Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-29 14:30:00,-1.14608,-0.07344,1.1484305813,0.6739200000000001,0.19656,0.7020000000000001,-1.82,-0.27,1.8399184765,-1.14608,-0.06344000000000001,1.1478344828,0.6739200000000001,0.19656,0.7020000000000001,-1.82,-0.26,1.8384776311
2020-10-29 15:00:00,-1.32056,-0.07808000000000001,1.3228662820000001,0.5894400000000001,0.17192000000000002,0.614,-1.9100000000000001,-0.25,1.9262917744,-1.32056,-0.06808,1.3223137298,0.5894400000000001,0.17192000000000002,0.614,-1.9100000000000001,-0.24,1.9250194804
2020-10-29 15:30:00,-1.35168,-0.08424000000000001,1.3543024773,0.56832,0.16576000000000002,0.592,-1.92,-0.25,1.9362076335,-1.35168,-0.07424,1.3537172526,0.56832,0.16576000000000002,0.592,-1.92,-0.24,1.9349418595999999
2020-10-29 16:00:00,-0.81376,0.03932,0.814709396,0.78624,0.22932000000000002,0.8190000000000001,-1.6,-0.19,1.6112417572000002,-0.81376,0.04932,0.8152532122,0.78624,0.22932000000000002,0.8190000000000001,-1.6,-0.18,1.6100931649999999
2020-10-29 16:30:00,-1.196,0.032,1.1964280171000001,0.624,0.182,0.65,-1.82,-0.15,1.8261708573000002,-1.196,0.032,1.1964280171000001,0.624,0.182,0.65,-1.82,-0.15,1.8261708573000002
2020-10-29 17:00:00,-1.3884,0.0413,1.3890141288,0.6216,0.18130000000000002,0.6475000000000001,-2.01,-0.14,2.0148697228,-1.3884,0.0413,1.3890141288,0.6216,0.18130000000000002,0.6475000000000001,-2.01,-0.14,2.0148697228
2020-10-29 17:30:00,-1.4448,0.033600000000000005,1.4451906449,0.5952000000000001,0.1736,0.62,-2.04,-0.14,2.0447982786,-1.4348,0.033600000000000005,1.4351933668,0.5952000000000001,0.1736,0.62,-2.03,-0.14,2.0348218595
2020-10-29 18:00:00,-0.53312,-0.26216,0.5940915754,0.9868800000000001,0.28784000000000004,1.028,-1.52,-0.55,1.6164467204,-0.47312000000000004,0.69784,0.8431033151,0.9868800000000001,0.28784000000000004,1.028,-1.46,0.41000000000000003,1.5164761785
2020-10-29 18:30:00,-0.76224,-0.44982000000000005,0.8850694041,0.8577600000000001,0.25018,0.8935000000000001,-1.62,-0.7000000000000001,1.7647662735,-0.7322400000000001,0.7401800000000001,1.0411733045,0.8577600000000001,0.25018,0.8935000000000001,-1.5899999999999999,0.49,1.6637908522
2020-10-29 19:00:00,-1.3028,0.0646,1.3044006286,0.6672,0.19460000000000002,0.6950000000000001,-1.97,-0.13,1.9742846806,-1.3028,0.0546,1.3039436338,0.6672,0.19460000000000002,0.6950000000000001,-1.97,-0.14,1.9749683542
2020-10-29 19:30:00,-0.8240000000000001,0.09050000000000001,0.8289549143,0.756,0.2205,0.7875000000000001,-1.58,-0.13,1.5853390804,-0.8240000000000001,0.0805,0.8279228527,0.756,0.2205,0.7875000000000001,-1.58,-0.14,1.5861904047
2020-10-29 20:00:00,0.09912000000000001,0.18766000000000002,0.21222876810000002,1.08912,0.31766000000000005,1.1345,-0.99,-0.13,0.9984988733000001,0.09912000000000001,0.17766,0.2034400403,1.08912,0.31766000000000005,1.1345,-0.99,-0.14,0.9998499887000001
2020-10-29 20:30:00,-0.42776000000000003,0.07982,0.43514348210000003,0.8222400000000001,0.23982000000000003,0.8565,-1.25,-0.16,1.2601983971,-0.42776000000000003,0.06982000000000001,0.4334206386,0.8222400000000001,0.23982000000000003,0.8565,-1.25,-0.17,1.2615070353
2020-10-29 21:00:00,-0.6487200000000001,-0.38796,0.7558773710000001,0.7612800000000001,0.22204000000000002,0.793,-1.4100000000000001,-0.61,1.5362942427,-0.61872,0.7920400000000001,1.0050581078,0.7612800000000001,0.22204000000000002,0.793,-1.38,0.5700000000000001,1.4930840566
2020-10-29 21:30:00,-0.43296,0.76622,0.8800837744000001,0.7070400000000001,0.20622000000000001,0.7365,-1.1400000000000001,0.56,1.2701181047,-0.44296,-0.40378000000000003,0.5993762174,0.7070400000000001,0.20622000000000001,0.7365,-1.15,-0.61,1.3017680285
2020-10-29 22:00:00,-0.6023200000000001,-0.32526000000000005,0.6845315552,0.66768,0.19474000000000002,0.6955,-1.27,-0.52,1.3723337786,-0.5823200000000001,0.7847400000000001,0.9771967304,0.66768,0.19474000000000002,0.6955,-1.25,0.59,1.3822445514
2020-10-29 22:30:00,-0.5384800000000001,-0.29414,0.6135788865,0.67152,0.19586,0.6995,-1.21,-0.49,1.3054501139,-0.45848000000000005,0.7658600000000001,0.8926059881,0.67152,0.19586,0.6995,-1.13,0.5700000000000001,1.2656223765
2020-10-29 23:00:00,0.50248,-0.22886,0.5521440482000001,1.03248,0.30114,1.0755,-0.53,-0.53,0.7495331881,0.5724800000000001,0.89114,1.0591807447,1.03248,0.30114,1.0755,-0.46,0.59,0.7481310046
2020-10-29 23:30:00,-0.012960000000000001,0.29372000000000004,0.2940057823,0.76704,0.22372000000000003,0.799,-0.78,0.07,0.7831347266,-0.012960000000000001,0.36372000000000004,0.3639508209,0.76704,0.22372000000000003,0.799,-0.78,0.14,0.7924645102000001
2020-10-30 00:00:00,0.36608,0.39844,0.5410813248,0.8860800000000001,0.25844,0.923,-0.52,0.14,0.5385164807,0.36608,0.39844,0.5410813248,0.8860800000000001,0.25844,0.923,-0.52,0.14,0.5385164807
2020-10-30 00:30:00,0.12136000000000001,0.39248000000000005,0.4108148001,0.8313600000000001,0.24248000000000003,0.866,-0.71,0.15,0.7256721023,0.12136000000000001,0.40248000000000006,0.4203788767,0.8313600000000001,0.24248000000000003,0.866,-0.71,0.16,0.7278049189
2020-10-30 01:00:00,0.7012,0.43910000000000005,0.8273392593000001,0.9912000000000001,0.2891,1.0325,-0.29,0.15,0.3264965543,0.7012,0.4491,0.8326897682000001,0.9912000000000001,0.2891,1.0325,-0.29,0.16,0.3312099032
2020-10-30 01:30:00,0.32792000000000004,0.37856,0.5008384969,0.8179200000000001,0.23856000000000002,0.852,-0.49,0.14,0.5096076922,0.32792000000000004,0.37856,0.5008384969,0.8179200000000001,0.23856000000000002,0.852,-0.49,0.14,0.5096076922
2020-10-30 02:00:00,-0.0005600000000000001,0.20692000000000002,0.20692075780000002,0.7094400000000001,0.20692000000000002,0.739,-0.71,0.0,0.71,0.00944,0.34692,0.3470484116,0.7094400000000001,0.20692000000000002,0.739,-0.7000000000000001,0.14,0.7138627319
2020-10-30 02:30:00,-0.178,0.196,0.2647640459,0.672,0.196,0.7000000000000001,-0.85,0.0,0.85,-0.178,0.196,0.2647640459,0.672,0.196,0.7000000000000001,-0.85,0.0,0.85
2020-10-30 03:00:00,-0.01136,0.41252000000000005,0.4126763865,0.7286400000000001,0.21252000000000001,0.759,-0.74,0.2,0.7665507159,-0.01136,0.21252000000000001,0.21282340100000002,0.7286400000000001,0.21252000000000001,0.759,-0.74,0.0,0.74
2020-10-30 03:30:00,0.5753600000000001,0.40698,0.7047494945,0.9153600000000001,0.26698,0.9535,-0.34,0.14,0.3676955262,0.5753600000000001,0.40698,0.7047494945,0.9153600000000001,0.26698,0.9535,-0.34,0.14,0.3676955262
2020-10-30 04:00:00,0.16792,0.20356000000000002,0.26388217070000003,0.6979200000000001,0.20356000000000002,0.727,-0.53,0.0,0.53,0.16792,0.20356000000000002,0.26388217070000003,0.6979200000000001,0.20356000000000002,0.727,-0.53,0.0,0.53
2020-10-30 04:30:00,0.40080000000000005,0.3794,0.5518921996,0.8208000000000001,0.2394,0.855,-0.42,0.14,0.4427188724,0.4108,0.3794,0.5591967453000001,0.8208000000000001,0.2394,0.855,-0.41000000000000003,0.14,0.4332435804
2020-10-30 05:00:00,-0.192,0.3115,0.36591836520000004,0.588,0.1715,0.6125,-0.78,0.14,0.7924645102000001,-0.192,0.3115,0.36591836520000004,0.588,0.1715,0.6125,-0.78,0.14,0.7924645102000001
2020-10-30 05:30:00,-0.2484,0.0413,0.2518099482,0.6216,0.18130000000000002,0.6475000000000001,-0.87,-0.14,0.8811923740000001,-0.2484,0.0413,0.2518099482,0.6216,0.18130000000000002,0.6475000000000001,-0.87,-0.14,0.8811923740000001
2020-10-30 06:00:00,-0.32680000000000003,0.030100000000000002,0.32818325670000004,0.5832,0.1701,0.6075,-0.91,-0.14,0.9207062507,-0.32680000000000003,0.1701,0.3684185799,0.5832,0.1701,0.6075,-0.91,0.0,0.91
2020-10-30 06:30:00,-1.2108,-0.0694,1.2127872856,0.37920000000000004,0.1106,0.395,-1.5899999999999999,-0.18,1.6001562424,-1.2108,0.0506,1.2118568397,0.37920000000000004,0.1106,0.395,-1.5899999999999999,-0.06,1.5911316727
2020-10-30 07:00:00,-0.9184,-0.0012000000000000001,0.918400784,0.44160000000000005,0.1288,0.46,-1.3599999999999999,-0.13,1.366199107,-0.9184,-0.0112,0.9184682901000001,0.44160000000000005,0.1288,0.46,-1.3599999999999999,-0.14,1.3671868929
2020-10-30 07:30:00,-1.89016,-0.09588,1.8925902356000002,0.21984,0.06412000000000001,0.229,-2.11,-0.16,2.1160576552,-1.89016,-0.09588,1.8925902356000002,0.21984,0.06412000000000001,0.229,-2.11,-0.16,2.1160576552
2020-10-30 08:00:00,-1.22992,-0.054560000000000004,1.2311295626,0.43008,0.12544000000000002,0.448,-1.6600000000000001,-0.18,1.6697305172,-1.22992,-0.08456000000000001,1.2328234261,0.43008,0.12544000000000002,0.448,-1.6600000000000001,-0.21,1.6732304085
2020-10-30 08:30:00,-1.49328,-0.40054,1.5460651506,0.30672000000000005,0.08946000000000001,0.3195,-1.8,-0.49,1.8655026131999999,-1.4432800000000001,0.16946000000000003,1.4531943607,0.30672000000000005,0.08946000000000001,0.3195,-1.75,0.08,1.7518276171
2020-10-30 09:00:00,-1.4136,-0.1373,1.4202521783,0.3864,0.11270000000000001,0.4025,-1.8,-0.25,1.8172781845000001,-1.4236,-0.1273,1.4292803259,0.3864,0.11270000000000001,0.4025,-1.81,-0.24,1.8258422714
2020-10-30 09:30:00,-1.7275200000000002,-0.6288600000000001,1.8384205857,0.31248000000000004,0.09114000000000001,0.3255,-2.04,-0.72,2.1633307653,-1.64752,0.24114000000000002,1.6650737671,0.31248000000000004,0.09114000000000001,0.3255,-1.96,0.15,1.9657314160000001
2020-10-30 10:00:00,-1.7795200000000002,-0.8123600000000001,1.9561748899,0.30048,0.08764000000000001,0.313,-2.08,-0.9,2.2663627247,-1.6795200000000001,0.36764,1.7192866544,0.30048,0.08764000000000001,0.313,-1.98,0.28,1.9996999775000002
2020-10-30 10:30:00,-1.85264,-0.8220200000000001,2.0268181591,0.26736000000000004,0.07798000000000001,0.2785,-2.12,-0.9,2.3031283073,-1.7426400000000002,0.36798000000000003,1.7810680643999999,0.26736000000000004,0.07798000000000001,0.2785,-2.01,0.29,2.0308126452
2020-10-30 11:00:00,-2.07016,-0.85338,2.2391560575,0.15984,0.04662,0.1665,-2.23,-0.9,2.4047661009,-1.9701600000000001,0.31662,1.9954394629,0.15984,0.04662,0.1665,-2.13,0.27,2.1470444802
2020-10-30 11:30:00,-1.9229600000000002,-0.7812800000000001,2.0756140296,0.40704,0.11872,0.424,-2.33,-0.9,2.4977790134,-1.8229600000000001,0.38872,1.8639437760000002,0.40704,0.11872,0.424,-2.23,0.27,2.2462858233
2020-10-30 12:00:00,-2.59704,-0.8712200000000001,2.7392774686,0.13296000000000002,0.03878,0.1385,-2.73,-0.91,2.8776726708,-2.49704,0.30878,2.5160591905,0.13296000000000002,0.03878,0.1385,-2.63,0.27,2.6438229895000003
2020-10-30 12:30:00,-2.47264,-0.8470200000000001,2.6136930673,0.14736000000000002,0.042980000000000004,0.1535,-2.62,-0.89,2.7670381277000002,-2.37264,0.32298000000000004,2.3945222175,0.14736000000000002,0.042980000000000004,0.1535,-2.52,0.28,2.5355078387
2020-10-30 13:00:00,-2.21704,-0.5437200000000001,2.2827391003,0.19296000000000002,0.056280000000000004,0.201,-2.41,-0.6000000000000001,2.4835659846,-2.15704,0.12628,2.1607332552,0.19296000000000002,0.056280000000000004,0.201,-2.35,0.07,2.351042322
2020-10-30 13:30:00,-2.03296,-0.17128000000000002,2.0401625425,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.2,-0.22,2.2109726366,-2.02296,-0.16128,2.0293788212,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.19,-0.21,2.2000454541
2020-10-30 14:00:00,-2.38808,-0.21194000000000002,2.397466298,0.06192,0.018060000000000003,0.0645,-2.45,-0.23,2.4607722365,-2.38808,-0.21194000000000002,2.397466298,0.06192,0.018060000000000003,0.0645,-2.45,-0.23,2.4607722365
2020-10-30 14:30:00,-1.8092800000000002,-0.13854000000000002,1.8145763831,0.21072000000000002,0.06146000000000001,0.2195,-2.02,-0.2,2.0298768436,-1.8092800000000002,-0.12854000000000002,1.8138403044,0.21072000000000002,0.06146000000000001,0.2195,-2.02,-0.19,2.0289159667
2020-10-30 15:00:00,-1.99672,-0.10946000000000002,1.9997180426,0.17328000000000002,0.05054,0.18050000000000002,-2.17,-0.16,2.1758906223,-1.99672,-0.10946000000000002,1.9997180426,0.17328000000000002,0.05054,0.18050000000000002,-2.17,-0.16,2.1758906223
2020-10-30 15:30:00,-1.97832,-0.07826000000000001,1.9798673314,0.21168,0.06174,0.2205,-2.19,-0.14,2.1944703233,-1.97832,-0.07826000000000001,1.9798673314,0.21168,0.06174,0.2205,-2.19,-0.14,2.1944703233
2020-10-30 16:00:00,-1.77616,-0.03388,1.7764830987,0.36384000000000005,0.10612,0.379,-2.14,-0.14,2.1445745499,-1.77616,-0.03388,1.7764830987,0.36384000000000005,0.10612,0.379,-2.14,-0.14,2.1445745499
2020-10-30 16:30:00,-2.8235200000000003,-0.12936,2.8264817707,0.036480000000000005,0.01064,0.038,-2.86,-0.14,2.8634245232,-2.83352,-0.11936000000000001,2.836032863,0.036480000000000005,0.01064,0.038,-2.87,-0.13,2.8729427422000002
2020-10-30 17:00:00,-2.25592,-0.55506,2.32320181,0.15408000000000002,0.04494,0.1605,-2.41,-0.6000000000000001,2.4835659846,-2.17592,0.62494,2.2638855647,0.15408000000000002,0.04494,0.1605,-2.33,0.58,2.4011039128
2020-10-30 17:30:00,-2.6543200000000002,-0.5837600000000001,2.7177546615,0.05568000000000001,0.01624,0.058,-2.71,-0.6000000000000001,2.7756260555,-2.62432,0.5962400000000001,2.6912000297,0.05568000000000001,0.01624,0.058,-2.68,0.58,2.7420430339
2020-10-30 18:00:00,-2.8604000000000003,0.0028,2.8604013704,0.009600000000000001,0.0028,0.01,-2.87,0.0,2.87,-2.8604000000000003,0.0028,2.8604013704,0.009600000000000001,0.0028,0.01,-2.87,0.0,2.87
2020-10-30 18:30:00,-2.56968,0.011760000000000001,2.5697069094,0.04032,0.011760000000000001,0.042,-2.61,0.0,2.61,-2.56968,0.011760000000000001,2.5697069094,0.04032,0.011760000000000001,0.042,-2.61,0.0,2.61
2020-10-30 19:00:00,-1.8842400000000001,0.22918000000000002,1.8981264052,0.30576000000000003,0.08918000000000001,0.3185,-2.19,0.14,2.1944703233,-1.8842400000000001,0.08918000000000001,1.8863492386,0.30576000000000003,0.08918000000000001,0.3185,-2.19,0.0,2.19
2020-10-30 19:30:00,-2.27672,0.15554,2.2820268732,0.05328,0.015540000000000002,0.0555,-2.33,0.14,2.3342022192,-2.27672,0.15554,2.2820268732,0.05328,0.015540000000000002,0.0555,-2.33,0.14,2.3342022192
2020-10-30 20:00:00,-2.04736,0.16702,2.0541613009,0.09264000000000001,0.027020000000000002,0.0965,-2.14,0.14,2.1445745499,-2.04736,0.16702,2.0541613009,0.09264000000000001,0.027020000000000002,0.0965,-2.14,0.14,2.1445745499
2020-10-30 20:30:00,-1.81688,0.18466000000000002,1.8262399213,0.15312,0.044660000000000005,0.1595,-1.97,0.14,1.9749683542,-1.81688,0.18466000000000002,1.8262399213,0.15312,0.044660000000000005,0.1595,-1.97,0.14,1.9749683542
2020-10-30 21:00:00,-1.9472,0.1729,1.9548611842999999,0.11280000000000001,0.0329,0.11750000000000001,-2.06,0.14,2.0647518011,-1.9472,0.1729,1.9548611842999999,0.11280000000000001,0.0329,0.11750000000000001,-2.06,0.14,2.0647518011
2020-10-30 21:30:00,-1.9136000000000002,0.1652,1.9207175742,0.0864,0.0252,0.09,-2.0,0.14,2.0048940122,-1.9136000000000002,0.1652,1.9207175742,0.0864,0.0252,0.09,-2.0,0.14,2.0048940122
2020-10-30 22:00:00,-1.3309600000000001,0.20972000000000002,1.3473815347,0.23904000000000003,0.06972,0.249,-1.57,0.14,1.5762296786999999,-1.3309600000000001,0.20972000000000002,1.3473815347,0.23904000000000003,0.06972,0.249,-1.57,0.14,1.5762296786999999
2020-10-30 22:30:00,-1.5964800000000001,0.16436,1.6049182534000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.6800000000000002,0.14,1.685823241,-1.5964800000000001,0.16436,1.6049182534000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.6800000000000002,0.14,1.685823241
2020-10-30 23:00:00,-1.7635200000000002,0.15064000000000002,1.7699421459,0.036480000000000005,0.01064,0.038,-1.8,0.14,1.8054362354,-1.7635200000000002,0.15064000000000002,1.7699421459,0.036480000000000005,0.01064,0.038,-1.8,0.14,1.8054362354
2020-10-30 23:30:00,-1.23328,0.19446000000000002,1.2485168201,0.18672000000000002,0.05446,0.1945,-1.42,0.14,1.4268847185,-1.23328,0.19446000000000002,1.2485168201,0.18672000000000002,0.05446,0.1945,-1.42,0.14,1.4268847185
2020-10-31 00:00:00,-1.64064,0.15148,1.6476182203,0.039360000000000006,0.01148,0.041,-1.6800000000000002,0.14,1.685823241,-1.64064,0.15148,1.6476182203,0.039360000000000006,0.01148,0.041,-1.6800000000000002,0.14,1.685823241
2020-10-31 00:30:00,-1.52352,0.15064000000000002,1.530949248,0.036480000000000005,0.01064,0.038,-1.56,0.14,1.5662694531999999,-1.52352,0.15064000000000002,1.530949248,0.036480000000000005,0.01064,0.038,-1.56,0.14,1.5662694531999999
2020-10-31 01:00:00,-1.19408,0.6825600000000001,1.3753963792000001,0.14592000000000002,0.04256,0.152,-1.34,0.64,1.4849915825,-1.26408,-0.34744,1.3109587331,0.14592000000000002,0.04256,0.152,-1.4100000000000001,-0.39,1.4629422408
2020-10-31 01:30:00,-1.5703200000000002,0.62324,1.6894771381,0.07968,0.02324,0.083,-1.65,0.6000000000000001,1.7557049866,-1.64032,-0.32676000000000005,1.672549491,0.07968,0.02324,0.083,-1.72,-0.35000000000000003,1.75524927
2020-10-31 02:00:00,-1.13472,0.19404000000000002,1.1511911223,0.18528000000000003,0.054040000000000005,0.193,-1.32,0.14,1.3274034805000001,-1.13472,0.19404000000000002,1.1511911223,0.18528000000000003,0.054040000000000005,0.193,-1.32,0.14,1.3274034805000001
2020-10-31 02:30:00,-0.7744000000000001,0.24080000000000001,0.8109747222,0.3456,0.1008,0.36,-1.12,0.14,1.1287160848,-0.7744000000000001,0.24080000000000001,0.8109747222,0.3456,0.1008,0.36,-1.12,0.14,1.1287160848
2020-10-31 03:00:00,-0.51256,0.31842000000000004,0.6034144927,0.5774400000000001,0.16842000000000001,0.6015,-1.09,0.15,1.1002726935,-0.51256,0.31842000000000004,0.6034144927,0.5774400000000001,0.16842000000000001,0.6015,-1.09,0.15,1.1002726935
2020-10-31 03:30:00,0.09168000000000001,0.33424000000000004,0.3465856316,0.63168,0.18424000000000001,0.658,-0.54,0.15,0.5604462508,0.10168,0.32424000000000003,0.33980935830000003,0.63168,0.18424000000000001,0.658,-0.53,0.14,0.5481788029
2020-10-31 04:00:00,0.12984,0.37162,0.3936493998,0.7598400000000001,0.22162,0.7915000000000001,-0.63,0.15,0.6476109943,0.12984,0.37162,0.3936493998,0.7598400000000001,0.22162,0.7915000000000001,-0.63,0.15,0.6476109943
2020-10-31 04:30:00,0.33248000000000005,0.38114000000000003,0.5057772731,0.7924800000000001,0.23114,0.8255,-0.46,0.15,0.4838388161,0.34248,0.38114000000000003,0.5124063329,0.7924800000000001,0.23114,0.8255,-0.45,0.15,0.47434164900000003
2020-10-31 05:00:00,0.12768000000000002,0.33474000000000004,0.35826393900000003,0.66768,0.19474000000000002,0.6955,-0.54,0.14,0.5578530272000001,0.12768000000000002,0.33474000000000004,0.35826393900000003,0.66768,0.19474000000000002,0.6955,-0.54,0.14,0.5578530272000001
2020-10-31 05:30:00,0.46104000000000006,0.40572,0.6141389094,0.9110400000000001,0.26572,0.9490000000000001,-0.45,0.14,0.4712748667,0.46104000000000006,0.40572,0.6141389094,0.9110400000000001,0.26572,0.9490000000000001,-0.45,0.14,0.4712748667
2020-10-31 06:00:00,0.44160000000000005,0.39130000000000004,0.5900222453,0.8616,0.2513,0.8975000000000001,-0.42,0.14,0.4427188724,0.4516,0.39130000000000004,0.5975435131,0.8616,0.2513,0.8975000000000001,-0.41000000000000003,0.14,0.4332435804
2020-10-31 06:30:00,0.26480000000000004,0.3864,0.4684271555,0.8448,0.2464,0.88,-0.58,0.14,0.5966573556,0.26480000000000004,0.3864,0.4684271555,0.8448,0.2464,0.88,-0.58,0.14,0.5966573556
2020-10-31 07:00:00,0.16496000000000002,0.10478000000000001,0.195424282,0.8049600000000001,0.23478000000000002,0.8385,-0.64,-0.13,0.6530696747,0.16496000000000002,0.10478000000000001,0.195424282,0.8049600000000001,0.23478000000000002,0.8385,-0.64,-0.13,0.6530696747
2020-10-31 07:30:00,0.04648,0.10814000000000001,0.11770577730000001,0.8164800000000001,0.23814000000000002,0.8505,-0.77,-0.13,0.7808969202,0.04648,0.10814000000000001,0.11770577730000001,0.8164800000000001,0.23814000000000002,0.8505,-0.77,-0.13,0.7808969202
2020-10-31 08:00:00,-0.13136,0.13502,0.18837688290000001,0.9086400000000001,0.26502000000000003,0.9465,-1.04,-0.13,1.0480935073,-0.13136,0.13502,0.18837688290000001,0.9086400000000001,0.26502000000000003,0.9465,-1.04,-0.13,1.0480935073
2020-10-31 08:30:00,-0.41296000000000005,0.06622,0.4182356393,0.7070400000000001,0.20622000000000001,0.7365,-1.12,-0.14,1.1287160848,-0.41296000000000005,0.07622000000000001,0.4199350545,0.7070400000000001,0.20622000000000001,0.7365,-1.12,-0.13,1.1275194012
2020-10-31 09:00:00,0.056960000000000004,0.13328,0.1449413675,0.9369600000000001,0.27328,0.976,-0.88,-0.14,0.8910667764,0.04696,0.14328000000000002,0.1507793089,0.9369600000000001,0.27328,0.976,-0.89,-0.13,0.8994442729000001
2020-10-31 09:30:00,0.22968000000000002,0.16324000000000002,0.281780411,1.03968,0.30324,1.083,-0.81,-0.14,0.8220097323000001,0.22968000000000002,0.17324,0.2876890683,1.03968,0.30324,1.083,-0.81,-0.13,0.8203657721000001
2020-10-31 10:00:00,-0.39712000000000003,0.63834,0.75178604,0.78288,0.22834000000000002,0.8155,-1.18,0.41000000000000003,1.2491997438,-0.45712,-0.47166,0.6568271081,0.78288,0.22834000000000002,0.8155,-1.24,-0.7000000000000001,1.4239382009
2020-10-31 10:30:00,0.30592,0.78256,0.8402304446000001,1.10592,0.32256,1.152,-0.8,0.46,0.9228217596,0.21592000000000003,-0.41744000000000003,0.4699761696,1.10592,0.32256,1.152,-0.89,-0.74,1.1574541028
2020-10-31 11:00:00,-0.28864,0.6624800000000001,0.7226290888,0.8313600000000001,0.24248000000000003,0.866,-1.12,0.42,1.1961605243,-0.37864000000000003,-0.5075200000000001,0.6332020215,0.8313600000000001,0.24248000000000003,0.866,-1.21,-0.75,1.4235870188
2020-10-31 11:30:00,-0.10928,0.6914600000000001,0.7000421773000001,0.9307200000000001,0.27146000000000003,0.9695,-1.04,0.42,1.1216059914,-0.19928,-0.49854000000000004,0.5368935183,0.9307200000000001,0.27146000000000003,0.9695,-1.13,-0.77,1.3674063039
2020-10-31 12:00:00,-0.29512000000000005,0.66934,0.7315133970000001,0.8548800000000001,0.24934000000000003,0.8905000000000001,-1.15,0.42,1.2242957159,-0.38512,-0.50066,0.6316469346,0.8548800000000001,0.24934000000000003,0.8905000000000001,-1.24,-0.75,1.4491721775
2020-10-31 12:30:00,-0.32776000000000005,0.67732,0.7524553143,0.88224,0.25732000000000005,0.919,-1.21,0.42,1.2808200498,-0.41776,-0.48268000000000005,0.6383599298,0.88224,0.25732000000000005,0.919,-1.3,-0.74,1.4958609561
2020-10-31 13:00:00,-1.12656,0.6364200000000001,1.293896383,0.67344,0.19642,0.7015,-1.8,0.44,1.8529975715,-1.22656,-0.5435800000000001,1.3416141957,0.67344,0.19642,0.7015,-1.9,-0.74,2.0390193721
2020-10-31 13:30:00,-0.88792,0.49894000000000005,1.0185003927,0.68208,0.19894,0.7105,-1.57,0.30000000000000004,1.5984054554,-0.9579200000000001,-0.37106000000000006,1.0272761313,0.68208,0.19894,0.7105,-1.6400000000000001,-0.5700000000000001,1.7362315514
2020-10-31 14:00:00,-0.47472000000000003,0.08904000000000001,0.4829981366,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.26,-0.14,1.2677539193,-0.46472,0.09904,0.47515639530000003,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.25,-0.13,1.2567418191
2020-10-31 14:30:00,-0.02264,0.11298000000000001,0.1152260821,0.86736,0.25298000000000004,0.9035000000000001,-0.89,-0.14,0.9009439494,-0.02264,0.12298,0.1250465913,0.86736,0.25298000000000004,0.9035000000000001,-0.89,-0.13,0.8994442729000001
2020-10-31 15:00:00,-0.0041600000000000005,0.09962000000000001,0.0997068202,0.85584,0.24962,0.8915000000000001,-0.86,-0.15,0.8729833904000001,0.005840000000000001,0.11962,0.1197624733,0.85584,0.24962,0.8915000000000001,-0.85,-0.13,0.8598837131
2020-10-31 15:30:00,-0.2084,0.1213,0.2411311884,0.8616,0.2513,0.8975000000000001,-1.07,-0.13,1.0778682665,-0.19840000000000002,0.1213,0.2325430068,0.8616,0.2513,0.8975000000000001,-1.06,-0.13,1.067941946
2020-10-31 16:00:00,0.46992000000000006,0.19956000000000002,0.5105379516,1.12992,0.32956,1.177,-0.66,-0.13,0.6726812024000001,0.46992000000000006,0.19956000000000002,0.5105379516,1.12992,0.32956,1.177,-0.66,-0.13,0.6726812024000001
2020-10-31 16:30:00,-0.7097600000000001,0.05382000000000001,0.7117976187,0.63024,0.18382,0.6565000000000001,-1.34,-0.13,1.3462912018,-0.7097600000000001,0.18382,0.733177366,0.63024,0.18382,0.6565000000000001,-1.34,0.0,1.34
2020-10-31 17:00:00,-0.9625600000000001,0.16842000000000001,0.9771832223,0.5774400000000001,0.16842000000000001,0.6015,-1.54,0.0,1.54,-0.9625600000000001,0.16842000000000001,0.9771832223,0.5774400000000001,0.16842000000000001,0.6015,-1.54,0.0,1.54
2020-10-31 17:30:00,-0.5599200000000001,0.09544000000000001,0.5679957746000001,0.9100800000000001,0.26544,0.9480000000000001,-1.47,-0.17,1.4797972834,-0.5599200000000001,0.13544,0.5760680515000001,0.9100800000000001,0.26544,0.9480000000000001,-1.47,-0.13,1.475737104
2020-10-31 18:00:00,-1.11344,0.18858000000000003,1.1292967059,0.64656,0.18858000000000003,0.6735,-1.76,0.0,1.76,-1.11344,0.18858000000000003,1.1292967059,0.64656,0.18858000000000003,0.6735,-1.76,0.0,1.76
2020-10-31 18:30:00,-0.9369600000000001,0.18172000000000002,0.9544192999000001,0.62304,0.18172000000000002,0.649,-1.56,0.0,1.56,-0.9369600000000001,0.18172000000000002,0.9544192999000001,0.62304,0.18172000000000002,0.649,-1.56,0.0,1.56
2020-10-31 19:00:00,-0.668,-0.109,0.6768345440000001,0.792,0.231,0.8250000000000001,-1.46,-0.34,1.4990663761,-0.668,0.581,0.8853163276,0.792,0.231,0.8250000000000001,-1.46,0.35000000000000003,1.5013660446000001
2020-10-31 19:30:00,-0.69296,0.20622000000000001,0.7229939488,0.7070400000000001,0.20622000000000001,0.7365,-1.4,0.0,1.4,-0.69296,0.20622000000000001,0.7229939488,0.7070400000000001,0.20622000000000001,0.7365,-1.4,0.0,1.4
2020-10-31 20:00:00,-0.8430400000000001,0.18578000000000003,0.8632674267,0.6369600000000001,0.18578000000000003,0.6635,-1.48,0.0,1.48,-0.8430400000000001,0.32578,0.9037970181,0.6369600000000001,0.18578000000000003,0.6635,-1.48,0.14,1.4866068747
2020-10-31 20:30:00,-1.51096,0.08722,1.5134752889,0.29904000000000003,0.08722,0.3115,-1.81,0.0,1.81,-1.51096,0.08722,1.5134752889,0.29904000000000003,0.08722,0.3115,-1.81,0.0,1.81
2020-10-31 21:00:00,-1.73672,0.20804000000000003,1.7491360725,0.23328000000000002,0.06804,0.243,-1.97,0.14,1.9749683542,-1.73672,0.20804000000000003,1.7491360725,0.23328000000000002,0.06804,0.243,-1.97,0.14,1.9749683542
2020-10-31 21:30:00,-1.0988,0.2366,1.1239844305,0.3312,0.0966,0.34500000000000003,-1.43,0.14,1.4368368035,-1.0988,0.2366,1.1239844305,0.3312,0.0966,0.34500000000000003,-1.43,0.14,1.4368368035
2020-10-31 22:00:00,-1.2756,0.23170000000000002,1.2964722326,0.3144,0.0917,0.3275,-1.5899999999999999,0.14,1.5961516219,-1.2756,0.23170000000000002,1.2964722326,0.3144,0.0917,0.3275,-1.5899999999999999,0.14,1.5961516219
2020-10-31 22:30:00,-0.7032,0.3024,0.7654645648,0.5568000000000001,0.16240000000000002,0.58,-1.26,0.14,1.2677539193,-0.6932,0.3024,0.7562883048,0.5568000000000001,0.16240000000000002,0.58,-1.25,0.14,1.2578155668
2020-10-31 23:00:00,-0.93664,0.28098,0.9778774207,0.48336,0.14098000000000002,0.5035000000000001,-1.42,0.14,1.4268847185,-0.93664,0.28098,0.9778774207,0.48336,0.14098000000000002,0.5035000000000001,-1.42,0.14,1.4268847185
2020-10-31 23:30:00,-0.15312,0.34034000000000003,0.3731984057,0.68688,0.20034000000000002,0.7155,-0.84,0.14,0.8515867542000001,-0.15312,0.34034000000000003,0.3731984057,0.68688,0.20034000000000002,0.7155,-0.84,0.14,0.8515867542000001
2020-11-01 00:00:00,-0.5058400000000001,0.31038000000000004,0.5934727037,0.58416,0.17038,0.6085,-1.09,0.14,1.0989540482,-0.5058400000000001,0.31038000000000004,0.5934727037,0.58416,0.17038,0.6085,-1.09,0.14,1.0989540482
2020-11-01 00:30:00,-0.6504,0.24780000000000002,0.6960064655,0.36960000000000004,0.1078,0.385,-1.02,0.14,1.0295630141,-0.6504,0.24780000000000002,0.6960064655,0.36960000000000004,0.1078,0.385,-1.02,0.14,1.0295630141
2020-11-01 01:00:00,-0.49360000000000004,0.25270000000000004,0.5545252474,0.3864,0.11270000000000001,0.4025,-0.88,0.14,0.8910667764,-0.48360000000000003,0.25270000000000004,0.5456429693,0.3864,0.11270000000000001,0.4025,-0.87,0.14,0.8811923740000001
2020-11-01 01:30:00,-0.96584,0.22288000000000002,0.9912226793000001,0.28416,0.08288000000000001,0.296,-1.25,0.14,1.2578155668,-0.96584,0.22288000000000002,0.9912226793000001,0.28416,0.08288000000000001,0.296,-1.25,0.14,1.2578155668
2020-11-01 02:00:00,-0.60328,0.20946,0.6386080566,0.30672000000000005,0.08946000000000001,0.3195,-0.91,0.12,0.9178779875,-0.60328,0.24946000000000002,0.6528223725,0.30672000000000005,0.08946000000000001,0.3195,-0.91,0.16,0.9239588735
2020-11-01 02:30:00,-0.9522400000000001,0.29018000000000005,0.9954724758000001,0.37776000000000004,0.11018000000000001,0.3935,-1.33,0.18,1.3421251805,-0.9522400000000001,0.22018000000000001,0.9773639291,0.37776000000000004,0.11018000000000001,0.3935,-1.33,0.11,1.3345411195999999
2020-11-01 03:00:00,-0.38456,0.28742,0.4801006665,0.50544,0.14742000000000002,0.5265000000000001,-0.89,0.14,0.9009439494,-0.38456,0.28742,0.4801006665,0.50544,0.14742000000000002,0.5265000000000001,-0.89,0.14,0.9009439494
2020-11-01 03:30:00,-0.31688000000000005,0.27216,0.41771282,0.45312,0.13216,0.47200000000000003,-0.77,0.14,0.7826237921,-0.30688000000000004,0.27216,0.41017849770000003,0.45312,0.13216,0.47200000000000003,-0.76,0.14,0.7727871635
2020-11-01 04:00:00,0.25680000000000003,0.33740000000000003,0.4240106131,0.6768000000000001,0.19740000000000002,0.705,-0.42,0.14,0.4427188724,0.25680000000000003,0.33740000000000003,0.4240106131,0.6768000000000001,0.19740000000000002,0.705,-0.42,0.14,0.4427188724
2020-11-01 04:30:00,0.46488,0.37184,0.5952969007000001,0.79488,0.23184000000000002,0.8280000000000001,-0.33,0.14,0.3584689666,0.46488,0.37184,0.5952969007000001,0.79488,0.23184000000000002,0.8280000000000001,-0.33,0.14,0.3584689666
2020-11-01 05:00:00,0.61728,0.39004000000000005,0.7301820321,0.85728,0.25004000000000004,0.893,-0.24,0.14,0.2778488798,0.61728,0.41004,0.7410582973000001,0.85728,0.25004000000000004,0.893,-0.24,0.16,0.28844410200000004
2020-11-01 05:30:00,0.556,0.41300000000000003,0.6926073924,0.936,0.273,0.975,-0.38,0.14,0.4049691346,0.556,0.41300000000000003,0.6926073924,0.936,0.273,0.975,-0.38,0.14,0.4049691346
2020-11-01 06:00:00,0.27408000000000005,0.35994000000000004,0.45241203560000004,0.7540800000000001,0.21994000000000002,0.7855000000000001,-0.48,0.14,0.5,0.28408,0.35994000000000004,0.4585392568,0.7540800000000001,0.21994000000000002,0.7855000000000001,-0.47000000000000003,0.14,0.4904079934
2020-11-01 06:30:00,-0.25184,0.33488,0.4190083531,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.92,0.14,0.9305912099,-0.25184,0.33488,0.4190083531,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.92,0.14,0.9305912099
2020-11-01 07:00:00,0.21808000000000002,0.36694000000000004,0.4268534292,0.7780800000000001,0.22694000000000003,0.8105,-0.56,0.14,0.5772347876,0.21808000000000002,0.36694000000000004,0.4268534292,0.7780800000000001,0.22694000000000003,0.8105,-0.56,0.14,0.5772347876
2020-11-01 07:30:00,-0.1408,0.1981,0.2430396058,0.6792,0.1981,0.7075,-0.8200000000000001,0.0,0.8200000000000001,-0.1408,0.1981,0.2430396058,0.6792,0.1981,0.7075,-0.8200000000000001,0.0,0.8200000000000001
2020-11-01 08:00:00,0.4228,0.4179,0.5944747682,0.9528000000000001,0.27790000000000004,0.9925,-0.53,0.14,0.5481788029,0.4328,0.4179,0.6016279997,0.9528000000000001,0.27790000000000004,0.9925,-0.52,0.14,0.5385164807
2020-11-01 08:30:00,0.24824000000000002,0.26782,0.3651720827,0.9182400000000001,0.26782,0.9565,-0.67,0.0,0.67,0.24824000000000002,0.26782,0.3651720827,0.9182400000000001,0.26782,0.9565,-0.67,0.0,0.67
2020-11-01 09:00:00,0.1476,0.24430000000000002,0.2854264354,0.8376,0.24430000000000002,0.8725,-0.6900000000000001,0.0,0.6900000000000001,0.1476,0.24430000000000002,0.2854264354,0.8376,0.24430000000000002,0.8725,-0.6900000000000001,0.0,0.6900000000000001
2020-11-01 09:30:00,0.70072,0.19396000000000002,0.7270687725,1.11072,0.32396,1.157,-0.41000000000000003,-0.13,0.43011626340000003,0.70072,0.19396000000000002,0.7270687725,1.11072,0.32396,1.157,-0.41000000000000003,-0.13,0.43011626340000003
2020-11-01 10:00:00,0.26816,0.15238000000000002,0.3084306243,0.9681600000000001,0.28238,1.0085,-0.7000000000000001,-0.13,0.7119691005000001,0.27816,0.15238000000000002,0.3171634437,0.9681600000000001,0.28238,1.0085,-0.6900000000000001,-0.13,0.7021395873
2020-11-01 10:30:00,-0.2192,0.1269,0.2532829446,0.8808,0.2569,0.9175000000000001,-1.1,-0.13,1.107655181,-0.2192,0.1269,0.2532829446,0.8808,0.2569,0.9175000000000001,-1.1,-0.13,1.107655181
2020-11-01 11:00:00,-0.60816,0.057620000000000005,0.6108834995,0.71184,0.20762000000000003,0.7415,-1.32,-0.15,1.3284953895,-0.60816,0.07762000000000001,0.6130933453,0.71184,0.20762000000000003,0.7415,-1.32,-0.13,1.3263860675
2020-11-01 11:30:00,0.0688,0.12090000000000001,0.139105176,0.9288000000000001,0.27090000000000003,0.9675,-0.86,-0.15,0.8729833904000001,0.0688,0.12090000000000001,0.139105176,0.9288000000000001,0.27090000000000003,0.9675,-0.86,-0.15,0.8729833904000001
2020-11-01 12:00:00,0.28664,0.13652,0.3174904723,1.01664,0.29652,1.059,-0.73,-0.16,0.7473285757,0.28664,0.12652000000000002,0.3133206026,1.01664,0.29652,1.059,-0.73,-0.17,0.7495331881
2020-11-01 12:30:00,-0.44224,0.08518,0.4503685713,0.7377600000000001,0.21518,0.7685000000000001,-1.18,-0.13,1.1871394189,-0.44224,0.045180000000000005,0.44454184280000003,0.7377600000000001,0.21518,0.7685000000000001,-1.18,-0.17,1.1921828719
2020-11-01 13:00:00,-0.26856,0.09792000000000001,0.2858545084,0.78144,0.22792,0.8140000000000001,-1.05,-0.13,1.0580170131,-0.26856,0.09792000000000001,0.2858545084,0.78144,0.22792,0.8140000000000001,-1.05,-0.13,1.0580170131
2020-11-01 13:30:00,0.16344,0.15392,0.2245083517,0.9734400000000001,0.28392,1.014,-0.81,-0.13,0.8203657721000001,0.16344,0.15392,0.2245083517,0.9734400000000001,0.28392,1.014,-0.81,-0.13,0.8203657721000001
2020-11-01 14:00:00,-0.7396800000000001,0.056760000000000005,0.741854568,0.64032,0.18676,0.667,-1.38,-0.13,1.3861096638000001,-0.7396800000000001,0.056760000000000005,0.741854568,0.64032,0.18676,0.667,-1.38,-0.13,1.3861096638000001
2020-11-01 14:30:00,-0.7294400000000001,0.055580000000000004,0.7315544067,0.67056,0.19558,0.6985,-1.4,-0.14,1.406982587,-0.7294400000000001,0.04558,0.7308626752,0.67056,0.19558,0.6985,-1.4,-0.15,1.408012784
2020-11-01 15:00:00,-0.8603200000000001,0.18074,0.879100364,0.61968,0.18074,0.6455000000000001,-1.48,0.0,1.48,-0.8603200000000001,0.05074000000000001,0.8618149743,0.61968,0.18074,0.6455000000000001,-1.48,-0.13,1.4856984889
2020-11-01 15:30:00,-1.43248,0.04136,1.4330769693,0.58752,0.17136,0.612,-2.02,-0.13,2.0241788459,-1.43248,0.04136,1.4330769693,0.58752,0.17136,0.612,-2.02,-0.13,2.0241788459
2020-11-01 16:00:00,-0.6152000000000001,0.1164,0.6261150054,0.8448,0.2464,0.88,-1.46,-0.13,1.4657762449,-0.6152000000000001,0.1164,0.6261150054,0.8448,0.2464,0.88,-1.46,-0.13,1.4657762449
2020-11-01 16:30:00,-1.06312,0.01784,1.0632696742,0.7468800000000001,0.21784,0.778,-1.81,-0.2,1.8210161998,-1.06312,0.16784000000000002,1.0762873222,0.7468800000000001,0.21784,0.778,-1.81,-0.05,1.810690476
2020-11-01 17:00:00,-1.23672,0.08554,1.2396747356,0.7732800000000001,0.22554000000000002,0.8055,-2.01,-0.14,2.0148697228,-1.23672,0.09554000000000001,1.2404048734,0.7732800000000001,0.22554000000000002,0.8055,-2.01,-0.13,2.0141995929
2020-11-01 17:30:00,-1.47224,0.05768,1.4733694717,0.67776,0.19768000000000002,0.706,-2.15,-0.14,2.154553318,-1.47224,0.06768,1.4737948297,0.67776,0.19768000000000002,0.706,-2.15,-0.13,2.1539266468
2020-11-01 18:00:00,-0.9244800000000001,0.11536,0.9316497196,0.8755200000000001,0.25536000000000003,0.912,-1.8,-0.14,1.8054362354,-0.9244800000000001,0.12536,0.9329407269000001,0.8755200000000001,0.25536000000000003,0.912,-1.8,-0.13,1.8046883387000001
2020-11-01 18:30:00,-0.8804000000000001,0.1078,0.8869751969,0.8496,0.24780000000000002,0.885,-1.73,-0.14,1.7356554958000001,-0.8804000000000001,0.0978,0.8858154435000001,0.8496,0.24780000000000002,0.885,-1.73,-0.15,1.7364907140999999
2020-11-01 19:00:00,-0.9132800000000001,0.07196000000000001,0.9161105828,0.72672,0.21196,0.757,-1.6400000000000001,-0.14,1.6459647627,-0.9132800000000001,0.08196,0.9169502713000001,0.72672,0.21196,0.757,-1.6400000000000001,-0.13,1.6451443706000002
2020-11-01 19:30:00,-1.02752,0.05614,1.0290525011,0.6724800000000001,0.19614,0.7005,-1.7000000000000002,-0.14,1.7057549648,-1.02752,0.19614,1.0460727747,0.6724800000000001,0.19614,0.7005,-1.7000000000000002,0.0,1.7000000000000002
2020-11-01 20:00:00,-0.5564800000000001,0.21686000000000002,0.5972422038,0.7435200000000001,0.21686000000000002,0.7745000000000001,-1.3,0.0,1.3,-0.5564800000000001,0.21686000000000002,0.5972422038,0.7435200000000001,0.21686000000000002,0.7745000000000001,-1.3,0.0,1.3
2020-11-01 20:30:00,-0.31112,0.10884,0.3296085557,0.81888,0.23884000000000002,0.853,-1.13,-0.13,1.1374532957,-0.30112,0.10884,0.3201865081,0.81888,0.23884000000000002,0.853,-1.12,-0.13,1.1275194012
2020-11-01 21:00:00,-0.65376,0.19432000000000002,0.6820281519,0.66624,0.19432000000000002,0.6940000000000001,-1.32,0.0,1.32,-0.65376,0.19432000000000002,0.6820281519,0.66624,0.19432000000000002,0.6940000000000001,-1.32,0.0,1.32
2020-11-01 21:30:00,0.07472000000000001,0.26096,0.2714464956,0.8947200000000001,0.26096,0.932,-0.8200000000000001,0.0,0.8200000000000001,0.07472000000000001,0.26096,0.2714464956,0.8947200000000001,0.26096,0.932,-0.8200000000000001,0.0,0.8200000000000001
2020-11-01 22:00:00,-0.24376000000000003,0.22932000000000002,0.3346738711,0.78624,0.22932000000000002,0.8190000000000001,-1.03,0.0,1.03,-0.23376000000000002,0.22932000000000002,0.3274620589,0.78624,0.22932000000000002,0.8190000000000001,-1.02,0.0,1.02
2020-11-01 22:30:00,-0.011120000000000001,0.10884,0.1094065812,0.81888,0.23884000000000002,0.853,-0.8300000000000001,-0.13,0.8401190392000001,-0.011120000000000001,0.10884,0.1094065812,0.81888,0.23884000000000002,0.853,-0.8300000000000001,-0.13,0.8401190392000001
2020-11-01 23:00:00,0.1416,0.2338,0.2733367886,0.8016000000000001,0.2338,0.835,-0.66,0.0,0.66,0.1416,0.2338,0.2733367886,0.8016000000000001,0.2338,0.835,-0.66,0.0,0.66
2020-11-01 23:30:00,-0.08072,0.35854,0.3675141494,0.7492800000000001,0.21854,0.7805000000000001,-0.8300000000000001,0.14,0.8417244205000001,-0.08072,0.35854,0.3675141494,0.7492800000000001,0.21854,0.7805000000000001,-0.8300000000000001,0.14,0.8417244205000001
2020-11-02 00:00:00,-0.10376,0.19432000000000002,0.2202870854,0.66624,0.19432000000000002,0.6940000000000001,-0.77,0.0,0.77,-0.10376,0.19432000000000002,0.2202870854,0.66624,0.19432000000000002,0.6940000000000001,-0.77,0.0,0.77
2020-11-02 00:30:00,-0.006640000000000001,0.19348,0.1935939049,0.6633600000000001,0.19348,0.6910000000000001,-0.67,0.0,0.67,-0.006640000000000001,0.19348,0.1935939049,0.6633600000000001,0.19348,0.6910000000000001,-0.67,0.0,0.67
2020-11-02 01:00:00,0.9811200000000001,0.46116,1.0840963979,1.10112,0.32116,1.147,-0.12,0.14,0.1843908891,0.9811200000000001,0.46116,1.0840963979,1.10112,0.32116,1.147,-0.12,0.14,0.1843908891
2020-11-02 01:30:00,0.36672000000000005,0.38696,0.5331243757,0.84672,0.24696,0.882,-0.48,0.14,0.5,0.36672000000000005,0.38696,0.5331243757,0.84672,0.24696,0.882,-0.48,0.14,0.5
2020-11-02 02:00:00,-0.1912,0.34090000000000004,0.3908583503,0.6888000000000001,0.20090000000000002,0.7175,-0.88,0.14,0.8910667764,-0.1912,0.34090000000000004,0.3908583503,0.6888000000000001,0.20090000000000002,0.7175,-0.88,0.14,0.8910667764
2020-11-02 02:30:00,0.27440000000000003,0.3542,0.4480546842,0.7344,0.2142,0.765,-0.46,0.14,0.48083261120000004,0.2844,0.3542,0.4542477298,0.7344,0.2142,0.765,-0.45,0.14,0.4712748667
2020-11-02 03:00:00,0.06144000000000001,0.35042,0.3557654424,0.7214400000000001,0.21042000000000002,0.7515000000000001,-0.66,0.14,0.6746851117,0.06144000000000001,0.35042,0.3557654424,0.7214400000000001,0.21042000000000002,0.7515000000000001,-0.66,0.14,0.6746851117
2020-11-02 03:30:00,-0.06296,0.34622,0.35189806760000003,0.7070400000000001,0.20622000000000001,0.7365,-0.77,0.14,0.7826237921,-0.05296000000000001,0.34622,0.35024712700000005,0.7070400000000001,0.20622000000000001,0.7365,-0.76,0.14,0.7727871635
2020-11-02 04:00:00,0.06584000000000001,0.33712000000000003,0.34348915560000004,0.6758400000000001,0.19712000000000002,0.704,-0.61,0.14,0.6258594091,0.06584000000000001,0.33712000000000003,0.34348915560000004,0.6758400000000001,0.19712000000000002,0.704,-0.61,0.14,0.6258594091
2020-11-02 04:30:00,-0.07656,0.19642,0.210813306,0.67344,0.19642,0.7015,-0.75,0.0,0.75,-0.07656,0.19642,0.210813306,0.67344,0.19642,0.7015,-0.75,0.0,0.75
2020-11-02 05:00:00,0.16240000000000002,0.2107,0.2660230253,0.7224,0.2107,0.7525000000000001,-0.56,0.0,0.56,0.16240000000000002,0.38070000000000004,0.41389159210000004,0.7224,0.2107,0.7525000000000001,-0.56,0.17,0.5852349955
2020-11-02 05:30:00,-0.21896000000000002,0.055720000000000006,0.2259384872,0.6710400000000001,0.19572,0.6990000000000001,-0.89,-0.14,0.9009439494,-0.21896000000000002,0.01572,0.21952357500000003,0.6710400000000001,0.19572,0.6990000000000001,-0.89,-0.18,0.9080198236
2020-11-02 06:00:00,0.05376,0.07568000000000001,0.0928310293,0.7737600000000001,0.22568000000000002,0.806,-0.72,-0.15,0.7354590403,0.06376000000000001,0.07568000000000001,0.09895857720000001,0.7737600000000001,0.22568000000000002,0.806,-0.71,-0.15,0.7256721023
2020-11-02 06:30:00,0.04048,0.12264000000000001,0.1291479771,0.9004800000000001,0.26264000000000004,0.9380000000000001,-0.86,-0.14,0.8713208364,0.04048,0.11264,0.11969294050000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,-0.86,-0.15,0.8729833904000001
2020-11-02 07:00:00,0.09064000000000001,0.09852000000000001,0.1338723272,0.9206400000000001,0.26852000000000004,0.9590000000000001,-0.8300000000000001,-0.17,0.8472307832,0.09064000000000001,0.10852,0.1413937764,0.9206400000000001,0.26852000000000004,0.9590000000000001,-0.8300000000000001,-0.16,0.8452810184
2020-11-02 07:30:00,-1.476,-0.10550000000000001,1.4797656064,0.324,0.0945,0.3375,-1.8,-0.2,1.8110770276000001,-1.466,-0.10550000000000001,1.4697912267,0.324,0.0945,0.3375,-1.79,-0.2,1.8011385288000001
2020-11-02 08:00:00,-1.18184,-0.14762,1.1910236983,0.48816000000000004,0.14238,0.5085000000000001,-1.67,-0.29,1.6949926254,-1.18184,-0.13762000000000002,1.1898256385,0.48816000000000004,0.14238,0.5085000000000001,-1.67,-0.28,1.6933103673
2020-11-02 08:30:00,-1.19896,-0.7167800000000001,1.3968817595,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.69,-0.86,1.8962331080000001,-1.11896,0.30322000000000005,1.1593161131,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.6099999999999999,0.16,1.6179307773
2020-11-02 09:00:00,-1.21032,-0.82676,1.4657443843,0.5596800000000001,0.16324000000000002,0.583,-1.77,-0.99,2.0280532537,-1.12032,0.35324000000000005,1.1746894909,0.5596800000000001,0.16324000000000002,0.583,-1.6800000000000002,0.19,1.6907099101
2020-11-02 09:30:00,-2.25952,-0.7973600000000001,2.3960829702,0.18048,0.052640000000000006,0.188,-2.44,-0.85,2.5838150089000003,-2.17952,0.16264,2.1855798315,0.18048,0.052640000000000006,0.188,-2.36,0.11,2.3625621685000002
2020-11-02 10:00:00,-1.75488,-0.31184,1.7823714540000002,0.40512000000000004,0.11816000000000002,0.422,-2.16,-0.43,2.2023850708,-1.75488,-0.30184,1.7806490951,0.40512000000000004,0.11816000000000002,0.422,-2.16,-0.42,2.2004544985
2020-11-02 10:30:00,-0.6355200000000001,-0.10286000000000001,0.643790222,0.74448,0.21714000000000003,0.7755000000000001,-1.38,-0.32,1.4166156854,-0.6355200000000001,-0.20286,0.6671115724000001,0.74448,0.21714000000000003,0.7755000000000001,-1.38,-0.42,1.4424978336
2020-11-02 11:00:00,-1.5401600000000002,-0.25088000000000005,1.5604594195,0.57984,0.16912000000000002,0.604,-2.12,-0.42,2.1612033685,-1.5401600000000002,-0.24088,1.5588829334,0.57984,0.16912000000000002,0.604,-2.12,-0.41000000000000003,2.1592822882
2020-11-02 11:30:00,-0.8575200000000001,-0.18886000000000003,0.8780709823,0.7924800000000001,0.23114,0.8255,-1.65,-0.42,1.7026156347999999,-0.8575200000000001,-0.17886000000000002,0.8759745715,0.7924800000000001,0.23114,0.8255,-1.65,-0.41000000000000003,1.7001764614
2020-11-02 12:00:00,-1.40312,-0.43466000000000005,1.4689026687,0.56688,0.16534000000000001,0.5905,-1.97,-0.6000000000000001,2.0593445559,-1.3731200000000001,-0.11466000000000001,1.3778989259,0.56688,0.16534000000000001,0.5905,-1.94,-0.28,1.9601020382
2020-11-02 12:30:00,-1.072,-0.251,1.1009927339,0.648,0.189,0.675,-1.72,-0.44,1.7753872817,-1.072,-0.181,1.0871729393,0.648,0.189,0.675,-1.72,-0.37,1.7593464696
2020-11-02 13:00:00,-0.5694400000000001,-0.19192,0.6009119736,0.8505600000000001,0.24808000000000002,0.886,-1.42,-0.44,1.4866068747,-0.5694400000000001,-0.12192000000000001,0.5823456019000001,0.8505600000000001,0.24808000000000002,0.886,-1.42,-0.37,1.4674126891000001
2020-11-02 13:30:00,-0.80144,-0.14292000000000002,0.8140836566,0.77856,0.22708000000000003,0.811,-1.58,-0.37,1.6227445887,-0.80144,-0.14292000000000002,0.8140836566,0.77856,0.22708000000000003,0.811,-1.58,-0.37,1.6227445887
2020-11-02 14:00:00,-1.06888,-0.18884,1.0854330933,0.62112,0.18116000000000002,0.647,-1.69,-0.37,1.7300289014999999,-1.06888,-0.18884,1.0854330933,0.62112,0.18116000000000002,0.647,-1.69,-0.37,1.7300289014999999
2020-11-02 14:30:00,-0.9299200000000001,-0.15456,0.9426770391,0.67008,0.19544,0.6980000000000001,-1.6,-0.35000000000000003,1.6378339354,-0.9299200000000001,-0.14456000000000002,0.9410891562,0.67008,0.19544,0.6980000000000001,-1.6,-0.34,1.6357261384
2020-11-02 15:00:00,-0.27216,-0.07938,0.28350000000000003,0.9278400000000001,0.27062,0.9665,-1.2,-0.35000000000000003,1.25,-0.27216,-0.06938000000000001,0.28086411310000003,0.9278400000000001,0.27062,0.9665,-1.2,-0.34,1.2472369462
2020-11-02 15:30:00,-0.64944,-0.07942,0.6542781136,0.79056,0.23058,0.8235,-1.44,-0.31,1.4729901561,-0.64944,-0.06942000000000001,0.6531396864,0.79056,0.23058,0.8235,-1.44,-0.30000000000000004,1.4709180807
2020-11-02 16:00:00,-1.4708,-0.12940000000000002,1.4764812901,0.6192000000000001,0.1806,0.645,-2.09,-0.31,2.112865353,-1.4708,-0.1194,1.4756385059000001,0.6192000000000001,0.1806,0.645,-2.09,-0.30000000000000004,2.1114213222
2020-11-02 16:30:00,-1.61536,-0.08948,1.6178363947,0.58464,0.17052,0.609,-2.2,-0.26,2.215310362,-1.61536,-0.07948000000000001,1.6173141315000001,0.58464,0.17052,0.609,-2.2,-0.25,2.2141589825
2020-11-02 17:00:00,-0.68344,0.08108000000000001,0.6882326641000001,1.06656,0.31108,1.111,-1.75,-0.23,1.7650495743999999,-0.67344,0.09108000000000001,0.6795711883000001,1.06656,0.31108,1.111,-1.74,-0.22,1.7538529015000002
2020-11-02 17:30:00,-1.20568,0.05876000000000001,1.207111014,0.78432,0.22876000000000002,0.8170000000000001,-1.99,-0.17,1.9972481068,-1.20568,0.06876,1.2076391016999999,0.78432,0.22876000000000002,0.8170000000000001,-1.99,-0.16,1.9964217991000002
2020-11-02 18:00:00,-1.35216,0.06062000000000001,1.353518175,0.68784,0.20062000000000002,0.7165,-2.04,-0.14,2.0447982786,-1.35216,0.06062000000000001,1.353518175,0.68784,0.20062000000000002,0.7165,-2.04,-0.14,2.0447982786
2020-11-02 18:30:00,-1.4122400000000002,0.05768,1.4134174189,0.67776,0.19768000000000002,0.706,-2.09,-0.14,2.094683747,-1.4122400000000002,0.05768,1.4134174189,0.67776,0.19768000000000002,0.706,-2.09,-0.14,2.094683747
2020-11-02 19:00:00,-1.52432,0.05124,1.5251809728999999,0.65568,0.19124000000000002,0.683,-2.18,-0.14,2.1844907873,-1.52432,0.05124,1.5251809728999999,0.65568,0.19124000000000002,0.683,-2.18,-0.14,2.1844907873
2020-11-02 19:30:00,-1.16944,0.055580000000000004,1.1707600309,0.67056,0.19558,0.6985,-1.8399999999999999,-0.14,1.8453184007,-1.16944,0.055580000000000004,1.1707600309,0.67056,0.19558,0.6985,-1.8399999999999999,-0.14,1.8453184007
2020-11-02 20:00:00,-1.05248,0.046360000000000005,1.0535005458,0.70752,0.20636000000000002,0.737,-1.76,-0.16,1.7672577627,-1.05248,0.03636,1.0531078767,0.70752,0.20636000000000002,0.737,-1.76,-0.17,1.7681911661
2020-11-02 20:30:00,-0.8849600000000001,0.032720000000000006,0.8855646786,0.6950400000000001,0.20272,0.724,-1.58,-0.17,1.5891192529,-0.8849600000000001,0.032720000000000006,0.8855646786,0.6950400000000001,0.20272,0.724,-1.58,-0.17,1.5891192529
2020-11-02 21:00:00,-1.02544,0.055080000000000004,1.0269182051,0.63456,0.18508000000000002,0.661,-1.6600000000000001,-0.13,1.6650825805,-1.02544,0.055080000000000004,1.0269182051,0.63456,0.18508000000000002,0.661,-1.6600000000000001,-0.13,1.6650825805
