Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-02 21:30:00,-0.13592,0.14994000000000002,0.2023765056,0.9940800000000001,0.28994000000000003,1.0355,-1.13,-0.14,1.1386395391,-0.13592,0.15994000000000003,0.20989294890000001,0.9940800000000001,0.28994000000000003,1.0355,-1.13,-0.13,1.1374532957
2020-11-02 22:00:00,-0.25664000000000003,0.11598000000000001,0.28162998770000003,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.1,-0.13,1.107655181,-0.25664000000000003,0.11598000000000001,0.28162998770000003,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.1,-0.13,1.107655181
2020-11-02 22:30:00,-1.05768,0.18276,1.0733537162,0.35232,0.10276,0.367,-1.4100000000000001,0.08,1.41226768,-1.05768,0.20276000000000002,1.0769394598,0.35232,0.10276,0.367,-1.4100000000000001,0.1,1.4135416513
2020-11-02 23:00:00,-0.58176,0.28532,0.6479600296,0.49824,0.14532,0.519,-1.08,0.14,1.0890362712,-0.58176,0.28532,0.6479600296,0.49824,0.14532,0.519,-1.08,0.14,1.0890362712
2020-11-02 23:30:00,-0.40304,0.27828,0.48977647960000004,0.57696,0.16828,0.601,-0.98,0.11,0.9861541462000001,-0.40304,0.27828,0.48977647960000004,0.57696,0.16828,0.601,-0.98,0.11,0.9861541462000001
2020-11-03 00:00:00,0.05824000000000001,0.36532000000000003,0.3699332372,0.73824,0.21532,0.769,-0.68,0.15,0.6963476143,0.05824000000000001,0.37532000000000004,0.3798117955,0.73824,0.21532,0.769,-0.68,0.16,0.6985699679
2020-11-03 00:30:00,0.1264,0.3677,0.3888190453,0.7464000000000001,0.2177,0.7775000000000001,-0.62,0.15,0.6378871374,0.1264,0.37770000000000004,0.3982891538,0.7464000000000001,0.2177,0.7775000000000001,-0.62,0.16,0.6403124237000001
2020-11-03 01:00:00,0.24680000000000002,0.3824,0.4551263561,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.55,0.15,0.5700877125,0.24680000000000002,0.3924,0.46356013630000004,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.55,0.16,0.5728001397
2020-11-03 01:30:00,-0.13856000000000002,0.17542000000000002,0.2235420542,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.74,0.0,0.74,-0.13856000000000002,0.17542000000000002,0.2235420542,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.74,0.0,0.74
2020-11-03 02:00:00,-0.13472,0.32654000000000005,0.35323908330000003,0.60528,0.17654,0.6305000000000001,-0.74,0.15,0.7550496672,-0.13472,0.33654,0.3625033103,0.60528,0.17654,0.6305000000000001,-0.74,0.16,0.7570997292
2020-11-03 02:30:00,-0.398,0.301,0.49900400800000005,0.552,0.161,0.5750000000000001,-0.9500000000000001,0.14,0.9602603814,-0.398,0.301,0.49900400800000005,0.552,0.161,0.5750000000000001,-0.9500000000000001,0.14,0.9602603814
2020-11-03 03:00:00,0.11624000000000001,0.36182000000000003,0.38003348540000004,0.7262400000000001,0.21182,0.7565000000000001,-0.61,0.15,0.628171951,0.11624000000000001,0.37182000000000004,0.3895662331,0.7262400000000001,0.21182,0.7565000000000001,-0.61,0.16,0.630634601
2020-11-03 03:30:00,0.29352,0.38686000000000004,0.48560750610000003,0.7435200000000001,0.21686000000000002,0.7745000000000001,-0.45,0.17,0.48104053880000003,0.30352,0.37686000000000003,0.4838882619,0.7435200000000001,0.21686000000000002,0.7745000000000001,-0.44,0.16,0.46818799640000003
2020-11-03 04:00:00,-0.22048,-0.042640000000000004,0.22456535800000002,0.53952,0.15736,0.562,-0.76,-0.2,0.7858753082000001,-0.19048,0.5473600000000001,0.5795563821,0.53952,0.15736,0.562,-0.73,0.39,0.8276472679
2020-11-03 04:30:00,-0.10424000000000001,0.30918,0.3262794048,0.54576,0.15918000000000002,0.5685,-0.65,0.15,0.6670832032,-0.10424000000000001,0.29918,0.31681958590000003,0.54576,0.15918000000000002,0.5685,-0.65,0.14,0.6649060084
2020-11-03 05:00:00,-0.18592,0.29994000000000004,0.3528884385,0.5140800000000001,0.14994000000000002,0.5355,-0.7000000000000001,0.15,0.7158910532,-0.18592,0.28994000000000003,0.3444291654,0.5140800000000001,0.14994000000000002,0.5355,-0.7000000000000001,0.14,0.7138627319
2020-11-03 05:30:00,-1.13864,0.19998000000000002,1.1560679262,0.17136,0.049980000000000004,0.17850000000000002,-1.31,0.15,1.3185598204,-1.13864,0.18998,1.154380115,0.17136,0.049980000000000004,0.17850000000000002,-1.31,0.14,1.3174596768
2020-11-03 06:00:00,-0.8152,0.22890000000000002,0.8467267859000001,0.3048,0.0889,0.3175,-1.12,0.14,1.1287160848,-0.8152,0.22890000000000002,0.8467267859000001,0.3048,0.0889,0.3175,-1.12,0.14,1.1287160848
2020-11-03 06:30:00,-1.44848,-0.08414,1.4509217243,0.19152000000000002,0.05586000000000001,0.1995,-1.6400000000000001,-0.14,1.6459647627,-1.43848,-0.09414,1.4415571615,0.19152000000000002,0.05586000000000001,0.1995,-1.63,-0.15,1.63688729
2020-11-03 07:00:00,-1.3824,0.3468,1.4252368224,0.29760000000000003,0.0868,0.31,-1.6800000000000002,0.26,1.7000000000000002,-1.3824,-0.5232,1.4780960727,0.29760000000000003,0.0868,0.31,-1.6800000000000002,-0.61,1.7873164241000001
2020-11-03 07:30:00,-1.52808,-0.03194,1.5284137692000002,0.30192,0.08806000000000001,0.3145,-1.83,-0.12,1.8339302059,-1.52808,-0.10194,1.5314764935,0.30192,0.08806000000000001,0.3145,-1.83,-0.19,1.8398369493
2020-11-03 08:00:00,-2.68488,-0.23684000000000002,2.6953058825,0.04512,0.013160000000000002,0.047,-2.73,-0.25,2.7414229882,-2.68488,-0.22684,2.6944455830000003,0.04512,0.013160000000000002,0.047,-2.73,-0.24,2.740529146
2020-11-03 08:30:00,-2.6372,-0.24710000000000001,2.6487510736,0.11280000000000001,0.0329,0.11750000000000001,-2.75,-0.28,2.7642177917,-2.6372,-0.24710000000000001,2.6487510736,0.11280000000000001,0.0329,0.11750000000000001,-2.75,-0.28,2.7642177917
2020-11-03 09:00:00,-2.35336,-0.22598000000000001,2.3641849018,0.11664000000000001,0.03402,0.12150000000000001,-2.47,-0.26,2.4836465127,-2.34336,-0.22598000000000001,2.3542308829,0.11664000000000001,0.03402,0.12150000000000001,-2.46,-0.26,2.4737016797
2020-11-03 09:30:00,-2.94104,-0.29572000000000004,2.9558698551,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.99,-0.31,3.0060272787,-2.94104,-0.28572000000000003,2.9548861569,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.99,-0.30000000000000004,3.0050124792
2020-11-03 10:00:00,-2.41704,-0.24122000000000002,2.4290470251,0.13296000000000002,0.03878,0.1385,-2.55,-0.28,2.5653264899,-2.41704,-0.23122,2.4280743502,0.13296000000000002,0.03878,0.1385,-2.55,-0.27,2.5642542776
2020-11-03 10:30:00,-1.71744,-0.18592,1.727473994,0.32256,0.09408000000000001,0.336,-2.04,-0.28,2.0591260282,-1.71744,-0.17592000000000002,1.7264263668000002,0.32256,0.09408000000000001,0.336,-2.04,-0.27,2.0577900768
2020-11-03 11:00:00,-1.82192,-0.6330600000000001,1.9287709687999999,0.29808,0.08694,0.3105,-2.12,-0.72,2.2389283151,-1.7519200000000001,0.12694,1.7565128664,0.29808,0.08694,0.3105,-2.05,0.04,2.0503902068
2020-11-03 11:30:00,-1.9008,-0.5094000000000001,1.9678742338,0.37920000000000004,0.1106,0.395,-2.2800000000000002,-0.62,2.3627949551,-1.8508,0.030600000000000002,1.8510529436,0.37920000000000004,0.1106,0.395,-2.23,-0.08,2.2314345162
2020-11-03 12:00:00,-2.20184,-0.34012000000000003,2.227954443,0.30816000000000004,0.08988,0.321,-2.51,-0.43,2.5465663156,-2.20184,-0.33012,2.2264497749,0.30816000000000004,0.08988,0.321,-2.51,-0.42,2.5448968545
2020-11-03 12:30:00,-1.9571200000000002,-0.24166,1.971983329,0.30288000000000004,0.08834,0.3155,-2.26,-0.33,2.2839658491,-1.9571200000000002,-0.24166,1.971983329,0.30288000000000004,0.08834,0.3155,-2.26,-0.33,2.2839658491
2020-11-03 13:00:00,-2.06584,0.19288000000000002,2.0748247155,0.28416,0.08288000000000001,0.296,-2.35,0.11,2.3525730594,-2.14584,-0.7071200000000001,2.2593468083,0.28416,0.08288000000000001,0.296,-2.43,-0.79,2.5551907952
2020-11-03 13:30:00,-1.6569600000000002,0.31922,1.6874293615,0.44304000000000004,0.12922,0.4615,-2.1,0.19,2.1085777197,-1.75696,-0.8607800000000001,1.9564893687,0.44304000000000004,0.12922,0.4615,-2.2,-0.99,2.4124883419
2020-11-03 14:00:00,-2.09744,0.30158,2.119010394,0.38256,0.11158000000000001,0.3985,-2.48,0.19,2.4872675771,-2.19744,-0.8684200000000001,2.3628152382,0.38256,0.11158000000000001,0.3985,-2.58,-0.98,2.7598550687000003
2020-11-03 14:30:00,-1.57536,0.15552000000000002,1.5830178773,0.46464000000000005,0.13552,0.484,-2.04,0.02,2.0400980369,-1.6453600000000002,-0.63448,1.7634552447,0.46464000000000005,0.13552,0.484,-2.11,-0.77,2.2461077445
2020-11-03 15:00:00,-1.51816,-0.10988,1.5221312033,0.41184000000000004,0.12012,0.429,-1.9300000000000002,-0.23,1.9436563482,-1.51816,-0.10988,1.5221312033,0.41184000000000004,0.12012,0.429,-1.9300000000000002,-0.23,1.9436563482
2020-11-03 15:30:00,-1.5488,-0.048400000000000006,1.5495560655,0.45120000000000005,0.1316,0.47000000000000003,-2.0,-0.18,2.0080836636,-1.5488,-0.048400000000000006,1.5495560655,0.45120000000000005,0.1316,0.47000000000000003,-2.0,-0.18,2.0080836636
2020-11-03 16:00:00,-1.25216,0.0031200000000000004,1.252163887,0.6278400000000001,0.18312,0.654,-1.88,-0.18,1.8885973631000001,-1.25216,0.0031200000000000004,1.252163887,0.6278400000000001,0.18312,0.654,-1.88,-0.18,1.8885973631000001
2020-11-03 16:30:00,-1.2704,0.015300000000000001,1.2704921291,0.6696000000000001,0.1953,0.6975,-1.94,-0.18,1.9483326205,-1.2704,0.015300000000000001,1.2704921291,0.6696000000000001,0.1953,0.6975,-1.94,-0.18,1.9483326205
2020-11-03 17:00:00,-1.7703200000000001,-0.014260000000000002,1.7703774315,0.49968000000000007,0.14574,0.5205000000000001,-2.27,-0.16,2.2756317804,-1.76032,-0.004260000000000001,1.7603251546,0.49968000000000007,0.14574,0.5205000000000001,-2.26,-0.15,2.264972406
2020-11-03 17:30:00,-1.7348,0.0261,1.7349963256,0.5352,0.15610000000000002,0.5575,-2.27,-0.13,2.2737194198,-1.7248,0.0261,1.7249974638,0.5352,0.15610000000000002,0.5575,-2.26,-0.13,2.2637358503
2020-11-03 18:00:00,-2.16616,-0.27638,2.1837204606,0.42384000000000005,0.12362000000000001,0.4415,-2.59,-0.4,2.6207060117000003,-2.14616,0.34362000000000004,2.1734942949000002,0.42384000000000005,0.12362000000000001,0.4415,-2.5700000000000003,0.22,2.5793991548
2020-11-03 18:30:00,-2.38768,-0.027240000000000004,2.3878353796000003,0.35232,0.10276,0.367,-2.74,-0.13,2.743082208,-2.38768,-0.03724,2.3879703935,0.35232,0.10276,0.367,-2.74,-0.14,2.743574311
2020-11-03 19:00:00,-1.73448,-0.017140000000000002,1.7345646860000001,0.45552000000000004,0.13286,0.47450000000000003,-2.19,-0.15,2.1951309756,-1.73448,-0.037140000000000006,1.7348775893,0.45552000000000004,0.13286,0.47450000000000003,-2.19,-0.17,2.1965882636
2020-11-03 19:30:00,-1.61552,-0.00036,1.6155200401,0.44448000000000004,0.12964,0.463,-2.06,-0.13,2.0640978659,-1.61552,-0.00036,1.6155200401,0.44448000000000004,0.12964,0.463,-2.06,-0.13,2.0640978659
2020-11-03 20:00:00,-1.90304,-0.031720000000000005,1.9033043372,0.33696000000000004,0.09828,0.35100000000000003,-2.24,-0.13,2.2437691503,-1.90304,0.09828,1.9055760809,0.33696000000000004,0.09828,0.35100000000000003,-2.24,0.0,2.24
2020-11-03 20:30:00,-1.9116,-0.0688,1.9128376826000002,0.27840000000000004,0.08120000000000001,0.29,-2.19,-0.15,2.1951309756,-1.9116,-0.0688,1.9128376826000002,0.27840000000000004,0.08120000000000001,0.29,-2.19,-0.15,2.1951309756
2020-11-03 21:00:00,-1.86192,0.06944,1.8632144267,0.23808,0.06944,0.248,-2.1,0.0,2.1,-1.86192,0.06944,1.8632144267,0.23808,0.06944,0.248,-2.1,0.0,2.1
2020-11-03 21:30:00,-1.40536,0.11802000000000001,1.4103068638,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.81,0.0,1.81,-1.40536,0.11802000000000001,1.4103068638,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.81,0.0,1.81
2020-11-03 22:00:00,-1.57,0.07,1.5715597348,0.24,0.07,0.25,-1.81,0.0,1.81,-1.57,0.07,1.5715597348,0.24,0.07,0.25,-1.81,0.0,1.81
2020-11-03 22:30:00,-0.20064,0.22148,0.2988474527,0.75936,0.22148,0.791,-0.96,0.0,0.96,-0.20064,0.36148,0.4134298006,0.75936,0.22148,0.791,-0.96,0.14,0.9701546269
2020-11-03 23:00:00,-1.43808,0.21056000000000002,1.4534130865,0.24192000000000002,0.07056000000000001,0.252,-1.6800000000000002,0.14,1.685823241,-1.43808,0.21056000000000002,1.4534130865,0.24192000000000002,0.07056000000000001,0.252,-1.6800000000000002,0.14,1.685823241
2020-11-03 23:30:00,-1.84888,0.16366,1.8561093314,0.08112000000000001,0.02366,0.0845,-1.9300000000000002,0.14,1.9350710581000001,-1.84888,0.16366,1.8561093314,0.08112000000000001,0.02366,0.0845,-1.9300000000000002,0.14,1.9350710581000001
2020-11-04 00:00:00,-0.9218400000000001,0.5798800000000001,1.0890591352,0.30816000000000004,0.08988,0.321,-1.23,0.49,1.3240090634000001,-0.98184,-0.26012,1.0157126562,0.30816000000000004,0.08988,0.321,-1.29,-0.35000000000000003,1.3366375724
2020-11-04 00:30:00,-0.9372,0.6954,1.1670154241,0.2928,0.0854,0.305,-1.23,0.61,1.3729530218,-0.9972000000000001,-0.3446,1.0550625574,0.2928,0.0854,0.305,-1.29,-0.43,1.3597793939
2020-11-04 01:00:00,-0.6264000000000001,0.2548,0.6762396025,0.3936,0.1148,0.41000000000000003,-1.02,0.14,1.0295630141,-0.6264000000000001,0.2548,0.6762396025,0.3936,0.1148,0.41000000000000003,-1.02,0.14,1.0295630141
2020-11-04 01:30:00,-0.49976000000000004,0.27132,0.5686603556000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,-0.9500000000000001,0.14,0.9602603814,-0.49976000000000004,0.27132,0.5686603556000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,-0.9500000000000001,0.14,0.9602603814
2020-11-04 02:00:00,-0.9704,0.21280000000000002,0.9934586051000001,0.24960000000000002,0.0728,0.26,-1.22,0.14,1.2280065146,-0.9704,0.21280000000000002,0.9934586051000001,0.24960000000000002,0.0728,0.26,-1.22,0.14,1.2280065146
2020-11-04 02:30:00,-0.21832000000000001,0.30674,0.37650106240000003,0.5716800000000001,0.16674000000000003,0.5955,-0.79,0.14,0.8023091673,-0.21832000000000001,0.30674,0.37650106240000003,0.5716800000000001,0.16674000000000003,0.5955,-0.79,0.14,0.8023091673
2020-11-04 03:00:00,-1.13152,0.18914,1.147219007,0.16848000000000002,0.04914,0.17550000000000002,-1.3,0.14,1.3075167303,-1.13152,0.18914,1.147219007,0.16848000000000002,0.04914,0.17550000000000002,-1.3,0.14,1.3075167303
2020-11-04 03:30:00,-0.372,0.2765,0.46350431500000006,0.468,0.1365,0.48750000000000004,-0.84,0.14,0.8515867542000001,-0.372,0.2765,0.46350431500000006,0.468,0.1365,0.48750000000000004,-0.84,0.14,0.8515867542000001
2020-11-04 04:00:00,-1.01008,0.20706000000000002,1.0310845989,0.22992,0.06706000000000001,0.23950000000000002,-1.24,0.14,1.2478781992,-1.01008,0.20706000000000002,1.0310845989,0.22992,0.06706000000000001,0.23950000000000002,-1.24,0.14,1.2478781992
2020-11-04 04:30:00,-1.13192,0.20944000000000002,1.1511333546,0.23808,0.06944,0.248,-1.37,0.14,1.3771347066000001,-1.13192,0.21944000000000002,1.1529947094,0.23808,0.06944,0.248,-1.37,0.15,1.3781872151
2020-11-04 05:00:00,-1.75304,0.18578000000000003,1.7628566164000001,0.15696000000000002,0.04578,0.1635,-1.9100000000000001,0.14,1.9151240169000001,-1.75304,0.19578,1.7639385052,0.15696000000000002,0.04578,0.1635,-1.9100000000000001,0.15,1.9158809984
2020-11-04 05:30:00,-0.7574400000000001,0.23408,0.7927854691,0.32256,0.09408000000000001,0.336,-1.08,0.14,1.0890362712,-0.7574400000000001,0.23408,0.7927854691,0.32256,0.09408000000000001,0.336,-1.08,0.14,1.0890362712
2020-11-04 06:00:00,-0.80008,-0.07044,0.8031748253000001,0.40992,0.11956000000000001,0.427,-1.21,-0.19,1.2248265183,-0.80008,0.039560000000000005,0.8010574262,0.40992,0.11956000000000001,0.427,-1.21,-0.08,1.2126417443
2020-11-04 06:30:00,-1.4106400000000001,0.31148000000000003,1.444619327,0.27936,0.08148000000000001,0.291,-1.69,0.23,1.7055790805000002,-1.4106400000000001,-0.44852000000000003,1.4802281581,0.27936,0.08148000000000001,0.291,-1.69,-0.53,1.7711578134
2020-11-04 07:00:00,-1.54336,-0.08098000000000001,1.5454830474999999,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.78,-0.15,1.7863090438,-1.54336,-0.08098000000000001,1.5454830474999999,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.78,-0.15,1.7863090438
2020-11-04 07:30:00,-1.34616,-0.04388,1.3468749756,0.36384000000000005,0.10612,0.379,-1.71,-0.15,1.7165663401,-1.34616,-0.04388,1.3468749756,0.36384000000000005,0.10612,0.379,-1.71,-0.15,1.7165663401
2020-11-04 08:00:00,-1.944,-0.197,1.9539562431,0.216,0.063,0.225,-2.16,-0.26,2.1755918735,-1.944,-0.187,1.9529733741,0.216,0.063,0.225,-2.16,-0.25,2.1744194628
2020-11-04 08:30:00,-2.14616,-0.25888,2.1617172803,0.24384000000000003,0.07112,0.254,-2.39,-0.33,2.4126748641,-2.14616,-0.24888000000000002,2.1605425245,0.24384000000000003,0.07112,0.254,-2.39,-0.32,2.4113274353
2020-11-04 09:00:00,-2.05392,-0.30406000000000005,2.0763043732,0.22608000000000003,0.06594,0.23550000000000001,-2.2800000000000002,-0.37,2.3098268333,-2.05392,-0.30406000000000005,2.0763043732,0.22608000000000003,0.06594,0.23550000000000001,-2.2800000000000002,-0.37,2.3098268333
2020-11-04 09:30:00,-1.99424,-0.28832,2.0149743423,0.24576000000000003,0.07168000000000001,0.256,-2.24,-0.36,2.268744146,-1.99424,-0.28832,2.0149743423,0.24576000000000003,0.07168000000000001,0.256,-2.24,-0.36,2.268744146
2020-11-04 10:00:00,-1.95472,-0.28846000000000005,1.9758895339,0.24528000000000003,0.07154,0.2555,-2.2,-0.36,2.2292599669,-1.95472,-0.28846000000000005,1.9758895339,0.24528000000000003,0.07154,0.2555,-2.2,-0.36,2.2292599669
2020-11-04 10:30:00,-2.19016,-0.28338,2.2084168651000002,0.15984,0.04662,0.1665,-2.35,-0.33,2.3730571,-2.19016,-0.28338,2.2084168651000002,0.15984,0.04662,0.1665,-2.35,-0.33,2.3730571
2020-11-04 11:00:00,-2.01952,-0.29736,2.0412946872,0.18048,0.052640000000000006,0.188,-2.2,-0.35000000000000003,2.227666941,-2.01952,-0.28736,2.0398619561,0.18048,0.052640000000000006,0.188,-2.2,-0.34,2.2261176968
2020-11-04 11:30:00,-2.42056,-0.34058000000000005,2.4444028821,0.16944,0.049420000000000006,0.17650000000000002,-2.59,-0.39,2.6191983506,-2.42056,-0.34058000000000005,2.4444028821,0.16944,0.049420000000000006,0.17650000000000002,-2.59,-0.39,2.6191983506
2020-11-04 12:00:00,-2.30112,-0.37366000000000005,2.3312603994,0.15888000000000002,0.046340000000000006,0.1655,-2.46,-0.42,2.4955961212,-2.30112,-0.36366000000000004,2.3296784864,0.15888000000000002,0.046340000000000006,0.1655,-2.46,-0.41000000000000003,2.4939326374
2020-11-04 12:30:00,-2.09216,-0.28938,2.1120781827,0.20784000000000002,0.06062000000000001,0.2165,-2.3,-0.35000000000000003,2.3264780248,-2.09216,-0.28938,2.1120781827,0.20784000000000002,0.06062000000000001,0.2165,-2.3,-0.35000000000000003,2.3264780248
2020-11-04 13:00:00,-1.71624,-0.21432,1.72957012,0.29376,0.08568,0.306,-2.01,-0.30000000000000004,2.0322647465,-1.71624,-0.21432,1.72957012,0.29376,0.08568,0.306,-2.01,-0.30000000000000004,2.0322647465
2020-11-04 13:30:00,-2.11608,-0.22594000000000003,2.1281079507,0.25392000000000003,0.07406,0.2645,-2.37,-0.30000000000000004,2.3889118862,-2.11608,-0.22594000000000003,2.1281079507,0.25392000000000003,0.07406,0.2645,-2.37,-0.30000000000000004,2.3889118862
2020-11-04 14:00:00,-2.2056,-0.24330000000000002,2.2189786502,0.19440000000000002,0.0567,0.2025,-2.4,-0.30000000000000004,2.4186773245,-2.2056,-0.24330000000000002,2.2189786502,0.19440000000000002,0.0567,0.2025,-2.4,-0.30000000000000004,2.4186773245
2020-11-04 14:30:00,-1.49424,-0.11582,1.4987219389,0.42576,0.12418000000000001,0.4435,-1.92,-0.24,1.9349418595999999,-1.49424,-0.11582,1.4987219389,0.42576,0.12418000000000001,0.4435,-1.92,-0.24,1.9349418595999999
2020-11-04 15:00:00,-1.9452,-0.1361,1.9499554481999999,0.18480000000000002,0.0539,0.1925,-2.13,-0.19,2.1384573879,-1.9452,-0.12610000000000002,1.9492830092000002,0.18480000000000002,0.0539,0.1925,-2.13,-0.18,2.1375921033
2020-11-04 15:30:00,-1.7368800000000002,-0.61284,1.8418265391,0.33312,0.09716000000000001,0.34700000000000003,-2.07,-0.71,2.1883783951,-1.6368800000000001,0.5471600000000001,1.7259085144,0.33312,0.09716000000000001,0.34700000000000003,-1.97,0.45,2.0207424378
2020-11-04 16:00:00,-2.48504,-0.68522,2.5777801012,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.5700000000000003,-0.71,2.666270804,-2.38504,0.47478000000000004,2.4318371348,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.47,0.45,2.5106572845
2020-11-04 16:30:00,-2.97544,-0.74992,3.0684887486,0.03456,0.01008,0.036000000000000004,-3.01,-0.76,3.1044645271,-2.86544,0.42008,2.8960686455999998,0.03456,0.01008,0.036000000000000004,-2.9,0.41000000000000003,2.9288393606
2020-11-04 17:00:00,-2.53104,-0.6182200000000001,2.6054480325,0.10896000000000002,0.03178,0.1135,-2.64,-0.65,2.7188416651000002,-2.48104,0.54178,2.5395048828,0.10896000000000002,0.03178,0.1135,-2.59,0.51,2.6397348352
2020-11-04 17:30:00,-3.37,-0.15,3.3733366271,0.0,0.0,0.0,-3.37,-0.15,3.3733366271,-3.37,-0.13,3.3725064863,0.0,0.0,0.0,-3.37,-0.13,3.3725064863
2020-11-04 18:00:00,-3.12,0.0,3.12,0.0,0.0,0.0,-3.12,0.0,3.12,-3.12,0.0,3.12,0.0,0.0,0.0,-3.12,0.0,3.12
2020-11-04 18:30:00,-2.5816,0.0112,2.5816242949,0.038400000000000004,0.0112,0.04,-2.62,0.0,2.62,-2.5816,0.0112,2.5816242949,0.038400000000000004,0.0112,0.04,-2.62,0.0,2.62
2020-11-04 19:00:00,-1.96184,0.07238,1.9631747375000002,0.24816000000000002,0.07238,0.2585,-2.21,0.0,2.21,-1.96184,0.07238,1.9631747375000002,0.24816000000000002,0.07238,0.2585,-2.21,0.0,2.21
2020-11-04 19:30:00,-2.5092,-0.4606,2.551124654,0.1008,0.029400000000000003,0.105,-2.61,-0.49,2.6555978611,-2.5092,0.4994,2.5584145481,0.1008,0.029400000000000003,0.105,-2.61,0.47000000000000003,2.6519803921
2020-11-04 20:00:00,-2.31112,0.011340000000000001,2.3111478209,0.038880000000000005,0.011340000000000001,0.0405,-2.35,0.0,2.35,-2.31112,0.15134,2.3160698284,0.038880000000000005,0.011340000000000001,0.0405,-2.35,0.14,2.3541665192
2020-11-04 20:30:00,-1.9468800000000002,0.044660000000000005,1.9473921665,0.15312,0.044660000000000005,0.1595,-2.1,0.0,2.1,-1.9468800000000002,0.044660000000000005,1.9473921665,0.15312,0.044660000000000005,0.1595,-2.1,0.0,2.1
2020-11-04 21:00:00,-2.08592,0.16744,2.092629542,0.09408000000000001,0.027440000000000003,0.098,-2.18,0.14,2.1844907873,-2.08592,0.027440000000000003,2.086100477,0.09408000000000001,0.027440000000000003,0.098,-2.18,0.0,2.18
2020-11-04 21:30:00,-1.758,0.17850000000000002,1.7670388366,0.132,0.0385,0.1375,-1.8900000000000001,0.14,1.8951780919,-1.758,0.0385,1.7584215223,0.132,0.0385,0.1375,-1.8900000000000001,0.0,1.8900000000000001
2020-11-04 22:00:00,-1.83696,-0.26578,1.8560875653000002,0.08304,0.024220000000000002,0.08650000000000001,-1.92,-0.29,1.9417775362,-1.83696,0.31422,1.8636405903000002,0.08304,0.024220000000000002,0.08650000000000001,-1.92,0.29,1.9417775362
2020-11-04 22:30:00,-1.64664,-0.44402,1.7054550859000002,0.12336000000000001,0.035980000000000005,0.1285,-1.77,-0.48,1.8339302059,-1.61664,0.5959800000000001,1.7229965322,0.12336000000000001,0.035980000000000005,0.1285,-1.74,0.56,1.8278949642
2020-11-04 23:00:00,-1.56608,0.17906000000000002,1.5762833026,0.13392,0.039060000000000004,0.1395,-1.7000000000000002,0.14,1.7057549648,-1.56608,0.17906000000000002,1.5762833026,0.13392,0.039060000000000004,0.1395,-1.7000000000000002,0.14,1.7057549648
2020-11-04 23:30:00,-1.37688,0.18466000000000002,1.3892076339,0.15312,0.044660000000000005,0.1595,-1.53,0.14,1.5363918771,-1.37688,0.18466000000000002,1.3892076339,0.15312,0.044660000000000005,0.1595,-1.53,0.14,1.5363918771
2020-11-05 00:00:00,-1.4024,0.1568,1.4111385474,0.057600000000000005,0.016800000000000002,0.06,-1.46,0.14,1.4666969694,-1.4024,0.1568,1.4111385474,0.057600000000000005,0.016800000000000002,0.06,-1.46,0.14,1.4666969694
2020-11-05 00:30:00,-0.48784000000000005,0.27188,0.5584859891,0.45216000000000006,0.13188,0.47100000000000003,-0.9400000000000001,0.14,0.9503683496,-0.48784000000000005,0.27188,0.5584859891,0.45216000000000006,0.13188,0.47100000000000003,-0.9400000000000001,0.14,0.9503683496
2020-11-05 01:00:00,-1.3492,0.1869,1.3620837896,0.1608,0.046900000000000004,0.1675,-1.51,0.14,1.5164761785,-1.3492,0.1869,1.3620837896,0.1608,0.046900000000000004,0.1675,-1.51,0.14,1.5164761785
2020-11-05 01:30:00,-0.71448,0.23786000000000002,0.753033233,0.33552000000000004,0.09786,0.34950000000000003,-1.05,0.14,1.0592922165,-0.71448,0.23786000000000002,0.753033233,0.33552000000000004,0.09786,0.34950000000000003,-1.05,0.14,1.0592922165
2020-11-05 02:00:00,-1.004,0.203,1.0243168455,0.216,0.063,0.225,-1.22,0.14,1.2280065146,-1.004,0.203,1.0243168455,0.216,0.063,0.225,-1.22,0.14,1.2280065146
2020-11-05 02:30:00,-1.1053600000000001,0.18802000000000002,1.1212369286,0.16464,0.04802000000000001,0.1715,-1.27,0.14,1.2776932339,-1.1053600000000001,0.18802000000000002,1.1212369286,0.16464,0.04802000000000001,0.1715,-1.27,0.14,1.2776932339
2020-11-05 03:00:00,-0.79032,0.23324000000000003,0.8240185678,0.31968,0.09324,0.333,-1.11,0.14,1.1187939935,-0.78032,0.23324000000000003,0.8144324404000001,0.31968,0.09324,0.333,-1.1,0.14,1.1088733021
2020-11-05 03:30:00,-1.2156,0.1792,1.2287375635,0.13440000000000002,0.0392,0.14,-1.35,0.14,1.3572398462,-1.2156,0.1792,1.2287375635,0.13440000000000002,0.0392,0.14,-1.35,0.14,1.3572398462
2020-11-05 04:00:00,-1.05648,0.18186000000000002,1.0720182135,0.14352,0.04186,0.1495,-1.2,0.14,1.2081390648,-1.05648,0.18186000000000002,1.0720182135,0.14352,0.04186,0.1495,-1.2,0.14,1.2081390648
2020-11-05 04:30:00,-0.9072800000000001,0.18746000000000002,0.9264438731,0.16272,0.04746,0.1695,-1.07,0.14,1.0791200119,-0.9072800000000001,0.18746000000000002,0.9264438731,0.16272,0.04746,0.1695,-1.07,0.14,1.0791200119
2020-11-05 05:00:00,0.05888,0.34634000000000004,0.3513093366,0.63888,0.18634,0.6655,-0.58,0.16,0.6016643583,0.06888000000000001,0.32634,0.33352998370000003,0.63888,0.18634,0.6655,-0.5700000000000001,0.14,0.5869412236
2020-11-05 05:30:00,-0.6692,0.2394,0.7107327205,0.3408,0.0994,0.355,-1.01,0.14,1.019656805,-0.6692,0.2394,0.7107327205,0.3408,0.0994,0.355,-1.01,0.14,1.019656805
2020-11-05 06:00:00,-1.43632,-0.05226,1.4372704164,0.16368000000000002,0.047740000000000005,0.1705,-1.6,-0.1,1.6031219542000001,-1.43632,0.09774000000000001,1.4396417089,0.16368000000000002,0.047740000000000005,0.1705,-1.6,0.05,1.6007810594
2020-11-05 06:30:00,-1.30112,-0.40866,1.3637874651000002,0.27888,0.08134000000000001,0.29050000000000004,-1.58,-0.49,1.6542369842,-1.26112,0.35134000000000004,1.3091460766,0.27888,0.08134000000000001,0.29050000000000004,-1.54,0.27,1.5634896866
2020-11-05 07:00:00,-1.9317600000000001,-0.13718000000000002,1.9366246539,0.07824,0.022820000000000003,0.0815,-2.01,-0.16,2.0163581031,-1.9317600000000001,-0.08718000000000001,1.9337262086,0.07824,0.022820000000000003,0.0815,-2.01,-0.11,2.0130076999
2020-11-05 07:30:00,-1.51776,-0.11018000000000001,1.5217539386999999,0.34224000000000004,0.09982,0.35650000000000004,-1.8599999999999999,-0.21,1.8718172988,-1.51776,-0.060180000000000004,1.5189526161,0.34224000000000004,0.09982,0.35650000000000004,-1.8599999999999999,-0.16,1.8668690366
2020-11-05 08:00:00,-1.7545600000000001,-0.19508,1.7653716323,0.32544,0.09492,0.339,-2.08,-0.29,2.1001190442,-1.7545600000000001,-0.18508000000000002,1.7642945899,0.32544,0.09492,0.339,-2.08,-0.28,2.0987615396
2020-11-05 08:30:00,-2.41816,-0.5373800000000001,2.4771505909,0.11184000000000001,0.03262,0.1165,-2.5300000000000002,-0.5700000000000001,2.5934147374,-2.3781600000000003,-0.10738,2.3805830063,0.11184000000000001,0.03262,0.1165,-2.49,-0.14,2.4939326374
2020-11-05 09:00:00,-1.90448,-0.50214,1.9695655993,0.33552000000000004,0.09786,0.34950000000000003,-2.24,-0.6000000000000001,2.3189652865,-1.8744800000000001,-0.07214000000000001,1.8758676526,0.33552000000000004,0.09786,0.34950000000000003,-2.21,-0.17,2.2165288178
2020-11-05 09:30:00,-2.992,-0.386,3.016796314,0.048,0.014,0.05,-3.04,-0.4,3.0662028635,-2.992,-0.386,3.016796314,0.048,0.014,0.05,-3.04,-0.4,3.0662028635
2020-11-05 10:00:00,-2.6761600000000003,-0.37138000000000004,2.7018059608,0.06384000000000001,0.01862,0.0665,-2.74,-0.39,2.7676163029,-2.6761600000000003,-0.36138000000000003,2.7004495644,0.06384000000000001,0.01862,0.0665,-2.74,-0.38,2.7662248643
2020-11-05 10:30:00,-2.6352,-0.3511,2.6584864585,0.0648,0.0189,0.0675,-2.7,-0.37,2.7252339349,-2.6352,-0.3411,2.657184271,0.0648,0.0189,0.0675,-2.7,-0.36,2.7238942711
2020-11-05 11:00:00,-2.21608,-0.36594000000000004,2.2460905258,0.25392000000000003,0.07406,0.2645,-2.47,-0.44,2.5088842141,-2.21608,-0.36594000000000004,2.2460905258,0.25392000000000003,0.07406,0.2645,-2.47,-0.44,2.5088842141
2020-11-05 11:30:00,-2.58704,-0.03122,2.5872283722000002,0.13296000000000002,0.03878,0.1385,-2.7199999999999998,-0.07,2.7209005862,-2.64704,-0.7312200000000001,2.746179792,0.13296000000000002,0.03878,0.1385,-2.7800000000000002,-0.77,2.8846663585
2020-11-05 12:00:00,-2.16512,-0.35566000000000003,2.1941373362,0.25488,0.07434,0.2655,-2.42,-0.43,2.4579056125,-2.15512,-0.34566,2.1826642092,0.25488,0.07434,0.2655,-2.41,-0.42,2.4463237725
2020-11-05 12:30:00,-2.51408,-0.36494000000000004,2.5404289894,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.6,-0.39,2.6290872941,-2.51408,-0.36494000000000004,2.5404289894,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.6,-0.39,2.6290872941
2020-11-05 13:00:00,-1.59992,-0.26456,1.6216460772999999,0.43008,0.12544000000000002,0.448,-2.03,-0.39,2.0671236054,-1.59992,-0.26456,1.6216460772999999,0.43008,0.12544000000000002,0.448,-2.03,-0.39,2.0671236054
2020-11-05 13:30:00,-2.69496,-0.36228000000000005,2.7192013901000003,0.09504000000000001,0.02772,0.099,-2.79,-0.39,2.8171261953,-2.69496,-0.36228000000000005,2.7192013901000003,0.09504000000000001,0.02772,0.099,-2.79,-0.39,2.8171261953
2020-11-05 14:00:00,-2.37104,-0.38822,2.4026122138,0.10896000000000002,0.03178,0.1135,-2.48,-0.42,2.5153131018,-2.37104,-0.38822,2.4026122138,0.10896000000000002,0.03178,0.1135,-2.48,-0.42,2.5153131018
2020-11-05 14:30:00,-2.59816,-0.87738,2.7423039675,0.11184000000000001,0.03262,0.1165,-2.71,-0.91,2.858706001,-2.50816,0.22262,2.5180203037,0.11184000000000001,0.03262,0.1165,-2.62,0.19,2.626880279
2020-11-05 15:00:00,-1.25584,-0.5571200000000001,1.3738692805000001,0.5241600000000001,0.15288000000000002,0.546,-1.78,-0.71,1.9163767897000001,-1.17584,0.36288000000000004,1.2305614979,0.5241600000000001,0.15288000000000002,0.546,-1.7000000000000002,0.21,1.712921481
2020-11-05 15:30:00,-1.88504,-0.12272000000000001,1.8890304391,0.26496000000000003,0.07728,0.276,-2.15,-0.2,2.1592822882,-1.87504,-0.11272000000000001,1.878425085,0.26496000000000003,0.07728,0.276,-2.14,-0.19,2.1484180226
2020-11-05 16:00:00,-2.35488,-0.13934000000000002,2.3589988237,0.10512,0.030660000000000003,0.1095,-2.46,-0.17,2.4658669875,-2.35488,-0.13934000000000002,2.3589988237,0.10512,0.030660000000000003,0.1095,-2.46,-0.17,2.4658669875
2020-11-05 16:30:00,-2.61536,-0.11948,2.6180877372999998,0.10464000000000001,0.030520000000000002,0.109,-2.7199999999999998,-0.15,2.7241328896,-2.61536,-0.11948,2.6180877372999998,0.10464000000000001,0.030520000000000002,0.109,-2.7199999999999998,-0.15,2.7241328896
2020-11-05 17:00:00,-2.41576,-0.08168,2.4171404593,0.23424000000000003,0.06832,0.244,-2.65,-0.15,2.654241888,-2.41576,-0.07168000000000001,2.4168232041,0.23424000000000003,0.06832,0.244,-2.65,-0.14,2.6536955364
2020-11-05 17:30:00,-3.21856,-0.12958,3.2211674048,0.00144,0.00042,0.0015,-3.22,-0.13,3.2226231551,-3.21856,-0.13958,3.2215851766,0.00144,0.00042,0.0015,-3.22,-0.14,3.2230420413
2020-11-05 18:00:00,-3.64856,-0.12958,3.6508603164,0.00144,0.00042,0.0015,-3.65,-0.13,3.6523143348,-3.65856,-0.13958,3.6612216336,0.00144,0.00042,0.0015,-3.66,-0.14,3.6626766169
2020-11-05 18:30:00,-3.25856,-0.12958,3.2611354234,0.00144,0.00042,0.0015,-3.26,-0.13,3.2625909949,-3.25856,-0.13958,3.2615480757,0.00144,0.00042,0.0015,-3.26,-0.14,3.2630047502
2020-11-05 19:00:00,-2.66784,-0.5581200000000001,2.7255950176,0.21216000000000002,0.061880000000000004,0.221,-2.88,-0.62,2.9459803122,-2.62784,0.6018800000000001,2.6958862365,0.21216000000000002,0.061880000000000004,0.221,-2.84,0.54,2.8908822183
2020-11-05 19:30:00,-3.17664,-0.12902000000000002,3.1792590096,0.00336,0.0009800000000000002,0.0035,-3.18,-0.13,3.1826561234,-3.17664,-0.13902,3.1796805264,0.00336,0.0009800000000000002,0.0035,-3.18,-0.14,3.1830802692
2020-11-05 20:00:00,-2.39808,0.018060000000000003,2.3981480042,0.06192,0.018060000000000003,0.0645,-2.46,0.0,2.46,-2.39808,0.018060000000000003,2.3981480042,0.06192,0.018060000000000003,0.0645,-2.46,0.0,2.46
2020-11-05 20:30:00,-2.1574400000000002,-0.12842,2.1612586726,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.3,-0.17,2.3062740514,-2.1574400000000002,-0.11842000000000001,2.160687541,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.3,-0.16,2.3055585007
2020-11-05 21:00:00,-1.8671200000000001,0.62334,1.9684231887,0.18288000000000001,0.053340000000000005,0.1905,-2.05,0.5700000000000001,2.1277687844,-1.8671200000000001,-0.54666,1.945501028,0.18288000000000001,0.053340000000000005,0.1905,-2.05,-0.6000000000000001,2.1360009363
2020-11-05 21:30:00,-1.7304,-0.1447,1.7364395325,0.18960000000000002,0.0553,0.1975,-1.92,-0.2,1.9303885619,-1.7304,0.44530000000000003,1.7867781758999999,0.18960000000000002,0.0553,0.1975,-1.92,0.39,1.9592090241000002
2020-11-05 22:00:00,-0.9320800000000001,0.15106,0.9442416269,0.51792,0.15106,0.5395,-1.45,0.0,1.45,-0.9320800000000001,0.15106,0.9442416269,0.51792,0.15106,0.5395,-1.45,0.0,1.45
2020-11-05 22:30:00,-1.47688,0.08216000000000001,1.4791635474,0.21312,0.06216000000000001,0.222,-1.69,0.02,1.6901183391,-1.47688,0.20216,1.4906519379,0.21312,0.06216000000000001,0.222,-1.69,0.14,1.695788902
2020-11-05 23:00:00,-1.4872800000000002,0.18746000000000002,1.4990473808,0.16272,0.04746,0.1695,-1.65,0.14,1.6559287424,-1.47728,0.18746000000000002,1.489126405,0.16272,0.04746,0.1695,-1.6400000000000001,0.14,1.6459647627
2020-11-05 23:30:00,-0.9875200000000001,0.23114,1.0142097663,0.31248000000000004,0.09114000000000001,0.3255,-1.3,0.14,1.3075167303,-0.9875200000000001,0.23114,1.0142097663,0.31248000000000004,0.09114000000000001,0.3255,-1.3,0.14,1.3075167303
2020-11-06 00:00:00,-0.7995200000000001,0.24514000000000002,0.8362570478,0.36048,0.10514000000000001,0.3755,-1.16,0.14,1.1684177335,-0.7995200000000001,0.24514000000000002,0.8362570478,0.36048,0.10514000000000001,0.3755,-1.16,0.14,1.1684177335
2020-11-06 00:30:00,-1.27152,0.18914,1.2855104239,0.16848000000000002,0.04914,0.17550000000000002,-1.44,0.14,1.4467895493,-1.27152,0.18914,1.2855104239,0.16848000000000002,0.04914,0.17550000000000002,-1.44,0.14,1.4467895493
2020-11-06 01:00:00,-0.62704,0.12628,0.639629424,0.43296,0.12628,0.451,-1.06,0.0,1.06,-0.62704,0.26628,0.6812372568,0.43296,0.12628,0.451,-1.06,0.14,1.0692053124
2020-11-06 01:30:00,-1.50424,0.15918000000000002,1.5126388365999999,0.06576,0.019180000000000003,0.0685,-1.57,0.14,1.5762296786999999,-1.50424,0.15918000000000002,1.5126388365999999,0.06576,0.019180000000000003,0.0685,-1.57,0.14,1.5762296786999999
2020-11-06 02:00:00,-1.59232,0.14224,1.5986604392000001,0.007680000000000001,0.0022400000000000002,0.008,-1.6,0.14,1.606113321,-1.59232,0.14224,1.5986604392000001,0.007680000000000001,0.0022400000000000002,0.008,-1.6,0.14,1.606113321
2020-11-06 02:30:00,-1.58,0.14,1.5861904047,0.0,0.0,0.0,-1.58,0.14,1.5861904047,-1.58,0.14,1.5861904047,0.0,0.0,0.0,-1.58,0.14,1.5861904047
2020-11-06 03:00:00,-1.63712,0.14084000000000002,1.6431670031,0.00288,0.00084,0.003,-1.6400000000000001,0.14,1.6459647627,-1.63712,0.14084000000000002,1.6431670031,0.00288,0.00084,0.003,-1.6400000000000001,0.14,1.6459647627
2020-11-06 03:30:00,-0.8212800000000001,0.21546,0.8490723467,0.25872,0.07546,0.2695,-1.08,0.14,1.0890362712,-0.8112800000000001,0.21546,0.8394035085,0.25872,0.07546,0.2695,-1.07,0.14,1.0791200119
2020-11-06 04:00:00,-1.31784,0.16688,1.3283641067,0.09216,0.02688,0.096,-1.4100000000000001,0.14,1.4169333082,-1.31784,0.16688,1.3283641067,0.09216,0.02688,0.096,-1.4100000000000001,0.14,1.4169333082
2020-11-06 04:30:00,-1.50472,0.14154,1.5113622498,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.51,0.14,1.5164761785,-1.50472,0.14154,1.5113622498,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.51,0.14,1.5164761785
2020-11-06 05:00:00,-1.90952,0.14014000000000001,1.9146555433999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.9100000000000001,0.14,1.9151240169000001,-1.90952,0.14014000000000001,1.9146555433999999,0.00048000000000000007,0.00014000000000000001,0.0005,-1.9100000000000001,0.14,1.9151240169000001
2020-11-06 05:30:00,-1.75616,-0.12888000000000002,1.7608827331999999,0.0038400000000000005,0.0011200000000000001,0.004,-1.76,-0.13,1.7647946056000001,-1.75616,-0.12888000000000002,1.7608827331999999,0.0038400000000000005,0.0011200000000000001,0.004,-1.76,-0.13,1.7647946056000001
2020-11-06 06:00:00,-1.73144,0.01708,1.7315242417999999,0.05856000000000001,0.01708,0.061,-1.79,0.0,1.79,-1.73144,-0.11292,1.7351182669,0.05856000000000001,0.01708,0.061,-1.79,-0.13,1.794714462
2020-11-06 06:30:00,-2.10568,-0.13874,2.1102457321,0.00432,0.00126,0.0045000000000000005,-2.11,-0.14,2.1146394492,-2.10568,-0.14874,2.1109267751,0.00432,0.00126,0.0045000000000000005,-2.11,-0.15,2.1153250341
2020-11-06 07:00:00,-1.73712,-0.08666,1.7392802678,0.18288000000000001,0.053340000000000005,0.1905,-1.92,-0.14,1.9250974001,-1.73712,-0.09666000000000001,1.7398071876,0.18288000000000001,0.053340000000000005,0.1905,-1.92,-0.15,1.9258504615
2020-11-06 07:30:00,-2.52616,-0.24888000000000002,2.5383903561,0.0038400000000000005,0.0011200000000000001,0.004,-2.5300000000000002,-0.25,2.5423217735,-2.51616,-0.04888000000000001,2.5166347371,0.0038400000000000005,0.0011200000000000001,0.004,-2.52,-0.05,2.5204959829
2020-11-06 08:00:00,-1.84712,-0.19166000000000002,1.8570368467,0.30288000000000004,0.08834,0.3155,-2.15,-0.28,2.1681558985000002,-1.84712,-0.18166000000000002,1.8560314248,0.30288000000000004,0.08834,0.3155,-2.15,-0.27,2.1668871683
2020-11-06 08:30:00,-1.70952,-0.22736,1.7245727587,0.42048,0.12264000000000001,0.438,-2.13,-0.35000000000000003,2.1585643377,-1.6995200000000001,-0.21736000000000003,1.7133632423,0.42048,0.12264000000000001,0.438,-2.12,-0.34,2.1470910554
2020-11-06 09:00:00,-2.28792,-0.31106,2.308968655,0.20208,0.058940000000000006,0.21050000000000002,-2.49,-0.37,2.5173398658,-2.28792,-0.30106000000000005,2.3076427475,0.20208,0.058940000000000006,0.21050000000000002,-2.49,-0.36,2.5158895047
2020-11-06 09:30:00,-2.85408,-0.34244,2.874550017,0.025920000000000002,0.007560000000000001,0.027,-2.88,-0.35000000000000003,2.9011894113,-2.85408,-0.34244,2.874550017,0.025920000000000002,0.007560000000000001,0.027,-2.88,-0.35000000000000003,2.9011894113
2020-11-06 10:00:00,-2.18088,-0.30234,2.20173728,0.12912,0.037660000000000006,0.1345,-2.31,-0.34,2.3348875776,-2.18088,-0.29234000000000004,2.2003863865,0.12912,0.037660000000000006,0.1345,-2.31,-0.33,2.3334523779
2020-11-06 10:30:00,-1.32096,-0.18028000000000002,1.3332052355,0.47904,0.13972,0.499,-1.8,-0.32,1.8282231811,-1.32096,-0.17028000000000001,1.3318898603,0.47904,0.13972,0.499,-1.8,-0.31,1.8264993841
2020-11-06 11:00:00,-1.8788,-0.2509,1.8954788973,0.2712,0.0791,0.28250000000000003,-2.15,-0.33,2.1751781536,-1.8788,-0.2409,1.8941811555,0.2712,0.0791,0.28250000000000003,-2.15,-0.32,2.1736835096
2020-11-06 11:30:00,-1.73624,-0.5943200000000001,1.8351418474,0.29376,0.08568,0.306,-2.03,-0.68,2.1408643114,-1.6862400000000002,0.05568000000000001,1.6871590322,0.29376,0.08568,0.306,-1.98,-0.03,1.9802272597
2020-11-06 12:00:00,-1.63352,-0.27436000000000005,1.6564000121,0.39648000000000005,0.11564,0.41300000000000003,-2.03,-0.39,2.0671236054,-1.64352,-0.27436000000000005,1.6662627044,0.39648000000000005,0.11564,0.41300000000000003,-2.04,-0.39,2.0769448717
2020-11-06 12:30:00,-1.5783200000000002,-0.23576000000000003,1.5958310688,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.97,-0.35000000000000003,2.0008498195,-1.5783200000000002,-0.22576000000000002,1.5943843953,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.97,-0.34,1.9991248085
2020-11-06 13:00:00,-1.1184,-0.1337,1.1263632851,0.5016,0.1463,0.5225000000000001,-1.62,-0.28,1.6440194646,-1.1084,-0.1237,1.1152812426,0.5016,0.1463,0.5225000000000001,-1.6099999999999999,-0.27,1.6324827717
2020-11-06 13:30:00,-1.7221600000000001,-0.17188,1.7307159790000002,0.26784,0.07812000000000001,0.279,-1.99,-0.25,2.0056420418,-1.7221600000000001,-0.16188000000000002,1.729751485,0.26784,0.07812000000000001,0.279,-1.99,-0.24,2.0044201156
2020-11-06 14:00:00,-2.30368,-0.20774,2.3130277668,0.07632000000000001,0.022260000000000002,0.0795,-2.38,-0.23,2.3910876186,-2.30368,-0.20774,2.3130277668,0.07632000000000001,0.022260000000000002,0.0795,-2.38,-0.23,2.3910876186
2020-11-06 14:30:00,-2.186,-0.17550000000000002,2.1930335725,0.084,0.0245,0.08750000000000001,-2.27,-0.2,2.2787935405,-2.186,-0.17550000000000002,2.1930335725,0.084,0.0245,0.08750000000000001,-2.27,-0.2,2.2787935405
2020-11-06 15:00:00,-2.50784,-0.14062000000000002,2.5117793394,0.03216,0.009380000000000001,0.0335,-2.54,-0.15,2.5444252789,-2.50784,-0.14062000000000002,2.5117793394,0.03216,0.009380000000000001,0.0335,-2.54,-0.15,2.5444252789
2020-11-06 15:30:00,-2.28816,-0.33988,2.3132649221,0.17184000000000002,0.050120000000000005,0.179,-2.46,-0.39,2.4907227867,-2.27816,0.26012,2.2929621453,0.17184000000000002,0.050120000000000005,0.179,-2.45,0.21,2.4589835298000002
2020-11-06 16:00:00,-2.84232,-0.68776,2.9243455336,0.007680000000000001,0.0022400000000000002,0.008,-2.85,-0.6900000000000001,2.932336952,-2.7423200000000003,0.48224000000000006,2.784398391,0.007680000000000001,0.0022400000000000002,0.008,-2.75,0.48,2.7915766155
2020-11-06 16:30:00,-2.6928,-0.5604,2.750494501,0.06720000000000001,0.0196,0.07,-2.76,-0.58,2.8202836737,-2.6628,0.4496,2.7004895852,0.06720000000000001,0.0196,0.07,-2.73,0.43,2.7636569975
2020-11-06 17:00:00,-1.90896,0.00822,1.9089776976000001,0.37104000000000004,0.10822000000000001,0.3865,-2.2800000000000002,-0.1,2.2821919288,-1.90896,-0.08178,1.9107109279,0.37104000000000004,0.10822000000000001,0.3865,-2.2800000000000002,-0.19,2.28790297
2020-11-06 17:30:00,-2.96336,-0.13348000000000002,2.9663646775,0.05664,0.01652,0.059000000000000004,-3.02,-0.15,3.0237228709,-2.96336,-0.11348000000000001,2.9655320265,0.05664,0.01652,0.059000000000000004,-3.02,-0.13,3.0227967183
2020-11-06 18:00:00,-3.13088,0.00266,3.13088113,0.009120000000000001,0.00266,0.0095,-3.14,0.0,3.14,-3.13088,-0.12734,3.1334685334,0.009120000000000001,0.00266,0.0095,-3.14,-0.13,3.1426899306
2020-11-06 18:30:00,-2.46432,0.18624000000000002,2.4713474867,0.05568000000000001,0.01624,0.058,-2.52,0.17,2.5257276179,-2.46432,0.16624000000000003,2.4699208084,0.05568000000000001,0.01624,0.058,-2.52,0.15,2.5244603384
2020-11-06 19:00:00,-2.40704,0.0037800000000000004,2.407042968,0.012960000000000001,0.0037800000000000004,0.0135,-2.42,0.0,2.42,-2.39704,0.0037800000000000004,2.3970429804,0.012960000000000001,0.0037800000000000004,0.0135,-2.41,0.0,2.41
2020-11-06 19:30:00,-1.83784,0.061880000000000004,1.8388814535,0.21216000000000002,0.061880000000000004,0.221,-2.05,0.0,2.05,-1.83784,0.061880000000000004,1.8388814535,0.21216000000000002,0.061880000000000004,0.221,-2.05,0.0,2.05
2020-11-06 20:00:00,-1.2872,0.2954,1.3206608194,0.5328,0.1554,0.555,-1.82,0.14,1.8253766735,-1.2772000000000001,0.3054,1.3132056198,0.5328,0.1554,0.555,-1.81,0.15,1.8162048343000001
2020-11-06 20:30:00,-2.6036799999999998,0.14476,2.6077010948,0.01632,0.00476,0.017,-2.62,0.14,2.6237377918,-2.6036799999999998,0.14476,2.6077010948,0.01632,0.00476,0.017,-2.62,0.14,2.6237377918
2020-11-06 21:00:00,-1.64232,0.21224,1.6559772945,0.24768,0.07224000000000001,0.258,-1.8900000000000001,0.14,1.8951780919,-1.64232,0.21224,1.6559772945,0.24768,0.07224000000000001,0.258,-1.8900000000000001,0.14,1.8951780919
2020-11-06 21:30:00,-0.86792,0.28644000000000003,0.9139655355,0.5020800000000001,0.14644000000000001,0.523,-1.37,0.14,1.3771347066000001,-0.85792,0.28644000000000003,0.9044747647,0.5020800000000001,0.14644000000000001,0.523,-1.3599999999999999,0.14,1.3671868929
2020-11-06 22:00:00,-1.44296,0.20622000000000001,1.4576214358000001,0.22704000000000002,0.06622,0.23650000000000002,-1.67,0.14,1.6758579892,-1.44296,0.20622000000000001,1.4576214358000001,0.22704000000000002,0.06622,0.23650000000000002,-1.67,0.14,1.6758579892
2020-11-06 22:30:00,-1.38608,0.19656,1.3999477133,0.19392,0.056560000000000006,0.202,-1.58,0.14,1.5861904047,-1.38608,0.19656,1.3999477133,0.19392,0.056560000000000006,0.202,-1.58,0.14,1.5861904047
2020-11-06 23:00:00,-1.21112,0.20384000000000002,1.228154062,0.21888000000000002,0.06384000000000001,0.228,-1.43,0.14,1.4368368035,-1.21112,0.20384000000000002,1.228154062,0.21888000000000002,0.06384000000000001,0.228,-1.43,0.14,1.4368368035
2020-11-06 23:30:00,-0.9637600000000001,0.22932000000000002,0.9906669471,0.30624,0.08932000000000001,0.319,-1.27,0.14,1.2776932339,-0.9637600000000001,0.22932000000000002,0.9906669471,0.30624,0.08932000000000001,0.319,-1.27,0.14,1.2776932339
2020-11-07 00:00:00,-1.2352,0.1764,1.2477323431,0.12480000000000001,0.0364,0.13,-1.3599999999999999,0.14,1.3671868929,-1.2352,0.1764,1.2477323431,0.12480000000000001,0.0364,0.13,-1.3599999999999999,0.14,1.3671868929
2020-11-07 00:30:00,-1.58072,0.14854,1.5876838004,0.029280000000000004,0.00854,0.030500000000000003,-1.6099999999999999,0.14,1.6160754932999999,-1.5707200000000001,0.14854,1.5777279391999999,0.029280000000000004,0.00854,0.030500000000000003,-1.6,0.14,1.606113321
2020-11-07 01:00:00,-1.48848,0.14336000000000002,1.4953677808,0.01152,0.00336,0.012,-1.5,0.14,1.5065191668,-1.48848,0.14336000000000002,1.4953677808,0.01152,0.00336,0.012,-1.5,0.14,1.5065191668
2020-11-07 01:30:00,-1.39168,0.14826,1.3995550186,0.02832,0.00826,0.029500000000000002,-1.42,0.14,1.4268847185,-1.39168,0.14826,1.3995550186,0.02832,0.00826,0.029500000000000002,-1.42,0.14,1.4268847185
2020-11-07 02:00:00,-1.47896,0.14322000000000001,1.4858784102,0.011040000000000001,0.00322,0.0115,-1.49,0.14,1.4965627284,-1.47896,0.14322000000000001,1.4858784102,0.011040000000000001,0.00322,0.0115,-1.49,0.14,1.4965627284
2020-11-07 02:30:00,-1.6576,0.14070000000000002,1.6635607143,0.0024000000000000002,0.0007,0.0025,-1.6600000000000001,0.14,1.6658931538,-1.6576,0.14070000000000002,1.6635607143,0.0024000000000000002,0.0007,0.0025,-1.6600000000000001,0.14,1.6658931538
2020-11-07 03:00:00,-0.8448,0.2086,0.8701729713,0.23520000000000002,0.06860000000000001,0.245,-1.08,0.14,1.0890362712,-0.8448,0.2086,0.8701729713,0.23520000000000002,0.06860000000000001,0.245,-1.08,0.14,1.0890362712
2020-11-07 03:30:00,-0.3496,0.2772,0.4461614058,0.47040000000000004,0.13720000000000002,0.49,-0.8200000000000001,0.14,0.8318653737,-0.3496,0.2772,0.4461614058,0.47040000000000004,0.13720000000000002,0.49,-0.8200000000000001,0.14,0.8318653737
2020-11-07 04:00:00,-0.6495200000000001,0.22764,0.6882559117,0.30048,0.08764000000000001,0.313,-0.9500000000000001,0.14,0.9602603814,-0.6495200000000001,0.23764000000000002,0.6916277901,0.30048,0.08764000000000001,0.313,-0.9500000000000001,0.15,0.9617692031
2020-11-07 04:30:00,-0.8464,0.2023,0.8702403404,0.2136,0.0623,0.2225,-1.06,0.14,1.0692053124,-0.8464,0.21230000000000002,0.8726191896000001,0.2136,0.0623,0.2225,-1.06,0.15,1.0705606008
2020-11-07 05:00:00,-0.7828,0.2121,0.8110254312,0.2472,0.0721,0.2575,-1.03,0.14,1.0394710193,-0.7828,0.22210000000000002,0.8136978862,0.2472,0.0721,0.2575,-1.03,0.15,1.0408650249
2020-11-07 05:30:00,-1.1008,0.1806,1.1155164723,0.13920000000000002,0.040600000000000004,0.145,-1.24,0.14,1.2478781992,-1.0908,0.19060000000000002,1.1073269617000001,0.13920000000000002,0.040600000000000004,0.145,-1.23,0.15,1.2391125857
2020-11-07 06:00:00,-1.00576,-0.08418,1.0092766965,0.29424,0.08582000000000001,0.3065,-1.3,-0.17,1.3110682667,-1.00576,-0.07418000000000001,1.0084918691,0.29424,0.08582000000000001,0.3065,-1.3,-0.16,1.3098091464000001
2020-11-07 06:30:00,-1.86856,0.00042,1.8685600472,0.00144,0.00042,0.0015,-1.87,0.0,1.87,-1.86856,0.00042,1.8685600472,0.00144,0.00042,0.0015,-1.87,0.0,1.87
