Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 07:00:00,-1.7728000000000002,-0.6079,1.8741297314,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.78,-0.61,1.8816216410000002,-1.7528000000000001,0.5621,1.8407238386,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.76,0.56,1.8469434209000002
2020-11-07 07:30:00,-2.08704,-0.6062200000000001,2.1733013252,0.012960000000000001,0.0037800000000000004,0.0135,-2.1,-0.61,2.186801317,-2.02704,0.5637800000000001,2.1039817133,0.012960000000000001,0.0037800000000000004,0.0135,-2.04,0.56,2.1154668515
2020-11-07 08:00:00,-2.25808,-0.13944,2.2623812234000003,0.0019200000000000003,0.0005600000000000001,0.002,-2.26,-0.14,2.2643321311,-2.25808,-0.13944,2.2623812234000003,0.0019200000000000003,0.0005600000000000001,0.002,-2.26,-0.14,2.2643321311
2020-11-07 08:30:00,-1.29416,-0.047880000000000006,1.2950454046,0.31584,0.09212000000000001,0.329,-1.6099999999999999,-0.14,1.6160754932999999,-1.29416,-0.047880000000000006,1.2950454046,0.31584,0.09212000000000001,0.329,-1.6099999999999999,-0.14,1.6160754932999999
2020-11-07 09:00:00,-1.6508,-0.054400000000000004,1.651696098,0.2592,0.0756,0.27,-1.9100000000000001,-0.13,1.9144189719,-1.6408,-0.0644,1.6420633362000001,0.2592,0.0756,0.27,-1.9,-0.14,1.9051509127
2020-11-07 09:30:00,-1.53648,-0.05314000000000001,1.5373986632999999,0.26352000000000003,0.07686000000000001,0.2745,-1.8,-0.13,1.8046883387000001,-1.53648,-0.06314,1.5377767881,0.26352000000000003,0.07686000000000001,0.2745,-1.8,-0.14,1.8054362354
2020-11-07 10:00:00,-1.64392,-0.06406,1.6451676661999999,0.22608000000000003,0.06594,0.23550000000000001,-1.87,-0.13,1.8745132702,-1.64392,-0.07406,1.6455873875,0.22608000000000003,0.06594,0.23550000000000001,-1.87,-0.14,1.8752333187999999
2020-11-07 10:30:00,-1.57328,-0.05804,1.5743502152,0.24672000000000002,0.07196000000000001,0.257,-1.82,-0.13,1.8246369502,-1.57328,-0.06804,1.5747505834000002,0.24672000000000002,0.07196000000000001,0.257,-1.82,-0.14,1.8253766735
2020-11-07 11:00:00,-1.97496,-0.08478000000000001,1.9767788571,0.15504,0.04522,0.1615,-2.13,-0.13,2.1339634486,-1.97496,-0.09478,1.9772329782,0.15504,0.04522,0.1615,-2.13,-0.14,2.1345959805
2020-11-07 11:30:00,-1.9149600000000002,-0.08478000000000001,1.9168357911,0.15504,0.04522,0.1615,-2.07,-0.13,2.0740781085,-1.90496,-0.09478,1.9073164001,0.15504,0.04522,0.1615,-2.06,-0.14,2.0647518011
2020-11-07 12:00:00,-1.66008,-0.06294000000000001,1.6612727199,0.22992,0.06706000000000001,0.23950000000000002,-1.8900000000000001,-0.13,1.8944656239,-1.66008,-0.07294,1.6616816332000002,0.22992,0.06706000000000001,0.23950000000000002,-1.8900000000000001,-0.14,1.8951780919
2020-11-07 12:30:00,-1.26016,0.09912000000000001,1.2640522141,0.33984000000000003,0.09912000000000001,0.354,-1.6,0.0,1.6,-1.26016,0.09912000000000001,1.2640522141,0.33984000000000003,0.09912000000000001,0.354,-1.6,0.0,1.6
2020-11-07 13:00:00,-1.84752,0.03864,1.8479240244000001,0.13248000000000001,0.03864,0.138,-1.98,0.0,1.98,-1.84752,0.03864,1.8479240244000001,0.13248000000000001,0.03864,0.138,-1.98,0.0,1.98
2020-11-07 13:30:00,-1.19208,-0.52144,1.3011358115,0.33792000000000005,0.09856000000000001,0.352,-1.53,-0.62,1.6508482668000002,-1.12208,0.65856,1.3010629501,0.33792000000000005,0.09856000000000001,0.352,-1.46,0.56,1.5637135288000001
2020-11-07 14:00:00,-1.8977600000000001,-0.5526800000000001,1.9766001619,0.16224000000000002,0.04732,0.169,-2.06,-0.6000000000000001,2.1456001491,-1.79776,0.6273200000000001,1.9040670681,0.16224000000000002,0.04732,0.169,-1.96,0.58,2.0440156555
2020-11-07 14:30:00,-2.3352,-0.6111,2.4138355889,0.0648,0.0189,0.0675,-2.4,-0.63,2.4813101378,-2.2352,0.5789000000000001,2.3089487326,0.0648,0.0189,0.0675,-2.3,0.56,2.3671924299000002
2020-11-07 15:00:00,-1.35152,-0.51836,1.4475162866,0.34848,0.10164000000000001,0.363,-1.7000000000000002,-0.62,1.8095303258,-1.26152,0.66164,1.4244999824,0.34848,0.10164000000000001,0.363,-1.6099999999999999,0.56,1.7046113927
2020-11-07 15:30:00,-2.18512,-0.58816,2.2628923085,0.07488,0.021840000000000002,0.078,-2.26,-0.61,2.3408759044,-2.17512,0.61184,2.2595342883000002,0.07488,0.021840000000000002,0.078,-2.25,0.59,2.3260696464
2020-11-07 16:00:00,-2.13824,0.04718000000000001,2.1387604471,0.16176000000000001,0.04718000000000001,0.1685,-2.3,0.0,2.3,-2.13824,0.04718000000000001,2.1387604471,0.16176000000000001,0.04718000000000001,0.1685,-2.3,0.0,2.3
2020-11-07 16:30:00,-2.16776,0.029820000000000003,2.1679650943,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.27,0.0,2.27,-2.16776,0.029820000000000003,2.1679650943,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.27,0.0,2.27
2020-11-07 17:00:00,-2.4248,0.0511,2.4253383785000002,0.1752,0.0511,0.1825,-2.6,0.0,2.6,-2.4248,0.0511,2.4253383785000002,0.1752,0.0511,0.1825,-2.6,0.0,2.6
2020-11-07 17:30:00,-2.21688,0.06216000000000001,2.2177512935,0.21312,0.06216000000000001,0.222,-2.43,0.0,2.43,-2.21688,0.06216000000000001,2.2177512935,0.21312,0.06216000000000001,0.222,-2.43,0.0,2.43
2020-11-07 18:00:00,-2.18472,0.054040000000000005,2.1853882493,0.18528000000000003,0.054040000000000005,0.193,-2.37,0.0,2.37,-2.18472,0.054040000000000005,2.1853882493,0.18528000000000003,0.054040000000000005,0.193,-2.37,0.0,2.37
2020-11-07 18:30:00,-2.58032,0.040740000000000005,2.5806415966,0.13968,0.040740000000000005,0.14550000000000002,-2.7199999999999998,0.0,2.7199999999999998,-2.57032,0.040740000000000005,2.5706428476000003,0.13968,0.040740000000000005,0.14550000000000002,-2.71,0.0,2.71
2020-11-07 19:00:00,-2.34472,0.01904,2.3447973047,0.06528,0.01904,0.068,-2.41,0.0,2.41,-2.33472,0.15904000000000001,2.3401305946,0.06528,0.01904,0.068,-2.4,0.14,2.4040798656
2020-11-07 19:30:00,-2.3188,0.1491,2.3235886577000002,0.031200000000000002,0.0091,0.0325,-2.35,0.14,2.3541665192,-2.3188,0.1491,2.3235886577000002,0.031200000000000002,0.0091,0.0325,-2.35,0.14,2.3541665192
2020-11-07 20:00:00,-2.03352,0.028140000000000002,2.0337146924,0.09648000000000001,0.028140000000000002,0.1005,-2.13,0.0,2.13,-2.03352,0.16814,2.0404594213,0.09648000000000001,0.028140000000000002,0.1005,-2.13,0.14,2.1345959805
2020-11-07 20:30:00,-2.39272,0.15504,2.3977377671,0.01728,0.00504,0.018000000000000002,-2.41,0.15,2.4146635376,-2.39272,0.14504,2.3971119290000003,0.01728,0.00504,0.018000000000000002,-2.41,0.14,2.4140629652
2020-11-07 21:00:00,-1.9113600000000002,0.17002,1.9189069415,0.06864,0.020020000000000003,0.07150000000000001,-1.98,0.15,1.9856736892,-1.9113600000000002,0.16002000000000002,1.9180467799,0.06864,0.020020000000000003,0.07150000000000001,-1.98,0.14,1.9849433241
2020-11-07 21:30:00,-1.50576,0.19082000000000002,1.5178028363,0.17424,0.050820000000000004,0.18150000000000002,-1.6800000000000002,0.14,1.685823241,-1.50576,0.19082000000000002,1.5178028363,0.17424,0.050820000000000004,0.18150000000000002,-1.6800000000000002,0.14,1.685823241
2020-11-07 22:00:00,-1.7821600000000002,0.16562000000000002,1.7898391688,0.08784,0.02562,0.0915,-1.87,0.14,1.8752333187999999,-1.7821600000000002,0.16562000000000002,1.7898391688,0.08784,0.02562,0.0915,-1.87,0.14,1.8752333187999999
2020-11-07 22:30:00,-1.6533600000000002,0.17402,1.6624927819000002,0.11664000000000001,0.03402,0.12150000000000001,-1.77,0.14,1.7755280905,-1.6533600000000002,0.17402,1.6624927819000002,0.11664000000000001,0.03402,0.12150000000000001,-1.77,0.14,1.7755280905
2020-11-07 23:00:00,-1.36944,0.19558,1.3833356245,0.19056,0.055580000000000004,0.1985,-1.56,0.14,1.5662694531999999,-1.36944,0.19558,1.3833356245,0.19056,0.055580000000000004,0.1985,-1.56,0.14,1.5662694531999999
2020-11-07 23:30:00,-1.1324,0.2093,1.151579893,0.2376,0.0693,0.24750000000000003,-1.37,0.14,1.3771347066000001,-1.1224,0.2093,1.1417478925,0.2376,0.0693,0.24750000000000003,-1.3599999999999999,0.14,1.3671868929
2020-11-08 00:00:00,-1.5819999999999999,-0.2185,1.5970179241,0.108,0.0315,0.1125,-1.69,-0.25,1.7083910559,-1.532,0.5215000000000001,1.6183282269,0.108,0.0315,0.1125,-1.6400000000000001,0.49,1.7116366437
2020-11-08 00:30:00,-1.6795200000000001,0.08014,1.6814308936,0.00048000000000000007,0.00014000000000000001,0.0005,-1.6800000000000002,0.08,1.6819036833,-1.66952,0.19014,1.6803125453,0.00048000000000000007,0.00014000000000000001,0.0005,-1.67,0.19,1.6807736314000001
2020-11-08 01:00:00,-1.57088,0.14266,1.5773445565,0.009120000000000001,0.00266,0.0095,-1.58,0.14,1.5861904047,-1.57088,0.14266,1.5773445565,0.009120000000000001,0.00266,0.0095,-1.58,0.14,1.5861904047
2020-11-08 01:30:00,-1.66568,0.14126000000000002,1.6716591309000002,0.00432,0.00126,0.0045000000000000005,-1.67,0.14,1.6758579892,-1.66568,0.14126000000000002,1.6716591309000002,0.00432,0.00126,0.0045000000000000005,-1.67,0.14,1.6758579892
2020-11-08 02:00:00,-1.13504,0.18228000000000003,1.1495833158,0.14496,0.042280000000000005,0.151,-1.28,0.14,1.2876334882,-1.13504,0.18228000000000003,1.1495833158,0.14496,0.042280000000000005,0.151,-1.28,0.14,1.2876334882
2020-11-08 02:30:00,-1.57856,0.14042000000000002,1.5847931884,0.00144,0.00042,0.0015,-1.58,0.14,1.5861904047,-1.57856,0.14042000000000002,1.5847931884,0.00144,0.00042,0.0015,-1.58,0.14,1.5861904047
2020-11-08 03:00:00,-1.4956800000000001,0.14126000000000002,1.5023358646,0.00432,0.00126,0.0045000000000000005,-1.5,0.14,1.5065191668,-1.4956800000000001,0.14126000000000002,1.5023358646,0.00432,0.00126,0.0045000000000000005,-1.5,0.14,1.5065191668
2020-11-08 03:30:00,-1.3216,0.1512,1.3302210343,0.038400000000000004,0.0112,0.04,-1.3599999999999999,0.14,1.3671868929,-1.3216,0.1512,1.3302210343,0.038400000000000004,0.0112,0.04,-1.3599999999999999,0.14,1.3671868929
2020-11-08 04:00:00,-0.9494400000000001,0.19558,0.969374979,0.19056,0.055580000000000004,0.1985,-1.1400000000000001,0.14,1.1485643212,-0.9494400000000001,0.19558,0.969374979,0.19056,0.055580000000000004,0.1985,-1.1400000000000001,0.14,1.1485643212
2020-11-08 04:30:00,-1.20592,0.15994000000000003,1.2164801067,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.24,0.15,1.2490396311,-1.20592,0.16994,1.2178352311,0.034080000000000006,0.009940000000000001,0.035500000000000004,-1.24,0.16,1.2502799686000001
2020-11-08 05:00:00,-1.18896,0.17072,1.2011541117,0.07104,0.020720000000000002,0.074,-1.26,0.15,1.268897159,-1.18896,0.18072000000000002,1.2026161482,0.07104,0.020720000000000002,0.074,-1.26,0.16,1.2701181047
2020-11-08 05:30:00,-1.42888,0.14616,1.4363358939,0.021120000000000003,0.0061600000000000005,0.022,-1.45,0.14,1.4567429423,-1.42888,0.14616,1.4363358939,0.021120000000000003,0.0061600000000000005,0.022,-1.45,0.14,1.4567429423
2020-11-08 06:00:00,-1.28352,0.15064000000000002,1.2923296793,0.036480000000000005,0.01064,0.038,-1.32,0.14,1.3274034805000001,-1.28352,0.15064000000000002,1.2923296793,0.036480000000000005,0.01064,0.038,-1.32,0.14,1.3274034805000001
2020-11-08 06:30:00,-1.18152,0.17164000000000001,1.1939220243,0.10848000000000001,0.03164,0.113,-1.29,0.14,1.2975746607,-1.18152,0.17164000000000001,1.1939220243,0.10848000000000001,0.03164,0.113,-1.29,0.14,1.2975746607
2020-11-08 07:00:00,-1.5091999999999999,0.1519,1.5168250558,0.0408,0.0119,0.0425,-1.55,0.14,1.5563097378,-1.5091999999999999,0.1519,1.5168250558,0.0408,0.0119,0.0425,-1.55,0.14,1.5563097378
2020-11-08 07:30:00,-1.58608,0.14406000000000002,1.5926088817,0.013920000000000002,0.00406,0.0145,-1.6,0.14,1.606113321,-1.58608,0.14406000000000002,1.5926088817,0.013920000000000002,0.00406,0.0145,-1.6,0.14,1.606113321
2020-11-08 08:00:00,-1.5607199999999999,0.14854,1.5677726398,0.029280000000000004,0.00854,0.030500000000000003,-1.5899999999999999,0.14,1.5961516219,-1.5607199999999999,0.14854,1.5677726398,0.029280000000000004,0.00854,0.030500000000000003,-1.5899999999999999,0.14,1.5961516219
2020-11-08 08:30:00,-1.316,0.1995,1.3310357809,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.52,0.14,1.5264337522,-1.306,0.1995,1.3211495941,0.20400000000000001,0.059500000000000004,0.21250000000000002,-1.51,0.14,1.5164761785
2020-11-08 09:00:00,-1.05624,0.24318,1.0838724325,0.35376,0.10318000000000001,0.3685,-1.4100000000000001,0.14,1.4169333082,-1.05624,0.10318000000000001,1.0612676618,0.35376,0.10318000000000001,0.3685,-1.4100000000000001,0.0,1.4100000000000001
2020-11-08 09:30:00,-1.14848,0.24836000000000003,1.1750272337,0.37152,0.10836000000000001,0.387,-1.52,0.14,1.5264337522,-1.14848,0.10836000000000001,1.1535805997,0.37152,0.10836000000000001,0.387,-1.52,0.0,1.52
2020-11-08 10:00:00,-1.2628,0.1071,1.2673335196,0.3672,0.1071,0.3825,-1.63,0.0,1.63,-1.2628,0.1071,1.2673335196,0.3672,0.1071,0.3825,-1.63,0.0,1.63
2020-11-08 10:30:00,-1.49056,0.08442000000000001,1.4929487098,0.28944000000000003,0.08442000000000001,0.3015,-1.78,0.0,1.78,-1.48056,0.08442000000000001,1.4829648175,0.28944000000000003,0.08442000000000001,0.3015,-1.77,0.0,1.77
2020-11-08 11:00:00,-1.76296,0.048720000000000006,1.7636330684,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.9300000000000002,0.0,1.9300000000000002,-1.76296,0.048720000000000006,1.7636330684,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.9300000000000002,0.0,1.9300000000000002
2020-11-08 11:30:00,-2.01176,0.00532,2.0117670342,0.018240000000000003,0.00532,0.019,-2.03,0.0,2.03,-2.01176,0.00532,2.0117670342,0.018240000000000003,0.00532,0.019,-2.03,0.0,2.03
2020-11-08 12:00:00,-2.13944,0.0030800000000000003,2.139442217,0.010560000000000002,0.0030800000000000003,0.011,-2.15,0.0,2.15,-2.13944,0.0030800000000000003,2.139442217,0.010560000000000002,0.0030800000000000003,0.011,-2.15,0.0,2.15
2020-11-08 12:30:00,-2.18088,0.00266,2.1808816222,0.009120000000000001,0.00266,0.0095,-2.19,0.0,2.19,-2.18088,0.00266,2.1808816222,0.009120000000000001,0.00266,0.0095,-2.19,0.0,2.19
2020-11-08 13:00:00,-2.20328,0.0019600000000000004,2.2032808718,0.00672,0.0019600000000000004,0.007,-2.21,0.0,2.21,-2.20328,0.0019600000000000004,2.2032808718,0.00672,0.0019600000000000004,0.007,-2.21,0.0,2.21
2020-11-08 13:30:00,-2.15184,0.00238,2.1518413162,0.00816,0.00238,0.0085,-2.16,0.0,2.16,-2.15184,0.00238,2.1518413162,0.00816,0.00238,0.0085,-2.16,0.0,2.16
2020-11-08 14:00:00,-2.08232,0.0022400000000000002,2.0823212048,0.007680000000000001,0.0022400000000000002,0.008,-2.09,0.0,2.09,-2.08232,0.0022400000000000002,2.0823212048,0.007680000000000001,0.0022400000000000002,0.008,-2.09,0.0,2.09
2020-11-08 14:30:00,-2.19568,0.00126,2.1956803615,0.00432,0.00126,0.0045000000000000005,-2.2,0.0,2.2,-2.18568,0.00126,2.1856803632,0.00432,0.00126,0.0045000000000000005,-2.19,0.0,2.19
2020-11-08 15:00:00,-2.28712,0.00084,2.2871201543,0.00288,0.00084,0.003,-2.29,0.0,2.29,-2.28712,0.00084,2.2871201543,0.00288,0.00084,0.003,-2.29,0.0,2.29
2020-11-08 15:30:00,-2.31808,0.0005600000000000001,2.3180800676,0.0019200000000000003,0.0005600000000000001,0.002,-2.32,0.0,2.32,-2.31808,0.0005600000000000001,2.3180800676,0.0019200000000000003,0.0005600000000000001,0.002,-2.32,0.0,2.32
2020-11-08 16:00:00,-2.38952,0.00014000000000000001,2.3895200041,0.00048000000000000007,0.00014000000000000001,0.0005,-2.39,0.0,2.39,-2.38952,0.00014000000000000001,2.3895200041,0.00048000000000000007,0.00014000000000000001,0.0005,-2.39,0.0,2.39
2020-11-08 16:30:00,-2.49,0.0,2.49,0.0,0.0,0.0,-2.49,0.0,2.49,-2.48,0.0,2.48,0.0,0.0,0.0,-2.48,0.0,2.48
2020-11-08 17:00:00,-2.65,0.0,2.65,0.0,0.0,0.0,-2.65,0.0,2.65,-2.64,0.0,2.64,0.0,0.0,0.0,-2.64,0.0,2.64
2020-11-08 17:30:00,-2.65,0.0,2.65,0.0,0.0,0.0,-2.65,0.0,2.65,-2.64,0.0,2.64,0.0,0.0,0.0,-2.64,0.0,2.64
2020-11-08 18:00:00,-2.62,0.0,2.62,0.0,0.0,0.0,-2.62,0.0,2.62,-2.61,0.0,2.61,0.0,0.0,0.0,-2.61,0.0,2.61
2020-11-08 18:30:00,-2.48,0.0,2.48,0.0,0.0,0.0,-2.48,0.0,2.48,-2.48,0.0,2.48,0.0,0.0,0.0,-2.48,0.0,2.48
2020-11-08 19:00:00,-2.38,0.0,2.38,0.0,0.0,0.0,-2.38,0.0,2.38,-2.38,0.14,2.3841140912,0.0,0.0,0.0,-2.38,0.14,2.3841140912
2020-11-08 19:30:00,-2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,-2.2800000000000002,0.0,2.2800000000000002,-2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,-2.2800000000000002,0.0,2.2800000000000002
2020-11-08 20:00:00,-2.15,0.14,2.154553318,0.0,0.0,0.0,-2.15,0.14,2.154553318,-2.15,0.14,2.154553318,0.0,0.0,0.0,-2.15,0.14,2.154553318
2020-11-08 20:30:00,-2.05,0.14,2.0547749268,0.0,0.0,0.0,-2.05,0.14,2.0547749268,-2.05,0.14,2.0547749268,0.0,0.0,0.0,-2.05,0.14,2.0547749268
2020-11-08 21:00:00,-1.98,0.14,1.9849433241,0.0,0.0,0.0,-1.98,0.14,1.9849433241,-1.98,0.14,1.9849433241,0.0,0.0,0.0,-1.98,0.14,1.9849433241
2020-11-08 21:30:00,-1.87,0.14,1.8752333187999999,0.0,0.0,0.0,-1.87,0.14,1.8752333187999999,-1.87,0.14,1.8752333187999999,0.0,0.0,0.0,-1.87,0.14,1.8752333187999999
2020-11-08 22:00:00,-1.75,0.14,1.7555910686,0.0,0.0,0.0,-1.75,0.14,1.7555910686,-1.75,0.14,1.7555910686,0.0,0.0,0.0,-1.75,0.14,1.7555910686
2020-11-08 22:30:00,-1.6800000000000002,0.14,1.685823241,0.0,0.0,0.0,-1.6800000000000002,0.14,1.685823241,-1.6800000000000002,0.14,1.685823241,0.0,0.0,0.0,-1.6800000000000002,0.14,1.685823241
2020-11-08 23:00:00,-1.63,0.14,1.6360012225,0.0,0.0,0.0,-1.63,0.14,1.6360012225,-1.63,0.14,1.6360012225,0.0,0.0,0.0,-1.63,0.14,1.6360012225
2020-11-08 23:30:00,-1.56,0.14,1.5662694531999999,0.0,0.0,0.0,-1.56,0.14,1.5662694531999999,-1.56,0.14,1.5662694531999999,0.0,0.0,0.0,-1.56,0.14,1.5662694531999999
2020-11-09 00:00:00,-1.46,0.14,1.4666969694,0.0,0.0,0.0,-1.46,0.14,1.4666969694,-1.46,0.15,1.4676852524,0.0,0.0,0.0,-1.46,0.15,1.4676852524
2020-11-09 00:30:00,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185,-1.42,0.14,1.4268847185,0.0,0.0,0.0,-1.42,0.14,1.4268847185
2020-11-09 01:00:00,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694
2020-11-09 01:30:00,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694
2020-11-09 02:00:00,-1.35,0.14,1.3572398462,0.0,0.0,0.0,-1.35,0.14,1.3572398462,-1.35,0.14,1.3572398462,0.0,0.0,0.0,-1.35,0.14,1.3572398462
2020-11-09 02:30:00,-1.33,0.14,1.3373481221999999,0.0,0.0,0.0,-1.33,0.14,1.3373481221999999,-1.33,0.14,1.3373481221999999,0.0,0.0,0.0,-1.33,0.14,1.3373481221999999
2020-11-09 03:00:00,-1.31,0.14,1.3174596768,0.0,0.0,0.0,-1.31,0.14,1.3174596768,-1.31,0.15,1.3185598204,0.0,0.0,0.0,-1.31,0.15,1.3185598204
2020-11-09 03:30:00,-1.28,0.14,1.2876334882,0.0,0.0,0.0,-1.28,0.14,1.2876334882,-1.28,0.15,1.2887590931,0.0,0.0,0.0,-1.28,0.15,1.2887590931
2020-11-09 04:00:00,-1.24952,0.16014,1.2597400724,0.00048000000000000007,0.00014000000000000001,0.0005,-1.25,0.16,1.2601983971,-1.24952,0.17014,1.2610502964,0.00048000000000000007,0.00014000000000000001,0.0005,-1.25,0.17,1.2615070353
2020-11-09 04:30:00,-1.2485600000000001,0.14042000000000002,1.2564313948999999,0.00144,0.00042,0.0015,-1.25,0.14,1.2578155668,-1.2485600000000001,0.14042000000000002,1.2564313948999999,0.00144,0.00042,0.0015,-1.25,0.14,1.2578155668
2020-11-09 05:00:00,-1.26472,0.14154,1.2726155154,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.27,0.14,1.2776932339,-1.26472,0.14154,1.2726155154,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.27,0.14,1.2776932339
2020-11-09 05:30:00,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694,-1.3900000000000001,0.14,1.3970325694,0.0,0.0,0.0,-1.3900000000000001,0.14,1.3970325694
2020-11-09 06:00:00,-1.5095200000000002,0.00014000000000000001,1.5095200065,0.00048000000000000007,0.00014000000000000001,0.0005,-1.51,0.0,1.51,-1.5095200000000002,0.00014000000000000001,1.5095200065,0.00048000000000000007,0.00014000000000000001,0.0005,-1.51,0.0,1.51
2020-11-09 06:30:00,-1.72,-0.16,1.7274258305,0.0,0.0,0.0,-1.72,-0.16,1.7274258305,-1.72,-0.16,1.7274258305,0.0,0.0,0.0,-1.72,-0.16,1.7274258305
2020-11-09 07:00:00,-1.9195200000000001,-0.13986,1.9246084927,0.00048000000000000007,0.00014000000000000001,0.0005,-1.92,-0.14,1.9250974001,-1.9195200000000001,-0.12986,1.9239076511,0.00048000000000000007,0.00014000000000000001,0.0005,-1.92,-0.13,1.9243960091
2020-11-09 07:30:00,-2.1476,-0.1693,2.1542628089,0.0024000000000000002,0.0007,0.0025,-2.15,-0.17,2.1567104581,-2.1476,-0.1593,2.1535,0.0024000000000000002,0.0007,0.0025,-2.15,-0.16,2.1559452683
2020-11-09 08:00:00,-2.4276,-0.25930000000000003,2.4414090706,0.0024000000000000002,0.0007,0.0025,-2.43,-0.26,2.443869882,-2.4276,-0.24930000000000002,2.4403672367,0.0024000000000000002,0.0007,0.0025,-2.43,-0.25,2.4428262321
2020-11-09 08:30:00,-2.53568,-0.31874,2.5556346081,0.00432,0.00126,0.0045000000000000005,-2.54,-0.32,2.5600781238,-2.52568,-0.29874,2.5432862698000003,0.00432,0.00126,0.0045000000000000005,-2.5300000000000002,-0.30000000000000004,2.5477244749
2020-11-09 09:00:00,-2.5676,-0.31930000000000003,2.587377485,0.0024000000000000002,0.0007,0.0025,-2.5700000000000003,-0.32,2.5898455552,-2.5676,-0.2993,2.5849855415,0.0024000000000000002,0.0007,0.0025,-2.5700000000000003,-0.30000000000000004,2.5874504826
2020-11-09 09:30:00,-2.64568,-0.32874000000000003,2.6660256282,0.00432,0.00126,0.0045000000000000005,-2.65,-0.33,2.6704681238,-2.64568,-0.32874000000000003,2.6660256282,0.00432,0.00126,0.0045000000000000005,-2.65,-0.33,2.6704681238
2020-11-09 10:00:00,-2.50288,-0.32334,2.5236792684,0.057120000000000004,0.01666,0.059500000000000004,-2.56,-0.34,2.5824794288,-2.50288,-0.32334,2.5236792684,0.057120000000000004,0.01666,0.059500000000000004,-2.56,-0.34,2.5824794288
2020-11-09 10:30:00,-2.4296800000000003,-0.31074,2.4494701978,0.10032,0.02926,0.10450000000000001,-2.5300000000000002,-0.34,2.5527436221,-2.4296800000000003,-0.31074,2.4494701978,0.10032,0.02926,0.10450000000000001,-2.5300000000000002,-0.34,2.5527436221
2020-11-09 11:00:00,-2.4474400000000003,-0.34592,2.4717651992,0.08256000000000001,0.02408,0.08600000000000001,-2.5300000000000002,-0.37,2.5569122003,-2.4474400000000003,-0.34592,2.4717651992,0.08256000000000001,0.02408,0.08600000000000001,-2.5300000000000002,-0.37,2.5569122003
2020-11-09 11:30:00,-2.59984,-0.33412000000000003,2.6212218906,0.02016,0.005880000000000001,0.021,-2.62,-0.34,2.6419689627,-2.59984,-0.33412000000000003,2.6212218906,0.02016,0.005880000000000001,0.021,-2.62,-0.34,2.6419689627
2020-11-09 12:00:00,-2.7504,-0.37720000000000004,2.7761448089,0.009600000000000001,0.0028,0.01,-2.76,-0.38,2.7860366114,-2.7504,-0.37720000000000004,2.7761448089,0.009600000000000001,0.0028,0.01,-2.76,-0.38,2.7860366114
2020-11-09 12:30:00,-2.79232,-0.32776000000000005,2.811490281,0.007680000000000001,0.0022400000000000002,0.008,-2.8,-0.33,2.8193793643,-2.79232,-0.31776000000000004,2.8103420432,0.007680000000000001,0.0022400000000000002,0.008,-2.8,-0.32,2.8182263926
2020-11-09 13:00:00,-2.58752,-0.32636000000000004,2.608020437,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.6,-0.33,2.6208586379,-2.58752,-0.31636000000000003,2.6067879469,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.6,-0.32,2.6196182928000002
2020-11-09 13:30:00,-2.478,-0.3265,2.4994171821,0.012,0.0035,0.0125,-2.49,-0.33,2.5117722827,-2.478,-0.3165,2.498130551,0.012,0.0035,0.0125,-2.49,-0.32,2.5104780421
2020-11-09 14:00:00,-2.56752,-0.37636000000000003,2.5949577646,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.58,-0.38,2.6078343506,-2.56752,-0.36636,2.5935262867,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.58,-0.37,2.6063959791
2020-11-09 14:30:00,-2.46472,-0.32096,2.4855301245,0.06528,0.01904,0.068,-2.5300000000000002,-0.34,2.5527436221,-2.46472,-0.31096,2.4842586017,0.06528,0.01904,0.068,-2.5300000000000002,-0.33,2.5514309710000003
2020-11-09 15:00:00,-2.4976000000000003,-0.2518,2.5102607434,0.062400000000000004,0.0182,0.065,-2.56,-0.27,2.5741989045,-2.4976000000000003,-0.24180000000000001,2.509277386,0.062400000000000004,0.0182,0.065,-2.56,-0.26,2.5731692521
2020-11-09 15:30:00,-1.28768,-0.029740000000000003,1.2880233888000001,0.8923200000000001,0.26026000000000005,0.9295,-2.18,-0.29,2.1992044016,-1.2776800000000001,-0.029740000000000003,1.2780260756000001,0.8923200000000001,0.26026000000000005,0.9295,-2.17,-0.29,2.189292123
2020-11-09 16:00:00,-2.6648,-0.19890000000000002,2.6722126132,0.1752,0.0511,0.1825,-2.84,-0.25,2.8509822869,-2.6648,-0.1889,2.6714868987,0.1752,0.0511,0.1825,-2.84,-0.24,2.8501228043999998
2020-11-09 16:30:00,-2.5836,-0.1623,2.5886927686,0.0264,0.0077,0.0275,-2.61,-0.17,2.6155305389,-2.5736,-0.15230000000000002,2.5781024514,0.0264,0.0077,0.0275,-2.6,-0.16,2.6049184248
2020-11-09 17:00:00,-3.0636,-0.1623,3.0678960625,0.0264,0.0077,0.0275,-3.09,-0.17,3.0946728422,-3.0636,-0.15230000000000002,3.0673832904,0.0264,0.0077,0.0275,-3.09,-0.16,3.0941396219
2020-11-09 17:30:00,-3.09312,-0.13216,3.0959421183,0.02688,0.007840000000000001,0.028,-3.12,-0.14,3.1231394461,-3.09312,-0.13216,3.0959421183,0.02688,0.007840000000000001,0.028,-3.12,-0.14,3.1231394461
2020-11-09 18:00:00,-3.07992,-0.13706000000000002,3.0829681559,0.01008,0.0029400000000000003,0.0105,-3.09,-0.14,3.0931698951,-3.07992,-0.13706000000000002,3.0829681559,0.01008,0.0029400000000000003,0.0105,-3.09,-0.14,3.0931698951
2020-11-09 18:30:00,-3.15472,-0.13846,3.1577570283,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-3.16,-0.14,3.1630997455,-3.15472,-0.13846,3.1577570283,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-3.16,-0.14,3.1630997455
2020-11-09 19:00:00,-2.89264,-0.12202,2.8952124361,0.027360000000000002,0.007980000000000001,0.0285,-2.92,-0.13,2.9228924031,-2.8826400000000003,-0.14202,2.8861363533,0.027360000000000002,0.007980000000000001,0.0285,-2.91,-0.15,2.9138634147999998
2020-11-09 19:30:00,-2.59784,-0.11312000000000001,2.6003016748,0.09216,0.02688,0.096,-2.69,-0.14,2.693640659,-2.59784,-0.10312,2.5998858436,0.09216,0.02688,0.096,-2.69,-0.13,2.693139432
2020-11-09 20:00:00,-2.1688,0.0441,2.1692483145,0.1512,0.0441,0.1575,-2.32,0.0,2.32,-2.1688,0.0441,2.1692483145,0.1512,0.0441,0.1575,-2.32,0.0,2.32
2020-11-09 20:30:00,-1.5076800000000001,-0.03724,1.5081398475999999,0.35232,0.10276,0.367,-1.8599999999999999,-0.14,1.8652613758,-1.5076800000000001,-0.027240000000000004,1.5079260592,0.35232,0.10276,0.367,-1.8599999999999999,-0.13,1.8645374762
2020-11-09 21:00:00,-2.02992,0.6004400000000001,2.1168616866,0.07008,0.020440000000000003,0.073,-2.1,0.58,2.1786234186,-2.05992,-0.5695600000000001,2.1372105652,0.07008,0.020440000000000003,0.073,-2.13,-0.59,2.2102036105
2020-11-09 21:30:00,-1.8136,0.6427,1.9241123278,0.1464,0.0427,0.1525,-1.96,0.6000000000000001,2.0497804761,-1.8636,-0.5273,1.9367628275,0.1464,0.0427,0.1525,-2.01,-0.5700000000000001,2.0892582416
2020-11-09 22:00:00,-2.16136,0.020020000000000003,2.1614527175,0.06864,0.020020000000000003,0.07150000000000001,-2.23,0.0,2.23,-2.16136,0.020020000000000003,2.1614527175,0.06864,0.020020000000000003,0.07150000000000001,-2.23,0.0,2.23
2020-11-09 22:30:00,-0.8968,0.2576,0.9330637706,0.4032,0.11760000000000001,0.42,-1.3,0.14,1.3075167303,-0.8868,0.2576,0.9234565501,0.4032,0.11760000000000001,0.42,-1.29,0.14,1.2975746607
2020-11-09 23:00:00,-1.11032,0.21574000000000002,1.13108543,0.25968,0.07574,0.2705,-1.37,0.14,1.3771347066000001,-1.11032,0.21574000000000002,1.13108543,0.25968,0.07574,0.2705,-1.37,0.14,1.3771347066000001
2020-11-09 23:30:00,-1.22816,0.19012,1.2427882362,0.17184000000000002,0.050120000000000005,0.179,-1.4,0.14,1.406982587,-1.22816,0.19012,1.2427882362,0.17184000000000002,0.050120000000000005,0.179,-1.4,0.14,1.406982587
2020-11-10 00:00:00,-0.8757600000000001,0.22582000000000002,0.9044060205000001,0.29424,0.08582000000000001,0.3065,-1.17,0.14,1.1783462988,-0.8757600000000001,0.22582000000000002,0.9044060205000001,0.29424,0.08582000000000001,0.3065,-1.17,0.14,1.1783462988
2020-11-10 00:30:00,-0.8732000000000001,0.09240000000000001,0.8780751676,0.3168,0.09240000000000001,0.33,-1.19,0.0,1.19,-0.8732000000000001,0.23240000000000002,0.9035972554,0.3168,0.09240000000000001,0.33,-1.19,0.14,1.1982069938
2020-11-10 01:00:00,-0.9275200000000001,0.07364000000000001,0.9304387137000001,0.25248000000000004,0.07364000000000001,0.263,-1.18,0.0,1.18,-0.9275200000000001,0.21364000000000002,0.9518063879,0.25248000000000004,0.07364000000000001,0.263,-1.18,0.14,1.1882760622
2020-11-10 01:30:00,-1.63656,0.14392000000000002,1.6428760148000001,0.01344,0.003920000000000001,0.014,-1.65,0.14,1.6559287424,-1.63656,0.14392000000000002,1.6428760148000001,0.01344,0.003920000000000001,0.014,-1.65,0.14,1.6559287424
2020-11-10 02:00:00,-1.73088,0.00266,1.7308820439,0.009120000000000001,0.00266,0.0095,-1.74,0.0,1.74,-1.73088,0.14266,1.7367491039,0.009120000000000001,0.00266,0.0095,-1.74,0.14,1.7456230979
2020-11-10 02:30:00,-1.09464,0.17948000000000003,1.1092564176,0.13536,0.03948,0.14100000000000001,-1.23,0.14,1.2379418403,-1.09464,0.17948000000000003,1.1092564176,0.13536,0.03948,0.14100000000000001,-1.23,0.14,1.2379418403
2020-11-10 03:00:00,-1.44656,0.14392000000000002,1.4537017576,0.01344,0.003920000000000001,0.014,-1.46,0.14,1.4666969694,-1.44656,0.14392000000000002,1.4537017576,0.01344,0.003920000000000001,0.014,-1.46,0.14,1.4666969694
2020-11-10 03:30:00,-1.22312,0.16534000000000001,1.2342446475,0.08688000000000001,0.02534,0.09050000000000001,-1.31,0.14,1.3174596768,-1.22312,0.16534000000000001,1.2342446475,0.08688000000000001,0.02534,0.09050000000000001,-1.31,0.14,1.3174596768
2020-11-10 04:00:00,-1.33616,0.14112000000000002,1.3435916046,0.0038400000000000005,0.0011200000000000001,0.004,-1.34,0.14,1.3472935834,-1.33616,0.14112000000000002,1.3435916046,0.0038400000000000005,0.0011200000000000001,0.004,-1.34,0.14,1.3472935834
2020-11-10 04:30:00,-0.7000000000000001,0.2275,0.7360409296,0.30000000000000004,0.08750000000000001,0.3125,-1.0,0.14,1.0097524449,-0.6900000000000001,0.2275,0.7265371635,0.30000000000000004,0.08750000000000001,0.3125,-0.99,0.14,0.9998499887000001
2020-11-10 05:00:00,-1.47032,0.00574,1.4703312042,0.019680000000000003,0.00574,0.0205,-1.49,0.0,1.49,-1.47032,0.00574,1.4703312042,0.019680000000000003,0.00574,0.0205,-1.49,0.0,1.49
2020-11-10 05:30:00,-1.3453600000000001,-0.11948,1.3506550263000001,0.10464000000000001,0.030520000000000002,0.109,-1.45,-0.15,1.4577379737,-1.3453600000000001,-0.11948,1.3506550263000001,0.10464000000000001,0.030520000000000002,0.109,-1.45,-0.15,1.4577379737
2020-11-10 06:00:00,-1.86416,-0.13538,1.869069354,0.01584,0.00462,0.0165,-1.88,-0.14,1.8852055591,-1.86416,-0.13538,1.869069354,0.01584,0.00462,0.0165,-1.88,-0.14,1.8852055591
2020-11-10 06:30:00,-2.25128,-0.15454,2.2565779955,0.01872,0.0054600000000000004,0.0195,-2.27,-0.16,2.2756317804,-2.25128,-0.11454,2.254191884,0.01872,0.0054600000000000004,0.0195,-2.27,-0.12,2.2731695933
2020-11-10 07:00:00,-2.03928,-0.15104,2.0448657658,0.030720000000000004,0.008960000000000001,0.032,-2.07,-0.16,2.0761743665,-2.03928,-0.14104,2.0441514621,0.030720000000000004,0.008960000000000001,0.032,-2.07,-0.15,2.0754276668
2020-11-10 07:30:00,-2.48264,-0.18202000000000002,2.4893036476,0.027360000000000002,0.007980000000000001,0.0285,-2.51,-0.19,2.5171809629,-2.48264,-0.17202,2.4885924234,0.027360000000000002,0.007980000000000001,0.0285,-2.51,-0.18,2.5164459064
2020-11-10 08:00:00,-2.36592,-0.25006,2.3790980329,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.4,-0.26,2.4140422532,-2.36592,-0.24006000000000002,2.3780677556,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.4,-0.25,2.4129857024
2020-11-10 08:30:00,-2.39616,-0.30388000000000004,2.4153521068,0.12384,0.036120000000000006,0.129,-2.52,-0.34,2.5428330657,-2.39616,-0.29388000000000003,2.4141143718,0.12384,0.036120000000000006,0.129,-2.52,-0.33,2.541515296
2020-11-10 09:00:00,-1.99104,-0.26572,2.0086929581,0.28896000000000005,0.08428000000000001,0.301,-2.2800000000000002,-0.35000000000000003,2.3067076104,-1.99104,-0.26572,2.0086929581,0.28896000000000005,0.08428000000000001,0.301,-2.2800000000000002,-0.35000000000000003,2.3067076104
2020-11-10 09:30:00,-2.61984,-0.7041200000000001,2.7128115674,0.02016,0.005880000000000001,0.021,-2.64,-0.71,2.7338068696,-2.55984,-0.024120000000000003,2.5599536324,0.02016,0.005880000000000001,0.021,-2.58,-0.03,2.5801744127
2020-11-10 10:00:00,-2.2009600000000002,-0.32528,2.2248667376,0.11904,0.03472,0.124,-2.32,-0.36,2.3477648945,-2.19096,-0.32528,2.2149746725,0.11904,0.03472,0.124,-2.31,-0.36,2.3378836584
2020-11-10 10:30:00,-2.18464,-0.29302,2.2042034049,0.19536,0.05698,0.20350000000000001,-2.38,-0.35000000000000003,2.4055976387999998,-2.18464,-0.28302000000000005,2.2028963321,0.19536,0.05698,0.20350000000000001,-2.38,-0.34,2.404163056
2020-11-10 11:00:00,-1.7821600000000002,-0.20938,1.7944175239,0.68784,0.20062000000000002,0.7165,-2.47,-0.41000000000000003,2.5037971164,-1.7821600000000002,-0.19938000000000003,1.7932781853000002,0.68784,0.20062000000000002,0.7165,-2.47,-0.4,2.5021790503
2020-11-10 11:30:00,-2.36896,-0.34928000000000003,2.3945705252,0.07104,0.020720000000000002,0.074,-2.44,-0.37,2.4678938389000002,-2.36896,-0.33928,2.3931323407000002,0.07104,0.020720000000000002,0.074,-2.44,-0.36,2.4664144015
2020-11-10 12:00:00,-2.24288,-0.31834,2.265358923,0.17712000000000003,0.051660000000000005,0.1845,-2.42,-0.37,2.448121729,-2.24288,-0.30834,2.2639753201,0.17712000000000003,0.051660000000000005,0.1845,-2.42,-0.36,2.4466303358
2020-11-10 12:30:00,-2.0772,-0.2596,2.0933590232,0.1728,0.0504,0.18,-2.25,-0.31,2.2712551596,-2.0772,-0.24960000000000002,2.0921424426,0.1728,0.0504,0.18,-2.25,-0.30000000000000004,2.2699118926
2020-11-10 13:00:00,-2.14096,-0.23778000000000002,2.1541237314,0.17904,0.05222,0.1865,-2.32,-0.29,2.338054747,-2.14096,-0.23778000000000002,2.1541237314,0.17904,0.05222,0.1865,-2.32,-0.29,2.338054747
2020-11-10 13:30:00,-1.83776,-0.14268,1.8432903731999999,0.88224,0.25732000000000005,0.919,-2.7199999999999998,-0.4,2.7492544444,-1.83776,-0.13268000000000002,1.8425432966000002,0.88224,0.25732000000000005,0.919,-2.7199999999999998,-0.39,2.7478173156
2020-11-10 14:00:00,-0.7664000000000001,-0.0627,0.7689604996,1.2936,0.3773,1.3475000000000001,-2.06,-0.44,2.1064662352,-0.7564000000000001,-0.0627,0.7589942358,1.2936,0.3773,1.3475000000000001,-2.05,-0.44,2.0966878642
2020-11-10 14:30:00,-3.17936,-0.28648,3.1922407177,0.08064,0.023520000000000003,0.084,-3.26,-0.31,3.2747060937,-3.17936,-0.28648,3.1922407177,0.08064,0.023520000000000003,0.084,-3.26,-0.31,3.2747060937
2020-11-10 15:00:00,-2.15816,-0.17988,2.1656434148,0.17184000000000002,0.050120000000000005,0.179,-2.33,-0.23,2.3413244115,-2.15816,-0.16988,2.1648357443,0.17184000000000002,0.050120000000000005,0.179,-2.33,-0.22,2.3403632197
2020-11-10 15:30:00,-1.48288,-0.10584,1.4866523467000001,0.5971200000000001,0.17416,0.622,-2.08,-0.28,2.0987615396,-1.47288,-0.035840000000000004,1.4733159878,0.5971200000000001,0.17416,0.622,-2.07,-0.21,2.0806249061
2020-11-10 16:00:00,-2.13232,-0.14026000000000002,2.1369280404,0.06768,0.01974,0.07050000000000001,-2.2,-0.16,2.2058105086,-2.13232,-0.13026000000000001,2.136294982,0.06768,0.01974,0.07050000000000001,-2.2,-0.15,2.2051077071
2020-11-10 16:30:00,-2.38736,-0.15048,2.3920978241,0.03264,0.00952,0.034,-2.42,-0.16,2.4252834886,-2.38736,-0.14048000000000002,2.3914895776,0.03264,0.00952,0.034,-2.42,-0.15,2.4246443038
2020-11-10 17:00:00,-2.2376,-0.09680000000000001,2.2396928361,0.1824,0.053200000000000004,0.19,-2.42,-0.15,2.4246443038,-2.2376,-0.0868,2.2392829209,0.1824,0.053200000000000004,0.19,-2.42,-0.14,2.4240462042
2020-11-10 17:30:00,-1.91544,-0.02492,1.9156020986,0.39456,0.11508000000000002,0.41100000000000003,-2.31,-0.14,2.3142385357,-1.91544,-0.02492,1.9156020986,0.39456,0.11508000000000002,0.41100000000000003,-2.31,-0.14,2.3142385357
2020-11-10 18:00:00,-2.76856,-0.36208,2.7921365296,0.06144000000000001,0.017920000000000002,0.064,-2.83,-0.38,2.855398396,-2.76856,0.17792000000000002,2.7742710754,0.06144000000000001,0.017920000000000002,0.064,-2.83,0.16,2.8345193596
2020-11-10 18:30:00,-2.80336,-0.20348000000000002,2.8107350284,0.05664,0.01652,0.059000000000000004,-2.86,-0.22,2.8684490583,-2.80336,-0.01348,2.8033924091999998,0.05664,0.01652,0.059000000000000004,-2.86,-0.03,2.8601573383
2020-11-10 19:00:00,-2.64568,0.018760000000000002,2.6457465109,0.06432,0.018760000000000002,0.067,-2.71,0.0,2.71,-2.64568,-0.11124,2.6480175604,0.06432,0.018760000000000002,0.067,-2.71,-0.13,2.7131162894000003
2020-11-10 19:30:00,-1.81648,0.07686000000000001,1.8181053462,0.26352000000000003,0.07686000000000001,0.2745,-2.08,0.0,2.08,-1.81648,0.07686000000000001,1.8181053462,0.26352000000000003,0.07686000000000001,0.2745,-2.08,0.0,2.08
2020-11-10 20:00:00,-1.69136,-0.45248000000000005,1.7508388846,0.36864,0.10752,0.384,-2.06,-0.56,2.1347599397,-1.69136,0.70752,1.8333802661,0.36864,0.10752,0.384,-2.06,0.6000000000000001,2.1456001491
2020-11-10 20:30:00,-1.9699200000000001,0.07294,1.971269908,0.25008,0.07294,0.2605,-2.22,0.0,2.22,-1.95992,0.07294,1.9612767908,0.25008,0.07294,0.2605,-2.21,0.0,2.21
2020-11-10 21:00:00,-1.78328,0.05446,1.7841113895,0.18672000000000002,0.05446,0.1945,-1.97,0.0,1.97,-1.78328,0.05446,1.7841113895,0.18672000000000002,0.05446,0.1945,-1.97,0.0,1.97
2020-11-10 21:30:00,-1.7164000000000001,0.0448,1.716984566,0.15360000000000001,0.0448,0.16,-1.87,0.0,1.87,-1.7164000000000001,0.18480000000000002,1.726319785,0.15360000000000001,0.0448,0.16,-1.87,0.14,1.8752333187999999
2020-11-10 22:00:00,-2.0356,0.1617,2.0420123041,0.07440000000000001,0.0217,0.0775,-2.11,0.14,2.1146394492,-2.0356,0.1617,2.0420123041,0.07440000000000001,0.0217,0.0775,-2.11,0.14,2.1146394492
2020-11-10 22:30:00,-1.54568,0.17626000000000003,1.5556973517000001,0.12432000000000001,0.03626,0.1295,-1.67,0.14,1.6758579892,-1.54568,0.17626000000000003,1.5556973517000001,0.12432000000000001,0.03626,0.1295,-1.67,0.14,1.6758579892
2020-11-10 23:00:00,-0.45792000000000005,0.5239400000000001,0.6958475767,0.56208,0.16394,0.5855,-1.02,0.36,1.0816653826,-0.45792000000000005,-0.046060000000000004,0.4602306487,0.56208,0.16394,0.5855,-1.02,-0.21,1.0413932975
2020-11-10 23:30:00,-0.9956800000000001,-0.27874000000000004,1.0339606617,0.24432,0.07126,0.2545,-1.24,-0.35000000000000003,1.2884486796,-0.9756800000000001,0.5612600000000001,1.1255950648,0.24432,0.07126,0.2545,-1.22,0.49,1.3147243057
2020-11-11 00:00:00,-1.53464,-0.40802000000000005,1.587954738,0.07536000000000001,0.021980000000000003,0.0785,-1.6099999999999999,-0.43,1.666433317,-1.4446400000000001,0.6419800000000001,1.5808614898000002,0.07536000000000001,0.021980000000000003,0.0785,-1.52,0.62,1.6415846002999999
2020-11-11 00:30:00,-0.9699200000000001,-0.35706000000000004,1.0335553444,0.25008,0.07294,0.2605,-1.22,-0.43,1.2935609765,-0.88992,0.6829400000000001,1.1217685367,0.25008,0.07294,0.2605,-1.1400000000000001,0.61,1.2929423808
2020-11-11 01:00:00,-1.2872,-0.3971,1.3470605963,0.11280000000000001,0.0329,0.11750000000000001,-1.4,-0.43,1.4645477118,-1.1972,0.6429,1.3588996468,0.11280000000000001,0.0329,0.11750000000000001,-1.31,0.61,1.4450605524
2020-11-11 01:30:00,-1.79536,-0.41698,1.843146725,0.044640000000000006,0.01302,0.0465,-1.8399999999999999,-0.43,1.8895766722,-1.7053600000000002,0.64302,1.8225606849,0.044640000000000006,0.01302,0.0465,-1.75,0.63,1.8599462358
2020-11-11 02:00:00,-1.20992,-0.39956,1.2741878198,0.07008,0.020440000000000003,0.073,-1.28,-0.42,1.3471451295,-1.12992,0.63044,1.2938986823,0.07008,0.020440000000000003,0.073,-1.2,0.61,1.3461426373
2020-11-11 02:30:00,-0.40216,-0.30938000000000004,0.5073939791000001,0.44784,0.13062,0.4665,-0.85,-0.44,0.95713113,-0.32216,0.8006200000000001,0.8630060544,0.44784,0.13062,0.4665,-0.77,0.67,1.0206860438
2020-11-11 03:00:00,-1.5455999999999999,-0.4158,1.600552717,0.014400000000000001,0.004200000000000001,0.015,-1.56,-0.42,1.6155494421,-1.4556,0.6242,1.5837919687,0.014400000000000001,0.004200000000000001,0.015,-1.47,0.62,1.5953996365
2020-11-11 03:30:00,-0.8551200000000001,-0.36316000000000004,0.9290400422,0.19488000000000003,0.05684,0.203,-1.05,-0.42,1.1308846095,-0.77512,0.73684,1.0694597702,0.19488000000000003,0.05684,0.203,-0.97,0.68,1.1846096403
2020-11-11 04:00:00,-0.79224,-0.18232,0.8129482148,0.19776000000000002,0.05768,0.20600000000000002,-0.99,-0.24,1.0186756108,-0.77224,0.52768,0.9353078638000001,0.19776000000000002,0.05768,0.20600000000000002,-0.97,0.47000000000000003,1.0778682665
2020-11-11 04:30:00,0.07832,0.33326,0.3423393784,0.6283200000000001,0.18326,0.6545000000000001,-0.55,0.15,0.5700877125,0.07832,0.32326000000000005,0.3326124622,0.6283200000000001,0.18326,0.6545000000000001,-0.55,0.14,0.5675385449
2020-11-11 05:00:00,-0.7351200000000001,0.21434000000000003,0.7657304029,0.25488,0.07434,0.2655,-0.99,0.14,0.9998499887000001,-0.7251200000000001,0.21434000000000003,0.7561353384,0.25488,0.07434,0.2655,-0.98,0.14,0.9899494937000001
2020-11-11 05:30:00,-0.3168,0.0526,0.3211370424,0.5232,0.1526,0.545,-0.84,-0.1,0.8459314393,-0.3168,0.0126,0.3170504692,0.5232,0.1526,0.545,-0.84,-0.14,0.8515867542000001
2020-11-11 06:00:00,-0.69008,-0.0029400000000000003,0.6900862627000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.16,-0.14,1.1684177335,-0.69008,-0.0029400000000000003,0.6900862627000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.16,-0.14,1.1684177335
2020-11-11 06:30:00,-0.6824800000000001,0.01386,0.6826207219,0.52752,0.15386000000000002,0.5495,-1.21,-0.14,1.2180722474,-0.6724800000000001,0.01386,0.6726228141,0.52752,0.15386000000000002,0.5495,-1.2,-0.14,1.2081390648
2020-11-11 07:00:00,-1.31544,-0.042420000000000006,1.3161237974,0.33456,0.09758000000000001,0.34850000000000003,-1.65,-0.14,1.6559287424,-1.31544,-0.042420000000000006,1.3161237974,0.33456,0.09758000000000001,0.34850000000000003,-1.65,-0.14,1.6559287424
2020-11-11 07:30:00,-1.40096,-0.51778,1.4935812834,0.41904,0.12222000000000001,0.4365,-1.82,-0.64,1.9292485583999999,-1.3309600000000001,0.36222000000000004,1.3793686418,0.41904,0.12222000000000001,0.4365,-1.75,0.24,1.76638048
2020-11-11 08:00:00,-2.42792,-0.22106,2.4379628894,0.20208,0.058940000000000006,0.21050000000000002,-2.63,-0.28,2.6448629454,-2.42792,-0.22106,2.4379628894,0.20208,0.058940000000000006,0.21050000000000002,-2.63,-0.28,2.6448629454
2020-11-11 08:30:00,-2.4964,-0.2677,2.5107122993,0.2136,0.0623,0.2225,-2.71,-0.33,2.730018315,-2.4964,-0.2677,2.5107122993,0.2136,0.0623,0.2225,-2.71,-0.33,2.730018315
2020-11-11 09:00:00,-2.0237600000000002,-0.27068000000000003,2.041781624,0.30624,0.08932000000000001,0.319,-2.33,-0.36,2.3576471322,-2.0237600000000002,-0.26068,2.0404799926,0.30624,0.08932000000000001,0.319,-2.33,-0.35000000000000003,2.3561409126
2020-11-11 09:30:00,-1.19808,-0.5994400000000001,1.3396730945,0.72192,0.21056000000000002,0.752,-1.92,-0.81,2.0838665984,-1.12808,0.21056000000000002,1.1475626345,0.72192,0.21056000000000002,0.752,-1.85,0.0,1.85
2020-11-11 10:00:00,-2.26256,-0.9215800000000001,2.4430488022,0.33744,0.09842000000000001,0.35150000000000003,-2.6,-1.02,2.7929196193,-2.15256,0.27842,2.1704912462,0.33744,0.09842000000000001,0.35150000000000003,-2.49,0.18,2.4964975466
2020-11-11 10:30:00,-1.51008,-0.7929400000000001,1.705607062,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.98,-0.93,2.1875328569,-1.41008,0.38706,1.4622383698,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.88,0.25,1.8965494984
2020-11-11 11:00:00,-1.14272,-0.81496,1.4035557702,0.73728,0.21504,0.768,-1.88,-1.03,2.1436650858,-1.04272,0.38504000000000005,1.1115398328,0.73728,0.21504,0.768,-1.78,0.17,1.7880995498
2020-11-11 11:30:00,-1.4404,-0.8122,1.6536084784,0.6096,0.1778,0.635,-2.05,-0.99,2.2765324509,-1.3404,0.3578,1.387333053,0.6096,0.1778,0.635,-1.9500000000000002,0.18,1.9582900704
2020-11-11 12:00:00,-1.04352,-0.7893600000000001,1.3084430442000001,0.75648,0.22064000000000003,0.788,-1.8,-1.01,2.064000969,-0.94352,0.39064000000000004,1.0211902859,0.75648,0.22064000000000003,0.788,-1.7000000000000002,0.17,1.7084788556000001
2020-11-11 12:30:00,-1.31528,-0.26654,1.3420152941999999,0.59472,0.17346,0.6195,-1.9100000000000001,-0.44,1.96002551,-1.30528,-0.17654,1.3171644734,0.59472,0.17346,0.6195,-1.9,-0.35000000000000003,1.9319679086
2020-11-11 13:00:00,-1.5081600000000002,-0.25488,1.5295458149,0.5318400000000001,0.15512,0.554,-2.04,-0.41000000000000003,2.080793118,-1.5081600000000002,-0.24488000000000001,1.5279112540000002,0.5318400000000001,0.15512,0.554,-2.04,-0.4,2.0788458336
2020-11-11 13:30:00,-1.53352,-0.15936,1.5417779347,0.51648,0.15064000000000002,0.538,-2.05,-0.31,2.0733065379,-1.53352,-0.14936000000000002,1.5407764276,0.51648,0.15064000000000002,0.538,-2.05,-0.30000000000000004,2.0718349355
2020-11-11 14:00:00,-1.24944,-0.17942000000000002,1.2622566498,0.55056,0.16058,0.5735,-1.8,-0.34,1.8318296863999999,-1.24944,-0.16942000000000002,1.2608740817,0.55056,0.16058,0.5735,-1.8,-0.33,1.83
2020-11-11 14:30:00,-1.58224,-0.15982000000000002,1.5902911211,0.6177600000000001,0.18018,0.6435000000000001,-2.2,-0.34,2.2261176968,-1.58224,-0.14982,1.5893172905,0.6177600000000001,0.18018,0.6435000000000001,-2.2,-0.33,2.2246123258
2020-11-11 15:00:00,-1.2012800000000001,-0.13954000000000003,1.209357288,0.61872,0.18046,0.6445000000000001,-1.82,-0.32,1.8479177471,-1.2012800000000001,-0.12954000000000002,1.2082442841,0.61872,0.18046,0.6445000000000001,-1.82,-0.31,1.8462123388
2020-11-11 15:30:00,-1.7435200000000002,-0.09936,1.7463488769,0.51648,0.15064000000000002,0.538,-2.26,-0.25,2.27378539,-1.7435200000000002,-0.08936000000000001,1.7458084660000002,0.51648,0.15064000000000002,0.538,-2.26,-0.24,2.2727076363
2020-11-11 16:00:00,-0.8404800000000001,0.037360000000000004,0.8413099310000001,0.7795200000000001,0.22736,0.812,-1.62,-0.19,1.6311039207,-0.8404800000000001,0.047360000000000006,0.8418132810000001,0.7795200000000001,0.22736,0.812,-1.62,-0.18,1.6299693249
2020-11-11 16:30:00,-1.1904,0.0328,1.190851796,0.7296,0.21280000000000002,0.76,-1.92,-0.18,1.9284190416,-1.1904,0.042800000000000005,1.1911691735,0.7296,0.21280000000000002,0.76,-1.92,-0.17,1.9275113489
2020-11-11 17:00:00,-1.6772,0.0154,1.6772706997,0.5328,0.1554,0.555,-2.21,-0.14,2.2144299492,-1.6772,0.0154,1.6772706997,0.5328,0.1554,0.555,-2.21,-0.14,2.2144299492
2020-11-11 17:30:00,-2.17072,-0.008960000000000001,2.1707384919,0.44928,0.13104000000000002,0.468,-2.62,-0.14,2.6237377918,-2.17072,-0.008960000000000001,2.1707384919,0.44928,0.13104000000000002,0.468,-2.62,-0.14,2.6237377918
2020-11-11 18:00:00,-1.7812000000000001,0.008400000000000001,1.7812198068,0.5088,0.1484,0.53,-2.29,-0.14,2.2942754848,-1.7812000000000001,0.008400000000000001,1.7812198068,0.5088,0.1484,0.53,-2.29,-0.14,2.2942754848
2020-11-11 18:30:00,-0.9671200000000001,0.08834,0.9711462557,0.78288,0.22834000000000002,0.8155,-1.75,-0.14,1.7555910686,-0.9671200000000001,0.08834,0.9711462557,0.78288,0.22834000000000002,0.8155,-1.75,-0.14,1.7555910686
2020-11-11 19:00:00,-1.41024,-0.00632,1.4102541615,0.6297600000000001,0.18368,0.656,-2.04,-0.19,2.0488289338,-1.41024,0.13368000000000002,1.416561753,0.6297600000000001,0.18368,0.656,-2.04,-0.05,2.0406126531
2020-11-11 19:30:00,-1.48896,0.020720000000000002,1.4891041602000001,0.5510400000000001,0.16072,0.5740000000000001,-2.04,-0.14,2.0447982786,-1.48896,0.13072,1.4946871245,0.5510400000000001,0.16072,0.5740000000000001,-2.04,-0.03,2.0402205763
2020-11-11 20:00:00,-1.1868,-0.4524,1.2701023581,0.6432,0.18760000000000002,0.67,-1.83,-0.64,1.9386851214,-1.1368,0.7076,1.3390339802,0.6432,0.18760000000000002,0.67,-1.78,0.52,1.8544001726000001
2020-11-11 20:30:00,-0.6701600000000001,0.07912000000000001,0.6748143448,0.81984,0.23912000000000003,0.854,-1.49,-0.16,1.4985659812,-0.6701600000000001,0.07912000000000001,0.6748143448,0.81984,0.23912000000000003,0.854,-1.49,-0.16,1.4985659812
2020-11-11 21:00:00,-1.30728,0.03996,1.3078905918000001,0.58272,0.16996000000000003,0.607,-1.8900000000000001,-0.13,1.8944656239,-1.30728,0.03996,1.3078905918000001,0.58272,0.16996000000000003,0.607,-1.8900000000000001,-0.13,1.8944656239
