Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-11 21:30:00,-0.72872,0.20454000000000003,0.7568813976000001,0.70128,0.20454000000000003,0.7305,-1.43,0.0,1.43,-0.72872,0.20454000000000003,0.7568813976000001,0.70128,0.20454000000000003,0.7305,-1.43,0.0,1.43
2020-11-11 22:00:00,-0.16496000000000002,0.23772000000000001,0.2893485787,0.8150400000000001,0.23772000000000001,0.849,-0.98,0.0,0.98,-0.16496000000000002,0.23772000000000001,0.2893485787,0.8150400000000001,0.23772000000000001,0.849,-0.98,0.0,0.98
2020-11-11 22:30:00,0.13384000000000001,0.10362,0.16926384730000002,0.9038400000000001,0.26362,0.9415,-0.77,-0.16,0.7864477096,0.13384000000000001,0.12362000000000001,0.1821950877,0.9038400000000001,0.26362,0.9415,-0.77,-0.14,0.7826237921
2020-11-11 23:00:00,0.04624,0.21432,0.2192514538,0.90624,0.26432,0.9440000000000001,-0.86,-0.05,0.8614522622,0.04624,0.30432000000000003,0.3078129302,0.90624,0.26432,0.9440000000000001,-0.86,0.04,0.8609297300000001
2020-11-11 23:30:00,-0.33688,0.20216,0.3928826797,0.6931200000000001,0.20216,0.722,-1.03,0.0,1.03,-0.33688,0.20216,0.3928826797,0.6931200000000001,0.20216,0.722,-1.03,0.0,1.03
2020-11-12 00:00:00,-0.44568,0.31626000000000004,0.5464897529,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.05,0.14,1.0592922165,-0.44568,0.31626000000000004,0.5464897529,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.05,0.14,1.0592922165
2020-11-12 00:30:00,0.42464,0.39802000000000004,0.5820129294,0.8846400000000001,0.25802,0.9215000000000001,-0.46,0.14,0.48083261120000004,0.43464,0.41802000000000006,0.6030361929,0.8846400000000001,0.25802,0.9215000000000001,-0.45,0.16,0.4775981575
2020-11-12 01:00:00,0.30912,0.39016,0.4977750496,0.78912,0.23016000000000003,0.8220000000000001,-0.48,0.16,0.5059644256,0.30912,0.40016,0.5056512632,0.78912,0.23016000000000003,0.8220000000000001,-0.48,0.17,0.5092150823
2020-11-12 01:30:00,-0.3148,0.1386,0.3439607536,0.4752,0.1386,0.495,-0.79,0.0,0.79,-0.3148,0.2786,0.4203772116,0.4752,0.1386,0.495,-0.79,0.14,0.8023091673
2020-11-12 02:00:00,-0.48944000000000004,0.28308,0.5654076406,0.49056000000000005,0.14308,0.511,-0.98,0.14,0.9899494937000001,-0.48944000000000004,0.28308,0.5654076406,0.49056000000000005,0.14308,0.511,-0.98,0.14,0.9899494937000001
2020-11-12 02:30:00,0.634,0.4295,0.7657847282,0.924,0.2695,0.9625,-0.29,0.16,0.3312099032,0.634,0.4295,0.7657847282,0.924,0.2695,0.9625,-0.29,0.16,0.3312099032
2020-11-12 03:00:00,-0.51576,0.27832,0.5860634778,0.47424000000000005,0.13832,0.494,-0.99,0.14,0.9998499887000001,-0.51576,0.27832,0.5860634778,0.47424000000000005,0.13832,0.494,-0.99,0.14,0.9998499887000001
2020-11-12 03:30:00,-0.7961600000000001,0.24612000000000003,0.8333341467000001,0.36384000000000005,0.10612,0.379,-1.16,0.14,1.1684177335,-0.7861600000000001,0.24612000000000003,0.8237855303,0.36384000000000005,0.10612,0.379,-1.15,0.14,1.158490397
2020-11-12 04:00:00,-0.75224,0.23268000000000003,0.7874039624,0.31776000000000004,0.09268000000000001,0.331,-1.07,0.14,1.0791200119,-0.74224,0.23268000000000003,0.7778561564,0.31776000000000004,0.09268000000000001,0.331,-1.06,0.14,1.0692053124
2020-11-12 04:30:00,-0.36344000000000004,0.25858000000000003,0.44604063720000003,0.40656000000000003,0.11858,0.42350000000000004,-0.77,0.14,0.7826237921,-0.36344000000000004,0.25858000000000003,0.44604063720000003,0.40656000000000003,0.11858,0.42350000000000004,-0.77,0.14,0.7826237921
2020-11-12 05:00:00,-0.5472800000000001,0.23996,0.5975752672,0.34272,0.09996000000000001,0.357,-0.89,0.14,0.9009439494,-0.5472800000000001,0.23996,0.5975752672,0.34272,0.09996000000000001,0.357,-0.89,0.14,0.9009439494
2020-11-12 05:30:00,0.009760000000000001,0.18118,0.18144269070000002,0.68976,0.20118000000000003,0.7185,-0.68,-0.02,0.6802940541,0.019760000000000003,0.20118000000000003,0.2021480893,0.68976,0.20118000000000003,0.7185,-0.67,0.0,0.67
2020-11-12 06:00:00,0.35208,0.13894,0.37850317040000003,0.9220800000000001,0.26894,0.9605,-0.5700000000000001,-0.13,0.5846366393,0.36208,0.13894,0.38782244650000003,0.9220800000000001,0.26894,0.9605,-0.56,-0.13,0.5748912941000001
2020-11-12 06:30:00,-0.9272800000000001,-0.015040000000000001,0.9274019625000001,0.46272,0.13496000000000002,0.482,-1.3900000000000001,-0.15,1.3980700984,-0.9272800000000001,0.00496,0.9272932654,0.46272,0.13496000000000002,0.482,-1.3900000000000001,-0.13,1.396065901
2020-11-12 07:00:00,-0.13664,-0.13652,0.19315330700000002,0.90336,0.26348000000000005,0.9410000000000001,-1.04,-0.4,1.1142710622,-0.10664000000000001,0.31348000000000004,0.3311220319,0.90336,0.26348000000000005,0.9410000000000001,-1.01,0.05,1.0112368664
2020-11-12 07:30:00,-1.97952,-0.71486,2.1046434971,0.36048,0.10514000000000001,0.3755,-2.34,-0.8200000000000001,2.4795160818,-1.87952,0.46514000000000005,1.9362207131,0.36048,0.10514000000000001,0.3755,-2.24,0.36,2.268744146
2020-11-12 08:00:00,-1.72064,-0.7735200000000001,1.8865140339000002,0.39936000000000005,0.11648000000000001,0.41600000000000004,-2.12,-0.89,2.2992390045,-1.62064,0.40648,1.670838113,0.39936000000000005,0.11648000000000001,0.41600000000000004,-2.02,0.29,2.0407106605
2020-11-12 08:30:00,-2.78608,-0.5309400000000001,2.836219147,0.13392,0.039060000000000004,0.1395,-2.92,-0.5700000000000001,2.9751134432,-2.74608,-0.08094000000000001,2.7472725839,0.13392,0.039060000000000004,0.1395,-2.88,-0.12,2.8824989159000003
2020-11-12 09:00:00,-2.67368,-0.34774000000000005,2.6961987779000003,0.07632000000000001,0.022260000000000002,0.0795,-2.75,-0.37,2.7747792705,-2.67368,-0.34774000000000005,2.6961987779000003,0.07632000000000001,0.022260000000000002,0.0795,-2.75,-0.37,2.7747792705
2020-11-12 09:30:00,-2.334,-0.34450000000000003,2.3592872335,0.156,0.0455,0.1625,-2.49,-0.39,2.5203571176,-2.334,-0.34450000000000003,2.3592872335,0.156,0.0455,0.1625,-2.49,-0.39,2.5203571176
2020-11-12 10:00:00,-2.7124800000000002,-0.34864,2.7347938862000003,0.10752,0.031360000000000006,0.112,-2.8200000000000003,-0.38,2.8454876559,-2.7124800000000002,-0.33864000000000005,2.7335370493,0.10752,0.031360000000000006,0.112,-2.8200000000000003,-0.37,2.8441694746
2020-11-12 10:30:00,-1.9792,-0.2656,1.9969416616000002,0.22080000000000002,0.0644,0.23,-2.2,-0.33,2.2246123258,-1.9792,-0.2656,1.9969416616000002,0.22080000000000002,0.0644,0.23,-2.2,-0.33,2.2246123258
2020-11-12 11:00:00,-2.00632,-0.30726000000000003,2.0297114696,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.29,-0.39,2.322972234,-1.99632,-0.30726000000000003,2.0198272822,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.2800000000000002,-0.39,2.3131147831
2020-11-12 11:30:00,-2.23224,-0.33732,2.2575828224,0.31776000000000004,0.09268000000000001,0.331,-2.55,-0.43,2.5860007734,-2.23224,-0.32732,2.2561103253,0.31776000000000004,0.09268000000000001,0.331,-2.55,-0.42,2.5843567865
2020-11-12 12:00:00,-1.76312,-0.25466,1.7814162484,0.32688,0.09534000000000001,0.3405,-2.09,-0.35000000000000003,2.1191035841,-1.76312,-0.24466000000000002,1.7800142275000002,0.32688,0.09534000000000001,0.3405,-2.09,-0.34,2.1174749113
2020-11-12 12:30:00,-0.86616,-0.15138000000000001,0.8792889457,0.54384,0.15862,0.5665,-1.4100000000000001,-0.31,1.4436758639,-0.86616,-0.14138,0.8776226125000001,0.54384,0.15862,0.5665,-1.4100000000000001,-0.30000000000000004,1.4415616532
2020-11-12 13:00:00,-0.6272,-0.0596,0.6300253963,0.6528,0.1904,0.68,-1.28,-0.25,1.3041855696,-0.6272,-0.049600000000000005,0.6291581677,0.6528,0.1904,0.68,-1.28,-0.24,1.3023056477
2020-11-12 13:30:00,-0.2788,-0.0634,0.2859178204,0.8112,0.2366,0.845,-1.09,-0.30000000000000004,1.1305308488,-0.2788,-0.0634,0.2859178204,0.8112,0.2366,0.845,-1.09,-0.30000000000000004,1.1305308488
2020-11-12 14:00:00,-1.94768,-0.56474,2.0279025248,0.29232,0.08526,0.3045,-2.24,-0.65,2.3324021952000002,-1.88768,0.16526000000000002,1.8949001689,0.29232,0.08526,0.3045,-2.18,0.08,2.181467396
2020-11-12 14:30:00,-1.11688,-0.7153400000000001,1.3263228302,0.63312,0.18466000000000002,0.6595000000000001,-1.75,-0.9,1.9678668654,-1.01688,0.46466,1.1180133497,0.63312,0.18466000000000002,0.6595000000000001,-1.65,0.28,1.6735889579
2020-11-12 15:00:00,-1.92504,-0.29022000000000003,1.9467939413000002,0.20496,0.05978000000000001,0.21350000000000002,-2.13,-0.35000000000000003,2.1585643377,-1.91504,-0.18022000000000002,1.9235013517000001,0.20496,0.05978000000000001,0.21350000000000002,-2.12,-0.24,2.1335416565
2020-11-12 15:30:00,-2.05408,-0.16994,2.0610978264,0.20592000000000002,0.06006,0.21450000000000002,-2.26,-0.23,2.271673392,-2.05408,-0.15994000000000003,2.0602974179,0.20592000000000002,0.06006,0.21450000000000002,-2.26,-0.22,2.2706827167
2020-11-12 16:00:00,-1.7475200000000002,-0.18886000000000003,1.7576957217,0.31248000000000004,0.09114000000000001,0.3255,-2.06,-0.28,2.0789420386,-1.71752,0.08114,1.7194355615,0.31248000000000004,0.09114000000000001,0.3255,-2.03,-0.01,2.0300246304
2020-11-12 16:30:00,-2.21448,-0.6446400000000001,2.3064003122,0.15552000000000002,0.045360000000000004,0.162,-2.37,-0.6900000000000001,2.4684002917,-2.10448,0.5453600000000001,2.1739948482,0.15552000000000002,0.045360000000000004,0.162,-2.26,0.5,2.3146490015
2020-11-12 17:00:00,-2.77768,-0.65724,2.8543774453,0.11232,0.032760000000000004,0.117,-2.89,-0.6900000000000001,2.9712287021,-2.67768,0.53276,2.7301654529,0.11232,0.032760000000000004,0.117,-2.79,0.5,2.8344488
2020-11-12 17:30:00,-2.44648,-0.61314,2.522142948,0.26352000000000003,0.07686000000000001,0.2745,-2.71,-0.6900000000000001,2.7964620505,-2.36648,0.57686,2.4357740146,0.26352000000000003,0.07686000000000001,0.2745,-2.63,0.5,2.6771066471
2020-11-12 18:00:00,-1.8584,-0.0187,1.8584940812,0.3816,0.11130000000000001,0.3975,-2.24,-0.13,2.2437691503,-1.8584,-0.0187,1.8584940812,0.3816,0.11130000000000001,0.3975,-2.24,-0.13,2.2437691503
2020-11-12 18:30:00,-2.57432,-0.07876000000000001,2.5755245291,0.17568,0.05124,0.183,-2.75,-0.13,2.7530710125,-2.57432,-0.07876000000000001,2.5755245291,0.17568,0.05124,0.183,-2.75,-0.13,2.7530710125
2020-11-12 19:00:00,-2.24472,-0.058460000000000005,2.2454811177,0.24528000000000003,0.07154,0.2555,-2.49,-0.13,2.4933912649,-2.24472,-0.058460000000000005,2.2454811177,0.24528000000000003,0.07154,0.2555,-2.49,-0.13,2.4933912649
2020-11-12 19:30:00,-2.07616,-0.023880000000000002,2.0762973294,0.36384000000000005,0.10612,0.379,-2.44,-0.13,2.4434606606,-2.07616,-0.023880000000000002,2.0762973294,0.36384000000000005,0.10612,0.379,-2.44,-0.13,2.4434606606
2020-11-12 20:00:00,-1.65032,-0.019260000000000003,1.6504323827,0.37968,0.11074,0.3955,-2.03,-0.13,2.0341583026,-1.65032,-0.019260000000000003,1.6504323827,0.37968,0.11074,0.3955,-2.03,-0.13,2.0341583026
2020-11-12 20:30:00,-1.62816,-0.05738000000000001,1.629170786,0.35184000000000004,0.10262,0.3665,-1.98,-0.16,1.9864541273,-1.62816,-0.047380000000000005,1.6288492410000002,0.35184000000000004,0.10262,0.3665,-1.98,-0.15,1.9856736892
2020-11-12 21:00:00,-1.23656,0.12642,1.2430054907,0.43344000000000005,0.12642,0.4515,-1.67,0.0,1.67,-1.23656,0.12642,1.2430054907,0.43344000000000005,0.12642,0.4515,-1.67,0.0,1.67
2020-11-12 21:30:00,-1.48792,0.07644000000000001,1.4898822101,0.26208000000000004,0.07644000000000001,0.273,-1.75,0.0,1.75,-1.48792,0.07644000000000001,1.4898822101,0.26208000000000004,0.07644000000000001,0.273,-1.75,0.0,1.75
2020-11-12 22:00:00,-0.8669600000000001,0.14672000000000002,0.8792874388,0.50304,0.14672000000000002,0.524,-1.37,0.0,1.37,-0.8669600000000001,0.14672000000000002,0.8792874388,0.50304,0.14672000000000002,0.524,-1.37,0.0,1.37
2020-11-12 22:30:00,-0.7938400000000001,0.15638000000000002,0.8090961933,0.5361600000000001,0.15638000000000002,0.5585,-1.33,0.0,1.33,-0.7938400000000001,0.29638000000000003,0.8473624077,0.5361600000000001,0.15638000000000002,0.5585,-1.33,0.14,1.3373481221999999
2020-11-12 23:00:00,-0.6152000000000001,0.0639,0.6185097008,0.6648000000000001,0.19390000000000002,0.6925,-1.28,-0.13,1.2865846261,-0.6152000000000001,0.0639,0.6185097008,0.6648000000000001,0.19390000000000002,0.6925,-1.28,-0.13,1.2865846261
2020-11-12 23:30:00,0.03416,0.36288000000000004,0.36448429320000003,0.7641600000000001,0.22288000000000002,0.796,-0.73,0.14,0.7433034374,0.03416,0.30288000000000004,0.30480026250000003,0.7641600000000001,0.22288000000000002,0.796,-0.73,0.08,0.7343704787
2020-11-13 00:00:00,-0.34552000000000005,0.30464,0.46064042380000003,0.5644800000000001,0.16464,0.588,-0.91,0.14,0.9207062507,-0.33552000000000004,0.30464,0.4531878198,0.5644800000000001,0.16464,0.588,-0.9,0.14,0.9108238029
2020-11-13 00:30:00,-0.25328,0.29946,0.3922079168,0.5467200000000001,0.15946000000000002,0.5695,-0.8,0.14,0.8121576202,-0.25328,0.29946,0.3922079168,0.5467200000000001,0.15946000000000002,0.5695,-0.8,0.14,0.8121576202
2020-11-13 01:00:00,-0.34672000000000003,0.29554,0.4555860511,0.5332800000000001,0.15554,0.5555,-0.88,0.14,0.8910667764,-0.34672000000000003,0.30554000000000003,0.4621357485,0.5332800000000001,0.15554,0.5555,-0.88,0.15,0.8926925563
2020-11-13 01:30:00,-0.48408000000000007,0.27006,0.5543156592,0.44592000000000004,0.13006,0.4645,-0.93,0.14,0.9404786016000001,-0.48408000000000007,0.27006,0.5543156592,0.44592000000000004,0.13006,0.4645,-0.93,0.14,0.9404786016000001
2020-11-13 02:00:00,0.06624000000000001,0.19432000000000002,0.2052997808,0.66624,0.19432000000000002,0.6940000000000001,-0.6000000000000001,0.0,0.6000000000000001,0.06624000000000001,0.33432,0.3408190136,0.66624,0.19432000000000002,0.6940000000000001,-0.6000000000000001,0.14,0.6161168720000001
2020-11-13 02:30:00,-0.22872,0.29204,0.3709450094,0.5212800000000001,0.15204,0.543,-0.75,0.14,0.7629547824,-0.22872,0.29204,0.3709450094,0.5212800000000001,0.15204,0.543,-0.75,0.14,0.7629547824
2020-11-13 03:00:00,0.74816,0.43988000000000005,0.8678927353,1.02816,0.29988000000000004,1.071,-0.28,0.14,0.31304951680000004,0.7581600000000001,0.44988000000000006,0.8815886796,1.02816,0.29988000000000004,1.071,-0.27,0.15,0.3088689042
2020-11-13 03:30:00,0.45168,0.39424000000000003,0.5995331517,0.8716800000000001,0.25424,0.908,-0.42,0.14,0.4427188724,0.45168,0.40424000000000004,0.6061557556,0.8716800000000001,0.25424,0.908,-0.42,0.15,0.4459820624
2020-11-13 04:00:00,1.19704,0.48622000000000004,1.2920196012,1.18704,0.34622,1.2365,0.01,0.14,0.1403566885,1.2070400000000001,0.49622000000000005,1.3050593282,1.18704,0.34622,1.2365,0.02,0.15,0.1513274595
2020-11-13 04:30:00,-0.22056,0.32942000000000005,0.3964394657,0.64944,0.18942,0.6765,-0.87,0.14,0.8811923740000001,-0.22056,0.33942000000000005,0.4047871663,0.64944,0.18942,0.6765,-0.87,0.15,0.8828363382000001
2020-11-13 05:00:00,-0.34096000000000004,0.19222,0.39141059,0.6590400000000001,0.19222,0.6865,-1.0,0.0,1.0,-0.33096000000000003,0.19222,0.3827310413,0.6590400000000001,0.19222,0.6865,-0.99,0.0,0.99
2020-11-13 05:30:00,0.7723200000000001,0.17026000000000002,0.7908644953,1.13232,0.33026000000000005,1.1795,-0.36,-0.16,0.39395431210000004,0.78232,0.18026,0.8028189397000001,1.13232,0.33026000000000005,1.1795,-0.35000000000000003,-0.15,0.3807886553
2020-11-13 06:00:00,0.28784000000000004,0.12812,0.3150660248,0.98784,0.28812000000000004,1.029,-0.7000000000000001,-0.16,0.7180529228,0.28784000000000004,0.13812000000000002,0.3192632143,0.98784,0.28812000000000004,1.029,-0.7000000000000001,-0.15,0.7158910532
2020-11-13 06:30:00,-1.14344,-0.06142,1.1450884027,0.64656,0.18858000000000003,0.6735,-1.79,-0.25,1.8073737854,-1.12344,0.15858000000000003,1.1345770357,0.64656,0.18858000000000003,0.6735,-1.77,-0.03,1.770254219
2020-11-13 07:00:00,-0.9485600000000001,-0.57708,1.1103095965,0.66144,0.19292,0.6890000000000001,-1.6099999999999999,-0.77,1.7846568298,-0.8485600000000001,0.58292,1.0294900679,0.66144,0.19292,0.6890000000000001,-1.51,0.39,1.5595512175000001
2020-11-13 07:30:00,-0.7024,-0.1057,0.7103085597000001,0.8376,0.24430000000000002,0.8725,-1.54,-0.35000000000000003,1.5792719842,-0.6824,0.034300000000000004,0.68326148,0.8376,0.24430000000000002,0.8725,-1.52,-0.21,1.5344380079
2020-11-13 08:00:00,-2.06792,-0.27356,2.0859358092,0.26208000000000004,0.07644000000000001,0.273,-2.33,-0.35000000000000003,2.3561409126,-2.06792,-0.27356,2.0859358092,0.26208000000000004,0.07644000000000001,0.273,-2.33,-0.35000000000000003,2.3561409126
2020-11-13 08:30:00,-1.97912,-0.50516,2.0425725446,0.29088,0.08484000000000001,0.303,-2.27,-0.59,2.3454210709,-1.9291200000000002,0.05484000000000001,1.9298993238,0.29088,0.08484000000000001,0.303,-2.22,-0.03,2.2202026934
2020-11-13 09:00:00,-2.00288,-0.7908400000000001,2.1533592826,0.23712000000000003,0.06916,0.247,-2.24,-0.86,2.3994165958,-1.9028800000000001,0.38916,1.9422661507,0.23712000000000003,0.06916,0.247,-2.14,0.32,2.1637929661
2020-11-13 09:30:00,-2.31632,-0.8322600000000001,2.4612994637,0.16368000000000002,0.047740000000000005,0.1705,-2.48,-0.88,2.6315014725,-2.21632,0.33774000000000004,2.2419060306,0.16368000000000002,0.047740000000000005,0.1705,-2.38,0.29,2.3976029696
2020-11-13 10:00:00,-2.5488,-0.8884000000000001,2.6991917309,0.2112,0.0616,0.22,-2.76,-0.9500000000000001,2.9189210335,-2.4488,0.2916,2.4661005657,0.2112,0.0616,0.22,-2.66,0.23,2.6699250925999998
2020-11-13 10:30:00,-1.6431200000000001,-0.84216,1.8463685439000002,0.26688,0.07784,0.278,-1.9100000000000001,-0.92,2.1200235848,-1.54312,0.33784000000000003,1.5796693325,0.26688,0.07784,0.278,-1.81,0.26,1.828578683
2020-11-13 11:00:00,-1.67272,-0.57496,1.7687767524,0.25728,0.07504000000000001,0.268,-1.9300000000000002,-0.65,2.0365166339,-1.63272,-0.06496,1.6340117503,0.25728,0.07504000000000001,0.268,-1.8900000000000001,-0.14,1.8951780919
2020-11-13 11:30:00,-1.7755200000000002,-0.31536000000000003,1.8033089586000002,0.32448000000000005,0.09464,0.338,-2.1,-0.41000000000000003,2.139649504,-1.7755200000000002,-0.31536000000000003,1.8033089586000002,0.32448000000000005,0.09464,0.338,-2.1,-0.41000000000000003,2.139649504
2020-11-13 12:00:00,-1.4761600000000001,-0.29388000000000003,1.5051291639,0.36384000000000005,0.10612,0.379,-1.8399999999999999,-0.4,1.8829763674,-1.4761600000000001,-0.28388,1.5032086349,0.36384000000000005,0.10612,0.379,-1.8399999999999999,-0.39,1.8808774548
2020-11-13 12:30:00,-1.7723200000000001,-0.28026,1.7943421775,0.30768,0.08974000000000001,0.3205,-2.08,-0.37,2.1126523614,-1.7723200000000001,-0.28026,1.7943421775,0.30768,0.08974000000000001,0.3205,-2.08,-0.37,2.1126523614
2020-11-13 13:00:00,-1.65816,-0.26738,1.6795793074,0.35184000000000004,0.10262,0.3665,-2.01,-0.37,2.0437710244,-1.65816,-0.26738,1.6795793074,0.35184000000000004,0.10262,0.3665,-2.01,-0.37,2.0437710244
2020-11-13 13:30:00,-1.3844,-0.1817,1.3962729855,0.4056,0.1183,0.42250000000000004,-1.79,-0.30000000000000004,1.8149655644,-1.3844,-0.1817,1.3962729855,0.4056,0.1183,0.42250000000000004,-1.79,-0.30000000000000004,1.8149655644
2020-11-13 14:00:00,-1.6787200000000002,-0.22046000000000002,1.6931342091000001,0.34128000000000003,0.09954,0.35550000000000004,-2.02,-0.32,2.0451894778,-1.66872,-0.21046,1.6819393122,0.34128000000000003,0.09954,0.35550000000000004,-2.01,-0.31,2.0337649815
2020-11-13 14:30:00,-1.57584,-0.19212,1.5875080472,0.40416,0.11788000000000001,0.421,-1.98,-0.31,2.0041207548,-1.57584,-0.18212,1.5863289066,0.40416,0.11788000000000001,0.421,-1.98,-0.30000000000000004,2.0025983122
2020-11-13 15:00:00,-2.28192,-0.20556000000000002,2.2911599246,0.11808,0.034440000000000005,0.123,-2.4,-0.24,2.4119701491,-2.28192,-0.20556000000000002,2.2911599246,0.11808,0.034440000000000005,0.123,-2.4,-0.24,2.4119701491
2020-11-13 15:30:00,-2.12488,-0.14184000000000002,2.1296087904,0.16512000000000002,0.04816,0.17200000000000001,-2.29,-0.19,2.2978685776,-2.12488,-0.14184000000000002,2.1296087904,0.16512000000000002,0.04816,0.17200000000000001,-2.29,-0.19,2.2978685776
2020-11-13 16:00:00,-1.90584,-0.08462,1.9077176546999999,0.22416000000000003,0.06538000000000001,0.2335,-2.13,-0.15,2.1352751578999998,-1.90584,-0.08462,1.9077176546999999,0.22416000000000003,0.06538000000000001,0.2335,-2.13,-0.15,2.1352751578999998
2020-11-13 16:30:00,-2.33872,-0.57296,2.4078817247,0.16128,0.047040000000000005,0.168,-2.5,-0.62,2.5757329053999998,-2.32872,0.5470400000000001,2.3921098637,0.16128,0.047040000000000005,0.168,-2.49,0.5,2.5397047072
2020-11-13 17:00:00,-2.21416,-0.06538000000000001,2.2151250642,0.25584,0.07462,0.2665,-2.47,-0.14,2.4739644298,-2.21416,-0.055380000000000006,2.2148524669,0.25584,0.07462,0.2665,-2.47,-0.13,2.4734186868
2020-11-13 17:30:00,-1.98808,-0.034440000000000005,1.9883782839,0.36192,0.10556000000000001,0.377,-2.35,-0.14,2.3541665192,-1.98808,-0.024440000000000003,1.9882302181,0.36192,0.10556000000000001,0.377,-2.35,-0.13,2.353592998
2020-11-13 18:00:00,-2.39752,-0.08386,2.3989861713,0.19248,0.05614,0.2005,-2.59,-0.14,2.5937810239,-2.39752,0.05614,2.3981771932,0.19248,0.05614,0.2005,-2.59,0.0,2.59
2020-11-13 18:30:00,-2.4753600000000002,0.04802000000000001,2.4758257309,0.16464,0.04802000000000001,0.1715,-2.64,0.0,2.64,-2.46536,-0.08198000000000001,2.4667226536,0.16464,0.04802000000000001,0.1715,-2.63,-0.13,2.6332109676
2020-11-13 19:00:00,-2.1608,0.058100000000000006,2.1615809608,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.36,0.0,2.36,-2.1508,0.058100000000000006,2.1515845905,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.35,0.0,2.35
2020-11-13 19:30:00,-1.80192,0.08694,1.8040161446,0.29808,0.08694,0.3105,-2.1,0.0,2.1,-1.80192,0.08694,1.8040161446,0.29808,0.08694,0.3105,-2.1,0.0,2.1
2020-11-13 20:00:00,-1.8305600000000002,0.06692000000000001,1.8317827928,0.22944,0.06692000000000001,0.23900000000000002,-2.06,0.0,2.06,-1.8305600000000002,0.20692000000000002,1.842217631,0.22944,0.06692000000000001,0.23900000000000002,-2.06,0.14,2.0647518011
2020-11-13 20:30:00,-1.67408,0.07756,1.6758757114,0.26592000000000005,0.07756,0.277,-1.94,0.0,1.94,-1.67408,0.21756000000000003,1.6881576348,0.26592000000000005,0.07756,0.277,-1.94,0.14,1.9450449866000001
2020-11-13 21:00:00,-1.3100800000000001,0.24206000000000003,1.3322547241,0.34992,0.10206000000000001,0.3645,-1.6600000000000001,0.14,1.6658931538,-1.3100800000000001,0.24206000000000003,1.3322547241,0.34992,0.10206000000000001,0.3645,-1.6600000000000001,0.14,1.6658931538
2020-11-13 21:30:00,-1.59992,0.19544,1.6118128924000001,0.19008000000000003,0.05544,0.198,-1.79,0.14,1.7954665132,-1.59992,0.19544,1.6118128924000001,0.19008000000000003,0.05544,0.198,-1.79,0.14,1.7954665132
2020-11-13 22:00:00,-0.57464,0.31948000000000004,0.657478973,0.61536,0.17948000000000003,0.641,-1.19,0.14,1.1982069938,-0.57464,0.31948000000000004,0.657478973,0.61536,0.17948000000000003,0.641,-1.19,0.14,1.1982069938
2020-11-13 22:30:00,-0.71728,-0.28754,0.7727676559000001,0.5227200000000001,0.15246,0.5445,-1.24,-0.44,1.3157507363,-0.6372800000000001,0.78246,1.0091429284,0.5227200000000001,0.15246,0.5445,-1.16,0.63,1.3200378782
2020-11-13 23:00:00,-1.00776,-0.29268000000000005,1.0494006861,0.40224000000000004,0.11732000000000001,0.419,-1.4100000000000001,-0.41000000000000003,1.4684004903,-0.91776,0.7673200000000001,1.1962706216,0.40224000000000004,0.11732000000000001,0.419,-1.32,0.65,1.4713599152
2020-11-13 23:30:00,-0.8808,0.10310000000000001,0.8868135373,0.31920000000000004,0.0931,0.3325,-1.2,0.01,1.2000416659,-0.8708,0.3231,0.9288090493000001,0.31920000000000004,0.0931,0.3325,-1.19,0.23,1.2120231021
2020-11-14 00:00:00,-0.91144,0.8245800000000001,1.2290870799,0.35856000000000005,0.10458,0.3735,-1.27,0.72,1.4598972567000001,-1.00144,-0.34542,1.0593380244,0.35856000000000005,0.10458,0.3735,-1.3599999999999999,-0.45,1.4325152704000002
2020-11-14 00:30:00,-0.9648800000000001,0.80566,1.2570129077,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.19,0.74,1.4013208055,-1.05488,-0.38434,1.1227150351,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.28,-0.45,1.3567977005
2020-11-14 01:00:00,-1.30656,0.17892000000000002,1.3187537299,0.13344,0.03892,0.139,-1.44,0.14,1.4467895493,-1.30656,0.17892000000000002,1.3187537299,0.13344,0.03892,0.139,-1.44,0.14,1.4467895493
2020-11-14 01:30:00,-0.5624,0.24430000000000002,0.6131690224,0.35760000000000003,0.1043,0.3725,-0.92,0.14,0.9305912099,-0.5624,0.24430000000000002,0.6131690224,0.35760000000000003,0.1043,0.3725,-0.92,0.14,0.9305912099
2020-11-14 02:00:00,-1.29216,0.14812,1.3006217744,0.027840000000000004,0.00812,0.029,-1.32,0.14,1.3274034805000001,-1.29216,0.14812,1.3006217744,0.027840000000000004,0.00812,0.029,-1.32,0.14,1.3274034805000001
2020-11-14 02:30:00,-0.8835200000000001,0.20314000000000002,0.9065723634,0.21648,0.06314,0.2255,-1.1,0.14,1.1088733021,-0.8835200000000001,0.20314000000000002,0.9065723634,0.21648,0.06314,0.2255,-1.1,0.14,1.1088733021
2020-11-14 03:00:00,-1.40192,0.19194000000000003,1.4149984629,0.17808000000000002,0.05194000000000001,0.1855,-1.58,0.14,1.5861904047,-1.40192,0.19194000000000003,1.4149984629,0.17808000000000002,0.05194000000000001,0.1855,-1.58,0.14,1.5861904047
2020-11-14 03:30:00,-0.8996000000000001,0.1897,0.919383625,0.1704,0.0497,0.17750000000000002,-1.07,0.14,1.0791200119,-0.8996000000000001,0.1897,0.919383625,0.1704,0.0497,0.17750000000000002,-1.07,0.14,1.0791200119
2020-11-14 04:00:00,-0.8466400000000001,0.22098,0.8750036857,0.24336000000000002,0.07098,0.2535,-1.09,0.15,1.1002726935,-0.8466400000000001,0.22098,0.8750036857,0.24336000000000002,0.07098,0.2535,-1.09,0.15,1.1002726935
2020-11-14 04:30:00,-0.40048000000000006,0.25486000000000003,0.4746976406,0.35952,0.10486000000000001,0.3745,-0.76,0.15,0.7746612163000001,-0.40048000000000006,0.25486000000000003,0.4746976406,0.35952,0.10486000000000001,0.3745,-0.76,0.15,0.7746612163000001
2020-11-14 05:00:00,-0.8994400000000001,0.20558,0.9226350579,0.19056,0.055580000000000004,0.1985,-1.09,0.15,1.1002726935,-0.8994400000000001,0.20558,0.9226350579,0.19056,0.055580000000000004,0.1985,-1.09,0.15,1.1002726935
2020-11-14 05:30:00,-1.14832,0.20174,1.1659064499,0.21168,0.06174,0.2205,-1.3599999999999999,0.14,1.3671868929,-1.14832,0.20174,1.1659064499,0.21168,0.06174,0.2205,-1.3599999999999999,0.14,1.3671868929
2020-11-14 06:00:00,-0.60848,0.23086,0.6508027735,0.31152,0.09086000000000001,0.3245,-0.92,0.14,0.9305912099,-0.60848,0.23086,0.6508027735,0.31152,0.09086000000000001,0.3245,-0.92,0.14,0.9305912099
2020-11-14 06:30:00,-0.9026400000000001,0.20048000000000002,0.9246357121000001,0.20736000000000002,0.060480000000000006,0.216,-1.11,0.14,1.1187939935,-0.9026400000000001,0.20048000000000002,0.9246357121000001,0.20736000000000002,0.060480000000000006,0.216,-1.11,0.14,1.1187939935
2020-11-14 07:00:00,-1.14616,0.19362000000000001,1.1623990064,0.18384,0.05362,0.1915,-1.33,0.14,1.3373481221999999,-1.14616,0.19362000000000001,1.1623990064,0.18384,0.05362,0.1915,-1.33,0.14,1.3373481221999999
2020-11-14 07:30:00,-0.9553600000000001,0.22302000000000002,0.9810456921,0.28464,0.08302000000000001,0.29650000000000004,-1.24,0.14,1.2478781992,-0.9553600000000001,0.22302000000000002,0.9810456921,0.28464,0.08302000000000001,0.29650000000000004,-1.24,0.14,1.2478781992
2020-11-14 08:00:00,-1.1864,0.0623,1.1880346165,0.2136,0.0623,0.2225,-1.4,0.0,1.4,-1.1864,0.2023,1.2035240961,0.2136,0.0623,0.2225,-1.4,0.14,1.406982587
2020-11-14 08:30:00,-1.4104,-0.0597,1.4116629378,0.30960000000000004,0.0903,0.3225,-1.72,-0.15,1.7265283085,-1.4104,-0.0397,1.410958628,0.30960000000000004,0.0903,0.3225,-1.72,-0.13,1.7249057945000001
2020-11-14 09:00:00,-0.7970400000000001,0.16128,0.8131937039,0.55296,0.16128,0.5760000000000001,-1.35,0.0,1.35,-0.7970400000000001,0.16128,0.8131937039,0.55296,0.16128,0.5760000000000001,-1.35,0.0,1.35
2020-11-14 09:30:00,-0.9464800000000001,0.14686000000000002,0.9578059563,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.45,0.0,1.45,-0.9364800000000001,0.14686000000000002,0.9479254454,0.5035200000000001,0.14686000000000002,0.5245000000000001,-1.44,0.0,1.44
2020-11-14 10:00:00,-1.0644,0.0058000000000000005,1.0644158022,0.4656,0.1358,0.485,-1.53,-0.13,1.5355129436000001,-1.0644,0.1358,1.0730279586,0.4656,0.1358,0.485,-1.53,0.0,1.53
2020-11-14 10:30:00,-0.8640800000000001,0.03506,0.8647909863000001,0.5659200000000001,0.16506,0.5895,-1.43,-0.13,1.4358969322,-0.8640800000000001,0.01506,0.86421123,0.5659200000000001,0.16506,0.5895,-1.43,-0.15,1.4378456106
2020-11-14 11:00:00,-0.55808,0.08056,0.5638645227,0.72192,0.21056000000000002,0.752,-1.28,-0.13,1.2865846261,-0.55808,0.08056,0.5638645227,0.72192,0.21056000000000002,0.752,-1.28,-0.13,1.2865846261
2020-11-14 11:30:00,-0.03128,0.15546000000000001,0.1585756917,0.97872,0.28546000000000005,1.0195,-1.01,-0.13,1.0183319694,-0.03128,0.15546000000000001,0.1585756917,0.97872,0.28546000000000005,1.0195,-1.01,-0.13,1.0183319694
2020-11-14 12:00:00,-0.48944000000000004,0.10058,0.4996677396,0.79056,0.23058,0.8235,-1.28,-0.13,1.2865846261,-0.48944000000000004,0.10058,0.4996677396,0.79056,0.23058,0.8235,-1.28,-0.13,1.2865846261
2020-11-14 12:30:00,-0.20584000000000002,0.14538,0.252002877,0.9441600000000001,0.27538,0.9835,-1.15,-0.13,1.1573245007,-0.20584000000000002,0.14538,0.252002877,0.9441600000000001,0.27538,0.9835,-1.15,-0.13,1.1573245007
2020-11-14 13:00:00,-1.31448,0.055360000000000006,1.3156452409,0.6355200000000001,0.18536000000000002,0.662,-1.9500000000000002,-0.13,1.9543285292,-1.31448,0.055360000000000006,1.3156452409,0.6355200000000001,0.18536000000000002,0.662,-1.9500000000000002,-0.13,1.9543285292
2020-11-14 13:30:00,-0.93432,0.07874,0.9376320440000001,0.7156800000000001,0.20874,0.7455,-1.65,-0.13,1.6551132892,-0.93432,0.07874,0.9376320440000001,0.7156800000000001,0.20874,0.7455,-1.65,-0.13,1.6551132892
2020-11-14 14:00:00,-0.9693600000000001,0.06852000000000001,0.9717786785,0.68064,0.19852000000000003,0.709,-1.65,-0.13,1.6551132892,-0.9693600000000001,0.06852000000000001,0.9717786785,0.68064,0.19852000000000003,0.709,-1.65,-0.13,1.6551132892
2020-11-14 14:30:00,-0.47592000000000007,0.06994,0.4810316518,0.7540800000000001,0.21994000000000002,0.7855000000000001,-1.23,-0.15,1.2391125857,-0.47592000000000007,0.05994000000000001,0.47967973690000004,0.7540800000000001,0.21994000000000002,0.7855000000000001,-1.23,-0.16,1.2403628501
2020-11-14 15:00:00,-0.468,0.091,0.47676514130000003,0.792,0.231,0.8250000000000001,-1.26,-0.14,1.2677539193,-0.468,0.101,0.4787744772,0.792,0.231,0.8250000000000001,-1.26,-0.13,1.2666885963
2020-11-14 15:30:00,-1.02624,0.05068,1.0274906326,0.65376,0.19068000000000002,0.681,-1.6800000000000002,-0.14,1.685823241,-1.02624,0.060680000000000005,1.0280323925,0.65376,0.19068000000000002,0.681,-1.6800000000000002,-0.13,1.685022255
2020-11-14 16:00:00,-0.71152,0.08414,0.7164776689,0.76848,0.22414,0.8005,-1.48,-0.14,1.4866068747,-0.71152,0.07414000000000001,0.7153722458,0.76848,0.22414,0.8005,-1.48,-0.15,1.4875819305
2020-11-14 16:30:00,-0.97472,0.08904000000000001,0.9787784223,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.76,-0.14,1.7655594014,-0.97472,0.09904,0.9797387407,0.7852800000000001,0.22904000000000002,0.8180000000000001,-1.76,-0.13,1.7647946056000001
2020-11-14 17:00:00,-0.7849600000000001,0.09772,0.7910192159,0.8150400000000001,0.23772000000000001,0.849,-1.6,-0.14,1.606113321,-0.7849600000000001,0.10772000000000001,0.7923167296,0.8150400000000001,0.23772000000000001,0.849,-1.6,-0.13,1.6052725625000002
2020-11-14 17:30:00,-0.9582400000000001,0.72218,1.1999032669,0.7617600000000001,0.22218000000000002,0.7935,-1.72,0.5,1.7912007146,-0.9982400000000001,-0.40782,1.0783321613,0.7617600000000001,0.22218000000000002,0.7935,-1.76,-0.63,1.8693581786000002
2020-11-14 18:00:00,-0.85504,0.7347800000000001,1.1273841626,0.8049600000000001,0.23478000000000002,0.8385,-1.6600000000000001,0.5,1.7336666346,-0.9550400000000001,-0.39522,1.0335861116,0.8049600000000001,0.23478000000000002,0.8385,-1.76,-0.63,1.8693581786000002
2020-11-14 18:30:00,-0.73984,0.75338,1.0559093948,0.8001600000000001,0.23338000000000003,0.8335,-1.54,0.52,1.6254230219,-0.83984,-0.39662000000000003,0.9287834247000001,0.8001600000000001,0.23338000000000003,0.8335,-1.6400000000000001,-0.63,1.7568437608
2020-11-14 19:00:00,-0.39280000000000004,0.7846000000000001,0.8774331883,0.9072,0.2646,0.9450000000000001,-1.3,0.52,1.4001428499,-0.4228,-0.39540000000000003,0.5788790893,0.9072,0.2646,0.9450000000000001,-1.33,-0.66,1.4847558722
2020-11-14 19:30:00,-0.46736000000000005,-0.35298,0.5856793064,0.81264,0.23702,0.8465,-1.28,-0.59,1.4094325099,-0.46736000000000005,0.8270200000000001,0.9499407613,0.81264,0.23702,0.8465,-1.28,0.59,1.4094325099
2020-11-14 20:00:00,-0.96896,-0.39428,1.0461071647,0.6710400000000001,0.19572,0.6990000000000001,-1.6400000000000001,-0.59,1.7428998824000002,-0.8789600000000001,0.7857200000000001,1.1789514833,0.6710400000000001,0.19572,0.6990000000000001,-1.55,0.59,1.6584932921000002
2020-11-14 20:30:00,-0.6088,-0.39840000000000003,0.7275713023,0.6912,0.2016,0.72,-1.3,-0.6000000000000001,1.4317821063,-0.5888,0.8016000000000001,0.9946094711000001,0.6912,0.2016,0.72,-1.28,0.6000000000000001,1.4136477638
2020-11-14 21:00:00,-0.5238400000000001,0.22638000000000003,0.5706629916,0.7761600000000001,0.22638000000000003,0.8085,-1.3,0.0,1.3,-0.5238400000000001,0.22638000000000003,0.5706629916,0.7761600000000001,0.22638000000000003,0.8085,-1.3,0.0,1.3
2020-11-14 21:30:00,-0.4944,0.3458,0.6033315838000001,0.7056,0.2058,0.735,-1.2,0.14,1.2081390648,-0.4944,0.3458,0.6033315838000001,0.7056,0.2058,0.735,-1.2,0.14,1.2081390648
2020-11-14 22:00:00,-0.25488,0.22316000000000003,0.3387686526,0.76512,0.22316000000000003,0.797,-1.02,0.0,1.02,-0.25488,0.36316000000000004,0.4436766841,0.76512,0.22316000000000003,0.797,-1.02,0.14,1.0295630141
2020-11-14 22:30:00,0.09824000000000001,0.25032000000000004,0.26890741900000004,0.8582400000000001,0.25032000000000004,0.894,-0.76,0.0,0.76,0.09824000000000001,0.39032000000000006,0.4024932298,0.8582400000000001,0.25032000000000004,0.894,-0.76,0.14,0.7727871635
2020-11-14 23:00:00,-0.5844,0.3108,0.6619063378000001,0.5856,0.1708,0.61,-1.17,0.14,1.1783462988,-0.5844,0.3108,0.6619063378000001,0.5856,0.1708,0.61,-1.17,0.14,1.1783462988
2020-11-14 23:30:00,0.005840000000000001,0.35462000000000005,0.3546680843,0.73584,0.21462,0.7665000000000001,-0.73,0.14,0.7433034374,0.005840000000000001,0.35462000000000005,0.3546680843,0.73584,0.21462,0.7665000000000001,-0.73,0.14,0.7433034374
2020-11-15 00:00:00,-0.8616,0.25620000000000004,0.8988843085,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.26,0.14,1.2677539193,-0.8516,0.25620000000000004,0.8893036602000001,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.25,0.14,1.2578155668
2020-11-15 00:30:00,-0.023440000000000003,0.35608,0.356850669,0.7065600000000001,0.20608,0.736,-0.73,0.15,0.7452516354000001,-0.023440000000000003,0.35608,0.356850669,0.7065600000000001,0.20608,0.736,-0.73,0.15,0.7452516354000001
2020-11-15 01:00:00,0.3704,0.3922,0.5394599151,0.8304,0.2422,0.865,-0.46,0.15,0.4838388161,0.3804,0.3922,0.5463744137000001,0.8304,0.2422,0.865,-0.45,0.15,0.47434164900000003
2020-11-15 01:30:00,0.06848,0.34664,0.3533394968,0.7084800000000001,0.20664000000000002,0.738,-0.64,0.14,0.6551335742000001,0.06848,0.34664,0.3533394968,0.7084800000000001,0.20664000000000002,0.738,-0.64,0.14,0.6551335742000001
2020-11-15 02:00:00,-0.011600000000000001,0.3262,0.3264061887,0.6384000000000001,0.1862,0.665,-0.65,0.14,0.6649060084,-0.011600000000000001,0.3262,0.3264061887,0.6384000000000001,0.1862,0.665,-0.65,0.14,0.6649060084
2020-11-15 02:30:00,0.5796800000000001,0.42824,0.7207068752,0.91968,0.26824000000000003,0.9580000000000001,-0.34,0.16,0.3757658846,0.5796800000000001,0.43824,0.7266933328,0.91968,0.26824000000000003,0.9580000000000001,-0.34,0.17,0.3801315562
2020-11-15 03:00:00,0.1608,0.3544,0.3891734832,0.7008,0.2044,0.73,-0.54,0.15,0.5604462508,0.1708,0.3544,0.3934107268,0.7008,0.2044,0.73,-0.53,0.15,0.5508175742
2020-11-15 03:30:00,0.5610400000000001,0.39822,0.6880007631,0.85104,0.24822000000000002,0.8865000000000001,-0.29,0.15,0.3264965543,0.5610400000000001,0.40822,0.6938367603000001,0.85104,0.24822000000000002,0.8865000000000001,-0.29,0.16,0.3312099032
2020-11-15 04:00:00,-0.1544,0.2758,0.3160775221,0.4656,0.1358,0.485,-0.62,0.14,0.6356099433,-0.1544,0.2758,0.3160775221,0.4656,0.1358,0.485,-0.62,0.14,0.6356099433
2020-11-15 04:30:00,0.02416,0.32038000000000005,0.3212896668,0.58416,0.17038,0.6085,-0.56,0.15,0.5797413216,0.02416,0.33038,0.3312622073,0.58416,0.17038,0.6085,-0.56,0.16,0.5824087911
2020-11-15 05:00:00,-0.018080000000000002,0.30806,0.3085901003,0.5419200000000001,0.15806,0.5645,-0.56,0.15,0.5797413216,0.0019200000000000003,0.30806,0.3080659832,0.5419200000000001,0.15806,0.5645,-0.54,0.15,0.5604462508
2020-11-15 05:30:00,-0.49776000000000004,0.27482,0.5685868887000001,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.96,0.14,0.9701546269,-0.49776000000000004,0.27482,0.5685868887000001,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.96,0.14,0.9701546269
2020-11-15 06:00:00,-0.012960000000000001,0.33872,0.3389678451,0.6470400000000001,0.18872000000000003,0.674,-0.66,0.15,0.6768308504,-0.012960000000000001,0.34872000000000003,0.3489607428,0.6470400000000001,0.18872000000000003,0.674,-0.66,0.16,0.6791170739
2020-11-15 06:30:00,-0.28176,0.34782,0.4476242286,0.6782400000000001,0.19782000000000002,0.7065,-0.96,0.15,0.9716480844000001,-0.28176,0.35782,0.4554380858,0.6782400000000001,0.19782000000000002,0.7065,-0.96,0.16,0.9732420048
2020-11-15 07:00:00,-0.40768000000000004,0.34026,0.5310177492,0.65232,0.19026,0.6795,-1.06,0.15,1.0705606008,-0.41768000000000005,0.34026,0.53873319,0.65232,0.19026,0.6795,-1.07,0.15,1.0804628638
2020-11-15 07:30:00,-0.37296,0.31122000000000005,0.4857541045,0.58704,0.17122,0.6115,-0.96,0.14,0.9701546269,-0.37296,0.31122000000000005,0.4857541045,0.58704,0.17122,0.6115,-0.96,0.14,0.9701546269
2020-11-15 08:00:00,-0.24248000000000003,0.31136,0.39464110280000003,0.58752,0.17136,0.612,-0.8300000000000001,0.14,0.8417244205000001,-0.24248000000000003,0.31136,0.39464110280000003,0.58752,0.17136,0.612,-0.8300000000000001,0.14,0.8417244205000001
2020-11-15 08:30:00,-0.46048000000000006,0.17486000000000002,0.4925625341,0.59952,0.17486000000000002,0.6245,-1.06,0.0,1.06,-0.46048000000000006,0.17486000000000002,0.4925625341,0.59952,0.17486000000000002,0.6245,-1.06,0.0,1.06
2020-11-15 09:00:00,0.12368000000000001,0.14524,0.1907653008,0.9436800000000001,0.27524000000000004,0.983,-0.8200000000000001,-0.13,0.8302409289,0.12368000000000001,0.14524,0.1907653008,0.9436800000000001,0.27524000000000004,0.983,-0.8200000000000001,-0.13,0.8302409289
2020-11-15 09:30:00,-0.20956000000000002,0.04592,0.21453214210000002,0.6134400000000001,0.17892000000000002,0.639,-0.8230000000000001,-0.133,0.8336773956,-0.20956000000000002,0.04592,0.21453214210000002,0.6134400000000001,0.17892000000000002,0.639,-0.8230000000000001,-0.133,0.8336773956
2020-11-15 10:00:00,-1.17968,0.03676,1.1802526001,0.64032,0.18676,0.667,-1.82,-0.15,1.8261708573000002,-1.17968,0.03676,1.1802526001,0.64032,0.18676,0.667,-1.82,-0.15,1.8261708573000002
2020-11-15 10:30:00,-1.5410400000000002,0.03178,1.5413676557,0.58896,0.17178000000000002,0.6135,-2.13,-0.14,2.1345959805,-1.5410400000000002,0.02178,1.5411939041,0.58896,0.17178000000000002,0.6135,-2.13,-0.15,2.1352751578999998
2020-11-15 11:00:00,-0.8923200000000001,0.07224000000000001,0.8952394093,0.7276800000000001,0.21224,0.758,-1.62,-0.14,1.6260381299,-0.8823200000000001,0.062240000000000004,0.8845125211,0.7276800000000001,0.21224,0.758,-1.6099999999999999,-0.15,1.6169724797
2020-11-15 11:30:00,-0.50104,0.10178000000000001,0.5112731657,0.82896,0.24178000000000002,0.8635,-1.33,-0.14,1.3373481221999999,-0.50104,0.09178000000000001,0.509376727,0.82896,0.24178000000000002,0.8635,-1.33,-0.15,1.3384319183
2020-11-15 12:00:00,-0.7503200000000001,0.09324,0.7560911321,0.7996800000000001,0.23324000000000003,0.833,-1.55,-0.14,1.5563097378,-0.7503200000000001,0.08324000000000001,0.7549231749,0.7996800000000001,0.23324000000000003,0.833,-1.55,-0.15,1.5572411501999999
2020-11-15 12:30:00,-0.02024,0.16618000000000002,0.1674080345,1.04976,0.30618,1.0935,-1.07,-0.14,1.0791200119,-0.02024,0.15618,0.1574860311,1.04976,0.30618,1.0935,-1.07,-0.15,1.0804628638
2020-11-15 13:00:00,-0.11368,0.14476,0.1840614028,0.9763200000000001,0.28476,1.017,-1.09,-0.14,1.0989540482,-0.11368,0.14476,0.1840614028,0.9763200000000001,0.28476,1.017,-1.09,-0.14,1.0989540482
2020-11-15 13:30:00,0.10576,0.15918000000000002,0.1911110933,1.02576,0.29918,1.0685,-0.92,-0.14,0.9305912099,0.10576,0.15918000000000002,0.1911110933,1.02576,0.29918,1.0685,-0.92,-0.14,0.9305912099
2020-11-15 14:00:00,-0.56096,0.08722,0.5677001409,0.7790400000000001,0.22722,0.8115,-1.34,-0.14,1.3472935834,-0.56096,0.08722,0.5677001409,0.7790400000000001,0.22722,0.8115,-1.34,-0.14,1.3472935834
2020-11-15 14:30:00,-0.72,0.07,0.7233947747,0.72,0.21,0.75,-1.44,-0.14,1.4467895493,-0.72,0.07,0.7233947747,0.72,0.21,0.75,-1.44,-0.14,1.4467895493
2020-11-15 15:00:00,-0.8391200000000001,0.05734,0.8410768395,0.7108800000000001,0.20734000000000002,0.7405,-1.55,-0.15,1.5572411501999999,-0.8391200000000001,0.05734,0.8410768395,0.7108800000000001,0.20734000000000002,0.7405,-1.55,-0.15,1.5572411501999999
2020-11-15 15:30:00,-0.6005600000000001,0.09192,0.6075537836,0.8294400000000001,0.24192000000000002,0.864,-1.43,-0.15,1.4378456106,-0.6005600000000001,0.09192,0.6075537836,0.8294400000000001,0.24192000000000002,0.864,-1.43,-0.15,1.4378456106
2020-11-15 16:00:00,-0.8385600000000001,-0.32458000000000004,0.8991857706,0.8414400000000001,0.24542000000000003,0.8765000000000001,-1.6800000000000002,-0.5700000000000001,1.774063133,-0.8085600000000001,0.7354200000000001,1.0929830054,0.8414400000000001,0.24542000000000003,0.8765000000000001,-1.65,0.49,1.7212204972
2020-11-15 16:30:00,-0.6470400000000001,0.12628,0.6592476014,0.9129600000000001,0.26628,0.9510000000000001,-1.56,-0.14,1.5662694531999999,-0.6470400000000001,0.13628,0.6612359639000001,0.9129600000000001,0.26628,0.9510000000000001,-1.56,-0.13,1.5654072952
2020-11-15 17:00:00,-1.00552,0.05464,1.0070034757,0.8044800000000001,0.23464000000000002,0.838,-1.81,-0.18,1.8189282559,-1.00552,0.07464000000000001,1.0082864672,0.8044800000000001,0.23464000000000002,0.838,-1.81,-0.16,1.8170580618
2020-11-15 17:30:00,-1.50872,0.06454,1.5100998146,0.70128,0.20454000000000003,0.7305,-2.21,-0.14,2.2144299492,-1.50872,0.04454,1.5093773054000001,0.70128,0.20454000000000003,0.7305,-2.21,-0.16,2.2157842855
2020-11-15 18:00:00,-1.94136,0.037520000000000005,1.9417225342000002,0.6086400000000001,0.17752,0.634,-2.55,-0.14,2.5538402456,-1.94136,0.01752,1.9414390539,0.6086400000000001,0.17752,0.634,-2.55,-0.16,2.5550146771
2020-11-15 18:30:00,-1.20184,0.07238,1.2040175456,0.72816,0.21238,0.7585000000000001,-1.9300000000000002,-0.14,1.9350710581000001,-1.20184,0.07238,1.2040175456,0.72816,0.21238,0.7585000000000001,-1.9300000000000002,-0.14,1.9350710581000001
2020-11-15 19:00:00,-1.12336,0.05152,1.1245407952,0.65664,0.19152000000000002,0.684,-1.78,-0.14,1.7854971297,-1.12336,0.05152,1.1245407952,0.65664,0.19152000000000002,0.684,-1.78,-0.14,1.7854971297
2020-11-15 19:30:00,-1.11104,0.049280000000000004,1.1121323662,0.6489600000000001,0.18928,0.676,-1.76,-0.14,1.7655594014,-1.11104,0.049280000000000004,1.1121323662,0.6489600000000001,0.18928,0.676,-1.76,-0.14,1.7655594014
2020-11-15 20:00:00,-1.31336,0.05152,1.3143701153,0.65664,0.19152000000000002,0.684,-1.97,-0.14,1.9749683542,-1.30336,0.05152,1.3043778594,0.65664,0.19152000000000002,0.684,-1.96,-0.14,1.9649936387
2020-11-15 20:30:00,-0.53488,0.10066000000000001,0.5442692808,0.8251200000000001,0.24066,0.8595,-1.3599999999999999,-0.14,1.3671868929,-0.53488,0.24066,0.5865269389000001,0.8251200000000001,0.24066,0.8595,-1.3599999999999999,0.0,1.3599999999999999
2020-11-15 21:00:00,-0.9636800000000001,0.17976,0.9803024023,0.6163200000000001,0.17976,0.642,-1.58,0.0,1.58,-0.9636800000000001,0.17976,0.9803024023,0.6163200000000001,0.17976,0.642,-1.58,0.0,1.58
2020-11-15 21:30:00,-0.69952,0.33264000000000005,0.77458221,0.6604800000000001,0.19264,0.6880000000000001,-1.3599999999999999,0.14,1.3671868929,-0.69952,0.33264000000000005,0.77458221,0.6604800000000001,0.19264,0.6880000000000001,-1.3599999999999999,0.14,1.3671868929
2020-11-15 22:00:00,-0.07032000000000001,0.39074000000000003,0.3970171911,0.8596800000000001,0.25074,0.8955000000000001,-0.93,0.14,0.9404786016000001,-0.07032000000000001,0.25074,0.26041399730000003,0.8596800000000001,0.25074,0.8955000000000001,-0.93,0.0,0.93
2020-11-15 22:30:00,-0.46864000000000006,0.32998000000000005,0.5731581370000001,0.65136,0.18998,0.6785,-1.12,0.14,1.1287160848,-0.45864000000000005,0.32998000000000005,0.5650110176,0.65136,0.18998,0.6785,-1.11,0.14,1.1187939935
2020-11-15 23:00:00,-0.36064,0.32648000000000005,0.4864672651,0.63936,0.18648,0.666,-1.0,0.14,1.0097524449,-0.36064,0.32648000000000005,0.4864672651,0.63936,0.18648,0.666,-1.0,0.14,1.0097524449
2020-11-15 23:30:00,-1.14608,0.24906000000000003,1.1728300175,0.37392000000000003,0.10906,0.3895,-1.52,0.14,1.5264337522,-1.14608,0.24906000000000003,1.1728300175,0.37392000000000003,0.10906,0.3895,-1.52,0.14,1.5264337522
2020-11-16 00:00:00,-1.03184,0.26488,1.0652958275,0.42816000000000004,0.12488,0.446,-1.46,0.14,1.4666969694,-1.03184,0.26488,1.0652958275,0.42816000000000004,0.12488,0.446,-1.46,0.14,1.4666969694
2020-11-16 00:30:00,-0.09888000000000001,0.32116,0.3360372003,0.62112,0.18116000000000002,0.647,-0.72,0.14,0.7334848328,-0.09888000000000001,0.32116,0.3360372003,0.62112,0.18116000000000002,0.647,-0.72,0.14,0.7334848328
2020-11-16 01:00:00,-0.31752,0.28364,0.4257588519,0.49248000000000003,0.14364000000000002,0.513,-0.81,0.14,0.8220097323000001,-0.31752,0.28364,0.4257588519,0.49248000000000003,0.14364000000000002,0.513,-0.81,0.14,0.8220097323000001
2020-11-16 01:30:00,0.39368000000000003,0.24024,0.46119323500000003,0.8236800000000001,0.24024,0.858,-0.43,0.0,0.43,0.39368000000000003,0.38024,0.5473265935,0.8236800000000001,0.24024,0.858,-0.43,0.14,0.4522167622
2020-11-16 02:00:00,-0.23896,0.33572,0.4120798466,0.6710400000000001,0.19572,0.6990000000000001,-0.91,0.14,0.9207062507,-0.23896,0.33572,0.4120798466,0.6710400000000001,0.19572,0.6990000000000001,-0.91,0.14,0.9207062507
2020-11-16 02:30:00,0.33192000000000005,0.37806,0.5030906976,0.7819200000000001,0.22806,0.8145,-0.45,0.15,0.47434164900000003,0.33192000000000005,0.37806,0.5030906976,0.7819200000000001,0.22806,0.8145,-0.45,0.15,0.47434164900000003
2020-11-16 03:00:00,0.09568,0.33124000000000003,0.3447819601,0.65568,0.19124000000000002,0.683,-0.56,0.14,0.5772347876,0.09568,0.33124000000000003,0.3447819601,0.65568,0.19124000000000002,0.683,-0.56,0.14,0.5772347876
2020-11-16 03:30:00,1.17584,0.48712000000000005,1.2727472648,1.15584,0.33712000000000003,1.204,0.02,0.15,0.1513274595,1.18584,0.49712000000000006,1.2858245604,1.15584,0.33712000000000003,1.204,0.03,0.16,0.16278820600000002
2020-11-16 04:00:00,-0.01904,0.32528,0.325836769,0.60096,0.17528000000000002,0.626,-0.62,0.15,0.6378871374,-0.009040000000000001,0.31528,0.315409575,0.60096,0.17528000000000002,0.626,-0.61,0.14,0.6258594091
2020-11-16 04:30:00,0.43904000000000004,0.40472,0.5971217631,0.8390400000000001,0.24472000000000002,0.874,-0.4,0.16,0.4308131846,0.43904000000000004,0.40472,0.5971217631,0.8390400000000001,0.24472000000000002,0.874,-0.4,0.16,0.4308131846
2020-11-16 05:00:00,0.5288,0.41340000000000005,0.6712145708,0.8688,0.2534,0.905,-0.34,0.16,0.3757658846,0.5388000000000001,0.41340000000000005,0.6791207551,0.8688,0.2534,0.905,-0.33,0.16,0.3667424164
2020-11-16 05:30:00,-0.46168000000000003,0.30576000000000003,0.5537486795000001,0.56832,0.16576000000000002,0.592,-1.03,0.14,1.0394710193,-0.46168000000000003,0.30576000000000003,0.5537486795000001,0.56832,0.16576000000000002,0.592,-1.03,0.14,1.0394710193
2020-11-16 06:00:00,-0.06328,0.09196000000000001,0.1116288493,0.72672,0.21196,0.757,-0.79,-0.12,0.79906195,-0.05328,0.11196,0.12399112870000001,0.72672,0.21196,0.757,-0.78,-0.1,0.7863841301000001
