Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-16 06:30:00,-0.6724800000000001,0.04886,0.6742526604,0.6475200000000001,0.18886000000000003,0.6745,-1.32,-0.14,1.3274034805000001,-0.6724800000000001,0.04886,0.6742526604,0.6475200000000001,0.18886000000000003,0.6745,-1.32,-0.14,1.3274034805000001
2020-11-16 07:00:00,-0.7352000000000001,-0.08610000000000001,0.7402244592,0.6648000000000001,0.19390000000000002,0.6925,-1.4,-0.28,1.4277254638,-0.7152000000000001,0.13390000000000002,0.7276264495,0.6648000000000001,0.19390000000000002,0.6925,-1.38,-0.06,1.3813037320000001
2020-11-16 07:30:00,-0.84816,-0.6048800000000001,1.0417558255,0.7718400000000001,0.22512000000000001,0.804,-1.62,-0.8300000000000001,1.8202472360000002,-0.7581600000000001,0.5651200000000001,0.9456041455,0.7718400000000001,0.22512000000000001,0.804,-1.53,0.34,1.5673225577
2020-11-16 08:00:00,-0.79256,-0.7215800000000001,1.0718344322,0.81744,0.23842000000000002,0.8515,-1.6099999999999999,-0.96,1.8744865964000001,-0.7025600000000001,0.45842000000000005,0.8388917987000001,0.81744,0.23842000000000002,0.8515,-1.52,0.22,1.5358385332
2020-11-16 08:30:00,-0.6970400000000001,-0.21122000000000002,0.7283396529,0.85296,0.24878000000000003,0.8885000000000001,-1.55,-0.46,1.6168178623,-0.6770400000000001,-0.08122,0.68189431,0.85296,0.24878000000000003,0.8885000000000001,-1.53,-0.33,1.5651836953
2020-11-16 09:00:00,-0.8625600000000001,-0.17908000000000002,0.8809536878,0.7574400000000001,0.22092,0.789,-1.62,-0.4,1.6686521507,-0.8625600000000001,-0.16908,0.8789754263,0.7574400000000001,0.22092,0.789,-1.62,-0.39,1.6662832892
2020-11-16 09:30:00,-1.374,-0.2545,1.3973711926,0.636,0.1855,0.6625,-2.01,-0.44,2.0575956843,-1.374,-0.24450000000000002,1.3955845549,0.636,0.1855,0.6625,-2.01,-0.43,2.0554804791
2020-11-16 10:00:00,-1.8192,-0.2881,1.8418713989,0.5208,0.1519,0.5425,-2.34,-0.44,2.3810081898,-1.8192,-0.2781,1.8403337333,0.5208,0.1519,0.5425,-2.34,-0.43,2.3791805312
2020-11-16 10:30:00,-0.9587200000000001,-0.17796,0.9750968157000001,0.7612800000000001,0.22204000000000002,0.793,-1.72,-0.4,1.7658992044000001,-0.9487200000000001,-0.17796,0.9652664917,0.7612800000000001,0.22204000000000002,0.793,-1.71,-0.4,1.7561605849
2020-11-16 11:00:00,-1.6308799999999999,-0.27984000000000003,1.6547144769000002,0.54912,0.16016000000000002,0.5720000000000001,-2.18,-0.44,2.2239604313,-1.6308799999999999,-0.27984000000000003,1.6547144769000002,0.54912,0.16016000000000002,0.5720000000000001,-2.18,-0.44,2.2239604313
2020-11-16 11:30:00,-1.5916800000000002,-0.25674,1.6122532834999999,0.6283200000000001,0.18326,0.6545000000000001,-2.22,-0.44,2.2631835984,-1.5916800000000002,-0.25674,1.6122532834999999,0.6283200000000001,0.18326,0.6545000000000001,-2.22,-0.44,2.2631835984
2020-11-16 12:00:00,-1.31784,-0.40562000000000004,1.3788509165,0.63216,0.18438000000000002,0.6585000000000001,-1.9500000000000002,-0.59,2.0373021376,-1.27784,-0.005620000000000001,1.2778523585000001,0.63216,0.18438000000000002,0.6585000000000001,-1.9100000000000001,-0.19,1.9194269978
2020-11-16 12:30:00,-1.34712,-0.7941600000000001,1.5637846399000002,0.6028800000000001,0.17584000000000002,0.628,-1.9500000000000002,-0.97,2.1779348016,-1.24712,0.38584,1.3054427601,0.6028800000000001,0.17584000000000002,0.628,-1.85,0.21,1.8618807695
2020-11-16 13:00:00,-1.21152,-0.7608600000000001,1.4306252654,0.6484800000000001,0.18914,0.6755,-1.8599999999999999,-0.9500000000000001,2.0885641,-1.11152,0.41914,1.1879204729,0.6484800000000001,0.18914,0.6755,-1.76,0.23,1.7749647884000002
2020-11-16 13:30:00,-2.28376,-0.8756800000000001,2.4458894497,0.18624000000000002,0.05432000000000001,0.194,-2.47,-0.93,2.6392802049,-2.18376,0.31432000000000004,2.206264898,0.18624000000000002,0.05432000000000001,0.194,-2.37,0.26,2.3842189497
2020-11-16 14:00:00,-2.26984,-0.86162,2.4278720415,0.20016,0.05838,0.20850000000000002,-2.47,-0.92,2.6357731314,-2.16984,0.31838000000000005,2.1930735168,0.20016,0.05838,0.20850000000000002,-2.37,0.26,2.3842189497
2020-11-16 14:30:00,-1.8736000000000002,-0.8573000000000001,2.0604223475,0.3864,0.11270000000000001,0.4025,-2.26,-0.97,2.459369838,-1.7736,0.3327,1.8045349124,0.3864,0.11270000000000001,0.4025,-2.16,0.22,2.1711747972
2020-11-16 15:00:00,-1.85472,-0.6734600000000001,1.9732041582000002,0.36528000000000005,0.10654000000000001,0.3805,-2.22,-0.78,2.3530405861,-1.76472,0.37654000000000004,1.8044442496,0.36528000000000005,0.10654000000000001,0.3805,-2.13,0.27,2.1470444802
2020-11-16 15:30:00,-1.45792,-0.06106,1.4591980846000001,0.44208000000000003,0.12894,0.4605,-1.9,-0.19,1.909476368,-1.44792,-0.05106,1.4488200199,0.44208000000000003,0.12894,0.4605,-1.8900000000000001,-0.18,1.8985520799
2020-11-16 16:00:00,-3.20152,-0.23586000000000001,3.2101962946,0.04848,0.014140000000000002,0.0505,-3.25,-0.25,3.2596012026,-3.18152,-0.09586000000000001,3.1829638154,0.04848,0.014140000000000002,0.0505,-3.23,-0.11,3.2318725222
2020-11-16 16:30:00,-2.8308,-0.6994,2.9159199235,0.13920000000000002,0.040600000000000004,0.145,-2.9699999999999998,-0.74,3.0608005489,-2.7208,0.49060000000000004,2.7646773772,0.13920000000000002,0.040600000000000004,0.145,-2.86,0.45,2.895185659
2020-11-16 17:00:00,-2.5612,-0.6116,2.6332109676,0.26880000000000004,0.0784,0.28,-2.83,-0.6900000000000001,2.9129023327,-2.4612,0.5584,2.5237503839,0.26880000000000004,0.0784,0.28,-2.73,0.48,2.7718766206
2020-11-16 17:30:00,-2.65304,-0.41172000000000003,2.6847969383,0.33696000000000004,0.09828,0.35100000000000003,-2.99,-0.51,3.0331831465,-2.62304,0.37828,2.6501763338,0.33696000000000004,0.09828,0.35100000000000003,-2.96,0.28,2.9732137495
2020-11-16 18:00:00,-2.4732,-0.0251,2.4733273641,0.25680000000000003,0.07490000000000001,0.2675,-2.73,-0.1,2.7318308879,-2.4632,-0.0151,2.4632462829,0.25680000000000003,0.07490000000000001,0.2675,-2.7199999999999998,-0.09,2.7214885633
2020-11-16 18:30:00,-1.5564,0.0373,1.5568468936,0.5736,0.1673,0.5975,-2.13,-0.13,2.1339634486,-1.5564,0.0373,1.5568468936,0.5736,0.1673,0.5975,-2.13,-0.13,2.1339634486
2020-11-16 19:00:00,-1.9784000000000002,0.0013000000000000002,1.9784004271,0.3816,0.11130000000000001,0.3975,-2.36,-0.11,2.3625621685000002,-1.9784000000000002,-0.0187,1.978488375,0.3816,0.11130000000000001,0.3975,-2.36,-0.13,2.3635777965
2020-11-16 19:30:00,-1.47464,0.03198,1.4749867288,0.5553600000000001,0.16198,0.5785,-2.03,-0.13,2.0341583026,-1.47464,0.03198,1.4749867288,0.5553600000000001,0.16198,0.5785,-2.03,-0.13,2.0341583026
2020-11-16 20:00:00,-1.3549600000000002,0.020220000000000002,1.3551108626000001,0.51504,0.15022000000000002,0.5365,-1.87,-0.13,1.8745132702,-1.3549600000000002,0.020220000000000002,1.3551108626000001,0.51504,0.15022000000000002,0.5365,-1.87,-0.13,1.8745132702
2020-11-16 20:30:00,-0.5281600000000001,0.11262000000000001,0.5400335638,0.83184,0.24262000000000003,0.8665,-1.3599999999999999,-0.13,1.366199107,-0.5281600000000001,0.24262000000000003,0.5812206552,0.83184,0.24262000000000003,0.8665,-1.3599999999999999,0.0,1.3599999999999999
2020-11-16 21:00:00,-0.4032,0.23240000000000002,0.4653815639,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.2,0.0,1.2,-0.4032,0.23240000000000002,0.4653815639,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.2,0.0,1.2
2020-11-16 21:30:00,-1.17192,-0.010560000000000002,1.1719675763,0.47808000000000006,0.13944,0.498,-1.65,-0.15,1.6568041526,-1.17192,0.00944,1.1719580197,0.47808000000000006,0.13944,0.498,-1.65,-0.13,1.6551132892
2020-11-16 22:00:00,-1.28104,0.13678,1.2883214855,0.46896000000000004,0.13678,0.48850000000000005,-1.75,0.0,1.75,-1.28104,0.13678,1.2883214855,0.46896000000000004,0.13678,0.48850000000000005,-1.75,0.0,1.75
2020-11-16 22:30:00,-0.1264,0.2373,0.2688647429,0.8136,0.2373,0.8475,-0.9400000000000001,0.0,0.9400000000000001,-0.1264,0.2373,0.2688647429,0.8136,0.2373,0.8475,-0.9400000000000001,0.0,0.9400000000000001
2020-11-16 23:00:00,-0.34752000000000005,0.19614,0.39905018480000004,0.6724800000000001,0.19614,0.7005,-1.02,0.0,1.02,-0.34752000000000005,0.19614,0.39905018480000004,0.6724800000000001,0.19614,0.7005,-1.02,0.0,1.02
2020-11-16 23:30:00,0.136,0.378,0.40172129640000004,0.8160000000000001,0.23800000000000002,0.85,-0.68,0.14,0.6942621983,0.136,0.398,0.4205948169,0.8160000000000001,0.23800000000000002,0.85,-0.68,0.16,0.6985699679
2020-11-17 00:00:00,-0.43672000000000005,0.19054000000000001,0.47647649470000003,0.6532800000000001,0.19054000000000001,0.6805,-1.09,0.0,1.09,-0.43672000000000005,0.19054000000000001,0.47647649470000003,0.6532800000000001,0.19054000000000001,0.6805,-1.09,0.0,1.09
2020-11-17 00:30:00,-0.22112,0.34384000000000003,0.4088031311,0.6988800000000001,0.20384000000000002,0.728,-0.92,0.14,0.9305912099,-0.22112,0.34384000000000003,0.4088031311,0.6988800000000001,0.20384000000000002,0.728,-0.92,0.14,0.9305912099
2020-11-17 01:00:00,0.35832,0.39326000000000005,0.5320212872,0.8683200000000001,0.25326000000000004,0.9045000000000001,-0.51,0.14,0.5288667129,0.35832,0.39326000000000005,0.5320212872,0.8683200000000001,0.25326000000000004,0.9045000000000001,-0.51,0.14,0.5288667129
2020-11-17 01:30:00,-0.38784,0.18438000000000002,0.4294366659,0.63216,0.18438000000000002,0.6585000000000001,-1.02,0.0,1.02,-0.38784,0.18438000000000002,0.4294366659,0.63216,0.18438000000000002,0.6585000000000001,-1.02,0.0,1.02
2020-11-17 02:00:00,-0.38296,0.29372000000000004,0.4826280141,0.5270400000000001,0.15372000000000002,0.549,-0.91,0.14,0.9207062507,-0.38296,0.29372000000000004,0.4826280141,0.5270400000000001,0.15372000000000002,0.549,-0.91,0.14,0.9207062507
2020-11-17 02:30:00,-0.3648,0.2786,0.4590174289,0.4752,0.1386,0.495,-0.84,0.14,0.8515867542000001,-0.3648,0.2786,0.4590174289,0.4752,0.1386,0.495,-0.84,0.14,0.8515867542000001
2020-11-17 03:00:00,0.33912000000000003,0.37016000000000004,0.5020167328,0.78912,0.23016000000000003,0.8220000000000001,-0.45,0.14,0.4712748667,0.33912000000000003,0.39016,0.5169402287,0.78912,0.23016000000000003,0.8220000000000001,-0.45,0.16,0.4775981575
2020-11-17 03:30:00,0.196,0.343,0.3950506297,0.6960000000000001,0.203,0.725,-0.5,0.14,0.5192301994,0.196,0.343,0.3950506297,0.6960000000000001,0.203,0.725,-0.5,0.14,0.5192301994
2020-11-17 04:00:00,-0.58752,0.24864000000000003,0.6379667703,0.37248000000000003,0.10864000000000001,0.388,-0.96,0.14,0.9701546269,-0.58752,0.24864000000000003,0.6379667703,0.37248000000000003,0.10864000000000001,0.388,-0.96,0.14,0.9701546269
2020-11-17 04:30:00,0.18336000000000002,0.37098000000000003,0.4138200696,0.7233600000000001,0.21098000000000003,0.7535000000000001,-0.54,0.16,0.5632051136,0.19336,0.37098000000000003,0.4183470449,0.7233600000000001,0.21098000000000003,0.7535000000000001,-0.53,0.16,0.5536244214
2020-11-17 05:00:00,0.31152,0.38086000000000003,0.4920356186,0.7915200000000001,0.23086,0.8245,-0.48,0.15,0.5028916384000001,0.32152000000000003,0.39086000000000004,0.5061093261,0.7915200000000001,0.23086,0.8245,-0.47000000000000003,0.16,0.4964876635
2020-11-17 05:30:00,0.043440000000000006,0.37642000000000003,0.37891826300000003,0.67344,0.19642,0.7015,-0.63,0.18,0.65520989,0.05344,0.37642000000000003,0.3801944897,0.67344,0.19642,0.7015,-0.62,0.18,0.6456004957
2020-11-17 06:00:00,-0.08176000000000001,0.08532000000000001,0.11817021620000001,0.73824,0.21532,0.769,-0.8200000000000001,-0.13,0.8302409289,-0.08176000000000001,0.09532,0.1255810495,0.73824,0.21532,0.769,-0.8200000000000001,-0.12,0.8287339742000001
2020-11-17 06:30:00,-0.23376000000000002,0.07182000000000001,0.24454416780000002,0.7262400000000001,0.21182,0.7565000000000001,-0.96,-0.14,0.9701546269,-0.23376000000000002,0.07182000000000001,0.24454416780000002,0.7262400000000001,0.21182,0.7565000000000001,-0.96,-0.14,0.9701546269
2020-11-17 07:00:00,-0.8651200000000001,0.00434,0.8651308861,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.3599999999999999,-0.14,1.3671868929,-0.8651200000000001,0.00434,0.8651308861,0.49488000000000004,0.14434000000000002,0.5155000000000001,-1.3599999999999999,-0.14,1.3671868929
2020-11-17 07:30:00,-0.5408000000000001,0.0256,0.5414055781,0.7392000000000001,0.2156,0.77,-1.28,-0.19,1.2940247293,-0.5408000000000001,0.0356,0.5419704789,0.7392000000000001,0.2156,0.77,-1.28,-0.18,1.2925942906
2020-11-17 08:00:00,-0.58904,-0.07222,0.5934507983,0.7809600000000001,0.22778,0.8135,-1.37,-0.30000000000000004,1.4024621207,-0.58904,-0.07222,0.5934507983,0.7809600000000001,0.22778,0.8135,-1.37,-0.30000000000000004,1.4024621207
2020-11-17 08:30:00,-1.26544,-0.19992000000000001,1.2811348095000001,0.51456,0.15008000000000002,0.536,-1.78,-0.35000000000000003,1.8140837908,-1.2554400000000001,-0.18992,1.2697240645,0.51456,0.15008000000000002,0.536,-1.77,-0.34,1.8023595646000001
2020-11-17 09:00:00,-1.63808,-0.24944000000000002,1.6569630050000002,0.48192,0.14056000000000002,0.502,-2.12,-0.39,2.1555741694,-1.63808,-0.23944000000000001,1.6554871186,0.48192,0.14056000000000002,0.502,-2.12,-0.38,2.1537873618
2020-11-17 09:30:00,-1.74448,-0.18714000000000003,1.7544890567,0.45552000000000004,0.13286,0.47450000000000003,-2.2,-0.32,2.2231509171,-1.75448,-0.40714000000000006,1.8011005108,0.45552000000000004,0.13286,0.47450000000000003,-2.21,-0.54,2.2750164835
2020-11-17 10:00:00,-1.45048,-0.20264000000000001,1.464566557,0.53952,0.15736,0.562,-1.99,-0.36,2.02230067,-1.45048,-0.19264,1.4632164570000001,0.53952,0.15736,0.562,-1.99,-0.35000000000000003,2.0205444811
2020-11-17 10:30:00,-1.5698400000000001,-0.18412,1.5806004555,0.50016,0.14588,0.521,-2.07,-0.33,2.0961393083,-1.5698400000000001,-0.17412000000000002,1.5794668088,0.50016,0.14588,0.521,-2.07,-0.32,2.094588265
2020-11-17 11:00:00,-1.38176,-0.24718,1.4036946427,0.5582400000000001,0.16282000000000002,0.5815,-1.94,-0.41000000000000003,1.9828514821,-1.38176,-0.23718000000000003,1.4019682771,0.5582400000000001,0.16282000000000002,0.5815,-1.94,-0.4,1.980807916
2020-11-17 11:30:00,-1.39152,-0.39836000000000005,1.4474179079,0.58848,0.17164000000000001,0.613,-1.98,-0.5700000000000001,2.06041258,-1.35152,-0.06836,1.3532477231,0.58848,0.17164000000000001,0.613,-1.94,-0.24,1.9547889912
2020-11-17 12:00:00,-1.3584800000000001,-0.29914,1.3910257546,0.55152,0.16086,0.5745,-1.9100000000000001,-0.46,1.964611921,-1.3384800000000001,-0.16914,1.3491245495,0.55152,0.16086,0.5745,-1.8900000000000001,-0.33,1.9185932346
2020-11-17 12:30:00,-1.51424,-0.23082000000000003,1.5317312590999999,0.54576,0.15918000000000002,0.5685,-2.06,-0.39,2.0965924735,-1.51424,-0.22082000000000002,1.5302562694000001,0.54576,0.15918000000000002,0.5685,-2.06,-0.38,2.0947553556
2020-11-17 13:00:00,-1.7915200000000002,-0.28336,1.8137907266000002,0.46848000000000006,0.13664,0.488,-2.26,-0.42,2.2986952821,-1.7915200000000002,-0.27336000000000005,1.8122553904,0.46848000000000006,0.13664,0.488,-2.26,-0.41000000000000003,2.2968892006
2020-11-17 13:30:00,-1.36664,-0.23152000000000003,1.3861119724,0.5433600000000001,0.15848,0.5660000000000001,-1.9100000000000001,-0.39,1.9494101672,-1.35664,-0.22152000000000002,1.3746065619,0.5433600000000001,0.15848,0.5660000000000001,-1.9,-0.38,1.9376274152000001
2020-11-17 14:00:00,-1.8592,-0.2681,1.8784307946,0.5208,0.1519,0.5425,-2.38,-0.42,2.4167747102,-1.8592,-0.2581,1.8770296348,0.5208,0.1519,0.5425,-2.38,-0.41000000000000003,2.4150569351
2020-11-17 14:30:00,-1.106,-0.2205,1.127766044,0.684,0.1995,0.7125,-1.79,-0.42,1.8386136081000002,-1.106,-0.21050000000000002,1.1258535651,0.684,0.1995,0.7125,-1.79,-0.41000000000000003,1.8363550855000002
2020-11-17 15:00:00,-1.36728,-0.20754000000000003,1.3829415931,0.5227200000000001,0.15246,0.5445,-1.8900000000000001,-0.36,1.9239802494,-1.36728,-0.19754000000000002,1.3814762575000001,0.5227200000000001,0.15246,0.5445,-1.8900000000000001,-0.35000000000000003,1.9221342305
2020-11-17 15:30:00,-1.67176,-0.054680000000000006,1.6726539989,0.49824,0.14532,0.519,-2.17,-0.2,2.1791970999,-1.69176,-0.29468,1.7172327157,0.49824,0.14532,0.519,-2.19,-0.44,2.2337636401
2020-11-17 16:00:00,-1.00232,0.54474,1.1407835246,0.66768,0.19474000000000002,0.6955,-1.67,0.35000000000000003,1.7062825088,-1.10232,-0.61526,1.2624001941,0.66768,0.19474000000000002,0.6955,-1.77,-0.81,1.9465353837000001
2020-11-17 16:30:00,-1.6308799999999999,0.56266,1.7252118276,0.48912000000000005,0.14266,0.5095000000000001,-2.12,0.42,2.1612033685,-1.73088,-0.5973400000000001,1.8310545186,0.48912000000000005,0.14266,0.5095000000000001,-2.22,-0.74,2.3400854685
2020-11-17 17:00:00,-0.80696,0.6717200000000001,1.0499486654,0.86304,0.25172,0.899,-1.67,0.42,1.7220046458,-0.8969600000000001,-0.46828000000000003,1.0118415884,0.86304,0.25172,0.899,-1.76,-0.72,1.9015782918
2020-11-17 17:30:00,-1.75128,0.61546,1.8562792489,0.49872000000000005,0.14546,0.5195000000000001,-2.25,0.47000000000000003,2.2985647696,-1.85128,-0.55454,1.9325507108000002,0.49872000000000005,0.14546,0.5195000000000001,-2.35,-0.7000000000000001,2.452039967
2020-11-17 18:00:00,-1.33024,0.25618,1.3546832287,0.56976,0.16618000000000002,0.5935,-1.9,0.09,1.9021303846,-1.34024,-0.26382,1.3659590953,0.56976,0.16618000000000002,0.5935,-1.9100000000000001,-0.43,1.9578048932
2020-11-17 18:30:00,-1.446,0.0345,1.4464115078,0.5640000000000001,0.1645,0.5875,-2.01,-0.13,2.0141995929,-1.446,0.0345,1.4464115078,0.5640000000000001,0.1645,0.5875,-2.01,-0.13,2.0141995929
2020-11-17 19:00:00,-1.27712,0.045840000000000006,1.2779424087,0.6028800000000001,0.17584000000000002,0.628,-1.88,-0.13,1.8844893207000002,-1.26712,0.025840000000000002,1.2673834463,0.6028800000000001,0.17584000000000002,0.628,-1.87,-0.15,1.8760063966
2020-11-17 19:30:00,-0.76336,0.09652000000000001,0.7694378467,0.7766400000000001,0.22652000000000003,0.809,-1.54,-0.13,1.5454772726,-0.75336,0.09652000000000001,0.7595178734,0.7766400000000001,0.22652000000000003,0.809,-1.53,-0.13,1.5355129436000001
2020-11-17 20:00:00,-0.37872000000000006,0.10954000000000001,0.3942433893,0.8212800000000001,0.23954000000000003,0.8555,-1.2,-0.13,1.2070211266,-0.37872000000000006,0.10954000000000001,0.3942433893,0.8212800000000001,0.23954000000000003,0.8555,-1.2,-0.13,1.2070211266
2020-11-17 20:30:00,-0.27440000000000003,0.11080000000000001,0.2959256663,0.8256,0.24080000000000001,0.86,-1.1,-0.13,1.107655181,-0.27440000000000003,0.24080000000000001,0.36507533470000003,0.8256,0.24080000000000001,0.86,-1.1,0.0,1.1
2020-11-17 21:00:00,-0.29544000000000004,0.22008000000000003,0.3684019544,0.75456,0.22008000000000003,0.786,-1.05,0.0,1.05,-0.28544,0.22008000000000003,0.36043196310000003,0.75456,0.22008000000000003,0.786,-1.04,0.0,1.04
2020-11-17 21:30:00,-0.358,0.21350000000000002,0.41682880180000004,0.732,0.21350000000000002,0.7625000000000001,-1.09,0.0,1.09,-0.358,0.21350000000000002,0.41682880180000004,0.732,0.21350000000000002,0.7625000000000001,-1.09,0.0,1.09
2020-11-17 22:00:00,-0.60768,0.03776,0.6088520346,0.7123200000000001,0.20776000000000003,0.742,-1.32,-0.17,1.3309019498,-0.61768,0.03776,0.6188330954,0.7123200000000001,0.20776000000000003,0.742,-1.33,-0.17,1.3408206442
2020-11-17 22:30:00,-0.15136000000000002,0.23002000000000003,0.2753525921,0.7886400000000001,0.23002000000000003,0.8215,-0.9400000000000001,0.0,0.9400000000000001,-0.15136000000000002,0.060020000000000004,0.1628258272,0.7886400000000001,0.23002000000000003,0.8215,-0.9400000000000001,-0.17,0.9552486587000001
2020-11-17 23:00:00,-0.5140800000000001,0.18256000000000003,0.5455331337,0.62592,0.18256000000000003,0.652,-1.1400000000000001,0.0,1.1400000000000001,-0.5140800000000001,0.18256000000000003,0.5455331337,0.62592,0.18256000000000003,0.652,-1.1400000000000001,0.0,1.1400000000000001
2020-11-17 23:30:00,-0.37688000000000005,0.16716,0.41228752100000005,0.5731200000000001,0.16716,0.597,-0.9500000000000001,0.0,0.9500000000000001,-0.37688000000000005,0.16716,0.41228752100000005,0.5731200000000001,0.16716,0.597,-0.9500000000000001,0.0,0.9500000000000001
2020-11-18 00:00:00,-0.35688000000000003,0.18466000000000002,0.4018241531,0.63312,0.18466000000000002,0.6595000000000001,-0.99,0.0,0.99,-0.35688000000000003,0.18466000000000002,0.4018241531,0.63312,0.18466000000000002,0.6595000000000001,-0.99,0.0,0.99
2020-11-18 00:30:00,-0.24672000000000002,0.31304000000000004,0.3985784741,0.59328,0.17304000000000003,0.618,-0.84,0.14,0.8515867542000001,-0.23672,0.31304000000000004,0.39246706870000003,0.59328,0.17304000000000003,0.618,-0.8300000000000001,0.14,0.8417244205000001
2020-11-18 01:00:00,0.7206400000000001,0.46102000000000004,0.8554890122000001,1.10064,0.32102,1.1465,-0.38,0.14,0.4049691346,0.7306400000000001,0.46102000000000004,0.86392954,1.10064,0.32102,1.1465,-0.37,0.14,0.3956008089
2020-11-18 01:30:00,-0.5132800000000001,0.28196000000000004,0.5856259899,0.48672000000000004,0.14196,0.507,-1.0,0.14,1.0097524449,-0.5132800000000001,0.28196000000000004,0.5856259899,0.48672000000000004,0.14196,0.507,-1.0,0.14,1.0097524449
2020-11-18 02:00:00,-0.43168,0.14826,0.4564303342,0.50832,0.14826,0.5295,-0.9400000000000001,0.0,0.9400000000000001,-0.43168,0.14826,0.4564303342,0.50832,0.14826,0.5295,-0.9400000000000001,0.0,0.9400000000000001
2020-11-18 02:30:00,-0.44824,0.16968000000000003,0.47928112840000003,0.58176,0.16968000000000003,0.606,-1.03,0.0,1.03,-0.44824,0.16968000000000003,0.47928112840000003,0.58176,0.16968000000000003,0.606,-1.03,0.0,1.03
2020-11-18 03:00:00,0.31392000000000003,0.23156000000000002,0.3900843499,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.48,0.0,0.48,0.31392000000000003,0.23156000000000002,0.3900843499,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.48,0.0,0.48
2020-11-18 03:30:00,0.10864000000000001,0.35502,0.3712705887,0.66864,0.19502000000000003,0.6965,-0.56,0.16,0.5824087911,0.10864000000000001,0.34502000000000005,0.3617201266,0.66864,0.19502000000000003,0.6965,-0.56,0.15,0.5797413216
2020-11-18 04:00:00,-0.047760000000000004,0.18732000000000001,0.1933127,0.64224,0.18732000000000001,0.669,-0.6900000000000001,0.0,0.6900000000000001,-0.047760000000000004,0.18732000000000001,0.1933127,0.64224,0.18732000000000001,0.669,-0.6900000000000001,0.0,0.6900000000000001
2020-11-18 04:30:00,0.49632000000000004,0.30726000000000003,0.5837313166,0.91632,0.26726,0.9545,-0.42,0.04,0.4219004622,0.49632000000000004,0.29726,0.578530077,0.91632,0.26726,0.9545,-0.42,0.03,0.4210700654
2020-11-18 05:00:00,0.14312000000000002,0.35966000000000004,0.3870899766,0.75312,0.21966000000000002,0.7845000000000001,-0.61,0.14,0.6258594091,0.14312000000000002,0.35966000000000004,0.3870899766,0.75312,0.21966000000000002,0.7845000000000001,-0.61,0.14,0.6258594091
2020-11-18 05:30:00,-0.17296,0.13622,0.2201614181,0.7070400000000001,0.20622000000000001,0.7365,-0.88,-0.07,0.8827797007,-0.17296,0.22622000000000003,0.2847642007,0.7070400000000001,0.20622000000000001,0.7365,-0.88,0.02,0.8802272434
2020-11-18 06:00:00,-0.09256,0.08092,0.122944703,0.7574400000000001,0.22092,0.789,-0.85,-0.14,0.8614522622,-0.09256,0.08092,0.122944703,0.7574400000000001,0.22092,0.789,-0.85,-0.14,0.8614522622
2020-11-18 06:30:00,-0.44784,0.05188,0.4508350031,0.6921600000000001,0.20188,0.721,-1.1400000000000001,-0.15,1.1498260738,-0.44784,0.061880000000000004,0.45209490150000003,0.6921600000000001,0.20188,0.721,-1.1400000000000001,-0.14,1.1485643212
2020-11-18 07:00:00,-0.62304,0.013280000000000002,0.6231815145,0.69696,0.20328000000000002,0.726,-1.32,-0.19,1.3336041392,-0.62304,0.013280000000000002,0.6231815145,0.69696,0.20328000000000002,0.726,-1.32,-0.19,1.3336041392
2020-11-18 07:30:00,-0.15864,0.05748,0.16873233240000002,0.9513600000000001,0.27748,0.991,-1.11,-0.22,1.1315917992,-0.14864000000000002,0.06748000000000001,0.1632403136,0.9513600000000001,0.27748,0.991,-1.1,-0.21,1.1198660634
2020-11-18 08:00:00,-1.71344,-0.25142000000000003,1.7317877035,0.40656000000000003,0.11858,0.42350000000000004,-2.12,-0.37,2.1520455386,-1.69344,-0.00142,1.6934405954,0.40656000000000003,0.11858,0.42350000000000004,-2.1,-0.12,2.1034257772
2020-11-18 08:30:00,-1.22256,-0.31408,1.2622595613,0.63744,0.18592,0.664,-1.8599999999999999,-0.5,1.9260321908,-1.21256,-0.12408000000000001,1.2188919558,0.63744,0.18592,0.664,-1.85,-0.31,1.8757931656
2020-11-18 09:00:00,-2.08136,-0.30748000000000003,2.1039494766,0.48864,0.14252,0.509,-2.5700000000000003,-0.45,2.6090994615,-2.08136,-0.29748,2.1025113079,0.48864,0.14252,0.509,-2.5700000000000003,-0.44,2.6073933343
2020-11-18 09:30:00,-1.58424,-0.28332,1.6093745990000001,0.6057600000000001,0.17668,0.631,-2.19,-0.46,2.2377890875,-1.58424,-0.28332,1.6093745990000001,0.6057600000000001,0.17668,0.631,-2.19,-0.46,2.2377890875
2020-11-18 10:00:00,-1.46976,-0.25368,1.4914918706,0.5702400000000001,0.16632000000000002,0.594,-2.04,-0.42,2.0827865949,-1.46976,-0.25368,1.4914918706,0.5702400000000001,0.16632000000000002,0.594,-2.04,-0.42,2.0827865949
2020-11-18 10:30:00,-1.16048,-0.19264,1.176360489,0.7795200000000001,0.22736,0.812,-1.94,-0.42,1.9849433241,-1.15048,-0.19264,1.1664966352,0.7795200000000001,0.22736,0.812,-1.9300000000000002,-0.42,1.9751708787000002
2020-11-18 11:00:00,-0.5931200000000001,-0.18966000000000002,0.6227055885,0.92688,0.27034,0.9655,-1.52,-0.46,1.5880806025,-0.5931200000000001,-0.17966000000000001,0.6197330474,0.92688,0.27034,0.9655,-1.52,-0.45,1.5852129195
2020-11-18 11:30:00,-1.84136,-0.28248,1.862901393,0.6086400000000001,0.17752,0.634,-2.45,-0.46,2.4928096598,-1.84136,-0.27248,1.8614112925000001,0.6086400000000001,0.17752,0.634,-2.45,-0.45,2.4909837414
2020-11-18 12:00:00,-1.4652,-0.22610000000000002,1.4825424952000001,0.6648000000000001,0.19390000000000002,0.6925,-2.13,-0.42,2.1710135882,-1.4552,-0.21610000000000001,1.4711581322,0.6648000000000001,0.19390000000000002,0.6925,-2.12,-0.41000000000000003,2.1592822882
2020-11-18 12:30:00,-0.7536,-0.7148,1.0386780059,0.8064,0.23520000000000002,0.84,-1.56,-0.9500000000000001,1.8264993841,-0.6636000000000001,0.4052,0.7775294207,0.8064,0.23520000000000002,0.84,-1.47,0.17,1.4797972834
2020-11-18 13:00:00,-0.86104,-0.72572,1.1260814358,0.7689600000000001,0.22428,0.801,-1.63,-0.9500000000000001,1.88663722,-0.76104,0.44428000000000006,0.8812301629,0.7689600000000001,0.22428,0.801,-1.53,0.22,1.5457360706
2020-11-18 13:30:00,-1.24536,-0.74448,1.4509210868,0.70464,0.20552,0.734,-1.9500000000000002,-0.9500000000000001,2.1691011963,-1.14536,0.42552,1.2218497453000001,0.70464,0.20552,0.734,-1.85,0.22,1.8630351580000002
2020-11-18 14:00:00,-1.39416,-0.7703800000000001,1.5928488472,0.61584,0.17962,0.6415000000000001,-2.01,-0.9500000000000001,2.2231958978,-1.29416,0.40962000000000004,1.3574382675,0.61584,0.17962,0.6415000000000001,-1.9100000000000001,0.23,1.9237983262
2020-11-18 14:30:00,-1.09096,-0.7427800000000001,1.3198165971,0.7790400000000001,0.22722,0.8115,-1.87,-0.97,2.106608649,-0.9909600000000001,0.43722000000000005,1.0831265162000001,0.7790400000000001,0.22722,0.8115,-1.77,0.21,1.7824140933
2020-11-18 15:00:00,-1.75808,-0.70194,1.8930306522,0.5419200000000001,0.15806,0.5645,-2.3,-0.86,2.4555243839,-1.6480800000000002,0.46806000000000003,1.7132565043999999,0.5419200000000001,0.15806,0.5645,-2.19,0.31,2.21183182
2020-11-18 15:30:00,-1.06848,-0.61414,1.2324031199,0.67152,0.19586,0.6995,-1.74,-0.81,1.9192967462000001,-0.9684800000000001,0.54586,1.1117178824,0.67152,0.19586,0.6995,-1.6400000000000001,0.35000000000000003,1.6769317219
2020-11-18 16:00:00,-0.61824,-0.5428200000000001,0.8227236778,0.8817600000000001,0.25718,0.9185000000000001,-1.5,-0.8,1.7000000000000002,-0.52824,0.60718,0.8048012488,0.8817600000000001,0.25718,0.9185000000000001,-1.4100000000000001,0.35000000000000003,1.4527904185
2020-11-18 16:30:00,-1.3924,-0.5682,1.5038713376000001,0.6576000000000001,0.1918,0.685,-2.05,-0.76,2.1863439803,-1.2924,0.5918,1.4214517227,0.6576000000000001,0.1918,0.685,-1.9500000000000002,0.4,1.9906029237
2020-11-18 17:00:00,-1.08512,-0.17066,1.0984581239,0.8548800000000001,0.24934000000000003,0.8905000000000001,-1.94,-0.42,1.9849433241,-1.03512,0.31934,1.0832596411,0.8548800000000001,0.24934000000000003,0.8905000000000001,-1.8900000000000001,0.07,1.8912958521
2020-11-18 17:30:00,-1.27112,0.06384000000000001,1.2727221221,0.6988800000000001,0.20384000000000002,0.728,-1.97,-0.14,1.9749683542,-1.26112,0.06384000000000001,1.2627348098,0.6988800000000001,0.20384000000000002,0.728,-1.96,-0.14,1.9649936387
2020-11-18 18:00:00,-1.46752,0.05614,1.4685934257,0.6724800000000001,0.19614,0.7005,-2.14,-0.14,2.1445745499,-1.46752,0.05614,1.4685934257,0.6724800000000001,0.19614,0.7005,-2.14,-0.14,2.1445745499
2020-11-18 18:30:00,-1.3468,0.0476,1.3476409017,0.6432,0.18760000000000002,0.67,-1.99,-0.14,1.9949185447,-1.3468,0.0476,1.3476409017,0.6432,0.18760000000000002,0.67,-1.99,-0.14,1.9949185447
2020-11-18 19:00:00,-1.49344,0.048580000000000005,1.4942299186999999,0.64656,0.18858000000000003,0.6735,-2.14,-0.14,2.1445745499,-1.49344,0.048580000000000005,1.4942299186999999,0.64656,0.18858000000000003,0.6735,-2.14,-0.14,2.1445745499
2020-11-18 19:30:00,-1.09912,0.07484,1.1016650126,0.77088,0.22484,0.803,-1.87,-0.15,1.8760063966,-1.09912,0.08484000000000001,1.1023894956,0.77088,0.22484,0.803,-1.87,-0.14,1.8752333187999999
2020-11-18 20:00:00,-0.8284,-0.2162,0.8561477676,0.8016000000000001,0.2338,0.835,-1.63,-0.45,1.6909760495000001,-0.8284,0.6538,1.0553203305,0.8016000000000001,0.2338,0.835,-1.63,0.42,1.6832409216
2020-11-18 20:30:00,-0.95176,0.035320000000000004,0.9524151406,0.73824,0.21532,0.769,-1.69,-0.18,1.6995587663,-0.95176,0.05532,0.9533663514,0.73824,0.21532,0.769,-1.69,-0.16,1.6975570683
2020-11-18 21:00:00,-0.388,0.1085,0.4028849091,0.852,0.2485,0.8875000000000001,-1.24,-0.14,1.2478781992,-0.388,0.11850000000000001,0.4056923095,0.852,0.2485,0.8875000000000001,-1.24,-0.13,1.2467958935
2020-11-18 21:30:00,-0.86,0.07,0.8628441342000001,0.72,0.21,0.75,-1.58,-0.14,1.5861904047,-0.85,0.08,0.8537564055,0.72,0.21,0.75,-1.57,-0.13,1.5753729717
2020-11-18 22:00:00,-0.1564,0.2548,0.2989715706,0.8736,0.2548,0.91,-1.03,0.0,1.03,-0.1564,0.2548,0.2989715706,0.8736,0.2548,0.91,-1.03,0.0,1.03
2020-11-18 22:30:00,-0.7423200000000001,0.17724,0.7631860848,0.60768,0.17724,0.633,-1.35,0.0,1.35,-0.7423200000000001,0.17724,0.7631860848,0.60768,0.17724,0.633,-1.35,0.0,1.35
2020-11-18 23:00:00,0.06216000000000001,0.12438,0.1390476537,0.87216,0.25438,0.9085000000000001,-0.81,-0.13,0.8203657721000001,0.06216000000000001,0.12438,0.1390476537,0.87216,0.25438,0.9085000000000001,-0.81,-0.13,0.8203657721000001
2020-11-18 23:30:00,0.060880000000000004,0.14984,0.16173558670000002,0.8908800000000001,0.25984,0.928,-0.8300000000000001,-0.11,0.8372574276,0.060880000000000004,0.14984,0.16173558670000002,0.8908800000000001,0.25984,0.928,-0.8300000000000001,-0.11,0.8372574276
2020-11-19 00:00:00,-0.20816,0.20762000000000003,0.2940011054,0.71184,0.20762000000000003,0.7415,-0.92,0.0,0.92,-0.20816,0.20762000000000003,0.2940011054,0.71184,0.20762000000000003,0.7415,-0.92,0.0,0.92
2020-11-19 00:30:00,-0.13512000000000002,0.08434000000000001,0.1592816688,0.7348800000000001,0.21434000000000003,0.7655000000000001,-0.87,-0.13,0.8796590248,-0.13512000000000002,0.16434,0.21275584600000003,0.7348800000000001,0.21434000000000003,0.7655000000000001,-0.87,-0.05,0.8714355972000001
2020-11-19 01:00:00,0.434,0.8495,0.9539424773,0.924,0.2695,0.9625,-0.49,0.58,0.7592759709,0.41400000000000003,-0.2305,0.4738420095,0.924,0.2695,0.9625,-0.51,-0.5,0.7142128534000001
2020-11-19 01:30:00,0.41376,0.8831800000000001,0.975297006,0.8337600000000001,0.24318,0.8685,-0.42,0.64,0.7655063684000001,0.39376000000000005,-0.25682000000000005,0.47011004030000003,0.8337600000000001,0.24318,0.8685,-0.44,-0.5,0.6660330322
2020-11-19 02:00:00,0.010480000000000001,0.8501400000000001,0.8502045930000001,0.72048,0.21014000000000002,0.7505000000000001,-0.71,0.64,0.9558765611000001,-0.06952000000000001,-0.25986000000000004,0.2689986059,0.72048,0.21014000000000002,0.7505000000000001,-0.79,-0.47000000000000003,0.9192388155000001
2020-11-19 02:30:00,0.06248000000000001,-0.15886,0.1707051552,0.7924800000000001,0.23114,0.8255,-0.73,-0.39,0.8276472679,0.12248,0.7811400000000001,0.7906839128,0.7924800000000001,0.23114,0.8255,-0.67,0.55,0.8668333173
2020-11-19 03:00:00,0.13312000000000002,-0.38784,0.4100497531,0.6931200000000001,0.20216,0.722,-0.56,-0.59,0.8134494453000001,0.21312,0.8921600000000001,0.9172620127000001,0.6931200000000001,0.20216,0.722,-0.48,0.6900000000000001,0.8405355436
2020-11-19 03:30:00,0.26592000000000005,0.37006000000000006,0.45569490890000003,0.6859200000000001,0.20006000000000002,0.7145,-0.42,0.17,0.45310043040000003,0.26592000000000005,0.36006000000000005,0.44761216470000004,0.6859200000000001,0.20006000000000002,0.7145,-0.42,0.16,0.4494441011
2020-11-19 04:00:00,-0.36496,0.27272,0.4556007024,0.45504000000000006,0.13272,0.47400000000000003,-0.8200000000000001,0.14,0.8318653737,-0.36496,0.27272,0.4556007024,0.45504000000000006,0.13272,0.47400000000000003,-0.8200000000000001,0.14,0.8318653737
2020-11-19 04:30:00,-0.020880000000000003,0.38766,0.3882219082,0.60912,0.17766,0.6345000000000001,-0.63,0.21,0.6640783086000001,-0.01088,0.36766000000000004,0.3678209483,0.60912,0.17766,0.6345000000000001,-0.62,0.19,0.6484597135
2020-11-19 05:00:00,-0.13056,0.39942000000000005,0.4202169083,0.64944,0.18942,0.6765,-0.78,0.21,0.8077747211,-0.12056000000000001,0.37942000000000004,0.3981133633,0.64944,0.18942,0.6765,-0.77,0.19,0.7930952024
2020-11-19 05:30:00,-1.11296,-0.39378,1.1805687824,0.22704000000000002,0.06622,0.23650000000000002,-1.34,-0.46,1.4167568599,-1.08296,0.52622,1.2040389736,0.22704000000000002,0.06622,0.23650000000000002,-1.31,0.46,1.3884163641
2020-11-19 06:00:00,-0.8644000000000001,-0.0417,0.8654052519000001,0.4056,0.1183,0.42250000000000004,-1.27,-0.16,1.2800390619,-0.8644000000000001,-0.0317,0.8649810692000001,0.4056,0.1183,0.42250000000000004,-1.27,-0.15,1.2788275881
2020-11-19 06:30:00,-0.88624,-0.026820000000000004,0.8866457297,0.35376,0.10318000000000001,0.3685,-1.24,-0.13,1.2467958935,-0.87624,-0.026820000000000004,0.8766503579,0.35376,0.10318000000000001,0.3685,-1.23,-0.13,1.2368508398
2020-11-19 07:00:00,-0.9539200000000001,-0.5615600000000001,1.106938571,0.40608000000000005,0.11844,0.423,-1.3599999999999999,-0.68,1.5205262247,-0.9039200000000001,0.5984400000000001,1.0840672488,0.40608000000000005,0.11844,0.423,-1.31,0.48,1.3951702405
2020-11-19 07:30:00,-1.26368,-0.35024000000000005,1.3113181155,0.37632000000000004,0.10976000000000001,0.392,-1.6400000000000001,-0.46,1.7032909323,-1.21368,0.26976,1.2432978726,0.37632000000000004,0.10976000000000001,0.392,-1.5899999999999999,0.16,1.5980300373
2020-11-19 08:00:00,-1.6112000000000002,-0.1341,1.6167709331,0.32880000000000004,0.0959,0.3425,-1.94,-0.23,1.9535864455,-1.6012,-0.1241,1.6060019458,0.32880000000000004,0.0959,0.3425,-1.9300000000000002,-0.22,1.9424983912
2020-11-19 08:30:00,-1.02584,-0.14212000000000002,1.0356378711,0.6441600000000001,0.18788000000000002,0.671,-1.67,-0.33,1.7022925718000002,-1.02584,-0.14212000000000002,1.0356378711,0.6441600000000001,0.18788000000000002,0.671,-1.67,-0.33,1.7022925718000002
2020-11-19 09:00:00,-0.88792,-0.17606000000000002,0.9052066339,0.80208,0.23394,0.8355,-1.69,-0.41000000000000003,1.7390227140999999,-0.88792,-0.16606,0.9033149229,0.80208,0.23394,0.8355,-1.69,-0.4,1.7366922583000002
2020-11-19 09:30:00,-0.9222400000000001,-0.19982000000000003,0.9436390465000001,0.8577600000000001,0.25018,0.8935000000000001,-1.78,-0.45,1.8360010893,-0.9222400000000001,-0.18982000000000002,0.9415722224,0.8577600000000001,0.25018,0.8935000000000001,-1.78,-0.44,1.8335757415
2020-11-19 10:00:00,-1.75512,-0.32066,1.7841718107000002,0.37488000000000005,0.10934,0.3905,-2.13,-0.43,2.1729703173,-1.74512,-0.22066000000000002,1.7590152501,0.37488000000000005,0.10934,0.3905,-2.12,-0.33,2.1455302375
2020-11-19 10:30:00,-1.9628800000000002,-0.28084000000000003,1.9828688812,0.23712000000000003,0.06916,0.247,-2.2,-0.35000000000000003,2.227666941,-1.9628800000000002,-0.28084000000000003,1.9828688812,0.23712000000000003,0.06916,0.247,-2.2,-0.35000000000000003,2.227666941
2020-11-19 11:00:00,-1.47416,-0.31288000000000005,1.5069975448,0.43584000000000006,0.12712,0.454,-1.9100000000000001,-0.44,1.96002551,-1.47416,-0.30288000000000004,1.5049531554,0.43584000000000006,0.12712,0.454,-1.9100000000000001,-0.43,1.9578048932
2020-11-19 11:30:00,-2.31128,-0.34454,2.3368190024,0.25872,0.07546,0.2695,-2.5700000000000003,-0.42,2.6040929323,-2.31128,-0.33454,2.3353655495,0.25872,0.07546,0.2695,-2.5700000000000003,-0.41000000000000003,2.6024987992
2020-11-19 12:00:00,-2.2048,-0.2639,2.2205373787,0.2952,0.08610000000000001,0.3075,-2.5,-0.35000000000000003,2.5243811123,-2.2048,-0.2639,2.2205373787,0.2952,0.08610000000000001,0.3075,-2.5,-0.35000000000000003,2.5243811123
2020-11-19 12:30:00,-1.29424,-0.19582000000000002,1.3089700722,0.42576,0.12418000000000001,0.4435,-1.72,-0.32,1.7495142182999999,-1.29424,-0.19582000000000002,1.3089700722,0.42576,0.12418000000000001,0.4435,-1.72,-0.32,1.7495142182999999
2020-11-19 13:00:00,-1.74288,-0.21334000000000003,1.7558885642000002,0.29712000000000005,0.08666,0.3095,-2.04,-0.30000000000000004,2.0619408333,-1.74288,-0.20334000000000002,1.7547016413,0.29712000000000005,0.08666,0.3095,-2.04,-0.29,2.0605096457
2020-11-19 13:30:00,-2.17528,-0.21154,2.1855416377,0.23472,0.06846000000000001,0.24450000000000002,-2.41,-0.28,2.4262110378,-2.17528,-0.20154000000000002,2.1845964044,0.23472,0.06846000000000001,0.24450000000000002,-2.41,-0.27,2.4250773184
2020-11-19 14:00:00,-1.6772,-0.1771,1.6865243105,0.3528,0.1029,0.3675,-2.03,-0.28,2.0492193636,-1.6672,-0.1671,1.6755531176,0.3528,0.1029,0.3675,-2.02,-0.27,2.0379646709
2020-11-19 14:30:00,-1.28112,-0.11616000000000001,1.2863753729,0.45888,0.13384000000000001,0.47800000000000004,-1.74,-0.25,1.7578680269,-1.28112,-0.10616,1.285510949,0.45888,0.13384000000000001,0.47800000000000004,-1.74,-0.24,1.7564737402000001
2020-11-19 15:00:00,-2.45144,-0.18542,2.4584423219,0.11856000000000001,0.03458,0.12350000000000001,-2.5700000000000003,-0.22,2.5793991548,-2.45144,-0.17542000000000002,2.4577083330000002,0.11856000000000001,0.03458,0.12350000000000001,-2.5700000000000003,-0.21,2.5785654927
2020-11-19 15:30:00,-1.62656,-0.05858000000000001,1.6276145275,0.31344000000000005,0.09142,0.3265,-1.94,-0.15,1.9457903279000002,-1.62656,-0.05858000000000001,1.6276145275,0.31344000000000005,0.09142,0.3265,-1.94,-0.15,1.9457903279000002
2020-11-19 16:00:00,-1.11472,0.03654,1.1153187213,0.60528,0.17654,0.6305000000000001,-1.72,-0.14,1.7256882685,-1.11472,0.03654,1.1153187213,0.60528,0.17654,0.6305000000000001,-1.72,-0.14,1.7256882685
2020-11-19 16:30:00,-2.04624,-0.06432,2.0472506442,0.29376,0.08568,0.306,-2.34,-0.15,2.3448027636,-2.04624,-0.06432,2.0472506442,0.29376,0.08568,0.306,-2.34,-0.15,2.3448027636
2020-11-19 17:00:00,-3.15168,-0.65424,3.2188688696,0.08832000000000001,0.02576,0.092,-3.24,-0.68,3.3105890714,-3.05168,0.52576,3.0966392105,0.08832000000000001,0.02576,0.092,-3.14,0.5,3.1795597179
2020-11-19 17:30:00,-3.13664,-0.6315200000000001,3.1995824728,0.06336,0.01848,0.066,-3.2,-0.65,3.2653483735,-3.0366400000000002,0.5584800000000001,3.0875690114,0.06336,0.01848,0.066,-3.1,0.54,3.1466807909
2020-11-19 18:00:00,-2.71144,-0.6154200000000001,2.780404404,0.11856000000000001,0.03458,0.12350000000000001,-2.83,-0.65,2.903687311,-2.61144,0.5845800000000001,2.6760703746,0.11856000000000001,0.03458,0.12350000000000001,-2.73,0.55,2.7848518812
2020-11-19 18:30:00,-2.9772,-0.6346,3.0440822919,0.0528,0.0154,0.055,-3.03,-0.65,3.098935301,-2.9072,0.5654,2.9616699681,0.0528,0.0154,0.055,-2.96,0.55,3.0106643785
2020-11-19 19:00:00,-2.56088,0.037660000000000006,2.5611568968,0.12912,0.037660000000000006,0.1345,-2.69,0.0,2.69,-2.56088,0.037660000000000006,2.5611568968,0.12912,0.037660000000000006,0.1345,-2.69,0.0,2.69
2020-11-19 19:30:00,-2.63432,0.5862400000000001,2.6987625312,0.05568000000000001,0.01624,0.058,-2.69,0.5700000000000001,2.7497272592,-2.63432,-0.45376000000000005,2.6731142886,0.05568000000000001,0.01624,0.058,-2.69,-0.47000000000000003,2.7307508125
2020-11-19 20:00:00,-2.29016,-0.08338000000000001,2.2916773442,0.15984,0.04662,0.1665,-2.45,-0.13,2.4534465554000002,-2.28016,-0.08338000000000001,2.2816839943,0.15984,0.04662,0.1665,-2.44,-0.13,2.4434606606
2020-11-19 20:30:00,-1.94792,0.058940000000000006,1.9488114967999999,0.20208,0.058940000000000006,0.21050000000000002,-2.15,0.0,2.15,-1.93792,0.058940000000000006,1.9388160949,0.20208,0.058940000000000006,0.21050000000000002,-2.14,0.0,2.14
2020-11-19 21:00:00,-1.71312,-0.15216000000000002,1.7198641807000001,0.26688,0.07784,0.278,-1.98,-0.23,1.9933138237999999,-1.71312,0.07784,1.7148875182,0.26688,0.07784,0.278,-1.98,0.0,1.98
2020-11-19 21:30:00,-2.41096,0.017220000000000003,2.4110214951,0.05904,0.017220000000000003,0.061500000000000006,-2.47,0.0,2.47,-2.41096,0.15722000000000003,2.4160807623,0.05904,0.017220000000000003,0.061500000000000006,-2.47,0.14,2.4739644298
2020-11-19 22:00:00,-2.26176,-0.54718,2.3270075741,0.07824,0.022820000000000003,0.0815,-2.34,-0.5700000000000001,2.4084227204,-2.25176,0.6528200000000001,2.3444822563,0.07824,0.022820000000000003,0.0815,-2.33,0.63,2.4136694057
2020-11-19 22:30:00,-1.94672,0.17304000000000003,1.9543954564,0.11328,0.03304,0.11800000000000001,-2.06,0.14,2.0647518011,-1.9367200000000002,0.17304000000000003,1.9444349308,0.11328,0.03304,0.11800000000000001,-2.05,0.14,2.0547749268
2020-11-19 23:00:00,-1.22328,0.21196,1.2415075513,0.24672000000000002,0.07196000000000001,0.257,-1.47,0.14,1.4766516177,-1.22328,0.21196,1.2415075513,0.24672000000000002,0.07196000000000001,0.257,-1.47,0.14,1.4766516177
2020-11-19 23:30:00,-0.9974400000000001,0.21658000000000002,1.0206828352,0.26256,0.07658000000000001,0.2735,-1.26,0.14,1.2677539193,-0.9974400000000001,0.21658000000000002,1.0206828352,0.26256,0.07658000000000001,0.2735,-1.26,0.14,1.2677539193
2020-11-20 00:00:00,-1.2816,0.1862,1.2950555973,0.1584,0.046200000000000005,0.165,-1.44,0.14,1.4467895493,-1.2816,0.1862,1.2950555973,0.1584,0.046200000000000005,0.165,-1.44,0.14,1.4467895493
2020-11-20 00:30:00,-0.56584,0.25788,0.621833579,0.40416,0.11788000000000001,0.421,-0.97,0.14,0.9800510191,-0.56584,0.25788,0.621833579,0.40416,0.11788000000000001,0.421,-0.97,0.14,0.9800510191
2020-11-20 01:00:00,-0.85184,0.21238,0.8779160837000001,0.24816000000000002,0.07238,0.2585,-1.1,0.14,1.1088733021,-0.85184,0.21238,0.8779160837000001,0.24816000000000002,0.07238,0.2585,-1.1,0.14,1.1088733021
2020-11-20 01:30:00,-1.34528,0.17346,1.3564168423,0.11472,0.033460000000000004,0.11950000000000001,-1.46,0.14,1.4666969694,-1.33528,0.17346,1.3464995544,0.11472,0.033460000000000004,0.11950000000000001,-1.45,0.14,1.4567429423
2020-11-20 02:00:00,-1.28384,0.17388,1.2955614227,0.11616000000000001,0.03388,0.121,-1.4,0.14,1.406982587,-1.28384,0.17388,1.2955614227,0.11616000000000001,0.03388,0.121,-1.4,0.14,1.406982587
2020-11-20 02:30:00,-1.30368,0.17976,1.3160148935,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.44,0.14,1.4467895493,-1.30368,0.17976,1.3160148935,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.44,0.14,1.4467895493
2020-11-20 03:00:00,-0.95376,0.19432000000000002,0.9733542007,0.18624000000000002,0.05432000000000001,0.194,-1.1400000000000001,0.14,1.1485643212,-0.95376,0.19432000000000002,0.9733542007,0.18624000000000002,0.05432000000000001,0.194,-1.1400000000000001,0.14,1.1485643212
2020-11-20 03:30:00,-0.7008800000000001,0.23266,0.7384872714,0.24912,0.07266,0.2595,-0.9500000000000001,0.16,0.9633794683,-0.7008800000000001,0.24266000000000001,0.74169849,0.24912,0.07266,0.2595,-0.9500000000000001,0.17,0.9650906693
2020-11-20 04:00:00,-0.9184,0.21880000000000002,0.9441038079,0.2016,0.058800000000000005,0.21,-1.12,0.16,1.1313708499,-0.9184,0.2288,0.9464713414,0.2016,0.058800000000000005,0.21,-1.12,0.17,1.1328283189
2020-11-20 04:30:00,-0.85096,0.22972,0.8814216925,0.23904000000000003,0.06972,0.249,-1.09,0.16,1.1016805345,-0.84096,0.21972000000000003,0.8691896226,0.23904000000000003,0.06972,0.249,-1.08,0.15,1.0903669107
2020-11-20 05:00:00,-0.762,0.2265,0.7949504702,0.228,0.0665,0.23750000000000002,-0.99,0.16,1.0028459503,-0.762,0.2165,0.7921592327,0.228,0.0665,0.23750000000000002,-0.99,0.15,1.0012991561
2020-11-20 05:30:00,-1.13672,0.17304000000000003,1.1498152895,0.11328,0.03304,0.11800000000000001,-1.25,0.14,1.2578155668,-1.13672,0.17304000000000003,1.1498152895,0.11328,0.03304,0.11800000000000001,-1.25,0.14,1.2578155668
2020-11-20 06:00:00,-0.8696,0.0847,0.8737151996,0.2904,0.0847,0.3025,-1.16,0.0,1.16,-0.8696,0.0847,0.8737151996,0.2904,0.0847,0.3025,-1.16,0.0,1.16
2020-11-20 06:30:00,-0.65432,0.13874,0.6688672888,0.47568000000000005,0.13874,0.4955,-1.13,0.0,1.13,-0.65432,0.13874,0.6688672888,0.47568000000000005,0.13874,0.4955,-1.13,0.0,1.13
2020-11-20 07:00:00,-1.39752,0.53364,1.495939103,0.25248000000000004,0.07364000000000001,0.263,-1.65,0.46,1.712921481,-1.4175200000000001,-0.5663600000000001,1.5264752209,0.25248000000000004,0.07364000000000001,0.263,-1.67,-0.64,1.7884350701
2020-11-20 07:30:00,-1.58528,0.20846,1.5989272185,0.23472,0.06846000000000001,0.24450000000000002,-1.82,0.14,1.8253766735,-1.63528,-0.44154000000000004,1.6938412706000001,0.23472,0.06846000000000001,0.24450000000000002,-1.87,-0.51,1.9382982227
2020-11-20 08:00:00,-1.81136,-0.37998000000000004,1.8507862789,0.30864,0.09002,0.3215,-2.12,-0.47000000000000003,2.1714741537,-1.77136,0.03002,1.7716143627,0.30864,0.09002,0.3215,-2.08,-0.06,2.0808652047
2020-11-20 08:30:00,-1.9975200000000002,-0.5088600000000001,2.0613162421,0.31248000000000004,0.09114000000000001,0.3255,-2.31,-0.6000000000000001,2.3866503724,-1.9575200000000001,-0.018860000000000002,1.9576108525,0.31248000000000004,0.09114000000000001,0.3255,-2.27,-0.11,2.2726636355
2020-11-20 09:00:00,-1.8900800000000002,-0.26544,1.9086279889000002,0.28992,0.08456000000000001,0.302,-2.18,-0.35000000000000003,2.2079175709,-1.8900800000000002,-0.25544,1.9072629604,0.28992,0.08456000000000001,0.302,-2.18,-0.34,2.2063544593
2020-11-20 09:30:00,-2.25624,-0.31182000000000004,2.2776853712,0.23376000000000002,0.06818,0.24350000000000002,-2.49,-0.38,2.5188290931,-2.25624,-0.31182000000000004,2.2776853712,0.23376000000000002,0.06818,0.24350000000000002,-2.49,-0.38,2.5188290931
2020-11-20 10:00:00,-1.76904,-0.26722,1.7891084512000002,0.42096000000000006,0.12278000000000001,0.4385,-2.19,-0.39,2.2244549894,-1.76904,-0.25722,1.7876422041,0.42096000000000006,0.12278000000000001,0.4385,-2.19,-0.38,2.2227235546
2020-11-20 10:30:00,-1.5929600000000002,-0.21378000000000003,1.6072409434,0.46704,0.13622,0.48650000000000004,-2.06,-0.35000000000000003,2.0895214763,-1.58296,-0.21378000000000003,1.5973303509,0.46704,0.13622,0.48650000000000004,-2.05,-0.35000000000000003,2.0796634343
2020-11-20 11:00:00,-2.33736,-0.29298,2.3556504516,0.33264000000000005,0.09702000000000001,0.34650000000000003,-2.67,-0.39,2.6983328186,-2.33736,-0.28298,2.3544276268,0.33264000000000005,0.09702000000000001,0.34650000000000003,-2.67,-0.38,2.6969056342
2020-11-20 11:30:00,-2.01576,-0.28918000000000005,2.0363971739,0.41424000000000005,0.12082000000000001,0.4315,-2.43,-0.41000000000000003,2.464345755,-2.00576,-0.18918000000000001,2.0146618203,0.41424000000000005,0.12082000000000001,0.4315,-2.42,-0.31,2.4397745798
2020-11-20 12:00:00,-1.78936,-0.23898000000000003,1.8052480854000001,0.38064000000000003,0.11102000000000001,0.3965,-2.17,-0.35000000000000003,2.1980445855,-1.77936,-0.22898000000000002,1.7940328453,0.38064000000000003,0.11102000000000001,0.3965,-2.16,-0.34,2.1865955273
2020-11-20 12:30:00,-1.7412800000000002,-0.18954000000000001,1.7515654284000002,0.37872000000000006,0.11046,0.3945,-2.12,-0.30000000000000004,2.1411212016,-1.7412800000000002,-0.17954,1.7505115395000002,0.37872000000000006,0.11046,0.3945,-2.12,-0.29,2.1397429752
2020-11-20 13:00:00,-2.33864,-0.18002,2.345558409,0.17136,0.049980000000000004,0.17850000000000002,-2.51,-0.23,2.5205158202,-2.33864,-0.17002,2.344812114,0.17136,0.049980000000000004,0.17850000000000002,-2.51,-0.22,2.5196229877
