Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-20 13:30:00,-2.28208,-0.21894000000000002,2.2925583635,0.27792,0.08106000000000001,0.28950000000000004,-2.56,-0.30000000000000004,2.5775181862,-2.28208,-0.20894000000000001,2.2916249802,0.27792,0.08106000000000001,0.28950000000000004,-2.56,-0.29,2.5763734201
2020-11-20 14:00:00,-2.09104,-0.20072,2.100651518,0.40896000000000005,0.11928000000000001,0.426,-2.5,-0.32,2.5203967942,-2.08104,-0.19072000000000003,2.0897611347,0.40896000000000005,0.11928000000000001,0.426,-2.49,-0.31,2.5092229873000003
2020-11-20 14:30:00,-2.2009600000000002,-0.22528,2.2124592652,0.35904,0.10472000000000001,0.374,-2.56,-0.33,2.5811818998,-2.2009600000000002,-0.22528,2.2124592652,0.35904,0.10472000000000001,0.374,-2.56,-0.33,2.5811818998
2020-11-20 15:00:00,-0.92168,-0.08174000000000001,0.9252974927000001,0.7483200000000001,0.21826,0.7795000000000001,-1.67,-0.30000000000000004,1.6967321533000002,-0.92168,-0.01174,0.9217547667,0.7483200000000001,0.21826,0.7795000000000001,-1.67,-0.23,1.6857639218
2020-11-20 15:30:00,-1.32768,-0.039740000000000004,1.3282746139000001,0.65232,0.19026,0.6795,-1.98,-0.23,1.9933138237999999,-1.31768,0.00026000000000000003,1.3176800257,0.65232,0.19026,0.6795,-1.97,-0.19,1.9791412279
2020-11-20 16:00:00,-0.66376,0.05432000000000001,0.6659789786,0.90624,0.26432,0.9440000000000001,-1.57,-0.21,1.5839823230999999,-0.65376,0.07432000000000001,0.6579708200000001,0.90624,0.26432,0.9440000000000001,-1.56,-0.19,1.5715279189
2020-11-20 16:30:00,-0.5533600000000001,0.08652000000000001,0.5600830296,1.01664,0.29652,1.059,-1.57,-0.21,1.5839823230999999,-0.5433600000000001,0.09652000000000001,0.5518661069,1.01664,0.29652,1.059,-1.56,-0.2,1.5727682601000001
2020-11-20 17:00:00,-1.55888,0.02366,1.5590595402,0.5611200000000001,0.16366,0.5845,-2.12,-0.14,2.1246176127,-1.55888,0.02366,1.5590595402,0.5611200000000001,0.16366,0.5845,-2.12,-0.14,2.1246176127
2020-11-20 17:30:00,-1.5872000000000002,0.025400000000000002,1.5874032254000001,0.5328,0.1554,0.555,-2.12,-0.13,2.1239821092,-1.5872000000000002,0.0154,1.5872747084,0.5328,0.1554,0.555,-2.12,-0.14,2.1246176127
2020-11-20 18:00:00,-2.15968,0.08176000000000001,2.1612270588999998,0.28032,0.08176000000000001,0.292,-2.44,0.0,2.44,-2.15968,0.08176000000000001,2.1612270588999998,0.28032,0.08176000000000001,0.292,-2.44,0.0,2.44
2020-11-20 18:30:00,-1.3988800000000001,0.14616,1.4064949342,0.50112,0.14616,0.522,-1.9,0.0,1.9,-1.3988800000000001,0.14616,1.4064949342,0.50112,0.14616,0.522,-1.9,0.0,1.9
2020-11-20 19:00:00,-1.11776,0.16982000000000003,1.130586684,0.5822400000000001,0.16982000000000003,0.6065,-1.7000000000000002,0.0,1.7000000000000002,-1.11776,0.16982000000000003,1.130586684,0.5822400000000001,0.16982000000000003,0.6065,-1.7000000000000002,0.0,1.7000000000000002
2020-11-20 19:30:00,-0.7956000000000001,0.3367,0.8639133348,0.6744,0.1967,0.7025,-1.47,0.14,1.4766516177,-0.7956000000000001,0.1967,0.8195549097,0.6744,0.1967,0.7025,-1.47,0.0,1.47
2020-11-20 20:00:00,-1.26112,0.25634,1.2869086409000001,0.39888,0.11634000000000001,0.41550000000000004,-1.6600000000000001,0.14,1.6658931538,-1.26112,0.25634,1.2869086409000001,0.39888,0.11634000000000001,0.41550000000000004,-1.6600000000000001,0.14,1.6658931538
2020-11-20 20:30:00,-0.84696,0.16422,0.8627337075,0.5630400000000001,0.16422,0.5865,-1.4100000000000001,0.0,1.4100000000000001,-0.84696,0.30422000000000005,0.8999394702,0.5630400000000001,0.16422,0.5865,-1.4100000000000001,0.14,1.4169333082
2020-11-20 21:00:00,-1.36064,0.34648,1.404061822,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.76,0.23,1.7749647884000002,-1.36064,-0.01352,1.3607071691,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.76,-0.13,1.7647946056000001
2020-11-20 21:30:00,-1.28328,0.10696000000000001,1.2877297853,0.36672000000000005,0.10696000000000001,0.382,-1.65,0.0,1.65,-1.28328,0.24696,1.306826997,0.36672000000000005,0.10696000000000001,0.382,-1.65,0.14,1.6559287424
2020-11-20 22:00:00,-1.1632,0.2499,1.1897412534,0.3768,0.10990000000000001,0.3925,-1.54,0.14,1.5463505424,-1.1532,0.2499,1.1799662071,0.3768,0.10990000000000001,0.3925,-1.53,0.14,1.5363918771
2020-11-20 22:30:00,-1.01352,0.25564000000000003,1.0452629334,0.39648000000000005,0.11564,0.41300000000000003,-1.4100000000000001,0.14,1.4169333082,-1.01352,0.25564000000000003,1.0452629334,0.39648000000000005,0.11564,0.41300000000000003,-1.4100000000000001,0.14,1.4169333082
2020-11-20 23:00:00,-0.62592,0.28994000000000003,0.6898123296,0.5140800000000001,0.14994000000000002,0.5355,-1.1400000000000001,0.14,1.1485643212,-0.62592,0.28994000000000003,0.6898123296,0.5140800000000001,0.14994000000000002,0.5355,-1.1400000000000001,0.14,1.1485643212
2020-11-20 23:30:00,-0.11632,0.34524000000000005,0.36430893480000004,0.7036800000000001,0.20524,0.733,-0.8200000000000001,0.14,0.8318653737,-0.11632,0.34524000000000005,0.36430893480000004,0.7036800000000001,0.20524,0.733,-0.8200000000000001,0.14,0.8318653737
2020-11-21 00:00:00,-0.6071200000000001,0.29834000000000005,0.6764624528000001,0.54288,0.15834,0.5655,-1.15,0.14,1.158490397,-0.6071200000000001,0.29834000000000005,0.6764624528000001,0.54288,0.15834,0.5655,-1.15,0.14,1.158490397
2020-11-21 00:30:00,-0.58152,0.31164000000000003,0.6597613205,0.58848,0.17164000000000001,0.613,-1.17,0.14,1.1783462988,-0.57152,0.31164000000000003,0.6509643615,0.58848,0.17164000000000001,0.613,-1.16,0.14,1.1684177335
2020-11-21 01:00:00,0.11416000000000001,0.35538000000000003,0.373265924,0.70416,0.20538,0.7335,-0.59,0.15,0.6087692502000001,0.11416000000000001,0.36538000000000004,0.3827989681,0.70416,0.20538,0.7335,-0.59,0.16,0.6113100686
2020-11-21 01:30:00,-0.46504000000000006,0.28728000000000004,0.5466186971,0.5049600000000001,0.14728000000000002,0.526,-0.97,0.14,0.9800510191,-0.46504000000000006,0.28728000000000004,0.5466186971,0.5049600000000001,0.14728000000000002,0.526,-0.97,0.14,0.9800510191
2020-11-21 02:00:00,0.23536,0.35448,0.42550017630000003,0.73536,0.21448,0.766,-0.5,0.14,0.5192301994,0.23536,0.35448,0.42550017630000003,0.73536,0.21448,0.766,-0.5,0.14,0.5192301994
2020-11-21 02:30:00,0.28544,0.35742,0.4574112482,0.7454400000000001,0.21742000000000003,0.7765000000000001,-0.46,0.14,0.48083261120000004,0.28544,0.35742,0.4574112482,0.7454400000000001,0.21742000000000003,0.7765000000000001,-0.46,0.14,0.48083261120000004
2020-11-21 03:00:00,-0.08984,-0.27162000000000003,0.2860920306,0.6801600000000001,0.19838000000000003,0.7085,-0.77,-0.47000000000000003,0.9021086409,-0.07984000000000001,0.7883800000000001,0.7924124242,0.6801600000000001,0.19838000000000003,0.7085,-0.76,0.59,0.9621330469
2020-11-21 03:30:00,0.5504800000000001,0.16264,0.5740034843,0.9004800000000001,0.26264000000000004,0.9380000000000001,-0.35000000000000003,-0.1,0.3640054945,0.58048,0.5926400000000001,0.8295656695,0.9004800000000001,0.26264000000000004,0.9380000000000001,-0.32,0.33,0.45967379740000003
2020-11-21 04:00:00,-0.14256000000000002,0.25842000000000004,0.29513429150000003,0.5774400000000001,0.16842000000000001,0.6015,-0.72,0.09,0.7256031973,-0.13256,0.34842,0.3727849917,0.5774400000000001,0.16842000000000001,0.6015,-0.71,0.18,0.7324616031000001
2020-11-21 04:30:00,-0.40272,0.26754,0.4834884176,0.43728000000000006,0.12754000000000001,0.4555,-0.84,0.14,0.8515867542000001,-0.40272,0.26754,0.4834884176,0.43728000000000006,0.12754000000000001,0.4555,-0.84,0.14,0.8515867542000001
2020-11-21 05:00:00,0.3264,0.37770000000000004,0.49919359970000005,0.7464000000000001,0.2177,0.7775000000000001,-0.42,0.16,0.4494441011,0.3264,0.37770000000000004,0.49919359970000005,0.7464000000000001,0.2177,0.7775000000000001,-0.42,0.16,0.4494441011
2020-11-21 05:30:00,-0.30848000000000003,0.30086,0.4309021351,0.55152,0.16086,0.5745,-0.86,0.14,0.8713208364,-0.30848000000000003,0.30086,0.4309021351,0.55152,0.16086,0.5745,-0.86,0.14,0.8713208364
2020-11-21 06:00:00,0.31648000000000004,-0.25186000000000003,0.4044663768,0.8164800000000001,0.23814000000000002,0.8505,-0.5,-0.49,0.7000714249000001,0.32648000000000005,0.7081400000000001,0.7797765385000001,0.8164800000000001,0.23814000000000002,0.8505,-0.49,0.47000000000000003,0.6789698079
2020-11-21 06:30:00,-0.1592,-0.3556,0.3896100615,0.7008,0.2044,0.73,-0.86,-0.56,1.0262553289,-0.1492,0.6844,0.7004741251000001,0.7008,0.2044,0.73,-0.85,0.48,0.9761659695
2020-11-21 07:00:00,-0.05496,0.09022000000000001,0.1056420844,0.75504,0.22022000000000003,0.7865000000000001,-0.81,-0.13,0.8203657721000001,-0.04496000000000001,0.09022000000000001,0.1008020337,0.75504,0.22022000000000003,0.7865000000000001,-0.8,-0.13,0.8104936767
2020-11-21 07:30:00,-0.35464,0.06698000000000001,0.3609097533,0.6753600000000001,0.19698000000000002,0.7035,-1.03,-0.13,1.0381714695,-0.35464,0.06698000000000001,0.3609097533,0.6753600000000001,0.19698000000000002,0.7035,-1.03,-0.13,1.0381714695
2020-11-21 08:00:00,-0.62272,0.03004,0.6234441434,0.61728,0.18004,0.643,-1.24,-0.15,1.2490396311,-0.62272,0.03004,0.6234441434,0.61728,0.18004,0.643,-1.24,-0.15,1.2490396311
2020-11-21 08:30:00,-0.50992,0.042940000000000006,0.5117247795000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,-1.24,-0.17,1.2515989773,-0.50992,0.042940000000000006,0.5117247795000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,-1.24,-0.17,1.2515989773
2020-11-21 09:00:00,-0.09168000000000001,0.11326000000000001,0.14571564780000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,-0.96,-0.14,0.9701546269,-0.09168000000000001,0.11326000000000001,0.14571564780000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,-0.96,-0.14,0.9701546269
2020-11-21 09:30:00,-0.8783200000000001,-0.47326,0.9977078981,0.5716800000000001,0.16674000000000003,0.5955,-1.45,-0.64,1.5849605673,-0.8483200000000001,0.6267400000000001,1.0547273818,0.5716800000000001,0.16674000000000003,0.5955,-1.42,0.46,1.4926486526
2020-11-21 10:00:00,-0.48704000000000003,-0.49872000000000005,0.6970865083000001,0.7929600000000001,0.23128,0.8260000000000001,-1.28,-0.73,1.473533169,-0.38704000000000005,0.6612800000000001,0.7662187677000001,0.7929600000000001,0.23128,0.8260000000000001,-1.18,0.43,1.2559060474
2020-11-21 10:30:00,-0.71672,-0.52446,0.8881136470000001,0.7732800000000001,0.22554000000000002,0.8055,-1.49,-0.75,1.668112706,-0.62672,0.64554,0.8997220960000001,0.7732800000000001,0.22554000000000002,0.8055,-1.4,0.42,1.4616429112
2020-11-21 11:00:00,-0.45432000000000006,-0.14626,0.47728256830000004,0.8356800000000001,0.24374,0.8705,-1.29,-0.39,1.3476646467,-0.42432000000000003,0.18374000000000001,0.4623936094,0.8356800000000001,0.24374,0.8705,-1.26,-0.06,1.2614277624999999
2020-11-21 11:30:00,-0.37328000000000006,0.03946,0.375359894,0.7867200000000001,0.22946000000000003,0.8195,-1.16,-0.19,1.1754573578,-0.37328000000000006,0.03946,0.375359894,0.7867200000000001,0.22946000000000003,0.8195,-1.16,-0.19,1.1754573578
2020-11-21 12:00:00,-0.8560800000000001,0.006560000000000001,0.8561051337000001,0.6739200000000001,0.19656,0.7020000000000001,-1.53,-0.19,1.5417522499,-0.84608,0.006560000000000001,0.8461054308,0.6739200000000001,0.19656,0.7020000000000001,-1.52,-0.19,1.5318289722
2020-11-21 12:30:00,-0.24336000000000002,0.09402,0.2608904943,0.83664,0.24402000000000001,0.8715,-1.08,-0.15,1.0903669107,-0.23336,0.09402,0.25158825490000003,0.83664,0.24402000000000001,0.8715,-1.07,-0.15,1.0804628638
2020-11-21 13:00:00,0.05256,0.7690800000000001,0.7708739197000001,0.92256,0.26908000000000004,0.961,-0.87,0.5,1.0034440692,-0.027440000000000003,-0.42092,0.4218134659,0.92256,0.26908000000000004,0.961,-0.9500000000000001,-0.6900000000000001,1.1741379817
2020-11-21 13:30:00,0.05016,0.7983800000000001,0.7999541549,0.9201600000000001,0.26838,0.9585,-0.87,0.53,1.0187246929,-0.029840000000000002,-0.39162,0.3927552037,0.9201600000000001,0.26838,0.9585,-0.9500000000000001,-0.66,1.1567627242
2020-11-21 14:00:00,-0.19568000000000002,0.74626,0.7714885936,0.8443200000000001,0.24626,0.8795000000000001,-1.04,0.5,1.1539497389,-0.25568,-0.43374,0.5034904666,0.8443200000000001,0.24626,0.8795000000000001,-1.1,-0.68,1.2932130528
2020-11-21 14:30:00,-0.7076800000000001,0.06776,0.7109165915,0.7123200000000001,0.20776000000000003,0.742,-1.42,-0.14,1.4268847185,-0.6976800000000001,0.057760000000000006,0.700066854,0.7123200000000001,0.20776000000000003,0.742,-1.4100000000000001,-0.15,1.4179562758
2020-11-21 15:00:00,-0.04984,0.12838000000000002,0.13771510450000002,0.9201600000000001,0.26838,0.9585,-0.97,-0.14,0.9800510191,-0.03984,0.26838,0.2713209354,0.9201600000000001,0.26838,0.9585,-0.96,0.0,0.96
2020-11-21 15:30:00,-0.44808000000000003,-0.11194000000000001,0.4618508959,0.7819200000000001,0.22806,0.8145,-1.23,-0.34,1.2761269529,-0.43808,0.7980600000000001,0.9103921408000001,0.7819200000000001,0.22806,0.8145,-1.22,0.5700000000000001,1.3465882815
2020-11-21 16:00:00,-0.46496000000000004,-0.36228000000000005,0.589435832,0.8150400000000001,0.23772000000000001,0.849,-1.28,-0.6000000000000001,1.4136477638,-0.37496,0.8177200000000001,0.8995893508,0.8150400000000001,0.23772000000000001,0.849,-1.19,0.58,1.3238202295
2020-11-21 16:30:00,-0.7893600000000001,0.06602000000000001,0.7921160584,0.7406400000000001,0.21602000000000002,0.7715000000000001,-1.53,-0.15,1.537335357,-0.76936,0.30602,0.8279873489,0.7406400000000001,0.21602000000000002,0.7715000000000001,-1.51,0.09,1.5126797414
2020-11-21 17:00:00,-1.3452,0.6789000000000001,1.5068073035,0.5448000000000001,0.1589,0.5675,-1.8900000000000001,0.52,1.9602295784,-1.3452,-0.36110000000000003,1.3928231223,0.5448000000000001,0.1589,0.5675,-1.8900000000000001,-0.52,1.9602295784
2020-11-21 17:30:00,-1.78048,0.12236000000000001,1.7846795230999999,0.41952000000000006,0.12236000000000001,0.437,-2.2,0.0,2.2,-1.77048,0.12236000000000001,1.7747031865,0.41952000000000006,0.12236000000000001,0.437,-2.19,0.0,2.19
2020-11-21 18:00:00,-2.47584,0.047880000000000006,2.4763029298,0.16416,0.047880000000000006,0.171,-2.64,0.0,2.64,-2.47584,0.047880000000000006,2.4763029298,0.16416,0.047880000000000006,0.171,-2.64,0.0,2.64
2020-11-21 18:30:00,-1.62072,0.11354000000000002,1.6246921708,0.38928,0.11354000000000002,0.4055,-2.01,0.0,2.01,-1.62072,0.11354000000000002,1.6246921708,0.38928,0.11354000000000002,0.4055,-2.01,0.0,2.01
2020-11-21 19:00:00,-1.6582400000000002,-0.42282000000000003,1.7112967744,0.40176,0.11718,0.41850000000000004,-2.06,-0.54,2.1296009016,-1.6582400000000002,0.71718,1.8066839928,0.40176,0.11718,0.41850000000000004,-2.06,0.6000000000000001,2.1456001491
2020-11-21 19:30:00,-2.0284,-0.1287,2.0324788437,0.1416,0.0413,0.14750000000000002,-2.17,-0.17,2.1766488003,-2.0284,0.3013,2.0506555659,0.1416,0.0413,0.14750000000000002,-2.17,0.26,2.185520533
2020-11-21 20:00:00,-1.8892,0.1869,1.8984225689,0.1608,0.046900000000000004,0.1675,-2.05,0.14,2.0547749268,-1.8892,0.1869,1.8984225689,0.1608,0.046900000000000004,0.1675,-2.05,0.14,2.0547749268
2020-11-21 20:30:00,-1.8523200000000002,0.17724,1.8607803202,0.12768000000000002,0.03724,0.133,-1.98,0.14,1.9849433241,-1.8523200000000002,0.17724,1.8607803202,0.12768000000000002,0.03724,0.133,-1.98,0.14,1.9849433241
2020-11-21 21:00:00,-1.59848,0.21336000000000002,1.612656442,0.25152,0.07336000000000001,0.262,-1.85,0.14,1.8552897348,-1.59848,0.21336000000000002,1.612656442,0.25152,0.07336000000000001,0.262,-1.85,0.14,1.8552897348
2020-11-21 21:30:00,-1.9012,0.1484,1.9069829574,0.028800000000000003,0.008400000000000001,0.03,-1.9300000000000002,0.14,1.9350710581000001,-1.9012,0.1484,1.9069829574,0.028800000000000003,0.008400000000000001,0.03,-1.9300000000000002,0.14,1.9350710581000001
2020-11-21 22:00:00,-1.13856,-0.042080000000000006,1.1393373513,0.30144000000000004,0.08792000000000001,0.314,-1.44,-0.13,1.4458561478,-1.12856,0.38792000000000004,1.1933690125,0.30144000000000004,0.08792000000000001,0.314,-1.43,0.30000000000000004,1.4611296999
2020-11-21 22:30:00,-1.35144,-0.34792,1.395506503,0.17856000000000002,0.05208,0.186,-1.53,-0.4,1.5814234095000002,-1.26144,0.71208,1.4485471342,0.17856000000000002,0.05208,0.186,-1.44,0.66,1.5840454539
2020-11-21 23:00:00,-1.36584,-0.33212,1.4056395697,0.16416,0.047880000000000006,0.171,-1.53,-0.38,1.5764834284,-1.27584,0.7078800000000001,1.4590619589,0.16416,0.047880000000000006,0.171,-1.44,0.66,1.5840454539
2020-11-21 23:30:00,-1.39328,0.20446,1.4082020629,0.18672000000000002,0.05446,0.1945,-1.58,0.15,1.5871042814,-1.38328,0.20446,1.3983087821,0.18672000000000002,0.05446,0.1945,-1.57,0.15,1.5771493270999999
2020-11-22 00:00:00,-1.46536,0.21552000000000002,1.4811241677,0.22464,0.06552000000000001,0.234,-1.69,0.15,1.6966437457999999,-1.46536,0.21552000000000002,1.4811241677,0.22464,0.06552000000000001,0.234,-1.69,0.15,1.6966437457999999
2020-11-22 00:30:00,-1.26888,0.19866,1.2843372805,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.47,0.14,1.4766516177,-1.26888,0.19866,1.2843372805,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.47,0.14,1.4766516177
2020-11-22 01:00:00,-1.22168,0.18326,1.235348635,0.14832,0.04326000000000001,0.1545,-1.37,0.14,1.3771347066000001,-1.22168,0.18326,1.235348635,0.14832,0.04326000000000001,0.1545,-1.37,0.14,1.3771347066000001
2020-11-22 01:30:00,-1.25624,0.17318,1.2681207553,0.11376000000000001,0.03318,0.11850000000000001,-1.37,0.14,1.3771347066000001,-1.25624,0.17318,1.2681207553,0.11376000000000001,0.03318,0.11850000000000001,-1.37,0.14,1.3771347066000001
2020-11-22 02:00:00,-1.02688,0.19466000000000003,1.0451674746,0.15312,0.044660000000000005,0.1595,-1.18,0.15,1.1894956915,-1.02688,0.19466000000000003,1.0451674746,0.15312,0.044660000000000005,0.1595,-1.18,0.15,1.1894956915
2020-11-22 02:30:00,-1.23368,0.17226000000000002,1.2456483653000001,0.07632000000000001,0.022260000000000002,0.0795,-1.31,0.15,1.3185598204,-1.23368,0.17226000000000002,1.2456483653000001,0.07632000000000001,0.022260000000000002,0.0795,-1.31,0.15,1.3185598204
2020-11-22 03:00:00,-0.90688,0.19466000000000003,0.9275364413,0.15312,0.044660000000000005,0.1595,-1.06,0.15,1.0705606008,-0.90688,0.19466000000000003,0.9275364413,0.15312,0.044660000000000005,0.1595,-1.06,0.15,1.0705606008
2020-11-22 03:30:00,-0.6876800000000001,0.21776,0.7213343192,0.23232000000000003,0.06776,0.242,-0.92,0.15,0.9321480569,-0.6876800000000001,0.23776000000000003,0.7276218798,0.23232000000000003,0.06776,0.242,-0.92,0.17,0.9355746897
2020-11-22 04:00:00,-0.39064000000000004,0.26648,0.4728754593,0.39936000000000005,0.11648000000000001,0.41600000000000004,-0.79,0.15,0.8041144197000001,-0.39064000000000004,0.28648,0.48442791,0.39936000000000005,0.11648000000000001,0.41600000000000004,-0.79,0.17,0.808084154
2020-11-22 04:30:00,0.14192000000000002,0.35306000000000004,0.38051629400000003,0.6619200000000001,0.19306,0.6895,-0.52,0.16,0.5440588203,0.14192000000000002,0.36306000000000005,0.3898125832,0.6619200000000001,0.19306,0.6895,-0.52,0.17,0.5470831747
2020-11-22 05:00:00,-0.4172,0.2629,0.4931249842,0.3528,0.1029,0.3675,-0.77,0.16,0.7864477096,-0.4072,0.27290000000000003,0.4901900142,0.3528,0.1029,0.3675,-0.76,0.17,0.7787810989
2020-11-22 05:30:00,-0.5410400000000001,0.26178,0.6010433013,0.34896000000000005,0.10178000000000001,0.3635,-0.89,0.16,0.9042676595,-0.5410400000000001,0.27178,0.6054656473000001,0.34896000000000005,0.10178000000000001,0.3635,-0.89,0.17,0.9060905032000001
2020-11-22 06:00:00,-0.554,0.258,0.6111301007000001,0.336,0.098,0.35000000000000003,-0.89,0.16,0.9042676595,-0.554,0.268,0.6154185568,0.336,0.098,0.35000000000000003,-0.89,0.17,0.9060905032000001
2020-11-22 06:30:00,-0.75856,0.23792000000000002,0.7949963522,0.30144000000000004,0.08792000000000001,0.314,-1.06,0.15,1.0705606008,-0.75856,0.23792000000000002,0.7949963522,0.30144000000000004,0.08792000000000001,0.314,-1.06,0.15,1.0705606008
2020-11-22 07:00:00,-1.04336,0.19152000000000002,1.0607921568,0.17664000000000002,0.05152,0.184,-1.22,0.14,1.2280065146,-1.03336,0.20152,1.0528262915,0.17664000000000002,0.05152,0.184,-1.21,0.15,1.2192620719
2020-11-22 07:30:00,-0.9478400000000001,0.21938000000000002,0.9728968342000001,0.27216,0.07938,0.28350000000000003,-1.22,0.14,1.2280065146,-0.9378400000000001,0.21938000000000002,0.9631570225,0.27216,0.07938,0.28350000000000003,-1.21,0.14,1.2180722474
2020-11-22 08:00:00,-0.30744000000000005,0.30408,0.4324164659,0.5625600000000001,0.16408,0.586,-0.87,0.14,0.8811923740000001,-0.29744000000000004,0.30408,0.4253647846,0.5625600000000001,0.16408,0.586,-0.86,0.14,0.8713208364
2020-11-22 08:30:00,-0.85448,0.25536000000000003,0.8918210583,0.39552000000000004,0.11536,0.41200000000000003,-1.25,0.14,1.2578155668,-0.85448,0.25536000000000003,0.8918210583,0.39552000000000004,0.11536,0.41200000000000003,-1.25,0.14,1.2578155668
2020-11-22 09:00:00,-1.34176,0.21532,1.3589270032,0.25824,0.07532000000000001,0.269,-1.6,0.14,1.606113321,-1.33176,0.07532000000000001,1.3338882262,0.25824,0.07532000000000001,0.269,-1.5899999999999999,0.0,1.5899999999999999
2020-11-22 09:30:00,-1.63712,0.07084,1.638651946,0.24288,0.07084,0.253,-1.88,0.0,1.88,-1.63712,0.07084,1.638651946,0.24288,0.07084,0.253,-1.88,0.0,1.88
2020-11-22 10:00:00,-2.16696,0.04172,2.1673615757,0.14304,0.04172,0.149,-2.31,0.0,2.31,-2.16696,0.04172,2.1673615757,0.14304,0.04172,0.149,-2.31,0.0,2.31
2020-11-22 10:30:00,-0.9103200000000001,0.14574,0.9219124958,0.49968000000000007,0.14574,0.5205000000000001,-1.4100000000000001,0.0,1.4100000000000001,-0.9003200000000001,0.14574,0.9120396099,0.49968000000000007,0.14574,0.5205000000000001,-1.4,0.0,1.4
2020-11-22 11:00:00,-1.14192,0.12194,1.14841223,0.41808,0.12194,0.4355,-1.56,0.0,1.56,-1.14192,0.12194,1.14841223,0.41808,0.12194,0.4355,-1.56,0.0,1.56
2020-11-22 11:30:00,-1.86392,0.06594,1.8650860168,0.22608000000000003,0.06594,0.23550000000000001,-2.09,0.0,2.09,-1.86392,0.06594,1.8650860168,0.22608000000000003,0.06594,0.23550000000000001,-2.09,0.0,2.09
2020-11-22 12:00:00,-1.61328,0.05446,1.6141989499,0.18672000000000002,0.05446,0.1945,-1.8,0.0,1.8,-1.61328,0.05446,1.6141989499,0.18672000000000002,0.05446,0.1945,-1.8,0.0,1.8
2020-11-22 12:30:00,-1.8851200000000001,0.05684,1.8859767231000002,0.19488000000000003,0.05684,0.203,-2.08,0.0,2.08,-1.8851200000000001,0.05684,1.8859767231000002,0.19488000000000003,0.05684,0.203,-2.08,0.0,2.08
2020-11-22 13:00:00,-1.88776,-0.06518,1.8888849224,0.22224000000000002,0.06482,0.2315,-2.11,-0.13,2.1140009461,-1.88776,0.06482,1.8888725341,0.22224000000000002,0.06482,0.2315,-2.11,0.0,2.11
2020-11-22 13:30:00,-1.50712,0.10584,1.5108318239,0.36288000000000004,0.10584,0.378,-1.87,0.0,1.87,-1.50712,0.10584,1.5108318239,0.36288000000000004,0.10584,0.378,-1.87,0.0,1.87
2020-11-22 14:00:00,-1.96192,-0.12556,1.9659337222,0.11808,0.034440000000000005,0.123,-2.08,-0.16,2.0861447697,-1.96192,-0.13556,1.966597722,0.11808,0.034440000000000005,0.123,-2.08,-0.17,2.0869355524
2020-11-22 14:30:00,-1.3647200000000002,0.08904000000000001,1.3676215851,0.30528000000000005,0.08904000000000001,0.318,-1.67,0.0,1.67,-1.35472,0.08904000000000001,1.3576429575,0.30528000000000005,0.08904000000000001,0.318,-1.6600000000000001,0.0,1.6600000000000001
2020-11-22 15:00:00,-1.4996800000000001,0.08176000000000001,1.5019070544000002,0.28032,0.08176000000000001,0.292,-1.78,0.0,1.78,-1.4996800000000001,0.08176000000000001,1.5019070544000002,0.28032,0.08176000000000001,0.292,-1.78,0.0,1.78
2020-11-22 15:30:00,-1.56696,0.09422000000000001,1.5697901293,0.32304000000000005,0.09422000000000001,0.3365,-1.8900000000000001,0.0,1.8900000000000001,-1.56696,0.09422000000000001,1.5697901293,0.32304000000000005,0.09422000000000001,0.3365,-1.8900000000000001,0.0,1.8900000000000001
2020-11-22 16:00:00,-1.68072,0.11354000000000002,1.6845506968000001,0.38928,0.11354000000000002,0.4055,-2.07,0.0,2.07,-1.68072,0.11354000000000002,1.6845506968000001,0.38928,0.11354000000000002,0.4055,-2.07,0.0,2.07
2020-11-22 16:30:00,-1.48448,-0.45964000000000005,1.5540108751,0.5155200000000001,0.15036000000000002,0.537,-2.0,-0.61,2.0909567188000002,-1.42448,0.7103600000000001,1.5917771829,0.5155200000000001,0.15036000000000002,0.537,-1.94,0.56,2.0192077654
2020-11-22 17:00:00,-2.4964,-0.5577,2.5579371083,0.2136,0.0623,0.2225,-2.71,-0.62,2.7800179856,-2.3864,0.6223000000000001,2.4662040163,0.2136,0.0623,0.2225,-2.6,0.56,2.6596240336
2020-11-22 17:30:00,-2.60016,-0.57338,2.6626296494,0.15984,0.04662,0.1665,-2.76,-0.62,2.828780656,-2.49016,0.60662,2.5629835445999998,0.15984,0.04662,0.1665,-2.65,0.56,2.7085235831
2020-11-22 18:00:00,-2.87904,-0.59472,2.9398236682,0.12096000000000001,0.035280000000000006,0.126,-3.0,-0.63,3.0654363474,-2.81904,0.59528,2.8812054422,0.12096000000000001,0.035280000000000006,0.126,-2.94,0.56,2.9928581657
2020-11-22 18:30:00,-2.54784,0.04438,2.5482264911,0.15216000000000002,0.04438,0.1585,-2.7,0.0,2.7,-2.54784,0.04438,2.5482264911,0.15216000000000002,0.04438,0.1585,-2.7,0.0,2.7
2020-11-22 19:00:00,-2.27952,0.19264,2.2876454271,0.18048,0.052640000000000006,0.188,-2.46,0.14,2.4639805194,-2.26952,0.19264,2.2776811015,0.18048,0.052640000000000006,0.188,-2.45,0.14,2.45399674
2020-11-22 19:30:00,-1.6076000000000001,0.22820000000000001,1.6237158003,0.3024,0.0882,0.315,-1.9100000000000001,0.14,1.9151240169000001,-1.6076000000000001,0.22820000000000001,1.6237158003,0.3024,0.0882,0.315,-1.9100000000000001,0.14,1.9151240169000001
2020-11-22 20:00:00,-2.29672,0.17304000000000003,2.303229385,0.11328,0.03304,0.11800000000000001,-2.41,0.14,2.4140629652,-2.29672,0.17304000000000003,2.303229385,0.11328,0.03304,0.11800000000000001,-2.41,0.14,2.4140629652
2020-11-22 20:30:00,-1.2356800000000001,0.12376000000000001,1.2418621502,0.42432000000000003,0.12376000000000001,0.442,-1.6600000000000001,0.0,1.6600000000000001,-1.2356800000000001,0.26376,1.2635166797,0.42432000000000003,0.12376000000000001,0.442,-1.6600000000000001,0.14,1.6658931538
2020-11-22 21:00:00,-0.89336,0.29652,0.9412843354,0.53664,0.15652000000000002,0.559,-1.43,0.14,1.4368368035,-0.89336,0.29652,0.9412843354,0.53664,0.15652000000000002,0.559,-1.43,0.14,1.4368368035
2020-11-22 21:30:00,-1.67544,0.22008000000000003,1.6898326544,0.27456,0.08008000000000001,0.28600000000000003,-1.9500000000000002,0.14,1.9550191815,-1.67544,0.22008000000000003,1.6898326544,0.27456,0.08008000000000001,0.28600000000000003,-1.9500000000000002,0.14,1.9550191815
2020-11-22 22:00:00,-1.2,0.245,1.2247550776,0.36,0.105,0.375,-1.56,0.14,1.5662694531999999,-1.2,0.245,1.2247550776,0.36,0.105,0.375,-1.56,0.14,1.5662694531999999
2020-11-22 22:30:00,-0.30712,0.33334,0.45325296470000004,0.66288,0.19334,0.6905,-0.97,0.14,0.9800510191,-0.30712,0.33334,0.45325296470000004,0.66288,0.19334,0.6905,-0.97,0.14,0.9800510191
2020-11-22 23:00:00,-0.38192000000000004,0.33194,0.5060109189,0.6580800000000001,0.19194000000000003,0.6855,-1.04,0.14,1.0493807698,-0.38192000000000004,0.33194,0.5060109189,0.6580800000000001,0.19194000000000003,0.6855,-1.04,0.14,1.0493807698
2020-11-22 23:30:00,-0.5410400000000001,0.27678,0.6077264598000001,0.46896000000000004,0.13678,0.48850000000000005,-1.01,0.14,1.019656805,-0.5410400000000001,0.27678,0.6077264598000001,0.46896000000000004,0.13678,0.48850000000000005,-1.01,0.14,1.019656805
2020-11-23 00:00:00,-0.46856000000000003,0.28042,0.5460621302,0.48144000000000003,0.14042000000000002,0.5015000000000001,-0.9500000000000001,0.14,0.9602603814,-0.46856000000000003,0.29042,0.5512642288,0.48144000000000003,0.14042000000000002,0.5015000000000001,-0.9500000000000001,0.15,0.9617692031
2020-11-23 00:30:00,-0.48896000000000006,0.26572,0.55649708,0.43104000000000003,0.12572,0.449,-0.92,0.14,0.9305912099,-0.48896000000000006,0.27572,0.5613407165000001,0.43104000000000003,0.12572,0.449,-0.92,0.15,0.9321480569
2020-11-23 01:00:00,-0.6372800000000001,0.23996,0.6809600576,0.34272,0.09996000000000001,0.357,-0.98,0.14,0.9899494937000001,-0.6272800000000001,0.24996000000000002,0.6752482506,0.34272,0.09996000000000001,0.357,-0.97,0.15,0.9815294188
2020-11-23 01:30:00,-0.7489600000000001,0.24072000000000002,0.7866938413,0.31104000000000004,0.09072000000000001,0.324,-1.06,0.15,1.0705606008,-0.7489600000000001,0.24072000000000002,0.7866938413,0.31104000000000004,0.09072000000000001,0.324,-1.06,0.15,1.0705606008
2020-11-23 02:00:00,-1.18368,0.18976,1.1987940607,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.32,0.15,1.3284953895,-1.18368,0.19976000000000002,1.200417594,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.32,0.16,1.3296616111000001
2020-11-23 02:30:00,-0.65368,0.24226000000000003,0.6971280012000001,0.31632000000000005,0.09226000000000001,0.3295,-0.97,0.15,0.9815294188,-0.65368,0.24226000000000003,0.6971280012000001,0.31632000000000005,0.09226000000000001,0.3295,-0.97,0.15,0.9815294188
2020-11-23 03:00:00,-0.94976,0.21132,0.9729852003,0.21024,0.061320000000000006,0.219,-1.16,0.15,1.1696580697,-0.94976,0.21132,0.9729852003,0.21024,0.061320000000000006,0.219,-1.16,0.15,1.1696580697
2020-11-23 03:30:00,-1.34768,0.16526000000000002,1.3577747420000001,0.052320000000000005,0.015260000000000001,0.0545,-1.4,0.15,1.408012784,-1.34768,0.16526000000000002,1.3577747420000001,0.052320000000000005,0.015260000000000001,0.0545,-1.4,0.15,1.408012784
2020-11-23 04:00:00,-0.9544,0.1983,0.974783181,0.1656,0.0483,0.17250000000000001,-1.12,0.15,1.13,-0.9444,0.1983,0.9649944300000001,0.1656,0.0483,0.17250000000000001,-1.11,0.15,1.1200892822
2020-11-23 04:30:00,-1.3924,0.2018,1.4069474048,0.1776,0.051800000000000006,0.185,-1.57,0.15,1.5771493270999999,-1.3924,0.2018,1.4069474048,0.1776,0.051800000000000006,0.185,-1.57,0.15,1.5771493270999999
2020-11-23 05:00:00,-1.48944,0.18808000000000002,1.5012679974,0.13056,0.03808,0.136,-1.62,0.15,1.6269296236000002,-1.48944,0.18808000000000002,1.5012679974,0.13056,0.03808,0.136,-1.62,0.15,1.6269296236000002
2020-11-23 05:30:00,-1.4528,0.18710000000000002,1.464798365,0.1272,0.0371,0.1325,-1.58,0.15,1.5871042814,-1.4528,0.18710000000000002,1.464798365,0.1272,0.0371,0.1325,-1.58,0.15,1.5871042814
2020-11-23 06:00:00,-2.19264,-0.53702,2.2574456029,0.14736000000000002,0.042980000000000004,0.1535,-2.34,-0.58,2.4108089928,-2.17264,0.6229800000000001,2.260192171,0.14736000000000002,0.042980000000000004,0.1535,-2.32,0.58,2.3914012629
2020-11-23 06:30:00,-0.79664,-0.28902,0.847447845,0.48336,0.14098000000000002,0.5035000000000001,-1.28,-0.43,1.3502962638,-0.79664,0.6409800000000001,1.0224923716,0.48336,0.14098000000000002,0.5035000000000001,-1.28,0.5,1.3741906709
2020-11-23 07:00:00,-1.8110400000000002,0.33678,1.8420875794,0.22896000000000002,0.06678,0.23850000000000002,-2.04,0.27,2.0577900768,-1.8310400000000002,-0.41322000000000003,1.8770877044,0.22896000000000002,0.06678,0.23850000000000002,-2.06,-0.48,2.1151832072
2020-11-23 07:30:00,-0.89248,-0.013640000000000001,0.8925842257000001,0.70752,0.20636000000000002,0.737,-1.6,-0.22,1.6150541787,-0.89248,-0.0036400000000000004,0.8924874229,0.70752,0.20636000000000002,0.737,-1.6,-0.21,1.6137224049
2020-11-23 08:00:00,-2.54208,-0.21644000000000002,2.5512775231,0.21792000000000003,0.06356,0.227,-2.76,-0.28,2.7741665415,-2.53208,-0.21644000000000002,2.5413137154000003,0.21792000000000003,0.06356,0.227,-2.75,-0.28,2.7642177917
2020-11-23 08:30:00,-1.74864,-0.21252000000000001,1.7615069117000002,0.47136000000000006,0.13748000000000002,0.491,-2.22,-0.35000000000000003,2.2474207439000002,-1.74864,-0.20252,1.7603284353,0.47136000000000006,0.13748000000000002,0.491,-2.22,-0.34,2.2458851262
2020-11-23 09:00:00,-2.4404,-0.25220000000000004,2.4533970327,0.1296,0.0378,0.135,-2.5700000000000003,-0.29,2.5863101129,-2.4504,-0.38220000000000004,2.4800276208,0.1296,0.0378,0.135,-2.58,-0.42,2.6139625093000003
2020-11-23 09:30:00,-3.0324,-0.32320000000000004,3.0495750524,0.057600000000000005,0.016800000000000002,0.06,-3.09,-0.34,3.1086492243,-3.0424,-0.44320000000000004,3.0745119938,0.057600000000000005,0.016800000000000002,0.06,-3.1,-0.46,3.1339432031
2020-11-23 10:00:00,-2.82464,-0.43052,2.8572606811,0.13536,0.03948,0.14100000000000001,-2.96,-0.47000000000000003,2.9970819141,-2.81464,-0.33052000000000004,2.8339798517,0.13536,0.03948,0.14100000000000001,-2.95,-0.37,2.9731128468
2020-11-23 10:30:00,-2.47256,-0.9040800000000001,2.6326628345,0.15744000000000002,0.04592,0.164,-2.63,-0.9500000000000001,2.7963190090000003,-2.37256,0.26592000000000005,2.3874158414,0.15744000000000002,0.04592,0.164,-2.5300000000000002,0.22,2.5395472036999998
2020-11-23 11:00:00,-2.8453600000000003,-0.35448,2.8673558551,0.22464,0.06552000000000001,0.234,-3.07,-0.42,3.0985964565,-2.8453600000000003,-0.35448,2.8673558551,0.22464,0.06552000000000001,0.234,-3.07,-0.42,3.0985964565
2020-11-23 11:30:00,-2.43536,-0.35198,2.4606641888,0.16464,0.04802000000000001,0.1715,-2.6,-0.4,2.6305892876,-2.43536,-0.34198,2.4592536774,0.16464,0.04802000000000001,0.1715,-2.6,-0.39,2.6290872941
2020-11-23 12:00:00,-3.03448,-0.36214,3.0560128027,0.09552000000000001,0.027860000000000003,0.0995,-3.13,-0.39,3.1542035445,-3.03448,-0.36214,3.0560128027,0.09552000000000001,0.027860000000000003,0.0995,-3.13,-0.39,3.1542035445
2020-11-23 12:30:00,-2.2156000000000002,-0.3058,2.2366038988,0.2544,0.0742,0.265,-2.47,-0.38,2.4990598232,-2.2156000000000002,-0.2958,2.235258598,0.2544,0.0742,0.265,-2.47,-0.37,2.4975588081
2020-11-23 13:00:00,-1.78648,-0.23314000000000001,1.8016284438999999,0.5035200000000001,0.14686000000000002,0.5245000000000001,-2.29,-0.38,2.3213142829,-1.78648,-0.22314,1.8003616998,0.5035200000000001,0.14686000000000002,0.5245000000000001,-2.29,-0.37,2.3196982562
2020-11-23 13:30:00,-1.84712,-0.27416,1.8673553492,0.36288000000000004,0.10584,0.378,-2.21,-0.38,2.2424317158,-1.84712,-0.26416,1.8659133956,0.36288000000000004,0.10584,0.378,-2.21,-0.37,2.2407588
2020-11-23 14:00:00,-1.10144,-0.17042000000000002,1.1145461184,0.7185600000000001,0.20958000000000002,0.7485,-1.82,-0.38,1.8592471595000002,-1.10144,-0.16042,1.1130609372,0.7185600000000001,0.20958000000000002,0.7485,-1.82,-0.37,1.8572291189
2020-11-23 14:30:00,-1.84184,0.36488000000000004,1.8776346823,0.42816000000000004,0.12488,0.446,-2.27,0.24,2.2826519665,-1.9318400000000002,-0.7251200000000001,2.0634448866,0.42816000000000004,0.12488,0.446,-2.36,-0.85,2.5084058683
2020-11-23 15:00:00,-0.46384000000000003,0.5213800000000001,0.6978428548000001,0.8961600000000001,0.26138,0.9335,-1.3599999999999999,0.26,1.3846299145,-0.54384,-0.54862,0.7724932686,0.8961600000000001,0.26138,0.9335,-1.44,-0.81,1.6521803776000001
2020-11-23 15:30:00,-1.01208,-0.02644,1.0124253059,0.6979200000000001,0.20356000000000002,0.727,-1.71,-0.23,1.7253985047,-1.00208,-0.01644,1.0022148472,0.6979200000000001,0.20356000000000002,0.727,-1.7000000000000002,-0.22,1.714176187
2020-11-23 16:00:00,-1.38968,-0.040740000000000005,1.3902770407,0.5803200000000001,0.16926000000000002,0.6045,-1.97,-0.21,1.9811612755999999,-1.38968,-0.030740000000000003,1.3900199459,0.5803200000000001,0.16926000000000002,0.6045,-1.97,-0.2,1.9801262586
2020-11-23 16:30:00,-1.5663200000000002,-0.019760000000000003,1.5664446367,0.5836800000000001,0.17024,0.608,-2.15,-0.19,2.1583790214,-1.55632,-0.019760000000000003,1.5564454374999999,0.5836800000000001,0.17024,0.608,-2.14,-0.19,2.1484180226
2020-11-23 17:00:00,-1.82904,0.027780000000000003,1.8292509532999999,0.54096,0.15778,0.5635,-2.37,-0.13,2.373562723,-1.82904,0.01778,1.8291264172,0.54096,0.15778,0.5635,-2.37,-0.14,2.3741314201
2020-11-23 17:30:00,-2.24176,0.010320000000000001,2.2417837541,0.37824,0.11032000000000002,0.394,-2.62,-0.1,2.6219077024,-2.24176,-0.08968000000000001,2.2435530749,0.37824,0.11032000000000002,0.394,-2.62,-0.2,2.6276224995
2020-11-23 18:00:00,-2.39408,-0.027440000000000003,2.3942372481,0.38592000000000004,0.11256000000000001,0.402,-2.7800000000000002,-0.14,2.7835229476,-2.39408,-0.027440000000000003,2.3942372481,0.38592000000000004,0.11256000000000001,0.402,-2.7800000000000002,-0.14,2.7835229476
2020-11-23 18:30:00,-1.9964,0.0098,1.9964240532000002,0.5136000000000001,0.14980000000000002,0.535,-2.51,-0.14,2.5139013505,-1.9964,0.0098,1.9964240532000002,0.5136000000000001,0.14980000000000002,0.535,-2.51,-0.14,2.5139013505
2020-11-23 19:00:00,-0.82432,0.12124000000000001,0.8331882140000001,0.89568,0.26124,0.933,-1.72,-0.14,1.7256882685,-0.82432,0.12124000000000001,0.8331882140000001,0.89568,0.26124,0.933,-1.72,-0.14,1.7256882685
2020-11-23 19:30:00,-1.44456,0.02492,1.4447749306,0.56544,0.16492,0.589,-2.01,-0.14,2.0148697228,-1.44456,0.16492,1.4539436715,0.56544,0.16492,0.589,-2.01,0.0,2.01
2020-11-23 20:00:00,-0.7757600000000001,0.05582,0.7777656781000001,0.77424,0.22582000000000002,0.8065,-1.55,-0.17,1.5592947124,-0.7757600000000001,0.04582000000000001,0.7771119932,0.77424,0.22582000000000002,0.8065,-1.55,-0.18,1.560416611
2020-11-23 20:30:00,-1.43096,0.02722,1.4312188687,0.5390400000000001,0.15722000000000003,0.5615,-1.97,-0.13,1.9742846806,-1.43096,0.02722,1.4312188687,0.5390400000000001,0.15722000000000003,0.5615,-1.97,-0.13,1.9742846806
2020-11-23 21:00:00,-1.35376,0.029320000000000002,1.3540774719,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.9,-0.13,1.9044421755,-1.35376,0.15932000000000002,1.3631027107,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.9,0.0,1.9
2020-11-23 21:30:00,-0.9315200000000001,0.18914,0.9505279849,0.6484800000000001,0.18914,0.6755,-1.58,0.0,1.58,-0.9315200000000001,0.18914,0.9505279849,0.6484800000000001,0.18914,0.6755,-1.58,0.0,1.58
2020-11-23 22:00:00,-0.78632,0.20524,0.8126638912,0.7036800000000001,0.20524,0.733,-1.49,0.0,1.49,-0.78632,0.20524,0.8126638912,0.7036800000000001,0.20524,0.733,-1.49,0.0,1.49
2020-11-23 22:30:00,-0.23176000000000002,0.23282000000000003,0.32850852350000004,0.7982400000000001,0.23282000000000003,0.8315,-1.03,0.0,1.03,-0.23176000000000002,0.23282000000000003,0.32850852350000004,0.7982400000000001,0.23282000000000003,0.8315,-1.03,0.0,1.03
2020-11-23 23:00:00,0.34816,0.88238,0.9485830749,0.9681600000000001,0.28238,1.0085,-0.62,0.6000000000000001,0.8627861844,0.28816,-0.21762,0.36110199390000003,0.9681600000000001,0.28238,1.0085,-0.68,-0.5,0.8440379138
2020-11-23 23:30:00,-0.034480000000000004,0.81786,0.8185864951,0.81552,0.23786000000000002,0.8495,-0.85,0.58,1.0290286682,-0.11448000000000001,-0.26214000000000004,0.28604728630000004,0.81552,0.23786000000000002,0.8495,-0.93,-0.5,1.0558882517
2020-11-24 00:00:00,-0.41648,0.7893600000000001,0.8924935854,0.68352,0.19936,0.712,-1.1,0.59,1.2482387592,-0.46648000000000006,-0.29064,0.5496136825,0.68352,0.19936,0.712,-1.15,-0.49,1.2500399994
2020-11-24 00:30:00,-0.22872,0.36204000000000003,0.4282356828,0.7612800000000001,0.22204000000000002,0.793,-0.99,0.14,0.9998499887000001,-0.22872,0.36204000000000003,0.4282356828,0.7612800000000001,0.22204000000000002,0.793,-0.99,0.14,0.9998499887000001
2020-11-24 01:00:00,0.14256000000000002,0.37408,0.4003238689,0.80256,0.23408,0.836,-0.66,0.14,0.6746851117,0.14256000000000002,0.37408,0.4003238689,0.80256,0.23408,0.836,-0.66,0.14,0.6746851117
2020-11-24 01:30:00,0.60104,0.42322000000000004,0.7350947218,0.9710400000000001,0.28322,1.0115,-0.37,0.14,0.3956008089,0.61104,0.44322000000000006,0.7548601526000001,0.9710400000000001,0.28322,1.0115,-0.36,0.16,0.39395431210000004
2020-11-24 02:00:00,0.42376,0.41818000000000005,0.5953545582,0.95376,0.27818000000000004,0.9935,-0.53,0.14,0.5481788029,0.42376,0.41818000000000005,0.5953545582,0.95376,0.27818000000000004,0.9935,-0.53,0.14,0.5481788029
2020-11-24 02:30:00,0.45424000000000003,0.40082,0.6057975322,0.89424,0.26082,0.9315,-0.44,0.14,0.4617358552,0.45424000000000003,0.40082,0.6057975322,0.89424,0.26082,0.9315,-0.44,0.14,0.4617358552
2020-11-24 03:00:00,0.26592000000000005,0.39256,0.4741484999,0.86592,0.25256,0.902,-0.6000000000000001,0.14,0.6161168720000001,0.26592000000000005,0.39256,0.4741484999,0.86592,0.25256,0.902,-0.6000000000000001,0.14,0.6161168720000001
2020-11-24 03:30:00,0.598,0.41650000000000004,0.7287497856,0.9480000000000001,0.2765,0.9875,-0.35000000000000003,0.14,0.3769615365,0.598,0.41650000000000004,0.7287497856,0.9480000000000001,0.2765,0.9875,-0.35000000000000003,0.14,0.3769615365
2020-11-24 04:00:00,0.16464,0.36302,0.39860989700000005,0.7646400000000001,0.22302000000000002,0.7965,-0.6000000000000001,0.14,0.6161168720000001,0.16464,0.36302,0.39860989700000005,0.7646400000000001,0.22302000000000002,0.7965,-0.6000000000000001,0.14,0.6161168720000001
2020-11-24 04:30:00,0.2912,0.3766,0.4760514678,0.8112,0.2366,0.845,-0.52,0.14,0.5385164807,0.2912,0.3966,0.49202540580000004,0.8112,0.2366,0.845,-0.52,0.16,0.5440588203
2020-11-24 05:00:00,-0.4464,0.32480000000000003,0.5520579680000001,0.6336,0.18480000000000002,0.66,-1.08,0.14,1.0890362712,-0.4364,0.18480000000000002,0.4739156043,0.6336,0.18480000000000002,0.66,-1.07,0.0,1.07
2020-11-24 05:30:00,-0.31264000000000003,0.052980000000000006,0.3170972248,0.62736,0.18298,0.6535000000000001,-0.9400000000000001,-0.13,0.9489467846,-0.31264000000000003,0.052980000000000006,0.3170972248,0.62736,0.18298,0.6535000000000001,-0.9400000000000001,-0.13,0.9489467846
2020-11-24 06:00:00,-1.05456,0.11242,1.0605352658,0.38544,0.11242,0.4015,-1.44,0.0,1.44,-1.05456,0.11242,1.0605352658,0.38544,0.11242,0.4015,-1.44,0.0,1.44
2020-11-24 06:30:00,-0.45352000000000003,0.05564,0.4569203432,0.63648,0.18564000000000003,0.663,-1.09,-0.13,1.09772492,-0.45352000000000003,0.05564,0.4569203432,0.63648,0.18564000000000003,0.663,-1.09,-0.13,1.09772492
2020-11-24 07:00:00,-0.9474400000000001,0.01658,0.9475850621,0.50256,0.14658000000000002,0.5235000000000001,-1.45,-0.13,1.4558159224,-0.9474400000000001,0.01658,0.9475850621,0.50256,0.14658000000000002,0.5235000000000001,-1.45,-0.13,1.4558159224
2020-11-24 07:30:00,-1.4136,-0.21480000000000002,1.4298265629,0.5664,0.1652,0.59,-1.98,-0.38,2.0161349161,-1.3936,0.11520000000000001,1.3983533173,0.5664,0.1652,0.59,-1.96,-0.05,1.9606376514
2020-11-24 08:00:00,-2.21456,-0.19758,2.2233564379,0.38544,0.11242,0.4015,-2.6,-0.31,2.6184155514,-2.21456,-0.18758000000000002,2.2224901012,0.38544,0.11242,0.4015,-2.6,-0.30000000000000004,2.6172504656999998
2020-11-24 08:30:00,-2.62656,-0.28608,2.6420937152,0.25344,0.07392,0.264,-2.88,-0.36,2.9024127894,-2.62656,-0.27608000000000005,2.6410296477,0.25344,0.07392,0.264,-2.88,-0.35000000000000003,2.9011894113
2020-11-24 09:00:00,-1.8784,-0.23120000000000002,1.8925749655000002,0.44160000000000005,0.1288,0.46,-2.32,-0.36,2.3477648945,-1.8684,-0.23120000000000002,1.8826502596,0.44160000000000005,0.1288,0.46,-2.31,-0.36,2.3378836584
2020-11-24 09:30:00,-1.62904,-0.25222,1.6484496504,0.54096,0.15778,0.5635,-2.17,-0.41000000000000003,2.208393081,-1.62904,-0.25222,1.6484496504,0.54096,0.15778,0.5635,-2.17,-0.41000000000000003,2.208393081
2020-11-24 10:00:00,-1.28544,-0.21242000000000003,1.3028730752,0.5745600000000001,0.16758,0.5985,-1.8599999999999999,-0.38,1.8984203960000001,-1.28544,-0.20242000000000002,1.3012800813,0.5745600000000001,0.16758,0.5985,-1.8599999999999999,-0.37,1.8964440408
2020-11-24 10:30:00,-1.8312,-0.2116,1.84338493,0.5088,0.1484,0.53,-2.34,-0.36,2.3675303588,-1.8312,-0.2016,1.8422638248,0.5088,0.1484,0.53,-2.34,-0.35000000000000003,2.3660304309
2020-11-24 11:00:00,-1.7276,-0.24680000000000002,1.745139536,0.4224,0.1232,0.44,-2.15,-0.37,2.1816049138,-1.7176,-0.24680000000000002,1.7352406173000001,0.4224,0.1232,0.44,-2.14,-0.37,2.1717504461
2020-11-24 11:30:00,-1.6324800000000002,-0.36114,1.6719488778,0.6475200000000001,0.18886000000000003,0.6745,-2.2800000000000002,-0.55,2.3453997527,-1.6124800000000001,-0.15114000000000002,1.6195477918,0.6475200000000001,0.18886000000000003,0.6745,-2.26,-0.34,2.2854321254
2020-11-24 12:00:00,-1.4679200000000001,-0.27606,1.4936526536999999,0.56208,0.16394,0.5855,-2.03,-0.44,2.0771374533,-1.45792,-0.26606,1.481998195,0.56208,0.16394,0.5855,-2.02,-0.43,2.0652602742
2020-11-24 12:30:00,-0.83296,-0.18628000000000003,0.8535353537,0.76704,0.22372000000000003,0.799,-1.6,-0.41000000000000003,1.651696098,-0.83296,-0.17628000000000002,0.8514088325,0.76704,0.22372000000000003,0.799,-1.6,-0.4,1.6492422502
2020-11-24 13:00:00,-1.33696,-0.20828000000000002,1.3530863239,0.62304,0.18172000000000002,0.649,-1.96,-0.39,1.9984243794,-1.33696,-0.20828000000000002,1.3530863239,0.62304,0.18172000000000002,0.649,-1.96,-0.39,1.9984243794
2020-11-24 13:30:00,-1.0384,-0.1337,1.0469719433,0.7416,0.21630000000000002,0.7725000000000001,-1.78,-0.35000000000000003,1.8140837908,-1.0384,-0.1337,1.0469719433,0.7416,0.21630000000000002,0.7725000000000001,-1.78,-0.35000000000000003,1.8140837908
2020-11-24 14:00:00,-1.8767200000000002,-0.24196,1.8922533128999999,0.47328000000000003,0.13804000000000002,0.493,-2.35,-0.38,2.3805251521,-1.86672,-0.24196,1.8823358361,0.47328000000000003,0.13804000000000002,0.493,-2.34,-0.38,2.3706539182
2020-11-24 14:30:00,-1.38368,-0.14774,1.3915449867,0.55632,0.16226000000000002,0.5795,-1.94,-0.31,1.964611921,-1.38368,-0.13774,1.390518842,0.55632,0.16226000000000002,0.5795,-1.94,-0.30000000000000004,1.9630588376
2020-11-24 15:00:00,-1.5932,-0.0926,1.5958887806000002,0.4368,0.1274,0.455,-2.03,-0.22,2.0418863827,-1.5932,-0.0926,1.5958887806000002,0.4368,0.1274,0.455,-2.03,-0.22,2.0418863827
2020-11-24 15:30:00,-1.9719200000000001,-0.11306000000000001,1.9751584872999999,0.29808,0.08694,0.3105,-2.27,-0.2,2.2787935405,-1.96192,-0.10306000000000001,1.9646250151,0.29808,0.08694,0.3105,-2.26,-0.19,2.267972663
2020-11-24 16:00:00,-2.1676,-0.1293,2.1714530274,0.2424,0.0707,0.2525,-2.41,-0.2,2.4182845159,-2.1676,-0.1193,2.1708805241,0.2424,0.0707,0.2525,-2.41,-0.19,2.4174780247
2020-11-24 16:30:00,-1.8230400000000002,-0.03422,1.8233611409,0.39696000000000004,0.11578000000000001,0.41350000000000003,-2.22,-0.15,2.2250617969,-1.8230400000000002,-0.03422,1.8233611409,0.39696000000000004,0.11578000000000001,0.41350000000000003,-2.22,-0.15,2.2250617969
2020-11-24 17:00:00,-1.82464,-0.02552,1.8248184567,0.49536,0.14448000000000003,0.516,-2.32,-0.17,2.32622011,-1.82464,-0.01552,1.8247060037,0.49536,0.14448000000000003,0.516,-2.32,-0.16,2.3255106966
2020-11-24 17:30:00,-1.31512,0.11434000000000001,1.3200811528,0.7348800000000001,0.21434000000000003,0.7655000000000001,-2.05,-0.1,2.0524375752,-1.32512,-0.00566,1.3251320878000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,-2.06,-0.22,2.071714266
2020-11-24 18:00:00,-1.9042400000000002,-0.0058200000000000005,1.9042488939000002,0.42576,0.12418000000000001,0.4435,-2.33,-0.13,2.3336237914,-1.9042400000000002,-0.0058200000000000005,1.9042488939000002,0.42576,0.12418000000000001,0.4435,-2.33,-0.13,2.3336237914
2020-11-24 18:30:00,-1.06128,0.08546000000000001,1.0647152906,0.73872,0.21546,0.7695000000000001,-1.8,-0.13,1.8046883387000001,-1.06128,0.08546000000000001,1.0647152906,0.73872,0.21546,0.7695000000000001,-1.8,-0.13,1.8046883387000001
2020-11-24 19:00:00,-2.01384,-0.02612,2.0140093843,0.35616000000000003,0.10388000000000001,0.371,-2.37,-0.13,2.373562723,-2.01384,-0.02612,2.0140093843,0.35616000000000003,0.10388000000000001,0.371,-2.37,-0.13,2.373562723
2020-11-24 19:30:00,-2.01072,-0.033960000000000004,2.0110067628,0.32928,0.09604000000000001,0.343,-2.34,-0.13,2.3436083291,-2.01072,0.09604000000000001,2.0130123199,0.32928,0.09604000000000001,0.343,-2.34,0.0,2.34
2020-11-24 20:00:00,-1.17912,0.02484,1.1793816176,0.53088,0.15484,0.553,-1.71,-0.13,1.7149344011,-1.17912,0.02484,1.1793816176,0.53088,0.15484,0.553,-1.71,-0.13,1.7149344011
2020-11-24 20:30:00,-0.89136,0.19502000000000003,0.9124447655000001,0.66864,0.19502000000000003,0.6965,-1.56,0.0,1.56,-0.89136,0.19502000000000003,0.9124447655000001,0.66864,0.19502000000000003,0.6965,-1.56,0.0,1.56
2020-11-24 21:00:00,-0.36616000000000004,0.24612000000000003,0.44118952840000003,0.84384,0.24612000000000003,0.879,-1.21,0.0,1.21,-0.36616000000000004,0.24612000000000003,0.44118952840000003,0.84384,0.24612000000000003,0.879,-1.21,0.0,1.21
2020-11-24 21:30:00,-0.47032,0.21574000000000002,0.5174404797000001,0.7396800000000001,0.21574000000000002,0.7705000000000001,-1.21,0.0,1.21,-0.47032,0.35574000000000006,0.5897048838,0.7396800000000001,0.21574000000000002,0.7705000000000001,-1.21,0.14,1.2180722474
