Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-24 22:00:00,-1.17224,0.14518,1.1811959405999999,0.49776000000000004,0.14518,0.5185000000000001,-1.67,0.0,1.67,-1.17224,0.14518,1.1811959405999999,0.49776000000000004,0.14518,0.5185000000000001,-1.67,0.0,1.67
2020-11-24 22:30:00,-0.54176,0.7203200000000001,0.9013128203,0.61824,0.18032,0.644,-1.16,0.54,1.2795311641,-0.54176,-0.11968000000000001,0.5548217732,0.61824,0.18032,0.644,-1.16,-0.30000000000000004,1.1981652641
2020-11-24 23:00:00,-1.16,0.2625,1.1893301686,0.42,0.12250000000000001,0.4375,-1.58,0.14,1.5861904047,-1.16,0.2625,1.1893301686,0.42,0.12250000000000001,0.4375,-1.58,0.14,1.5861904047
2020-11-24 23:30:00,-0.91088,0.33016,0.9688694442,0.54912,0.16016000000000002,0.5720000000000001,-1.46,0.17,1.4698639393000001,-0.91088,0.32016,0.9655075349000001,0.54912,0.16016000000000002,0.5720000000000001,-1.46,0.16,1.4687409574
2020-11-25 00:00:00,-1.2288000000000001,0.2366,1.2513708483000001,0.3312,0.0966,0.34500000000000003,-1.56,0.14,1.5662694531999999,-1.2288000000000001,0.2366,1.2513708483000001,0.3312,0.0966,0.34500000000000003,-1.56,0.14,1.5662694531999999
2020-11-25 00:30:00,-0.8947200000000001,0.26404,0.9328670859,0.42528000000000005,0.12404000000000001,0.443,-1.32,0.14,1.3274034805000001,-0.8947200000000001,0.26404,0.9328670859,0.42528000000000005,0.12404000000000001,0.443,-1.32,0.14,1.3274034805000001
2020-11-25 01:00:00,-0.25368,0.32226000000000005,0.41012808970000003,0.55632,0.16226000000000002,0.5795,-0.81,0.16,0.8256512581000001,-0.24368,0.32226000000000005,0.4040191208,0.55632,0.16226000000000002,0.5795,-0.8,0.16,0.8158431222
2020-11-25 01:30:00,-0.41312000000000004,0.27034,0.493712315,0.44688000000000005,0.13034,0.4655,-0.86,0.14,0.8713208364,-0.41312000000000004,0.27034,0.493712315,0.44688000000000005,0.13034,0.4655,-0.86,0.14,0.8713208364
2020-11-25 02:00:00,-0.5785600000000001,0.24542000000000003,0.6284605397,0.36144000000000004,0.10542000000000001,0.3765,-0.9400000000000001,0.14,0.9503683496,-0.5785600000000001,0.24542000000000003,0.6284605397,0.36144000000000004,0.10542000000000001,0.3765,-0.9400000000000001,0.14,0.9503683496
2020-11-25 02:30:00,-0.39456,0.26992000000000005,0.4780527168,0.44544000000000006,0.12992,0.464,-0.84,0.14,0.8515867542000001,-0.39456,0.26992000000000005,0.4780527168,0.44544000000000006,0.12992,0.464,-0.84,0.14,0.8515867542000001
2020-11-25 03:00:00,-1.0776,0.1757,1.0918297715,0.12240000000000001,0.0357,0.1275,-1.2,0.14,1.2081390648,-1.0776,0.1757,1.0918297715,0.12240000000000001,0.0357,0.1275,-1.2,0.14,1.2081390648
2020-11-25 03:30:00,-1.0124,0.1743,1.0272946267,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.13,0.14,1.1386395391,-1.0024,0.1743,1.0174410302,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.12,0.14,1.1287160848
2020-11-25 04:00:00,-1.34168,0.16576000000000002,1.3518807640000001,0.08832000000000001,0.02576,0.092,-1.43,0.14,1.4368368035,-1.34168,0.16576000000000002,1.3518807640000001,0.08832000000000001,0.02576,0.092,-1.43,0.14,1.4368368035
2020-11-25 04:30:00,-0.49944000000000005,0.24808000000000002,0.5576593943,0.37056000000000006,0.10808000000000001,0.386,-0.87,0.14,0.8811923740000001,-0.49944000000000005,0.24808000000000002,0.5576593943,0.37056000000000006,0.10808000000000001,0.386,-0.87,0.14,0.8811923740000001
2020-11-25 05:00:00,-0.60304,0.27578,0.6631077213000001,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.0,0.16,1.0127191121,-0.59304,0.26578,0.6498734108,0.39696000000000004,0.11578000000000001,0.41350000000000003,-0.99,0.15,1.0012991561
2020-11-25 05:30:00,-0.8640800000000001,0.23506000000000002,0.8954816860000001,0.32592000000000004,0.09506,0.3395,-1.19,0.14,1.1982069938,-0.8640800000000001,0.23506000000000002,0.8954816860000001,0.32592000000000004,0.09506,0.3395,-1.19,0.14,1.1982069938
2020-11-25 06:00:00,-1.49464,0.021980000000000003,1.4948016089,0.07536000000000001,0.021980000000000003,0.0785,-1.57,0.0,1.57,-1.48464,0.021980000000000003,1.4848026973000001,0.07536000000000001,0.021980000000000003,0.0785,-1.56,0.0,1.56
2020-11-25 06:30:00,-1.5925600000000002,-0.6140800000000001,1.7068513701999999,0.15744000000000002,0.04592,0.164,-1.75,-0.66,1.8703208281,-1.5125600000000001,0.5559200000000001,1.6114852776,0.15744000000000002,0.04592,0.164,-1.67,0.51,1.746138597
2020-11-25 07:00:00,-1.99096,-0.36528000000000005,2.0241914929,0.11904,0.03472,0.124,-2.11,-0.4,2.1475800334,-1.97096,0.19472,1.9805552757,0.11904,0.03472,0.124,-2.09,0.16,2.0961154548
2020-11-25 07:30:00,-1.87528,-0.13154000000000002,1.8798877227,0.23472,0.06846000000000001,0.24450000000000002,-2.11,-0.2,2.1194574778,-1.88528,-0.13154000000000002,1.8898633416,0.23472,0.06846000000000001,0.24450000000000002,-2.12,-0.2,2.1294130647
2020-11-25 08:00:00,-2.33424,-0.32082000000000005,2.3561837471000002,0.06576,0.019180000000000003,0.0685,-2.4,-0.34,2.4239636961,-2.31424,-0.12082000000000001,2.3173916911,0.06576,0.019180000000000003,0.0685,-2.38,-0.14,2.3841140912
2020-11-25 08:30:00,-2.65632,-0.5372600000000001,2.7101077931,0.043680000000000004,0.012740000000000001,0.0455,-2.7,-0.55,2.7554491467,-2.61632,-0.07726000000000001,2.6174604964,0.043680000000000004,0.012740000000000001,0.0455,-2.66,-0.09,2.6615221209
2020-11-25 09:00:00,-2.69512,-0.8806600000000001,2.8353542724,0.13488,0.03934,0.1405,-2.83,-0.92,2.9757856106,-2.58512,0.28934000000000004,2.6012618188000003,0.13488,0.03934,0.1405,-2.7199999999999998,0.25,2.7314648085
2020-11-25 09:30:00,-2.4856,-0.9033,2.6446470937,0.19440000000000002,0.0567,0.2025,-2.68,-0.96,2.8467525358,-2.3756,0.2667,2.3905238443,0.19440000000000002,0.0567,0.2025,-2.5700000000000003,0.21,2.5785654927
2020-11-25 10:00:00,-2.51792,-0.9310600000000001,2.6845472337,0.20208,0.058940000000000006,0.21050000000000002,-2.7199999999999998,-0.99,2.8945638704,-2.40792,0.23894,2.4197460714,0.20208,0.058940000000000006,0.21050000000000002,-2.61,0.18,2.6161995337
2020-11-25 10:30:00,-2.13512,-0.85816,2.3011249423,0.31488000000000005,0.09184,0.328,-2.45,-0.9500000000000001,2.6277366687,-2.02512,0.32184,2.0505345644,0.31488000000000005,0.09184,0.328,-2.34,0.23,2.3512762492
2020-11-25 11:00:00,-2.33984,-0.8966200000000001,2.5057491195,0.32016,0.09338,0.3335,-2.66,-0.99,2.8382565071,-2.23984,0.27338,2.2564617989,0.32016,0.09338,0.3335,-2.56,0.18,2.5663203230000002
2020-11-25 11:30:00,0.14076000000000002,0.04318,0.14723413330000001,0.13776000000000002,0.04018,0.14350000000000002,0.003,0.003,0.0042426407000000005,0.14076000000000002,0.04318,0.14723413330000001,0.13776000000000002,0.04018,0.14350000000000002,0.003,0.003,0.0042426407000000005
2020-11-25 12:00:00,-2.81448,-0.9521400000000001,2.9711728745,0.09552000000000001,0.027860000000000003,0.0995,-2.91,-0.98,3.0705862632,-2.71448,0.22786,2.7240267712,0.09552000000000001,0.027860000000000003,0.0995,-2.81,0.2,2.8171084466
2020-11-25 12:30:00,-2.86992,-0.90956,3.0106046237,0.07008,0.020440000000000003,0.073,-2.94,-0.93,3.0835855753,-2.75992,0.27044,2.7731383305,0.07008,0.020440000000000003,0.073,-2.83,0.25,2.8410209433
2020-11-25 13:00:00,-2.86152,-0.8458600000000001,2.9839195448,0.04848,0.014140000000000002,0.0505,-2.91,-0.86,3.0344192196,-2.77152,0.22414,2.7805686199,0.04848,0.014140000000000002,0.0505,-2.8200000000000003,0.21,2.8278083386
2020-11-25 13:30:00,-2.6728,-0.3204,2.6919353633,0.06720000000000001,0.0196,0.07,-2.74,-0.34,2.7610143064,-2.6728,-0.3204,2.6919353633,0.06720000000000001,0.0196,0.07,-2.74,-0.34,2.7610143064
2020-11-25 14:00:00,-3.01936,-0.31398000000000004,3.0356413243,0.020640000000000002,0.00602,0.021500000000000002,-3.04,-0.32,3.0567957079,-3.01936,-0.30398000000000003,3.0346233127,0.020640000000000002,0.00602,0.021500000000000002,-3.04,-0.31,3.0557650433
2020-11-25 14:30:00,-2.90792,-0.33356,2.926988384,0.022080000000000002,0.00644,0.023,-2.93,-0.34,2.9496609975,-2.89792,-0.32356,2.9159271939,0.022080000000000002,0.00644,0.023,-2.92,-0.33,2.9385880963
2020-11-25 15:00:00,-2.94944,-0.60692,3.0112369883,0.010560000000000002,0.0030800000000000003,0.011,-2.96,-0.61,3.0222011846,-2.88944,0.09308000000000001,2.890938844,0.010560000000000002,0.0030800000000000003,0.011,-2.9,0.09,2.9013962156
2020-11-25 15:30:00,-2.4904,-0.1797,2.4968748967,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.56,-0.2,2.5678006153,-2.4904,-0.16970000000000002,2.4961751241,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.56,-0.19,2.5670410982
2020-11-25 16:00:00,-2.58176,-0.19468000000000002,2.5890896083,0.018240000000000003,0.00532,0.019,-2.6,-0.2,2.6076809621,-2.58176,-0.16468000000000002,2.5870068032,0.018240000000000003,0.00532,0.019,-2.6,-0.17,2.605551765
2020-11-25 16:30:00,-2.5028,-0.12290000000000001,2.5058156856,0.1272,0.0371,0.1325,-2.63,-0.16,2.6348624253,-2.5028,-0.12290000000000001,2.5058156856,0.1272,0.0371,0.1325,-2.63,-0.16,2.6348624253
2020-11-25 17:00:00,-2.67952,-0.10486000000000001,2.6815710041000003,0.12048,0.035140000000000005,0.1255,-2.8,-0.14,2.8034978152,-2.67952,-0.11486,2.681980658,0.12048,0.035140000000000005,0.1255,-2.8,-0.15,2.8040149786
2020-11-25 17:30:00,-2.65088,-0.10234000000000001,2.6528547359,0.12912,0.037660000000000006,0.1345,-2.7800000000000002,-0.14,2.7835229476,-2.65088,-0.11234000000000001,2.6532593258,0.12912,0.037660000000000006,0.1345,-2.7800000000000002,-0.15,2.7840438215
2020-11-25 18:00:00,-1.8464,-0.2277,1.8603871237,0.4536,0.1323,0.47250000000000003,-2.3,-0.36,2.3280034364,-1.8364,0.3623,1.8717975986000002,0.4536,0.1323,0.47250000000000003,-2.29,0.23,2.3015212361
2020-11-25 18:30:00,-2.60872,-0.6129600000000001,2.6797649151,0.16128,0.047040000000000005,0.168,-2.77,-0.66,2.8475428004000003,-2.49872,0.58704,2.5667523449000003,0.16128,0.047040000000000005,0.168,-2.66,0.54,2.7142586465000003
2020-11-25 19:00:00,-2.0672,-0.5846,2.1482720964,0.2928,0.0854,0.305,-2.36,-0.67,2.4532631331,-2.0072,0.5954,2.0936458631,0.2928,0.0854,0.305,-2.3,0.51,2.3558650216
2020-11-25 19:30:00,-1.68064,-0.01352,1.6806943803,0.39936000000000005,0.11648000000000001,0.41600000000000004,-2.08,-0.13,2.0840585404,-1.68064,0.11648000000000001,1.6846716,0.39936000000000005,0.11648000000000001,0.41600000000000004,-2.08,0.0,2.08
2020-11-25 20:00:00,-2.36696,-0.08828000000000001,2.368605708,0.14304,0.04172,0.149,-2.51,-0.13,2.5133642792,-2.36696,-0.08828000000000001,2.368605708,0.14304,0.04172,0.149,-2.51,-0.13,2.5133642792
2020-11-25 20:30:00,-1.93944,0.07308,1.9408163746,0.25056,0.07308,0.261,-2.19,0.0,2.19,-1.93944,0.07308,1.9408163746,0.25056,0.07308,0.261,-2.19,0.0,2.19
2020-11-25 21:00:00,-2.04592,0.04494,2.046413509,0.15408000000000002,0.04494,0.1605,-2.2,0.0,2.2,-2.04592,0.04494,2.046413509,0.15408000000000002,0.04494,0.1605,-2.2,0.0,2.2
2020-11-25 21:30:00,-1.282,0.11900000000000001,1.287511165,0.40800000000000003,0.11900000000000001,0.425,-1.69,0.0,1.69,-1.272,0.259,1.2981005354000001,0.40800000000000003,0.11900000000000001,0.425,-1.6800000000000002,0.14,1.685823241
2020-11-25 22:00:00,-1.66792,0.041440000000000005,1.6684347155,0.14208,0.041440000000000005,0.148,-1.81,0.0,1.81,-1.66792,0.18144000000000002,1.6777596967,0.14208,0.041440000000000005,0.148,-1.81,0.14,1.8154062906
2020-11-25 22:30:00,-1.24488,0.22316000000000003,1.2647239224,0.28512000000000004,0.08316000000000001,0.297,-1.53,0.14,1.5363918771,-1.24488,0.08316000000000001,1.2476545195,0.28512000000000004,0.08316000000000001,0.297,-1.53,0.0,1.53
2020-11-25 23:00:00,-0.47504,0.18228000000000003,0.5088113599,0.6249600000000001,0.18228000000000003,0.651,-1.1,0.0,1.1,-0.46504000000000006,0.32228,0.5657973135000001,0.6249600000000001,0.18228000000000003,0.651,-1.09,0.14,1.0989540482
2020-11-25 23:30:00,-1.48928,0.18396,1.5005986139,0.15072000000000002,0.043960000000000006,0.157,-1.6400000000000001,0.14,1.6459647627,-1.48928,0.18396,1.5005986139,0.15072000000000002,0.043960000000000006,0.157,-1.6400000000000001,0.14,1.6459647627
2020-11-26 00:00:00,-1.2268,0.18760000000000002,1.2410608365,0.1632,0.0476,0.17,-1.3900000000000001,0.14,1.3970325694,-1.2268,0.18760000000000002,1.2410608365,0.1632,0.0476,0.17,-1.3900000000000001,0.14,1.3970325694
2020-11-26 00:30:00,-0.9527200000000001,0.21504,0.9766870533,0.25728,0.07504000000000001,0.268,-1.21,0.14,1.2180722474,-0.9527200000000001,0.21504,0.9766870533,0.25728,0.07504000000000001,0.268,-1.21,0.14,1.2180722474
2020-11-26 01:00:00,-0.7048800000000001,0.24066,0.7448308868,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.05,0.14,1.0592922165,-0.7048800000000001,0.24066,0.7448308868,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.05,0.14,1.0592922165
2020-11-26 01:30:00,-1.3407200000000001,0.16604000000000002,1.3509623977,0.08928000000000001,0.02604,0.093,-1.43,0.14,1.4368368035,-1.3407200000000001,0.16604000000000002,1.3509623977,0.08928000000000001,0.02604,0.093,-1.43,0.14,1.4368368035
2020-11-26 02:00:00,-1.20672,0.17304000000000003,1.219063575,0.11328,0.03304,0.11800000000000001,-1.32,0.14,1.3274034805000001,-1.20672,0.17304000000000003,1.219063575,0.11328,0.03304,0.11800000000000001,-1.32,0.14,1.3274034805000001
2020-11-26 02:30:00,-1.3696000000000002,0.1547,1.3783091996999999,0.0504,0.014700000000000001,0.052500000000000005,-1.42,0.14,1.4268847185,-1.3696000000000002,0.1547,1.3783091996999999,0.0504,0.014700000000000001,0.052500000000000005,-1.42,0.14,1.4268847185
2020-11-26 03:00:00,-0.53144,0.24458000000000002,0.5850195296,0.35856000000000005,0.10458,0.3735,-0.89,0.14,0.9009439494,-0.52144,0.24458000000000002,0.5759505621000001,0.35856000000000005,0.10458,0.3735,-0.88,0.14,0.8910667764
2020-11-26 03:30:00,-0.78488,0.20566,0.8113770085,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.01,0.14,1.019656805,-0.77488,0.20566,0.8017075838000001,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.0,0.14,1.0097524449
2020-11-26 04:00:00,-0.6744800000000001,0.22036000000000003,0.7095645143,0.27552000000000004,0.08036,0.28700000000000003,-0.9500000000000001,0.14,0.9602603814,-0.6744800000000001,0.22036000000000003,0.7095645143,0.27552000000000004,0.08036,0.28700000000000003,-0.9500000000000001,0.14,0.9602603814
2020-11-26 04:30:00,-0.47024000000000005,0.25368,0.534302536,0.38976000000000005,0.11368,0.406,-0.86,0.14,0.8713208364,-0.47024000000000005,0.25368,0.534302536,0.38976000000000005,0.11368,0.406,-0.86,0.14,0.8713208364
2020-11-26 05:00:00,-1.0708,0.1806,1.0859231096,0.13920000000000002,0.040600000000000004,0.145,-1.21,0.14,1.2180722474,-1.0608,0.1806,1.0760636598,0.13920000000000002,0.040600000000000004,0.145,-1.2,0.14,1.2081390648
2020-11-26 05:30:00,-1.48624,0.15568,1.4943713059000001,0.05376,0.015680000000000003,0.056,-1.54,0.14,1.5463505424,-1.48624,0.15568,1.4943713059000001,0.05376,0.015680000000000003,0.056,-1.54,0.14,1.5463505424
2020-11-26 06:00:00,-1.9152,0.0014,1.9152005117000002,0.0048000000000000004,0.0014,0.005,-1.92,0.0,1.92,-1.9152,0.0014,1.9152005117000002,0.0048000000000000004,0.0014,0.005,-1.92,0.0,1.92
2020-11-26 06:30:00,-1.1576,0.0882,1.1609552102,0.3024,0.0882,0.315,-1.46,0.0,1.46,-1.1576,0.0882,1.1609552102,0.3024,0.0882,0.315,-1.46,0.0,1.46
2020-11-26 07:00:00,-1.6786400000000001,-0.07252,1.6802057611999999,0.23136,0.06748000000000001,0.241,-1.9100000000000001,-0.14,1.9151240169000001,-1.66864,-0.07252,1.6702151358,0.23136,0.06748000000000001,0.241,-1.9,-0.14,1.9051509127
2020-11-26 07:30:00,-1.72144,-0.08042,1.7233174548,0.23856000000000002,0.06958,0.2485,-1.96,-0.15,1.9657314160000001,-1.72144,-0.07042000000000001,1.7228797549000001,0.23856000000000002,0.06958,0.2485,-1.96,-0.14,1.9649936387
2020-11-26 08:00:00,-2.54096,0.21722000000000002,2.550227882,0.05904,0.017220000000000003,0.061500000000000006,-2.6,0.2,2.6076809621,-2.62096,-0.7027800000000001,2.7135458445,0.05904,0.017220000000000003,0.061500000000000006,-2.68,-0.72,2.7750315314
2020-11-26 08:30:00,-2.37528,-0.31154000000000004,2.3956235618,0.23472,0.06846000000000001,0.24450000000000002,-2.61,-0.38,2.6375177725,-2.37528,-0.30154000000000003,2.3943436366,0.23472,0.06846000000000001,0.24450000000000002,-2.61,-0.37,2.6360955977
2020-11-26 09:00:00,-2.42584,-0.33212,2.4484696037,0.16416,0.047880000000000006,0.171,-2.59,-0.38,2.6177280225,-2.42584,-0.32212,2.4471332207,0.16416,0.047880000000000006,0.171,-2.59,-0.37,2.6162950904
2020-11-26 09:30:00,-2.48992,-0.34456000000000003,2.5136473898,0.19008000000000003,0.05544,0.198,-2.68,-0.4,2.7096863287,-2.48992,-0.33456,2.5122961609,0.19008000000000003,0.05544,0.198,-2.68,-0.39,2.7082282031
2020-11-26 10:00:00,-3.05688,-0.39034,3.0817009345,0.033120000000000004,0.00966,0.0345,-3.09,-0.4,3.1157824058,-3.05688,-0.38034,3.0804502674,0.033120000000000004,0.00966,0.0345,-3.09,-0.39,3.1145144084
2020-11-26 10:30:00,-2.77632,-0.34726,2.7979532251,0.043680000000000004,0.012740000000000001,0.0455,-2.8200000000000003,-0.36,2.8428858577,-2.77632,-0.34726,2.7979532251,0.043680000000000004,0.012740000000000001,0.0455,-2.8200000000000003,-0.36,2.8428858577
2020-11-26 11:00:00,-2.7056,-0.38830000000000003,2.7333218343,0.07440000000000001,0.0217,0.0775,-2.7800000000000002,-0.41000000000000003,2.8100711735,-2.7056,-0.3783,2.7319191514,0.07440000000000001,0.0217,0.0775,-2.7800000000000002,-0.4,2.8086295591
2020-11-26 11:30:00,-2.41136,-0.32498000000000005,2.4331603009,0.18864,0.055020000000000006,0.1965,-2.6,-0.38,2.6276224995,-2.41136,-0.31498000000000004,2.4318448655,0.18864,0.055020000000000006,0.1965,-2.6,-0.37,2.6261949661
2020-11-26 12:00:00,-2.33584,-0.34212000000000004,2.360761445,0.16416,0.047880000000000006,0.171,-2.5,-0.39,2.530237143,-2.33584,-0.33212,2.3593329990000003,0.16416,0.047880000000000006,0.171,-2.5,-0.38,2.5287150887000003
2020-11-26 12:30:00,-2.14744,-0.8009200000000001,2.2919361684,0.20256000000000002,0.05908000000000001,0.211,-2.35,-0.86,2.5024188299,-2.05744,0.27908000000000005,2.076281532,0.20256000000000002,0.05908000000000001,0.211,-2.26,0.22,2.2706827167
2020-11-26 13:00:00,-2.4024,-0.8757,2.5570248826,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.52,-0.91,2.6792722893,-2.2923999999999998,0.32430000000000003,2.315225313,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.41,0.29,2.4273854247
2020-11-26 13:30:00,-2.3781600000000003,-0.81988,2.5155214569,0.17184000000000002,0.050120000000000005,0.179,-2.55,-0.87,2.6943273743000002,-2.26816,0.37012,2.2981598291,0.17184000000000002,0.050120000000000005,0.179,-2.44,0.32,2.4608941464000003
2020-11-26 14:00:00,-2.868,-0.8865000000000001,3.0018837836,0.012,0.0035,0.0125,-2.88,-0.89,3.0143821921,-2.768,0.3035,2.7845890630000003,0.012,0.0035,0.0125,-2.7800000000000002,0.30000000000000004,2.7961401968
2020-11-26 14:30:00,-3.01352,-0.87936,3.1392000255,0.036480000000000005,0.01064,0.038,-3.05,-0.89,3.1772000252,-2.9035200000000003,0.31064,2.9200899986,0.036480000000000005,0.01064,0.038,-2.94,0.30000000000000004,2.9552664854
2020-11-26 15:00:00,-2.12696,-0.72328,2.2465735688,0.26304,0.07672000000000001,0.274,-2.39,-0.8,2.520337279,-2.02696,0.46672,2.0799986538,0.26304,0.07672000000000001,0.274,-2.29,0.39,2.322972234
2020-11-26 15:30:00,-2.58632,-0.18976,2.5932720644,0.10368000000000001,0.030240000000000003,0.108,-2.69,-0.22,2.6989812893,-2.57632,-0.08976,2.5778831626,0.10368000000000001,0.030240000000000003,0.108,-2.68,-0.12,2.6826852219
2020-11-26 16:00:00,-2.88456,-0.17258,2.8897180226,0.02544,0.00742,0.026500000000000003,-2.91,-0.18,2.9155616955,-2.88456,-0.16258,2.8891380462000003,0.02544,0.00742,0.026500000000000003,-2.91,-0.17,2.9149614063
2020-11-26 16:30:00,-2.6396800000000002,-0.11324000000000001,2.6421078328,0.16032000000000002,0.04676,0.167,-2.8,-0.16,2.8045677029,-2.6396800000000002,-0.11324000000000001,2.6421078328,0.16032000000000002,0.04676,0.167,-2.8,-0.16,2.8045677029
2020-11-26 17:00:00,-3.2528,-0.1379,3.255721771,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-3.26,-0.14,3.2630047502,-3.2528,-0.1379,3.255721771,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-3.26,-0.14,3.2630047502
2020-11-26 17:30:00,-3.4228,-0.1379,3.4255767763,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-3.43,-0.14,3.4328559539,-3.4228,-0.1379,3.4255767763,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-3.43,-0.14,3.4328559539
2020-11-26 18:00:00,-2.9554400000000003,-0.12992,2.9582942382,0.03456,0.01008,0.036000000000000004,-2.99,-0.14,2.9932757975,-2.9554400000000003,-0.12992,2.9582942382,0.03456,0.01008,0.036000000000000004,-2.99,-0.14,2.9932757975
2020-11-26 18:30:00,-3.1204,-0.13720000000000002,3.1234147979,0.009600000000000001,0.0028,0.01,-3.13,-0.14,3.133129426,-3.1204,-0.13720000000000002,3.1234147979,0.009600000000000001,0.0028,0.01,-3.13,-0.14,3.133129426
2020-11-26 19:00:00,-1.52648,0.006860000000000001,1.5264954143,0.5035200000000001,0.14686000000000002,0.5245000000000001,-2.03,-0.14,2.0348218595,-1.52648,0.14686000000000002,1.533528301,0.5035200000000001,0.14686000000000002,0.5245000000000001,-2.03,0.0,2.03
2020-11-26 19:30:00,-2.0236,0.0777,2.0250911708,0.2664,0.0777,0.2775,-2.29,0.0,2.29,-2.0236,0.0777,2.0250911708,0.2664,0.0777,0.2775,-2.29,0.0,2.29
2020-11-26 20:00:00,-2.70312,0.60784,2.7706185591,0.02688,0.007840000000000001,0.028,-2.73,0.6000000000000001,2.7951565251,-2.70312,-0.5421600000000001,2.7569539712999998,0.02688,0.007840000000000001,0.028,-2.73,-0.55,2.7848518812
2020-11-26 20:30:00,-1.65224,-0.30732000000000004,1.6805780553,0.31776000000000004,0.09268000000000001,0.331,-1.97,-0.4,2.0101989951,-1.65224,0.6926800000000001,1.7915642885,0.31776000000000004,0.09268000000000001,0.331,-1.97,0.6000000000000001,2.0593445559
2020-11-26 21:00:00,-1.30528,0.12096000000000001,1.3108726864,0.41472000000000003,0.12096000000000001,0.432,-1.72,0.0,1.72,-1.30528,0.12096000000000001,1.3108726864,0.41472000000000003,0.12096000000000001,0.432,-1.72,0.0,1.72
2020-11-26 21:30:00,-2.10184,0.037380000000000004,2.1021723645,0.12816000000000002,0.037380000000000004,0.1335,-2.23,0.0,2.23,-2.10184,0.037380000000000004,2.1021723645,0.12816000000000002,0.037380000000000004,0.1335,-2.23,0.0,2.23
2020-11-26 22:00:00,-1.23664,0.10598,1.2411729332,0.36336,0.10598,0.3785,-1.6,0.0,1.6,-1.22664,0.24598000000000003,1.2510602902999999,0.36336,0.10598,0.3785,-1.5899999999999999,0.14,1.5961516219
2020-11-26 22:30:00,-1.5436800000000002,0.17976,1.5541111929,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.6800000000000002,0.14,1.685823241,-1.5436800000000002,0.17976,1.5541111929,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.6800000000000002,0.14,1.685823241
2020-11-26 23:00:00,-1.334,0.203,1.3493572544,0.216,0.063,0.225,-1.55,0.14,1.5563097378,-1.324,0.203,1.3394719109,0.216,0.063,0.225,-1.54,0.14,1.5463505424
2020-11-26 23:30:00,-1.4276,0.1757,1.4383713881,0.12240000000000001,0.0357,0.1275,-1.55,0.14,1.5563097378,-1.4176,0.1757,1.4284467963,0.12240000000000001,0.0357,0.1275,-1.54,0.14,1.5463505424
2020-11-27 00:00:00,-1.19488,0.18816000000000002,1.2096042328,0.16512000000000002,0.04816,0.17200000000000001,-1.3599999999999999,0.14,1.3671868929,-1.19488,0.18816000000000002,1.2096042328,0.16512000000000002,0.04816,0.17200000000000001,-1.3599999999999999,0.14,1.3671868929
2020-11-27 00:30:00,-1.67536,0.15302000000000002,1.6823335727000002,0.044640000000000006,0.01302,0.0465,-1.72,0.14,1.7256882685,-1.67536,0.15302000000000002,1.6823335727000002,0.044640000000000006,0.01302,0.0465,-1.72,0.14,1.7256882685
2020-11-27 01:00:00,-0.63336,0.24402000000000001,0.6787419613,0.35664,0.10402000000000002,0.3715,-0.99,0.14,0.9998499887000001,-0.63336,0.24402000000000001,0.6787419613,0.35664,0.10402000000000002,0.3715,-0.99,0.14,0.9998499887000001
2020-11-27 01:30:00,-1.53312,0.14784,1.5402316709,0.02688,0.007840000000000001,0.028,-1.56,0.14,1.5662694531999999,-1.53312,0.14784,1.5402316709,0.02688,0.007840000000000001,0.028,-1.56,0.14,1.5662694531999999
2020-11-27 02:00:00,-1.1376,0.1757,1.1510882894,0.12240000000000001,0.0357,0.1275,-1.26,0.14,1.2677539193,-1.1376,0.1757,1.1510882894,0.12240000000000001,0.0357,0.1275,-1.26,0.14,1.2677539193
2020-11-27 02:30:00,-1.09936,0.18102000000000001,1.1141636549,0.14064000000000002,0.04102,0.14650000000000002,-1.24,0.14,1.2478781992,-1.09936,0.18102000000000001,1.1141636549,0.14064000000000002,0.04102,0.14650000000000002,-1.24,0.14,1.2478781992
2020-11-27 03:00:00,-0.9788800000000001,0.21616000000000002,1.0024625679,0.26112,0.07616,0.272,-1.24,0.14,1.2478781992,-0.9788800000000001,0.21616000000000002,1.0024625679,0.26112,0.07616,0.272,-1.24,0.14,1.2478781992
2020-11-27 03:30:00,-1.12776,0.18732000000000001,1.1432110041,0.16224000000000002,0.04732,0.169,-1.29,0.14,1.2975746607,-1.12776,0.18732000000000001,1.1432110041,0.16224000000000002,0.04732,0.169,-1.29,0.14,1.2975746607
2020-11-27 04:00:00,-0.84984,0.21588000000000002,0.8768307704,0.26016,0.07588,0.271,-1.11,0.14,1.1187939935,-0.84984,0.21588000000000002,0.8768307704,0.26016,0.07588,0.271,-1.11,0.14,1.1187939935
2020-11-27 04:30:00,-1.34944,0.16058,1.3589607242000001,0.07056000000000001,0.02058,0.07350000000000001,-1.42,0.14,1.4268847185,-1.34944,0.16058,1.3589607242000001,0.07056000000000001,0.02058,0.07350000000000001,-1.42,0.14,1.4268847185
2020-11-27 05:00:00,-1.03224,0.07518000000000001,1.0349741301,0.25776000000000004,0.07518000000000001,0.2685,-1.29,0.0,1.29,-1.03224,0.07518000000000001,1.0349741301,0.25776000000000004,0.07518000000000001,0.2685,-1.29,0.0,1.29
2020-11-27 05:30:00,-1.29936,0.05852,1.3006771313,0.20064,0.05852,0.209,-1.5,0.0,1.5,-1.29936,0.05852,1.3006771313,0.20064,0.05852,0.209,-1.5,0.0,1.5
2020-11-27 06:00:00,-1.73224,0.022680000000000002,1.7323884668,0.07776000000000001,0.022680000000000002,0.081,-1.81,0.0,1.81,-1.7222400000000002,0.022680000000000002,1.7223893288,0.07776000000000001,0.022680000000000002,0.081,-1.8,0.0,1.8
2020-11-27 06:30:00,-1.96872,-0.11796000000000001,1.9722507447000002,0.041280000000000004,0.01204,0.043000000000000003,-2.01,-0.13,2.0141995929,-1.96872,-0.11796000000000001,1.9722507447000002,0.041280000000000004,0.01204,0.043000000000000003,-2.01,-0.13,2.0141995929
2020-11-27 07:00:00,-2.24664,-0.14902,2.2515768364,0.00336,0.0009800000000000002,0.0035,-2.25,-0.15,2.2549944568,-2.24664,-0.12902000000000002,2.2503416296,0.00336,0.0009800000000000002,0.0035,-2.25,-0.13,2.2537524265
2020-11-27 07:30:00,-1.92832,-0.10826000000000001,1.9313565827999999,0.21168,0.06174,0.2205,-2.14,-0.17,2.1467417171,-1.92832,-0.09826000000000001,1.9308218587,0.21168,0.06174,0.2205,-2.14,-0.16,2.1459729728
2020-11-27 08:00:00,-3.00904,-0.23972000000000002,3.0185737361,0.0009600000000000001,0.00028000000000000003,0.001,-3.01,-0.24,3.019552947,-3.00904,-0.23972000000000002,3.0185737361,0.0009600000000000001,0.00028000000000000003,0.001,-3.01,-0.24,3.019552947
2020-11-27 08:30:00,-2.19408,-0.22244000000000003,2.2053268692,0.26592000000000005,0.07756,0.277,-2.46,-0.30000000000000004,2.4782251714,-2.19408,-0.22244000000000003,2.2053268692,0.26592000000000005,0.07756,0.277,-2.46,-0.30000000000000004,2.4782251714
2020-11-27 09:00:00,-2.36832,-0.32576000000000005,2.3906189993,0.15168,0.04424,0.158,-2.52,-0.37,2.5470178641,-2.34832,-0.13576000000000002,2.3522409741,0.15168,0.04424,0.158,-2.5,-0.18,2.5064716236
2020-11-27 09:30:00,-2.10856,-0.25958000000000003,2.1244780653,0.24144000000000002,0.07042000000000001,0.2515,-2.35,-0.33,2.3730571,-2.10856,-0.20958000000000002,2.1189499876,0.24144000000000002,0.07042000000000001,0.2515,-2.35,-0.28,2.3666220653
2020-11-27 10:00:00,-2.12496,-0.22478,2.1368156331,0.15504,0.04522,0.1615,-2.2800000000000002,-0.27,2.2959311836,-2.12496,-0.21478000000000003,2.1357868456,0.15504,0.04522,0.1615,-2.2800000000000002,-0.26,2.2947766776
2020-11-27 10:30:00,-2.33904,-0.29472000000000004,2.3575343052,0.12096000000000001,0.035280000000000006,0.126,-2.46,-0.33,2.482035455,-2.33904,-0.29472000000000004,2.3575343052,0.12096000000000001,0.035280000000000006,0.126,-2.46,-0.33,2.482035455
2020-11-27 11:00:00,-2.20008,-0.30044000000000004,2.220499088,0.16992000000000002,0.04956000000000001,0.177,-2.37,-0.35000000000000003,2.3957044893,-2.19008,-0.30044000000000004,2.2105914593,0.16992000000000002,0.04956000000000001,0.177,-2.36,-0.35000000000000003,2.3858122307
2020-11-27 11:30:00,-2.44552,-0.29536,2.463291619,0.08448000000000001,0.024640000000000002,0.088,-2.5300000000000002,-0.32,2.5501568579000002,-2.44552,-0.29536,2.463291619,0.08448000000000001,0.024640000000000002,0.088,-2.5300000000000002,-0.32,2.5501568579000002
2020-11-27 12:00:00,-1.9193600000000002,-0.25398000000000004,1.9360910748000002,0.26064000000000004,0.07602,0.2715,-2.18,-0.33,2.2048355948,-1.9193600000000002,-0.25398000000000004,1.9360910748000002,0.26064000000000004,0.07602,0.2715,-2.18,-0.33,2.2048355948
2020-11-27 12:30:00,-2.13112,-0.6561600000000001,2.2298471697,0.21888000000000002,0.06384000000000001,0.228,-2.35,-0.72,2.4578242411,-2.06112,0.12384,2.0648370396,0.21888000000000002,0.06384000000000001,0.228,-2.2800000000000002,0.06,2.280789337
2020-11-27 13:00:00,-2.57192,-0.26306,2.585338092,0.05808000000000001,0.01694,0.060500000000000005,-2.63,-0.28,2.6448629454,-2.57192,-0.26306,2.585338092,0.05808000000000001,0.01694,0.060500000000000005,-2.63,-0.28,2.6448629454
2020-11-27 13:30:00,-1.87872,-0.17796,1.8871297253,0.28128000000000003,0.08204,0.293,-2.16,-0.26,2.1755918735,-1.87872,-0.17796,1.8871297253,0.28128000000000003,0.08204,0.293,-2.16,-0.26,2.1755918735
2020-11-27 14:00:00,-2.0756,-0.22080000000000002,2.0873111891,0.13440000000000002,0.0392,0.14,-2.21,-0.26,2.2252415599,-2.0756,-0.22080000000000002,2.0873111891,0.13440000000000002,0.0392,0.14,-2.21,-0.26,2.2252415599
2020-11-27 14:30:00,-2.55408,-0.23244,2.5646350618,0.025920000000000002,0.007560000000000001,0.027,-2.58,-0.24,2.5911387458,-2.55408,-0.25244,2.5665250047,0.025920000000000002,0.007560000000000001,0.027,-2.58,-0.26,2.5930676813
2020-11-27 15:00:00,-2.47696,0.39672,2.5085289713,0.02304,0.00672,0.024,-2.5,0.39,2.530237143,-2.55696,-0.71328,2.6545833571,0.02304,0.00672,0.024,-2.58,-0.72,2.6785817143
2020-11-27 15:30:00,-2.63328,-0.13804000000000002,2.6368956369000003,0.00672,0.0019600000000000004,0.007,-2.64,-0.14,2.6437095151000003,-2.63328,-0.13804000000000002,2.6368956369000003,0.00672,0.0019600000000000004,0.007,-2.64,-0.14,2.6437095151000003
2020-11-27 16:00:00,-2.61472,-0.13846,2.6183834421,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.62,-0.14,2.6237377918,-2.61472,-0.13846,2.6183834421,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.62,-0.14,2.6237377918
2020-11-27 16:30:00,-2.81344,-0.58642,2.8739055395,0.046560000000000004,0.013580000000000002,0.0485,-2.86,-0.6000000000000001,2.9222593998,-2.80344,0.5835800000000001,2.8635365285,0.046560000000000004,0.013580000000000002,0.0485,-2.85,0.5700000000000001,2.9064411227
2020-11-27 17:00:00,-3.08416,-0.58538,3.1392216631,0.01584,0.00462,0.0165,-3.1,-0.59,3.1556457342,-2.98416,0.59462,3.0428249785,0.01584,0.00462,0.0165,-3.0,0.59,3.0574662713
2020-11-27 17:30:00,-2.39832,-0.54576,2.4596326555,0.15168,0.04424,0.158,-2.55,-0.59,2.6173650873,-2.31832,0.63424,2.4035115976,0.15168,0.04424,0.158,-2.47,0.59,2.5394881374000002
2020-11-27 18:00:00,-3.03904,0.00028000000000000003,3.0390400129,0.0009600000000000001,0.00028000000000000003,0.001,-3.04,0.0,3.04,-3.03904,0.00028000000000000003,3.0390400129,0.0009600000000000001,0.00028000000000000003,0.001,-3.04,0.0,3.04
2020-11-27 18:30:00,-1.90928,-0.5210400000000001,1.9790989869,0.27072,0.07896,0.28200000000000003,-2.18,-0.6000000000000001,2.2610616975,-1.90928,0.67896,2.0264098302,0.27072,0.07896,0.28200000000000003,-2.18,0.6000000000000001,2.2610616975
2020-11-27 19:00:00,-2.16432,0.05124,2.1649264653,0.17568,0.05124,0.183,-2.34,0.0,2.34,-2.16432,0.05124,2.1649264653,0.17568,0.05124,0.183,-2.34,0.0,2.34
2020-11-27 19:30:00,-2.3155200000000002,0.042140000000000004,2.3159034198,0.14448000000000003,0.042140000000000004,0.1505,-2.46,0.0,2.46,-2.3155200000000002,0.042140000000000004,2.3159034198,0.14448000000000003,0.042140000000000004,0.1505,-2.46,0.0,2.46
2020-11-27 20:00:00,-2.63704,0.0037800000000000004,2.6370427092,0.012960000000000001,0.0037800000000000004,0.0135,-2.65,0.0,2.65,-2.63704,0.0037800000000000004,2.6370427092,0.012960000000000001,0.0037800000000000004,0.0135,-2.65,0.0,2.65
2020-11-27 20:30:00,-2.03368,0.039760000000000004,2.0340686321,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.17,0.0,2.17,-2.02368,0.17976,2.0316481979,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.16,0.14,2.164532282
2020-11-27 21:00:00,-1.7750400000000002,0.19978,1.7862471973,0.20496,0.05978000000000001,0.21350000000000002,-1.98,0.14,1.9849433241,-1.7750400000000002,0.19978,1.7862471973,0.20496,0.05978000000000001,0.21350000000000002,-1.98,0.14,1.9849433241
2020-11-27 21:30:00,-2.12208,0.15106,2.1274497996,0.03792,0.01106,0.0395,-2.16,0.14,2.164532282,-2.12208,0.15106,2.1274497996,0.03792,0.01106,0.0395,-2.16,0.14,2.164532282
2020-11-27 22:00:00,-1.6496,0.1897,1.660471695,0.1704,0.0497,0.17750000000000002,-1.82,0.14,1.8253766735,-1.6496,0.1897,1.660471695,0.1704,0.0497,0.17750000000000002,-1.82,0.14,1.8253766735
2020-11-27 22:30:00,-1.35736,0.21952000000000002,1.3749964364,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.63,0.14,1.6360012225,-1.35736,0.21952000000000002,1.3749964364,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.63,0.14,1.6360012225
2020-11-27 23:00:00,-1.4724,0.1918,1.484839722,0.1776,0.051800000000000006,0.185,-1.65,0.14,1.6559287424,-1.4724,0.1918,1.484839722,0.1776,0.051800000000000006,0.185,-1.65,0.14,1.6559287424
2020-11-27 23:30:00,-1.6112000000000002,0.16590000000000002,1.6197185712,0.0888,0.025900000000000003,0.0925,-1.7000000000000002,0.14,1.7057549648,-1.6012,0.16590000000000002,1.60977149,0.0888,0.025900000000000003,0.0925,-1.69,0.14,1.695788902
2020-11-28 00:00:00,-1.7674400000000001,0.14658000000000002,1.7735077812000002,0.02256,0.006580000000000001,0.0235,-1.79,0.14,1.7954665132,-1.7674400000000001,0.14658000000000002,1.7735077812000002,0.02256,0.006580000000000001,0.0235,-1.79,0.14,1.7954665132
2020-11-28 00:30:00,-1.51448,0.15036000000000002,1.5219256881,0.03552,0.010360000000000001,0.037,-1.55,0.14,1.5563097378,-1.51448,0.16036,1.5229461578999999,0.03552,0.010360000000000001,0.037,-1.55,0.15,1.5572411501999999
2020-11-28 01:00:00,-0.7191200000000001,0.24234000000000003,0.7588558822,0.35088,0.10234000000000001,0.3655,-1.07,0.14,1.0791200119,-0.7191200000000001,0.25234,0.7621082928,0.35088,0.10234000000000001,0.3655,-1.07,0.15,1.0804628638
2020-11-28 01:30:00,-0.9376800000000001,0.22776000000000002,0.9649447653000001,0.23232000000000003,0.06776,0.242,-1.17,0.16,1.1808894953,-0.9376800000000001,0.23776000000000003,0.9673539166,0.23232000000000003,0.06776,0.242,-1.17,0.17,1.1822859214
2020-11-28 02:00:00,-0.654,0.258,0.7030504961,0.336,0.098,0.35000000000000003,-0.99,0.16,1.0028459503,-0.654,0.268,0.7067814372,0.336,0.098,0.35000000000000003,-0.99,0.17,1.0044899203
2020-11-28 02:30:00,-0.63304,0.23828000000000002,0.6764000296,0.33696000000000004,0.09828,0.35100000000000003,-0.97,0.14,0.9800510191,-0.62304,0.23828000000000002,0.6670503729,0.33696000000000004,0.09828,0.35100000000000003,-0.96,0.14,0.9701546269
2020-11-28 03:00:00,-1.31512,0.17934000000000003,1.3272917727,0.13488,0.03934,0.1405,-1.45,0.14,1.4567429423,-1.31512,0.17934000000000003,1.3272917727,0.13488,0.03934,0.1405,-1.45,0.14,1.4567429423
2020-11-28 03:30:00,-0.46152000000000004,-0.21086000000000002,0.5074077749,0.40848,0.11914000000000001,0.42550000000000004,-0.87,-0.33,0.9304837452,-0.40152000000000004,0.74914,0.8499582637,0.40848,0.11914000000000001,0.42550000000000004,-0.81,0.63,1.0261578826
2020-11-28 04:00:00,-0.9750400000000001,-0.32022,1.0262766927,0.20496,0.05978000000000001,0.21350000000000002,-1.18,-0.38,1.2396773774,-0.88504,0.77978,1.1795561241,0.20496,0.05978000000000001,0.21350000000000002,-1.09,0.72,1.3063307391
2020-11-28 04:30:00,-1.01776,-0.32268,1.0676880631,0.16224000000000002,0.04732,0.169,-1.18,-0.37,1.2366486971,-0.92776,0.7673200000000001,1.2039595508,0.16224000000000002,0.04732,0.169,-1.09,0.72,1.3063307391
2020-11-28 05:00:00,-1.07368,-0.35024000000000005,1.1293612354,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.21,-0.39,1.2712985487,-0.9936800000000001,0.7197600000000001,1.2269696003,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.13,0.68,1.3188252348
2020-11-28 05:30:00,-0.9596,-0.3428,1.0189916585,0.23040000000000002,0.06720000000000001,0.24,-1.19,-0.41000000000000003,1.2586500704999999,-0.8796,0.7272000000000001,1.1412782308,0.23040000000000002,0.06720000000000001,0.24,-1.11,0.66,1.291394595
2020-11-28 06:00:00,-0.8869600000000001,-0.35328000000000004,0.9547276051,0.26304,0.07672000000000001,0.274,-1.15,-0.43,1.227762192,-0.80696,0.70672,1.0726777708,0.26304,0.07672000000000001,0.274,-1.07,0.63,1.2416923935
2020-11-28 06:30:00,-1.87784,-0.42062000000000005,1.924371131,0.03216,0.009380000000000001,0.0335,-1.9100000000000001,-0.43,1.9578048932,-1.8478400000000001,0.60938,1.9457277944,0.03216,0.009380000000000001,0.0335,-1.88,0.6000000000000001,1.9734234214000002
2020-11-28 07:00:00,-1.7261600000000001,-0.08638000000000001,1.7283199501,0.18384,0.05362,0.1915,-1.9100000000000001,-0.14,1.9151240169000001,-1.71616,-0.08638000000000001,1.7183325202000002,0.18384,0.05362,0.1915,-1.9,-0.14,1.9051509127
2020-11-28 07:30:00,-2.3712,-0.5316000000000001,2.4300592585,0.028800000000000003,0.008400000000000001,0.03,-2.4,-0.54,2.46,-2.3312,0.4284,2.3702362751,0.028800000000000003,0.008400000000000001,0.03,-2.36,0.42,2.3970815589
2020-11-28 08:00:00,-1.8957600000000001,-0.08918000000000001,1.8978564356,0.17424,0.050820000000000004,0.18150000000000002,-2.07,-0.14,2.074728898,-1.8957600000000001,-0.08918000000000001,1.8978564356,0.17424,0.050820000000000004,0.18150000000000002,-2.07,-0.14,2.074728898
2020-11-28 08:30:00,-2.55944,-0.18692,2.5662564564,0.010560000000000002,0.0030800000000000003,0.011,-2.5700000000000003,-0.19,2.5770137757000002,-2.55944,-0.17692000000000002,2.5655474659,0.010560000000000002,0.0030800000000000003,0.011,-2.5700000000000003,-0.18,2.5762957905
2020-11-28 09:00:00,-1.3996,-0.0703,1.4013644244,0.41040000000000004,0.1197,0.42750000000000005,-1.81,-0.19,1.8199450541000002,-1.3996,-0.0603,1.4008983725,0.41040000000000004,0.1197,0.42750000000000005,-1.81,-0.18,1.8189282559
2020-11-28 09:30:00,-1.52224,-0.03982,1.5227607330000001,0.37776000000000004,0.11018000000000001,0.3935,-1.9,-0.15,1.9059118553,-1.52224,-0.029820000000000003,1.5225320521999999,0.37776000000000004,0.11018000000000001,0.3935,-1.9,-0.14,1.9051509127
2020-11-28 10:00:00,-1.9012,-0.0891,1.9032866967,0.2088,0.0609,0.2175,-2.11,-0.15,2.1153250341,-1.9012,-0.0791,1.9028447782,0.2088,0.0609,0.2175,-2.11,-0.14,2.1146394492
2020-11-28 10:30:00,-2.0116,-0.0838,2.0133447295,0.1584,0.046200000000000005,0.165,-2.17,-0.13,2.1738905216,-2.0116,-0.09380000000000001,2.0137857384,0.1584,0.046200000000000005,0.165,-2.17,-0.14,2.1745114394
2020-11-28 11:00:00,-2.10568,-0.07624,2.1070597524,0.18432,0.05376,0.192,-2.29,-0.13,2.2936869882,-2.10568,-0.08624000000000001,2.1074452781,0.18432,0.05376,0.192,-2.29,-0.14,2.2942754848
2020-11-28 11:30:00,-1.57592,-0.03506,1.5763099473,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.97,-0.15,1.9757024067,-1.57592,-0.025060000000000002,1.5761192372,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.97,-0.14,1.9749683542
2020-11-28 12:00:00,-1.6320000000000001,-0.0485,1.6327205058,0.34800000000000003,0.1015,0.36250000000000004,-1.98,-0.15,1.9856736892,-1.6320000000000001,0.0915,1.634563015,0.34800000000000003,0.1015,0.36250000000000004,-1.98,-0.01,1.9800252524
2020-11-28 12:30:00,-2.3204000000000002,0.0553,2.321058864,0.18960000000000002,0.0553,0.1975,-2.51,0.0,2.51,-2.3104,0.0553,2.3110617149,0.18960000000000002,0.0553,0.1975,-2.5,0.0,2.5
2020-11-28 13:00:00,-2.968,-0.1265,2.9706945737,0.012,0.0035,0.0125,-2.98,-0.13,2.9828342227,-2.968,-0.1265,2.9706945737,0.012,0.0035,0.0125,-2.98,-0.13,2.9828342227
2020-11-28 13:30:00,-1.81208,0.06356,1.8131943635,0.21792000000000003,0.06356,0.227,-2.03,0.0,2.03,-1.81208,0.06356,1.8131943635,0.21792000000000003,0.06356,0.227,-2.03,0.0,2.03
2020-11-28 14:00:00,-2.76096,-0.17278000000000002,2.7663609761,0.05904,0.017220000000000003,0.061500000000000006,-2.8200000000000003,-0.19,2.8263934616,-2.76096,-0.17278000000000002,2.7663609761,0.05904,0.017220000000000003,0.061500000000000006,-2.8200000000000003,-0.19,2.8263934616
2020-11-28 14:30:00,-2.8808,0.0056,2.8808054429,0.019200000000000002,0.0056,0.02,-2.9,0.0,2.9,-2.8808,-0.12440000000000001,2.8834846974,0.019200000000000002,0.0056,0.02,-2.9,-0.13,2.9029123307
2020-11-28 15:00:00,-2.21168,0.00826,2.2116954243,0.02832,0.00826,0.029500000000000002,-2.24,0.0,2.24,-2.21168,0.00826,2.2116954243,0.02832,0.00826,0.029500000000000002,-2.24,0.0,2.24
2020-11-28 15:30:00,-2.50216,0.00812,2.5021731755000003,0.027840000000000004,0.00812,0.029,-2.5300000000000002,0.0,2.5300000000000002,-2.50216,0.00812,2.5021731755000003,0.027840000000000004,0.00812,0.029,-2.5300000000000002,0.0,2.5300000000000002
2020-11-28 16:00:00,-1.7116,0.08120000000000001,1.7135250217,0.27840000000000004,0.08120000000000001,0.29,-1.99,0.0,1.99,-1.7116,0.08120000000000001,1.7135250217,0.27840000000000004,0.08120000000000001,0.29,-1.99,0.0,1.99
2020-11-28 16:30:00,-2.97992,0.0029400000000000003,2.9799214503,0.01008,0.0029400000000000003,0.0105,-2.99,0.0,2.99,-2.97992,0.0029400000000000003,2.9799214503,0.01008,0.0029400000000000003,0.0105,-2.99,0.0,2.99
2020-11-28 17:00:00,-2.5132,0.0224,2.5132998229,0.07680000000000001,0.0224,0.08,-2.59,0.0,2.59,-2.5132,0.0224,2.5132998229,0.07680000000000001,0.0224,0.08,-2.59,0.0,2.59
2020-11-28 17:30:00,-2.0316,0.08120000000000001,2.0332220735,0.27840000000000004,0.08120000000000001,0.29,-2.31,0.0,2.31,-2.0316,0.08120000000000001,2.0332220735,0.27840000000000004,0.08120000000000001,0.29,-2.31,0.0,2.31
2020-11-28 18:00:00,-2.64384,0.016380000000000002,2.6438907409,0.05616,0.016380000000000002,0.0585,-2.7,0.0,2.7,-2.64384,0.016380000000000002,2.6438907409,0.05616,0.016380000000000002,0.0585,-2.7,0.0,2.7
2020-11-28 18:30:00,-2.8132800000000002,0.0019600000000000004,2.8132806828,0.00672,0.0019600000000000004,0.007,-2.8200000000000003,0.0,2.8200000000000003,-2.8132800000000002,0.0019600000000000004,2.8132806828,0.00672,0.0019600000000000004,0.007,-2.8200000000000003,0.0,2.8200000000000003
2020-11-28 19:00:00,-2.28544,0.62758,2.3700406431,0.09456,0.027580000000000004,0.0985,-2.38,0.6000000000000001,2.4544653186,-2.28544,-0.46242000000000005,2.3317521845,0.09456,0.027580000000000004,0.0985,-2.38,-0.49,2.4299176941000002
2020-11-28 19:30:00,-1.82264,-0.10952,1.8259274903,0.20736000000000002,0.060480000000000006,0.216,-2.03,-0.17,2.0371057901,-1.82264,0.23048000000000002,1.8371547567,0.20736000000000002,0.060480000000000006,0.216,-2.03,0.17,2.0371057901
2020-11-28 20:00:00,-1.87304,-0.10672000000000001,1.8760778235000002,0.21696000000000001,0.06328,0.226,-2.09,-0.17,2.0969024775,-1.87304,0.45328,1.9271070546,0.21696000000000001,0.06328,0.226,-2.09,0.39,2.1260761981
2020-11-28 20:30:00,-1.3518400000000002,0.24738000000000002,1.3742882703000001,0.36816000000000004,0.10738,0.3835,-1.72,0.14,1.7256882685,-1.3518400000000002,0.24738000000000002,1.3742882703000001,0.36816000000000004,0.10738,0.3835,-1.72,0.14,1.7256882685
2020-11-28 21:00:00,-1.9979200000000001,0.18144000000000002,2.0061417697,0.14208,0.041440000000000005,0.148,-2.14,0.14,2.1445745499,-1.9979200000000001,0.18144000000000002,2.0061417697,0.14208,0.041440000000000005,0.148,-2.14,0.14,2.1445745499
2020-11-28 21:30:00,-1.57856,0.19292,1.5903049393000002,0.18144000000000002,0.05292,0.189,-1.76,0.14,1.7655594014,-1.57856,0.19292,1.5903049393000002,0.18144000000000002,0.05292,0.189,-1.76,0.14,1.7655594014
2020-11-28 22:00:00,-1.46872,0.20454000000000003,1.4828941466,0.22128,0.06454,0.2305,-1.69,0.14,1.695788902,-1.46872,0.20454000000000003,1.4828941466,0.22128,0.06454,0.2305,-1.69,0.14,1.695788902
2020-11-28 22:30:00,-1.706,0.147,1.7123215235,0.024,0.007,0.025,-1.73,0.14,1.7356554958000001,-1.706,0.147,1.7123215235,0.024,0.007,0.025,-1.73,0.14,1.7356554958000001
2020-11-28 23:00:00,-1.86808,0.14056000000000002,1.8733606166,0.0019200000000000003,0.0005600000000000001,0.002,-1.87,0.14,1.8752333187999999,-1.86808,0.14056000000000002,1.8733606166,0.0019200000000000003,0.0005600000000000001,0.002,-1.87,0.14,1.8752333187999999
2020-11-28 23:30:00,-0.9732000000000001,0.23240000000000002,1.000563841,0.3168,0.09240000000000001,0.33,-1.29,0.14,1.2975746607,-0.9632000000000001,0.2424,0.9932331046,0.3168,0.09240000000000001,0.33,-1.28,0.15,1.2887590931
2020-11-29 00:00:00,-1.6988,0.1491,1.7053305398,0.031200000000000002,0.0091,0.0325,-1.73,0.14,1.7356554958000001,-1.6988,0.15910000000000002,1.7062339377,0.031200000000000002,0.0091,0.0325,-1.73,0.15,1.7364907140999999
2020-11-29 00:30:00,-1.44408,0.15756,1.4526500611,0.025920000000000002,0.007560000000000001,0.027,-1.47,0.15,1.4776332427,-1.44408,0.15756,1.4526500611,0.025920000000000002,0.007560000000000001,0.027,-1.47,0.15,1.4776332427
2020-11-29 01:00:00,-1.32232,0.17974,1.3344799174,0.06768,0.01974,0.07050000000000001,-1.3900000000000001,0.16,1.3991783303,-1.32232,0.18974000000000002,1.3358635596,0.06768,0.01974,0.07050000000000001,-1.3900000000000001,0.17,1.4003570973000001
2020-11-29 01:30:00,-1.60616,0.15112,1.6132536068,0.0038400000000000005,0.0011200000000000001,0.004,-1.6099999999999999,0.15,1.6169724797,-1.60616,0.17112000000000002,1.6152498258999999,0.0038400000000000005,0.0011200000000000001,0.004,-1.6099999999999999,0.17,1.6189502772000002
2020-11-29 02:00:00,-1.69,0.15,1.6966437457999999,0.0,0.0,0.0,-1.69,0.15,1.6966437457999999,-1.69,0.17,1.6985287751,0.0,0.0,0.0,-1.69,0.17,1.6985287751
2020-11-29 02:30:00,-1.41856,0.16792,1.4284640703,0.06144000000000001,0.017920000000000002,0.064,-1.48,0.15,1.4875819305,-1.41856,0.18792,1.4309529692,0.06144000000000001,0.017920000000000002,0.064,-1.48,0.17,1.4897315194
2020-11-29 03:00:00,-0.98784,0.19438000000000002,1.0067827223,0.15216000000000002,0.04438,0.1585,-1.1400000000000001,0.15,1.1498260738,-0.98784,0.21438000000000001,1.0108346304,0.15216000000000002,0.04438,0.1585,-1.1400000000000001,0.17,1.1526057435000001
2020-11-29 03:30:00,-0.6629600000000001,0.23372,0.7029516342000001,0.28704,0.08372,0.299,-0.9500000000000001,0.15,0.9617692031,-0.6629600000000001,0.25372,0.7098519564,0.28704,0.08372,0.299,-0.9500000000000001,0.17,0.9650906693
2020-11-29 04:00:00,-1.38968,0.17176000000000002,1.4002542626,0.04032,0.011760000000000001,0.042,-1.43,0.16,1.4389232084999999,-1.38968,0.18176,1.4015160362999999,0.04032,0.011760000000000001,0.042,-1.43,0.17,1.4400694428
2020-11-29 04:30:00,-1.21192,0.17694000000000001,1.2247684883,0.05808000000000001,0.01694,0.060500000000000005,-1.27,0.16,1.2800390619,-1.21192,0.19694,1.2278173521,0.05808000000000001,0.01694,0.060500000000000005,-1.27,0.18,1.2826924807
2020-11-29 05:00:00,-1.2156,0.1817,1.2291046538,0.07440000000000001,0.0217,0.0775,-1.29,0.16,1.2998846103,-1.2156,0.20170000000000002,1.2322200493,0.07440000000000001,0.0217,0.0775,-1.29,0.18,1.3024976008
2020-11-29 05:30:00,-1.31176,0.16532000000000002,1.3221365285,0.018240000000000003,0.00532,0.019,-1.33,0.16,1.3395894894,-1.31176,0.18532,1.324785945,0.018240000000000003,0.00532,0.019,-1.33,0.18,1.3421251805
2020-11-29 06:00:00,-1.08808,0.19556,1.1055142695,0.12192000000000001,0.03556,0.127,-1.21,0.16,1.2205326706,-1.07808,0.20556000000000002,1.0975023462,0.12192000000000001,0.03556,0.127,-1.2,0.17,1.211981848
2020-11-29 06:30:00,-1.05544,0.20508,1.0751797059000001,0.15456,0.04508,0.161,-1.21,0.16,1.2205326706,-1.04544,0.21508000000000002,1.0673350926,0.15456,0.04508,0.161,-1.2,0.17,1.211981848
