Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-29 07:00:00,-1.38976,0.17632,1.400900282,0.09024,0.026320000000000003,0.094,-1.48,0.15,1.4875819305,-1.37976,0.17632,1.3909803737,0.09024,0.026320000000000003,0.094,-1.47,0.15,1.4776332427
2020-11-29 07:30:00,-1.6706400000000001,0.16148,1.6784259888,0.039360000000000006,0.01148,0.041,-1.71,0.15,1.7165663401,-1.6706400000000001,0.16148,1.6784259888,0.039360000000000006,0.01148,0.041,-1.71,0.15,1.7165663401
2020-11-29 08:00:00,-1.3476,0.1757,1.3590056107000001,0.12240000000000001,0.0357,0.1275,-1.47,0.14,1.4766516177,-1.3476,0.1757,1.3590056107000001,0.12240000000000001,0.0357,0.1275,-1.47,0.14,1.4766516177
2020-11-29 08:30:00,-1.56864,0.17248000000000002,1.5780940403,0.11136000000000001,0.03248,0.116,-1.6800000000000002,0.14,1.685823241,-1.56864,0.17248000000000002,1.5780940403,0.11136000000000001,0.03248,0.116,-1.6800000000000002,0.14,1.685823241
2020-11-29 09:00:00,-1.638,0.17850000000000002,1.6476972568,0.132,0.0385,0.1375,-1.77,0.14,1.7755280905,-1.638,0.17850000000000002,1.6476972568,0.132,0.0385,0.1375,-1.77,0.14,1.7755280905
2020-11-29 09:30:00,-0.40752000000000005,0.35364,0.5395681607,0.73248,0.21364000000000002,0.763,-1.1400000000000001,0.14,1.1485643212,-0.39752000000000004,0.35364,0.5320558241000001,0.73248,0.21364000000000002,0.763,-1.13,0.14,1.1386395391
2020-11-29 10:00:00,-1.49624,0.08568,1.4986911623,0.29376,0.08568,0.306,-1.79,0.0,1.79,-1.49624,0.08568,1.4986911623,0.29376,0.08568,0.306,-1.79,0.0,1.79
2020-11-29 10:30:00,-1.95944,0.03808,1.9598099908000002,0.13056,0.03808,0.136,-2.09,0.0,2.09,-1.94944,0.03808,1.9498118884000002,0.13056,0.03808,0.136,-2.08,0.0,2.08
2020-11-29 11:00:00,-1.9739200000000001,0.048440000000000004,1.9745142694000002,0.16608,0.048440000000000004,0.17300000000000001,-2.14,0.0,2.14,-1.9739200000000001,0.048440000000000004,1.9745142694000002,0.16608,0.048440000000000004,0.17300000000000001,-2.14,0.0,2.14
2020-11-29 11:30:00,-1.82632,-0.50726,1.8954570557000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.11,-0.59,2.1909358731,-1.7963200000000001,0.6627400000000001,1.9146774793999999,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.08,0.58,2.1593517546
2020-11-29 12:00:00,-2.5424800000000003,-0.58864,2.6097320935,0.10752,0.031360000000000006,0.112,-2.65,-0.62,2.7215620515000003,-2.44248,0.59136,2.5130489848,0.10752,0.031360000000000006,0.112,-2.55,0.56,2.6107661711
2020-11-29 12:30:00,-2.24256,-0.56408,2.3124146687,0.15744000000000002,0.04592,0.164,-2.4,-0.61,2.4763077353,-2.14256,0.62592,2.2321154092,0.15744000000000002,0.04592,0.164,-2.3,0.58,2.3720033727
2020-11-29 13:00:00,-2.52248,-0.60614,2.594284304,0.04752000000000001,0.01386,0.0495,-2.5700000000000003,-0.62,2.6437284278,-2.41248,0.59386,2.4844978265,0.04752000000000001,0.01386,0.0495,-2.46,0.58,2.5274493071
2020-11-29 13:30:00,-2.3432,-0.6001000000000001,2.4188233193,0.1368,0.039900000000000005,0.14250000000000002,-2.48,-0.64,2.561249695,-2.2332,0.5799000000000001,2.3072638016,0.1368,0.039900000000000005,0.14250000000000002,-2.37,0.54,2.4307406279
2020-11-29 14:00:00,-3.12328,-0.63804,3.1877849677,0.00672,0.0019600000000000004,0.007,-3.13,-0.64,3.1947613369,-3.01328,0.54196,3.0616297947,0.00672,0.0019600000000000004,0.007,-3.02,0.54,3.0678983034
2020-11-29 14:30:00,-2.9876,-0.6393,3.0552345655,0.0024000000000000002,0.0007,0.0025,-2.99,-0.64,3.0577279146,-2.8776,0.5607,2.9317172868,0.0024000000000000002,0.0007,0.0025,-2.88,0.56,2.9339393313
2020-11-29 15:00:00,-2.48776,-0.5776800000000001,2.5539506651,0.04224000000000001,0.012320000000000001,0.044,-2.5300000000000002,-0.59,2.5978837541,-2.38776,0.6023200000000001,2.462557045,0.04224000000000001,0.012320000000000001,0.044,-2.43,0.59,2.500599928
2020-11-29 15:30:00,-2.71896,-0.5767800000000001,2.7794637342,0.011040000000000001,0.00322,0.0115,-2.73,-0.58,2.7909317441,-2.61896,0.6132200000000001,2.6897937189,0.011040000000000001,0.00322,0.0115,-2.63,0.61,2.6998148085
2020-11-29 16:00:00,-1.9931200000000002,-0.50466,2.056017765,0.32688,0.09534000000000001,0.3405,-2.32,-0.6000000000000001,2.3963305281,-1.8931200000000001,0.6853400000000001,2.0133539803,0.32688,0.09534000000000001,0.3405,-2.22,0.59,2.2970633426
2020-11-29 16:30:00,-2.26784,-0.5206200000000001,2.3268312036,0.27216,0.07938,0.28350000000000003,-2.54,-0.6000000000000001,2.6099042128,-2.16784,0.6693800000000001,2.2688322657,0.27216,0.07938,0.28350000000000003,-2.44,0.59,2.5103187049
2020-11-29 17:00:00,-3.08664,-0.61902,3.1480997840000002,0.00336,0.0009800000000000002,0.0035,-3.09,-0.62,3.1515869019,-2.98664,0.57098,3.0407296246,0.00336,0.0009800000000000002,0.0035,-2.99,0.5700000000000001,3.043846251
2020-11-29 17:30:00,-3.28904,-0.61972,3.3469145493,0.0009600000000000001,0.00028000000000000003,0.001,-3.29,-0.62,3.3479097957,-3.17904,0.57028,3.2297855347,0.0009600000000000001,0.00028000000000000003,0.001,-3.18,0.5700000000000001,3.2306810428
2020-11-29 18:00:00,-2.8696800000000002,-0.5882400000000001,2.9293496889,0.04032,0.011760000000000001,0.042,-2.91,-0.6000000000000001,2.971211874,-2.76968,0.6017600000000001,2.8342975144,0.04032,0.011760000000000001,0.042,-2.81,0.59,2.8712714953000003
2020-11-29 18:30:00,-1.82496,-0.49478000000000005,1.8908427354000001,0.39504000000000006,0.11522,0.41150000000000003,-2.22,-0.61,2.3022814771,-1.72496,0.7052200000000001,1.8635509786000002,0.39504000000000006,0.11522,0.41150000000000003,-2.12,0.59,2.2005681085
2020-11-29 19:00:00,-2.99424,-0.5883200000000001,3.05149039,0.00576,0.00168,0.006,-3.0,-0.59,3.0574662713,-2.89424,0.61168,2.958171327,0.00576,0.00168,0.006,-2.9,0.61,2.9634608147
2020-11-29 19:30:00,-2.6476800000000003,-0.55474,2.7051702072,0.052320000000000005,0.015260000000000001,0.0545,-2.7,-0.5700000000000001,2.7595108262,-2.53768,0.63526,2.6159845279000002,0.052320000000000005,0.015260000000000001,0.0545,-2.59,0.62,2.6631747971
2020-11-29 20:00:00,-2.146,-0.508,2.2053072348000002,0.14400000000000002,0.042,0.15,-2.29,-0.55,2.3551220775,-2.046,0.682,2.1566733642,0.14400000000000002,0.042,0.15,-2.19,0.64,2.2816003156
2020-11-29 20:30:00,-1.65048,-0.46264000000000005,1.7140945131,0.29952,0.08736000000000001,0.312,-1.9500000000000002,-0.55,2.0260799589,-1.55048,0.72736,1.7126122737,0.29952,0.08736000000000001,0.312,-1.85,0.64,1.9575750305000001
2020-11-29 21:00:00,-1.64552,-0.47286000000000006,1.7121135038,0.26448000000000005,0.07714,0.2755,-1.9100000000000001,-0.55,1.9876116321000001,-1.55552,0.7171400000000001,1.7128725141999999,0.26448000000000005,0.07714,0.2755,-1.82,0.64,1.9292485583999999
2020-11-29 21:30:00,-2.10704,0.16128,2.113203445,0.07296000000000001,0.02128,0.076,-2.18,0.14,2.1844907873,-2.10704,0.16128,2.113203445,0.07296000000000001,0.02128,0.076,-2.18,0.14,2.1844907873
2020-11-29 22:00:00,-1.1048,0.2436,1.1313372618,0.3552,0.10360000000000001,0.37,-1.46,0.14,1.4666969694,-1.1048,0.2436,1.1313372618,0.3552,0.10360000000000001,0.37,-1.46,0.14,1.4666969694
2020-11-29 22:30:00,-1.56704,0.17878000000000002,1.5772053290999999,0.13296000000000002,0.03878,0.1385,-1.7000000000000002,0.14,1.7057549648,-1.56704,0.17878000000000002,1.5772053290999999,0.13296000000000002,0.03878,0.1385,-1.7000000000000002,0.14,1.7057549648
2020-11-29 23:00:00,-0.846,0.252,0.8827343881,0.384,0.112,0.4,-1.23,0.14,1.2379418403,-0.846,0.252,0.8827343881,0.384,0.112,0.4,-1.23,0.14,1.2379418403
2020-11-29 23:30:00,-0.8597600000000001,0.23632000000000003,0.8916470154,0.33024000000000003,0.09632,0.34400000000000003,-1.19,0.14,1.1982069938,-0.8597600000000001,0.23632000000000003,0.8916470154,0.33024000000000003,0.09632,0.34400000000000003,-1.19,0.14,1.1982069938
2020-11-30 00:00:00,-1.5664,0.14980000000000002,1.5735466310000001,0.033600000000000005,0.0098,0.035,-1.6,0.14,1.606113321,-1.5664,0.14980000000000002,1.5735466310000001,0.033600000000000005,0.0098,0.035,-1.6,0.14,1.606113321
2020-11-30 00:30:00,-1.04976,0.21882000000000001,1.0723237617,0.27024000000000004,0.07882,0.28150000000000003,-1.32,0.14,1.3274034805000001,-1.03976,0.21882000000000001,1.0625361406,0.27024000000000004,0.07882,0.28150000000000003,-1.31,0.14,1.3174596768
2020-11-30 01:00:00,-0.91856,0.21042000000000002,0.9423529328,0.24144000000000002,0.07042000000000001,0.2515,-1.16,0.14,1.1684177335,-0.91856,0.21042000000000002,0.9423529328,0.24144000000000002,0.07042000000000001,0.2515,-1.16,0.14,1.1684177335
2020-11-30 01:30:00,-1.19016,0.16912000000000002,1.2021158014,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.29,0.14,1.2975746607,-1.18016,0.16912000000000002,1.1922160878,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.28,0.14,1.2876334882
2020-11-30 02:00:00,-1.17112,0.18634,1.1858518668,0.15888000000000002,0.046340000000000006,0.1655,-1.33,0.14,1.3373481221999999,-1.16112,0.18634,1.1759771469,0.15888000000000002,0.046340000000000006,0.1655,-1.32,0.14,1.3274034805000001
2020-11-30 02:30:00,-1.01016,0.22162,1.0341850173,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.29,0.14,1.2975746607,-1.01016,0.22162,1.0341850173,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.29,0.14,1.2975746607
2020-11-30 03:00:00,-1.0344,0.2233,1.0582278819,0.2856,0.0833,0.2975,-1.32,0.14,1.3274034805000001,-1.0344,0.2233,1.0582278819,0.2856,0.0833,0.2975,-1.32,0.14,1.3274034805000001
2020-11-30 03:30:00,-0.43272000000000005,0.26754,0.5087477273000001,0.43728000000000006,0.12754000000000001,0.4555,-0.87,0.14,0.8811923740000001,-0.43272000000000005,0.26754,0.5087477273000001,0.43728000000000006,0.12754000000000001,0.4555,-0.87,0.14,0.8811923740000001
2020-11-30 04:00:00,0.2376,0.3593,0.4307554411,0.7176,0.2093,0.7475,-0.48,0.15,0.5028916384000001,0.2376,0.3593,0.4307554411,0.7176,0.2093,0.7475,-0.48,0.15,0.5028916384000001
2020-11-30 04:30:00,-1.41704,-0.09122000000000001,1.4199730455,0.13296000000000002,0.03878,0.1385,-1.55,-0.13,1.5554420594,-1.40704,-0.09122000000000001,1.4099938475,0.13296000000000002,0.03878,0.1385,-1.54,-0.13,1.5454772726
2020-11-30 05:00:00,-0.99672,0.06804,0.9990396389,0.23328000000000002,0.06804,0.243,-1.23,0.0,1.23,-0.99672,0.06804,0.9990396389,0.23328000000000002,0.06804,0.243,-1.23,0.0,1.23
2020-11-30 05:30:00,-0.6229600000000001,0.11872,0.6341715856,0.40704,0.11872,0.424,-1.03,0.0,1.03,-0.6229600000000001,0.11872,0.6341715856,0.40704,0.11872,0.424,-1.03,0.0,1.03
2020-11-30 06:00:00,-1.2679200000000002,-0.07106000000000001,1.2699097015,0.20208,0.058940000000000006,0.21050000000000002,-1.47,-0.13,1.475737104,-1.2679200000000002,0.058940000000000006,1.2692891908,0.20208,0.058940000000000006,0.21050000000000002,-1.47,0.0,1.47
2020-11-30 06:30:00,-1.1712,-0.0166,1.1713176341,0.38880000000000003,0.1134,0.405,-1.56,-0.13,1.5654072952,-1.1712,-0.0166,1.1713176341,0.38880000000000003,0.1134,0.405,-1.56,-0.13,1.5654072952
2020-11-30 07:00:00,-1.35808,-0.5744400000000001,1.4745720057,0.36192,0.10556000000000001,0.377,-1.72,-0.68,1.8495404835,-1.30808,0.55556,1.4211686036,0.36192,0.10556000000000001,0.377,-1.67,0.45,1.7295664197
2020-11-30 07:30:00,-1.39856,-0.29458,1.429247162,0.36144000000000004,0.10542000000000001,0.3765,-1.76,-0.4,1.8048822676,-1.35856,0.17542000000000002,1.3698384759,0.36144000000000004,0.10542000000000001,0.3765,-1.72,0.07,1.7214238293
2020-11-30 08:00:00,-1.72696,-0.12578,1.7315344207,0.32304000000000005,0.09422000000000001,0.3365,-2.05,-0.22,2.0617710833,-1.72696,-0.11578000000000001,1.7308367485,0.32304000000000005,0.09422000000000001,0.3365,-2.05,-0.21,2.0607280267
2020-11-30 08:30:00,-2.03512,-0.21816000000000002,2.0467797146,0.31488000000000005,0.09184,0.328,-2.35,-0.31,2.3703586227,-2.03512,-0.20816,2.0457380086,0.31488000000000005,0.09184,0.328,-2.35,-0.30000000000000004,2.3690715481
2020-11-30 09:00:00,-2.57464,-0.30052,2.5921194803,0.13536,0.03948,0.14100000000000001,-2.71,-0.34,2.7312451373,-2.57464,-0.29052,2.5909791585,0.13536,0.03948,0.14100000000000001,-2.71,-0.33,2.730018315
2020-11-30 09:30:00,-2.32752,-0.7888600000000001,2.4575698261,0.31248000000000004,0.09114000000000001,0.3255,-2.64,-0.88,2.7828043409000003,-2.23752,0.27114000000000005,2.2538883402,0.31248000000000004,0.09114000000000001,0.3255,-2.55,0.18,2.5563450470999998
2020-11-30 10:00:00,-2.08904,-0.73472,2.2144754684,0.36096,0.10528000000000001,0.376,-2.45,-0.84,2.59,-2.00904,0.22528,2.0216312226,0.36096,0.10528000000000001,0.376,-2.37,0.12,2.3730360301
2020-11-30 10:30:00,-2.02704,-0.24872000000000002,2.0422421012,0.31296,0.09128000000000001,0.326,-2.34,-0.34,2.3645718429,-2.02704,-0.24872000000000002,2.0422421012,0.31296,0.09128000000000001,0.326,-2.34,-0.34,2.3645718429
2020-11-30 11:00:00,-2.356,-0.303,2.3754041761,0.264,0.077,0.275,-2.62,-0.38,2.6474138324,-2.356,-0.293,2.3741493213,0.264,0.077,0.275,-2.62,-0.37,2.6459969766
2020-11-30 11:30:00,-1.68776,-0.21268,1.7011074628,0.64224,0.18732000000000001,0.669,-2.33,-0.4,2.3640854468,-1.68776,-0.21268,1.7011074628,0.64224,0.18732000000000001,0.669,-2.33,-0.4,2.3640854468
2020-11-30 12:00:00,-1.3024,-0.1807,1.3148757546,0.7176,0.2093,0.7475,-2.02,-0.39,2.0573040611,-1.3024,-0.17070000000000002,1.313538827,0.7176,0.2093,0.7475,-2.02,-0.38,2.0554318281
2020-11-30 12:30:00,-1.8150400000000002,-0.22022000000000003,1.8283509100000002,0.44496,0.12978,0.4635,-2.26,-0.35000000000000003,2.2869411886,-1.8150400000000002,-0.21022000000000002,1.8271734044999999,0.44496,0.12978,0.4635,-2.26,-0.34,2.2854321254
2020-11-30 13:00:00,-1.87416,-0.20538,1.8853797098,0.49584000000000006,0.14462,0.5165000000000001,-2.37,-0.35000000000000003,2.3957044893,-1.87416,-0.19538000000000003,1.8843166003,0.49584000000000006,0.14462,0.5165000000000001,-2.37,-0.34,2.3942639788
2020-11-30 13:30:00,-2.27808,-0.22694000000000003,2.2893558592,0.42192,0.12306000000000002,0.4395,-2.7,-0.35000000000000003,2.722590678,-2.27808,-0.21694000000000002,2.2883862108,0.42192,0.12306000000000002,0.4395,-2.7,-0.34,2.7213232076000002
2020-11-30 14:00:00,-2.30696,-0.25578,2.3210962604,0.32304000000000005,0.09422000000000001,0.3365,-2.63,-0.35000000000000003,2.6531867631,-2.30696,-0.24578000000000003,2.3200155711,0.32304000000000005,0.09422000000000001,0.3365,-2.63,-0.34,2.6518861212
2020-11-30 14:30:00,-2.26328,-0.23804000000000003,2.2757634763,0.24672000000000002,0.07196000000000001,0.257,-2.51,-0.31,2.5290709757,-2.26328,-0.23804000000000003,2.2757634763,0.24672000000000002,0.07196000000000001,0.257,-2.51,-0.31,2.5290709757
2020-11-30 15:00:00,-1.38552,-0.08536,1.3881469663,0.5644800000000001,0.16464,0.588,-1.9500000000000002,-0.25,1.9659603251000002,-1.38552,-0.07536000000000001,1.3875679443,0.5644800000000001,0.16464,0.588,-1.9500000000000002,-0.24,1.9647137196000002
2020-11-30 15:30:00,-2.36728,-0.14504,2.3717190390000003,0.22272000000000003,0.06496,0.232,-2.59,-0.21,2.5984995671,-2.36728,-0.13504000000000002,2.3711285077,0.22272000000000003,0.06496,0.232,-2.59,-0.2,2.5977105304
2020-11-30 16:00:00,-2.14776,-0.09018000000000001,2.1496524021,0.34224000000000004,0.09982,0.35650000000000004,-2.49,-0.19,2.4972384748,-2.14776,-0.08018,2.1492561155,0.34224000000000004,0.09982,0.35650000000000004,-2.49,-0.18,2.4964975466
2020-11-30 16:30:00,-2.57032,-0.07926000000000001,2.5715417652,0.37968,0.11074,0.3955,-2.95,-0.19,2.9561123118,-2.57032,-0.06926,2.5712529728,0.37968,0.11074,0.3955,-2.95,-0.18,2.9554864236
2020-11-30 17:00:00,-1.7948,0.013600000000000001,1.7948515259,0.5952000000000001,0.1736,0.62,-2.39,-0.16,2.3953496613,-1.7848000000000002,0.0236,1.7849560219,0.5952000000000001,0.1736,0.62,-2.38,-0.15,2.384722206
2020-11-30 17:30:00,-1.3528,0.0896,1.3557639913,0.7872,0.2296,0.8200000000000001,-2.14,-0.14,2.1445745499,-1.3428,0.0896,1.3457860157,0.7872,0.2296,0.8200000000000001,-2.13,-0.14,2.1345959805
2020-11-30 18:00:00,-1.55536,0.08302000000000001,1.5575740913,0.7646400000000001,0.22302000000000002,0.7965,-2.32,-0.14,2.3242202994,-1.55536,0.08302000000000001,1.5575740913,0.7646400000000001,0.22302000000000002,0.7965,-2.32,-0.14,2.3242202994
2020-11-30 18:30:00,-1.29776,0.08232,1.3003682555,0.76224,0.22232000000000002,0.794,-2.06,-0.14,2.0647518011,-1.29776,0.08232,1.3003682555,0.76224,0.22232000000000002,0.794,-2.06,-0.14,2.0647518011
2020-11-30 19:00:00,-1.77432,0.01624,1.7743943192,0.53568,0.15624000000000002,0.558,-2.31,-0.14,2.3142385357,-1.77432,0.006240000000000001,1.7743309725,0.53568,0.15624000000000002,0.558,-2.31,-0.15,2.3148650069
2020-11-30 19:30:00,-1.59216,0.14812,1.5990350215,0.5078400000000001,0.14812,0.529,-2.1,0.0,2.1,-1.59216,0.01812,1.5922631064,0.5078400000000001,0.14812,0.529,-2.1,-0.13,2.1040199619
2020-11-30 20:00:00,-1.3128,0.0371,1.3133241222,0.6072000000000001,0.1771,0.6325000000000001,-1.92,-0.14,1.9250974001,-1.3128,0.0471,1.3136446437,0.6072000000000001,0.1771,0.6325000000000001,-1.92,-0.13,1.9243960091
2020-11-30 20:30:00,-1.33544,0.15008000000000002,1.3438467174,0.51456,0.15008000000000002,0.536,-1.85,0.0,1.85,-1.33544,0.15008000000000002,1.3438467174,0.51456,0.15008000000000002,0.536,-1.85,0.0,1.85
2020-11-30 21:00:00,-0.8363200000000001,0.18774000000000002,0.8571332744,0.64368,0.18774000000000002,0.6705,-1.48,0.0,1.48,-0.8363200000000001,0.18774000000000002,0.8571332744,0.64368,0.18774000000000002,0.6705,-1.48,0.0,1.48
2020-11-30 21:30:00,-1.36968,0.13426000000000002,1.3762445459000001,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.83,0.0,1.83,-1.36968,0.30426000000000003,1.4030671581,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.83,0.17,1.8378792125999999
2020-11-30 22:00:00,-1.3384,0.2513,1.3617878873,0.3816,0.11130000000000001,0.3975,-1.72,0.14,1.7256882685,-1.3384,0.2513,1.3617878873,0.3816,0.11130000000000001,0.3975,-1.72,0.14,1.7256882685
2020-11-30 22:30:00,-0.6341600000000001,0.30212,0.7024495711000001,0.55584,0.16212000000000001,0.579,-1.19,0.14,1.1982069938,-0.6341600000000001,0.30212,0.7024495711000001,0.55584,0.16212000000000001,0.579,-1.19,0.14,1.1982069938
2020-11-30 23:00:00,-0.46,0.315,0.5575168159,0.6000000000000001,0.17500000000000002,0.625,-1.06,0.14,1.0692053124,-0.46,0.315,0.5575168159,0.6000000000000001,0.17500000000000002,0.625,-1.06,0.14,1.0692053124
2020-11-30 23:30:00,-0.7014400000000001,0.29708,0.761757573,0.53856,0.15708000000000003,0.561,-1.24,0.14,1.2478781992,-0.7014400000000001,0.29708,0.761757573,0.53856,0.15708000000000003,0.561,-1.24,0.14,1.2478781992
2020-12-01 00:00:00,-0.3396,0.31220000000000003,0.4612992521,0.5904,0.17220000000000002,0.615,-0.93,0.14,0.9404786016000001,-0.3396,0.31220000000000003,0.4612992521,0.5904,0.17220000000000002,0.615,-0.93,0.14,0.9404786016000001
2020-12-01 00:30:00,-0.06576,0.33082,0.3372925288,0.65424,0.19082000000000002,0.6815,-0.72,0.14,0.7334848328,-0.06576,0.33082,0.3372925288,0.65424,0.19082000000000002,0.6815,-0.72,0.14,0.7334848328
2020-12-01 01:00:00,-0.03568,0.33376,0.33566173450000003,0.66432,0.19376000000000002,0.6920000000000001,-0.7000000000000001,0.14,0.7138627319,-0.03568,0.33376,0.33566173450000003,0.66432,0.19376000000000002,0.6920000000000001,-0.7000000000000001,0.14,0.7138627319
2020-12-01 01:30:00,-0.94264,0.27048,0.9806781327,0.44736000000000004,0.13048,0.466,-1.3900000000000001,0.14,1.3970325694,-0.93264,0.27048,0.9710699254,0.44736000000000004,0.13048,0.466,-1.38,0.14,1.3870832708
2020-12-01 02:00:00,-0.7861600000000001,0.24612000000000003,0.8237855303,0.36384000000000005,0.10612,0.379,-1.15,0.14,1.158490397,-0.7861600000000001,0.24612000000000003,0.8237855303,0.36384000000000005,0.10612,0.379,-1.15,0.14,1.158490397
2020-12-01 02:30:00,-0.6587200000000001,-0.32546,0.7347354966,0.46128,0.13454000000000002,0.48050000000000004,-1.12,-0.46,1.2107848694,-0.60872,0.8345400000000001,1.0329554927,0.46128,0.13454000000000002,0.48050000000000004,-1.07,0.7000000000000001,1.2786320816
2020-12-01 03:00:00,0.08560000000000001,-0.2842,0.2968113879,0.7056,0.2058,0.735,-0.62,-0.49,0.790253124,0.15560000000000002,0.9458000000000001,0.9585139540000001,0.7056,0.2058,0.735,-0.55,0.74,0.9220086767000001
2020-12-01 03:30:00,-0.4248,-0.27140000000000003,0.5040962210000001,0.4752,0.1386,0.495,-0.9,-0.41000000000000003,0.9889893832000001,-0.3548,0.8286,0.9013661853,0.4752,0.1386,0.495,-0.8300000000000001,0.6900000000000001,1.0793516572
2020-12-01 04:00:00,-0.77136,0.24752000000000002,0.8101002407000001,0.36864,0.10752,0.384,-1.1400000000000001,0.14,1.1485643212,-0.77136,0.24752000000000002,0.8101002407000001,0.36864,0.10752,0.384,-1.1400000000000001,0.14,1.1485643212
2020-12-01 04:30:00,-0.58208,0.25606,0.6359118256,0.39792000000000005,0.11606000000000001,0.41450000000000004,-0.98,0.14,0.9899494937000001,-0.58208,0.25606,0.6359118256,0.39792000000000005,0.11606000000000001,0.41450000000000004,-0.98,0.14,0.9899494937000001
2020-12-01 05:00:00,-0.5731200000000001,0.13034,0.5877542429,0.44688000000000005,0.13034,0.4655,-1.02,0.0,1.02,-0.5631200000000001,0.13034,0.5780074827,0.44688000000000005,0.13034,0.4655,-1.01,0.0,1.01
2020-12-01 05:30:00,-1.1496,0.06720000000000001,1.1515624169,0.23040000000000002,0.06720000000000001,0.24,-1.38,0.0,1.38,-1.1496,0.06720000000000001,1.1515624169,0.23040000000000002,0.06720000000000001,0.24,-1.38,0.0,1.38
2020-12-01 06:00:00,-1.39416,-0.07538,1.3961963508,0.25584,0.07462,0.2665,-1.65,-0.15,1.6568041526,-1.39416,-0.055380000000000006,1.395259492,0.25584,0.07462,0.2665,-1.65,-0.13,1.6551132892
2020-12-01 06:30:00,-1.25728,-0.03004,1.2576388193999999,0.34272,0.09996000000000001,0.357,-1.6,-0.13,1.6052725625000002,-1.25728,-0.03004,1.2576388193999999,0.34272,0.09996000000000001,0.357,-1.6,-0.13,1.6052725625000002
2020-12-01 07:00:00,-1.5615999999999999,-0.058800000000000005,1.5627066263,0.27840000000000004,0.08120000000000001,0.29,-1.8399999999999999,-0.14,1.8453184007,-1.5615999999999999,-0.0488,1.5623623139,0.27840000000000004,0.08120000000000001,0.29,-1.8399999999999999,-0.13,1.8445866746
2020-12-01 07:30:00,-1.04312,-0.05466000000000001,1.0445511237,0.56688,0.16534000000000001,0.5905,-1.6099999999999999,-0.22,1.624961538,-1.04312,0.00534,1.0431336683,0.56688,0.16534000000000001,0.5905,-1.6099999999999999,-0.16,1.6179307773
2020-12-01 08:00:00,-1.7616,-0.15130000000000002,1.7680854759,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.1,-0.25,2.1148285983,-1.7616,-0.1413,1.7672578335,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.1,-0.24,2.1136697945
2020-12-01 08:30:00,-1.92496,-0.27228,1.9441212411,0.33504,0.09772,0.34900000000000003,-2.26,-0.37,2.2900873346,-1.9149600000000002,-0.21228000000000002,1.9266900633000001,0.33504,0.09772,0.34900000000000003,-2.25,-0.31,2.2712551596
2020-12-01 09:00:00,-2.13456,-0.28508,2.1535127118,0.32544,0.09492,0.339,-2.46,-0.38,2.4891765707,-2.13456,-0.27508000000000005,2.1522117461,0.32544,0.09492,0.339,-2.46,-0.37,2.4876695922
2020-12-01 09:30:00,-2.54856,-0.37708,2.5763049897,0.18144000000000002,0.05292,0.189,-2.73,-0.43,2.7636569975,-2.54856,-0.36708,2.5748603457,0.18144000000000002,0.05292,0.189,-2.73,-0.42,2.762118752
2020-12-01 10:00:00,-2.12704,-0.28872000000000003,2.1465456902,0.31296,0.09128000000000001,0.326,-2.44,-0.38,2.4694128857,-2.11704,-0.27872,2.1353086896,0.31296,0.09128000000000001,0.326,-2.43,-0.37,2.458007323
2020-12-01 10:30:00,-2.43832,-0.44826000000000005,2.4791816089,0.21168,0.06174,0.2205,-2.65,-0.51,2.6986292817,-2.40832,-0.14826,2.4128792448,0.21168,0.06174,0.2205,-2.62,-0.21,2.6284025567000002
2020-12-01 11:00:00,-2.54688,-0.9078400000000001,2.7038437825,0.21312,0.06216000000000001,0.222,-2.76,-0.97,2.9254914117,-2.44688,0.26216,2.4608839062,0.21312,0.06216000000000001,0.222,-2.66,0.2,2.6675082005
2020-12-01 11:30:00,-2.37152,-0.35336,2.3977010656,0.22848000000000002,0.06664,0.23800000000000002,-2.6,-0.42,2.6337046152,-2.37152,-0.29336,2.3895956143,0.22848000000000002,0.06664,0.23800000000000002,-2.6,-0.36,2.6248047546
2020-12-01 12:00:00,-1.5308000000000002,-0.2519,1.5513872018,0.43920000000000003,0.12810000000000002,0.4575,-1.97,-0.38,2.0063150301,-1.5308000000000002,-0.2419,1.5497949058,0.43920000000000003,0.12810000000000002,0.4575,-1.97,-0.37,2.0044450604
2020-12-01 12:30:00,-1.19392,-0.20906000000000002,1.2120854137000001,0.58608,0.17094,0.6105,-1.78,-0.38,1.8201098868,-1.18392,-0.19906000000000001,1.2005379836,0.58608,0.17094,0.6105,-1.77,-0.37,1.808258831
2020-12-01 13:00:00,-2.15776,-0.24768,2.1719285439,0.28224000000000005,0.08232,0.294,-2.44,-0.33,2.4622144504,-2.15776,-0.23768000000000003,2.1708109084,0.28224000000000005,0.08232,0.294,-2.44,-0.32,2.4608941464000003
2020-12-01 13:30:00,-2.40312,-0.26716,2.4179247714,0.14688,0.04284,0.153,-2.55,-0.31,2.5687740267,-2.40312,-0.26716,2.4179247714,0.14688,0.04284,0.153,-2.55,-0.31,2.5687740267
2020-12-01 14:00:00,-1.83576,-0.43418,1.8864058551,0.29424,0.08582000000000001,0.3065,-2.13,-0.52,2.1925555865,-1.79576,0.04582000000000001,1.7963444686,0.29424,0.08582000000000001,0.3065,-2.09,-0.04,2.0903827401
2020-12-01 14:30:00,-1.8553600000000001,-0.7619800000000001,2.005735339,0.40464000000000006,0.11802000000000001,0.42150000000000004,-2.26,-0.88,2.4252834886,-1.76536,0.27802000000000004,1.7871180851,0.40464000000000006,0.11802000000000001,0.42150000000000004,-2.17,0.16,2.1758906223
2020-12-01 15:00:00,-1.7996,-0.1678,1.8074061525,0.3504,0.1022,0.365,-2.15,-0.27,2.1668871683,-1.7996,-0.1678,1.8074061525,0.3504,0.1022,0.365,-2.15,-0.27,2.1668871683
2020-12-01 15:30:00,-2.35344,-0.17142000000000002,2.3596746916,0.16656,0.048580000000000005,0.17350000000000002,-2.52,-0.22,2.5295849462,-2.35344,-0.16142,2.3589693194,0.16656,0.048580000000000005,0.17350000000000002,-2.52,-0.21,2.5287348615000003
2020-12-01 16:00:00,-2.57368,-0.16024000000000002,2.5786635298,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.71,-0.2,2.7173700521,-2.57368,-0.15024,2.5780614422,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.71,-0.19,2.7166523517
2020-12-01 16:30:00,-2.8342400000000003,-0.15082,2.8382499978,0.06576,0.019180000000000003,0.0685,-2.9,-0.17,2.9049784853,-2.8342400000000003,-0.15082,2.8382499978,0.06576,0.019180000000000003,0.0685,-2.9,-0.17,2.9049784853
2020-12-01 17:00:00,-2.4056800000000003,-0.06124,2.4064593493,0.30432000000000003,0.08876,0.317,-2.71,-0.15,2.7141481168,-2.4056800000000003,-0.06124,2.4064593493,0.30432000000000003,0.08876,0.317,-2.71,-0.15,2.7141481168
2020-12-01 17:30:00,-3.56272,-0.12496000000000002,3.5649107703,0.01728,0.00504,0.018000000000000002,-3.58,-0.13,3.5823595576000002,-3.56272,-0.12496000000000002,3.5649107703,0.01728,0.00504,0.018000000000000002,-3.58,-0.13,3.5823595576000002
2020-12-01 18:00:00,-3.45256,-0.13908,3.4553601549,0.03744,0.010920000000000001,0.039,-3.49,-0.15,3.4932220084,-3.45256,-0.08908,3.4537089918,0.03744,0.010920000000000001,0.039,-3.49,-0.1,3.4914323708
2020-12-01 18:30:00,-2.12184,0.08988,2.123742781,0.30816000000000004,0.08988,0.321,-2.43,0.0,2.43,-2.12184,0.08988,2.123742781,0.30816000000000004,0.08988,0.321,-2.43,0.0,2.43
2020-12-01 19:00:00,-1.51064,0.7114800000000001,1.6698014852,0.51936,0.15148,0.541,-2.03,0.56,2.1058252539,-1.56064,-0.44852000000000003,1.6238126123,0.51936,0.15148,0.541,-2.08,-0.6000000000000001,2.1648094604
2020-12-01 19:30:00,-2.55424,0.57918,2.619082177,0.06576,0.019180000000000003,0.0685,-2.62,0.56,2.6791789787,-2.59424,-0.58082,2.6584644158,0.06576,0.019180000000000003,0.0685,-2.66,-0.6000000000000001,2.726829661
2020-12-01 20:00:00,-2.74264,-0.12202,2.7453529919,0.027360000000000002,0.007980000000000001,0.0285,-2.77,-0.13,2.7730488636,-2.73264,-0.12202,2.7353629101,0.027360000000000002,0.007980000000000001,0.0285,-2.76,-0.13,2.763059898
2020-12-01 20:30:00,-2.50168,0.00826,2.5016936362999997,0.02832,0.00826,0.029500000000000002,-2.5300000000000002,0.0,2.5300000000000002,-2.50168,0.00826,2.5016936362999997,0.02832,0.00826,0.029500000000000002,-2.5300000000000002,0.0,2.5300000000000002
2020-12-01 21:00:00,-2.1128,0.0196,2.1128909106,0.06720000000000001,0.0196,0.07,-2.18,0.0,2.18,-2.1128,0.15960000000000002,2.1188194826,0.06720000000000001,0.0196,0.07,-2.18,0.14,2.1844907873
2020-12-01 21:30:00,-1.60752,0.24864000000000003,1.6266353002,0.37248000000000003,0.10864000000000001,0.388,-1.98,0.14,1.9849433241,-1.60752,0.24864000000000003,1.6266353002,0.37248000000000003,0.10864000000000001,0.388,-1.98,0.14,1.9849433241
2020-12-01 22:00:00,-1.6223200000000002,0.19474000000000002,1.633966294,0.18768,0.054740000000000004,0.1955,-1.81,0.14,1.8154062906,-1.6223200000000002,0.19474000000000002,1.633966294,0.18768,0.054740000000000004,0.1955,-1.81,0.14,1.8154062906
2020-12-01 22:30:00,-1.57488,0.18816000000000002,1.5860804519,0.16512000000000002,0.04816,0.17200000000000001,-1.74,0.14,1.7456230979,-1.57488,0.18816000000000002,1.5860804519,0.16512000000000002,0.04816,0.17200000000000001,-1.74,0.14,1.7456230979
2020-12-01 23:00:00,-1.2723200000000001,0.21224,1.2899007714000001,0.24768,0.07224000000000001,0.258,-1.52,0.14,1.5264337522,-1.2723200000000001,0.21224,1.2899007714000001,0.24768,0.07224000000000001,0.258,-1.52,0.14,1.5264337522
2020-12-01 23:30:00,-1.6816,0.1512,1.6883838426,0.038400000000000004,0.0112,0.04,-1.72,0.14,1.7256882685,-1.6716000000000002,0.1512,1.678424261,0.038400000000000004,0.0112,0.04,-1.71,0.14,1.7157214226000002
2020-12-02 00:00:00,-1.7832,0.1449,1.7890774857,0.016800000000000002,0.0049,0.0175,-1.8,0.14,1.8054362354,-1.7832,0.1449,1.7890774857,0.016800000000000002,0.0049,0.0175,-1.8,0.14,1.8054362354
2020-12-02 00:30:00,-1.5765600000000002,0.14392000000000002,1.5831154096,0.01344,0.003920000000000001,0.014,-1.5899999999999999,0.14,1.5961516219,-1.56656,0.14392000000000002,1.5731570805000001,0.01344,0.003920000000000001,0.014,-1.58,0.14,1.5861904047
2020-12-02 01:00:00,-1.73712,0.14084000000000002,1.7428200710000001,0.00288,0.00084,0.003,-1.74,0.14,1.7456230979,-1.73712,0.14084000000000002,1.7428200710000001,0.00288,0.00084,0.003,-1.74,0.14,1.7456230979
2020-12-02 01:30:00,-1.59264,0.14798,1.5995,0.027360000000000002,0.007980000000000001,0.0285,-1.62,0.14,1.6260381299,-1.59264,0.14798,1.5995,0.027360000000000002,0.007980000000000001,0.0285,-1.62,0.14,1.6260381299
2020-12-02 02:00:00,-1.58696,0.14672000000000002,1.5937279567,0.02304,0.00672,0.024,-1.6099999999999999,0.14,1.6160754932999999,-1.58696,0.14672000000000002,1.5937279567,0.02304,0.00672,0.024,-1.6099999999999999,0.14,1.6160754932999999
2020-12-02 02:30:00,-1.3287200000000001,0.16954000000000002,1.3394926838,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.43,0.14,1.4368368035,-1.3287200000000001,0.16954000000000002,1.3394926838,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.43,0.14,1.4368368035
2020-12-02 03:00:00,-1.22176,0.18032,1.2349950607,0.13824,0.04032,0.14400000000000002,-1.3599999999999999,0.14,1.3671868929,-1.22176,0.18032,1.2349950607,0.13824,0.04032,0.14400000000000002,-1.3599999999999999,0.14,1.3671868929
2020-12-02 03:30:00,-0.9192800000000001,0.21896000000000002,0.9449969312000001,0.27072,0.07896,0.28200000000000003,-1.19,0.14,1.1982069938,-0.9192800000000001,0.21896000000000002,0.9449969312000001,0.27072,0.07896,0.28200000000000003,-1.19,0.14,1.1982069938
2020-12-02 04:00:00,-1.24976,0.16632000000000002,1.2607784897,0.09024,0.026320000000000003,0.094,-1.34,0.14,1.3472935834,-1.24976,0.16632000000000002,1.2607784897,0.09024,0.026320000000000003,0.094,-1.34,0.14,1.3472935834
2020-12-02 04:30:00,-0.31864000000000003,0.19498000000000001,0.37356211,0.53136,0.15498,0.5535,-0.85,0.04,0.850940656,-0.31864000000000003,0.27498,0.4208865049,0.53136,0.15498,0.5535,-0.85,0.12,0.8584287973
2020-12-02 05:00:00,-1.4535200000000001,0.06314,1.4548907347,0.21648,0.06314,0.2255,-1.67,0.0,1.67,-1.4535200000000001,0.06314,1.4548907347,0.21648,0.06314,0.2255,-1.67,0.0,1.67
2020-12-02 05:30:00,-0.35328000000000004,0.15946000000000002,0.3876006321,0.5467200000000001,0.15946000000000002,0.5695,-0.9,0.0,0.9,-0.35328000000000004,0.15946000000000002,0.3876006321,0.5467200000000001,0.15946000000000002,0.5695,-0.9,0.0,0.9
2020-12-02 06:00:00,-1.5223200000000001,0.054740000000000004,1.52330386,0.18768,0.054740000000000004,0.1955,-1.71,0.0,1.71,-1.5223200000000001,0.054740000000000004,1.52330386,0.18768,0.054740000000000004,0.1955,-1.71,0.0,1.71
2020-12-02 06:30:00,-0.80064,0.021480000000000003,0.8009280867,0.51936,0.15148,0.541,-1.32,-0.13,1.3263860675,-0.80064,0.15148,0.8148439114,0.51936,0.15148,0.541,-1.32,0.0,1.32
2020-12-02 07:00:00,-1.1844000000000001,-0.0117,1.1844577873,0.4056,0.1183,0.42250000000000004,-1.5899999999999999,-0.13,1.5953056133999999,-1.1844000000000001,-0.0217,1.1845987717,0.4056,0.1183,0.42250000000000004,-1.5899999999999999,-0.14,1.5961516219
2020-12-02 07:30:00,-1.31688,-0.037840000000000006,1.3174235462000001,0.45312,0.13216,0.47200000000000003,-1.77,-0.17,1.7781451009,-1.31688,-0.037840000000000006,1.3174235462000001,0.45312,0.13216,0.47200000000000003,-1.77,-0.17,1.7781451009
2020-12-02 08:00:00,-1.7186400000000002,-0.16002000000000002,1.7260735354999999,0.41136000000000006,0.11998,0.42850000000000005,-2.13,-0.28,2.1483249289,-1.7186400000000002,-0.16002000000000002,1.7260735354999999,0.41136000000000006,0.11998,0.42850000000000005,-2.13,-0.28,2.1483249289
2020-12-02 08:30:00,-1.77392,-0.22156,1.7877027158,0.40608000000000005,0.11844,0.423,-2.18,-0.34,2.2063544593,-1.77392,-0.22156,1.7877027158,0.40608000000000005,0.11844,0.423,-2.18,-0.34,2.2063544593
2020-12-02 09:00:00,-2.65448,-0.34214000000000006,2.6764386505,0.09552000000000001,0.027860000000000003,0.0995,-2.75,-0.37,2.7747792705,-2.65448,-0.33214000000000005,2.675178695,0.09552000000000001,0.027860000000000003,0.0995,-2.75,-0.36,2.7734635386
2020-12-02 09:30:00,-2.25544,-0.32242000000000004,2.2783687695,0.33456,0.09758000000000001,0.34850000000000003,-2.59,-0.42,2.623833074,-2.25544,-0.31242000000000003,2.2769751536,0.33456,0.09758000000000001,0.34850000000000003,-2.59,-0.41000000000000003,2.6222509415
2020-12-02 10:00:00,-2.4603200000000003,-0.38176000000000004,2.489762077,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.66,-0.44,2.6961453967,-2.4603200000000003,-0.38176000000000004,2.489762077,0.19968000000000002,0.05824000000000001,0.20800000000000002,-2.66,-0.44,2.6961453967
2020-12-02 10:30:00,-2.75888,-0.34634000000000004,2.7805341663,0.08112000000000001,0.02366,0.0845,-2.84,-0.37,2.8640006983,-2.75888,-0.33634000000000003,2.7793062893,0.08112000000000001,0.02366,0.0845,-2.84,-0.36,2.8627259736
2020-12-02 11:00:00,-2.7507200000000003,-0.56396,2.8079372144,0.08928000000000001,0.02604,0.093,-2.84,-0.59,2.9006378609,-2.7107200000000002,-0.17396,2.7162961915,0.08928000000000001,0.02604,0.093,-2.8,-0.2,2.8071337695
2020-12-02 11:30:00,-3.21792,-0.56606,3.2673281210000003,0.08208,0.023940000000000003,0.0855,-3.3,-0.59,3.3523275496,-3.18792,-0.25606,3.198187088,0.08208,0.023940000000000003,0.0855,-3.27,-0.28,3.2819658743
2020-12-02 12:00:00,-2.77112,-0.32116,2.7896684032,0.09888000000000001,0.02884,0.10300000000000001,-2.87,-0.35000000000000003,2.8912626999,-2.77112,-0.41116,2.801456514,0.09888000000000001,0.02884,0.10300000000000001,-2.87,-0.44,2.9035323315
2020-12-02 12:30:00,-3.01728,0.042460000000000005,3.0175787397,0.04272,0.01246,0.044500000000000005,-3.06,0.03,3.0601470553,-3.08728,-0.7175400000000001,3.1695680226,0.04272,0.01246,0.044500000000000005,-3.13,-0.73,3.2140006223
2020-12-02 13:00:00,-2.90064,-0.31102,2.9172668459,0.09936,0.028980000000000002,0.10350000000000001,-3.0,-0.34,3.0192051934,-2.90064,-0.30102,2.9162176616,0.09936,0.028980000000000002,0.10350000000000001,-3.0,-0.33,3.0180954259
2020-12-02 13:30:00,-2.3864,-0.2602,2.4005434801,0.2736,0.07980000000000001,0.28500000000000003,-2.66,-0.34,2.6816412885,-2.3864,-0.25020000000000003,2.399480152,0.2736,0.07980000000000001,0.28500000000000003,-2.66,-0.33,2.6803917624
2020-12-02 14:00:00,-2.93152,-0.30586,2.9474327558,0.04848,0.014140000000000002,0.0505,-2.98,-0.32,2.9971319624,-2.92152,-0.29586,2.9364625402,0.04848,0.014140000000000002,0.0505,-2.9699999999999998,-0.31,2.9861346252
2020-12-02 14:30:00,-2.2412,-0.2416,2.2541845532,0.26880000000000004,0.0784,0.28,-2.51,-0.32,2.5303161858000003,-2.2412,-0.2316,2.2531347052,0.26880000000000004,0.0784,0.28,-2.51,-0.31,2.5290709757
2020-12-02 15:00:00,-2.11032,-0.17426000000000003,2.1175025502,0.25968,0.07574,0.2705,-2.37,-0.25,2.383149177,-2.10032,-0.16426000000000002,2.1067333599999998,0.25968,0.07574,0.2705,-2.36,-0.24,2.3721720005
2020-12-02 15:30:00,-2.5292,-0.18560000000000001,2.5360007886,0.22080000000000002,0.0644,0.23,-2.75,-0.25,2.7613402543000003,-2.5292,-0.1656,2.5346155527,0.22080000000000002,0.0644,0.23,-2.75,-0.23,2.7596014205
2020-12-02 16:00:00,-2.17344,-0.11892000000000001,2.1766909289,0.34656000000000003,0.10108,0.361,-2.52,-0.22,2.5295849462,-2.16344,-0.11892000000000001,2.166705933,0.34656000000000003,0.10108,0.361,-2.51,-0.22,2.5196229877
2020-12-02 16:30:00,-2.64152,-0.13086,2.6447593936000002,0.16848000000000002,0.04914,0.17550000000000002,-2.81,-0.18,2.8157592227,-2.64152,-0.13086,2.6447593936000002,0.16848000000000002,0.04914,0.17550000000000002,-2.81,-0.18,2.8157592227
2020-12-02 17:00:00,-2.01752,-0.01386,2.0175676073,0.43248000000000003,0.12614,0.4505,-2.45,-0.14,2.45399674,-2.01752,-0.01386,2.0175676073,0.43248000000000003,0.12614,0.4505,-2.45,-0.14,2.45399674
2020-12-02 17:30:00,-2.3632,-0.0651,2.3640964976,0.25680000000000003,0.07490000000000001,0.2675,-2.62,-0.14,2.6237377918,-2.3632,-0.0651,2.3640964976,0.25680000000000003,0.07490000000000001,0.2675,-2.62,-0.14,2.6237377918
2020-12-02 18:00:00,-3.07512,-0.11816000000000002,3.0773892831,0.07488,0.021840000000000002,0.078,-3.15,-0.14,3.1531095763,-3.06512,-0.11816000000000002,3.0673966812,0.07488,0.021840000000000002,0.078,-3.14,-0.14,3.1431194696
2020-12-02 18:30:00,-2.47504,-0.08022,2.4763396879,0.20496,0.05978000000000001,0.21350000000000002,-2.68,-0.14,2.6836542251,-2.47504,-0.09022000000000001,2.476683801,0.20496,0.05978000000000001,0.21350000000000002,-2.68,-0.15,2.6841944788000003
2020-12-02 19:00:00,-2.36336,-0.08848,2.3650156871,0.17664000000000002,0.05152,0.184,-2.54,-0.14,2.5438553418,-2.36336,-0.07848000000000001,2.3646626821,0.17664000000000002,0.05152,0.184,-2.54,-0.13,2.5433245959
2020-12-02 19:30:00,-2.04392,0.08344,2.0456224481,0.28608,0.08344,0.298,-2.33,0.0,2.33,-2.03392,0.08344,2.0356308113,0.28608,0.08344,0.298,-2.32,0.0,2.32
2020-12-02 20:00:00,-2.02184,-0.057620000000000005,2.0226608836,0.24816000000000002,0.07238,0.2585,-2.27,-0.13,2.2737194198,-2.02184,-0.057620000000000005,2.0226608836,0.24816000000000002,0.07238,0.2585,-2.27,-0.13,2.2737194198
2020-12-02 20:30:00,-1.88376,0.22182000000000002,1.8967751185,0.24624000000000001,0.07182000000000001,0.2565,-2.13,0.15,2.1352751578999998,-1.88376,0.12182000000000001,1.8876948509,0.24624000000000001,0.07182000000000001,0.2565,-2.13,0.05,2.1305867736
2020-12-02 21:00:00,-2.4488,-0.46340000000000003,2.4922602192,0.0912,0.026600000000000002,0.095,-2.54,-0.49,2.5868320394,-2.4488,0.5866,2.5180788312,0.0912,0.026600000000000002,0.095,-2.54,0.56,2.6009998078
2020-12-02 21:30:00,-1.6176,0.5607,1.7120205168,0.2424,0.0707,0.2525,-1.8599999999999999,0.49,1.9234604232999999,-1.6176,-0.1193,1.6219932953,0.2424,0.0707,0.2525,-1.8599999999999999,-0.19,1.8696791169
2020-12-02 22:00:00,-0.9996,0.2772,1.037323479,0.47040000000000004,0.13720000000000002,0.49,-1.47,0.14,1.4766516177,-0.9896,0.2772,1.0276906149,0.47040000000000004,0.13720000000000002,0.49,-1.46,0.14,1.4666969694
2020-12-02 22:30:00,-1.9344800000000002,0.16786,1.9417491728,0.09552000000000001,0.027860000000000003,0.0995,-2.03,0.14,2.0348218595,-1.9344800000000002,0.16786,1.9417491728,0.09552000000000001,0.027860000000000003,0.0995,-2.03,0.14,2.0348218595
2020-12-02 23:00:00,-1.34144,0.20958000000000002,1.3577131693,0.23856000000000002,0.06958,0.2485,-1.58,0.14,1.5861904047,-1.33144,0.20958000000000002,1.3478339104,0.23856000000000002,0.06958,0.2485,-1.57,0.14,1.5762296786999999
2020-12-02 23:30:00,-0.84008,0.27706000000000003,0.8845884071000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.31,0.14,1.3174596768,-0.83008,0.27706000000000003,0.8750971660000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.3,0.14,1.3075167303
2020-12-03 00:00:00,-0.07176,0.33782,0.34535756830000003,0.6782400000000001,0.19782000000000002,0.7065,-0.75,0.14,0.7629547824,-0.07176,0.33782,0.34535756830000003,0.6782400000000001,0.19782000000000002,0.7065,-0.75,0.14,0.7629547824
2020-12-03 00:30:00,-0.6658400000000001,0.27538,0.720539416,0.46416,0.13538,0.48350000000000004,-1.13,0.14,1.1386395391,-0.6658400000000001,0.27538,0.720539416,0.46416,0.13538,0.48350000000000004,-1.13,0.14,1.1386395391
2020-12-03 01:00:00,-0.8136800000000001,0.23226000000000002,0.8461795613,0.31632000000000005,0.09226000000000001,0.3295,-1.13,0.14,1.1386395391,-0.8136800000000001,0.23226000000000002,0.8461795613,0.31632000000000005,0.09226000000000001,0.3295,-1.13,0.14,1.1386395391
2020-12-03 01:30:00,-0.08032,0.32074,0.3306439928,0.61968,0.18074,0.6455000000000001,-0.7000000000000001,0.14,0.7138627319,-0.07032000000000001,0.32074,0.3283581124,0.61968,0.18074,0.6455000000000001,-0.6900000000000001,0.14,0.7040596566
2020-12-03 02:00:00,-0.35312000000000004,0.37284,0.5135205936,0.6268800000000001,0.18284,0.653,-0.98,0.19,0.9982484661000001,-0.35312000000000004,0.37284,0.5135205936,0.6268800000000001,0.18284,0.653,-0.98,0.19,0.9982484661000001
2020-12-03 02:30:00,0.198,0.384,0.4320416647,0.768,0.224,0.8,-0.5700000000000001,0.16,0.5920304046,0.198,0.384,0.4320416647,0.768,0.224,0.8,-0.5700000000000001,0.16,0.5920304046
2020-12-03 03:00:00,0.39192000000000005,0.40556000000000003,0.5639859927,0.8419200000000001,0.24556000000000003,0.877,-0.45,0.16,0.4775981575,0.39192000000000005,0.42556000000000005,0.5785348736,0.8419200000000001,0.24556000000000003,0.877,-0.45,0.18,0.48466483260000004
2020-12-03 03:30:00,-0.5732,0.2849,0.6400986252,0.4968,0.1449,0.5175000000000001,-1.07,0.14,1.0791200119,-0.5732,0.2849,0.6400986252,0.4968,0.1449,0.5175000000000001,-1.07,0.14,1.0791200119
2020-12-03 04:00:00,0.3004,0.4022,0.502000996,0.8304,0.2422,0.865,-0.53,0.16,0.5536244214,0.3004,0.4122,0.510048037,0.8304,0.2422,0.865,-0.53,0.17,0.5565968020000001
2020-12-03 04:30:00,-0.8984800000000001,0.14336000000000002,0.9098452616,0.49152000000000007,0.14336000000000002,0.512,-1.3900000000000001,0.0,1.3900000000000001,-0.8984800000000001,0.14336000000000002,0.9098452616,0.49152000000000007,0.14336000000000002,0.512,-1.3900000000000001,0.0,1.3900000000000001
2020-12-03 05:00:00,-0.50776,0.15232,0.5301147046,0.52224,0.15232,0.544,-1.03,0.0,1.03,-0.50776,0.15232,0.5301147046,0.52224,0.15232,0.544,-1.03,0.0,1.03
2020-12-03 05:30:00,-0.54152,0.13664,0.5584929722,0.46848000000000006,0.13664,0.488,-1.01,0.0,1.01,-0.54152,0.13664,0.5584929722,0.46848000000000006,0.13664,0.488,-1.01,0.0,1.01
2020-12-03 06:00:00,-1.40304,0.08078,1.4053635295,0.27696000000000004,0.08078,0.28850000000000003,-1.6800000000000002,0.0,1.6800000000000002,-1.40304,0.08078,1.4053635295,0.27696000000000004,0.08078,0.28850000000000003,-1.6800000000000002,0.0,1.6800000000000002
2020-12-03 06:30:00,-1.29,-0.505,1.3853248716,0.36,0.105,0.375,-1.65,-0.61,1.7591475208,-1.26,0.625,1.4064938677,0.36,0.105,0.375,-1.62,0.52,1.701411179
2020-12-03 07:00:00,-1.30096,-0.01778,1.3010814925,0.41904,0.12222000000000001,0.4365,-1.72,-0.14,1.7256882685,-1.30096,-0.01778,1.3010814925,0.41904,0.12222000000000001,0.4365,-1.72,-0.14,1.7256882685
2020-12-03 07:30:00,-1.72936,0.06602000000000001,1.73061973,0.26064000000000004,0.07602,0.2715,-1.99,-0.01,1.9900251254999999,-1.74936,-0.33398000000000005,1.7809556564,0.26064000000000004,0.07602,0.2715,-2.01,-0.41000000000000003,2.0513897728
2020-12-03 08:00:00,-1.85248,0.37386,1.8898289473,0.28752,0.08386,0.2995,-2.14,0.29,2.1595601404,-1.95248,-0.7961400000000001,2.1085580499,0.28752,0.08386,0.2995,-2.24,-0.88,2.406657433
2020-12-03 08:30:00,-2.06592,-0.24256000000000003,2.0801107663,0.33408000000000004,0.09744000000000001,0.34800000000000003,-2.4,-0.34,2.4239636961,-2.06592,-0.25256,2.0813005549,0.33408000000000004,0.09744000000000001,0.34800000000000003,-2.4,-0.35000000000000003,2.4253865671
2020-12-03 09:00:00,-2.7298400000000003,-0.42412000000000005,2.7625901252,0.26016,0.07588,0.271,-2.99,-0.5,3.0315177717,-2.70984,-0.19412000000000001,2.7167840179000002,0.26016,0.07588,0.271,-2.9699999999999998,-0.27,2.9822474746000003
2020-12-03 09:30:00,-2.45416,-0.31538000000000005,2.4743414983,0.25584,0.07462,0.2665,-2.71,-0.39,2.7379189177,-2.45416,-0.31538000000000005,2.4743414983,0.25584,0.07462,0.2665,-2.71,-0.39,2.7379189177
2020-12-03 10:00:00,-2.8112,-0.3341,2.8309836188,0.0888,0.025900000000000003,0.0925,-2.9,-0.36,2.9222593998,-2.8112,-0.3341,2.8309836188,0.0888,0.025900000000000003,0.0925,-2.9,-0.36,2.9222593998
2020-12-03 10:30:00,-2.9300800000000002,-0.32544,2.9480976917,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.98,-0.34,2.9993332592,-2.9300800000000002,-0.32544,2.9480976917,0.049920000000000006,0.014560000000000002,0.052000000000000005,-2.98,-0.34,2.9993332592
2020-12-03 11:00:00,-2.56296,-0.35128000000000004,2.5869212589,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.73,-0.4,2.7591484192999998,-2.56296,-0.35128000000000004,2.5869212589,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.73,-0.4,2.7591484192999998
2020-12-03 11:30:00,-2.25744,-0.32592000000000004,2.2808461588,0.32256,0.09408000000000001,0.336,-2.58,-0.42,2.6139625093000003,-2.25744,-0.23592000000000002,2.2697342576,0.32256,0.09408000000000001,0.336,-2.58,-0.33,2.6010190311
2020-12-03 12:00:00,-2.41264,-0.30202,2.4314703062,0.26736000000000004,0.07798000000000001,0.2785,-2.68,-0.38,2.7068062361000003,-2.41264,-0.29202,2.4302484338,0.26736000000000004,0.07798000000000001,0.2785,-2.68,-0.37,2.7054204849
2020-12-03 12:30:00,-2.80096,-0.34528000000000003,2.8221614412,0.11904,0.03472,0.124,-2.92,-0.38,2.9446222169,-2.79096,-0.33528,2.811026574,0.11904,0.03472,0.124,-2.91,-0.37,2.9334280288
2020-12-03 13:00:00,-2.70592,-0.33506,2.7265854562,0.15408000000000002,0.04494,0.1605,-2.86,-0.38,2.8851343123,-2.70592,-0.32506,2.7253746623,0.15408000000000002,0.04494,0.1605,-2.86,-0.37,2.8838342532
2020-12-03 13:30:00,-2.88832,-0.33326,2.9074825279,0.09168000000000001,0.026740000000000003,0.0955,-2.98,-0.36,3.001666204,-2.88832,-0.33326,2.9074825279,0.09168000000000001,0.026740000000000003,0.0955,-2.98,-0.36,3.001666204
2020-12-03 14:00:00,-2.5247200000000003,-0.28846000000000005,2.5411454602,0.24528000000000003,0.07154,0.2555,-2.77,-0.36,2.7932955447000003,-2.5247200000000003,-0.28846000000000005,2.5411454602,0.24528000000000003,0.07154,0.2555,-2.77,-0.36,2.7932955447000003
2020-12-03 14:30:00,-3.36808,-0.34944000000000003,3.3861587677,0.0019200000000000003,0.0005600000000000001,0.002,-3.37,-0.35000000000000003,3.3881263259,-3.36808,-0.33944,3.3851414151,0.0019200000000000003,0.0005600000000000001,0.002,-3.37,-0.34,3.3871079109
2020-12-03 15:00:00,-2.82296,-0.29878000000000005,2.8387272941,0.10704000000000001,0.03122,0.1115,-2.93,-0.33,2.948525055,-2.82296,-0.28878000000000004,2.8376922049,0.10704000000000001,0.03122,0.1115,-2.93,-0.32,2.9474226029
2020-12-03 15:30:00,-2.46912,-0.17016,2.4749763635,0.17088,0.04984,0.178,-2.64,-0.22,2.6491508073,-2.46912,-0.16016000000000002,2.474308954,0.17088,0.04984,0.178,-2.64,-0.21,2.6483391022
2020-12-03 16:00:00,-2.94832,-0.18076,2.9538559545,0.03168,0.00924,0.033,-2.98,-0.19,2.9860509038,-2.94832,-0.18076,2.9538559545,0.03168,0.00924,0.033,-2.98,-0.19,2.9860509038
2020-12-03 16:30:00,-3.38,-0.28,3.3915778039,0.0,0.0,0.0,-3.38,-0.28,3.3915778039,-3.35,-0.07,3.3507312635,0.0,0.0,0.0,-3.35,-0.07,3.3507312635
2020-12-03 17:00:00,-3.38664,-0.14902,3.389917027,0.00336,0.0009800000000000002,0.0035,-3.39,-0.15,3.3933169613,-3.38664,-0.12902000000000002,3.3890967307,0.00336,0.0009800000000000002,0.0035,-3.39,-0.13,3.3924917096
