Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-03 17:30:00,-3.23808,-0.14944000000000002,3.241526554,0.0019200000000000003,0.0005600000000000001,0.002,-3.24,-0.15,3.2434703637,-3.23808,-0.12944,3.2406661044,0.0019200000000000003,0.0005600000000000001,0.002,-3.24,-0.13,3.2426069759000002
2020-12-03 18:00:00,-3.15808,-0.31944,3.174194575,0.0019200000000000003,0.0005600000000000001,0.002,-3.16,-0.32,3.176161205,-3.15808,0.06056,3.1586606022,0.0019200000000000003,0.0005600000000000001,0.002,-3.16,0.06,3.1605695689
2020-12-03 18:30:00,-2.33272,-0.05496,2.3333673521,0.25728,0.07504000000000001,0.268,-2.59,-0.13,2.593260496,-2.33272,-0.05496,2.3333673521,0.25728,0.07504000000000001,0.268,-2.59,-0.13,2.593260496
2020-12-03 19:00:00,-2.5144,-0.5817,2.5808103863,0.1656,0.0483,0.17250000000000001,-2.68,-0.63,2.7530528509,-2.5044,0.5583,2.5658757277,0.1656,0.0483,0.17250000000000001,-2.67,0.51,2.7182715096
2020-12-03 19:30:00,-2.7800000000000002,-0.6125,2.846674595,0.06,0.0175,0.0625,-2.84,-0.63,2.9090376416,-2.77,0.5475,2.8235892495,0.06,0.0175,0.0625,-2.83,0.53,2.8792012781
2020-12-03 20:00:00,-2.08872,-0.33546000000000004,2.1154868589,0.22128,0.06454,0.2305,-2.31,-0.4,2.3443762497,-2.08872,0.35454,2.118596198,0.22128,0.06454,0.2305,-2.31,0.29,2.3281322986
2020-12-03 20:30:00,-2.01312,-0.45966,2.0649308584,0.20688,0.060340000000000005,0.2155,-2.22,-0.52,2.2800877176,-2.01312,0.41034000000000004,2.0545147967,0.20688,0.060340000000000005,0.2155,-2.22,0.35000000000000003,2.2474207439000002
2020-12-03 21:00:00,-1.8559200000000002,-0.15756,1.8625960915,0.21408000000000002,0.06244,0.223,-2.07,-0.22,2.081657993,-1.8559200000000002,-0.09756000000000001,1.8584824454,0.21408000000000002,0.06244,0.223,-2.07,-0.16,2.0761743665
2020-12-03 21:30:00,-2.21096,0.15722000000000003,2.21654286,0.05904,0.017220000000000003,0.061500000000000006,-2.27,0.14,2.2743130831,-2.21096,0.15722000000000003,2.21654286,0.05904,0.017220000000000003,0.061500000000000006,-2.27,0.14,2.2743130831
2020-12-03 22:00:00,-2.22488,0.15316000000000002,2.2301455109,0.04512,0.013160000000000002,0.047,-2.27,0.14,2.2743130831,-2.22488,0.15316000000000002,2.2301455109,0.04512,0.013160000000000002,0.047,-2.27,0.14,2.2743130831
2020-12-03 22:30:00,-2.33856,0.14042000000000002,2.3427720013,0.00144,0.00042,0.0015,-2.34,0.14,2.3441842931,-2.33856,0.14042000000000002,2.3427720013,0.00144,0.00042,0.0015,-2.34,0.14,2.3441842931
2020-12-03 23:00:00,-1.05952,0.24514000000000002,1.0875091954,0.36048,0.10514000000000001,0.3755,-1.42,0.14,1.4268847185,-1.05952,0.24514000000000002,1.0875091954,0.36048,0.10514000000000001,0.3755,-1.42,0.14,1.4268847185
2020-12-03 23:30:00,-1.57048,0.17486000000000002,1.5801846253,0.11952000000000002,0.03486,0.1245,-1.69,0.14,1.695788902,-1.57048,0.17486000000000002,1.5801846253,0.11952000000000002,0.03486,0.1245,-1.69,0.14,1.695788902
2020-12-04 00:00:00,-1.63928,0.16646000000000002,1.6477098803999999,0.09072000000000001,0.02646,0.0945,-1.73,0.14,1.7356554958000001,-1.63928,0.16646000000000002,1.6477098803999999,0.09072000000000001,0.02646,0.0945,-1.73,0.14,1.7356554958000001
2020-12-04 00:30:00,-1.4232,0.1799,1.4345250956,0.1368,0.039900000000000005,0.14250000000000002,-1.56,0.14,1.5662694531999999,-1.4232,0.1799,1.4345250956,0.1368,0.039900000000000005,0.14250000000000002,-1.56,0.14,1.5662694531999999
2020-12-04 01:00:00,-0.64536,0.25802,0.6950279491,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.05,0.14,1.0592922165,-0.64536,0.25802,0.6950279491,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.05,0.14,1.0592922165
2020-12-04 01:30:00,-1.12512,0.19684000000000001,1.142208825,0.19488000000000003,0.05684,0.203,-1.32,0.14,1.3274034805000001,-1.12512,0.19684000000000001,1.142208825,0.19488000000000003,0.05684,0.203,-1.32,0.14,1.3274034805000001
2020-12-04 02:00:00,-1.92328,0.14196,1.9285120171,0.00672,0.0019600000000000004,0.007,-1.9300000000000002,0.14,1.9350710581000001,-1.92328,0.14196,1.9285120171,0.00672,0.0019600000000000004,0.007,-1.9300000000000002,0.14,1.9350710581000001
2020-12-04 02:30:00,-0.8354400000000001,0.22008000000000003,0.8639416647,0.27456,0.08008000000000001,0.28600000000000003,-1.11,0.14,1.1187939935,-0.8354400000000001,0.22008000000000003,0.8639416647,0.27456,0.08008000000000001,0.28600000000000003,-1.11,0.14,1.1187939935
2020-12-04 03:00:00,-1.5384,0.1463,1.54534082,0.0216,0.0063,0.022500000000000003,-1.56,0.14,1.5662694531999999,-1.5384,0.1463,1.54534082,0.0216,0.0063,0.022500000000000003,-1.56,0.14,1.5662694531999999
2020-12-04 03:30:00,-1.5156800000000001,0.15876,1.5239719814,0.06432,0.018760000000000002,0.067,-1.58,0.14,1.5861904047,-1.50568,0.15876,1.5140267501,0.06432,0.018760000000000002,0.067,-1.57,0.14,1.5762296786999999
2020-12-04 04:00:00,-1.21392,0.18844000000000002,1.2284589533,0.16608,0.048440000000000004,0.17300000000000001,-1.38,0.14,1.3870832708,-1.21392,0.18844000000000002,1.2284589533,0.16608,0.048440000000000004,0.17300000000000001,-1.38,0.14,1.3870832708
2020-12-04 04:30:00,-1.27224,-0.11232,1.2771884747,0.19776000000000002,0.05768,0.20600000000000002,-1.47,-0.17,1.4797972834,-1.26224,-0.12232000000000001,1.2681529876,0.19776000000000002,0.05768,0.20600000000000002,-1.46,-0.18,1.4710540439
2020-12-04 05:00:00,-0.40688,0.01966,0.407354698,0.51312,0.14966000000000002,0.5345,-0.92,-0.13,0.9291393867000001,-0.40688,0.01966,0.407354698,0.51312,0.14966000000000002,0.5345,-0.92,-0.13,0.9291393867000001
2020-12-04 05:30:00,0.2732,0.12760000000000002,0.3015294347,0.8832000000000001,0.2576,0.92,-0.61,-0.13,0.6236986452000001,0.2732,0.12760000000000002,0.3015294347,0.8832000000000001,0.2576,0.92,-0.61,-0.13,0.6236986452000001
2020-12-04 06:00:00,-1.6004,-0.0572,1.6014218682,0.24960000000000002,0.0728,0.26,-1.85,-0.13,1.8545619429,-1.6004,0.0728,1.6020549304,0.24960000000000002,0.0728,0.26,-1.85,0.0,1.85
2020-12-04 06:30:00,-0.89056,-0.07308,0.8935534679,0.46944,0.13692000000000001,0.489,-1.3599999999999999,-0.21,1.3761177275,-0.8805600000000001,0.10692000000000002,0.8870275080000001,0.46944,0.13692000000000001,0.489,-1.35,-0.03,1.3503332922
2020-12-04 07:00:00,-1.4136,-0.0473,1.4143911234,0.3864,0.11270000000000001,0.4025,-1.8,-0.16,1.8070971196999999,-1.4136,-0.0373,1.4140920232,0.3864,0.11270000000000001,0.4025,-1.8,-0.15,1.8062391868
2020-12-04 07:30:00,-1.1972,-0.027100000000000003,1.1975066806,0.5928,0.1729,0.6175,-1.79,-0.2,1.8011385288000001,-1.1872,-0.027100000000000003,1.1875092631,0.5928,0.1729,0.6175,-1.78,-0.2,1.7912007146
2020-12-04 08:00:00,-1.54792,-0.15356,1.5555182416000002,0.5020800000000001,0.14644000000000001,0.523,-2.05,-0.30000000000000004,2.0718349355,-1.54792,-0.15356,1.5555182416000002,0.5020800000000001,0.14644000000000001,0.523,-2.05,-0.30000000000000004,2.0718349355
2020-12-04 08:30:00,-1.44392,-0.17156000000000002,1.4540762704,0.6460800000000001,0.18844000000000002,0.673,-2.09,-0.36,2.1207781591,-1.44392,-0.17156000000000002,1.4540762704,0.6460800000000001,0.18844000000000002,0.673,-2.09,-0.36,2.1207781591
2020-12-04 09:00:00,-1.48128,-0.26204,1.50427903,0.6787200000000001,0.19796000000000002,0.707,-2.16,-0.46,2.2084383623,-1.4712800000000001,-0.16204000000000002,1.4801762733000001,0.6787200000000001,0.19796000000000002,0.707,-2.15,-0.36,2.1799311916
2020-12-04 09:30:00,-1.70232,-0.65276,1.8231810113,0.60768,0.17724,0.633,-2.31,-0.8300000000000001,2.4545875417,-1.63232,0.17724,1.6419143096000002,0.60768,0.17724,0.633,-2.24,0.0,2.24
2020-12-04 10:00:00,-2.13544,-0.34492,2.1631166866,0.39456,0.11508000000000002,0.41100000000000003,-2.5300000000000002,-0.46,2.5714781741,-2.13544,-0.33492000000000005,2.1615446792,0.39456,0.11508000000000002,0.41100000000000003,-2.5300000000000002,-0.45,2.5697081546
2020-12-04 10:30:00,-1.8691200000000001,-0.28516,1.8907474184000002,0.53088,0.15484,0.553,-2.4,-0.44,2.44,-1.8691200000000001,-0.27516,1.8892650952,0.53088,0.15484,0.553,-2.4,-0.43,2.4382165613
2020-12-04 11:00:00,-2.0036,-0.2923,2.0248091885,0.5064000000000001,0.1477,0.5275000000000001,-2.51,-0.44,2.5482739256,-2.0036,-0.2923,2.0248091885,0.5064000000000001,0.1477,0.5275000000000001,-2.51,-0.44,2.5482739256
2020-12-04 11:30:00,-2.64192,-0.31806,2.6609967024,0.41808,0.12194,0.4355,-3.06,-0.44,3.0914721412,-2.64192,-0.31806,2.6609967024,0.41808,0.12194,0.4355,-3.06,-0.44,3.0914721412
2020-12-04 12:00:00,-2.112,-0.2735,2.1296352387,0.468,0.1365,0.48750000000000004,-2.58,-0.41000000000000003,2.6123743989,-2.112,-0.2635,2.128374086,0.468,0.1365,0.48750000000000004,-2.58,-0.4,2.6108236248
2020-12-04 12:30:00,-2.53872,-0.25046,2.5510447762,0.34128000000000003,0.09954,0.35550000000000004,-2.88,-0.35000000000000003,2.9011894113,-2.53872,-0.24046,2.5500824006,0.34128000000000003,0.09954,0.35550000000000004,-2.88,-0.34,2.9
2020-12-04 13:00:00,-2.8430400000000002,-0.30922000000000005,2.8598065407,0.27696000000000004,0.08078,0.28850000000000003,-3.12,-0.39,3.1442805218,-2.8430400000000002,-0.29922000000000004,2.8587425645,0.27696000000000004,0.08078,0.28850000000000003,-3.12,-0.38,3.1430558379
2020-12-04 13:30:00,-1.62072,-0.16646000000000002,1.6292459145,0.6292800000000001,0.18354,0.6555000000000001,-2.25,-0.35000000000000003,2.2770595073,-1.62072,-0.16646000000000002,1.6292459145,0.6292800000000001,0.18354,0.6555000000000001,-2.25,-0.35000000000000003,2.2770595073
2020-12-04 14:00:00,-2.16384,-0.12612,2.1675123529,0.35616000000000003,0.10388000000000001,0.371,-2.52,-0.23,2.5304742638,-2.17384,-0.32612,2.1981661903,0.35616000000000003,0.10388000000000001,0.371,-2.5300000000000002,-0.43,2.5662813564
2020-12-04 14:30:00,-2.21728,-0.45004000000000005,2.2624912376,0.34272,0.09996000000000001,0.357,-2.56,-0.55,2.6184155514,-2.15728,0.09996000000000001,2.1595946379,0.34272,0.09996000000000001,0.357,-2.5,0.0,2.5
2020-12-04 15:00:00,-1.6311200000000001,-0.08866,1.6335277928,0.51888,0.15134,0.5405,-2.15,-0.24,2.1633538777,-1.6311200000000001,-0.07866000000000001,1.6330155694,0.51888,0.15134,0.5405,-2.15,-0.23,2.1622673285
2020-12-04 15:30:00,-2.46288,-0.12834,2.4662216141,0.17712000000000003,0.051660000000000005,0.1845,-2.64,-0.18,2.6461292485,-2.46288,-0.11834000000000001,2.4657214461,0.17712000000000003,0.051660000000000005,0.1845,-2.64,-0.17,2.6454678225
2020-12-04 16:00:00,-1.78208,0.0010600000000000002,1.7820803152,0.51792,0.15106,0.5395,-2.3,-0.15,2.3048861143,-1.78208,0.0010600000000000002,1.7820803152,0.51792,0.15106,0.5395,-2.3,-0.15,2.3048861143
2020-12-04 16:30:00,-2.7908,-0.10940000000000001,2.7929434294,0.13920000000000002,0.040600000000000004,0.145,-2.93,-0.15,2.933837078,-2.7908,-0.08940000000000001,2.7922315448,0.13920000000000002,0.040600000000000004,0.145,-2.93,-0.13,2.9328825411
2020-12-04 17:00:00,-1.7559200000000001,0.009940000000000001,1.7559481342,0.5140800000000001,0.14994000000000002,0.5355,-2.27,-0.14,2.2743130831,-1.74592,0.009940000000000001,1.7459482953,0.5140800000000001,0.14994000000000002,0.5355,-2.26,-0.14,2.2643321311
2020-12-04 17:30:00,-2.3963200000000002,-0.057260000000000005,2.3970040154,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.68,-0.14,2.6836542251,-2.3963200000000002,-0.07726000000000001,2.3975651503,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.68,-0.16,2.6847718711
2020-12-04 18:00:00,-2.29224,-0.08482,2.2938087649,0.25776000000000004,0.07518000000000001,0.2685,-2.55,-0.16,2.5550146771,-2.28224,-0.08482,2.283815634,0.25776000000000004,0.07518000000000001,0.2685,-2.54,-0.16,2.5450343809
2020-12-04 18:30:00,-2.6452,-0.21610000000000001,2.6540124811,0.18480000000000002,0.0539,0.1925,-2.83,-0.27,2.842850682,-2.6452,0.1139,2.6476510816000003,0.18480000000000002,0.0539,0.1925,-2.83,0.06,2.8306359709
2020-12-04 19:00:00,-2.36728,0.6249600000000001,2.4483851004,0.22272000000000003,0.06496,0.232,-2.59,0.56,2.6498490523,-2.39728,-0.5450400000000001,2.4584588669,0.22272000000000003,0.06496,0.232,-2.62,-0.61,2.6900743484
2020-12-04 19:30:00,-1.64824,-0.022820000000000003,1.6483979647,0.40176,0.11718,0.41850000000000004,-2.05,-0.14,2.0547749268,-1.64824,-0.012820000000000002,1.6482898562,0.40176,0.11718,0.41850000000000004,-2.05,-0.13,2.0541178155
2020-12-04 20:00:00,-2.20536,-0.07448,2.2066173207,0.22464,0.06552000000000001,0.234,-2.43,-0.14,2.4340295808,-2.20536,-0.06448000000000001,2.2063024271,0.22464,0.06552000000000001,0.234,-2.43,-0.13,2.4334748817
2020-12-04 20:30:00,-1.65224,0.09268000000000001,1.6548373334000002,0.31776000000000004,0.09268000000000001,0.331,-1.97,0.0,1.97,-1.65224,0.09268000000000001,1.6548373334000002,0.31776000000000004,0.09268000000000001,0.331,-1.97,0.0,1.97
2020-12-04 21:00:00,-1.8392,0.2044,1.8505231693000002,0.22080000000000002,0.0644,0.23,-2.06,0.14,2.0647518011,-1.8392,0.2044,1.8505231693000002,0.22080000000000002,0.0644,0.23,-2.06,0.14,2.0647518011
2020-12-04 21:30:00,-1.1788,0.1316,1.1861230965,0.45120000000000005,0.1316,0.47000000000000003,-1.63,0.0,1.63,-1.1788,0.2716,1.2096842563,0.45120000000000005,0.1316,0.47000000000000003,-1.63,0.14,1.6360012225
2020-12-04 22:00:00,-1.17704,0.10878000000000002,1.182055942,0.37296,0.10878000000000002,0.3885,-1.55,0.0,1.55,-1.17704,0.24878000000000003,1.2030439103,0.37296,0.10878000000000002,0.3885,-1.55,0.14,1.5563097378
2020-12-04 22:30:00,-1.48488,0.22316000000000003,1.5015555268,0.28512000000000004,0.08316000000000001,0.297,-1.77,0.14,1.7755280905,-1.47488,0.22316000000000003,1.4916673222,0.28512000000000004,0.08316000000000001,0.297,-1.76,0.14,1.7655594014
2020-12-04 23:00:00,-0.23808,0.35056000000000004,0.4237621975,0.72192,0.21056000000000002,0.752,-0.96,0.14,0.9701546269,-0.23808,0.35056000000000004,0.4237621975,0.72192,0.21056000000000002,0.752,-0.96,0.14,0.9701546269
2020-12-04 23:30:00,-0.43184000000000006,0.33488,0.5464708592,0.6681600000000001,0.19488000000000003,0.6960000000000001,-1.1,0.14,1.1088733021,-0.43184000000000006,0.33488,0.5464708592,0.6681600000000001,0.19488000000000003,0.6960000000000001,-1.1,0.14,1.1088733021
2020-12-05 00:00:00,-1.59584,0.20538,1.6090016314,0.22416000000000003,0.06538000000000001,0.2335,-1.82,0.14,1.8253766735,-1.59584,0.20538,1.6090016314,0.22416000000000003,0.06538000000000001,0.2335,-1.82,0.14,1.8253766735
2020-12-05 00:30:00,-0.56328,0.26446000000000003,0.6222728099,0.42672000000000004,0.12446000000000002,0.4445,-0.99,0.14,0.9998499887000001,-0.56328,0.26446000000000003,0.6222728099,0.42672000000000004,0.12446000000000002,0.4445,-0.99,0.14,0.9998499887000001
2020-12-05 01:00:00,-0.17088,0.31766000000000005,0.36070465760000003,0.60912,0.17766,0.6345000000000001,-0.78,0.14,0.7924645102000001,-0.16088000000000002,0.31766000000000005,0.3560761857,0.60912,0.17766,0.6345000000000001,-0.77,0.14,0.7826237921
2020-12-05 01:30:00,-1.11376,0.19432000000000002,1.1305846275,0.18624000000000002,0.05432000000000001,0.194,-1.3,0.14,1.3075167303,-1.11376,0.19432000000000002,1.1305846275,0.18624000000000002,0.05432000000000001,0.194,-1.3,0.14,1.3075167303
2020-12-05 02:00:00,-0.8296,0.2247,0.8594918557000001,0.2904,0.0847,0.3025,-1.12,0.14,1.1287160848,-0.8196,0.2247,0.8498436621000001,0.2904,0.0847,0.3025,-1.11,0.14,1.1187939935
2020-12-05 02:30:00,-0.25912,0.29484000000000005,0.3925223561,0.53088,0.15484,0.553,-0.79,0.14,0.8023091673,-0.25912,0.29484000000000005,0.3925223561,0.53088,0.15484,0.553,-0.79,0.14,0.8023091673
2020-12-05 03:00:00,-1.04088,0.21266000000000002,1.0623819699000001,0.24912,0.07266,0.2595,-1.29,0.14,1.2975746607,-1.04088,0.21266000000000002,1.0623819699000001,0.24912,0.07266,0.2595,-1.29,0.14,1.2975746607
2020-12-05 03:30:00,-0.43824,0.27468000000000004,0.5172073085000001,0.46176000000000006,0.13468000000000002,0.481,-0.9,0.14,0.9108238029,-0.43824,0.27468000000000004,0.5172073085000001,0.46176000000000006,0.13468000000000002,0.481,-0.9,0.14,0.9108238029
2020-12-05 04:00:00,-1.47136,0.19502000000000003,1.484228099,0.18864,0.055020000000000006,0.1965,-1.6600000000000001,0.14,1.6658931538,-1.47136,0.19502000000000003,1.484228099,0.18864,0.055020000000000006,0.1965,-1.6600000000000001,0.14,1.6658931538
2020-12-05 04:30:00,-1.08688,0.20216,1.1055210536,0.21312,0.06216000000000001,0.222,-1.3,0.14,1.3075167303,-1.08688,0.20216,1.1055210536,0.21312,0.06216000000000001,0.222,-1.3,0.14,1.3075167303
2020-12-05 05:00:00,-0.22984000000000002,0.30338000000000004,0.380612467,0.56016,0.16338000000000003,0.5835,-0.79,0.14,0.8023091673,-0.22984000000000002,0.30338000000000004,0.380612467,0.56016,0.16338000000000003,0.5835,-0.79,0.14,0.8023091673
2020-12-05 05:30:00,-0.606,0.252,0.6563078546000001,0.384,0.112,0.4,-0.99,0.14,0.9998499887000001,-0.606,0.252,0.6563078546000001,0.384,0.112,0.4,-0.99,0.14,0.9998499887000001
2020-12-05 06:00:00,-0.70272,0.25004000000000004,0.7458789446,0.37728,0.11004000000000001,0.393,-1.08,0.14,1.0890362712,-0.70272,0.25004000000000004,0.7458789446,0.37728,0.11004000000000001,0.393,-1.08,0.14,1.0890362712
2020-12-05 06:30:00,-1.28112,0.20384000000000002,1.2972352138,0.21888000000000002,0.06384000000000001,0.228,-1.5,0.14,1.5065191668,-1.28112,0.20384000000000002,1.2972352138,0.21888000000000002,0.06384000000000001,0.228,-1.5,0.14,1.5065191668
2020-12-05 07:00:00,-1.69384,-0.09862000000000001,1.6967085342,0.17616,0.05138,0.1835,-1.87,-0.15,1.8760063966,-1.69384,-0.08862,1.6961566702000002,0.17616,0.05138,0.1835,-1.87,-0.14,1.8752333187999999
2020-12-05 07:30:00,-1.5824799999999999,-0.59114,1.689286669,0.16752,0.04886,0.17450000000000002,-1.75,-0.64,1.8633571853,-1.56248,0.58886,1.6697604169,0.16752,0.04886,0.17450000000000002,-1.73,0.54,1.8123189565
2020-12-05 08:00:00,-1.71368,-0.08274000000000001,1.7156762661,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.9100000000000001,-0.14,1.9151240169000001,-1.70368,-0.08274000000000001,1.7056879697,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.9,-0.14,1.9051509127
2020-12-05 08:30:00,-2.21696,-0.25578,2.2316664289,0.08304,0.024220000000000002,0.08650000000000001,-2.3,-0.28,2.3169807941,-2.19696,-0.02578,2.1971112512,0.08304,0.024220000000000002,0.08650000000000001,-2.2800000000000002,-0.05,2.2805481797000002
2020-12-05 09:00:00,-2.1256,-0.7008,2.238145661,0.13440000000000002,0.0392,0.14,-2.26,-0.74,2.3780664415,-2.0256,0.4692,2.0792315888,0.13440000000000002,0.0392,0.14,-2.16,0.43,2.2023850708
2020-12-05 09:30:00,-1.88584,-0.6746200000000001,2.0028740974,0.22416000000000003,0.06538000000000001,0.2335,-2.11,-0.74,2.2360008945,-1.78584,0.49538000000000004,1.8532743591,0.22416000000000003,0.06538000000000001,0.2335,-2.01,0.43,2.0554804791
2020-12-05 10:00:00,-1.71576,-0.68418,1.8471422928,0.29424,0.08582000000000001,0.3065,-2.01,-0.77,2.1524404754,-1.61576,0.49582000000000004,1.6901236197,0.29424,0.08582000000000001,0.3065,-1.9100000000000001,0.41000000000000003,1.9535096621
2020-12-05 10:30:00,-1.6816,-0.5963,1.7841951267,0.2184,0.0637,0.2275,-1.9,-0.66,2.0113676939,-1.5816,0.5837,1.6858719554000001,0.2184,0.0637,0.2275,-1.8,0.52,1.8736061486
2020-12-05 11:00:00,-2.34136,-0.66998,2.4353315688,0.06864,0.020020000000000003,0.07150000000000001,-2.41,-0.6900000000000001,2.5068306684,-2.2413600000000002,0.53002,2.303175167,0.06864,0.020020000000000003,0.07150000000000001,-2.31,0.51,2.3656288804
2020-12-05 11:30:00,-1.74,-0.58,1.8341210429,0.24,0.07,0.25,-1.98,-0.65,2.0839625716,-1.6400000000000001,0.61,1.7497714136,0.24,0.07,0.25,-1.88,0.54,1.9560163598
2020-12-05 12:00:00,-1.79288,-0.5883400000000001,1.8869453225,0.17712000000000003,0.051660000000000005,0.1845,-1.97,-0.64,2.0713522153,-1.6928800000000002,0.6016600000000001,1.7966183373,0.17712000000000003,0.051660000000000005,0.1845,-1.87,0.55,1.9492049661
2020-12-05 12:30:00,-1.91608,-0.57094,1.9993336515000002,0.13392,0.039060000000000004,0.1395,-2.05,-0.61,2.1388314567,-1.81608,0.61906,1.9186927451,0.13392,0.039060000000000004,0.1395,-1.9500000000000002,0.58,2.0344286667
2020-12-05 13:00:00,-2.0892,-0.5706,2.1657195109,0.1008,0.029400000000000003,0.105,-2.19,-0.6000000000000001,2.2707047364,-2.0092,0.6294000000000001,2.1054759557,0.1008,0.029400000000000003,0.105,-2.11,0.6000000000000001,2.1936499265
2020-12-05 13:30:00,-1.39584,0.08288000000000001,1.3982983945,0.28416,0.08288000000000001,0.296,-1.6800000000000002,0.0,1.6800000000000002,-1.39584,0.08288000000000001,1.3982983945,0.28416,0.08288000000000001,0.296,-1.6800000000000002,0.0,1.6800000000000002
2020-12-05 14:00:00,-2.1296,-0.1153,2.1327189806,0.0504,0.014700000000000001,0.052500000000000005,-2.18,-0.13,2.1838727069,-2.1296,-0.1153,2.1327189806,0.0504,0.014700000000000001,0.052500000000000005,-2.18,-0.13,2.1838727069
2020-12-05 14:30:00,-1.72848,0.05586000000000001,1.7293823898,0.19152000000000002,0.05586000000000001,0.1995,-1.92,0.0,1.92,-1.72848,0.05586000000000001,1.7293823898,0.19152000000000002,0.05586000000000001,0.1995,-1.92,0.0,1.92
2020-12-05 15:00:00,-2.2904,0.6203000000000001,2.3729105019,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.36,0.6000000000000001,2.4350770008,-2.2904,-0.5597,2.3577947854,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.36,-0.58,2.4302263269
2020-12-05 15:30:00,-2.03712,0.035840000000000004,2.0374352505,0.12288000000000002,0.035840000000000004,0.128,-2.16,0.0,2.16,-2.03712,0.035840000000000004,2.0374352505,0.12288000000000002,0.035840000000000004,0.128,-2.16,0.0,2.16
2020-12-05 16:00:00,-2.60664,0.0009800000000000002,2.6066401841999998,0.00336,0.0009800000000000002,0.0035,-2.61,0.0,2.61,-2.60664,0.0009800000000000002,2.6066401841999998,0.00336,0.0009800000000000002,0.0035,-2.61,0.0,2.61
2020-12-05 16:30:00,-2.66496,-0.56228,2.7236318767,0.09504000000000001,0.02772,0.099,-2.76,-0.59,2.8223571709,-2.56496,0.61772,2.638294487,0.09504000000000001,0.02772,0.099,-2.66,0.59,2.7246467661000002
2020-12-05 17:00:00,-3.14712,-0.59916,3.2036474525,0.00288,0.00084,0.003,-3.15,-0.6000000000000001,3.206633749,-3.03712,0.59084,3.0940571746,0.00288,0.00084,0.003,-3.04,0.59,3.0967240755
2020-12-05 17:30:00,-2.2288,-0.5209,2.2888613436,0.2712,0.0791,0.28250000000000003,-2.5,-0.6000000000000001,2.5709920264,-2.1288,0.6691,2.2314758009,0.2712,0.0791,0.28250000000000003,-2.4,0.59,2.4714570601
2020-12-05 18:00:00,-2.54672,-0.56696,2.6090661931,0.11328,0.03304,0.11800000000000001,-2.66,-0.6000000000000001,2.726829661,-2.44672,0.63304,2.5272867665,0.11328,0.03304,0.11800000000000001,-2.56,0.6000000000000001,2.6293725487
2020-12-05 18:30:00,-2.5961600000000002,-0.5988800000000001,2.6643393177,0.0038400000000000005,0.0011200000000000001,0.004,-2.6,-0.6000000000000001,2.6683328128,-2.58616,0.6011200000000001,2.6551024086,0.0038400000000000005,0.0011200000000000001,0.004,-2.59,0.6000000000000001,2.6585898518
2020-12-05 19:00:00,-1.80072,0.09604000000000001,1.8032792906,0.32928,0.09604000000000001,0.343,-2.13,0.0,2.13,-1.80072,0.09604000000000001,1.8032792906,0.32928,0.09604000000000001,0.343,-2.13,0.0,2.13
2020-12-05 19:30:00,-2.52568,0.018760000000000002,2.5257496709,0.06432,0.018760000000000002,0.067,-2.59,0.0,2.59,-2.52568,0.15876,2.5306647743,0.06432,0.018760000000000002,0.067,-2.59,0.14,2.5937810239
2020-12-05 20:00:00,-2.146,0.042,2.1464109579,0.14400000000000002,0.042,0.15,-2.29,0.0,2.29,-2.146,0.182,2.1537037865,0.14400000000000002,0.042,0.15,-2.29,0.14,2.2942754848
2020-12-05 20:30:00,-1.8145600000000002,0.19992000000000001,1.8255399201,0.20544,0.05992000000000001,0.214,-2.02,0.14,2.0248456731,-1.80456,0.19992000000000001,1.8156003966,0.20544,0.05992000000000001,0.214,-2.01,0.14,2.0148697228
2020-12-05 21:00:00,-1.54448,0.22036000000000003,1.5601208287000001,0.27552000000000004,0.08036,0.28700000000000003,-1.82,0.14,1.8253766735,-1.53448,0.22036000000000003,1.5502217261,0.27552000000000004,0.08036,0.28700000000000003,-1.81,0.14,1.8154062906
2020-12-05 21:30:00,-2.12304,0.16828,2.129698805,0.09696,0.028280000000000003,0.101,-2.22,0.14,2.2244100341,-2.12304,0.16828,2.129698805,0.09696,0.028280000000000003,0.101,-2.22,0.14,2.2244100341
2020-12-05 22:00:00,-1.9104800000000002,0.15736,1.9169496603,0.05952,0.01736,0.062,-1.97,0.14,1.9749683542,-1.9104800000000002,0.15736,1.9169496603,0.05952,0.01736,0.062,-1.97,0.14,1.9749683542
2020-12-05 22:30:00,-2.22472,0.14154,2.2292179458,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.23,0.14,2.2343902972,-2.22472,0.14154,2.2292179458,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.23,0.14,2.2343902972
2020-12-05 23:00:00,-1.4116,0.2212,1.4288260916,0.27840000000000004,0.08120000000000001,0.29,-1.69,0.14,1.695788902,-1.4116,0.2212,1.4288260916,0.27840000000000004,0.08120000000000001,0.29,-1.69,0.14,1.695788902
2020-12-05 23:30:00,-1.11808,0.22056,1.1396269565,0.24192000000000002,0.07056000000000001,0.252,-1.3599999999999999,0.15,1.3682470537,-1.11808,0.22056,1.1396269565,0.24192000000000002,0.07056000000000001,0.252,-1.3599999999999999,0.15,1.3682470537
2020-12-06 00:00:00,-1.3112,0.19340000000000002,1.3253863587999999,0.14880000000000002,0.0434,0.155,-1.46,0.15,1.4676852524,-1.3112,0.19340000000000002,1.3253863587999999,0.14880000000000002,0.0434,0.155,-1.46,0.15,1.4676852524
2020-12-06 00:30:00,-1.47784,0.17688,1.4883875839,0.09216,0.02688,0.096,-1.57,0.15,1.5771493270999999,-1.47784,0.17688,1.4883875839,0.09216,0.02688,0.096,-1.57,0.15,1.5771493270999999
2020-12-06 01:00:00,-0.9624800000000001,0.21636000000000002,0.9864985555,0.22752000000000003,0.06636,0.23700000000000002,-1.19,0.15,1.1994165248,-0.9624800000000001,0.21636000000000002,0.9864985555,0.22752000000000003,0.06636,0.23700000000000002,-1.19,0.15,1.1994165248
2020-12-06 01:30:00,-1.5578400000000001,0.15938000000000002,1.5659717271,0.03216,0.009380000000000001,0.0335,-1.5899999999999999,0.15,1.5970597985000001,-1.5578400000000001,0.15938000000000002,1.5659717271,0.03216,0.009380000000000001,0.0335,-1.5899999999999999,0.15,1.5970597985000001
2020-12-06 02:00:00,-1.52072,0.15854000000000001,1.528961821,0.029280000000000004,0.00854,0.030500000000000003,-1.55,0.15,1.5572411501999999,-1.52072,0.15854000000000001,1.528961821,0.029280000000000004,0.00854,0.030500000000000003,-1.55,0.15,1.5572411501999999
2020-12-06 02:30:00,-0.9817600000000001,0.20782,1.0035147483,0.19824000000000003,0.05782,0.20650000000000002,-1.18,0.15,1.1894956915,-0.9817600000000001,0.20782,1.0035147483,0.19824000000000003,0.05782,0.20650000000000002,-1.18,0.15,1.1894956915
2020-12-06 03:00:00,-1.3216,0.16870000000000002,1.3323236281,0.0984,0.0287,0.10250000000000001,-1.42,0.14,1.4268847185,-1.3216,0.16870000000000002,1.3323236281,0.0984,0.0287,0.10250000000000001,-1.42,0.14,1.4268847185
2020-12-06 03:30:00,-1.27264,0.15798,1.2824079889,0.027360000000000002,0.007980000000000001,0.0285,-1.3,0.15,1.3086252328,-1.27264,0.16798000000000002,1.2836782502,0.027360000000000002,0.007980000000000001,0.0285,-1.3,0.16,1.3098091464000001
2020-12-06 04:00:00,-0.99792,0.19144000000000003,1.0161169224,0.14208,0.041440000000000005,0.148,-1.1400000000000001,0.15,1.1498260738,-0.99792,0.20144,1.0180483289,0.14208,0.041440000000000005,0.148,-1.1400000000000001,0.16,1.1511733145
2020-12-06 04:30:00,-0.7668800000000001,0.22966000000000003,0.8005302305,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.04,0.15,1.0507616285,-0.7668800000000001,0.23966,0.8034561905000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,-1.04,0.16,1.052235715
2020-12-06 05:00:00,-1.39952,0.16014,1.4086522104,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4,0.16,1.4091131963,-1.39952,0.16014,1.4086522104,0.00048000000000000007,0.00014000000000000001,0.0005,-1.4,0.16,1.4091131963
2020-12-06 05:30:00,-1.09304,0.16828,1.1059179897,0.09696,0.028280000000000003,0.101,-1.19,0.14,1.1982069938,-1.09304,0.17828000000000002,1.1074837245,0.09696,0.028280000000000003,0.101,-1.19,0.15,1.1994165248
2020-12-06 06:00:00,-0.6435200000000001,0.23814000000000002,0.686169549,0.33648,0.09814,0.35050000000000003,-0.98,0.14,0.9899494937000001,-0.6335200000000001,0.24814000000000003,0.6803830171,0.33648,0.09814,0.35050000000000003,-0.97,0.15,0.9815294188
2020-12-06 06:30:00,-1.05968,0.20426000000000002,1.0791866613,0.22032000000000002,0.06426000000000001,0.2295,-1.28,0.14,1.2876334882,-1.05968,0.21426,1.0811239753,0.22032000000000002,0.06426000000000001,0.2295,-1.28,0.15,1.2887590931
2020-12-06 07:00:00,-0.8798400000000001,0.23338000000000003,0.9102662523,0.32016,0.09338,0.3335,-1.2,0.14,1.2081390648,-0.8798400000000001,0.23338000000000003,0.9102662523,0.32016,0.09338,0.3335,-1.2,0.14,1.2081390648
2020-12-06 07:30:00,-1.15144,0.20958000000000002,1.1703580008,0.23856000000000002,0.06958,0.2485,-1.3900000000000001,0.14,1.3970325694,-1.14144,0.20958000000000002,1.1605210252,0.23856000000000002,0.06958,0.2485,-1.38,0.14,1.3870832708
2020-12-06 08:00:00,-1.5987200000000001,0.16954000000000002,1.6076844995,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.7000000000000002,0.14,1.7057549648,-1.5987200000000001,0.16954000000000002,1.6076844995,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.7000000000000002,0.14,1.7057549648
2020-12-06 08:30:00,-1.18448,0.09786,1.1885156499,0.33552000000000004,0.09786,0.34950000000000003,-1.52,0.0,1.52,-1.18448,0.23786000000000002,1.2081267525000001,0.33552000000000004,0.09786,0.34950000000000003,-1.52,0.14,1.5264337522
2020-12-06 09:00:00,-1.46136,0.21252000000000001,1.4767321355,0.24864000000000003,0.07252,0.259,-1.71,0.14,1.7157214226000002,-1.46136,0.07252,1.4631582963,0.24864000000000003,0.07252,0.259,-1.71,0.0,1.71
2020-12-06 09:30:00,-1.76336,0.05152,1.7641124681,0.17664000000000002,0.05152,0.184,-1.94,0.0,1.94,-1.76336,0.05152,1.7641124681,0.17664000000000002,0.05152,0.184,-1.94,0.0,1.94
2020-12-06 10:00:00,-1.4832800000000002,0.08946000000000001,1.4859753194,0.30672000000000005,0.08946000000000001,0.3195,-1.79,0.0,1.79,-1.4832800000000002,0.08946000000000001,1.4859753194,0.30672000000000005,0.08946000000000001,0.3195,-1.79,0.0,1.79
2020-12-06 10:30:00,-2.06584,0.047880000000000006,2.0663947832,0.16416,0.047880000000000006,0.171,-2.23,0.0,2.23,-2.06584,0.047880000000000006,2.0663947832,0.16416,0.047880000000000006,0.171,-2.23,0.0,2.23
2020-12-06 11:00:00,-1.99824,0.02968,1.9984604074,0.10176,0.02968,0.106,-2.1,0.0,2.1,-1.99824,0.02968,1.9984604074,0.10176,0.02968,0.106,-2.1,0.0,2.1
2020-12-06 11:30:00,-2.6894400000000003,0.0030800000000000003,2.6894417636,0.010560000000000002,0.0030800000000000003,0.011,-2.7,0.0,2.7,-2.6894400000000003,0.0030800000000000003,2.6894417636,0.010560000000000002,0.0030800000000000003,0.011,-2.7,0.0,2.7
2020-12-06 12:00:00,-2.56896,0.00322,2.568962018,0.011040000000000001,0.00322,0.0115,-2.58,0.0,2.58,-2.56896,0.00322,2.568962018,0.011040000000000001,0.00322,0.0115,-2.58,0.0,2.58
2020-12-06 12:30:00,-2.02776,0.06482,2.0287957635,0.22224000000000002,0.06482,0.2315,-2.25,0.0,2.25,-2.02776,0.06482,2.0287957635,0.22224000000000002,0.06482,0.2315,-2.25,0.0,2.25
2020-12-06 13:00:00,-2.36376,0.01932,2.3638389539,0.06624000000000001,0.01932,0.069,-2.43,0.0,2.43,-2.36376,0.01932,2.3638389539,0.06624000000000001,0.01932,0.069,-2.43,0.0,2.43
2020-12-06 13:30:00,-2.30024,0.026180000000000002,2.300388978,0.08976,0.026180000000000002,0.0935,-2.39,0.0,2.39,-2.30024,0.026180000000000002,2.300388978,0.08976,0.026180000000000002,0.0935,-2.39,0.0,2.39
2020-12-06 14:00:00,-2.58656,-0.12608,2.5896310162000002,0.01344,0.003920000000000001,0.014,-2.6,-0.13,2.6032479713,-2.58656,0.003920000000000001,2.5865629704,0.01344,0.003920000000000001,0.014,-2.6,0.0,2.6
2020-12-06 14:30:00,-2.1248,0.0511,2.1254143714,0.1752,0.0511,0.1825,-2.3,0.0,2.3,-2.1248,0.0511,2.1254143714,0.1752,0.0511,0.1825,-2.3,0.0,2.3
2020-12-06 15:00:00,-3.31904,0.00028000000000000003,3.3190400118,0.0009600000000000001,0.00028000000000000003,0.001,-3.32,0.0,3.32,-3.31904,0.00028000000000000003,3.3190400118,0.0009600000000000001,0.00028000000000000003,0.001,-3.32,0.0,3.32
2020-12-06 15:30:00,-2.836,-0.5455,2.8879865391,0.084,0.0245,0.08750000000000001,-2.92,-0.5700000000000001,2.9751134432,-2.836,0.0245,2.8361058249,0.084,0.0245,0.08750000000000001,-2.92,0.0,2.92
2020-12-06 16:00:00,-1.7104,0.1253,1.7149834547,0.42960000000000004,0.1253,0.4475,-2.14,0.0,2.14,-1.7104,0.1253,1.7149834547,0.42960000000000004,0.1253,0.4475,-2.14,0.0,2.14
2020-12-06 16:30:00,-1.7179200000000001,-0.45356,1.7767852431,0.5020800000000001,0.14644000000000001,0.523,-2.22,-0.6000000000000001,2.2996521476,-1.63792,0.7264400000000001,1.7917859805,0.5020800000000001,0.14644000000000001,0.523,-2.14,0.58,2.2172054483
2020-12-06 17:00:00,-2.46784,-0.52812,2.5237165055,0.21216000000000002,0.061880000000000004,0.221,-2.68,-0.59,2.7441756504,-2.36784,0.64188,2.4532990441,0.21216000000000002,0.061880000000000004,0.221,-2.58,0.58,2.6443902889
2020-12-06 17:30:00,-3.08856,-0.58958,3.1443294118,0.00144,0.00042,0.0015,-3.09,-0.59,3.1458226269,-2.98856,0.58042,3.0444011316,0.00144,0.00042,0.0015,-2.99,0.58,3.0457347225
2020-12-06 18:00:00,-3.7,-0.61,3.7499466663,0.0,0.0,0.0,-3.7,-0.61,3.7499466663,-3.59,0.58,3.6365505634,0.0,0.0,0.0,-3.59,0.58,3.6365505634
2020-12-06 18:30:00,-3.23568,-0.58874,3.2888052314,0.00432,0.00126,0.0045000000000000005,-3.24,-0.59,3.2932810387,-3.15568,0.61126,3.2143358645,0.00432,0.00126,0.0045000000000000005,-3.16,0.61,3.2183380804
2020-12-06 19:00:00,-2.58656,0.16142,2.5915919914,0.07344,0.02142,0.0765,-2.66,0.14,2.6636816627,-2.58656,0.16142,2.5915919914,0.07344,0.02142,0.0765,-2.66,0.14,2.6636816627
2020-12-06 19:30:00,-3.0276,0.0007,3.0276000809,0.0024000000000000002,0.0007,0.0025,-3.03,0.0,3.03,-3.0276,0.14070000000000002,3.0308675738,0.0024000000000000002,0.0007,0.0025,-3.03,0.14,3.0332325991
2020-12-06 20:00:00,-1.8148,0.22610000000000002,1.8288302956,0.2952,0.08610000000000001,0.3075,-2.11,0.14,2.1146394492,-1.8148,0.2361,1.8300935085,0.2952,0.08610000000000001,0.3075,-2.11,0.15,2.1153250341
2020-12-06 20:30:00,-1.96368,0.057260000000000005,1.9645146601999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,-2.16,0.0,2.16,-1.96368,0.19726000000000002,1.9735629329000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,-2.16,0.14,2.164532282
2020-12-06 21:00:00,-2.022,0.1715,2.0292600252,0.108,0.0315,0.1125,-2.13,0.14,2.1345959805,-2.022,0.1715,2.0292600252,0.108,0.0315,0.1125,-2.13,0.14,2.1345959805
2020-12-06 21:30:00,-1.8768,0.1701,1.884492571,0.1032,0.030100000000000002,0.1075,-1.98,0.14,1.9849433241,-1.8768,0.1701,1.884492571,0.1032,0.030100000000000002,0.1075,-1.98,0.14,1.9849433241
2020-12-06 22:00:00,-2.16112,0.15134,2.1664125761,0.038880000000000005,0.011340000000000001,0.0405,-2.2,0.14,2.2044500448,-2.16112,0.15134,2.1664125761,0.038880000000000005,0.011340000000000001,0.0405,-2.2,0.14,2.2044500448
2020-12-06 22:30:00,-2.20664,0.14098000000000002,2.2111389486,0.00336,0.0009800000000000002,0.0035,-2.21,0.14,2.2144299492,-2.19664,0.14098000000000002,2.2011593877,0.00336,0.0009800000000000002,0.0035,-2.2,0.14,2.2044500448
2020-12-06 23:00:00,-1.4724,0.1918,1.484839722,0.1776,0.051800000000000006,0.185,-1.65,0.14,1.6559287424,-1.4724,0.1918,1.484839722,0.1776,0.051800000000000006,0.185,-1.65,0.14,1.6559287424
2020-12-06 23:30:00,-0.70928,0.27146000000000003,0.7594528623,0.45072,0.13146000000000002,0.46950000000000003,-1.16,0.14,1.1684177335,-0.70928,0.27146000000000003,0.7594528623,0.45072,0.13146000000000002,0.46950000000000003,-1.16,0.14,1.1684177335
2020-12-07 00:00:00,-1.35768,0.17276000000000002,1.3686274146000001,0.11232,0.032760000000000004,0.117,-1.47,0.14,1.4766516177,-1.35768,0.17276000000000002,1.3686274146000001,0.11232,0.032760000000000004,0.117,-1.47,0.14,1.4766516177
2020-12-07 00:30:00,-1.61664,0.15848,1.6243893622,0.06336,0.01848,0.066,-1.6800000000000002,0.14,1.685823241,-1.61664,0.16848000000000002,1.6253954596,0.06336,0.01848,0.066,-1.6800000000000002,0.15,1.6866831356
2020-12-07 01:00:00,-1.2772000000000001,0.1829,1.2902295338,0.11280000000000001,0.0329,0.11750000000000001,-1.3900000000000001,0.15,1.3980700984,-1.2772000000000001,0.1829,1.2902295338,0.11280000000000001,0.0329,0.11750000000000001,-1.3900000000000001,0.15,1.3980700984
2020-12-07 01:30:00,-1.80224,0.14518,1.8080780542000001,0.01776,0.005180000000000001,0.018500000000000003,-1.82,0.14,1.8253766735,-1.80224,0.15518,1.8089084692,0.01776,0.005180000000000001,0.018500000000000003,-1.82,0.15,1.8261708573000002
2020-12-07 02:00:00,-1.85712,0.14084000000000002,1.862452845,0.00288,0.00084,0.003,-1.8599999999999999,0.14,1.8652613758,-1.85712,0.15084,1.8632357339,0.00288,0.00084,0.003,-1.8599999999999999,0.15,1.8660385848
2020-12-07 02:30:00,-0.7331200000000001,0.23534000000000002,0.7699674344,0.32688,0.09534000000000001,0.3405,-1.06,0.14,1.0692053124,-0.7231200000000001,0.24534000000000003,0.7636060830000001,0.32688,0.09534000000000001,0.3405,-1.05,0.15,1.0606601718
2020-12-07 03:00:00,-1.0228,0.19460000000000002,1.0411479242,0.1872,0.0546,0.195,-1.21,0.14,1.2180722474,-1.0128,0.2046,1.033259406,0.1872,0.0546,0.195,-1.2,0.15,1.2093386622
2020-12-07 03:30:00,-1.0908,0.19060000000000002,1.1073269617000001,0.13920000000000002,0.040600000000000004,0.145,-1.23,0.15,1.2391125857,-1.0808,0.2006,1.0992583864,0.13920000000000002,0.040600000000000004,0.145,-1.22,0.16,1.2304470732000001
2020-12-07 04:00:00,-1.68616,0.14112000000000002,1.6920550818,0.0038400000000000005,0.0011200000000000001,0.004,-1.69,0.14,1.695788902,-1.68616,0.14112000000000002,1.6920550818,0.0038400000000000005,0.0011200000000000001,0.004,-1.69,0.14,1.695788902
2020-12-07 04:30:00,-0.9227200000000001,0.21504,0.9474462518000001,0.25728,0.07504000000000001,0.268,-1.18,0.14,1.1882760622,-0.9227200000000001,0.21504,0.9474462518000001,0.25728,0.07504000000000001,0.268,-1.18,0.14,1.1882760622
2020-12-07 05:00:00,-1.50496,0.15022000000000002,1.5124386434,0.03504,0.010220000000000002,0.036500000000000005,-1.54,0.14,1.5463505424,-1.49496,0.15022000000000002,1.5024884193,0.03504,0.010220000000000002,0.036500000000000005,-1.53,0.14,1.5363918771
2020-12-07 05:30:00,-1.72504,0.14728000000000002,1.7313158002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.75,0.14,1.7555910686,-1.72504,0.14728000000000002,1.7313158002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.75,0.14,1.7555910686
2020-12-07 06:00:00,-1.58568,0.03626,1.5860945274,0.12432000000000001,0.03626,0.1295,-1.71,0.0,1.71,-1.58568,0.03626,1.5860945274,0.12432000000000001,0.03626,0.1295,-1.71,0.0,1.71
2020-12-07 06:30:00,-1.59984,-0.08912,1.6023203175,0.14016,0.04088000000000001,0.146,-1.74,-0.13,1.7448495636999999,-1.59984,-0.08912,1.6023203175,0.14016,0.04088000000000001,0.146,-1.74,-0.13,1.7448495636999999
2020-12-07 07:00:00,-2.25448,-0.44964000000000004,2.2988815106000002,0.03552,0.010360000000000001,0.037,-2.29,-0.46,2.3357439928,-2.25448,0.43036,2.2951884019,0.03552,0.010360000000000001,0.037,-2.29,0.42,2.3281967271
2020-12-07 07:30:00,-1.89856,-0.66208,2.0106914234,0.30144000000000004,0.08792000000000001,0.314,-2.2,-0.75,2.3243278598,-1.80856,0.51792,1.8812576644,0.30144000000000004,0.08792000000000001,0.314,-2.11,0.43,2.1533694527
2020-12-07 08:00:00,-3.0532,-0.8751,3.1761344824,0.016800000000000002,0.0049,0.0175,-3.07,-0.88,3.1936342934,-2.9432,0.3049,2.9589508697999998,0.016800000000000002,0.0049,0.0175,-2.96,0.30000000000000004,2.975163861
2020-12-07 08:30:00,-2.53224,-0.29482,2.5493446707,0.25776000000000004,0.07518000000000001,0.2685,-2.79,-0.37,2.8144271175,-2.52224,-0.21482,2.5313716144000002,0.25776000000000004,0.07518000000000001,0.2685,-2.7800000000000002,-0.29,2.7950849719
2020-12-07 09:00:00,-2.4216800000000003,-0.25924,2.4355162492,0.20832,0.06076,0.217,-2.63,-0.32,2.6493961576,-2.4216800000000003,-0.25924,2.4355162492,0.20832,0.06076,0.217,-2.63,-0.32,2.6493961576
2020-12-07 09:30:00,-2.01192,-0.24806000000000003,2.0271546192,0.41808,0.12194,0.4355,-2.43,-0.37,2.458007323,-2.01192,-0.23806000000000002,2.0259552438,0.41808,0.12194,0.4355,-2.43,-0.36,2.4565219315
2020-12-07 10:00:00,-2.9021600000000003,-0.32188,2.9199553764,0.027840000000000004,0.00812,0.029,-2.93,-0.33,2.948525055,-2.9021600000000003,-0.31188000000000005,2.9188699526,0.027840000000000004,0.00812,0.029,-2.93,-0.32,2.9474226029
2020-12-07 10:30:00,-2.78168,-0.27174000000000004,2.7949215105,0.02832,0.00826,0.029500000000000002,-2.81,-0.28,2.8239157211,-2.78168,-0.27174000000000004,2.7949215105,0.02832,0.00826,0.029500000000000002,-2.81,-0.28,2.8239157211
2020-12-07 11:00:00,-2.8152,-0.3511,2.8370093849,0.0648,0.0189,0.0675,-2.88,-0.37,2.9036700915,-2.8152,-0.3411,2.8357891759,0.0648,0.0189,0.0675,-2.88,-0.36,2.9024127894
2020-12-07 11:30:00,-3.33168,-0.42174000000000006,3.3582668521,0.02832,0.00826,0.029500000000000002,-3.36,-0.43,3.3874031351,-3.33168,-0.42174000000000006,3.3582668521,0.02832,0.00826,0.029500000000000002,-3.36,-0.43,3.3874031351
2020-12-07 12:00:00,-2.99984,-0.37412,3.023078861,0.02016,0.005880000000000001,0.021,-3.02,-0.38,3.0438133977,-2.99984,-0.37412,3.023078861,0.02016,0.005880000000000001,0.021,-3.02,-0.38,3.0438133977
2020-12-07 12:30:00,-2.49104,-0.31072000000000005,2.5103440402,0.16896000000000003,0.049280000000000004,0.176,-2.66,-0.36,2.6842503609,-2.49104,-0.30072000000000004,2.5091259036,0.16896000000000003,0.049280000000000004,0.176,-2.66,-0.35000000000000003,2.6829275055
2020-12-07 13:00:00,-2.64152,-0.32836000000000004,2.6618505217,0.10848000000000001,0.03164,0.113,-2.75,-0.36,2.7734635386,-2.64152,-0.31836000000000003,2.6606354504,0.10848000000000001,0.03164,0.113,-2.75,-0.35000000000000003,2.7721832551
2020-12-07 13:30:00,-3.4318400000000002,-0.38762,3.4536611082,0.00816,0.00238,0.0085,-3.44,-0.39,3.4620369727,-3.4318400000000002,-0.38762,3.4536611082,0.00816,0.00238,0.0085,-3.44,-0.39,3.4620369727
2020-12-07 14:00:00,-2.9116,-0.3788,2.9361375990000003,0.038400000000000004,0.0112,0.04,-2.95,-0.39,2.9756679922,-2.9116,-0.3788,2.9361375990000003,0.038400000000000004,0.0112,0.04,-2.95,-0.39,2.9756679922
2020-12-07 14:30:00,-2.7843999999999998,-0.6267,2.8540561049,0.0456,0.013300000000000001,0.0475,-2.83,-0.64,2.9014651471,-2.7344,-0.0067,2.7344082084,0.0456,0.013300000000000001,0.0475,-2.7800000000000002,-0.02,2.7800719415
2020-12-07 15:00:00,-1.43224,-0.08482,1.4347494032,0.49776000000000004,0.14518,0.5185000000000001,-1.9300000000000002,-0.23,1.9436563482,-1.43224,-0.08482,1.4347494032,0.49776000000000004,0.14518,0.5185000000000001,-1.9300000000000002,-0.23,1.9436563482
2020-12-07 15:30:00,-2.59808,-0.16194,2.6031220198,0.06192,0.018060000000000003,0.0645,-2.66,-0.18,2.6660832695,-2.58808,-0.16194,2.5931414636,0.06192,0.018060000000000003,0.0645,-2.65,-0.18,2.6561061726
2020-12-07 16:00:00,-3.06368,-0.17524,3.0686877,0.01632,0.00476,0.017,-3.08,-0.18,3.0852552569,-3.06368,-0.17524,3.0686877,0.01632,0.00476,0.017,-3.08,-0.18,3.0852552569
2020-12-07 16:30:00,-1.5818400000000001,0.04488,1.5824765401,0.6681600000000001,0.19488000000000003,0.6960000000000001,-2.25,-0.15,2.2549944568,-1.5818400000000001,0.04488,1.5824765401,0.6681600000000001,0.19488000000000003,0.6960000000000001,-2.25,-0.15,2.2549944568
2020-12-07 17:00:00,-3.06264,-0.10452,3.0644229799,0.08736000000000001,0.025480000000000003,0.091,-3.15,-0.13,3.1526813984,-3.05264,-0.10452,3.0544288173,0.08736000000000001,0.025480000000000003,0.091,-3.14,-0.13,3.1426899306
2020-12-07 17:30:00,-3.02232,-0.09276000000000001,3.0237431439,0.12768000000000002,0.03724,0.133,-3.15,-0.13,3.1526813984,-3.01232,-0.09276000000000001,3.013747866,0.12768000000000002,0.03724,0.133,-3.14,-0.13,3.1426899306
2020-12-07 18:00:00,-3.29792,-0.10606000000000002,3.2996249863,0.08208,0.023940000000000003,0.0855,-3.38,-0.13,3.3824990761000002,-3.29792,-0.10606000000000002,3.2996249863,0.08208,0.023940000000000003,0.0855,-3.38,-0.13,3.3824990761000002
2020-12-07 18:30:00,-2.3879200000000003,-0.03606,2.3881922557,0.32208000000000003,0.09394000000000001,0.3355,-2.71,-0.13,2.7131162894000003,-2.3879200000000003,-0.03606,2.3881922557,0.32208000000000003,0.09394000000000001,0.3355,-2.71,-0.13,2.7131162894000003
2020-12-07 19:00:00,-2.48392,-0.10406000000000001,2.4860987611,0.22608000000000003,0.06594,0.23550000000000001,-2.71,-0.17,2.715326868,-2.48392,-0.07406,2.4850238329,0.22608000000000003,0.06594,0.23550000000000001,-2.71,-0.14,2.7136138266
2020-12-07 19:30:00,-2.68288,-0.08834,2.6843340049,0.17712000000000003,0.051660000000000005,0.1845,-2.86,-0.14,2.8634245232,-2.68288,-0.07834,2.6840235189,0.17712000000000003,0.051660000000000005,0.1845,-2.86,-0.13,2.8629530209
2020-12-07 20:00:00,-2.34888,-0.09884000000000001,2.3509586555,0.14112000000000002,0.04116,0.147,-2.49,-0.14,2.4939326374,-2.34888,-0.08884,2.3505594653,0.14112000000000002,0.04116,0.147,-2.49,-0.13,2.4933912649
2020-12-07 20:30:00,-1.44416,-0.12538000000000002,1.4495924427,0.49584000000000006,0.14462,0.5165000000000001,-1.94,-0.27,1.9586985475,-1.44416,0.014620000000000001,1.4442340010999999,0.49584000000000006,0.14462,0.5165000000000001,-1.94,-0.13,1.9443507914
2020-12-07 21:00:00,-1.99408,0.06006,1.9949842731,0.20592000000000002,0.06006,0.21450000000000002,-2.2,0.0,2.2,-1.99408,0.06006,1.9949842731,0.20592000000000002,0.06006,0.21450000000000002,-2.2,0.0,2.2
2020-12-07 21:30:00,-1.8852000000000002,0.19390000000000002,1.895145443,0.18480000000000002,0.0539,0.1925,-2.07,0.14,2.074728898,-1.8852000000000002,0.19390000000000002,1.895145443,0.18480000000000002,0.0539,0.1925,-2.07,0.14,2.074728898
2020-12-07 22:00:00,-2.0608,0.1806,2.068698383,0.13920000000000002,0.040600000000000004,0.145,-2.2,0.14,2.2044500448,-2.0608,0.1806,2.068698383,0.13920000000000002,0.040600000000000004,0.145,-2.2,0.14,2.2044500448
2020-12-07 22:30:00,-1.23048,0.26236000000000004,1.2581390225,0.41952000000000006,0.12236000000000001,0.437,-1.65,0.14,1.6559287424,-1.22048,0.26236000000000004,1.248360605,0.41952000000000006,0.12236000000000001,0.437,-1.6400000000000001,0.14,1.6459647627
2020-12-07 23:00:00,-0.9516,0.25620000000000004,0.9854851597000001,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.35,0.14,1.3572398462,-0.9516,0.25620000000000004,0.9854851597000001,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.35,0.14,1.3572398462
2020-12-07 23:30:00,-1.29048,0.19236,1.3047379047,0.17952,0.052360000000000004,0.187,-1.47,0.14,1.4766516177,-1.29048,0.19236,1.3047379047,0.17952,0.052360000000000004,0.187,-1.47,0.14,1.4766516177
2020-12-08 00:00:00,-1.1528800000000001,0.19166000000000002,1.1687026354,0.17712000000000003,0.051660000000000005,0.1845,-1.33,0.14,1.3373481221999999,-1.1528800000000001,0.19166000000000002,1.1687026354,0.17712000000000003,0.051660000000000005,0.1845,-1.33,0.14,1.3373481221999999
2020-12-08 00:30:00,-1.13448,0.18536000000000002,1.1495230315,0.15552000000000002,0.045360000000000004,0.162,-1.29,0.14,1.2975746607,-1.13448,0.19536,1.1511778316,0.15552000000000002,0.045360000000000004,0.162,-1.29,0.15,1.2986916493
2020-12-08 01:00:00,-0.47584000000000004,0.27538,0.5497798196,0.46416,0.13538,0.48350000000000004,-0.9400000000000001,0.14,0.9503683496,-0.47584000000000004,0.28538,0.5548562426,0.46416,0.13538,0.48350000000000004,-0.9400000000000001,0.15,0.9518928511
2020-12-08 01:30:00,-1.14664,0.19348,1.1628490014,0.18336000000000002,0.05348000000000001,0.191,-1.33,0.14,1.3373481221999999,-1.14664,0.20348000000000002,1.164554593,0.18336000000000002,0.05348000000000001,0.191,-1.33,0.15,1.3384319183
2020-12-08 02:00:00,-0.7518400000000001,0.22988000000000003,0.7861985754,0.30816000000000004,0.08988,0.321,-1.06,0.14,1.0692053124,-0.7518400000000001,0.23988,0.789180461,0.30816000000000004,0.08988,0.321,-1.06,0.15,1.0705606008
2020-12-08 02:30:00,-0.88168,0.21826,0.9082934823000001,0.26832,0.07826000000000001,0.2795,-1.15,0.14,1.158490397,-0.88168,0.22826000000000002,0.9107481814,0.26832,0.07826000000000001,0.2795,-1.15,0.15,1.1597413505
2020-12-08 03:00:00,-0.2376,0.2982,0.3812833592,0.5424,0.1582,0.5650000000000001,-0.78,0.14,0.7924645102000001,-0.2376,0.30820000000000003,0.38915421110000004,0.5424,0.1582,0.5650000000000001,-0.78,0.15,0.7942921377000001
