Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 03:30:00,-0.7116,0.23870000000000002,0.7505679516,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.05,0.14,1.0592922165,-0.7116,0.2487,0.7538078336,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.05,0.15,1.0606601718
2020-12-08 04:00:00,-0.9608000000000001,0.2156,0.9846928455,0.2592,0.0756,0.27,-1.22,0.14,1.2280065146,-0.9608000000000001,0.22560000000000002,0.9869305953,0.2592,0.0756,0.27,-1.22,0.15,1.229186723
2020-12-08 04:30:00,-0.56352,0.25564000000000003,0.6187944731,0.39648000000000005,0.11564,0.41300000000000003,-0.96,0.14,0.9701546269,-0.56352,0.25564000000000003,0.6187944731,0.39648000000000005,0.11564,0.41300000000000003,-0.96,0.14,0.9701546269
2020-12-08 05:00:00,-1.5085600000000001,0.05292,1.5094879264,0.18144000000000002,0.05292,0.189,-1.69,0.0,1.69,-1.5085600000000001,0.05292,1.5094879264,0.18144000000000002,0.05292,0.189,-1.69,0.0,1.69
2020-12-08 05:30:00,-0.7211200000000001,0.11634000000000001,0.7304444195,0.39888,0.11634000000000001,0.41550000000000004,-1.12,0.0,1.12,-0.7211200000000001,0.25634,0.7653262376000001,0.39888,0.11634000000000001,0.41550000000000004,-1.12,0.14,1.1287160848
2020-12-08 06:00:00,-1.72656,0.03892,1.7269986103,0.13344,0.03892,0.139,-1.8599999999999999,0.0,1.8599999999999999,-1.72656,0.03892,1.7269986103,0.13344,0.03892,0.139,-1.8599999999999999,0.0,1.8599999999999999
2020-12-08 06:30:00,-0.7594400000000001,0.16058,0.7762313122000001,0.55056,0.16058,0.5735,-1.31,0.0,1.31,-0.7594400000000001,0.16058,0.7762313122000001,0.55056,0.16058,0.5735,-1.31,0.0,1.31
2020-12-08 07:00:00,-1.10968,-0.00574,1.1096948454,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.57,-0.14,1.5762296786999999,-1.10968,-0.00574,1.1096948454,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.57,-0.14,1.5762296786999999
2020-12-08 07:30:00,-0.93808,0.02306,0.9383633891000001,0.6619200000000001,0.19306,0.6895,-1.6,-0.17,1.6090059043,-0.93808,0.033060000000000006,0.9386623727000001,0.6619200000000001,0.19306,0.6895,-1.6,-0.16,1.6079800994
2020-12-08 08:00:00,-1.58,-0.2,1.5926079241000002,0.48,0.14,0.5,-2.06,-0.34,2.0878697277,-1.56,5.551115123e-17,1.56,0.48,0.14,0.5,-2.04,-0.14,2.0447982786
2020-12-08 08:30:00,-2.41704,-0.8462200000000001,2.5608925495,0.25296,0.07378000000000001,0.2635,-2.67,-0.92,2.8240573649,-2.31704,0.33378,2.3409578061,0.25296,0.07378000000000001,0.2635,-2.5700000000000003,0.26,2.5831182706
2020-12-08 09:00:00,-3.05168,-0.9067400000000001,3.1835402071,0.14832,0.04326000000000001,0.1545,-3.2,-0.9500000000000001,3.3380383461,-2.95168,0.27326,2.9643019161,0.14832,0.04326000000000001,0.1545,-3.1,0.23,3.1085205484
2020-12-08 09:30:00,-2.56096,-0.34028,2.5834679406000003,0.23904000000000003,0.06972,0.249,-2.8,-0.41000000000000003,2.8298586537,-2.55096,-0.29028000000000004,2.5674227155000002,0.23904000000000003,0.06972,0.249,-2.79,-0.36,2.8131299295
2020-12-08 10:00:00,-2.7024,-0.4182,2.734567059,0.1776,0.051800000000000006,0.185,-2.88,-0.47000000000000003,2.9180986961,-2.6824,-0.19820000000000002,2.6897124382,0.1776,0.051800000000000006,0.185,-2.86,-0.25,2.8709057804
2020-12-08 10:30:00,-2.79624,-0.28932,2.8111677645,0.17376000000000003,0.05068,0.181,-2.9699999999999998,-0.34,2.9893979327,-2.79624,-0.27932,2.8101561878,0.17376000000000003,0.05068,0.181,-2.9699999999999998,-0.33,2.9882770956
2020-12-08 11:00:00,-2.92976,-0.33368000000000003,2.9487007308,0.09024,0.026320000000000003,0.094,-3.02,-0.36,3.0413812651,-2.91976,-0.32368,2.9376465410000003,0.09024,0.026320000000000003,0.094,-3.01,-0.35000000000000003,3.0302805151
2020-12-08 11:30:00,-2.4844,-0.4742,2.5292506795,0.22560000000000002,0.0658,0.23500000000000001,-2.71,-0.54,2.76327704,-2.4444,-0.06420000000000001,2.4452429327000003,0.22560000000000002,0.0658,0.23500000000000001,-2.67,-0.13,2.6731629206000003
2020-12-08 12:00:00,-1.82376,-0.79068,1.9877815272000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,-2.37,-0.9500000000000001,2.5533115752,-1.72376,0.37932000000000005,1.7650020397000001,0.5462400000000001,0.15932000000000002,0.5690000000000001,-2.27,0.22,2.2806358762
2020-12-08 12:30:00,-2.6752000000000002,-0.49610000000000004,2.7208105869,0.18480000000000002,0.0539,0.1925,-2.86,-0.55,2.9124045049,-2.6352,-0.0761,2.6362985889,0.18480000000000002,0.0539,0.1925,-2.8200000000000003,-0.13,2.8229948636
2020-12-08 13:00:00,-3.01376,-0.34068000000000004,3.0329543683,0.06624000000000001,0.01932,0.069,-3.08,-0.36,3.1009675909,-3.01376,-0.33068000000000003,3.0318473906,0.06624000000000001,0.01932,0.069,-3.08,-0.35000000000000003,3.0998225756
2020-12-08 13:30:00,-2.55832,-0.56076,2.6190557459,0.27168000000000003,0.07924,0.28300000000000003,-2.83,-0.64,2.9014651471,-2.50832,-0.01076,2.5083430786000003,0.27168000000000003,0.07924,0.28300000000000003,-2.7800000000000002,-0.09,2.781456453
2020-12-08 14:00:00,-2.542,-0.28350000000000003,2.5577600063,0.228,0.0665,0.23750000000000002,-2.77,-0.35000000000000003,2.7920243552,-2.552,-0.2735,2.5666137711,0.228,0.0665,0.23750000000000002,-2.7800000000000002,-0.34,2.8007141946000003
2020-12-08 14:30:00,-2.78736,-0.25298000000000004,2.7988166517,0.09264000000000001,0.027020000000000002,0.0965,-2.88,-0.28,2.8935790986,-2.78736,-0.25298000000000004,2.7988166517,0.09264000000000001,0.027020000000000002,0.0965,-2.88,-0.28,2.8935790986
2020-12-08 15:00:00,-2.28408,-0.20994000000000002,2.2937079696,0.20592000000000002,0.06006,0.21450000000000002,-2.49,-0.27,2.5045957758,-2.27408,-0.14994000000000002,2.279017738,0.20592000000000002,0.06006,0.21450000000000002,-2.48,-0.21,2.4888752480000003
2020-12-08 15:30:00,-2.50256,-0.7340800000000001,2.6080030675,0.15744000000000002,0.04592,0.164,-2.66,-0.78,2.772002886,-2.39256,0.44592000000000004,2.4337600539,0.15744000000000002,0.04592,0.164,-2.55,0.4,2.5811818998
2020-12-08 16:00:00,-2.43752,-0.6963600000000001,2.5350386585,0.25248000000000004,0.07364000000000001,0.263,-2.69,-0.77,2.7980350248,-2.33752,0.47364000000000006,2.3850229768,0.25248000000000004,0.07364000000000001,0.263,-2.59,0.4,2.6207060117000003
2020-12-08 16:30:00,-2.87424,-0.7133200000000001,2.9614322548,0.12576,0.036680000000000004,0.131,-3.0,-0.75,3.0923292192,-2.76424,0.47668000000000005,2.8050395006,0.12576,0.036680000000000004,0.131,-2.89,0.44,2.9233029265
2020-12-08 17:00:00,-2.9345600000000003,-0.66008,3.0078809817,0.20544,0.05992000000000001,0.214,-3.14,-0.72,3.2214903383,-2.82456,0.5299200000000001,2.8738396615,0.20544,0.05992000000000001,0.214,-3.03,0.47000000000000003,3.0662354769
2020-12-08 17:30:00,-2.95536,-0.69198,3.0352906039,0.16464,0.04802000000000001,0.1715,-3.12,-0.74,3.2065557846,-2.85536,0.50802,2.9002008637000003,0.16464,0.04802000000000001,0.1715,-3.02,0.46,3.0548322376
2020-12-08 18:00:00,-2.74744,-0.36092,2.7710448932,0.20256000000000002,0.05908000000000001,0.211,-2.95,-0.42,2.9797483115,-2.72744,0.25908000000000003,2.7397173942,0.20256000000000002,0.05908000000000001,0.211,-2.93,0.2,2.9368180059
2020-12-08 18:30:00,-2.55368,-0.07274,2.5547157670000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,-2.75,-0.13,2.7530710125,-2.55368,-0.07274,2.5547157670000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,-2.75,-0.13,2.7530710125
2020-12-08 19:00:00,-1.8267200000000001,0.13804000000000002,1.8319282191,0.47328000000000003,0.13804000000000002,0.493,-2.3,0.0,2.3,-1.8267200000000001,0.13804000000000002,1.8319282191,0.47328000000000003,0.13804000000000002,0.493,-2.3,0.0,2.3
2020-12-08 19:30:00,-2.76576,0.03332,2.7659607011,0.11424000000000001,0.03332,0.11900000000000001,-2.88,0.0,2.88,-2.76576,0.03332,2.7659607011,0.11424000000000001,0.03332,0.11900000000000001,-2.88,0.0,2.88
2020-12-08 20:00:00,-2.10688,-0.05034,2.1074813048,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.38,-0.13,2.3835477759,-2.10688,-0.05034,2.1074813048,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.38,-0.13,2.3835477759
2020-12-08 20:30:00,-1.76136,0.09002,1.7636588814,0.30864,0.09002,0.3215,-2.07,0.0,2.07,-1.76136,0.09002,1.7636588814,0.30864,0.09002,0.3215,-2.07,0.0,2.07
2020-12-08 21:00:00,-1.92224,0.05768,1.9231051973,0.19776000000000002,0.05768,0.20600000000000002,-2.12,0.0,2.12,-1.92224,0.05768,1.9231051973,0.19776000000000002,0.05768,0.20600000000000002,-2.12,0.0,2.12
2020-12-08 21:30:00,-2.05496,0.02772,2.0551469534,0.09504000000000001,0.02772,0.099,-2.15,0.0,2.15,-2.05496,0.02772,2.0551469534,0.09504000000000001,0.02772,0.099,-2.15,0.0,2.15
2020-12-08 22:00:00,-2.02504,0.18228000000000003,2.0332272377,0.14496,0.042280000000000005,0.151,-2.17,0.14,2.1745114394,-2.02504,0.18228000000000003,2.0332272377,0.14496,0.042280000000000005,0.151,-2.17,0.14,2.1745114394
2020-12-08 22:30:00,-1.74056,0.18942,1.7508366714,0.16944,0.049420000000000006,0.17650000000000002,-1.9100000000000001,0.14,1.9151240169000001,-1.74056,0.18942,1.7508366714,0.16944,0.049420000000000006,0.17650000000000002,-1.9100000000000001,0.14,1.9151240169000001
2020-12-08 23:00:00,-0.91368,0.26726,0.9519658870000001,0.43632000000000004,0.12726,0.4545,-1.35,0.14,1.3572398462,-0.91368,0.26726,0.9519658870000001,0.43632000000000004,0.12726,0.4545,-1.35,0.14,1.3572398462
2020-12-08 23:30:00,-0.8816,0.25620000000000004,0.9180724372,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.28,0.14,1.2876334882,-0.8716,0.25620000000000004,0.9084739952,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.27,0.14,1.2776932339
2020-12-09 00:00:00,-1.6352,0.1589,1.642902386,0.0648,0.0189,0.0675,-1.7000000000000002,0.14,1.7057549648,-1.6252,0.1589,1.6329495553000002,0.0648,0.0189,0.0675,-1.69,0.14,1.695788902
2020-12-09 00:30:00,-1.35688,0.16716,1.3671378131,0.09312000000000001,0.027160000000000004,0.097,-1.45,0.14,1.4567429423,-1.35688,0.16716,1.3671378131,0.09312000000000001,0.027160000000000004,0.097,-1.45,0.14,1.4567429423
2020-12-09 01:00:00,-1.09712,0.19334,1.1140254261,0.18288000000000001,0.053340000000000005,0.1905,-1.28,0.14,1.2876334882,-1.09712,0.19334,1.1140254261,0.18288000000000001,0.053340000000000005,0.1905,-1.28,0.14,1.2876334882
2020-12-09 01:30:00,-1.26872,0.16954000000000002,1.2799977539,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.37,0.14,1.3771347066000001,-1.26872,0.16954000000000002,1.2799977539,0.10128000000000001,0.029540000000000004,0.10550000000000001,-1.37,0.14,1.3771347066000001
2020-12-09 02:00:00,-1.40712,0.15834,1.4160007945,0.06288,0.018340000000000002,0.0655,-1.47,0.14,1.4766516177,-1.40712,0.15834,1.4160007945,0.06288,0.018340000000000002,0.0655,-1.47,0.14,1.4766516177
2020-12-09 02:30:00,-1.41864,0.15498,1.4270803236,0.05136,0.014980000000000002,0.053500000000000006,-1.47,0.14,1.4766516177,-1.41864,0.15498,1.4270803236,0.05136,0.014980000000000002,0.053500000000000006,-1.47,0.14,1.4766516177
2020-12-09 03:00:00,-1.15256,0.18592,1.1674591213,0.15744000000000002,0.04592,0.164,-1.31,0.14,1.3174596768,-1.15256,0.18592,1.1674591213,0.15744000000000002,0.04592,0.164,-1.31,0.14,1.3174596768
2020-12-09 03:30:00,-1.20576,0.17332,1.2181531102,0.11424000000000001,0.03332,0.11900000000000001,-1.32,0.14,1.3274034805000001,-1.20576,0.17332,1.2181531102,0.11424000000000001,0.03332,0.11900000000000001,-1.32,0.14,1.3274034805000001
2020-12-09 04:00:00,-1.2808,0.1631,1.2911430014,0.0792,0.023100000000000002,0.0825,-1.3599999999999999,0.14,1.3671868929,-1.2808,0.1631,1.2911430014,0.0792,0.023100000000000002,0.0825,-1.3599999999999999,0.14,1.3671868929
2020-12-09 04:30:00,-1.11648,0.18186000000000002,1.1311943467,0.14352,0.04186,0.1495,-1.26,0.14,1.2677539193,-1.11648,0.18186000000000002,1.1311943467,0.14352,0.04186,0.1495,-1.26,0.14,1.2677539193
2020-12-09 05:00:00,-1.09792,0.07644000000000001,1.1005777574,0.26208000000000004,0.07644000000000001,0.273,-1.3599999999999999,0.0,1.3599999999999999,-1.09792,0.07644000000000001,1.1005777574,0.26208000000000004,0.07644000000000001,0.273,-1.3599999999999999,0.0,1.3599999999999999
2020-12-09 05:30:00,-1.01296,0.06622,1.0151221848,0.22704000000000002,0.06622,0.23650000000000002,-1.24,0.0,1.24,-1.01296,0.06622,1.0151221848,0.22704000000000002,0.06622,0.23650000000000002,-1.24,0.0,1.24
2020-12-09 06:00:00,-1.54272,0.040040000000000006,1.5432395148,0.13728,0.040040000000000006,0.14300000000000002,-1.6800000000000002,0.0,1.6800000000000002,-1.54272,0.040040000000000006,1.5432395148,0.13728,0.040040000000000006,0.14300000000000002,-1.6800000000000002,0.0,1.6800000000000002
2020-12-09 06:30:00,-0.72784,0.01938,0.7280979673,0.5121600000000001,0.14938,0.5335,-1.24,-0.13,1.2467958935,-0.71784,0.01938,0.7181015597,0.5121600000000001,0.14938,0.5335,-1.23,-0.13,1.2368508398
2020-12-09 07:00:00,-1.6862400000000002,0.43068000000000006,1.7403708226,0.17376000000000003,0.05068,0.181,-1.8599999999999999,0.38,1.8984203960000001,-1.71624,-0.53932,1.7989846581000002,0.17376000000000003,0.05068,0.181,-1.8900000000000001,-0.59,1.9799494943
2020-12-09 07:30:00,-2.04192,0.42194000000000004,2.085058908,0.17808000000000002,0.05194000000000001,0.1855,-2.22,0.37,2.2506221362,-2.13192,-0.6380600000000001,2.2253546796,0.17808000000000002,0.05194000000000001,0.1855,-2.31,-0.6900000000000001,2.4108504723
2020-12-09 08:00:00,-2.4728,-0.40290000000000004,2.5054078011,0.1272,0.0371,0.1325,-2.6,-0.44,2.6369679558,-2.4428,-0.0329,2.4430215410000002,0.1272,0.0371,0.1325,-2.5700000000000003,-0.07,2.5709531307
2020-12-09 08:30:00,-2.69672,-0.8869600000000001,2.8388372268,0.11328,0.03304,0.11800000000000001,-2.81,-0.92,2.9567718884,-2.58672,0.30304000000000003,2.6044104131,0.11328,0.03304,0.11800000000000001,-2.7,0.27,2.7134664177000003
2020-12-09 09:00:00,-1.94624,-0.34932,1.9773402843,0.41376,0.12068000000000001,0.431,-2.36,-0.47000000000000003,2.4063457773,-1.9162400000000002,-0.07932,1.9178809661,0.41376,0.12068000000000001,0.431,-2.33,-0.2,2.3385679379
2020-12-09 09:30:00,-2.81672,-0.32696000000000003,2.8356329805,0.11328,0.03304,0.11800000000000001,-2.93,-0.36,2.9520331976,-2.81672,-0.32696000000000003,2.8356329805,0.11328,0.03304,0.11800000000000001,-2.93,-0.36,2.9520331976
2020-12-09 10:00:00,-2.87448,-0.7121400000000001,2.9613812065,0.09552000000000001,0.027860000000000003,0.0995,-2.9699999999999998,-0.74,3.0608005489,-2.80448,0.07786000000000001,2.8055605946,0.09552000000000001,0.027860000000000003,0.0995,-2.9,0.05,2.9004310025
2020-12-09 10:30:00,-2.6728,-0.8929,2.8180011089,0.1272,0.0371,0.1325,-2.8,-0.93,2.9504067516,-2.5728,0.29710000000000003,2.5898973435,0.1272,0.0371,0.1325,-2.7,0.26,2.7124896313
2020-12-09 11:00:00,-1.92904,-0.50722,1.9946095984,0.42096000000000006,0.12278000000000001,0.4385,-2.35,-0.63,2.4329817098,-1.87904,0.0027800000000000004,1.8790420565,0.42096000000000006,0.12278000000000001,0.4385,-2.3,-0.12,2.3031283073
2020-12-09 11:30:00,-2.4638400000000003,-0.27112,2.4787120849,0.23616,0.06888000000000001,0.246,-2.7,-0.34,2.7213232076000002,-2.4638400000000003,-0.26112,2.4776382303,0.23616,0.06888000000000001,0.246,-2.7,-0.33,2.7200919102
2020-12-09 12:00:00,-2.46664,-0.27902000000000005,2.4823708526,0.24336000000000002,0.07098,0.2535,-2.71,-0.35000000000000003,2.7325080055,-2.46664,-0.27902000000000005,2.4823708526,0.24336000000000002,0.07098,0.2535,-2.71,-0.35000000000000003,2.7325080055
2020-12-09 12:30:00,-2.38152,-0.26086000000000004,2.3957640639,0.16848000000000002,0.04914,0.17550000000000002,-2.55,-0.31,2.5687740267,-2.38152,-0.25086,2.3946958575,0.16848000000000002,0.04914,0.17550000000000002,-2.55,-0.30000000000000004,2.5675864153
2020-12-09 13:00:00,-3.0836,-0.3123,3.0993741707,0.0264,0.0077,0.0275,-3.11,-0.32,3.1264196775,-3.0836,-0.3023,3.0983825216,0.0264,0.0077,0.0275,-3.11,-0.31,3.1254119728
2020-12-09 13:30:00,-2.96776,-0.30768,2.9836666034,0.04224000000000001,0.012320000000000001,0.044,-3.01,-0.32,3.0269621735,-2.95776,-0.29768,2.9727020705,0.04224000000000001,0.012320000000000001,0.044,-3.0,-0.31,3.0159741378
2020-12-09 14:00:00,-2.41088,-0.26734,2.4256572408,0.24912,0.07266,0.2595,-2.66,-0.34,2.6816412885,-2.41088,-0.25734,2.4245754783,0.24912,0.07266,0.2595,-2.66,-0.33,2.6803917624
2020-12-09 14:30:00,-2.3484,-0.2637,2.3631589557,0.2616,0.0763,0.2725,-2.61,-0.34,2.6320524311,-2.3484,-0.25370000000000004,2.3620639809,0.2616,0.0763,0.2725,-2.61,-0.33,2.6307793522000003
2020-12-09 15:00:00,-2.80704,-0.24872000000000002,2.8180374731,0.07296000000000001,0.02128,0.076,-2.88,-0.27,2.8926285624,-2.80704,-0.23872000000000002,2.8171724832000002,0.07296000000000001,0.02128,0.076,-2.88,-0.26,2.8917122955
2020-12-09 15:30:00,-2.92224,-0.18482,2.9280787302,0.01776,0.005180000000000001,0.018500000000000003,-2.94,-0.19,2.9461330588,-2.91224,-0.18482,2.9180987389,0.01776,0.005180000000000001,0.018500000000000003,-2.93,-0.19,2.9361539469
2020-12-09 16:00:00,-2.75,-0.195,2.7569049675,0.12,0.035,0.125,-2.87,-0.23,2.8792012781,-2.75,-0.195,2.7569049675,0.12,0.035,0.125,-2.87,-0.23,2.8792012781
2020-12-09 16:30:00,-3.55944,-0.21692000000000003,3.5660436621000002,0.010560000000000002,0.0030800000000000003,0.011,-3.5700000000000003,-0.22,3.576772288,-3.55944,-0.21692000000000003,3.5660436621000002,0.010560000000000002,0.0030800000000000003,0.011,-3.5700000000000003,-0.22,3.576772288
2020-12-09 17:00:00,-3.30568,-0.15874000000000002,3.3094891826,0.00432,0.00126,0.0045000000000000005,-3.31,-0.16,3.3138648132,-3.30568,-0.15874000000000002,3.3094891826,0.00432,0.00126,0.0045000000000000005,-3.31,-0.16,3.3138648132
2020-12-09 17:30:00,-3.2412,-0.1316,3.2438705276,0.028800000000000003,0.008400000000000001,0.03,-3.27,-0.14,3.2729955698,-3.2412,-0.1316,3.2438705276,0.028800000000000003,0.008400000000000001,0.03,-3.27,-0.14,3.2729955698
2020-12-09 18:00:00,-3.12024,-0.13132000000000002,3.1230021774,0.02976,0.00868,0.031,-3.15,-0.14,3.1531095763,-3.12024,-0.13132000000000002,3.1230021774,0.02976,0.00868,0.031,-3.15,-0.14,3.1531095763
2020-12-09 18:30:00,-2.6316,-0.09380000000000001,2.6332711596,0.1584,0.046200000000000005,0.165,-2.79,-0.14,2.7935103365,-2.6316,-0.09380000000000001,2.6332711596,0.1584,0.046200000000000005,0.165,-2.79,-0.14,2.7935103365
2020-12-09 19:00:00,-2.80696,-0.5957800000000001,2.8694909392,0.08304,0.024220000000000002,0.08650000000000001,-2.89,-0.62,2.9557570942,-2.76696,0.5842200000000001,2.8279640468,0.08304,0.024220000000000002,0.08650000000000001,-2.85,0.56,2.904496514
2020-12-09 19:30:00,-2.45312,-0.57716,2.5201014662,0.14688,0.04284,0.153,-2.6,-0.62,2.6729010456999998,-2.35312,0.61284,2.4316139907,0.14688,0.04284,0.153,-2.5,0.5700000000000001,2.5641567815
2020-12-09 20:00:00,-2.38784,-0.54562,2.4493838103,0.15216000000000002,0.04438,0.1585,-2.54,-0.59,2.6076234391,-2.36784,0.6443800000000001,2.4539543292,0.15216000000000002,0.04438,0.1585,-2.52,0.6000000000000001,2.5904439774
2020-12-09 20:30:00,-1.948,0.07350000000000001,1.9493861212999999,0.252,0.07350000000000001,0.2625,-2.2,0.0,2.2,-1.948,0.07350000000000001,1.9493861212999999,0.252,0.07350000000000001,0.2625,-2.2,0.0,2.2
2020-12-09 21:00:00,-2.54016,0.029120000000000004,2.5403269081,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.64,0.0,2.64,-2.54016,0.029120000000000004,2.5403269081,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.64,0.0,2.64
2020-12-09 21:30:00,-2.10688,0.18466000000000002,2.1149568908,0.15312,0.044660000000000005,0.1595,-2.26,0.14,2.2643321311,-2.10688,0.18466000000000002,2.1149568908,0.15312,0.044660000000000005,0.1595,-2.26,0.14,2.2643321311
2020-12-09 22:00:00,-1.27408,0.25256,1.2988712022,0.38592000000000004,0.11256000000000001,0.402,-1.6600000000000001,0.14,1.6658931538,-1.26408,0.25256,1.2890635361,0.38592000000000004,0.11256000000000001,0.402,-1.65,0.14,1.6559287424
2020-12-09 22:30:00,-1.87568,0.17626000000000003,1.8839434838,0.12432000000000001,0.03626,0.1295,-2.0,0.14,2.0048940122,-1.87568,0.17626000000000003,1.8839434838,0.12432000000000001,0.03626,0.1295,-2.0,0.14,2.0048940122
2020-12-09 23:00:00,-1.52984,0.19838000000000003,1.5426487124000001,0.20016,0.05838,0.20850000000000002,-1.73,0.14,1.7356554958000001,-1.52984,0.19838000000000003,1.5426487124000001,0.20016,0.05838,0.20850000000000002,-1.73,0.14,1.7356554958000001
2020-12-09 23:30:00,-2.08176,-0.41468000000000005,2.1226596995,0.018240000000000003,0.00532,0.019,-2.1,-0.42,2.1415881957,-2.03176,0.5953200000000001,2.1171808142,0.018240000000000003,0.00532,0.019,-2.05,0.59,2.1332135383
2020-12-10 00:00:00,-1.10288,-0.38084,1.1667833561,0.23712000000000003,0.06916,0.247,-1.34,-0.45,1.4135416513,-1.06288,0.61916,1.2300703232,0.23712000000000003,0.06916,0.247,-1.3,0.55,1.4115594213
2020-12-10 00:30:00,-1.20912,0.18984,1.2239323511,0.17088,0.04984,0.178,-1.38,0.14,1.3870832708,-1.20912,0.18984,1.2239323511,0.17088,0.04984,0.178,-1.38,0.14,1.3870832708
2020-12-10 01:00:00,-0.664,0.2555,0.7114606454,0.396,0.1155,0.41250000000000003,-1.06,0.14,1.0692053124,-0.664,0.2555,0.7114606454,0.396,0.1155,0.41250000000000003,-1.06,0.14,1.0692053124
2020-12-10 01:30:00,-0.67264,0.25298000000000004,0.7186400003000001,0.38736000000000004,0.11298000000000001,0.4035,-1.06,0.14,1.0692053124,-0.67264,0.25298000000000004,0.7186400003000001,0.38736000000000004,0.11298000000000001,0.4035,-1.06,0.14,1.0692053124
2020-12-10 02:00:00,-0.7416,0.23870000000000002,0.7790688352,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.08,0.14,1.0890362712,-0.7316,0.23870000000000002,0.7695558784000001,0.33840000000000003,0.09870000000000001,0.35250000000000004,-1.07,0.14,1.0791200119
2020-12-10 02:30:00,-0.7540800000000001,0.23506000000000002,0.7898669825,0.32592000000000004,0.09506,0.3395,-1.08,0.14,1.0890362712,-0.7440800000000001,0.23506000000000002,0.7803257333,0.32592000000000004,0.09506,0.3395,-1.07,0.14,1.0791200119
2020-12-10 03:00:00,-1.2945600000000002,0.16492,1.3050226818000001,0.08544,0.02492,0.089,-1.38,0.14,1.3870832708,-1.2945600000000002,0.16492,1.3050226818000001,0.08544,0.02492,0.089,-1.38,0.14,1.3870832708
2020-12-10 03:30:00,-0.83408,0.21756000000000003,0.8619871229,0.26592000000000005,0.07756,0.277,-1.1,0.14,1.1088733021,-0.83408,0.21756000000000003,0.8619871229,0.26592000000000005,0.07756,0.277,-1.1,0.14,1.1088733021
2020-12-10 04:00:00,-1.46368,0.14476,1.4708210632,0.01632,0.00476,0.017,-1.48,0.14,1.4866068747,-1.45368,0.14476,1.4608699462999999,0.01632,0.00476,0.017,-1.47,0.14,1.4766516177
2020-12-10 04:30:00,-1.55272,0.14504,1.5594794002999999,0.01728,0.00504,0.018000000000000002,-1.57,0.14,1.5762296786999999,-1.55272,0.14504,1.5594794002999999,0.01728,0.00504,0.018000000000000002,-1.57,0.14,1.5762296786999999
2020-12-10 05:00:00,-1.35216,0.02562,1.3524026952,0.08784,0.02562,0.0915,-1.44,0.0,1.44,-1.35216,0.02562,1.3524026952,0.08784,0.02562,0.0915,-1.44,0.0,1.44
2020-12-10 05:30:00,-1.11048,0.06986,1.1126752671,0.23952,0.06986,0.2495,-1.35,0.0,1.35,-1.11048,0.06986,1.1126752671,0.23952,0.06986,0.2495,-1.35,0.0,1.35
2020-12-10 06:00:00,-1.69936,0.023520000000000003,1.6995227565,0.08064,0.023520000000000003,0.084,-1.78,0.0,1.78,-1.6893600000000002,0.023520000000000003,1.6895237199,0.08064,0.023520000000000003,0.084,-1.77,0.0,1.77
2020-12-10 06:30:00,-1.306,-0.0555,1.3071787368,0.324,0.0945,0.3375,-1.63,-0.15,1.63688729,-1.306,-0.0955,1.3094870179,0.324,0.0945,0.3375,-1.63,-0.19,1.6410362580000002
2020-12-10 07:00:00,-1.37544,-0.042420000000000006,1.376093983,0.33456,0.09758000000000001,0.34850000000000003,-1.71,-0.14,1.7157214226000002,-1.36544,-0.042420000000000006,1.3660987702,0.33456,0.09758000000000001,0.34850000000000003,-1.7000000000000002,-0.14,1.7057549648
2020-12-10 07:30:00,-2.04936,-0.13148,2.0535733247,0.20064,0.05852,0.209,-2.25,-0.19,2.2580079716,-2.04936,-0.12148,2.0529573303,0.20064,0.05852,0.209,-2.25,-0.18,2.2571885167
2020-12-10 08:00:00,-2.32152,-0.6108600000000001,2.4005426574,0.16848000000000002,0.04914,0.17550000000000002,-2.49,-0.66,2.5759852484,-2.26152,0.15914,2.2671123153,0.16848000000000002,0.04914,0.17550000000000002,-2.43,0.11,2.4324884378
2020-12-10 08:30:00,-3.29696,-0.8032800000000001,3.3934059586,0.02304,0.00672,0.024,-3.32,-0.81,3.4173820389,-3.21696,0.046720000000000005,3.21729924,0.02304,0.00672,0.024,-3.24,0.04,3.2402469042
2020-12-10 09:00:00,-3.11984,0.00338,3.1198418309,0.08016000000000001,0.02338,0.0835,-3.2,-0.02,3.2000624994,-3.1898400000000002,-0.7866200000000001,3.2853995571,0.08016000000000001,0.02338,0.0835,-3.27,-0.81,3.3688276893
2020-12-10 09:30:00,-2.18552,-0.12036000000000001,2.1888316975,0.44448000000000004,0.12964,0.463,-2.63,-0.25,2.6418554086,-2.21552,-0.48036000000000006,2.266996824,0.44448000000000004,0.12964,0.463,-2.66,-0.61,2.7290474529
2020-12-10 10:00:00,-2.86368,-0.35024000000000005,2.8850184055,0.13632000000000002,0.039760000000000004,0.14200000000000002,-3.0,-0.39,3.0252437918,-2.86368,-0.34024000000000004,2.8838214924,0.13632000000000002,0.039760000000000004,0.14200000000000002,-3.0,-0.38,3.0239708993
2020-12-10 10:30:00,-2.6004,-0.2947,2.6170457103,0.18960000000000002,0.0553,0.1975,-2.79,-0.35000000000000003,2.8118677067,-2.6004,-0.2847,2.6159385027,0.18960000000000002,0.0553,0.1975,-2.79,-0.34,2.8106404964
2020-12-10 11:00:00,-2.7,-0.3275,2.7197897437,0.18,0.052500000000000005,0.1875,-2.88,-0.38,2.9049612734,-2.7,-0.3175,2.7186037317,0.18,0.052500000000000005,0.1875,-2.88,-0.37,2.9036700915
2020-12-10 11:30:00,-2.7019200000000003,-0.32806,2.7217632245,0.17808000000000002,0.05194000000000001,0.1855,-2.88,-0.38,2.9049612734,-2.7019200000000003,-0.31806,2.7205760144,0.17808000000000002,0.05194000000000001,0.1855,-2.88,-0.37,2.9036700915
2020-12-10 12:00:00,-2.41704,-0.29622000000000004,2.4351239496,0.25296,0.07378000000000001,0.2635,-2.67,-0.37,2.6955147931,-2.41704,-0.29622000000000004,2.4351239496,0.25296,0.07378000000000001,0.2635,-2.67,-0.37,2.6955147931
2020-12-10 12:30:00,-2.0812,-0.2441,2.0954661176,0.32880000000000004,0.0959,0.3425,-2.41,-0.34,2.4338652387,-2.0812,-0.2441,2.0954661176,0.32880000000000004,0.0959,0.3425,-2.41,-0.34,2.4338652387
2020-12-10 13:00:00,-2.76776,-0.27518000000000004,2.7814060203,0.22224000000000002,0.06482,0.2315,-2.99,-0.34,3.0092690142,-2.76776,-0.27518000000000004,2.7814060203,0.22224000000000002,0.06482,0.2315,-2.99,-0.34,3.0092690142
2020-12-10 13:30:00,-2.3315200000000003,-0.21836000000000003,2.3417229981,0.34848,0.10164000000000001,0.363,-2.68,-0.32,2.6990368653,-2.3315200000000003,-0.20836000000000002,2.3408116968,0.34848,0.10164000000000001,0.363,-2.68,-0.31,2.6978695298
2020-12-10 14:00:00,-2.4544,-0.2792,2.4702291392,0.3456,0.1008,0.36,-2.8,-0.38,2.8256680626,-2.4344,-0.0892,2.4360336615,0.3456,0.1008,0.36,-2.7800000000000002,-0.19,2.7864852413000003
2020-12-10 14:30:00,-2.57264,-0.21202000000000001,2.5813618596,0.26736000000000004,0.07798000000000001,0.2785,-2.84,-0.29,2.8547679415,-2.57264,-0.20202,2.5805597552,0.26736000000000004,0.07798000000000001,0.2785,-2.84,-0.28,2.8537694371
2020-12-10 15:00:00,-2.1556,-0.22080000000000002,2.1668788614,0.3744,0.1092,0.39,-2.5300000000000002,-0.33,2.5514309710000003,-2.1556,-0.22080000000000002,2.1668788614,0.3744,0.1092,0.39,-2.5300000000000002,-0.33,2.5514309710000003
2020-12-10 15:30:00,-2.58528,-0.21154,2.5939201703,0.23472,0.06846000000000001,0.24450000000000002,-2.8200000000000003,-0.28,2.8338666165,-2.58528,-0.21154,2.5939201703,0.23472,0.06846000000000001,0.24450000000000002,-2.8200000000000003,-0.28,2.8338666165
2020-12-10 16:00:00,-1.63568,-0.05374,1.6365625714,0.6043200000000001,0.17626000000000003,0.6295000000000001,-2.24,-0.23,2.2517770759999998,-1.63568,-0.04374,1.6362647249000002,0.6043200000000001,0.17626000000000003,0.6295000000000001,-2.24,-0.22,2.2507776434
2020-12-10 16:30:00,-2.52104,-0.09572000000000001,2.5228565159,0.28896000000000005,0.08428000000000001,0.301,-2.81,-0.18,2.8157592227,-2.52104,-0.06572,2.5218964689,0.28896000000000005,0.08428000000000001,0.301,-2.81,-0.15,2.8140007107000002
2020-12-10 17:00:00,-1.84528,0.005960000000000001,1.845289625,0.5347200000000001,0.15596000000000002,0.557,-2.38,-0.15,2.384722206,-1.84528,0.005960000000000001,1.845289625,0.5347200000000001,0.15596000000000002,0.557,-2.38,-0.15,2.384722206
2020-12-10 17:30:00,-2.54336,-0.035980000000000005,2.5436144853,0.35664,0.10402000000000002,0.3715,-2.9,-0.14,2.9033773437,-2.54336,-0.04598000000000001,2.5437755896,0.35664,0.10402000000000002,0.3715,-2.9,-0.15,2.9038767191
2020-12-10 18:00:00,-2.48256,-0.35408,2.5076835526,0.39744,0.11592000000000001,0.41400000000000003,-2.88,-0.47000000000000003,2.9180986961,-2.44256,0.37592000000000003,2.4713185145,0.39744,0.11592000000000001,0.41400000000000003,-2.84,0.26,2.8518765752
2020-12-10 18:30:00,-2.27792,0.00644,2.2779291034,0.5020800000000001,0.14644000000000001,0.523,-2.7800000000000002,-0.14,2.7835229476,-2.27792,0.00644,2.2779291034,0.5020800000000001,0.14644000000000001,0.523,-2.7800000000000002,-0.14,2.7835229476
2020-12-10 19:00:00,-1.42784,0.04438,1.4285295412,0.63216,0.18438000000000002,0.6585000000000001,-2.06,-0.14,2.0647518011,-1.42784,0.04438,1.4285295412,0.63216,0.18438000000000002,0.6585000000000001,-2.06,-0.14,2.0647518011
2020-12-10 19:30:00,-1.2948,0.031100000000000003,1.295173444,0.6552,0.19110000000000002,0.6825,-1.9500000000000002,-0.16,1.9565530915,-1.2948,0.0711,1.2967506507,0.6552,0.19110000000000002,0.6825,-1.9500000000000002,-0.12,1.9536888185999999
2020-12-10 20:00:00,-1.05984,0.038380000000000004,1.0605347,0.6801600000000001,0.19838000000000003,0.7085,-1.74,-0.16,1.7473408368,-1.05984,0.028380000000000002,1.0602199064,0.6801600000000001,0.19838000000000003,0.7085,-1.74,-0.17,1.7482848737999999
2020-12-10 20:30:00,-1.63552,-0.00036,1.6355200396,0.44448000000000004,0.12964,0.463,-2.08,-0.13,2.0840585404,-1.62552,-0.00036,1.6255200399,0.44448000000000004,0.12964,0.463,-2.07,-0.13,2.0740781085
2020-12-10 21:00:00,-0.18304,0.16078,0.2436264559,0.9969600000000001,0.29078000000000004,1.0385,-1.18,-0.13,1.1871394189,-0.18304,0.29078000000000004,0.3435937281,0.9969600000000001,0.29078000000000004,1.0385,-1.18,0.0,1.18
2020-12-10 21:30:00,-0.6232,0.2149,0.65921184,0.7368,0.2149,0.7675000000000001,-1.3599999999999999,0.0,1.3599999999999999,-0.6232,0.2149,0.65921184,0.7368,0.2149,0.7675000000000001,-1.3599999999999999,0.0,1.3599999999999999
2020-12-10 22:00:00,-1.2963200000000001,0.11774000000000001,1.3016559645,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.7000000000000002,0.0,1.7000000000000002,-1.2963200000000001,0.11774000000000001,1.3016559645,0.40368000000000004,0.11774000000000001,0.42050000000000004,-1.7000000000000002,0.0,1.7000000000000002
2020-12-10 22:30:00,-1.0184,0.1463,1.0288548246,0.5016,0.1463,0.5225000000000001,-1.52,0.0,1.52,-1.0184,0.1463,1.0288548246,0.5016,0.1463,0.5225000000000001,-1.52,0.0,1.52
2020-12-10 23:00:00,-0.3284,0.0863,0.33955006990000003,0.7416,0.21630000000000002,0.7725000000000001,-1.07,-0.13,1.0778682665,-0.3284,0.21630000000000002,0.3932330734,0.7416,0.21630000000000002,0.7725000000000001,-1.07,0.0,1.07
2020-12-10 23:30:00,-0.53512,0.30184,0.6143783850000001,0.55488,0.16184,0.578,-1.09,0.14,1.0989540482,-0.53512,0.16184,0.5590577788000001,0.55488,0.16184,0.578,-1.09,0.0,1.09
2020-12-11 00:00:00,-0.5611200000000001,0.29134000000000004,0.6322457196,0.51888,0.15134,0.5405,-1.08,0.14,1.0890362712,-0.55112,0.29134000000000004,0.6233877204,0.51888,0.15134,0.5405,-1.07,0.14,1.0791200119
2020-12-11 00:30:00,-0.5542400000000001,0.28168000000000004,0.6217118304,0.48576,0.14168,0.506,-1.04,0.14,1.0493807698,-0.5542400000000001,0.28168000000000004,0.6217118304,0.48576,0.14168,0.506,-1.04,0.14,1.0493807698
2020-12-11 01:00:00,0.018080000000000002,0.34944000000000003,0.3499074163,0.71808,0.20944000000000002,0.748,-0.7000000000000001,0.14,0.7138627319,0.018080000000000002,0.34944000000000003,0.3499074163,0.71808,0.20944000000000002,0.748,-0.7000000000000001,0.14,0.7138627319
2020-12-11 01:30:00,-0.17472000000000001,0.31654000000000004,0.3615586398,0.60528,0.17654,0.6305000000000001,-0.78,0.14,0.7924645102000001,-0.17472000000000001,0.31654000000000004,0.3615586398,0.60528,0.17654,0.6305000000000001,-0.78,0.14,0.7924645102000001
2020-12-11 02:00:00,-0.35056000000000004,0.29442,0.4577941131,0.52944,0.15442,0.5515,-0.88,0.14,0.8910667764,-0.34056000000000003,0.29442,0.45018246300000003,0.52944,0.15442,0.5515,-0.87,0.14,0.8811923740000001
2020-12-11 02:30:00,-0.20288,0.31416000000000005,0.3739743307,0.5971200000000001,0.17416,0.622,-0.8,0.14,0.8121576202,-0.20288,0.31416000000000005,0.3739743307,0.5971200000000001,0.17416,0.622,-0.8,0.14,0.8121576202
2020-12-11 03:00:00,-1.23888,0.18116000000000002,1.2520553502,0.14112000000000002,0.04116,0.147,-1.38,0.14,1.3870832708,-1.23888,0.18116000000000002,1.2520553502,0.14112000000000002,0.04116,0.147,-1.38,0.14,1.3870832708
2020-12-11 03:30:00,-1.16368,0.17976,1.177482399,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.3,0.14,1.3075167303,-1.16368,0.17976,1.177482399,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.3,0.14,1.3075167303
2020-12-11 04:00:00,-0.8894400000000001,0.21308000000000002,0.9146073474,0.25056,0.07308,0.261,-1.1400000000000001,0.14,1.1485643212,-0.8894400000000001,0.21308000000000002,0.9146073474,0.25056,0.07308,0.261,-1.1400000000000001,0.14,1.1485643212
2020-12-11 04:30:00,-0.8052,-0.031100000000000003,0.8058003785000001,0.3048,0.0889,0.3175,-1.11,-0.12,1.116467644,-0.8052,0.0989,0.8112510401,0.3048,0.0889,0.3175,-1.11,0.01,1.1100450441
2020-12-11 05:00:00,-1.10232,-0.08776,1.1058079399,0.24768,0.07224000000000001,0.258,-1.35,-0.16,1.3594484176,-1.10232,-0.09776000000000001,1.1066464657,0.24768,0.07224000000000001,0.258,-1.35,-0.17,1.3606616038000001
2020-12-11 05:30:00,-1.5978400000000001,-0.13312000000000002,1.603375689,0.09216,0.02688,0.096,-1.69,-0.16,1.6975570683,-1.5978400000000001,-0.12312000000000001,1.6025764256000001,0.09216,0.02688,0.096,-1.69,-0.15,1.6966437457999999
2020-12-11 06:00:00,-1.82136,-0.15748,1.8281554091,0.00864,0.00252,0.009000000000000001,-1.83,-0.16,1.8369812193000001,-1.82136,-0.14748,1.827321154,0.00864,0.00252,0.009000000000000001,-1.83,-0.15,1.8361372498000001
2020-12-11 06:30:00,-1.72736,-0.62548,1.8371167083,0.15264000000000003,0.044520000000000004,0.159,-1.88,-0.67,1.9958206332000001,-1.6373600000000001,0.55452,1.7287105599,0.15264000000000003,0.044520000000000004,0.159,-1.79,0.51,1.8612361484000002
2020-12-11 07:00:00,-2.48592,-0.6200600000000001,2.5620836540000003,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.52,-0.63,2.5975565441,-2.40592,0.36994000000000005,2.4341952776999998,0.034080000000000006,0.009940000000000001,0.035500000000000004,-2.44,0.36,2.4664144015
2020-12-11 07:30:00,-1.9997600000000002,-0.11868000000000001,2.0032785628,0.21024,0.061320000000000006,0.219,-2.21,-0.18,2.2173182,-1.98976,-0.10868000000000001,1.9927258216000001,0.21024,0.061320000000000006,0.219,-2.2,-0.17,2.2065584062
2020-12-11 08:00:00,-2.18144,-0.34292,2.2082288378,0.29856000000000005,0.08708,0.311,-2.48,-0.43,2.5170021851,-2.16144,-0.08292000000000001,2.1630299582,0.29856000000000005,0.08708,0.311,-2.46,-0.17,2.4658669875
2020-12-11 08:30:00,-2.58792,-0.30106000000000005,2.6053727277,0.20208,0.058940000000000006,0.21050000000000002,-2.79,-0.36,2.8131299295,-2.57792,-0.22106,2.5873807316,0.20208,0.058940000000000006,0.21050000000000002,-2.7800000000000002,-0.28,2.7940651388
2020-12-11 09:00:00,-2.65344,-0.43142,2.6882832905000003,0.16656,0.048580000000000005,0.17350000000000002,-2.8200000000000003,-0.48,2.8605593859000003,-2.6334400000000002,-0.20142000000000002,2.641131623,0.16656,0.048580000000000005,0.17350000000000002,-2.8,-0.25,2.8111385594
2020-12-11 09:30:00,-2.73072,-0.45396000000000003,2.7681964164,0.08928000000000001,0.02604,0.093,-2.8200000000000003,-0.48,2.8605593859000003,-2.7107200000000002,-0.22396000000000002,2.7199560658,0.08928000000000001,0.02604,0.093,-2.8,-0.25,2.8111385594
2020-12-11 10:00:00,-3.0868,-0.34740000000000004,3.1062873338,0.0432,0.0126,0.045,-3.13,-0.36,3.1506348567,-3.0868,-0.33740000000000003,3.1051848576,0.0432,0.0126,0.045,-3.13,-0.35000000000000003,3.1495078981
2020-12-11 10:30:00,-2.46544,-0.31492000000000003,2.485471585,0.15456,0.04508,0.161,-2.62,-0.36,2.6446171746,-2.46544,-0.30492,2.4842243457,0.15456,0.04508,0.161,-2.62,-0.35000000000000003,2.6432744844
2020-12-11 11:00:00,-2.41072,-0.6814600000000001,2.5051863504,0.26928,0.07854000000000001,0.2805,-2.68,-0.76,2.7856776554,-2.35072,0.07854000000000001,2.3520316856,0.26928,0.07854000000000001,0.2805,-2.62,0.0,2.62
2020-12-11 11:30:00,-2.81096,-0.9452800000000001,2.9656450226,0.11904,0.03472,0.124,-2.93,-0.98,3.0895468923,-2.7009600000000002,0.24472000000000002,2.7120237462,0.11904,0.03472,0.124,-2.8200000000000003,0.21,2.8278083386
2020-12-11 12:00:00,-2.51896,-0.90678,2.6772017948,0.25104000000000004,0.07322000000000001,0.2615,-2.77,-0.98,2.9382477772,-2.41896,0.28322,2.4354837405,0.25104000000000004,0.07322000000000001,0.2615,-2.67,0.21,2.6782456945
2020-12-11 12:30:00,-2.68576,-0.7266800000000001,2.7823318637,0.11424000000000001,0.03332,0.11900000000000001,-2.8,-0.76,2.9013100489,-2.60576,0.19332000000000002,2.6129213153,0.11424000000000001,0.03332,0.11900000000000001,-2.7199999999999998,0.16,2.7247018185
2020-12-11 13:00:00,-2.65128,-0.25204000000000004,2.6632329601,0.19872,0.057960000000000005,0.20700000000000002,-2.85,-0.31,2.8668100739,-2.65128,-0.24204000000000003,2.6623052041,0.19872,0.057960000000000005,0.20700000000000002,-2.85,-0.30000000000000004,2.8657459762
2020-12-11 13:30:00,-3.04752,-0.6188600000000001,3.1097211853,0.07248,0.021140000000000003,0.0755,-3.12,-0.64,3.184964678,-2.98752,0.04114,2.9878032482,0.07248,0.021140000000000003,0.0755,-3.06,0.02,3.0600653588
2020-12-11 14:00:00,-2.9847200000000003,-0.85096,3.1036569398,0.06528,0.01904,0.068,-3.05,-0.87,3.171655719,-2.88472,0.31904000000000005,2.9023087362,0.06528,0.01904,0.068,-2.95,0.30000000000000004,2.9652150005999998
2020-12-11 14:30:00,-2.49504,-0.80022,2.6202245419,0.20496,0.05978000000000001,0.21350000000000002,-2.7,-0.86,2.8336548837,-2.39504,0.38978,2.4265500304,0.20496,0.05978000000000001,0.21350000000000002,-2.6,0.33,2.6208586379
2020-12-11 15:00:00,-2.19528,-0.73404,2.3147503105,0.29472000000000004,0.08596000000000001,0.307,-2.49,-0.8200000000000001,2.6215453458,-2.09528,0.44596,2.1422134814,0.29472000000000004,0.08596000000000001,0.307,-2.39,0.36,2.4169609016
2020-12-11 15:30:00,-2.39168,-0.7192400000000001,2.4974866166,0.20832,0.06076,0.217,-2.6,-0.78,2.7144796923000003,-2.29168,0.46076000000000006,2.3375408018,0.20832,0.06076,0.217,-2.5,0.4,2.5317977802
2020-12-11 16:00:00,-2.83888,-0.7063400000000001,2.9254325919,0.08112000000000001,0.02366,0.0845,-2.92,-0.73,3.0098671067,-2.73888,0.47366,2.7795354738,0.08112000000000001,0.02366,0.0845,-2.8200000000000003,0.45,2.8556785532999998
2020-12-11 16:30:00,-2.23448,-0.17464000000000002,2.2412942689,0.39552000000000004,0.11536,0.41200000000000003,-2.63,-0.29,2.6459402866,-2.21448,0.11536,2.217482717,0.39552000000000004,0.11536,0.41200000000000003,-2.61,0.0,2.61
2020-12-11 17:00:00,-2.20304,-0.031720000000000005,2.203268345,0.33696000000000004,0.09828,0.35100000000000003,-2.54,-0.13,2.5433245959,-2.20304,-0.031720000000000005,2.203268345,0.33696000000000004,0.09828,0.35100000000000003,-2.54,-0.13,2.5433245959
2020-12-11 17:30:00,-2.81344,-0.09892000000000001,2.8151784668,0.10656,0.031080000000000003,0.111,-2.92,-0.13,2.9228924031,-2.81344,0.031080000000000003,2.8136116647,0.10656,0.031080000000000003,0.111,-2.92,0.0,2.92
2020-12-11 18:00:00,-2.49424,-0.058320000000000004,2.4949217222,0.24576000000000003,0.07168000000000001,0.256,-2.74,-0.13,2.743082208,-2.49424,0.07168000000000001,2.495269765,0.24576000000000003,0.07168000000000001,0.256,-2.74,0.0,2.74
2020-12-11 18:30:00,-2.44224,0.05768,2.4429210384,0.19776000000000002,0.05768,0.20600000000000002,-2.64,0.0,2.64,-2.44224,0.05768,2.4429210384,0.19776000000000002,0.05768,0.20600000000000002,-2.64,0.0,2.64
2020-12-11 19:00:00,-2.47176,0.04032,2.4720888334,0.13824,0.04032,0.14400000000000002,-2.61,0.0,2.61,-2.47176,0.04032,2.4720888334,0.13824,0.04032,0.14400000000000002,-2.61,0.0,2.61
2020-12-11 19:30:00,-2.02808,0.07056000000000001,2.0293070739,0.24192000000000002,0.07056000000000001,0.252,-2.27,0.0,2.27,-2.02808,0.07056000000000001,2.0293070739,0.24192000000000002,0.07056000000000001,0.252,-2.27,0.0,2.27
2020-12-11 20:00:00,-2.25104,0.03178,2.2512643226,0.10896000000000002,0.03178,0.1135,-2.36,0.0,2.36,-2.25104,0.03178,2.2512643226,0.10896000000000002,0.03178,0.1135,-2.36,0.0,2.36
2020-12-11 20:30:00,-2.29616,0.01862,2.2962354953,0.06384000000000001,0.01862,0.0665,-2.36,0.0,2.36,-2.29616,0.01862,2.2962354953,0.06384000000000001,0.01862,0.0665,-2.36,0.0,2.36
2020-12-11 21:00:00,-2.49816,0.015120000000000001,2.4982057561,0.051840000000000004,0.015120000000000001,0.054,-2.55,0.0,2.55,-2.49816,0.015120000000000001,2.4982057561,0.051840000000000004,0.015120000000000001,0.054,-2.55,0.0,2.55
2020-12-11 21:30:00,-2.5592,0.0119,2.5592276667,0.0408,0.0119,0.0425,-2.6,0.0,2.6,-2.5592,0.1519,2.5637040098,0.0408,0.0119,0.0425,-2.6,0.14,2.6037665026
2020-12-11 22:00:00,-2.29528,0.015960000000000002,2.2953354875,0.054720000000000005,0.015960000000000002,0.057,-2.35,0.0,2.35,-2.28528,0.15596000000000002,2.2905955994,0.054720000000000005,0.015960000000000002,0.057,-2.34,0.14,2.3441842931
2020-12-11 22:30:00,-1.79,0.17500000000000002,1.7985341253,0.12,0.035,0.125,-1.9100000000000001,0.14,1.9151240169000001,-1.79,0.17500000000000002,1.7985341253,0.12,0.035,0.125,-1.9100000000000001,0.14,1.9151240169000001
2020-12-11 23:00:00,-2.05424,0.14168,2.0591200062,0.00576,0.00168,0.006,-2.06,0.14,2.0647518011,-2.05424,0.14168,2.0591200062,0.00576,0.00168,0.006,-2.06,0.14,2.0647518011
2020-12-11 23:30:00,-1.97368,0.14476,1.9789816068000001,0.01632,0.00476,0.017,-1.99,0.14,1.9949185447,-1.97368,0.14476,1.9789816068000001,0.01632,0.00476,0.017,-1.99,0.14,1.9949185447
2020-12-12 00:00:00,-2.30712,0.14084000000000002,2.3114148481,0.00288,0.00084,0.003,-2.31,0.14,2.3142385357,-2.29712,0.14084000000000002,2.3014335098,0.00288,0.00084,0.003,-2.3,0.14,2.3042569301
2020-12-12 00:30:00,-1.4610400000000001,0.15428,1.4691630951,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.51,0.14,1.5164761785,-1.4610400000000001,0.15428,1.4691630951,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.51,0.14,1.5164761785
2020-12-12 01:00:00,-0.7458400000000001,0.24038,0.7836197101,0.34416,0.10038000000000001,0.35850000000000004,-1.09,0.14,1.0989540482,-0.73584,0.24038,0.7741079059,0.34416,0.10038000000000001,0.35850000000000004,-1.08,0.14,1.0890362712
2020-12-12 01:30:00,-1.83568,0.15876,1.842532442,0.06432,0.018760000000000002,0.067,-1.9,0.14,1.9051509127,-1.83568,0.15876,1.842532442,0.06432,0.018760000000000002,0.067,-1.9,0.14,1.9051509127
2020-12-12 02:00:00,-1.72904,0.14028000000000002,1.7347212456,0.0009600000000000001,0.00028000000000000003,0.001,-1.73,0.14,1.7356554958000001,-1.72904,0.14028000000000002,1.7347212456,0.0009600000000000001,0.00028000000000000003,0.001,-1.73,0.14,1.7356554958000001
2020-12-12 02:30:00,-1.56744,0.14658000000000002,1.5742788348999999,0.02256,0.006580000000000001,0.0235,-1.5899999999999999,0.14,1.5961516219,-1.56744,0.14658000000000002,1.5742788348999999,0.02256,0.006580000000000001,0.0235,-1.5899999999999999,0.14,1.5961516219
2020-12-12 03:00:00,-1.9456,0.1442,1.9509364418000001,0.014400000000000001,0.004200000000000001,0.015,-1.96,0.14,1.9649936387,-1.9456,0.1442,1.9509364418000001,0.014400000000000001,0.004200000000000001,0.015,-1.96,0.14,1.9649936387
2020-12-12 03:30:00,-1.6094400000000002,0.14308,1.6157874241,0.010560000000000002,0.0030800000000000003,0.011,-1.62,0.14,1.6260381299,-1.6094400000000002,0.14308,1.6157874241,0.010560000000000002,0.0030800000000000003,0.011,-1.62,0.14,1.6260381299
2020-12-12 04:00:00,-1.48512,0.14434000000000002,1.4921177735,0.01488,0.00434,0.0155,-1.5,0.14,1.5065191668,-1.48512,0.14434000000000002,1.4921177735,0.01488,0.00434,0.0155,-1.5,0.14,1.5065191668
2020-12-12 04:30:00,-1.1824,0.1568,1.192751441,0.057600000000000005,0.016800000000000002,0.06,-1.24,0.14,1.2478781992,-1.1824,0.1568,1.192751441,0.057600000000000005,0.016800000000000002,0.06,-1.24,0.14,1.2478781992
2020-12-12 05:00:00,-1.53,0.14,1.5363918771,0.0,0.0,0.0,-1.53,0.14,1.5363918771,-1.52,0.14,1.5264337522,0.0,0.0,0.0,-1.52,0.14,1.5264337522
2020-12-12 05:30:00,-1.01712,0.21084000000000003,1.0387427978,0.24288,0.07084,0.253,-1.26,0.14,1.2677539193,-1.01712,0.21084000000000003,1.0387427978,0.24288,0.07084,0.253,-1.26,0.14,1.2677539193
2020-12-12 06:00:00,-1.6422400000000001,0.14518,1.6486447313,0.01776,0.005180000000000001,0.018500000000000003,-1.6600000000000001,0.14,1.6658931538,-1.6422400000000001,0.14518,1.6486447313,0.01776,0.005180000000000001,0.018500000000000003,-1.6600000000000001,0.14,1.6658931538
2020-12-12 06:30:00,-1.5006400000000002,0.10148000000000001,1.5040673521999999,0.039360000000000006,0.01148,0.041,-1.54,0.09,1.5426276284,-1.5006400000000002,0.12148,1.5055490029,0.039360000000000006,0.01148,0.041,-1.54,0.11,1.5439235732
2020-12-12 07:00:00,-1.81032,0.00574,1.8103290999000001,0.019680000000000003,0.00574,0.0205,-1.83,0.0,1.83,-1.81032,0.00574,1.8103290999000001,0.019680000000000003,0.00574,0.0205,-1.83,0.0,1.83
2020-12-12 07:30:00,-1.71032,0.040740000000000005,1.7108051467,0.13968,0.040740000000000005,0.14550000000000002,-1.85,0.0,1.85,-1.71032,-0.08926,1.7126476141,0.13968,0.040740000000000005,0.14550000000000002,-1.85,-0.13,1.8545619429
2020-12-12 08:00:00,-1.9624800000000002,-0.6086400000000001,2.0546947219,0.10752,0.031360000000000006,0.112,-2.07,-0.64,2.1666794871,-1.87248,0.48136000000000007,1.9333620458,0.10752,0.031360000000000006,0.112,-1.98,0.45,2.0304925511
2020-12-12 08:30:00,-1.574,-0.042,1.5745602561,0.336,0.098,0.35000000000000003,-1.9100000000000001,-0.14,1.9151240169000001,-1.574,-0.042,1.5745602561,0.336,0.098,0.35000000000000003,-1.9100000000000001,-0.14,1.9151240169000001
2020-12-12 09:00:00,-1.8148,-0.0889,1.8169761280999999,0.1752,0.0511,0.1825,-1.99,-0.14,1.9949185447,-1.8148,-0.0889,1.8169761280999999,0.1752,0.0511,0.1825,-1.99,-0.14,1.9949185447
2020-12-12 09:30:00,-1.64568,-0.041240000000000006,1.6461966468,0.30432000000000003,0.08876,0.317,-1.9500000000000002,-0.13,1.9543285292,-1.64568,-0.05124,1.6464775128,0.30432000000000003,0.08876,0.317,-1.9500000000000002,-0.14,1.9550191815
2020-12-12 10:00:00,-2.26992,-0.10956,2.2725624744,0.07008,0.020440000000000003,0.073,-2.34,-0.13,2.3436083291,-2.25992,-0.11956000000000001,2.2630804228,0.07008,0.020440000000000003,0.073,-2.33,-0.14,2.3342022192
2020-12-12 10:30:00,-1.85024,-0.051320000000000005,1.8509515931,0.26976,0.07868,0.281,-2.12,-0.13,2.1239821092,-1.85024,-0.061320000000000006,1.8512558440000002,0.26976,0.07868,0.281,-2.12,-0.14,2.1246176127
2020-12-12 11:00:00,-1.70368,-0.06774000000000001,1.7050261728,0.31632000000000005,0.09226000000000001,0.3295,-2.02,-0.16,2.0263267259,-1.70368,-0.05774000000000001,1.7046581621999999,0.31632000000000005,0.09226000000000001,0.3295,-2.02,-0.15,2.0255616505
2020-12-12 11:30:00,-1.68688,-0.06284000000000001,1.6880500585,0.33312,0.09716000000000001,0.34700000000000003,-2.02,-0.16,2.0263267259,-1.68688,-0.052840000000000005,1.6877073798,0.33312,0.09716000000000001,0.34700000000000003,-2.02,-0.15,2.0255616505
2020-12-12 12:00:00,-1.3318400000000001,0.00238,1.3318421265,0.48816000000000004,0.14238,0.5085000000000001,-1.82,-0.14,1.8253766735,-1.3318400000000001,0.00238,1.3318421265,0.48816000000000004,0.14238,0.5085000000000001,-1.82,-0.14,1.8253766735
2020-12-12 12:30:00,-1.49296,-0.02128,1.4931116502,0.40704,0.11872,0.424,-1.9,-0.14,1.9051509127,-1.48296,-0.02128,1.4831126727,0.40704,0.11872,0.424,-1.8900000000000001,-0.14,1.8951780919
2020-12-12 13:00:00,-1.6760000000000002,-0.028,1.6762338739,0.384,0.112,0.4,-2.06,-0.14,2.0647518011,-1.666,-0.028,1.6662352775,0.384,0.112,0.4,-2.05,-0.14,2.0547749268
