Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-12 13:30:00,-2.0156,-0.0833,2.017320562,0.19440000000000002,0.0567,0.2025,-2.21,-0.14,2.2144299492,-2.0056,-0.0833,2.0073291335,0.19440000000000002,0.0567,0.2025,-2.2,-0.14,2.2044500448
2020-12-12 14:00:00,-2.29912,-0.12766000000000002,2.302661471,0.11088,0.03234,0.1155,-2.41,-0.16,2.4153053637,-2.29912,-0.11766000000000001,2.3021287214,0.11088,0.03234,0.1155,-2.41,-0.15,2.4146635376
2020-12-12 14:30:00,-1.62128,-0.52954,1.7055677794,0.37872000000000006,0.11046,0.3945,-2.0,-0.64,2.0999047597,-1.5312800000000002,0.66046,1.6676408037,0.37872000000000006,0.11046,0.3945,-1.9100000000000001,0.55,1.9876116321000001
2020-12-12 15:00:00,-2.1788,-0.5484,2.2467558835,0.2112,0.0616,0.22,-2.39,-0.61,2.4666171166,-2.0788,0.6316,2.172631584,0.2112,0.0616,0.22,-2.29,0.5700000000000001,2.3598728779
2020-12-12 15:30:00,-2.24416,-0.55288,2.3112616468000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.44,-0.61,2.5150944316,-2.14416,0.62712,2.2339878244999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.34,0.5700000000000001,2.4084227204
2020-12-12 16:00:00,-1.722,-0.47100000000000003,1.785252083,0.40800000000000003,0.11900000000000001,0.425,-2.13,-0.59,2.2102036105,-1.6219999999999999,0.6890000000000001,1.7622726804000002,0.40800000000000003,0.11900000000000001,0.425,-2.03,0.5700000000000001,2.1085065805
2020-12-12 16:30:00,-1.4719200000000001,-0.44056000000000006,1.5364379584,0.47808000000000006,0.13944,0.498,-1.9500000000000002,-0.58,2.0344286667,-1.37192,0.7294400000000001,1.5537847985000002,0.47808000000000006,0.13944,0.498,-1.85,0.59,1.9418032856
2020-12-12 17:00:00,-2.31504,-0.55022,2.3795277368,0.20496,0.05978000000000001,0.21350000000000002,-2.52,-0.61,2.5927784325000003,-2.23504,0.63978,2.3248058521,0.20496,0.05978000000000001,0.21350000000000002,-2.44,0.58,2.5079872408
2020-12-12 17:30:00,-2.14216,-0.05188,2.142788137,0.26784,0.07812000000000001,0.279,-2.41,-0.13,2.4135036772,-2.14216,0.07812000000000001,2.1435839615,0.26784,0.07812000000000001,0.279,-2.41,0.0,2.41
2020-12-12 18:00:00,-1.50656,0.14392000000000002,1.5134186466,0.49344000000000005,0.14392000000000002,0.514,-2.0,0.0,2.0,-1.50656,0.14392000000000002,1.5134186466,0.49344000000000005,0.14392000000000002,0.514,-2.0,0.0,2.0
2020-12-12 18:30:00,-2.00376,0.08932000000000001,2.005749785,0.30624,0.08932000000000001,0.319,-2.31,0.0,2.31,-1.99376,0.08932000000000001,1.9957597551,0.30624,0.08932000000000001,0.319,-2.3,0.0,2.3
2020-12-12 19:00:00,-2.43016,0.20412000000000002,2.4387174088,0.21984,0.06412000000000001,0.229,-2.65,0.14,2.6536955364,-2.43016,0.06412000000000001,2.4310057589,0.21984,0.06412000000000001,0.229,-2.65,0.0,2.65
2020-12-12 19:30:00,-1.9084,0.058800000000000005,1.9093056329,0.2016,0.058800000000000005,0.21,-2.11,0.0,2.11,-1.9084,0.058800000000000005,1.9093056329,0.2016,0.058800000000000005,0.21,-2.11,0.0,2.11
2020-12-12 20:00:00,-2.23536,0.030520000000000002,2.2355683394,0.10464000000000001,0.030520000000000002,0.109,-2.34,0.0,2.34,-2.2253600000000002,0.030520000000000002,2.2255692755,0.10464000000000001,0.030520000000000002,0.109,-2.33,0.0,2.33
2020-12-12 20:30:00,-2.1568,0.030100000000000002,2.1570100255,0.1032,0.030100000000000002,0.1075,-2.26,0.0,2.26,-2.1568,0.030100000000000002,2.1570100255,0.1032,0.030100000000000002,0.1075,-2.26,0.0,2.26
2020-12-12 21:00:00,-1.66656,0.21392000000000003,1.6802333171,0.25344,0.07392,0.264,-1.92,0.14,1.9250974001,-1.66656,0.21392000000000003,1.6802333171,0.25344,0.07392,0.264,-1.92,0.14,1.9250974001
2020-12-12 21:30:00,-2.13288,0.17416,2.1399786915,0.11712000000000002,0.03416,0.122,-2.25,0.14,2.2543513479,-2.13288,0.17416,2.1399786915,0.11712000000000002,0.03416,0.122,-2.25,0.14,2.2543513479
2020-12-12 22:00:00,-1.5539200000000002,0.18844000000000002,1.5653041238,0.16608,0.048440000000000004,0.17300000000000001,-1.72,0.14,1.7256882685,-1.5539200000000002,0.18844000000000002,1.5653041238,0.16608,0.048440000000000004,0.17300000000000001,-1.72,0.14,1.7256882685
2020-12-12 22:30:00,-1.8700800000000002,0.15456,1.8764562345,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.92,0.14,1.9250974001,-1.8700800000000002,0.15456,1.8764562345,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.92,0.14,1.9250974001
2020-12-12 23:00:00,-1.42128,0.19796000000000002,1.435,0.19872,0.057960000000000005,0.20700000000000002,-1.62,0.14,1.6260381299,-1.42128,0.19796000000000002,1.435,0.19872,0.057960000000000005,0.20700000000000002,-1.62,0.14,1.6260381299
2020-12-12 23:30:00,-1.25928,0.20146000000000003,1.2752930055,0.21072000000000002,0.06146000000000001,0.2195,-1.47,0.14,1.4766516177,-1.25928,0.20146000000000003,1.2752930055,0.21072000000000002,0.06146000000000001,0.2195,-1.47,0.14,1.4766516177
2020-12-13 00:00:00,-1.22184,0.19488000000000003,1.2372837993,0.18816000000000002,0.054880000000000005,0.196,-1.4100000000000001,0.14,1.4169333082,-1.22184,0.19488000000000003,1.2372837993,0.18816000000000002,0.054880000000000005,0.196,-1.4100000000000001,0.14,1.4169333082
2020-12-13 00:30:00,-1.5898400000000001,0.18088,1.6000964971,0.14016,0.04088000000000001,0.146,-1.73,0.14,1.7356554958000001,-1.5898400000000001,0.18088,1.6000964971,0.14016,0.04088000000000001,0.146,-1.73,0.14,1.7356554958000001
2020-12-13 01:00:00,-1.25512,0.19684000000000001,1.2704614122,0.19488000000000003,0.05684,0.203,-1.45,0.14,1.4567429423,-1.24512,0.19684000000000001,1.260583119,0.19488000000000003,0.05684,0.203,-1.44,0.14,1.4467895493
2020-12-13 01:30:00,-0.8984000000000001,0.21630000000000002,0.9240715611,0.2616,0.0763,0.2725,-1.16,0.14,1.1684177335,-0.8984000000000001,0.21630000000000002,0.9240715611,0.2616,0.0763,0.2725,-1.16,0.14,1.1684177335
2020-12-13 02:00:00,-1.63304,0.16828,1.6416874854999999,0.09696,0.028280000000000003,0.101,-1.73,0.14,1.7356554958000001,-1.62304,0.16828,1.6317404818,0.09696,0.028280000000000003,0.101,-1.72,0.14,1.7256882685
2020-12-13 02:30:00,-0.9390400000000001,0.21028000000000002,0.9622961083,0.24096,0.07028000000000001,0.251,-1.18,0.14,1.1882760622,-0.9390400000000001,0.21028000000000002,0.9622961083,0.24096,0.07028000000000001,0.251,-1.18,0.14,1.1882760622
2020-12-13 03:00:00,-1.06864,0.20748000000000003,1.0885951497,0.23136,0.06748000000000001,0.241,-1.3,0.14,1.3075167303,-1.06864,0.20748000000000003,1.0885951497,0.23136,0.06748000000000001,0.241,-1.3,0.14,1.3075167303
2020-12-13 03:30:00,-1.07096,0.19222,1.088073458,0.17904,0.05222,0.1865,-1.25,0.14,1.2578155668,-1.07096,0.19222,1.088073458,0.17904,0.05222,0.1865,-1.25,0.14,1.2578155668
2020-12-13 04:00:00,-1.5339200000000002,0.15344000000000002,1.5415752982000002,0.04608,0.01344,0.048,-1.58,0.14,1.5861904047,-1.5339200000000002,0.15344000000000002,1.5415752982000002,0.04608,0.01344,0.048,-1.58,0.14,1.5861904047
2020-12-13 04:30:00,-0.9604,0.1953,0.9800562484,0.18960000000000002,0.0553,0.1975,-1.15,0.14,1.158490397,-0.9604,0.1953,0.9800562484,0.18960000000000002,0.0553,0.1975,-1.15,0.14,1.158490397
2020-12-13 05:00:00,-1.45864,0.15498,1.4668501798,0.05136,0.014980000000000002,0.053500000000000006,-1.51,0.14,1.5164761785,-1.45864,0.15498,1.4668501798,0.05136,0.014980000000000002,0.053500000000000006,-1.51,0.14,1.5164761785
2020-12-13 05:30:00,-0.9563200000000001,0.20524,0.9780958031,0.22368000000000002,0.06524,0.233,-1.18,0.14,1.1882760622,-0.9563200000000001,0.20524,0.9780958031,0.22368000000000002,0.06524,0.233,-1.18,0.14,1.1882760622
2020-12-13 06:00:00,-0.74328,0.22946000000000003,0.7778926983000001,0.30672000000000005,0.08946000000000001,0.3195,-1.05,0.14,1.0592922165,-0.74328,0.22946000000000003,0.7778926983000001,0.30672000000000005,0.08946000000000001,0.3195,-1.05,0.14,1.0592922165
2020-12-13 06:30:00,-1.05472,0.21154,1.0757246162,0.24528000000000003,0.07154,0.2555,-1.3,0.14,1.3075167303,-1.05472,0.21154,1.0757246162,0.24528000000000003,0.07154,0.2555,-1.3,0.14,1.3075167303
2020-12-13 07:00:00,-1.18328,0.22946000000000003,1.2053229650000001,0.30672000000000005,0.08946000000000001,0.3195,-1.49,0.14,1.4965627284,-1.18328,0.22946000000000003,1.2053229650000001,0.30672000000000005,0.08946000000000001,0.3195,-1.49,0.14,1.4965627284
2020-12-13 07:30:00,-0.97184,0.22988000000000003,0.9986579995,0.30816000000000004,0.08988,0.321,-1.28,0.14,1.2876334882,-0.97184,0.22988000000000003,0.9986579995,0.30816000000000004,0.08988,0.321,-1.28,0.14,1.2876334882
2020-12-13 08:00:00,-0.968,0.2485,0.9993879377,0.372,0.1085,0.3875,-1.34,0.14,1.3472935834,-0.968,0.2485,0.9993879377,0.372,0.1085,0.3875,-1.34,0.14,1.3472935834
2020-12-13 08:30:00,-1.0728,0.1071,1.0781327608,0.3672,0.1071,0.3825,-1.44,0.0,1.44,-1.0728,0.1071,1.0781327608,0.3672,0.1071,0.3825,-1.44,0.0,1.44
2020-12-13 09:00:00,-1.7332800000000002,0.05446,1.7341353608999999,0.18672000000000002,0.05446,0.1945,-1.92,0.0,1.92,-1.7332800000000002,0.19446000000000002,1.7441543080000002,0.18672000000000002,0.05446,0.1945,-1.92,0.14,1.9250974001
2020-12-13 09:30:00,-1.48096,0.08722,1.4835261541,0.29904000000000003,0.08722,0.3115,-1.78,0.0,1.78,-1.48096,0.08722,1.4835261541,0.29904000000000003,0.08722,0.3115,-1.78,0.0,1.78
2020-12-13 10:00:00,-1.1668,0.1351,1.1745953559,0.4632,0.1351,0.48250000000000004,-1.63,0.0,1.63,-1.1668,0.1351,1.1745953559,0.4632,0.1351,0.48250000000000004,-1.63,0.0,1.63
2020-12-13 10:30:00,-1.47496,0.11522,1.4794534971,0.39504000000000006,0.11522,0.41150000000000003,-1.87,0.0,1.87,-1.47496,-0.014780000000000001,1.4750340505000001,0.39504000000000006,0.11522,0.41150000000000003,-1.87,-0.13,1.8745132702
2020-12-13 11:00:00,-1.60576,-0.5291800000000001,1.6907089194,0.41424000000000005,0.12082000000000001,0.4315,-2.02,-0.65,2.12200377,-1.52576,0.6408200000000001,1.6548697381,0.41424000000000005,0.12082000000000001,0.4315,-1.94,0.52,2.0084820139
2020-12-13 11:30:00,-1.31592,-0.48256000000000004,1.4016096461,0.57408,0.16744,0.598,-1.8900000000000001,-0.65,1.9986495441,-1.30592,0.64744,1.4576026893,0.57408,0.16744,0.598,-1.88,0.48,1.9403092537000002
2020-12-13 12:00:00,-1.0784,0.0688,1.0805924301,0.6816,0.1988,0.71,-1.76,-0.13,1.7647946056000001,-1.0784,0.0688,1.0805924301,0.6816,0.1988,0.71,-1.76,-0.13,1.7647946056000001
2020-12-13 12:30:00,-0.6567200000000001,0.14804,0.6731990790000001,0.9532800000000001,0.27804,0.993,-1.6099999999999999,-0.13,1.6152399203,-0.6567200000000001,0.14804,0.6731990790000001,0.9532800000000001,0.27804,0.993,-1.6099999999999999,-0.13,1.6152399203
2020-12-13 13:00:00,-1.90344,-0.011420000000000001,1.9034742578000001,0.40656000000000003,0.11858,0.42350000000000004,-2.31,-0.13,2.3136551169,-1.90344,-0.011420000000000001,1.9034742578000001,0.40656000000000003,0.11858,0.42350000000000004,-2.31,-0.13,2.3136551169
2020-12-13 13:30:00,-1.26528,0.06096000000000001,1.2667476465,0.6547200000000001,0.19096000000000002,0.682,-1.92,-0.13,1.9243960091,-1.26528,0.06096000000000001,1.2667476465,0.6547200000000001,0.19096000000000002,0.682,-1.92,-0.13,1.9243960091
2020-12-13 14:00:00,-2.10944,-0.03692,2.1097630673,0.49056000000000005,0.14308,0.511,-2.6,-0.18,2.6062233212,-2.10944,-0.026920000000000003,2.1096117652,0.49056000000000005,0.14308,0.511,-2.6,-0.17,2.605551765
2020-12-13 14:30:00,-0.9208000000000001,0.0756,0.9238982628,0.7392000000000001,0.2156,0.77,-1.6600000000000001,-0.14,1.6658931538,-0.9208000000000001,0.0756,0.9238982628,0.7392000000000001,0.2156,0.77,-1.6600000000000001,-0.14,1.6658931538
2020-12-13 15:00:00,-1.38864,0.029980000000000003,1.3889635884,0.65136,0.18998,0.6785,-2.04,-0.16,2.04626489,-1.38864,0.01998,1.3887837305000001,0.65136,0.18998,0.6785,-2.04,-0.17,2.0470710784
2020-12-13 15:30:00,-1.62872,0.009540000000000002,1.6287479394000002,0.58128,0.16954000000000002,0.6055,-2.21,-0.16,2.2157842855,-1.62872,0.019540000000000002,1.6288372079,0.58128,0.16954000000000002,0.6055,-2.21,-0.15,2.2150846485
2020-12-13 16:00:00,-0.7051200000000001,0.10684,0.7131682831,0.91488,0.26684,0.9530000000000001,-1.62,-0.16,1.6278820596,-0.7051200000000001,0.11684000000000001,0.714734776,0.91488,0.26684,0.9530000000000001,-1.62,-0.15,1.6269296236000002
2020-12-13 16:30:00,-1.15704,0.09128000000000001,1.1606349986,0.7929600000000001,0.23128,0.8260000000000001,-1.9500000000000002,-0.14,1.9550191815,-1.14704,0.09128000000000001,1.1506662418,0.7929600000000001,0.23128,0.8260000000000001,-1.94,-0.14,1.9450449866000001
2020-12-13 17:00:00,-2.02472,0.01904,2.0248095219,0.5452800000000001,0.15904000000000001,0.5680000000000001,-2.5700000000000003,-0.14,2.5738104048,-2.02472,0.01904,2.0248095219,0.5452800000000001,0.15904000000000001,0.5680000000000001,-2.5700000000000003,-0.14,2.5738104048
2020-12-13 17:30:00,-1.8385600000000002,0.017920000000000002,1.8386473289,0.54144,0.15792,0.5640000000000001,-2.38,-0.14,2.3841140912,-1.8385600000000002,0.017920000000000002,1.8386473289,0.54144,0.15792,0.5640000000000001,-2.38,-0.14,2.3841140912
2020-12-13 18:00:00,-1.52136,0.055020000000000006,1.5223545743,0.66864,0.19502000000000003,0.6965,-2.19,-0.14,2.1944703233,-1.52136,0.045020000000000004,1.5220259689,0.66864,0.19502000000000003,0.6965,-2.19,-0.15,2.1951309756
2020-12-13 18:30:00,-0.9863200000000001,0.08024,0.9895784961,0.8236800000000001,0.24024,0.858,-1.81,-0.16,1.8170580618,-0.9863200000000001,0.09024,0.9904394984,0.8236800000000001,0.24024,0.858,-1.81,-0.15,1.8162048343000001
2020-12-13 19:00:00,-1.28856,0.022920000000000003,1.2887638263,0.66144,0.19292,0.6890000000000001,-1.9500000000000002,-0.17,1.9573962297,-1.28856,0.04292000000000001,1.2892746022,0.66144,0.19292,0.6890000000000001,-1.9500000000000002,-0.15,1.9557607216
2020-12-13 19:30:00,-0.8384,0.0763,0.8418647457,0.7416,0.21630000000000002,0.7725000000000001,-1.58,-0.14,1.5861904047,-0.8384,0.0763,0.8418647457,0.7416,0.21630000000000002,0.7725000000000001,-1.58,-0.14,1.5861904047
2020-12-13 20:00:00,-1.65944,0.09058000000000001,1.6619103014,0.31056,0.09058000000000001,0.3235,-1.97,0.0,1.97,-1.65944,0.09058000000000001,1.6619103014,0.31056,0.09058000000000001,0.3235,-1.97,0.0,1.97
2020-12-13 20:30:00,-1.35776,0.11732000000000001,1.3628192103,0.40224000000000004,0.11732000000000001,0.419,-1.76,0.0,1.76,-1.34776,0.11732000000000001,1.3528566073000001,0.40224000000000004,0.11732000000000001,0.419,-1.75,0.0,1.75
2020-12-13 21:00:00,-1.842,0.0665,1.8432000027000002,0.228,0.0665,0.23750000000000002,-2.07,0.0,2.07,-1.842,0.0665,1.8432000027000002,0.228,0.0665,0.23750000000000002,-2.07,0.0,2.07
2020-12-13 21:30:00,-0.6520800000000001,0.32606,0.7290565479000001,0.63792,0.18606,0.6645,-1.29,0.14,1.2975746607,-0.6520800000000001,0.32606,0.7290565479000001,0.63792,0.18606,0.6645,-1.29,0.14,1.2975746607
2020-12-13 22:00:00,-1.47272,0.23254000000000002,1.4909658111000001,0.31728,0.09254000000000001,0.3305,-1.79,0.14,1.7954665132,-1.47272,0.23254000000000002,1.4909658111000001,0.31728,0.09254000000000001,0.3305,-1.79,0.14,1.7954665132
2020-12-13 22:30:00,-0.50216,0.32312,0.5971358304000001,0.6278400000000001,0.18312,0.654,-1.13,0.14,1.1386395391,-0.49216000000000004,0.32312,0.5887512208,0.6278400000000001,0.18312,0.654,-1.12,0.14,1.1287160848
2020-12-13 23:00:00,-0.31136,0.35252000000000006,0.4703354122,0.7286400000000001,0.21252000000000001,0.759,-1.04,0.14,1.0493807698,-0.30136,0.35252000000000006,0.4637760235,0.7286400000000001,0.21252000000000001,0.759,-1.03,0.14,1.0394710193
2020-12-13 23:30:00,-0.41488,0.31066000000000005,0.5183001544,0.5851200000000001,0.17066,0.6095,-1.0,0.14,1.0097524449,-0.41488,0.31066000000000005,0.5183001544,0.5851200000000001,0.17066,0.6095,-1.0,0.14,1.0097524449
2020-12-14 00:00:00,-0.37064,0.30898000000000003,0.4825377187,0.5793600000000001,0.16898000000000002,0.6035,-0.9500000000000001,0.14,0.9602603814,-0.37064,0.30898000000000003,0.4825377187,0.5793600000000001,0.16898000000000002,0.6035,-0.9500000000000001,0.14,0.9602603814
2020-12-14 00:30:00,-0.48976000000000003,0.27132,0.5598923111,0.45024000000000003,0.13132000000000002,0.46900000000000003,-0.9400000000000001,0.14,0.9503683496,-0.49976000000000004,0.27132,0.5686603556000001,0.45024000000000003,0.13132000000000002,0.46900000000000003,-0.9500000000000001,0.14,0.9602603814
2020-12-14 01:00:00,-0.14248000000000002,0.31136,0.3424114484,0.58752,0.17136,0.612,-0.73,0.14,0.7433034374,-0.14248000000000002,0.31136,0.3424114484,0.58752,0.17136,0.612,-0.73,0.14,0.7433034374
2020-12-14 01:30:00,-0.1796,0.3297,0.3754440704,0.6504,0.1897,0.6775,-0.8300000000000001,0.14,0.8417244205000001,-0.1796,0.3297,0.3754440704,0.6504,0.1897,0.6775,-0.8300000000000001,0.14,0.8417244205000001
2020-12-14 02:00:00,-0.7546400000000001,0.28448,0.8064802539,0.49536,0.14448000000000003,0.516,-1.25,0.14,1.2578155668,-0.7546400000000001,0.28448,0.8064802539,0.49536,0.14448000000000003,0.516,-1.25,0.14,1.2578155668
2020-12-14 02:30:00,0.2536,0.3773,0.454607798,0.8136,0.2373,0.8475,-0.56,0.14,0.5772347876,0.2536,0.38730000000000003,0.46294087100000003,0.8136,0.2373,0.8475,-0.56,0.15,0.5797413216
2020-12-14 03:00:00,0.014480000000000002,0.33964000000000005,0.3399485255,0.6844800000000001,0.19964,0.713,-0.67,0.14,0.6844705983,0.014480000000000002,0.33964000000000005,0.3399485255,0.6844800000000001,0.19964,0.713,-0.67,0.14,0.6844705983
2020-12-14 03:30:00,-0.31568,0.28126,0.4228014309,0.48432000000000003,0.14126000000000002,0.5045000000000001,-0.8,0.14,0.8121576202,-0.30568,0.28126,0.4153883123,0.48432000000000003,0.14126000000000002,0.5045000000000001,-0.79,0.14,0.8023091673
2020-12-14 04:00:00,0.014240000000000001,0.34082,0.3411173552,0.65424,0.19082000000000002,0.6815,-0.64,0.15,0.6573431372,0.014240000000000001,0.34082,0.3411173552,0.65424,0.19082000000000002,0.6815,-0.64,0.15,0.6573431372
2020-12-14 04:30:00,-0.7192000000000001,0.27440000000000003,0.7697687965000001,0.46080000000000004,0.13440000000000002,0.48,-1.18,0.14,1.1882760622,-0.7192000000000001,0.27440000000000003,0.7697687965000001,0.46080000000000004,0.13440000000000002,0.48,-1.18,0.14,1.1882760622
2020-12-14 05:00:00,0.12984,0.36162000000000005,0.3842231773,0.7598400000000001,0.22162,0.7915000000000001,-0.63,0.14,0.645368112,0.13984000000000002,0.36162000000000005,0.38771671360000004,0.7598400000000001,0.22162,0.7915000000000001,-0.62,0.14,0.6356099433
2020-12-14 05:30:00,-0.43168,0.05326,0.43495315840000004,0.6283200000000001,0.18326,0.6545000000000001,-1.06,-0.13,1.067941946,-0.43168,0.05326,0.43495315840000004,0.6283200000000001,0.18326,0.6545000000000001,-1.06,-0.13,1.067941946
2020-12-14 06:00:00,-0.22064000000000003,0.07398,0.2327123761,0.6993600000000001,0.20398000000000002,0.7285,-0.92,-0.13,0.9291393867000001,-0.22064000000000003,0.07398,0.2327123761,0.6993600000000001,0.20398000000000002,0.7285,-0.92,-0.13,0.9291393867000001
2020-12-14 06:30:00,-0.5452800000000001,0.06096000000000001,0.5486769541000001,0.6547200000000001,0.19096000000000002,0.682,-1.2,-0.13,1.2070211266,-0.5352800000000001,0.06096000000000001,0.5387400115000001,0.6547200000000001,0.19096000000000002,0.682,-1.19,-0.13,1.1970797801
2020-12-14 07:00:00,-0.83784,0.24188,0.8720560762,0.6921600000000001,0.20188,0.721,-1.53,0.04,1.5305227865000002,-0.8678400000000001,-0.16812000000000002,0.8839743209,0.6921600000000001,0.20188,0.721,-1.56,-0.37,1.6032778923
2020-12-14 07:30:00,-0.28608,0.14406000000000002,0.32030462060000003,0.9739200000000001,0.28406000000000003,1.0145,-1.26,-0.14,1.2677539193,-0.29608,-0.03594,0.29825333190000003,0.9739200000000001,0.28406000000000003,1.0145,-1.27,-0.32,1.3096946209
2020-12-14 08:00:00,-0.77048,-0.07514000000000001,0.7741352918000001,0.83952,0.24486000000000002,0.8745,-1.6099999999999999,-0.32,1.6414932225999999,-0.77048,-0.07514000000000001,0.7741352918000001,0.83952,0.24486000000000002,0.8745,-1.6099999999999999,-0.32,1.6414932225999999
2020-12-14 08:30:00,-1.06576,-0.11168000000000002,1.0715954461,0.7142400000000001,0.20832,0.744,-1.78,-0.32,1.8085353190000002,-1.06576,-0.12168000000000001,1.0726837372,0.7142400000000001,0.20832,0.744,-1.78,-0.33,1.8103314614000001
2020-12-14 09:00:00,-1.158,-0.14650000000000002,1.1672301615,0.732,0.21350000000000002,0.7625000000000001,-1.8900000000000001,-0.36,1.9239802494,-1.148,-0.1365,1.1560866101,0.732,0.21350000000000002,0.7625000000000001,-1.88,-0.35000000000000003,1.9123022774
2020-12-14 09:30:00,-1.4468,-0.1774,1.4576354139,0.5232,0.1526,0.545,-1.97,-0.33,1.9974483723,-1.4468,-0.1574,1.4553367308,0.5232,0.1526,0.545,-1.97,-0.31,1.9942417104999999
2020-12-14 10:00:00,-0.89104,-0.16822,0.9067801553,0.82896,0.24178000000000002,0.8635,-1.72,-0.41000000000000003,1.7681911661,-0.89104,-0.15822,0.9049783699,0.82896,0.24178000000000002,0.8635,-1.72,-0.4,1.7658992044000001
2020-12-14 10:30:00,-1.23792,-0.5110600000000001,1.3392640703,0.68208,0.19894,0.7105,-1.92,-0.71,2.0470710784,-1.18792,0.12894,1.194897255,0.68208,0.19894,0.7105,-1.87,-0.07,1.8713097018
2020-12-14 11:00:00,-0.96408,-0.8099400000000001,1.2591477475000001,0.6859200000000001,0.20006000000000002,0.7145,-1.65,-1.01,1.9345800578,-0.8640800000000001,0.39006,0.9480406373,0.6859200000000001,0.20006000000000002,0.7145,-1.55,0.19,1.5616017418
2020-12-14 11:30:00,-0.8354400000000001,-0.7824200000000001,1.1446139305,0.8145600000000001,0.23758,0.8485,-1.65,-1.02,1.9398195792,-0.7354400000000001,0.42758,0.8507036205,0.8145600000000001,0.23758,0.8485,-1.55,0.19,1.5616017418
2020-12-14 12:00:00,-1.3429600000000002,-0.83128,1.5794201468,0.6470400000000001,0.18872000000000003,0.674,-1.99,-1.02,2.2361797781,-1.24296,0.35872000000000004,1.2936883705,0.6470400000000001,0.18872000000000003,0.674,-1.8900000000000001,0.17,1.8976301009
2020-12-14 12:30:00,-0.9880800000000001,-0.7594400000000001,1.2462147487,0.72192,0.21056000000000002,0.752,-1.71,-0.97,1.9659603251000002,-0.8880800000000001,0.43056000000000005,0.9869488335000001,0.72192,0.21056000000000002,0.752,-1.6099999999999999,0.22,1.624961538
2020-12-14 13:00:00,-0.7494400000000001,-0.72192,1.0405906015,0.8505600000000001,0.24808000000000002,0.886,-1.6,-0.97,1.8710692130000002,-0.64944,0.46808000000000005,0.8005443148,0.8505600000000001,0.24808000000000002,0.886,-1.5,0.22,1.5160474927
2020-12-14 13:30:00,-0.7884800000000001,-0.67164,1.0357610728,0.85152,0.24836000000000003,0.887,-1.6400000000000001,-0.92,1.8804254838,-0.6884800000000001,0.49836,0.8499219964,0.85152,0.24836000000000003,0.887,-1.54,0.25,1.5601602481999999
2020-12-14 14:00:00,-1.38632,-0.73226,1.5678290245,0.64368,0.18774000000000002,0.6705,-2.03,-0.92,2.2287440409,-1.28632,0.43774,1.35876247,0.64368,0.18774000000000002,0.6705,-1.9300000000000002,0.25,1.9461243537000001
2020-12-14 14:30:00,-1.68112,-0.7586600000000001,1.8443777948000002,0.51888,0.15134,0.5405,-2.2,-0.91,2.3807771840000003,-1.58112,0.43134000000000006,1.6389004393,0.51888,0.15134,0.5405,-2.1,0.28,2.1185844331
2020-12-14 15:00:00,-2.22776,-0.7351800000000001,2.3459335562,0.22224000000000002,0.06482,0.2315,-2.45,-0.8,2.5773047937999998,-2.12776,0.45482000000000006,2.1758271646,0.22224000000000002,0.06482,0.2315,-2.35,0.39,2.3821418933
2020-12-14 15:30:00,-2.16488,-0.6843400000000001,2.2704683768000002,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.39,-0.75,2.5049151682,-2.06488,0.48566000000000004,2.1212248938,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.29,0.42,2.3281967271
2020-12-14 16:00:00,-1.3348,-0.16640000000000002,1.3451319638,0.5952000000000001,0.1736,0.62,-1.9300000000000002,-0.34,1.9597193677,-1.3048,0.1136,1.3097358512000001,0.5952000000000001,0.1736,0.62,-1.9,-0.06,1.9009471324
2020-12-14 16:30:00,-1.9037600000000001,-0.58818,1.9925505891,0.48624000000000006,0.14182,0.5065000000000001,-2.39,-0.73,2.4989997999,-1.81376,0.5318200000000001,1.8901211205,0.48624000000000006,0.14182,0.5065000000000001,-2.3,0.39,2.3328308983
2020-12-14 17:00:00,-1.5752000000000002,0.0364,1.5756205127,0.6048,0.1764,0.63,-2.18,-0.14,2.1844907873,-1.5752000000000002,0.046400000000000004,1.5758832444,0.6048,0.1764,0.63,-2.18,-0.13,2.1838727069
2020-12-14 17:30:00,-2.39048,-0.035140000000000005,2.3907382646,0.35952,0.10486000000000001,0.3745,-2.75,-0.14,2.7535613304,-2.39048,-0.025140000000000003,2.3906121915,0.35952,0.10486000000000001,0.3745,-2.75,-0.13,2.7530710125
2020-12-14 18:00:00,-2.6196,-0.0728,2.620611379,0.23040000000000002,0.06720000000000001,0.24,-2.85,-0.14,2.8534365246,-2.6196,-0.11280000000000001,2.6220274598,0.23040000000000002,0.06720000000000001,0.24,-2.85,-0.18,2.8556785532999998
2020-12-14 18:30:00,-2.8196,-0.0028,2.8196013903,0.23040000000000002,0.06720000000000001,0.24,-3.05,-0.07,3.0508031729,-2.8196,-0.1728,2.8248900864,0.23040000000000002,0.06720000000000001,0.24,-3.05,-0.24,3.0594280511
2020-12-14 19:00:00,-2.54456,-0.5625800000000001,2.606008797,0.26544,0.07742,0.2765,-2.81,-0.64,2.8819611378000003,-2.52456,0.58742,2.5920002797,0.26544,0.07742,0.2765,-2.79,0.51,2.836229892
2020-12-14 19:30:00,-2.0764,-0.5527000000000001,2.1487005957,0.3336,0.09730000000000001,0.34750000000000003,-2.41,-0.65,2.4961169844,-2.0664,0.6473,2.1654113351,0.3336,0.09730000000000001,0.34750000000000003,-2.4,0.55,2.4622144504
2020-12-14 20:00:00,-1.05792,0.03144,1.0583870748,0.6220800000000001,0.18144000000000002,0.648,-1.6800000000000002,-0.15,1.6866831356,-1.05792,0.05144000000000001,1.0591698636,0.6220800000000001,0.18144000000000002,0.648,-1.6800000000000002,-0.13,1.685022255
2020-12-14 20:30:00,-1.0532,0.1799,1.0684541403,0.6168,0.1799,0.6425000000000001,-1.67,0.0,1.67,-1.0532,0.1799,1.0684541403,0.6168,0.1799,0.6425000000000001,-1.67,0.0,1.67
2020-12-14 21:00:00,-1.14584,0.17038,1.1584380216,0.58416,0.17038,0.6085,-1.73,0.0,1.73,-1.13584,0.17038,1.1485477134,0.58416,0.17038,0.6085,-1.72,0.0,1.72
2020-12-14 21:30:00,-1.11296,0.13622,1.1212652898,0.46704,0.13622,0.48650000000000004,-1.58,0.0,1.58,-1.11296,0.13622,1.1212652898,0.46704,0.13622,0.48650000000000004,-1.58,0.0,1.58
2020-12-14 22:00:00,-1.12016,0.13412000000000002,1.1281607155,0.45984,0.13412000000000002,0.47900000000000004,-1.58,0.0,1.58,-1.12016,0.13412000000000002,1.1281607155,0.45984,0.13412000000000002,0.47900000000000004,-1.58,0.0,1.58
2020-12-14 22:30:00,-0.63704,0.30128000000000005,0.704691138,0.55296,0.16128,0.5760000000000001,-1.19,0.14,1.1982069938,-0.63704,0.30128000000000005,0.704691138,0.55296,0.16128,0.5760000000000001,-1.19,0.14,1.1982069938
2020-12-14 23:00:00,-0.61648,0.30436,0.6875191634000001,0.56352,0.16436,0.587,-1.18,0.14,1.1882760622,-0.60648,0.30436,0.6785668722,0.56352,0.16436,0.587,-1.17,0.14,1.1783462988
2020-12-14 23:30:00,-1.18896,0.21322000000000002,1.2079274192,0.25104000000000004,0.07322000000000001,0.2615,-1.44,0.14,1.4467895493,-1.18896,0.21322000000000002,1.2079274192,0.25104000000000004,0.07322000000000001,0.2615,-1.44,0.14,1.4467895493
2020-12-15 00:00:00,-1.3684,0.1988,1.3827653452,0.2016,0.058800000000000005,0.21,-1.57,0.14,1.5762296786999999,-1.3684,0.1988,1.3827653452,0.2016,0.058800000000000005,0.21,-1.57,0.14,1.5762296786999999
2020-12-15 00:30:00,-1.35288,0.17416,1.3640439876000001,0.11712000000000002,0.03416,0.122,-1.47,0.14,1.4766516177,-1.35288,0.17416,1.3640439876000001,0.11712000000000002,0.03416,0.122,-1.47,0.14,1.4766516177
2020-12-15 01:00:00,-1.29648,0.19936,1.3117182624,0.20352,0.05936,0.212,-1.5,0.14,1.5065191668,-1.29648,0.19936,1.3117182624,0.20352,0.05936,0.212,-1.5,0.14,1.5065191668
2020-12-15 01:30:00,-1.5436,0.1827,1.5543745527000001,0.1464,0.0427,0.1525,-1.69,0.14,1.695788902,-1.5436,0.1827,1.5543745527000001,0.1464,0.0427,0.1525,-1.69,0.14,1.695788902
2020-12-15 02:00:00,-0.9657600000000001,0.20832,0.9879724693,0.23424000000000003,0.06832,0.244,-1.2,0.14,1.2081390648,-0.9657600000000001,0.20832,0.9879724693,0.23424000000000003,0.06832,0.244,-1.2,0.14,1.2081390648
2020-12-15 02:30:00,-0.9704,0.1953,0.9898576918,0.18960000000000002,0.0553,0.1975,-1.16,0.14,1.1684177335,-0.9704,0.1953,0.9898576918,0.18960000000000002,0.0553,0.1975,-1.16,0.14,1.1684177335
2020-12-15 03:00:00,-0.63648,0.25186000000000003,0.6845,0.38352,0.11186000000000001,0.3995,-1.02,0.14,1.0295630141,-0.63648,0.25186000000000003,0.6845,0.38352,0.11186000000000001,0.3995,-1.02,0.14,1.0295630141
2020-12-15 03:30:00,-0.9308000000000001,0.1981,0.9516471247,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.13,0.14,1.1386395391,-0.9208000000000001,0.1981,0.9418684887000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.12,0.14,1.1287160848
2020-12-15 04:00:00,-1.29768,0.17276000000000002,1.3091292526,0.11232,0.032760000000000004,0.117,-1.4100000000000001,0.14,1.4169333082,-1.29768,0.17276000000000002,1.3091292526,0.11232,0.032760000000000004,0.117,-1.4100000000000001,0.14,1.4169333082
2020-12-15 04:30:00,-1.23032,0.16324000000000002,1.2411021715000001,0.07968,0.02324,0.083,-1.31,0.14,1.3174596768,-1.23032,0.16324000000000002,1.2411021715000001,0.07968,0.02324,0.083,-1.31,0.14,1.3174596768
2020-12-15 05:00:00,-0.48344000000000004,0.13608,0.5022270403,0.46656000000000003,0.13608,0.486,-0.9500000000000001,0.0,0.9500000000000001,-0.47344,0.27608000000000005,0.5480562015,0.46656000000000003,0.13608,0.486,-0.9400000000000001,0.14,0.9503683496
2020-12-15 05:30:00,-1.60704,0.02128,1.6071808859,0.07296000000000001,0.02128,0.076,-1.6800000000000002,0.0,1.6800000000000002,-1.60704,0.02128,1.6071808859,0.07296000000000001,0.02128,0.076,-1.6800000000000002,0.0,1.6800000000000002
2020-12-15 06:00:00,-1.4930400000000001,0.04578,1.4937416945,0.15696000000000002,0.04578,0.1635,-1.65,0.0,1.65,-1.4930400000000001,0.04578,1.4937416945,0.15696000000000002,0.04578,0.1635,-1.65,0.0,1.65
2020-12-15 06:30:00,-1.4672800000000001,-0.06504,1.4687208040000002,0.22272000000000003,0.06496,0.232,-1.69,-0.13,1.6949926254,-1.4672800000000001,-0.06504,1.4687208040000002,0.22272000000000003,0.06496,0.232,-1.69,-0.13,1.6949926254
2020-12-15 07:00:00,-1.70688,-0.5953400000000001,1.807724827,0.15312,0.044660000000000005,0.1595,-1.8599999999999999,-0.64,1.9670282154,-1.66688,0.53466,1.750528563,0.15312,0.044660000000000005,0.1595,-1.82,0.49,1.8848076825
2020-12-15 07:30:00,-1.27184,-0.035120000000000005,1.2723248013,0.42816000000000004,0.12488,0.446,-1.7000000000000002,-0.16,1.7075128111,-1.27184,-0.035120000000000005,1.2723248013,0.42816000000000004,0.12488,0.446,-1.7000000000000002,-0.16,1.7075128111
2020-12-15 08:00:00,-1.6600000000000001,-0.1575,1.6674550219,0.42,0.12250000000000001,0.4375,-2.08,-0.28,2.0987615396,-1.6600000000000001,-0.1575,1.6674550219,0.42,0.12250000000000001,0.4375,-2.08,-0.28,2.0987615396
2020-12-15 08:30:00,-2.34272,-0.24496,2.3554919656,0.25728,0.07504000000000001,0.268,-2.6,-0.32,2.6196182928000002,-2.33272,-0.23496000000000003,2.3445231498,0.25728,0.07504000000000001,0.268,-2.59,-0.31,2.608486151
2020-12-15 09:00:00,-2.1168,-0.2374,2.1300706561,0.2832,0.0826,0.295,-2.4,-0.32,2.4212393521,-2.1068,-0.22740000000000002,2.1190368095,0.2832,0.0826,0.295,-2.39,-0.31,2.4100207468
2020-12-15 09:30:00,-2.91608,-0.36094000000000004,2.9383329032,0.13392,0.039060000000000004,0.1395,-3.05,-0.4,3.0761176831,-2.91608,-0.36094000000000004,2.9383329032,0.13392,0.039060000000000004,0.1395,-3.05,-0.4,3.0761176831
2020-12-15 10:00:00,-2.8756,-0.39080000000000004,2.9020337696,0.13440000000000002,0.0392,0.14,-3.01,-0.43,3.0405591591,-2.8756,-0.3608,2.8981463041,0.13440000000000002,0.0392,0.14,-3.01,-0.4,3.0364617567
2020-12-15 10:30:00,-1.7470400000000001,-0.8312200000000001,1.9347029359,0.37296,0.10878000000000002,0.3885,-2.12,-0.9400000000000001,2.3190515303,-1.64704,0.36878000000000005,1.6878209175999999,0.37296,0.10878000000000002,0.3885,-2.02,0.26,2.0366639389
2020-12-15 11:00:00,-2.3684,-0.9412,2.548563517,0.2016,0.058800000000000005,0.21,-2.5700000000000003,-1.0,2.7576983156,-2.2584,0.24880000000000002,2.2720633794,0.2016,0.058800000000000005,0.21,-2.46,0.19,2.4673264883
2020-12-15 11:30:00,-2.33472,-0.9059600000000001,2.5043324460000003,0.18528000000000003,0.054040000000000005,0.193,-2.52,-0.96,2.6966646065,-2.23472,0.28404,2.2526988702,0.18528000000000003,0.054040000000000005,0.193,-2.42,0.23,2.4309051812
2020-12-15 12:00:00,-1.9472800000000001,-0.9000400000000001,2.1452205947,0.34272,0.09996000000000001,0.357,-2.29,-1.0,2.4988197214,-1.84728,0.27996000000000004,1.8683738919000001,0.34272,0.09996000000000001,0.357,-2.19,0.18,2.1973848093
2020-12-15 12:30:00,-2.45136,-0.46498000000000006,2.4950695882,0.18864,0.055020000000000006,0.1965,-2.64,-0.52,2.6907248094,-2.42136,-0.11498000000000001,2.4240884163,0.18864,0.055020000000000006,0.1965,-2.61,-0.17,2.6155305389
2020-12-15 13:00:00,-2.4464,-0.2877,2.4632588678,0.2136,0.0623,0.2225,-2.66,-0.35000000000000003,2.6829275055,-2.4464,-0.2877,2.4632588678,0.2136,0.0623,0.2225,-2.66,-0.35000000000000003,2.6829275055
2020-12-15 13:30:00,-2.0752,-0.2586,2.0912505828,0.24480000000000002,0.0714,0.255,-2.32,-0.33,2.3433522996000002,-2.0752,-0.24860000000000002,2.0900375595,0.24480000000000002,0.0714,0.255,-2.32,-0.32,2.3419649869
2020-12-15 14:00:00,-2.05896,-0.25928,2.0752210485,0.31104000000000004,0.09072000000000001,0.324,-2.37,-0.35000000000000003,2.3957044893,-2.05896,-0.25928,2.0752210485,0.31104000000000004,0.09072000000000001,0.324,-2.37,-0.35000000000000003,2.3957044893
2020-12-15 14:30:00,-1.80816,-0.23738,1.8236753686,0.35184000000000004,0.10262,0.3665,-2.16,-0.34,2.1865955273,-1.80816,-0.22738000000000003,1.8224006832000001,0.35184000000000004,0.10262,0.3665,-2.16,-0.33,2.1850629282
2020-12-15 15:00:00,-0.26608000000000004,0.02406,0.2671655854,0.9739200000000001,0.28406000000000003,1.0145,-1.24,-0.26,1.2669648772,-0.26608000000000004,0.03406,0.2682510951,0.9739200000000001,0.28406000000000003,1.0145,-1.24,-0.25,1.2649505919
2020-12-15 15:30:00,-2.27008,-0.13294,2.273969272,0.22992,0.06706000000000001,0.23950000000000002,-2.5,-0.2,2.5079872408,-2.27008,-0.13294,2.273969272,0.22992,0.06706000000000001,0.23950000000000002,-2.5,-0.2,2.5079872408
2020-12-15 16:00:00,-2.4784800000000002,-0.12414000000000001,2.481586962,0.19152000000000002,0.05586000000000001,0.1995,-2.67,-0.18,2.6760605374,-2.4784800000000002,-0.12414000000000001,2.481586962,0.19152000000000002,0.05586000000000001,0.1995,-2.67,-0.18,2.6760605374
2020-12-15 16:30:00,-1.8479999999999999,-0.026500000000000003,1.8481899929,0.492,0.14350000000000002,0.5125000000000001,-2.34,-0.17,2.346167087,-1.8479999999999999,-0.026500000000000003,1.8481899929,0.492,0.14350000000000002,0.5125000000000001,-2.34,-0.17,2.346167087
2020-12-15 17:00:00,-2.29792,-0.046060000000000004,2.2983815719000003,0.32208000000000003,0.09394000000000001,0.3355,-2.62,-0.14,2.6237377918,-2.29792,-0.046060000000000004,2.2983815719000003,0.32208000000000003,0.09394000000000001,0.3355,-2.62,-0.14,2.6237377918
2020-12-15 17:30:00,-1.88168,-0.00924,1.8817026864000002,0.44832000000000005,0.13076000000000002,0.467,-2.33,-0.14,2.3342022192,-1.88168,-0.00924,1.8817026864000002,0.44832000000000005,0.13076000000000002,0.467,-2.33,-0.14,2.3342022192
2020-12-15 18:00:00,-2.59504,-0.08022,2.5962796171,0.20496,0.05978000000000001,0.21350000000000002,-2.8,-0.14,2.8034978152,-2.59504,-0.08022,2.5962796171,0.20496,0.05978000000000001,0.21350000000000002,-2.8,-0.14,2.8034978152
2020-12-15 18:30:00,-2.03672,-0.01946,2.0368129639,0.41328000000000004,0.12054000000000001,0.4305,-2.45,-0.14,2.45399674,-2.03672,-0.01946,2.0368129639,0.41328000000000004,0.12054000000000001,0.4305,-2.45,-0.14,2.45399674
2020-12-15 19:00:00,-2.42184,-0.06012000000000001,2.4225860975,0.30816000000000004,0.08988,0.321,-2.73,-0.15,2.7341177736,-2.42184,-0.06012000000000001,2.4225860975,0.30816000000000004,0.08988,0.321,-2.73,-0.15,2.7341177736
2020-12-15 19:30:00,-1.34688,0.037160000000000006,1.3473925189,0.5731200000000001,0.16716,0.597,-1.92,-0.13,1.9243960091,-1.34688,0.16716,1.3572133952,0.5731200000000001,0.16716,0.597,-1.92,0.0,1.92
2020-12-15 20:00:00,-1.4308800000000002,0.012660000000000001,1.4309360049,0.48912000000000005,0.14266,0.5095000000000001,-1.92,-0.13,1.9243960091,-1.4308800000000002,0.012660000000000001,1.4309360049,0.48912000000000005,0.14266,0.5095000000000001,-1.92,-0.13,1.9243960091
2020-12-15 20:30:00,-1.7790400000000002,0.08778000000000001,1.7812042696,0.30096,0.08778000000000001,0.3135,-2.08,0.0,2.08,-1.7790400000000002,0.08778000000000001,1.7812042696,0.30096,0.08778000000000001,0.3135,-2.08,0.0,2.08
2020-12-15 21:00:00,-2.23168,0.04326000000000001,2.2320992473,0.14832,0.04326000000000001,0.1545,-2.38,0.0,2.38,-2.23168,0.04326000000000001,2.2320992473,0.14832,0.04326000000000001,0.1545,-2.38,0.0,2.38
2020-12-15 21:30:00,-2.41608,0.021560000000000003,2.4161761939,0.07392,0.021560000000000003,0.077,-2.49,0.0,2.49,-2.41608,0.021560000000000003,2.4161761939,0.07392,0.021560000000000003,0.077,-2.49,0.0,2.49
2020-12-15 22:00:00,-1.45912,-0.43766000000000005,1.5233441666,0.35088,0.10234000000000001,0.3655,-1.81,-0.54,1.8888356202,-1.4291200000000002,0.7323400000000001,1.6058349386000002,0.35088,0.10234000000000001,0.3655,-1.78,0.63,1.8882002012
2020-12-15 22:30:00,-2.01392,-0.40906000000000003,2.0550435154,0.10608000000000001,0.030940000000000002,0.1105,-2.12,-0.44,2.1651789764,-2.00392,0.45094000000000006,2.0540307325,0.10608000000000001,0.030940000000000002,0.1105,-2.11,0.42,2.1513948963
2020-12-15 23:00:00,-1.6042399999999999,0.17668,1.6139398378,0.12576,0.036680000000000004,0.131,-1.73,0.14,1.7356554958000001,-1.6042399999999999,0.17668,1.6139398378,0.12576,0.036680000000000004,0.131,-1.73,0.14,1.7356554958000001
2020-12-15 23:30:00,-0.7084800000000001,0.24836000000000003,0.750750691,0.37152,0.10836000000000001,0.387,-1.08,0.14,1.0890362712,-0.6984800000000001,0.24836000000000003,0.741321118,0.37152,0.10836000000000001,0.387,-1.07,0.14,1.0791200119
2020-12-16 00:00:00,-1.25432,0.19124000000000002,1.2688149589,0.17568,0.05124,0.183,-1.43,0.14,1.4368368035,-1.25432,0.19124000000000002,1.2688149589,0.17568,0.05124,0.183,-1.43,0.14,1.4368368035
2020-12-16 00:30:00,-0.928,0.231,0.9563184616,0.312,0.091,0.325,-1.24,0.14,1.2478781992,-0.928,0.231,0.9563184616,0.312,0.091,0.325,-1.24,0.14,1.2478781992
2020-12-16 01:00:00,-0.63336,0.26152000000000003,0.6852281372,0.41664,0.12152,0.434,-1.05,0.14,1.0592922165,-0.63336,0.26152000000000003,0.6852281372,0.41664,0.12152,0.434,-1.05,0.14,1.0592922165
2020-12-16 01:30:00,-0.8364800000000001,0.21686000000000002,0.8641336991,0.26352000000000003,0.07686000000000001,0.2745,-1.1,0.14,1.1088733021,-0.8364800000000001,0.21686000000000002,0.8641336991,0.26352000000000003,0.07686000000000001,0.2745,-1.1,0.14,1.1088733021
2020-12-16 02:00:00,0.01736,0.38048000000000004,0.38087583280000004,0.6873600000000001,0.20048000000000002,0.716,-0.67,0.18,0.6937578828000001,0.01736,0.38048000000000004,0.38087583280000004,0.6873600000000001,0.20048000000000002,0.716,-0.67,0.18,0.6937578828000001
2020-12-16 02:30:00,-0.68976,0.25382000000000005,0.7349785371,0.39024000000000003,0.11382,0.40650000000000003,-1.08,0.14,1.0890362712,-0.68976,0.25382000000000005,0.7349785371,0.39024000000000003,0.11382,0.40650000000000003,-1.08,0.14,1.0890362712
2020-12-16 03:00:00,-0.9751200000000001,0.23184000000000002,1.002301751,0.31488000000000005,0.09184,0.328,-1.29,0.14,1.2975746607,-0.9751200000000001,0.23184000000000002,1.002301751,0.31488000000000005,0.09184,0.328,-1.29,0.14,1.2975746607
2020-12-16 03:30:00,-1.058,0.21350000000000002,1.0793267578,0.252,0.07350000000000001,0.2625,-1.31,0.14,1.3174596768,-1.058,0.21350000000000002,1.0793267578,0.252,0.07350000000000001,0.2625,-1.31,0.14,1.3174596768
2020-12-16 04:00:00,-1.4779200000000001,0.19644,1.4909179052,0.26208000000000004,0.07644000000000001,0.273,-1.74,0.12,1.7441330224,-1.4779200000000001,0.26644,1.5017449184,0.26208000000000004,0.07644000000000001,0.273,-1.74,0.19,1.7503428236
2020-12-16 04:30:00,0.52024,0.42132000000000003,0.6694476828,0.9302400000000001,0.27132,0.969,-0.41000000000000003,0.15,0.4365775991,0.52024,0.42132000000000003,0.6694476828,0.9302400000000001,0.27132,0.969,-0.41000000000000003,0.15,0.4365775991
2020-12-16 05:00:00,0.76192,0.44556,0.8826357119,1.08192,0.31556,1.127,-0.32,0.13,0.3453983208,0.76192,0.45556,0.8877257459000001,1.08192,0.31556,1.127,-0.32,0.14,0.3492849839
2020-12-16 05:30:00,0.23520000000000002,0.1311,0.2692698461,0.8952,0.2611,0.9325,-0.66,-0.13,0.6726812024000001,0.23520000000000002,0.1311,0.2692698461,0.8952,0.2611,0.9325,-0.66,-0.13,0.6726812024000001
2020-12-16 06:00:00,0.46576000000000006,0.16918000000000002,0.4955343076,1.02576,0.29918,1.0685,-0.56,-0.13,0.5748912941000001,0.46576000000000006,0.16918000000000002,0.4955343076,1.02576,0.29918,1.0685,-0.56,-0.13,0.5748912941000001
2020-12-16 06:30:00,-0.39712000000000003,0.09834000000000001,0.40911495940000003,0.78288,0.22834000000000002,0.8155,-1.18,-0.13,1.1871394189,-0.39712000000000003,0.08834,0.4068270517,0.78288,0.22834000000000002,0.8155,-1.18,-0.14,1.1882760622
2020-12-16 07:00:00,-0.79368,0.02976,0.7942377478,0.6163200000000001,0.17976,0.642,-1.4100000000000001,-0.15,1.4179562758,-0.79368,0.039760000000000004,0.7946752796000001,0.6163200000000001,0.17976,0.642,-1.4100000000000001,-0.14,1.4169333082
2020-12-16 07:30:00,-0.83896,-0.01678,0.8391277912,0.73104,0.21322000000000002,0.7615000000000001,-1.57,-0.23,1.5867577005,-0.83896,-0.0067800000000000004,0.8389873956,0.73104,0.21322000000000002,0.7615000000000001,-1.57,-0.22,1.5853390804
2020-12-16 08:00:00,-1.13928,-0.14604,1.1486020198,0.6307200000000001,0.18396,0.657,-1.77,-0.33,1.8004999306,-1.13928,-0.13604000000000002,1.1473734353,0.6307200000000001,0.18396,0.657,-1.77,-0.32,1.7986939706
2020-12-16 08:30:00,-1.47656,-0.21108000000000002,1.4915710509,0.6134400000000001,0.17892000000000002,0.639,-2.09,-0.39,2.1260761981,-1.47656,-0.20108,1.49018878,0.6134400000000001,0.17892000000000002,0.639,-2.09,-0.38,2.1242645786
2020-12-16 09:00:00,-1.31424,-0.17582,1.3259485095999999,0.66576,0.19418000000000002,0.6935,-1.98,-0.37,2.0142740628,-1.31424,-0.16582000000000002,1.3246595978,0.66576,0.19418000000000002,0.6935,-1.98,-0.36,2.0124611797
2020-12-16 09:30:00,-0.9532800000000001,-0.15304,0.9654864059,0.84672,0.24696,0.882,-1.8,-0.4,1.8439088915,-0.9432800000000001,-0.14304,0.9540637295000001,0.84672,0.24696,0.882,-1.79,-0.39,1.8319934498000001
2020-12-16 10:00:00,-1.0536,-0.3623,1.1141518074,0.7464000000000001,0.2177,0.7775000000000001,-1.8,-0.58,1.891137224,-1.0136,0.037700000000000004,1.0143008676,0.7464000000000001,0.2177,0.7775000000000001,-1.76,-0.18,1.7691806013
2020-12-16 10:30:00,-0.93944,-0.7194200000000001,1.183263559,0.79056,0.23058,0.8235,-1.73,-0.9500000000000001,1.9736767719000001,-0.8394400000000001,0.46058000000000004,0.9574933159000001,0.79056,0.23058,0.8235,-1.63,0.23,1.6461470165
2020-12-16 11:00:00,-0.9691200000000001,-0.76766,1.2363233598,0.8308800000000001,0.24234000000000003,0.8655,-1.8,-1.01,2.064000969,-0.8691200000000001,0.40234000000000003,0.9577301551,0.8308800000000001,0.24234000000000003,0.8655,-1.7000000000000002,0.16,1.7075128111
2020-12-16 11:30:00,-1.6832,-0.7701,1.8510041194,0.6168,0.1799,0.6425000000000001,-2.3,-0.9500000000000001,2.4884734276,-1.5832000000000002,0.3899,1.6305042932,0.6168,0.1799,0.6425000000000001,-2.2,0.21,2.21
2020-12-16 12:00:00,-0.62512,-0.6956600000000001,0.935263519,0.9748800000000001,0.28434000000000004,1.0155,-1.6,-0.98,1.8762729013000001,-0.52512,0.48434000000000005,0.7143782262,0.9748800000000001,0.28434000000000004,1.0155,-1.5,0.2,1.513274595
2020-12-16 12:30:00,-1.2279200000000001,-0.25106,1.253323043,0.68208,0.19894,0.7105,-1.9100000000000001,-0.45,1.9622945752,-1.2179200000000001,-0.11106,1.2229732009,0.68208,0.19894,0.7105,-1.9,-0.31,1.9251233727
2020-12-16 13:00:00,-1.34936,-0.18898,1.3625292107,0.6206400000000001,0.18102000000000001,0.6465000000000001,-1.97,-0.37,2.0044450604,-1.34936,-0.18898,1.3625292107,0.6206400000000001,0.18102000000000001,0.6465000000000001,-1.97,-0.37,2.0044450604
2020-12-16 13:30:00,-1.4051200000000001,-0.18066000000000002,1.4166863626000001,0.6148800000000001,0.17934000000000003,0.6405000000000001,-2.02,-0.36,2.0518284529,-1.4051200000000001,-0.18066000000000002,1.4166863626000001,0.6148800000000001,0.17934000000000003,0.6405000000000001,-2.02,-0.36,2.0518284529
2020-12-16 14:00:00,-1.61096,-0.18528000000000003,1.6215797236,0.59904,0.17472000000000001,0.624,-2.21,-0.36,2.2391292951,-1.61096,-0.18528000000000003,1.6215797236,0.59904,0.17472000000000001,0.624,-2.21,-0.36,2.2391292951
2020-12-16 14:30:00,-1.7144,-0.2492,1.732416809,0.5856,0.1708,0.61,-2.3,-0.42,2.3380333616,-1.7144,-0.2492,1.732416809,0.5856,0.1708,0.61,-2.3,-0.42,2.3380333616
2020-12-16 15:00:00,-1.29552,-0.18786000000000003,1.3090696887,0.62448,0.18214000000000002,0.6505000000000001,-1.92,-0.37,1.9553260598,-1.29552,-0.18786000000000003,1.3090696887,0.62448,0.18214000000000002,0.6505000000000001,-1.92,-0.37,1.9553260598
2020-12-16 15:30:00,-4.4448,-0.3139,4.4558703134,0.055200000000000006,0.0161,0.0575,-4.5,-0.33,4.5120837758,-4.4448,-0.3139,4.4558703134,0.055200000000000006,0.0161,0.0575,-4.5,-0.33,4.5120837758
2020-12-16 16:00:00,-4.13968,-0.47824000000000005,4.1672129775,0.04032,0.011760000000000001,0.042,-4.18,-0.49,4.2086221023,-4.08968,-0.03824,4.0898587751,0.04032,0.011760000000000001,0.042,-4.13,-0.05,4.1303026523
2020-12-16 16:30:00,-2.61696,-0.15578,2.6215924645,0.08304,0.024220000000000002,0.08650000000000001,-2.7,-0.18,2.7059933481,-2.61696,-0.14578000000000002,2.6210172548,0.08304,0.024220000000000002,0.08650000000000001,-2.7,-0.17,2.7053465582
2020-12-16 17:00:00,-2.53408,-0.55994,2.5952060130000003,0.20592000000000002,0.06006,0.21450000000000002,-2.74,-0.62,2.8092703679,-2.4540800000000003,0.39006,2.4848853998,0.20592000000000002,0.06006,0.21450000000000002,-2.66,0.33,2.6803917624
2020-12-16 17:30:00,4.21784,0.7656200000000001,4.2867643101,3.4478400000000002,1.00562,3.5915,0.77,-0.24,0.8065358021,4.22784,0.7656200000000001,4.2966038973,3.4478400000000002,1.00562,3.5915,0.78,-0.24,0.8160882305
2020-12-16 18:00:00,-2.36592,-0.18506,2.3731465715,0.15408000000000002,0.04494,0.1605,-2.52,-0.23,2.5304742638,-2.36592,-0.17506000000000002,2.3723877107,0.15408000000000002,0.04494,0.1605,-2.52,-0.22,2.5295849462
2020-12-16 18:30:00,-2.90688,-0.13284,2.9099137101,0.09312000000000001,0.027160000000000004,0.097,-3.0,-0.16,3.0042636369,-2.90688,-0.15284,2.9108952918,0.09312000000000001,0.027160000000000004,0.097,-3.0,-0.18,3.0053951487
2020-12-16 19:00:00,-2.95744,-0.10592000000000001,2.9593361418,0.08256000000000001,0.02408,0.08600000000000001,-3.04,-0.13,3.0427783357,-2.95744,-0.10592000000000001,2.9593361418,0.08256000000000001,0.02408,0.08600000000000001,-3.04,-0.13,3.0427783357
2020-12-16 19:30:00,-2.29312,0.5803400000000001,2.3654162107,0.20688,0.060340000000000005,0.2155,-2.5,0.52,2.5535073918,-2.30312,-0.5996600000000001,2.3799062692,0.20688,0.060340000000000005,0.2155,-2.51,-0.66,2.595322716
2020-12-16 20:00:00,-1.6508,-0.0594,1.6518683362000002,0.37920000000000004,0.1106,0.395,-2.03,-0.17,2.0371057901,-1.6508,-0.0594,1.6518683362000002,0.37920000000000004,0.1106,0.395,-2.03,-0.17,2.0371057901
2020-12-16 20:30:00,-2.09768,0.050260000000000006,2.0982820235,0.17232,0.050260000000000006,0.17950000000000002,-2.27,0.0,2.27,-2.09768,-0.07974,2.0991950481,0.17232,0.050260000000000006,0.17950000000000002,-2.27,-0.13,2.2737194198
2020-12-16 21:00:00,-1.81488,0.08316000000000001,1.8167842470000002,0.28512000000000004,0.08316000000000001,0.297,-2.1,0.0,2.1,-1.81488,0.08316000000000001,1.8167842470000002,0.28512000000000004,0.08316000000000001,0.297,-2.1,0.0,2.1
2020-12-16 21:30:00,-1.5504,0.0903,1.5530274466,0.30960000000000004,0.0903,0.3225,-1.8599999999999999,0.0,1.8599999999999999,-1.5504,0.0903,1.5530274466,0.30960000000000004,0.0903,0.3225,-1.8599999999999999,0.0,1.8599999999999999
2020-12-16 22:00:00,-1.4908000000000001,0.0931,1.4937042043,0.31920000000000004,0.0931,0.3325,-1.81,0.0,1.81,-1.4908000000000001,0.0931,1.4937042043,0.31920000000000004,0.0931,0.3325,-1.81,0.0,1.81
2020-12-16 22:30:00,-1.09488,0.27566,1.1290485596,0.46512000000000003,0.13566,0.48450000000000004,-1.56,0.14,1.5662694531999999,-1.09488,0.27566,1.1290485596,0.46512000000000003,0.13566,0.48450000000000004,-1.56,0.14,1.5662694531999999
