Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-16 23:00:00,0.00704,0.38122000000000006,0.3812849984,0.8270400000000001,0.24122000000000002,0.8615,-0.8200000000000001,0.14,0.8318653737,0.00704,0.38122000000000006,0.3812849984,0.8270400000000001,0.24122000000000002,0.8615,-0.8200000000000001,0.14,0.8318653737
2020-12-16 23:30:00,-1.13832,0.21924000000000002,1.1592405272,0.27168000000000003,0.07924,0.28300000000000003,-1.4100000000000001,0.14,1.4169333082,-1.13832,0.21924000000000002,1.1592405272,0.27168000000000003,0.07924,0.28300000000000003,-1.4100000000000001,0.14,1.4169333082
2020-12-17 00:00:00,-0.41960000000000003,0.2947,0.5127496953,0.5304,0.1547,0.5525,-0.9500000000000001,0.14,0.9602603814,-0.41960000000000003,0.2947,0.5127496953,0.5304,0.1547,0.5525,-0.9500000000000001,0.14,0.9602603814
2020-12-17 00:30:00,-0.34528000000000003,0.29596,0.45476433460000004,0.5347200000000001,0.15596000000000002,0.557,-0.88,0.14,0.8910667764,-0.34528000000000003,0.29596,0.45476433460000004,0.5347200000000001,0.15596000000000002,0.557,-0.88,0.14,0.8910667764
2020-12-17 01:00:00,-0.93432,0.26124,0.9701547299000001,0.41568000000000005,0.12124000000000001,0.433,-1.35,0.14,1.3572398462,-0.93432,0.26124,0.9701547299000001,0.41568000000000005,0.12124000000000001,0.433,-1.35,0.14,1.3572398462
2020-12-17 01:30:00,-1.37024,0.20118000000000003,1.3849299802,0.20976000000000003,0.061180000000000005,0.2185,-1.58,0.14,1.5861904047,-1.37024,0.20118000000000003,1.3849299802,0.20976000000000003,0.061180000000000005,0.2185,-1.58,0.14,1.5861904047
2020-12-17 02:00:00,-1.4203999999999999,0.1953,1.433763666,0.18960000000000002,0.0553,0.1975,-1.6099999999999999,0.14,1.6160754932999999,-1.4104,0.1953,1.4238575245,0.18960000000000002,0.0553,0.1975,-1.6,0.14,1.606113321
2020-12-17 02:30:00,-1.12496,0.20272,1.1430793498,0.21504,0.06272000000000001,0.224,-1.34,0.14,1.3472935834,-1.12496,0.20272,1.1430793498,0.21504,0.06272000000000001,0.224,-1.34,0.14,1.3472935834
2020-12-17 03:00:00,-0.8056000000000001,0.23170000000000002,0.8382578661000001,0.3144,0.0917,0.3275,-1.12,0.14,1.1287160848,-0.8056000000000001,0.23170000000000002,0.8382578661000001,0.3144,0.0917,0.3275,-1.12,0.14,1.1287160848
2020-12-17 03:30:00,-0.6303200000000001,0.25074,0.6783611501,0.37968,0.11074,0.3955,-1.01,0.14,1.019656805,-0.6303200000000001,0.25074,0.6783611501,0.37968,0.11074,0.3955,-1.01,0.14,1.019656805
2020-12-17 04:00:00,-0.7838400000000001,0.22638000000000003,0.8158756339000001,0.29616000000000003,0.08638000000000001,0.3085,-1.08,0.14,1.0890362712,-0.7838400000000001,0.22638000000000003,0.8158756339000001,0.29616000000000003,0.08638000000000001,0.3085,-1.08,0.14,1.0890362712
2020-12-17 04:30:00,-0.1804,0.3003,0.3503202107,0.5496,0.1603,0.5725,-0.73,0.14,0.7433034374,-0.1704,0.3003,0.3452770627,0.5496,0.1603,0.5725,-0.72,0.14,0.7334848328
2020-12-17 05:00:00,-1.776,0.067,1.7772633457,0.264,0.077,0.275,-2.04,-0.01,2.0400245097,-1.766,0.137,1.7713060153,0.264,0.077,0.275,-2.03,0.06,2.0308865059
2020-12-17 05:30:00,-1.76608,-0.03844,1.7664982876000002,0.31392000000000003,0.09156,0.327,-2.08,-0.13,2.0840585404,-1.76608,-0.03844,1.7664982876000002,0.31392000000000003,0.09156,0.327,-2.08,-0.13,2.0840585404
2020-12-17 06:00:00,-0.9996,-0.027800000000000002,0.9999864999,0.3504,0.1022,0.365,-1.35,-0.13,1.3562448157,-0.9996,-0.027800000000000002,0.9999864999,0.3504,0.1022,0.365,-1.35,-0.13,1.3562448157
2020-12-17 06:30:00,-1.0192,0.0044,1.0192094976,0.46080000000000004,0.13440000000000002,0.48,-1.48,-0.13,1.4856984889,-1.0192,0.014400000000000001,1.0193017218,0.46080000000000004,0.13440000000000002,0.48,-1.48,-0.12,1.4848568955
2020-12-17 07:00:00,-1.56256,-0.031580000000000004,1.56287909,0.33744,0.09842000000000001,0.35150000000000003,-1.9,-0.13,1.9044421755,-1.56256,-0.041580000000000006,1.5631131276999999,0.33744,0.09842000000000001,0.35150000000000003,-1.9,-0.14,1.9051509127
2020-12-17 07:30:00,-1.3976,-0.029300000000000003,1.3979070963,0.4824,0.14070000000000002,0.5025000000000001,-1.88,-0.17,1.8876705221,-1.3976,-0.029300000000000003,1.3979070963,0.4824,0.14070000000000002,0.5025000000000001,-1.88,-0.17,1.8876705221
2020-12-17 08:00:00,-2.32472,-0.54596,2.3879688859,0.18528000000000003,0.054040000000000005,0.193,-2.51,-0.6000000000000001,2.5807169546,-2.26472,0.13404000000000002,2.2686831863,0.18528000000000003,0.054040000000000005,0.193,-2.45,0.08,2.4513057745
2020-12-17 08:30:00,-2.28208,-0.26644,2.2975812064,0.21792000000000003,0.06356,0.227,-2.5,-0.33,2.521685944,-2.28208,-0.25644,2.2964430322,0.21792000000000003,0.06356,0.227,-2.5,-0.32,2.5203967942
2020-12-17 09:00:00,-3.14992,-0.5795600000000001,3.202793437,0.07008,0.020440000000000003,0.073,-3.22,-0.6000000000000001,3.2754236367000003,-3.10992,-0.09956000000000001,3.1115132331,0.07008,0.020440000000000003,0.073,-3.18,-0.12,3.1822633455
2020-12-17 09:30:00,-2.83552,-0.36536,2.8589616297,0.08448000000000001,0.024640000000000002,0.088,-2.92,-0.39,2.9459293949000003,-2.82552,-0.35536,2.8477787835,0.08448000000000001,0.024640000000000002,0.088,-2.91,-0.38,2.9347061182000003
2020-12-17 10:00:00,-2.13552,-0.27536000000000005,2.1531996656,0.32448000000000005,0.09464,0.338,-2.46,-0.37,2.4876695922,-2.13552,-0.27536000000000005,2.1531996656,0.32448000000000005,0.09464,0.338,-2.46,-0.37,2.4876695922
2020-12-17 10:30:00,-2.57672,-0.27696000000000004,2.5915618457000003,0.11328,0.03304,0.11800000000000001,-2.69,-0.31,2.7078035379000003,-2.57672,-0.26696000000000003,2.5905122273,0.11328,0.03304,0.11800000000000001,-2.69,-0.30000000000000004,2.7066769294
2020-12-17 11:00:00,-2.46776,-0.33268000000000003,2.4900834123,0.16224000000000002,0.04732,0.169,-2.63,-0.38,2.6573106706000003,-2.45776,-0.33268000000000003,2.4801734214,0.16224000000000002,0.04732,0.169,-2.62,-0.38,2.6474138324
2020-12-17 11:30:00,-1.8192,-0.2806,1.840713177,0.3408,0.0994,0.355,-2.16,-0.38,2.1931712199,-1.8192,-0.2806,1.840713177,0.3408,0.0994,0.355,-2.16,-0.38,2.1931712199
2020-12-17 12:00:00,-1.5125600000000001,-0.22658000000000003,1.5294365793,0.45744,0.13342,0.47650000000000003,-1.97,-0.36,2.0026232796,-1.5125600000000001,-0.21658000000000002,1.5279871236,0.45744,0.13342,0.47650000000000003,-1.97,-0.35000000000000003,2.0008498195
2020-12-17 12:30:00,-1.2736,-0.18480000000000002,1.2869374499,0.5664,0.1652,0.59,-1.8399999999999999,-0.35000000000000003,1.8729922584,-1.2736,-0.18480000000000002,1.2869374499,0.5664,0.1652,0.59,-1.8399999999999999,-0.35000000000000003,1.8729922584
2020-12-17 13:00:00,-1.94056,-0.23558,1.9548071644,0.28944000000000003,0.08442000000000001,0.3015,-2.23,-0.32,2.2528426487,-1.94056,-0.22558000000000003,1.9536272546000002,0.28944000000000003,0.08442000000000001,0.3015,-2.23,-0.31,2.2514439811
2020-12-17 13:30:00,-1.81792,-0.22606,1.8319214639,0.32208000000000003,0.09394000000000001,0.3355,-2.14,-0.32,2.1637929661,-1.81792,-0.21606000000000003,1.8307143551,0.32208000000000003,0.09394000000000001,0.3355,-2.14,-0.31,2.162336699
2020-12-17 14:00:00,-1.7504,-0.2172,1.7638242543,0.48960000000000004,0.1428,0.51,-2.24,-0.36,2.268744146,-1.7504,-0.2172,1.7638242543,0.48960000000000004,0.1428,0.51,-2.24,-0.36,2.268744146
2020-12-17 14:30:00,-1.86672,-0.20696,1.8781576079,0.35328000000000004,0.10304,0.368,-2.22,-0.31,2.2415396494,-1.86672,-0.19696000000000002,1.8770819908,0.35328000000000004,0.10304,0.368,-2.22,-0.30000000000000004,2.2401785643
2020-12-17 15:00:00,-2.19536,-0.15698,2.2009652996,0.28464,0.08302000000000001,0.29650000000000004,-2.48,-0.24,2.4915858404,-2.19536,-0.14698,2.200274676,0.28464,0.08302000000000001,0.29650000000000004,-2.48,-0.23,2.4906424874
2020-12-17 15:30:00,-2.18352,-0.09936,2.1857794948000002,0.27648,0.08064,0.28800000000000003,-2.46,-0.18,2.4665765749,-2.18352,-0.09936,2.1857794948000002,0.27648,0.08064,0.28800000000000003,-2.46,-0.18,2.4665765749
2020-12-17 16:00:00,-1.53952,-0.07986,1.5415899097999999,0.48048,0.14014000000000001,0.5005000000000001,-2.02,-0.22,2.0319448811,-1.53952,-0.06986,1.5411042307,0.48048,0.14014000000000001,0.5005000000000001,-2.02,-0.21,2.0308865059
2020-12-17 16:30:00,-1.88672,-0.13946,1.8918671861,0.41328000000000004,0.12054000000000001,0.4305,-2.3,-0.26,2.3146490015,-1.8767200000000002,0.03054,1.8769684734,0.41328000000000004,0.12054000000000001,0.4305,-2.29,-0.09,2.2917678766
2020-12-17 17:00:00,-2.28576,-0.046680000000000006,2.2862366018999998,0.35424000000000005,0.10332000000000001,0.369,-2.64,-0.15,2.6442579299,-2.28576,-0.046680000000000006,2.2862366018999998,0.35424000000000005,0.10332000000000001,0.369,-2.64,-0.15,2.6442579299
2020-12-17 17:30:00,-2.82752,-0.06636,2.8282986052,0.25248000000000004,0.07364000000000001,0.263,-3.08,-0.14,3.0831801764,-2.82752,-0.06636,2.8282986052,0.25248000000000004,0.07364000000000001,0.263,-3.08,-0.14,3.0831801764
2020-12-17 18:00:00,-2.37152,-0.038360000000000005,2.3718302216,0.34848,0.10164000000000001,0.363,-2.7199999999999998,-0.14,2.7236005581000002,-2.36152,-0.038360000000000005,2.3618315351,0.34848,0.10164000000000001,0.363,-2.71,-0.14,2.7136138266
2020-12-17 18:30:00,-1.47008,0.06706000000000001,1.4716087286000001,0.7099200000000001,0.20706000000000002,0.7395,-2.18,-0.14,2.1844907873,-1.47008,0.06706000000000001,1.4716087286000001,0.7099200000000001,0.20706000000000002,0.7395,-2.18,-0.14,2.1844907873
2020-12-17 19:00:00,-0.94808,0.10556000000000001,0.9539384676,0.8419200000000001,0.24556000000000003,0.877,-1.79,-0.14,1.7954665132,-0.94808,0.10556000000000001,0.9539384676,0.8419200000000001,0.24556000000000003,0.877,-1.79,-0.14,1.7954665132
2020-12-17 19:30:00,-1.28704,0.056280000000000004,1.2882699251,0.67296,0.19628,0.7010000000000001,-1.96,-0.14,1.9649936387,-1.28704,0.056280000000000004,1.2882699251,0.67296,0.19628,0.7010000000000001,-1.96,-0.14,1.9649936387
2020-12-17 20:00:00,-1.0084,0.058800000000000005,1.010112865,0.6816,0.1988,0.71,-1.69,-0.14,1.695788902,-0.9984000000000001,0.058800000000000005,1.0001299916,0.6816,0.1988,0.71,-1.6800000000000002,-0.14,1.685823241
2020-12-17 20:30:00,-1.5584,0.0063,1.5584127342,0.5016,0.1463,0.5225000000000001,-2.06,-0.14,2.0647518011,-1.5584,0.0063,1.5584127342,0.5016,0.1463,0.5225000000000001,-2.06,-0.14,2.0647518011
2020-12-17 21:00:00,-0.7312000000000001,0.0784,0.7353910524,0.7488,0.2184,0.78,-1.48,-0.14,1.4866068747,-0.7312000000000001,0.2184,0.7631199119000001,0.7488,0.2184,0.78,-1.48,0.0,1.48
2020-12-17 21:30:00,-1.0468,0.0476,1.0478816727,0.6432,0.18760000000000002,0.67,-1.69,-0.14,1.695788902,-1.0468,0.18760000000000002,1.0634773152,0.6432,0.18760000000000002,0.67,-1.69,0.0,1.69
2020-12-17 22:00:00,-0.8927200000000001,0.05754000000000001,0.8945724398,0.6772800000000001,0.19754000000000002,0.7055,-1.57,-0.14,1.5762296786999999,-0.8927200000000001,0.19754000000000002,0.9143145247000001,0.6772800000000001,0.19754000000000002,0.7055,-1.57,0.0,1.57
2020-12-17 22:30:00,-0.24544000000000002,0.23758,0.3415919349,0.8145600000000001,0.23758,0.8485,-1.06,0.0,1.06,-0.24544000000000002,0.23758,0.3415919349,0.8145600000000001,0.23758,0.8485,-1.06,0.0,1.06
2020-12-17 23:00:00,-0.40792000000000006,0.21644000000000002,0.46178458180000004,0.7420800000000001,0.21644000000000002,0.773,-1.15,0.0,1.15,-0.40792000000000006,0.35644000000000003,0.5417085932,0.7420800000000001,0.21644000000000002,0.773,-1.15,0.14,1.158490397
2020-12-17 23:30:00,0.0029600000000000004,0.42378000000000005,0.42379033730000004,0.97296,0.28378000000000003,1.0135,-0.97,0.14,0.9800510191,0.012960000000000001,0.42378000000000005,0.4239781244,0.97296,0.28378000000000003,1.0135,-0.96,0.14,0.9701546269
2020-12-18 00:00:00,-0.30504000000000003,0.21728000000000003,0.3745130171,0.7449600000000001,0.21728000000000003,0.776,-1.05,0.0,1.05,-0.30504000000000003,0.36728000000000005,0.4774348123,0.7449600000000001,0.21728000000000003,0.776,-1.05,0.15,1.0606601718
2020-12-18 00:30:00,0.0204,0.3647,0.3652701055,0.7704000000000001,0.2247,0.8025,-0.75,0.14,0.7629547824,0.0204,0.3647,0.3652701055,0.7704000000000001,0.2247,0.8025,-0.75,0.14,0.7629547824
2020-12-18 01:00:00,0.42960000000000004,0.4053,0.5906134523000001,0.9096000000000001,0.26530000000000004,0.9475,-0.48,0.14,0.5,0.42960000000000004,0.4053,0.5906134523000001,0.9096000000000001,0.26530000000000004,0.9475,-0.48,0.14,0.5
2020-12-18 01:30:00,0.33480000000000004,0.2464,0.415697005,0.8448,0.2464,0.88,-0.51,0.0,0.51,0.33480000000000004,0.2464,0.415697005,0.8448,0.2464,0.88,-0.51,0.0,0.51
2020-12-18 02:00:00,-0.5831200000000001,0.052840000000000005,0.5855091801,0.6268800000000001,0.18284,0.653,-1.21,-0.13,1.2169634341,-0.5831200000000001,0.052840000000000005,0.5855091801,0.6268800000000001,0.18284,0.653,-1.21,-0.13,1.2169634341
2020-12-18 02:30:00,0.6629600000000001,0.44128000000000006,0.7963943747000001,1.03296,0.30128000000000005,1.076,-0.37,0.14,0.3956008089,0.67296,0.44128000000000006,0.8047379698,1.03296,0.30128000000000005,1.076,-0.36,0.14,0.3862641583
2020-12-18 03:00:00,-0.30824,0.05718,0.3134987241,0.64176,0.18718,0.6685,-0.9500000000000001,-0.13,0.9588534820000001,-0.30824,0.18718,0.3606220321,0.64176,0.18718,0.6685,-0.9500000000000001,0.0,0.9500000000000001
2020-12-18 03:30:00,-0.53656,0.17892000000000002,0.5656049858000001,0.6134400000000001,0.17892000000000002,0.639,-1.15,0.0,1.15,-0.53656,0.31892000000000004,0.6241847483,0.6134400000000001,0.17892000000000002,0.639,-1.15,0.14,1.158490397
2020-12-18 04:00:00,-0.552,-0.0285,0.5527352440000001,0.588,0.1715,0.6125,-1.1400000000000001,-0.2,1.1574109037,-0.552,0.47150000000000003,0.7259588487,0.588,0.1715,0.6125,-1.1400000000000001,0.30000000000000004,1.1788129623
2020-12-18 04:30:00,1.13712,0.47916000000000003,1.2339514577,1.19712,0.34916,1.2469999999999999,-0.06,0.13,0.1431782106,1.14712,0.48916000000000004,1.2470612655,1.19712,0.34916,1.2469999999999999,-0.05,0.14,0.1486606875
2020-12-18 05:00:00,0.4632,0.0876,0.471410649,0.8832000000000001,0.2576,0.92,-0.42,-0.17,0.45310043040000003,0.4632,0.0976,0.47337089050000003,0.8832000000000001,0.2576,0.92,-0.42,-0.16,0.4494441011
2020-12-18 05:30:00,0.7712,0.1841,0.7928696299,1.1112,0.3241,1.1575,-0.34,-0.14,0.3676955262,0.7812,0.1741,0.800365073,1.1112,0.3241,1.1575,-0.33,-0.15,0.3624913792
2020-12-18 06:00:00,0.20264000000000001,0.13202,0.2418517108,0.93264,0.27202000000000004,0.9715,-0.73,-0.14,0.7433034374,0.20264000000000001,0.13202,0.2418517108,0.93264,0.27202000000000004,0.9715,-0.73,-0.14,0.7433034374
2020-12-18 06:30:00,0.37832000000000005,0.16576000000000002,0.4130404339,1.04832,0.30576000000000003,1.092,-0.67,-0.14,0.6844705983,0.37832000000000005,0.16576000000000002,0.4130404339,1.04832,0.30576000000000003,1.092,-0.67,-0.14,0.6844705983
2020-12-18 07:00:00,-1.12928,0.00396,1.1292869432,0.6307200000000001,0.18396,0.657,-1.76,-0.18,1.7691806013,-1.12928,0.013960000000000002,1.1293662825,0.6307200000000001,0.18396,0.657,-1.76,-0.17,1.7681911661
2020-12-18 07:30:00,-1.40504,-0.09522000000000001,1.4082628483000001,0.56496,0.16478,0.5885,-1.97,-0.26,1.9870832896000001,-1.40504,-0.08522,1.4076220551,0.56496,0.16478,0.5885,-1.97,-0.25,1.9857995871
2020-12-18 08:00:00,-1.17904,-0.14722000000000002,1.188195712,0.6609600000000001,0.19278,0.6885,-1.8399999999999999,-0.34,1.8711493794,-1.16904,-0.13722,1.1770657798,0.6609600000000001,0.19278,0.6885,-1.83,-0.33,1.8595160661
2020-12-18 08:30:00,-1.6338400000000002,-0.29362000000000005,1.6600138102000002,0.5361600000000001,0.15638000000000002,0.5585,-2.17,-0.45,2.2161678637,-1.60384,-0.05362,1.6047360686,0.5361600000000001,0.15638000000000002,0.5585,-2.14,-0.21,2.1502790517
2020-12-18 09:00:00,-1.4272,-0.7621,1.6179296184,0.7128,0.2079,0.7425,-2.14,-0.97,2.3495744296,-1.3272,0.40790000000000004,1.3884675905,0.7128,0.2079,0.7425,-2.04,0.2,2.0497804761
2020-12-18 09:30:00,-1.11104,-0.71572,1.3216145429,0.7689600000000001,0.22428,0.801,-1.88,-0.9400000000000001,2.1019038988,-1.02104,0.36428000000000005,1.0840768423,0.7689600000000001,0.22428,0.801,-1.79,0.14,1.7954665132
2020-12-18 10:00:00,-1.24144,-0.19042,1.2559590161,0.7185600000000001,0.20958000000000002,0.7485,-1.96,-0.4,2.00039996,-1.24144,-0.19042,1.2559590161,0.7185600000000001,0.20958000000000002,0.7485,-1.96,-0.4,2.00039996
2020-12-18 10:30:00,-1.45096,-0.19528,1.4640420759000001,0.59904,0.17472000000000001,0.624,-2.05,-0.37,2.083122656,-1.44096,-0.19528,1.4541320435,0.59904,0.17472000000000001,0.624,-2.04,-0.37,2.0732824217
2020-12-18 11:00:00,-1.31864,-0.23002000000000003,1.3385516987,0.65136,0.18998,0.6785,-1.97,-0.42,2.0142740628,-1.31864,-0.22002000000000002,1.3368695711,0.65136,0.18998,0.6785,-1.97,-0.41000000000000003,2.0122127124
2020-12-18 11:30:00,-0.9812000000000001,-0.1641,0.9948277489,0.8088000000000001,0.2359,0.8425,-1.79,-0.4,1.8341483037000001,-0.9812000000000001,-0.15410000000000001,0.9932271895,0.8088000000000001,0.2359,0.8425,-1.79,-0.39,1.8319934498000001
2020-12-18 12:00:00,-1.6724,-0.2857,1.6966279056,0.5976,0.1743,0.6225,-2.27,-0.46,2.3161390286,-1.6724,-0.2757,1.6949726399,0.5976,0.1743,0.6225,-2.27,-0.45,2.3141737186
2020-12-18 12:30:00,-1.5304,-0.2097,1.5447000518,0.5496,0.1603,0.5725,-2.08,-0.37,2.1126523614,-1.5304,-0.2097,1.5447000518,0.5496,0.1603,0.5725,-2.08,-0.37,2.1126523614
2020-12-18 13:00:00,-1.81488,-0.17684000000000002,1.8234751986000002,0.52512,0.15316000000000002,0.547,-2.34,-0.33,2.3631546712000002,-1.81488,-0.16684000000000002,1.8225325786000002,0.52512,0.15316000000000002,0.547,-2.34,-0.32,2.3617789905
2020-12-18 13:30:00,-1.78672,-0.20446,1.798380452,0.5332800000000001,0.15554,0.5555,-2.32,-0.36,2.3477648945,-1.78672,-0.19446000000000002,1.7972710007,0.5332800000000001,0.15554,0.5555,-2.32,-0.35000000000000003,2.3462523308
2020-12-18 14:00:00,-1.3269600000000001,-0.18078000000000002,1.3392177754,0.6830400000000001,0.19922,0.7115,-2.01,-0.38,2.045605045,-1.3269600000000001,-0.17078000000000002,1.3379045743,0.6830400000000001,0.19922,0.7115,-2.01,-0.37,2.0437710244
2020-12-18 14:30:00,-1.46912,-0.29766000000000004,1.4989713306,0.5908800000000001,0.17234000000000002,0.6155,-2.06,-0.47000000000000003,2.1129363455,-1.45912,-0.08766,1.4617508167,0.5908800000000001,0.17234000000000002,0.6155,-2.05,-0.26,2.0664220285
2020-12-18 15:00:00,-1.18744,-0.018420000000000002,1.1875828603,0.62256,0.18158000000000002,0.6485000000000001,-1.81,-0.2,1.8210161998,-1.18744,-0.00842,1.1874698522,0.62256,0.18158000000000002,0.6485000000000001,-1.81,-0.19,1.8199450541000002
2020-12-18 15:30:00,-1.38032,0.010740000000000001,1.3803617823,0.61968,0.18074,0.6455000000000001,-2.0,-0.17,2.0072119968,-1.38032,0.02074,1.3804758057,0.61968,0.18074,0.6455000000000001,-2.0,-0.16,2.0063897926
2020-12-18 16:00:00,-1.20944,0.025580000000000002,1.2097104819,0.67056,0.19558,0.6985,-1.88,-0.17,1.8876705221,-1.20944,0.03558,1.2099632432,0.67056,0.19558,0.6985,-1.88,-0.16,1.8867962264
2020-12-18 16:30:00,-1.26824,0.03468,1.2687140734,0.70176,0.20468000000000003,0.731,-1.97,-0.17,1.9773214205,-1.26824,0.044680000000000004,1.2690267925,0.70176,0.20468000000000003,0.731,-1.97,-0.16,1.9764867821
2020-12-18 17:00:00,-0.9092,0.10690000000000001,0.9154628611000001,0.8808,0.2569,0.9175000000000001,-1.79,-0.15,1.7962739212,-0.9092,0.1169,0.9166843786000001,0.8808,0.2569,0.9175000000000001,-1.79,-0.14,1.7954665132
2020-12-18 17:30:00,-1.3928,0.0346,1.3932297011,0.6672,0.19460000000000002,0.6950000000000001,-2.06,-0.16,2.0662042493,-1.3928,0.0346,1.3932297011,0.6672,0.19460000000000002,0.6950000000000001,-2.06,-0.16,2.0662042493
2020-12-18 18:00:00,-0.32680000000000003,0.1501,0.35962237140000003,1.0632,0.31010000000000004,1.1075,-1.3900000000000001,-0.16,1.3991783303,-0.32680000000000003,0.1501,0.35962237140000003,1.0632,0.31010000000000004,1.1075,-1.3900000000000001,-0.16,1.3991783303
2020-12-18 18:30:00,-0.6950400000000001,0.11228,0.7040507084000001,0.8649600000000001,0.25228,0.901,-1.56,-0.14,1.5662694531999999,-0.6950400000000001,0.11228,0.7040507084000001,0.8649600000000001,0.25228,0.901,-1.56,-0.14,1.5662694531999999
2020-12-18 19:00:00,-1.23248,0.06636,1.2342652065,0.70752,0.20636000000000002,0.737,-1.94,-0.14,1.9450449866000001,-1.23248,0.06636,1.2342652065,0.70752,0.20636000000000002,0.737,-1.94,-0.14,1.9450449866000001
2020-12-18 19:30:00,-0.86872,0.08204,0.8725852394,0.7612800000000001,0.22204000000000002,0.793,-1.63,-0.14,1.6360012225,-0.86872,0.07204,0.8717018986,0.7612800000000001,0.22204000000000002,0.793,-1.63,-0.15,1.63688729
2020-12-18 20:00:00,-1.3149600000000001,0.025220000000000003,1.3152018286,0.63504,0.18522000000000002,0.6615,-1.9500000000000002,-0.16,1.9565530915,-1.3149600000000001,0.03522,1.3154315832,0.63504,0.18522000000000002,0.6615,-1.9500000000000002,-0.15,1.9557607216
2020-12-18 20:30:00,-0.386,0.092,0.3968122982,0.864,0.252,0.9,-1.25,-0.16,1.2601983971,-0.386,0.10200000000000001,0.3992492956,0.864,0.252,0.9,-1.25,-0.15,1.2589678312
2020-12-18 21:00:00,-1.17496,0.04522,1.1758298559,0.63504,0.18522000000000002,0.6615,-1.81,-0.14,1.8154062906,-1.17496,0.055220000000000005,1.176256881,0.63504,0.18522000000000002,0.6615,-1.81,-0.13,1.8146625031
2020-12-18 21:30:00,-0.22176,0.11032000000000002,0.24768528420000002,0.8582400000000001,0.25032000000000004,0.894,-1.08,-0.14,1.0890362712,-0.22176,0.12032000000000001,0.2522982362,0.8582400000000001,0.25032000000000004,0.894,-1.08,-0.13,1.0877959367
2020-12-18 22:00:00,-0.26008000000000003,0.24206000000000003,0.355295159,0.8299200000000001,0.24206000000000003,0.8645,-1.09,0.0,1.09,-0.26008000000000003,0.24206000000000003,0.355295159,0.8299200000000001,0.24206000000000003,0.8645,-1.09,0.0,1.09
2020-12-18 22:30:00,-0.61112,0.18634,0.6388976835,0.63888,0.18634,0.6655,-1.25,0.0,1.25,-0.61112,0.18634,0.6388976835,0.63888,0.18634,0.6655,-1.25,0.0,1.25
2020-12-18 23:00:00,-0.49360000000000004,0.20020000000000002,0.5326546724,0.6864,0.20020000000000002,0.715,-1.18,0.0,1.18,-0.49360000000000004,0.20020000000000002,0.5326546724,0.6864,0.20020000000000002,0.715,-1.18,0.0,1.18
2020-12-18 23:30:00,-0.26576,0.19082000000000002,0.3271706741,0.65424,0.19082000000000002,0.6815,-0.92,0.0,0.92,-0.26576,0.19082000000000002,0.3271706741,0.65424,0.19082000000000002,0.6815,-0.92,0.0,0.92
2020-12-19 00:00:00,-0.23104000000000002,0.18928,0.2986744047,0.6489600000000001,0.18928,0.676,-0.88,0.0,0.88,-0.22104000000000001,0.18928,0.2910079037,0.6489600000000001,0.18928,0.676,-0.87,0.0,0.87
2020-12-19 00:30:00,0.4048,0.40390000000000004,0.5718376081000001,0.9048,0.2639,0.9425,-0.5,0.14,0.5192301994,0.4048,0.40390000000000004,0.5718376081000001,0.9048,0.2639,0.9425,-0.5,0.14,0.5192301994
2020-12-19 01:00:00,0.1928,0.22540000000000002,0.2966091705,0.7728,0.22540000000000002,0.805,-0.58,0.0,0.58,0.2028,0.3654,0.4179054917,0.7728,0.22540000000000002,0.805,-0.5700000000000001,0.14,0.5869412236
2020-12-19 01:30:00,0.18544000000000002,0.37492000000000003,0.4182738338,0.80544,0.23492000000000002,0.839,-0.62,0.14,0.6356099433,0.18544000000000002,0.37492000000000003,0.4182738338,0.80544,0.23492000000000002,0.839,-0.62,0.14,0.6356099433
2020-12-19 02:00:00,-0.00136,0.19502000000000003,0.195024742,0.66864,0.19502000000000003,0.6965,-0.67,0.0,0.67,-0.00136,0.33502000000000004,0.3350227604,0.66864,0.19502000000000003,0.6965,-0.67,0.14,0.6844705983
2020-12-19 02:30:00,0.64144,0.42042,0.7669408387000001,0.9614400000000001,0.28042,1.0015,-0.32,0.14,0.3492849839,0.64144,0.42042,0.7669408387000001,0.9614400000000001,0.28042,1.0015,-0.32,0.14,0.3492849839
2020-12-19 03:00:00,0.0548,0.3514,0.3556472972,0.7248,0.2114,0.755,-0.67,0.14,0.6844705983,0.0648,0.3514,0.3573247822,0.7248,0.2114,0.755,-0.66,0.14,0.6746851117
2020-12-19 03:30:00,0.24712000000000003,0.36666000000000004,0.4421626963,0.77712,0.22666000000000003,0.8095,-0.53,0.14,0.5481788029,0.24712000000000003,0.36666000000000004,0.4421626963,0.77712,0.22666000000000003,0.8095,-0.53,0.14,0.5481788029
2020-12-19 04:00:00,0.06752000000000001,0.34636,0.3528798662,0.70752,0.20636000000000002,0.737,-0.64,0.14,0.6551335742000001,0.07752,0.34636,0.354929007,0.70752,0.20636000000000002,0.737,-0.63,0.14,0.645368112
2020-12-19 04:30:00,0.43136,0.38248000000000004,0.5765088031,0.8313600000000001,0.24248000000000003,0.866,-0.4,0.14,0.423792402,0.44136000000000003,0.38248000000000004,0.5840287664,0.8313600000000001,0.24248000000000003,0.866,-0.39,0.14,0.41436698710000003
2020-12-19 05:00:00,0.25296,0.21378000000000003,0.33119578800000005,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.48,0.0,0.48,0.25296,0.21378000000000003,0.33119578800000005,0.7329600000000001,0.21378000000000003,0.7635000000000001,-0.48,0.0,0.48
2020-12-19 05:30:00,-0.18816000000000002,0.31262,0.3648773081,0.59184,0.17262000000000002,0.6165,-0.78,0.14,0.7924645102000001,-0.18816000000000002,0.17262000000000002,0.2553465292,0.59184,0.17262000000000002,0.6165,-0.78,0.0,0.78
2020-12-19 06:00:00,-0.27424000000000004,0.29918,0.4058524978,0.54576,0.15918000000000002,0.5685,-0.8200000000000001,0.14,0.8318653737,-0.27424000000000004,0.15918000000000002,0.3170896561,0.54576,0.15918000000000002,0.5685,-0.8200000000000001,0.0,0.8200000000000001
2020-12-19 06:30:00,-0.6956,-0.013300000000000001,0.6957271376,0.4344,0.1267,0.4525,-1.13,-0.14,1.1386395391,-0.6956,-0.013300000000000001,0.6957271376,0.4344,0.1267,0.4525,-1.13,-0.14,1.1386395391
2020-12-19 07:00:00,0.11664000000000001,0.10402000000000002,0.156285156,0.83664,0.24402000000000001,0.8715,-0.72,-0.14,0.7334848328,0.12664,0.10402000000000002,0.1638836478,0.83664,0.24402000000000001,0.8715,-0.71,-0.14,0.7236711961000001
2020-12-19 07:30:00,-0.812,0.0315,0.8126107617,0.588,0.1715,0.6125,-1.4,-0.14,1.406982587,-0.802,0.0315,0.8026183713,0.588,0.1715,0.6125,-1.3900000000000001,-0.14,1.3970325694
2020-12-19 08:00:00,-1.35072,-0.02646,1.3509791449000002,0.38928,0.11354000000000002,0.4055,-1.74,-0.14,1.7456230979,-1.3407200000000001,-0.02646,1.3409810774,0.38928,0.11354000000000002,0.4055,-1.73,-0.14,1.7356554958000001
2020-12-19 08:30:00,-1.3198400000000001,-0.049120000000000004,1.3207537242,0.38016000000000005,0.11088,0.396,-1.7000000000000002,-0.16,1.7075128111,-1.3198400000000001,-0.03912,1.3204196303,0.38016000000000005,0.11088,0.396,-1.7000000000000002,-0.15,1.7066048166
2020-12-19 09:00:00,-1.55808,-0.05194000000000001,1.558945493,0.30192,0.08806000000000001,0.3145,-1.8599999999999999,-0.14,1.8652613758,-1.55808,-0.05194000000000001,1.558945493,0.30192,0.08806000000000001,0.3145,-1.8599999999999999,-0.14,1.8652613758
2020-12-19 09:30:00,-1.5588000000000002,-0.5859,1.6652736262,0.3912,0.11410000000000001,0.40750000000000003,-1.9500000000000002,-0.7000000000000001,2.0718349355,-1.4788000000000001,0.5441,1.5757202321000001,0.3912,0.11410000000000001,0.40750000000000003,-1.87,0.43,1.9188017094
2020-12-19 10:00:00,-1.10112,-0.5986600000000001,1.25333916,0.51888,0.15134,0.5405,-1.62,-0.75,1.7851890656,-1.00112,0.5813400000000001,1.1576689725,0.51888,0.15134,0.5405,-1.52,0.43,1.5796518604
2020-12-19 10:30:00,-1.4264000000000001,-0.44770000000000004,1.4950091137000001,0.4536,0.1323,0.47250000000000003,-1.88,-0.58,1.9674348782000002,-1.3564,0.3623,1.4039523674,0.4536,0.1323,0.47250000000000003,-1.81,0.23,1.8245547402
2020-12-19 11:00:00,-0.65664,0.01348,0.6567783492,0.6633600000000001,0.19348,0.6910000000000001,-1.32,-0.18,1.3322161987,-0.6466400000000001,0.02348,0.6470661481000001,0.6633600000000001,0.19348,0.6910000000000001,-1.31,-0.17,1.3209844814
2020-12-19 11:30:00,-1.04088,0.01016,1.0409295846,0.54912,0.16016000000000002,0.5720000000000001,-1.5899999999999999,-0.15,1.5970597985000001,-1.04088,0.02016,1.0410752134,0.54912,0.16016000000000002,0.5720000000000001,-1.5899999999999999,-0.14,1.5961516219
2020-12-19 12:00:00,-0.33752000000000004,0.08114,0.3471360684,0.7924800000000001,0.23114,0.8255,-1.13,-0.15,1.1399122773,-0.32752000000000003,0.09114000000000001,0.3399644834,0.7924800000000001,0.23114,0.8255,-1.12,-0.14,1.1287160848
2020-12-19 12:30:00,-0.47184000000000004,0.07988,0.47855386320000004,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.26,-0.15,1.268897159,-0.47184000000000004,0.08988,0.4803242655,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.26,-0.14,1.2677539193
2020-12-19 13:00:00,-0.6232800000000001,0.059460000000000006,0.6261097747000001,0.7867200000000001,0.22946000000000003,0.8195,-1.4100000000000001,-0.17,1.4202112519,-0.6232800000000001,0.059460000000000006,0.6261097747000001,0.7867200000000001,0.22946000000000003,0.8195,-1.4100000000000001,-0.17,1.4202112519
2020-12-19 13:30:00,-0.81984,0.05838,0.8219159629,0.6801600000000001,0.19838000000000003,0.7085,-1.5,-0.14,1.5065191668,-0.81984,0.06838000000000001,0.8226867265000001,0.6801600000000001,0.19838000000000003,0.7085,-1.5,-0.13,1.5056227947
2020-12-19 14:00:00,-0.6328,0.0546,0.6351511631,0.6672,0.19460000000000002,0.6950000000000001,-1.3,-0.14,1.3075167303,-0.6328,0.0646,0.6360888303000001,0.6672,0.19460000000000002,0.6950000000000001,-1.3,-0.13,1.3064838307
2020-12-19 14:30:00,-0.8504800000000001,0.03486,0.8511941318,0.59952,0.17486000000000002,0.6245,-1.45,-0.14,1.4567429423,-0.8404800000000001,0.044860000000000004,0.8416763333,0.59952,0.17486000000000002,0.6245,-1.44,-0.13,1.4458561478
2020-12-19 15:00:00,-0.8242400000000001,0.036680000000000004,0.8250557557,0.6057600000000001,0.17668,0.631,-1.43,-0.14,1.4368368035,-0.8242400000000001,0.046680000000000006,0.8255607791,0.6057600000000001,0.17668,0.631,-1.43,-0.13,1.4358969322
2020-12-19 15:30:00,-1.04312,0.007840000000000001,1.043149462,0.50688,0.14784,0.528,-1.55,-0.14,1.5563097378,-1.04312,-0.00216,1.0431222364,0.50688,0.14784,0.528,-1.55,-0.15,1.5572411501999999
2020-12-19 16:00:00,-0.9331200000000001,0.04284,0.9341028851000001,0.6268800000000001,0.18284,0.653,-1.56,-0.14,1.5662694531999999,-0.9331200000000001,0.052840000000000005,0.9346148940000001,0.6268800000000001,0.18284,0.653,-1.56,-0.13,1.5654072952
2020-12-19 16:30:00,-1.48872,-0.12046000000000001,1.4935855684,0.58128,0.16954000000000002,0.6055,-2.07,-0.29,2.0902152999,-1.47872,0.36954000000000004,1.5241957387,0.58128,0.16954000000000002,0.6055,-2.06,0.2,2.0696859665
2020-12-19 17:00:00,-1.02256,0.08092,1.0257567938,0.7574400000000001,0.22092,0.789,-1.78,-0.14,1.7854971297,-1.02256,0.08092,1.0257567938,0.7574400000000001,0.22092,0.789,-1.78,-0.14,1.7854971297
2020-12-19 17:30:00,-1.0707200000000001,0.09604000000000001,1.0750186045,0.8092800000000001,0.23604000000000003,0.843,-1.88,-0.14,1.8852055591,-1.0707200000000001,0.09604000000000001,1.0750186045,0.8092800000000001,0.23604000000000003,0.843,-1.88,-0.14,1.8852055591
2020-12-19 18:00:00,-1.56608,0.039060000000000004,1.566567027,0.61392,0.17906000000000002,0.6395000000000001,-2.18,-0.14,2.1844907873,-1.56608,0.039060000000000004,1.566567027,0.61392,0.17906000000000002,0.6395000000000001,-2.18,-0.14,2.1844907873
2020-12-19 18:30:00,-1.77688,-0.19034,1.7870455646,0.51312,0.14966000000000002,0.5345,-2.29,-0.34,2.3151025895,-1.77688,0.26966,1.7972253754,0.51312,0.14966000000000002,0.5345,-2.29,0.12,2.2931419494
2020-12-19 19:00:00,-0.87904,0.21028000000000002,0.9038412471,0.72096,0.21028000000000002,0.751,-1.6,0.0,1.6,-0.87904,0.21028000000000002,0.9038412471,0.72096,0.21028000000000002,0.751,-1.6,0.0,1.6
2020-12-19 19:30:00,-1.04112,0.75634,1.2868492724,0.63888,0.18634,0.6655,-1.6800000000000002,0.5700000000000001,1.774063133,-1.08112,-0.42366000000000004,1.1611667624,0.63888,0.18634,0.6655,-1.72,-0.61,1.8249657530999999
2020-12-19 20:00:00,-0.6044,0.7933,0.9973085029000001,0.7656000000000001,0.2233,0.7975,-1.37,0.5700000000000001,1.4838463532000001,-0.6544,-0.37670000000000003,0.7550776450000001,0.7656000000000001,0.2233,0.7975,-1.42,-0.6000000000000001,1.5415576538
2020-12-19 20:30:00,-0.31584,0.25788,0.40774624460000003,0.8841600000000001,0.25788,0.921,-1.2,0.0,1.2,-0.31584,0.25788,0.40774624460000003,0.8841600000000001,0.25788,0.921,-1.2,0.0,1.2
2020-12-19 21:00:00,-1.10304,0.18578000000000003,1.1185756345,0.6369600000000001,0.18578000000000003,0.6635,-1.74,0.0,1.74,-1.10304,0.18578000000000003,1.1185756345,0.6369600000000001,0.18578000000000003,0.6635,-1.74,0.0,1.74
2020-12-19 21:30:00,-0.6318400000000001,-0.30512,0.7016551860000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,-1.3,-0.5,1.3928388277,-0.56184,0.7648800000000001,0.949055109,0.6681600000000001,0.19488000000000003,0.6960000000000001,-1.23,0.5700000000000001,1.3556548233
2020-12-19 22:00:00,-0.6037600000000001,-0.30568,0.6767321479,0.66624,0.19432000000000002,0.6940000000000001,-1.27,-0.5,1.3648809472,-0.54376,0.78432,0.9543756074,0.66624,0.19432000000000002,0.6940000000000001,-1.21,0.59,1.34617978
2020-12-19 22:30:00,-1.31744,0.26908000000000004,1.3446383157000001,0.44256,0.12908,0.461,-1.76,0.14,1.7655594014,-1.31744,0.26908000000000004,1.3446383157000001,0.44256,0.12908,0.461,-1.76,0.14,1.7655594014
2020-12-19 23:00:00,-0.24664000000000003,0.33348000000000005,0.4147772896,0.6633600000000001,0.19348,0.6910000000000001,-0.91,0.14,0.9207062507,-0.24664000000000003,0.33348000000000005,0.4147772896,0.6633600000000001,0.19348,0.6910000000000001,-0.91,0.14,0.9207062507
2020-12-19 23:30:00,-0.98416,0.26712,1.01976664,0.43584000000000006,0.12712,0.454,-1.42,0.14,1.4268847185,-0.98416,0.26712,1.01976664,0.43584000000000006,0.12712,0.454,-1.42,0.14,1.4268847185
2020-12-20 00:00:00,-0.49576000000000003,0.27832,0.5685419949,0.47424000000000005,0.13832,0.494,-0.97,0.14,0.9800510191,-0.49576000000000003,0.27832,0.5685419949,0.47424000000000005,0.13832,0.494,-0.97,0.14,0.9800510191
2020-12-20 00:30:00,-0.5264,0.2723,0.5926586286000001,0.4536,0.1323,0.47250000000000003,-0.98,0.14,0.9899494937000001,-0.5264,0.2723,0.5926586286000001,0.4536,0.1323,0.47250000000000003,-0.98,0.14,0.9899494937000001
2020-12-20 01:00:00,-0.58384,0.26138,0.6396785521,0.41616000000000003,0.12138000000000002,0.4335,-1.0,0.14,1.0097524449,-0.58384,0.26138,0.6396785521,0.41616000000000003,0.12138000000000002,0.4335,-1.0,0.14,1.0097524449
2020-12-20 01:30:00,-0.29336,0.29652,0.4171141331,0.53664,0.15652000000000002,0.559,-0.8300000000000001,0.14,0.8417244205000001,-0.29336,0.29652,0.4171141331,0.53664,0.15652000000000002,0.559,-0.8300000000000001,0.14,0.8417244205000001
2020-12-20 02:00:00,-0.58696,0.28672000000000003,0.6532460486,0.50304,0.14672000000000002,0.524,-1.09,0.14,1.0989540482,-0.57696,0.28672000000000003,0.6442757174,0.50304,0.14672000000000002,0.524,-1.08,0.14,1.0890362712
2020-12-20 02:30:00,-0.3356,0.1792,0.38044710540000004,0.6144000000000001,0.1792,0.64,-0.9500000000000001,0.0,0.9500000000000001,-0.3356,0.31920000000000004,0.46315872010000003,0.6144000000000001,0.1792,0.64,-0.9500000000000001,0.14,0.9602603814
2020-12-20 03:00:00,-0.36344000000000004,0.31108,0.4783925167,0.5865600000000001,0.17108,0.611,-0.9500000000000001,0.14,0.9602603814,-0.36344000000000004,0.31108,0.4783925167,0.5865600000000001,0.17108,0.611,-0.9500000000000001,0.14,0.9602603814
2020-12-20 03:30:00,0.40656000000000003,0.39108000000000004,0.564122859,0.8265600000000001,0.24108000000000002,0.861,-0.42,0.15,0.4459820624,0.41656000000000004,0.39108000000000004,0.5713718579,0.8265600000000001,0.24108000000000002,0.861,-0.41000000000000003,0.15,0.4365775991
2020-12-20 04:00:00,-0.006240000000000001,0.32318,0.3232402357,0.5937600000000001,0.17318,0.6185,-0.6000000000000001,0.15,0.6184658438,-0.006240000000000001,0.31318,0.3132421587,0.5937600000000001,0.17318,0.6185,-0.6000000000000001,0.14,0.6161168720000001
2020-12-20 04:30:00,-0.10184000000000001,0.29988000000000004,0.3167008052,0.5481600000000001,0.15988000000000002,0.5710000000000001,-0.65,0.14,0.6649060084,-0.10184000000000001,0.29988000000000004,0.3167008052,0.5481600000000001,0.15988000000000002,0.5710000000000001,-0.65,0.14,0.6649060084
2020-12-20 05:00:00,-0.58176,0.26782,0.6404469143,0.43824,0.12782000000000002,0.4565,-1.02,0.14,1.0295630141,-0.58176,0.26782,0.6404469143,0.43824,0.12782000000000002,0.4565,-1.02,0.14,1.0295630141
2020-12-20 05:30:00,-0.68384,0.27888,0.7385196003000001,0.47616,0.13888,0.496,-1.16,0.14,1.1684177335,-0.68384,0.27888,0.7385196003000001,0.47616,0.13888,0.496,-1.16,0.14,1.1684177335
2020-12-20 06:00:00,0.16328,0.34804,0.3844375112,0.71328,0.20804000000000003,0.743,-0.55,0.14,0.5675385449,0.16328,0.34804,0.3844375112,0.71328,0.20804000000000003,0.743,-0.55,0.14,0.5675385449
2020-12-20 06:30:00,-0.76704,0.23128,0.8011496739,0.31296,0.09128000000000001,0.326,-1.08,0.14,1.0890362712,-0.76704,0.23128,0.8011496739,0.31296,0.09128000000000001,0.326,-1.08,0.14,1.0890362712
2020-12-20 07:00:00,-1.01936,0.07602,1.0221907112,0.26064000000000004,0.07602,0.2715,-1.28,0.0,1.28,-1.01936,0.07602,1.0221907112,0.26064000000000004,0.07602,0.2715,-1.28,0.0,1.28
2020-12-20 07:30:00,-1.92768,-0.11474000000000001,1.9310917767,0.052320000000000005,0.015260000000000001,0.0545,-1.98,-0.13,1.9842630874,-1.92768,0.015260000000000001,1.9277404001,0.052320000000000005,0.015260000000000001,0.0545,-1.98,0.0,1.98
2020-12-20 08:00:00,-1.71488,-0.59184,1.8141356068,0.16512000000000002,0.04816,0.17200000000000001,-1.88,-0.64,1.985950654,-1.69488,0.56816,1.7875748935,0.16512000000000002,0.04816,0.17200000000000001,-1.8599999999999999,0.52,1.9313207916000001
2020-12-20 08:30:00,-0.45680000000000004,0.0751,0.46293223050000004,0.7032,0.2051,0.7325,-1.16,-0.13,1.167261753,-0.45680000000000004,0.0751,0.46293223050000004,0.7032,0.2051,0.7325,-1.16,-0.13,1.167261753
2020-12-20 09:00:00,-1.68336,-0.060980000000000006,1.6844641433,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.92,-0.13,1.9243960091,-1.68336,-0.060980000000000006,1.6844641433,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.92,-0.13,1.9243960091
2020-12-20 09:30:00,-1.72416,-0.055380000000000006,1.7250491732,0.25584,0.07462,0.2665,-1.98,-0.13,1.9842630874,-1.72416,-0.055380000000000006,1.7250491732,0.25584,0.07462,0.2665,-1.98,-0.13,1.9842630874
2020-12-20 10:00:00,-1.58448,-0.14464000000000002,1.5910680689,0.39552000000000004,0.11536,0.41200000000000003,-1.98,-0.26,1.9969977466,-1.56448,0.09536000000000001,1.5673835523,0.39552000000000004,0.11536,0.41200000000000003,-1.96,-0.02,1.9601020382
2020-12-20 10:30:00,-1.65032,-0.62926,1.7662174979,0.37968,0.11074,0.3955,-2.03,-0.74,2.160671192,-1.5503200000000001,0.55074,1.6452375664,0.37968,0.11074,0.3955,-1.9300000000000002,0.44,1.9795201439
2020-12-20 11:00:00,-1.45736,-0.58548,1.5705683685,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.85,-0.7000000000000001,1.9780040445,-1.35736,0.59452,1.4818502623,0.39264000000000004,0.11452000000000001,0.40900000000000003,-1.75,0.48,1.8146349495
2020-12-20 11:30:00,-1.09144,-0.52292,1.2102423724,0.53856,0.15708000000000003,0.561,-1.63,-0.68,1.7661540137,-0.9914400000000001,0.6370800000000001,1.1784838565,0.53856,0.15708000000000003,0.561,-1.53,0.48,1.6035273617999999
2020-12-20 12:00:00,-1.16,-0.53,1.2753430910999999,0.48,0.14,0.5,-1.6400000000000001,-0.67,1.7715812146,-1.06,0.64,1.2382245354,0.48,0.14,0.5,-1.54,0.5,1.6191355718
2020-12-20 12:30:00,-1.70208,0.30356000000000005,1.728937535,0.21792000000000003,0.06356,0.227,-1.92,0.24,1.9349418595999999,-1.75208,-0.28644000000000003,1.7753400238,0.21792000000000003,0.06356,0.227,-1.97,-0.35000000000000003,2.0008498195
2020-12-20 13:00:00,-1.9964,0.5223,2.0635915899,0.2136,0.0623,0.2225,-2.21,0.46,2.2573657214000002,-2.0864,-0.5277000000000001,2.1520994982,0.2136,0.0623,0.2225,-2.3,-0.59,2.3744683615
2020-12-20 13:30:00,-1.91232,0.37224,1.9482121034,0.24768,0.07224000000000001,0.258,-2.16,0.30000000000000004,2.1807338214,-1.91232,-0.48776,1.9735444256,0.24768,0.07224000000000001,0.258,-2.16,-0.56,2.231412109
2020-12-20 14:00:00,-1.6897600000000002,-0.07118000000000001,1.6912585403,0.27024000000000004,0.07882,0.28150000000000003,-1.96,-0.15,1.9657314160000001,-1.6897600000000002,-0.07118000000000001,1.6912585403,0.27024000000000004,0.07882,0.28150000000000003,-1.96,-0.15,1.9657314160000001
2020-12-20 14:30:00,-1.58512,0.09184,1.5877783221000001,0.31488000000000005,0.09184,0.328,-1.9,0.0,1.9,-1.58512,0.09184,1.5877783221000001,0.31488000000000005,0.09184,0.328,-1.9,0.0,1.9
2020-12-20 15:00:00,-2.50896,0.038220000000000004,2.5092510935,0.13104000000000002,0.038220000000000004,0.1365,-2.64,0.0,2.64,-2.50896,-0.09178000000000001,2.510638136,0.13104000000000002,0.038220000000000004,0.1365,-2.64,-0.13,2.6431988196000002
2020-12-20 15:30:00,-1.89264,0.07798000000000001,1.8942457734,0.26736000000000004,0.07798000000000001,0.2785,-2.16,0.0,2.16,-1.89264,0.07798000000000001,1.8942457734,0.26736000000000004,0.07798000000000001,0.2785,-2.16,0.0,2.16
2020-12-20 16:00:00,-1.79176,0.11032000000000002,1.7951530297,0.37824,0.11032000000000002,0.394,-2.17,0.0,2.17,-1.79176,0.11032000000000002,1.7951530297,0.37824,0.11032000000000002,0.394,-2.17,0.0,2.17
2020-12-20 16:30:00,-1.0412,0.10590000000000001,1.046571665,0.8088000000000001,0.2359,0.8425,-1.85,-0.13,1.8545619429,-1.0412,0.10590000000000001,1.046571665,0.8088000000000001,0.2359,0.8425,-1.85,-0.13,1.8545619429
2020-12-20 17:00:00,-1.48808,0.17556000000000002,1.4984002803,0.60192,0.17556000000000002,0.627,-2.09,0.0,2.09,-1.48808,0.17556000000000002,1.4984002803,0.60192,0.17556000000000002,0.627,-2.09,0.0,2.09
2020-12-20 17:30:00,-2.39408,-0.05244000000000001,2.3946542548,0.26592000000000005,0.07756,0.277,-2.66,-0.13,2.6631747971,-2.38408,-0.05244000000000001,2.3846566629,0.26592000000000005,0.07756,0.277,-2.65,-0.13,2.6531867631
2020-12-20 18:00:00,-2.2144,-0.0292,2.2145925133,0.3456,0.1008,0.36,-2.56,-0.13,2.563298656,-2.2144,-0.0292,2.2145925133,0.3456,0.1008,0.36,-2.56,-0.13,2.563298656
2020-12-20 18:30:00,-2.14512,-0.00316,2.1451223275,0.43488000000000004,0.12684,0.453,-2.58,-0.13,2.5832731176,-2.13512,-0.00316,2.1351223384,0.43488000000000004,0.12684,0.453,-2.5700000000000003,-0.13,2.5732858372000003
2020-12-20 19:00:00,-1.5984,0.1463,1.6050813842,0.5016,0.1463,0.5225000000000001,-2.1,0.0,2.1,-1.5984,0.1463,1.6050813842,0.5016,0.1463,0.5225000000000001,-2.1,0.0,2.1
2020-12-20 19:30:00,-1.30584,0.15288000000000002,1.3147586851,0.5241600000000001,0.15288000000000002,0.546,-1.83,0.0,1.83,-1.30584,0.15288000000000002,1.3147586851,0.5241600000000001,0.15288000000000002,0.546,-1.83,0.0,1.83
2020-12-20 20:00:00,-1.32736,0.01702,1.3274691145,0.57264,0.16702,0.5965,-1.9,-0.15,1.9059118553,-1.32736,0.037020000000000004,1.3278761426,0.57264,0.16702,0.5965,-1.9,-0.13,1.9044421755
2020-12-20 20:30:00,-0.28952,0.15014000000000002,0.3261347114,0.9604800000000001,0.28014,1.0005,-1.25,-0.13,1.2567418191,-0.28952,0.15014000000000002,0.3261347114,0.9604800000000001,0.28014,1.0005,-1.25,-0.13,1.2567418191
2020-12-20 21:00:00,-1.58784,0.13188,1.5933073150000001,0.45216000000000006,0.13188,0.47100000000000003,-2.04,0.0,2.04,-1.58784,0.13188,1.5933073150000001,0.45216000000000006,0.13188,0.47100000000000003,-2.04,0.0,2.04
2020-12-20 21:30:00,0.08288000000000001,0.43834000000000006,0.4461065456,1.02288,0.29834000000000005,1.0655000000000001,-0.9400000000000001,0.14,0.9503683496,0.08288000000000001,0.43834000000000006,0.4461065456,1.02288,0.29834000000000005,1.0655000000000001,-0.9400000000000001,0.14,0.9503683496
2020-12-20 22:00:00,-0.09256,-0.26408000000000004,0.2798313778,0.8774400000000001,0.25592000000000004,0.914,-0.97,-0.52,1.1005907505,-0.06256,0.87592,0.8781512398,0.8774400000000001,0.25592000000000004,0.914,-0.9400000000000001,0.62,1.1260550608
2020-12-20 22:30:00,-0.3836,-0.25980000000000003,0.46329796030000003,0.6864,0.20020000000000002,0.715,-1.07,-0.46,1.1646887996,-0.3136,0.8102,0.8687744241,0.6864,0.20020000000000002,0.715,-1.0,0.61,1.1713667231
2020-12-20 23:00:00,-1.0232,0.23240000000000002,1.0492606921,0.3168,0.09240000000000001,0.33,-1.34,0.14,1.3472935834,-1.0232,0.23240000000000002,1.0492606921,0.3168,0.09240000000000001,0.33,-1.34,0.14,1.3472935834
2020-12-20 23:30:00,-0.7884800000000001,0.24836000000000003,0.8266700672,0.37152,0.10836000000000001,0.387,-1.16,0.14,1.1684177335,-0.7884800000000001,0.24836000000000003,0.8266700672,0.37152,0.10836000000000001,0.387,-1.16,0.14,1.1684177335
2020-12-21 00:00:00,-0.7396800000000001,0.23926000000000003,0.7774135643000001,0.34032,0.09926000000000001,0.35450000000000004,-1.08,0.14,1.0890362712,-0.7396800000000001,0.23926000000000003,0.7774135643000001,0.34032,0.09926000000000001,0.35450000000000004,-1.08,0.14,1.0890362712
2020-12-21 00:30:00,-1.0312,0.2184,1.0540740012,0.26880000000000004,0.0784,0.28,-1.3,0.14,1.3075167303,-1.0312,0.2184,1.0540740012,0.26880000000000004,0.0784,0.28,-1.3,0.14,1.3075167303
2020-12-21 01:00:00,-0.6184000000000001,0.2513,0.6675104868,0.3816,0.11130000000000001,0.3975,-1.0,0.14,1.0097524449,-0.6184000000000001,0.2513,0.6675104868,0.3816,0.11130000000000001,0.3975,-1.0,0.14,1.0097524449
2020-12-21 01:30:00,-0.9584800000000001,0.19586,0.9782867933,0.19152000000000002,0.05586000000000001,0.1995,-1.15,0.14,1.158490397,-0.9584800000000001,0.19586,0.9782867933,0.19152000000000002,0.05586000000000001,0.1995,-1.15,0.14,1.158490397
2020-12-21 02:00:00,-0.63424,0.24668,0.6805228872,0.36576000000000003,0.10668000000000001,0.381,-1.0,0.14,1.0097524449,-0.62424,0.24668,0.6712127830000001,0.36576000000000003,0.10668000000000001,0.381,-0.99,0.14,0.9998499887000001
2020-12-21 02:30:00,-1.47384,0.15638000000000002,1.4821130355,0.05616,0.016380000000000002,0.0585,-1.53,0.14,1.5363918771,-1.47384,0.15638000000000002,1.4821130355,0.05616,0.016380000000000002,0.0585,-1.53,0.14,1.5363918771
2020-12-21 03:00:00,-1.24224,0.16268000000000002,1.2528467584,0.07776000000000001,0.022680000000000002,0.081,-1.32,0.14,1.3274034805000001,-1.24224,0.16268000000000002,1.2528467584,0.07776000000000001,0.022680000000000002,0.081,-1.32,0.14,1.3274034805000001
2020-12-21 03:30:00,-0.77456,0.21742000000000003,0.8044965196,0.26544,0.07742,0.2765,-1.04,0.14,1.0493807698,-0.77456,0.21742000000000003,0.8044965196,0.26544,0.07742,0.2765,-1.04,0.14,1.0493807698
2020-12-21 04:00:00,-1.2576,0.1582,1.2675113412,0.062400000000000004,0.0182,0.065,-1.32,0.14,1.3274034805000001,-1.2576,0.1582,1.2675113412,0.062400000000000004,0.0182,0.065,-1.32,0.14,1.3274034805000001
2020-12-21 04:30:00,-1.4332,0.16240000000000002,1.4423716581,0.07680000000000001,0.0224,0.08,-1.51,0.14,1.5164761785,-1.4332,0.16240000000000002,1.4423716581,0.07680000000000001,0.0224,0.08,-1.51,0.14,1.5164761785
2020-12-21 05:00:00,-1.422,0.154,1.4303146507,0.048,0.014,0.05,-1.47,0.14,1.4766516177,-1.422,0.154,1.4303146507,0.048,0.014,0.05,-1.47,0.14,1.4766516177
2020-12-21 05:30:00,-1.63304,0.15078000000000003,1.6399860518,0.03696,0.010780000000000001,0.0385,-1.67,0.14,1.6758579892,-1.63304,0.15078000000000003,1.6399860518,0.03696,0.010780000000000001,0.0385,-1.67,0.14,1.6758579892
2020-12-21 06:00:00,-1.06992,-0.05706000000000001,1.0714404556,0.25008,0.07294,0.2605,-1.32,-0.13,1.3263860675,-1.06992,0.07294,1.0724033989,0.25008,0.07294,0.2605,-1.32,0.0,1.32
2020-12-21 06:30:00,-1.7184,-0.1062,1.7216785414,0.0816,0.0238,0.085,-1.8,-0.13,1.8046883387000001,-1.7184,0.0238,1.7185648082,0.0816,0.0238,0.085,-1.8,0.0,1.8
2020-12-21 07:00:00,-1.916,-0.5955,2.0064087943,0.084,0.0245,0.08750000000000001,-2.0,-0.62,2.0938958904,-1.9060000000000001,0.5645,1.9878370783000001,0.084,0.0245,0.08750000000000001,-1.99,0.54,2.0619650821
2020-12-21 07:30:00,-2.3910400000000003,-0.61572,2.4690450381,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.44,-0.63,2.5200198412,-2.30104,0.46428,2.3474115532,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.35,0.45,2.3926972228
2020-12-21 08:00:00,-2.136,-0.1705,2.1427940288,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.34,-0.23,2.3512762492,-2.146,-0.1605,2.1519935525,0.20400000000000001,0.059500000000000004,0.21250000000000002,-2.35,-0.22,2.3602754077
2020-12-21 08:30:00,-1.44264,-0.16452000000000003,1.4519907024,0.5673600000000001,0.16548000000000002,0.591,-2.01,-0.33,2.0369094236,-1.44264,-0.16452000000000003,1.4519907024,0.5673600000000001,0.16548000000000002,0.591,-2.01,-0.33,2.0369094236
