Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-21 09:00:00,-1.92032,-0.23926000000000003,1.9351677576,0.37968,0.11074,0.3955,-2.3,-0.35000000000000003,2.3264780248,-1.92032,-0.22926000000000002,1.9339568377,0.37968,0.11074,0.3955,-2.3,-0.34,2.3249946236
2020-12-21 09:30:00,-2.23544,-0.26992000000000005,2.2516768862,0.27456,0.08008000000000001,0.28600000000000003,-2.51,-0.35000000000000003,2.534284909,-2.23544,-0.25992000000000004,2.2505000333,0.27456,0.08008000000000001,0.28600000000000003,-2.51,-0.34,2.5329232124
2020-12-21 10:00:00,-2.5553600000000003,-0.30198,2.5731413972,0.16464,0.04802000000000001,0.1715,-2.7199999999999998,-0.35000000000000003,2.7424259334,-2.5553600000000003,-0.29198,2.5719869848,0.16464,0.04802000000000001,0.1715,-2.7199999999999998,-0.34,2.7411676344
2020-12-21 10:30:00,-2.08624,-0.23432000000000003,2.0993578066,0.29376,0.08568,0.306,-2.38,-0.32,2.4014162488,-2.08624,-0.22432000000000002,2.0982651882,0.29376,0.08568,0.306,-2.38,-0.31,2.4001041644
2020-12-21 11:00:00,-2.5576,-0.3143,2.5768395856,0.12240000000000001,0.0357,0.1275,-2.68,-0.35000000000000003,2.7027578508,-2.5476,-0.3043,2.5657093074,0.12240000000000001,0.0357,0.1275,-2.67,-0.34,2.6915608854
2020-12-21 11:30:00,-3.10472,-0.35096000000000005,3.1244934309,0.06528,0.01904,0.068,-3.17,-0.37,3.191520014,-3.10472,-0.34096000000000004,3.1233859832,0.06528,0.01904,0.068,-3.17,-0.36,3.1903761534
2020-12-21 12:00:00,-2.39576,-0.30168,2.4146794404,0.23424000000000003,0.06832,0.244,-2.63,-0.37,2.6558990945,-2.39576,-0.29168000000000005,2.413450476,0.23424000000000003,0.06832,0.244,-2.63,-0.36,2.6545244395000003
2020-12-21 12:30:00,-2.1024,-0.2257,2.1144801371,0.35760000000000003,0.1043,0.3725,-2.46,-0.33,2.482035455,-2.1024,-0.2157,2.1134361239,0.35760000000000003,0.1043,0.3725,-2.46,-0.32,2.4807257003
2020-12-21 13:00:00,-2.66704,-0.26872,2.6805433778000003,0.07296000000000001,0.02128,0.076,-2.74,-0.29,2.755303976,-2.66704,-0.26872,2.6805433778000003,0.07296000000000001,0.02128,0.076,-2.74,-0.29,2.755303976
2020-12-21 13:30:00,-2.3388,-0.2484,2.3519540812,0.2112,0.0616,0.22,-2.55,-0.31,2.5687740267,-2.3388,-0.2484,2.3519540812,0.2112,0.0616,0.22,-2.55,-0.31,2.5687740267
2020-12-21 14:00:00,-2.34896,-0.24428000000000002,2.3616277861,0.19104000000000002,0.055720000000000006,0.199,-2.54,-0.30000000000000004,2.5576551761,-2.34896,-0.23428000000000002,2.3606143692,0.19104000000000002,0.055720000000000006,0.199,-2.54,-0.29,2.5565015157
2020-12-21 14:30:00,-1.9327200000000002,-0.18996000000000002,1.942032801,0.37728,0.11004000000000001,0.393,-2.31,-0.30000000000000004,2.3293990641,-1.9327200000000002,-0.17996,1.9410801632,0.37728,0.11004000000000001,0.393,-2.31,-0.29,2.3281322986
2020-12-21 15:00:00,-1.6456,-0.1433,1.6518275485,0.4344,0.1267,0.4525,-2.08,-0.27,2.0974508338,-1.6456,-0.1333,1.6509900817,0.4344,0.1267,0.4525,-2.08,-0.26,2.0961870146
2020-12-21 15:30:00,-2.49896,-0.14428000000000002,2.5031216111,0.19104000000000002,0.055720000000000006,0.199,-2.69,-0.2,2.6974246977,-2.49896,-0.14428000000000002,2.5031216111,0.19104000000000002,0.055720000000000006,0.199,-2.69,-0.2,2.6974246977
2020-12-21 16:00:00,-2.70576,-0.11668,2.7082746168,0.11424000000000001,0.03332,0.11900000000000001,-2.8200000000000003,-0.15,2.8239865439000003,-2.70576,-0.10668000000000001,2.7078622195,0.11424000000000001,0.03332,0.11900000000000001,-2.8200000000000003,-0.14,2.8234730387
2020-12-21 16:30:00,-2.90208,-0.12144,2.9046197686,0.09792000000000001,0.028560000000000002,0.10200000000000001,-3.0,-0.15,3.0037476592,-2.90208,-0.11144000000000001,2.9042188623,0.09792000000000001,0.028560000000000002,0.10200000000000001,-3.0,-0.14,3.0032648901
2020-12-21 17:00:00,-2.7788,-0.1034,2.7807231074,0.0912,0.026600000000000002,0.095,-2.87,-0.13,2.8729427422000002,-2.7788,-0.1134,2.7811129066999998,0.0912,0.026600000000000002,0.095,-2.87,-0.14,2.8734126052
2020-12-21 17:30:00,-2.56832,0.04424,2.5687009947,0.15168,0.04424,0.158,-2.7199999999999998,0.0,2.7199999999999998,-2.55832,-0.08576,2.5597570197,0.15168,0.04424,0.158,-2.71,-0.13,2.7131162894000003
2020-12-21 18:00:00,-1.76,-0.007500000000000001,1.76001598,0.42,0.12250000000000001,0.4375,-2.18,-0.13,2.1838727069,-1.76,0.12250000000000001,1.7642579885,0.42,0.12250000000000001,0.4375,-2.18,0.0,2.18
2020-12-21 18:30:00,-2.4527200000000002,0.05754000000000001,2.4533948418,0.19728,0.05754000000000001,0.20550000000000002,-2.65,0.0,2.65,-2.4527200000000002,0.05754000000000001,2.4533948418,0.19728,0.05754000000000001,0.20550000000000002,-2.65,0.0,2.65
2020-12-21 19:00:00,-2.37544,0.04508,2.3758677152,0.15456,0.04508,0.161,-2.5300000000000002,0.0,2.5300000000000002,-2.37544,0.04508,2.3758677152,0.15456,0.04508,0.161,-2.5300000000000002,0.0,2.5300000000000002
2020-12-21 19:30:00,-1.88416,0.09212000000000001,1.8864106128,0.31584,0.09212000000000001,0.329,-2.2,0.0,2.2,-1.88416,0.23212000000000002,1.8984042246000001,0.31584,0.09212000000000001,0.329,-2.2,0.14,2.2044500448
2020-12-21 20:00:00,-2.0916,-0.0663,2.0926505322,0.2184,0.0637,0.2275,-2.31,-0.13,2.3136551169,-2.0916,-0.0663,2.0926505322,0.2184,0.0637,0.2275,-2.31,-0.13,2.3136551169
2020-12-21 20:30:00,-1.57728,0.09996000000000001,1.5804443046,0.34272,0.09996000000000001,0.357,-1.92,0.0,1.92,-1.57728,0.09996000000000001,1.5804443046,0.34272,0.09996000000000001,0.357,-1.92,0.0,1.92
2020-12-21 21:00:00,-1.60032,0.09324,1.603033936,0.31968,0.09324,0.333,-1.92,0.0,1.92,-1.60032,0.09324,1.603033936,0.31968,0.09324,0.333,-1.92,0.0,1.92
2020-12-21 21:30:00,-1.89256,0.04592,1.8931170064,0.15744000000000002,0.04592,0.164,-2.05,0.0,2.05,-1.89256,0.04592,1.8931170064,0.15744000000000002,0.04592,0.164,-2.05,0.0,2.05
2020-12-21 22:00:00,-0.90856,0.14042000000000002,0.9193470781,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.3900000000000001,0.0,1.3900000000000001,-0.90856,0.28042,0.9508504877,0.48144000000000003,0.14042000000000002,0.5015000000000001,-1.3900000000000001,0.14,1.3970325694
2020-12-21 22:30:00,-1.62112,0.08134000000000001,1.6231593421000001,0.27888,0.08134000000000001,0.29050000000000004,-1.9,0.0,1.9,-1.61112,0.22134,1.6262530707,0.27888,0.08134000000000001,0.29050000000000004,-1.8900000000000001,0.14,1.8951780919
2020-12-21 23:00:00,-0.8734400000000001,0.25858000000000003,0.9109122076,0.40656000000000003,0.11858,0.42350000000000004,-1.28,0.14,1.2876334882,-0.8734400000000001,0.25858000000000003,0.9109122076,0.40656000000000003,0.11858,0.42350000000000004,-1.28,0.14,1.2876334882
2020-12-21 23:30:00,-1.57712,0.20334000000000002,1.5901744087,0.18288000000000001,0.053340000000000005,0.1905,-1.76,0.15,1.76638048,-1.57712,0.20334000000000002,1.5901744087,0.18288000000000001,0.053340000000000005,0.1905,-1.76,0.15,1.76638048
2020-12-22 00:00:00,-1.20864,0.21748,1.228050569,0.23136,0.06748000000000001,0.241,-1.44,0.15,1.4477914214,-1.20864,0.20748000000000003,1.2263191265,0.23136,0.06748000000000001,0.241,-1.44,0.14,1.4467895493
2020-12-22 00:30:00,-1.55,0.1575,1.5579814665,0.06,0.0175,0.0625,-1.6099999999999999,0.14,1.6160754932999999,-1.55,0.1575,1.5579814665,0.06,0.0175,0.0625,-1.6099999999999999,0.14,1.6160754932999999
2020-12-22 01:00:00,-1.13368,0.21476,1.1538423636,0.25632000000000005,0.07476000000000001,0.267,-1.3900000000000001,0.14,1.3970325694,-1.13368,0.21476,1.1538423636,0.25632000000000005,0.07476000000000001,0.267,-1.3900000000000001,0.14,1.3970325694
2020-12-22 01:30:00,-0.9186400000000001,0.22498,0.9457882691,0.29136,0.08498000000000001,0.3035,-1.21,0.14,1.2180722474,-0.9186400000000001,0.22498,0.9457882691,0.29136,0.08498000000000001,0.3035,-1.21,0.14,1.2180722474
2020-12-22 02:00:00,-1.1351200000000001,0.05684,1.1365422122,0.19488000000000003,0.05684,0.203,-1.33,0.0,1.33,-1.1351200000000001,0.19684000000000001,1.1520605019,0.19488000000000003,0.05684,0.203,-1.33,0.14,1.3373481221999999
2020-12-22 02:30:00,-0.22728,0.30996,0.3843584265,0.58272,0.16996000000000003,0.607,-0.81,0.14,0.8220097323000001,-0.22728,0.30996,0.3843584265,0.58272,0.16996000000000003,0.607,-0.81,0.14,0.8220097323000001
2020-12-22 03:00:00,-0.11608,0.31906,0.3395200289,0.61392,0.17906000000000002,0.6395000000000001,-0.73,0.14,0.7433034374,-0.11608,0.17906000000000002,0.2133941189,0.61392,0.17906000000000002,0.6395000000000001,-0.73,0.0,0.73
2020-12-22 03:30:00,-0.9607200000000001,0.20104000000000002,0.9815294188,0.20928000000000002,0.061040000000000004,0.218,-1.17,0.14,1.1783462988,-0.9607200000000001,0.20104000000000002,0.9815294188,0.20928000000000002,0.061040000000000004,0.218,-1.17,0.14,1.1783462988
2020-12-22 04:00:00,-0.52576,0.26082,0.5868991821,0.41424000000000005,0.12082000000000001,0.4315,-0.9400000000000001,0.14,0.9503683496,-0.52576,0.26082,0.5868991821,0.41424000000000005,0.12082000000000001,0.4315,-0.9400000000000001,0.14,0.9503683496
2020-12-22 04:30:00,-1.214,0.168,1.2255692555,0.096,0.028,0.1,-1.31,0.14,1.3174596768,-1.214,0.168,1.2255692555,0.096,0.028,0.1,-1.31,0.14,1.3174596768
2020-12-22 05:00:00,-1.10472,0.17654,1.1187370781000001,0.12528,0.03654,0.1305,-1.23,0.14,1.2379418403,-1.09472,0.17654,1.1088634948,0.12528,0.03654,0.1305,-1.22,0.14,1.2280065146
2020-12-22 05:30:00,-1.53104,0.17178000000000002,1.5406465688000002,0.10896000000000002,0.03178,0.1135,-1.6400000000000001,0.14,1.6459647627,-1.53104,0.17178000000000002,1.5406465688000002,0.10896000000000002,0.03178,0.1135,-1.6400000000000001,0.14,1.6459647627
2020-12-22 06:00:00,-0.724,-0.0245,0.7244144187,0.396,0.1155,0.41250000000000003,-1.12,-0.14,1.1287160848,-0.724,-0.0245,0.7244144187,0.396,0.1155,0.41250000000000003,-1.12,-0.14,1.1287160848
2020-12-22 06:30:00,-1.4196,-0.5903,1.5374388606,0.1704,0.0497,0.17750000000000002,-1.5899999999999999,-0.64,1.7139719951,-1.4096,0.5297000000000001,1.5058400479,0.1704,0.0497,0.17750000000000002,-1.58,0.48,1.6513025162
2020-12-22 07:00:00,-2.05392,-0.34906000000000004,2.0833699263,0.10608000000000001,0.030940000000000002,0.1105,-2.16,-0.38,2.1931712199,-2.02392,0.16094,2.0303088066,0.10608000000000001,0.030940000000000002,0.1105,-2.13,0.13,2.1339634486
2020-12-22 07:30:00,-1.4376,-0.0618,1.4389277258,0.3024,0.0882,0.315,-1.74,-0.15,1.7464535493,-1.4276,-0.0618,1.4289370175,0.3024,0.0882,0.315,-1.73,-0.15,1.7364907140999999
2020-12-22 08:00:00,-1.63328,-0.14054,1.6393154211,0.30672000000000005,0.08946000000000001,0.3195,-1.94,-0.23,1.9535864455,-1.63328,-0.13054000000000002,1.638488404,0.30672000000000005,0.08946000000000001,0.3195,-1.94,-0.22,1.9524343779
2020-12-22 08:30:00,-2.1232,-0.2551,2.1384700723,0.25680000000000003,0.07490000000000001,0.2675,-2.38,-0.33,2.4027692357,-2.1232,-0.2551,2.1384700723,0.25680000000000003,0.07490000000000001,0.2675,-2.38,-0.33,2.4027692357
2020-12-22 09:00:00,-1.93768,-0.20974,1.948998371,0.41232,0.12026,0.4295,-2.35,-0.33,2.3730571,-1.93768,-0.20974,1.948998371,0.41232,0.12026,0.4295,-2.35,-0.33,2.3730571
2020-12-22 09:30:00,-2.37952,-0.27986,2.395920919,0.24048000000000003,0.07014000000000001,0.2505,-2.62,-0.35000000000000003,2.6432744844,-2.37952,-0.26986000000000004,2.3947734444,0.24048000000000003,0.07014000000000001,0.2505,-2.62,-0.34,2.6419689627
2020-12-22 10:00:00,-2.61728,-0.27754,2.6319542264,0.04272,0.01246,0.044500000000000005,-2.66,-0.29,2.6757615738,-2.61728,-0.26754,2.6309185183,0.04272,0.01246,0.044500000000000005,-2.66,-0.28,2.6746962443999998
2020-12-22 10:30:00,-2.38392,-0.28906000000000004,2.4013809048,0.10608000000000001,0.030940000000000002,0.1105,-2.49,-0.32,2.5104780421,-2.37392,-0.27906000000000003,2.3902658116,0.10608000000000001,0.030940000000000002,0.1105,-2.48,-0.31,2.499299902
2020-12-22 11:00:00,-2.4908,-0.2969,2.5084326282,0.0792,0.023100000000000002,0.0825,-2.5700000000000003,-0.32,2.5898455552,-2.4908,-0.2869,2.5072686832,0.0792,0.023100000000000002,0.0825,-2.5700000000000003,-0.31,2.5886289808000003
2020-12-22 11:30:00,-1.95776,-0.24018000000000003,1.972437743,0.34224000000000004,0.09982,0.35650000000000004,-2.3,-0.34,2.3249946236,-1.95776,-0.23018000000000002,1.9712450507,0.34224000000000004,0.09982,0.35650000000000004,-2.3,-0.33,2.3235533134
2020-12-22 12:00:00,-2.81928,-0.26104,2.8313391884,0.030720000000000004,0.008960000000000001,0.032,-2.85,-0.27,2.8627609051,-2.81928,-0.26104,2.8313391884,0.030720000000000004,0.008960000000000001,0.032,-2.85,-0.27,2.8627609051
2020-12-22 12:30:00,-2.82112,-0.23866,2.8311970348,0.038880000000000005,0.011340000000000001,0.0405,-2.86,-0.25,2.8709057804,-2.82112,-0.23866,2.8311970348,0.038880000000000005,0.011340000000000001,0.0405,-2.86,-0.25,2.8709057804
2020-12-22 13:00:00,-2.73072,-0.22146000000000002,2.739685429,0.029280000000000004,0.00854,0.030500000000000003,-2.76,-0.23,2.7695667531,-2.73072,-0.22146000000000002,2.739685429,0.029280000000000004,0.00854,0.030500000000000003,-2.76,-0.23,2.7695667531
2020-12-22 13:30:00,-2.44216,-0.18688000000000002,2.4492998183,0.14784,0.043120000000000006,0.154,-2.59,-0.23,2.6001923006,-2.44216,-0.18688000000000002,2.4492998183,0.14784,0.043120000000000006,0.154,-2.59,-0.23,2.6001923006
2020-12-22 14:00:00,-2.5872,-0.1971,2.5946969476,0.11280000000000001,0.0329,0.11750000000000001,-2.7,-0.23,2.7097785887,-2.5872,-0.1971,2.5946969476,0.11280000000000001,0.0329,0.11750000000000001,-2.7,-0.23,2.7097785887
2020-12-22 14:30:00,-2.7468,-0.1474,2.750752079,0.0432,0.0126,0.045,-2.79,-0.16,2.7945840478,-2.7368,-0.1374,2.7402468867,0.0432,0.0126,0.045,-2.7800000000000002,-0.15,2.7840438215
2020-12-22 15:00:00,-2.12824,-0.07532000000000001,2.1295723984,0.22176,0.06468,0.231,-2.35,-0.14,2.3541665192,-2.12824,-0.07532000000000001,2.1295723984,0.22176,0.06468,0.231,-2.35,-0.14,2.3541665192
2020-12-22 15:30:00,-2.2612,-0.0791,2.2625830924,0.2088,0.0609,0.2175,-2.47,-0.14,2.4739644298,-2.2612,-0.0791,2.2625830924,0.2088,0.0609,0.2175,-2.47,-0.14,2.4739644298
2020-12-22 16:00:00,-2.62624,-0.10682000000000001,2.628411507,0.11376000000000001,0.03318,0.11850000000000001,-2.74,-0.14,2.743574311,-2.62624,-0.10682000000000001,2.628411507,0.11376000000000001,0.03318,0.11850000000000001,-2.74,-0.14,2.743574311
2020-12-22 16:30:00,-2.59456,-0.09758000000000001,2.5963943171,0.14544,0.042420000000000006,0.1515,-2.74,-0.14,2.743574311,-2.59456,-0.09758000000000001,2.5963943171,0.14544,0.042420000000000006,0.1515,-2.74,-0.14,2.743574311
2020-12-22 17:00:00,-2.97568,-0.12124000000000001,2.9781488546,0.06432,0.018760000000000002,0.067,-3.04,-0.14,3.0432219768,-2.96568,-0.12124000000000001,2.9681571723999998,0.06432,0.018760000000000002,0.067,-3.03,-0.14,3.0332325991
2020-12-22 17:30:00,-3.21272,-0.13496000000000002,3.2155534516,0.01728,0.00504,0.018000000000000002,-3.23,-0.14,3.2330326321,-3.21272,-0.13496000000000002,3.2155534516,0.01728,0.00504,0.018000000000000002,-3.23,-0.14,3.2330326321
2020-12-22 18:00:00,-3.10176,0.50532,3.1426522875,0.018240000000000003,0.00532,0.019,-3.12,0.5,3.1598101209,-3.10176,0.00532,3.1017645623,0.018240000000000003,0.00532,0.019,-3.12,0.0,3.12
2020-12-22 18:30:00,-2.73248,0.01386,2.7325151509000003,0.04752000000000001,0.01386,0.0495,-2.7800000000000002,0.0,2.7800000000000002,-2.73248,0.01386,2.7325151509000003,0.04752000000000001,0.01386,0.0495,-2.7800000000000002,0.0,2.7800000000000002
2020-12-22 19:00:00,-2.75328,0.01946,2.7533487701,0.06672,0.01946,0.0695,-2.8200000000000003,0.0,2.8200000000000003,-2.75328,0.15946000000000002,2.7578938069000003,0.06672,0.01946,0.0695,-2.8200000000000003,0.14,2.8234730387
2020-12-22 19:30:00,-2.1248,0.06860000000000001,2.1259071005,0.23520000000000002,0.06860000000000001,0.245,-2.36,0.0,2.36,-2.1148,0.06860000000000001,2.1159123328,0.23520000000000002,0.06860000000000001,0.245,-2.35,0.0,2.35
2020-12-22 20:00:00,-2.02,0.07,2.0212125074,0.24,0.07,0.25,-2.26,0.0,2.26,-2.02,0.07,2.0212125074,0.24,0.07,0.25,-2.26,0.0,2.26
2020-12-22 20:30:00,-1.9952800000000002,0.06846000000000001,1.9964541192,0.23472,0.06846000000000001,0.24450000000000002,-2.23,0.0,2.23,-1.9952800000000002,0.06846000000000001,1.9964541192,0.23472,0.06846000000000001,0.24450000000000002,-2.23,0.0,2.23
2020-12-22 21:00:00,-1.99552,0.18214000000000002,2.0038151237,0.14448000000000003,0.042140000000000004,0.1505,-2.14,0.14,2.1445745499,-1.9855200000000002,0.18214000000000002,1.9938567275999999,0.14448000000000003,0.042140000000000004,0.1505,-2.13,0.14,2.1345959805
2020-12-22 21:30:00,-2.12864,0.014980000000000002,2.1286927092,0.05136,0.014980000000000002,0.053500000000000006,-2.18,0.0,2.18,-2.11864,0.15498,2.124300885,0.05136,0.014980000000000002,0.053500000000000006,-2.17,0.14,2.1745114394
2020-12-22 22:00:00,-1.7284000000000002,0.18130000000000002,1.7378826916999999,0.1416,0.0413,0.14750000000000002,-1.87,0.14,1.8752333187999999,-1.7284000000000002,0.18130000000000002,1.7378826916999999,0.1416,0.0413,0.14750000000000002,-1.87,0.14,1.8752333187999999
2020-12-22 22:30:00,-1.95784,0.14938,1.9635304556,0.03216,0.009380000000000001,0.0335,-1.99,0.14,1.9949185447,-1.95784,0.14938,1.9635304556,0.03216,0.009380000000000001,0.0335,-1.99,0.14,1.9949185447
2020-12-22 23:00:00,-1.7756,-0.4783,1.8388926695,0.07440000000000001,0.0217,0.0775,-1.85,-0.5,1.9163767897000001,-1.7256,0.6817000000000001,1.8553733452,0.07440000000000001,0.0217,0.0775,-1.8,0.66,1.917185437
2020-12-22 23:30:00,-1.8424,-0.4832,1.9047099517000001,0.057600000000000005,0.016800000000000002,0.06,-1.9,-0.5,1.9646882704,-1.7424,0.6868000000000001,1.8728726598,0.057600000000000005,0.016800000000000002,0.06,-1.8,0.67,1.9206509313
2020-12-23 00:00:00,-1.9708,-0.4844,2.0294570703,0.019200000000000002,0.0056,0.02,-1.99,-0.49,2.0494389476,-1.8708,0.6956,1.9959338666000002,0.019200000000000002,0.0056,0.02,-1.8900000000000001,0.6900000000000001,2.0120139165
2020-12-23 00:30:00,-1.35856,-0.43458,1.426374793,0.12144,0.03542,0.1265,-1.48,-0.47000000000000003,1.552836115,-1.28856,0.67542,1.4548467445,0.12144,0.03542,0.1265,-1.4100000000000001,0.64,1.5484508387
2020-12-23 01:00:00,-0.8500800000000001,0.22456,0.8792401265,0.28992,0.08456000000000001,0.302,-1.1400000000000001,0.14,1.1485643212,-0.8500800000000001,0.22456,0.8792401265,0.28992,0.08456000000000001,0.302,-1.1400000000000001,0.14,1.1485643212
2020-12-23 01:30:00,-1.63888,0.14616,1.6453845751,0.021120000000000003,0.0061600000000000005,0.022,-1.6600000000000001,0.14,1.6658931538,-1.63888,0.14616,1.6453845751,0.021120000000000003,0.0061600000000000005,0.022,-1.6600000000000001,0.14,1.6658931538
2020-12-23 02:00:00,-1.84944,0.14308,1.8549663609,0.010560000000000002,0.0030800000000000003,0.011,-1.8599999999999999,0.14,1.8652613758,-1.84944,0.14308,1.8549663609,0.010560000000000002,0.0030800000000000003,0.011,-1.8599999999999999,0.14,1.8652613758
2020-12-23 02:30:00,-1.3672,0.1554,1.3760032703,0.0528,0.0154,0.055,-1.42,0.14,1.4268847185,-1.3672,0.1554,1.3760032703,0.0528,0.0154,0.055,-1.42,0.14,1.4268847185
2020-12-23 03:00:00,-1.63864,0.15498,1.6459525661,0.05136,0.014980000000000002,0.053500000000000006,-1.69,0.14,1.695788902,-1.63864,0.15498,1.6459525661,0.05136,0.014980000000000002,0.053500000000000006,-1.69,0.14,1.695788902
2020-12-23 03:30:00,-1.42536,0.15302000000000002,1.4335502258,0.044640000000000006,0.01302,0.0465,-1.47,0.14,1.4766516177,-1.42536,0.15302000000000002,1.4335502258,0.044640000000000006,0.01302,0.0465,-1.47,0.14,1.4766516177
2020-12-23 04:00:00,-1.32776,0.15232,1.3364684807,0.04224000000000001,0.012320000000000001,0.044,-1.37,0.14,1.3771347066000001,-1.32776,0.15232,1.3364684807,0.04224000000000001,0.012320000000000001,0.044,-1.37,0.14,1.3771347066000001
2020-12-23 04:30:00,-1.23008,0.18956,1.2446002571,0.16992000000000002,0.04956000000000001,0.177,-1.4,0.14,1.406982587,-1.23008,0.18956,1.2446002571,0.16992000000000002,0.04956000000000001,0.177,-1.4,0.14,1.406982587
2020-12-23 05:00:00,-1.38776,0.15232,1.3960942662,0.04224000000000001,0.012320000000000001,0.044,-1.43,0.14,1.4368368035,-1.38776,0.15232,1.3960942662,0.04224000000000001,0.012320000000000001,0.044,-1.43,0.14,1.4368368035
2020-12-23 05:30:00,-1.39208,0.15106,1.4002520666,0.03792,0.01106,0.0395,-1.43,0.14,1.4368368035,-1.39208,0.15106,1.4002520666,0.03792,0.01106,0.0395,-1.43,0.14,1.4368368035
2020-12-23 06:00:00,-1.71496,0.15022000000000002,1.7215266045000002,0.03504,0.010220000000000002,0.036500000000000005,-1.75,0.14,1.7555910686,-1.71496,0.15022000000000002,1.7215266045000002,0.03504,0.010220000000000002,0.036500000000000005,-1.75,0.14,1.7555910686
2020-12-23 06:30:00,-1.86864,-0.5850200000000001,1.9580765690000002,0.05136,0.014980000000000002,0.053500000000000006,-1.92,-0.6000000000000001,2.0115665537,-1.7786400000000002,0.57498,1.869267838,0.05136,0.014980000000000002,0.053500000000000006,-1.83,0.56,1.9137659209
2020-12-23 07:00:00,-1.91544,-0.62992,2.0163604836,0.03456,0.01008,0.036000000000000004,-1.9500000000000002,-0.64,2.0523401278,-1.8154400000000002,0.54008,1.8940720155,0.03456,0.01008,0.036000000000000004,-1.85,0.53,1.9244219911
2020-12-23 07:30:00,-1.6992,-0.5431,1.7838829138,0.1608,0.046900000000000004,0.1675,-1.8599999999999999,-0.59,1.9513328778,-1.6292,0.4869,1.7004012027000002,0.1608,0.046900000000000004,0.1675,-1.79,0.44,1.8432851109000001
2020-12-23 08:00:00,-2.33792,-0.15356,2.3429576606999998,0.022080000000000002,0.00644,0.023,-2.36,-0.16,2.3654175107,-2.33792,-0.15356,2.3429576606999998,0.022080000000000002,0.00644,0.023,-2.36,-0.16,2.3654175107
2020-12-23 08:30:00,-1.88632,-0.15726,1.8928639280000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.17,-0.24,2.1832315498,-1.88632,-0.14726,1.8920593675,0.28368000000000004,0.08274000000000001,0.29550000000000004,-2.17,-0.23,2.1821548983
2020-12-23 09:00:00,-1.72032,-0.11926,1.724448854,0.37968,0.11074,0.3955,-2.1,-0.23,2.1125576915,-1.72032,-0.10926000000000001,1.7237861381,0.37968,0.11074,0.3955,-2.1,-0.22,2.1114923632
2020-12-23 09:30:00,-2.13624,-0.15182,2.1416280373,0.23376000000000002,0.06818,0.24350000000000002,-2.37,-0.22,2.3801890681,-2.13624,-0.14182,2.1409423743,0.23376000000000002,0.06818,0.24350000000000002,-2.37,-0.21,2.3792856071
2020-12-23 10:00:00,-2.03368,-0.09524,2.0359088879,0.25632000000000005,0.07476000000000001,0.267,-2.29,-0.17,2.2963013739,-2.03368,-0.09524,2.0359088879,0.25632000000000005,0.07476000000000001,0.267,-2.29,-0.17,2.2963013739
2020-12-23 10:30:00,-2.07904,-0.08972000000000001,2.0809750119,0.24096,0.07028000000000001,0.251,-2.32,-0.16,2.3255106966,-2.06904,-0.07972000000000001,2.0705752341,0.24096,0.07028000000000001,0.251,-2.31,-0.15,2.3148650069
2020-12-23 11:00:00,-2.55032,-0.14926,2.5546840607,0.13968,0.040740000000000005,0.14550000000000002,-2.69,-0.19,2.6967016891,-2.55032,-0.14926,2.5546840607,0.13968,0.040740000000000005,0.14550000000000002,-2.69,-0.19,2.6967016891
2020-12-23 11:30:00,-2.8426400000000003,-0.6045200000000001,2.9062082857,0.08736000000000001,0.025480000000000003,0.091,-2.93,-0.63,2.9969651316,-2.76264,0.29548,2.7783966959,0.08736000000000001,0.025480000000000003,0.091,-2.85,0.27,2.8627609051
2020-12-23 12:00:00,-2.85368,-0.7377400000000001,2.9474989143,0.07632000000000001,0.022260000000000002,0.0795,-2.93,-0.76,3.0269621735,-2.74368,0.44226000000000004,2.7790958692,0.07632000000000001,0.022260000000000002,0.0795,-2.8200000000000003,0.42,2.8511050489
2020-12-23 12:30:00,-2.92384,-0.71362,3.009666734,0.05616,0.016380000000000002,0.0585,-2.98,-0.73,3.0681101675,-2.81384,0.46638,2.8522282254,0.05616,0.016380000000000002,0.0585,-2.87,0.45,2.9050645432
2020-12-23 13:00:00,-3.19456,-0.70508,3.271444849,0.08544,0.02492,0.089,-3.2800000000000002,-0.73,3.3602529667,-3.09456,0.47492000000000006,3.1307907308,0.08544,0.02492,0.089,-3.18,0.45,3.2116818024000002
2020-12-23 13:30:00,-2.4859999999999998,-0.623,2.5628743629,0.264,0.077,0.275,-2.75,-0.7000000000000001,2.8376927247,-2.376,0.557,2.4404149237,0.264,0.077,0.275,-2.64,0.48,2.683281573
2020-12-23 14:00:00,-1.87864,-0.53252,1.9526560885,0.47136000000000006,0.13748000000000002,0.491,-2.35,-0.67,2.4436448187,-1.78864,0.51748,1.8619931794000002,0.47136000000000006,0.13748000000000002,0.491,-2.26,0.38,2.2917242417
2020-12-23 14:30:00,-1.67312,-0.00216,1.6731213943,0.50688,0.14784,0.528,-2.18,-0.15,2.1851544568,-1.67312,-0.00216,1.6731213943,0.50688,0.14784,0.528,-2.18,-0.15,2.1851544568
2020-12-23 15:00:00,-1.5316,0.0012000000000000001,1.5316004700999999,0.5184,0.1512,0.54,-2.05,-0.15,2.0554804791,-1.5316,0.0012000000000000001,1.5316004700999999,0.5184,0.1512,0.54,-2.05,-0.15,2.0554804791
2020-12-23 15:30:00,-0.652,0.1165,0.6623263923,0.9480000000000001,0.2765,0.9875,-1.6,-0.16,1.6079800994,-0.652,0.1165,0.6623263923,0.9480000000000001,0.2765,0.9875,-1.6,-0.16,1.6079800994
2020-12-23 16:00:00,-1.27024,0.043680000000000004,1.2709907946,0.6297600000000001,0.18368,0.656,-1.9,-0.14,1.9051509127,-1.27024,0.043680000000000004,1.2709907946,0.6297600000000001,0.18368,0.656,-1.9,-0.14,1.9051509127
2020-12-23 16:30:00,-0.42048,0.17486000000000002,0.4553893389,1.07952,0.31486000000000003,1.1245,-1.5,-0.14,1.5065191668,-0.42048,0.17486000000000002,0.4553893389,1.07952,0.31486000000000003,1.1245,-1.5,-0.14,1.5065191668
2020-12-23 17:00:00,-0.7088800000000001,0.14616,0.7237911301000001,0.9811200000000001,0.28616,1.022,-1.69,-0.14,1.695788902,-0.7088800000000001,0.14616,0.7237911301000001,0.9811200000000001,0.28616,1.022,-1.69,-0.14,1.695788902
2020-12-23 17:30:00,-1.3687200000000002,0.06454,1.3702408,0.70128,0.20454000000000003,0.7305,-2.07,-0.14,2.074728898,-1.3687200000000002,0.06454,1.3702408,0.70128,0.20454000000000003,0.7305,-2.07,-0.14,2.074728898
2020-12-23 18:00:00,-0.9571200000000001,0.10584,0.9629542045,0.8428800000000001,0.24584000000000003,0.878,-1.8,-0.14,1.8054362354,-0.9471200000000001,0.10584,0.9530154248,0.8428800000000001,0.24584000000000003,0.878,-1.79,-0.14,1.7954665132
2020-12-23 18:30:00,-1.73232,0.01974,1.7324324662000001,0.5476800000000001,0.15974000000000002,0.5705,-2.2800000000000002,-0.14,2.2842942017,-1.73232,0.00974,1.7323473813999999,0.5476800000000001,0.15974000000000002,0.5705,-2.2800000000000002,-0.15,2.2849288829
2020-12-23 19:00:00,-1.5920800000000002,0.01856,1.5921881798,0.5779200000000001,0.16856000000000002,0.602,-2.17,-0.15,2.1751781536,-1.5920800000000002,0.01856,1.5921881798,0.5779200000000001,0.16856000000000002,0.602,-2.17,-0.15,2.1751781536
2020-12-23 19:30:00,-0.896,0.08700000000000001,0.9002138635,0.744,0.217,0.775,-1.6400000000000001,-0.13,1.6451443706000002,-0.896,0.08700000000000001,0.9002138635,0.744,0.217,0.775,-1.6400000000000001,-0.13,1.6451443706000002
2020-12-23 20:00:00,-0.8111200000000001,0.07134,0.8142512204,0.7588800000000001,0.22134,0.7905000000000001,-1.57,-0.15,1.5771493270999999,-0.8111200000000001,0.07134,0.8142512204,0.7588800000000001,0.22134,0.7905000000000001,-1.57,-0.15,1.5771493270999999
2020-12-23 20:30:00,-1.16384,0.17388,1.1767573242,0.59616,0.17388,0.621,-1.76,0.0,1.76,-1.16384,0.17388,1.1767573242,0.59616,0.17388,0.621,-1.76,0.0,1.76
2020-12-23 21:00:00,-0.41848,0.24836000000000003,0.4866294278,0.85152,0.24836000000000003,0.887,-1.27,0.0,1.27,-0.41848,0.24836000000000003,0.4866294278,0.85152,0.24836000000000003,0.887,-1.27,0.0,1.27
2020-12-23 21:30:00,-0.5453600000000001,0.22302000000000002,0.5891989902,0.7646400000000001,0.22302000000000002,0.7965,-1.31,0.0,1.31,-0.5453600000000001,0.22302000000000002,0.5891989902,0.7646400000000001,0.22302000000000002,0.7965,-1.31,0.0,1.31
2020-12-23 22:00:00,-0.7536,0.1827,0.7754303644,0.6264000000000001,0.1827,0.6525000000000001,-1.38,0.0,1.38,-0.7536,0.32270000000000004,0.8197854902,0.6264000000000001,0.1827,0.6525000000000001,-1.38,0.14,1.3870832708
2020-12-23 22:30:00,-0.16568000000000002,-0.22374000000000002,0.2784051903,0.8443200000000001,0.24626,0.8795000000000001,-1.01,-0.47000000000000003,1.1140017953,-0.10568000000000001,0.87626,0.8826096816000001,0.8443200000000001,0.24626,0.8795000000000001,-0.9500000000000001,0.63,1.1399122773
2020-12-23 23:00:00,-0.39488,-0.25434,0.4697010219,0.7051200000000001,0.20566,0.7345,-1.1,-0.46,1.1923086849,-0.30488000000000004,0.8356600000000001,0.8895388974,0.7051200000000001,0.20566,0.7345,-1.01,0.63,1.1903780912
2020-12-23 23:30:00,-0.08088000000000001,-0.22984000000000002,0.2436554945,0.78912,0.23016000000000003,0.8220000000000001,-0.87,-0.46,0.9841239759,-0.03088,0.87016,0.8707077581,0.78912,0.23016000000000003,0.8220000000000001,-0.8200000000000001,0.64,1.0401922899
2020-12-24 00:00:00,-0.8614400000000001,0.29708,0.9112274140000001,0.53856,0.15708000000000003,0.561,-1.4,0.14,1.406982587,-0.8614400000000001,0.29708,0.9112274140000001,0.53856,0.15708000000000003,0.561,-1.4,0.14,1.406982587
2020-12-24 00:30:00,-0.87,0.2975,0.9194597599000001,0.54,0.1575,0.5625,-1.4100000000000001,0.14,1.4169333082,-0.87,0.2975,0.9194597599000001,0.54,0.1575,0.5625,-1.4100000000000001,0.14,1.4169333082
2020-12-24 01:00:00,-0.6276,0.2982,0.6948417086,0.5424,0.1582,0.5650000000000001,-1.17,0.14,1.1783462988,-0.6276,0.2982,0.6948417086,0.5424,0.1582,0.5650000000000001,-1.17,0.14,1.1783462988
2020-12-24 01:30:00,-0.8914400000000001,0.29708,0.9396391861000001,0.53856,0.15708000000000003,0.561,-1.43,0.14,1.4368368035,-0.8914400000000001,0.29708,0.9396391861000001,0.53856,0.15708000000000003,0.561,-1.43,0.14,1.4368368035
2020-12-24 02:00:00,-0.47416,0.30212,0.562231447,0.55584,0.16212000000000001,0.579,-1.03,0.14,1.0394710193,-0.47416,0.30212,0.562231447,0.55584,0.16212000000000001,0.579,-1.03,0.14,1.0394710193
2020-12-24 02:30:00,-0.6490400000000001,0.29778000000000004,0.7140909256,0.54096,0.15778,0.5635,-1.19,0.14,1.1982069938,-0.6490400000000001,0.29778000000000004,0.7140909256,0.54096,0.15778,0.5635,-1.19,0.14,1.1982069938
2020-12-24 03:00:00,-0.6741600000000001,0.28462000000000004,0.7317788259,0.49584000000000006,0.14462,0.5165000000000001,-1.17,0.14,1.1783462988,-0.6741600000000001,0.28462000000000004,0.7317788259,0.49584000000000006,0.14462,0.5165000000000001,-1.17,0.14,1.1783462988
2020-12-24 03:30:00,-0.17752,0.30114,0.3495692349,0.5524800000000001,0.16114,0.5755,-0.73,0.14,0.7433034374,-0.17752,0.30114,0.3495692349,0.5524800000000001,0.16114,0.5755,-0.73,0.14,0.7433034374
2020-12-24 04:00:00,0.05768,0.33474000000000004,0.3396731517,0.66768,0.19474000000000002,0.6955,-0.61,0.14,0.6258594091,0.05768,0.33474000000000004,0.3396731517,0.66768,0.19474000000000002,0.6955,-0.61,0.14,0.6258594091
2020-12-24 04:30:00,-0.23888,0.32116,0.400259166,0.62112,0.18116000000000002,0.647,-0.86,0.14,0.8713208364,-0.23888,0.32116,0.400259166,0.62112,0.18116000000000002,0.647,-0.86,0.14,0.8713208364
2020-12-24 05:00:00,-0.7114400000000001,0.24458000000000002,0.7523072843,0.35856000000000005,0.10458,0.3735,-1.07,0.14,1.0791200119,-0.7114400000000001,0.24458000000000002,0.7523072843,0.35856000000000005,0.10458,0.3735,-1.07,0.14,1.0791200119
2020-12-24 05:30:00,-0.88024,0.27118000000000003,0.9210651714,0.44976000000000005,0.13118000000000002,0.4685,-1.33,0.14,1.3373481221999999,-0.88024,0.27118000000000003,0.9210651714,0.44976000000000005,0.13118000000000002,0.4685,-1.33,0.14,1.3373481221999999
2020-12-24 06:00:00,-0.42456000000000005,0.30492,0.5227115840000001,0.56544,0.16492,0.589,-0.99,0.14,0.9998499887000001,-0.42456000000000005,0.30492,0.5227115840000001,0.56544,0.16492,0.589,-0.99,0.14,0.9998499887000001
2020-12-24 06:30:00,-0.78624,0.27818000000000004,0.8340008693000001,0.47376,0.13818000000000003,0.49350000000000005,-1.26,0.14,1.2677539193,-0.78624,0.27818000000000004,0.8340008693000001,0.47376,0.13818000000000003,0.49350000000000005,-1.26,0.14,1.2677539193
2020-12-24 07:00:00,-0.7503200000000001,0.26824000000000003,0.7968267064000001,0.43968,0.12824000000000002,0.458,-1.19,0.14,1.1982069938,-0.7503200000000001,0.26824000000000003,0.7968267064000001,0.43968,0.12824000000000002,0.458,-1.19,0.14,1.1982069938
2020-12-24 07:30:00,-1.8868800000000001,0.16716,1.8942699385,0.09312000000000001,0.027160000000000004,0.097,-1.98,0.14,1.9849433241,-1.8868800000000001,0.16716,1.8942699385,0.09312000000000001,0.027160000000000004,0.097,-1.98,0.14,1.9849433241
2020-12-24 08:00:00,-0.99848,0.28336,1.0379090519,0.49152000000000007,0.14336000000000002,0.512,-1.49,0.14,1.4965627284,-0.99848,0.14336000000000002,1.0087191879,0.49152000000000007,0.14336000000000002,0.512,-1.49,0.0,1.49
2020-12-24 08:30:00,-0.79168,0.18326,0.8126139612000001,0.6283200000000001,0.18326,0.6545000000000001,-1.42,0.0,1.42,-0.79168,0.18326,0.8126139612000001,0.6283200000000001,0.18326,0.6545000000000001,-1.42,0.0,1.42
2020-12-24 09:00:00,-0.552,0.224,0.5957180541,0.768,0.224,0.8,-1.32,0.0,1.32,-0.552,0.224,0.5957180541,0.768,0.224,0.8,-1.32,0.0,1.32
2020-12-24 09:30:00,-0.89192,0.06194,0.8940681462000001,0.6580800000000001,0.19194000000000003,0.6855,-1.55,-0.13,1.5554420594,-0.89192,0.19194000000000003,0.9123388899,0.6580800000000001,0.19194000000000003,0.6855,-1.55,0.0,1.55
2020-12-24 10:00:00,-1.5188000000000001,-0.0159,1.5188832246000001,0.3912,0.11410000000000001,0.40750000000000003,-1.9100000000000001,-0.13,1.9144189719,-1.5088,-0.0159,1.5088837762,0.3912,0.11410000000000001,0.40750000000000003,-1.9,-0.13,1.9044421755
2020-12-24 10:30:00,-1.28352,0.13314,1.2904068544,0.45648000000000005,0.13314,0.47550000000000003,-1.74,0.0,1.74,-1.28352,0.13314,1.2904068544,0.45648000000000005,0.13314,0.47550000000000003,-1.74,0.0,1.74
2020-12-24 11:00:00,-1.63864,0.014980000000000002,1.6387084701,0.53136,0.15498,0.5535,-2.17,-0.14,2.1745114394,-1.62864,0.014980000000000002,1.6287088905,0.53136,0.15498,0.5535,-2.16,-0.14,2.164532282
2020-12-24 11:30:00,-0.6268,0.0826,0.6322191076,0.7632,0.22260000000000002,0.795,-1.3900000000000001,-0.14,1.3970325694,-0.6268,0.0726,0.6309904912000001,0.7632,0.22260000000000002,0.795,-1.3900000000000001,-0.15,1.3980700984
2020-12-24 12:00:00,-0.33080000000000004,0.1106,0.3487993693,0.8592000000000001,0.2506,0.895,-1.19,-0.14,1.1982069938,-0.33080000000000004,0.2506,0.41500481920000004,0.8592000000000001,0.2506,0.895,-1.19,0.0,1.19
2020-12-24 12:30:00,-1.08144,0.05208,1.0826933084,0.65856,0.19208000000000003,0.686,-1.74,-0.14,1.7456230979,-1.08144,0.19208000000000003,1.098365695,0.65856,0.19208000000000003,0.686,-1.74,0.0,1.74
2020-12-24 13:00:00,-1.3424,-0.0007,1.3424001825,0.4776,0.1393,0.4975,-1.82,-0.14,1.8253766735,-1.3424,0.1393,1.3496081839,0.4776,0.1393,0.4975,-1.82,0.0,1.82
2020-12-24 13:30:00,-1.18816,0.015120000000000001,1.1882562013,0.5318400000000001,0.15512,0.554,-1.72,-0.14,1.7256882685,-1.18816,0.15512,1.1982430471,0.5318400000000001,0.15512,0.554,-1.72,0.0,1.72
2020-12-24 14:00:00,-0.65168,0.06076,0.6545063789000001,0.68832,0.20076000000000002,0.717,-1.34,-0.14,1.3472935834,-0.65168,0.07076,0.6555103355,0.68832,0.20076000000000002,0.717,-1.34,-0.13,1.3462912018
2020-12-24 14:30:00,-0.6941600000000001,0.19712000000000002,0.7216054324000001,0.6758400000000001,0.19712000000000002,0.704,-1.37,0.0,1.37,-0.6941600000000001,0.19712000000000002,0.7216054324000001,0.6758400000000001,0.19712000000000002,0.704,-1.37,0.0,1.37
2020-12-24 15:00:00,-0.90336,0.19152000000000002,0.9234387906,0.65664,0.19152000000000002,0.684,-1.56,0.0,1.56,-0.90336,0.19152000000000002,0.9234387906,0.65664,0.19152000000000002,0.684,-1.56,0.0,1.56
2020-12-24 15:30:00,-1.05032,0.30074,1.0925276427,0.61968,0.18074,0.6455000000000001,-1.67,0.12,1.6743058263,-1.04032,-0.38926000000000005,1.1107605728,0.61968,0.18074,0.6455000000000001,-1.6600000000000001,-0.5700000000000001,1.7551353224000001
2020-12-24 16:00:00,-1.38984,0.14588,1.3974749372,0.50016,0.14588,0.521,-1.8900000000000001,0.0,1.8900000000000001,-1.38984,0.14588,1.3974749372,0.50016,0.14588,0.521,-1.8900000000000001,0.0,1.8900000000000001
2020-12-24 16:30:00,-0.9893600000000001,0.23352,1.0165455228,0.80064,0.23352,0.834,-1.79,0.0,1.79,-0.9793600000000001,0.10352000000000001,0.9848159219,0.80064,0.23352,0.834,-1.78,-0.13,1.7847408776
2020-12-24 17:00:00,-1.5121600000000002,0.033120000000000004,1.512522661,0.6278400000000001,0.18312,0.654,-2.14,-0.15,2.1452505681,-1.5121600000000002,0.35312000000000004,1.55284307,0.6278400000000001,0.18312,0.654,-2.14,0.17,2.1467417171
2020-12-24 17:30:00,-1.25488,0.20566,1.2716209537,0.7051200000000001,0.20566,0.7345,-1.96,0.0,1.96,-1.25488,0.20566,1.2716209537,0.7051200000000001,0.20566,0.7345,-1.96,0.0,1.96
2020-12-24 18:00:00,-1.5778400000000001,0.16688,1.586640476,0.57216,0.16688,0.596,-2.15,0.0,2.15,-1.5778400000000001,0.16688,1.586640476,0.57216,0.16688,0.596,-2.15,0.0,2.15
2020-12-24 18:30:00,-1.42432,0.17374,1.4348773641,0.5956800000000001,0.17374,0.6205,-2.02,0.0,2.02,-1.42432,0.17374,1.4348773641,0.5956800000000001,0.17374,0.6205,-2.02,0.0,2.02
2020-12-24 19:00:00,-1.70792,0.14644000000000001,1.7141865126,0.5020800000000001,0.14644000000000001,0.523,-2.21,0.0,2.21,-1.70792,0.14644000000000001,1.7141865126,0.5020800000000001,0.14644000000000001,0.523,-2.21,0.0,2.21
2020-12-24 19:30:00,-1.168,0.17850000000000002,1.1815609379,0.612,0.17850000000000002,0.6375000000000001,-1.78,0.0,1.78,-1.168,0.17850000000000002,1.1815609379,0.612,0.17850000000000002,0.6375000000000001,-1.78,0.0,1.78
2020-12-24 20:00:00,-1.80816,0.007620000000000001,1.8081760561,0.47184000000000004,0.13762000000000002,0.49150000000000005,-2.2800000000000002,-0.13,2.2837031331,-1.80816,0.007620000000000001,1.8081760561,0.47184000000000004,0.13762000000000002,0.49150000000000005,-2.2800000000000002,-0.13,2.2837031331
2020-12-24 20:30:00,-0.9583200000000001,0.18424000000000001,0.9758696634,0.63168,0.18424000000000001,0.658,-1.5899999999999999,0.0,1.5899999999999999,-0.94832,0.18424000000000001,0.9660513444000001,0.63168,0.18424000000000001,0.658,-1.58,0.0,1.58
2020-12-24 21:00:00,-0.8492000000000001,0.3269,0.9099473886,0.6408,0.1869,0.6675,-1.49,0.14,1.4965627284,-0.8492000000000001,0.3269,0.9099473886,0.6408,0.1869,0.6675,-1.49,0.14,1.4965627284
2020-12-24 21:30:00,-0.90824,0.30968,0.9595840766,0.58176,0.16968000000000003,0.606,-1.49,0.14,1.4965627284,-0.90824,0.30968,0.9595840766,0.58176,0.16968000000000003,0.606,-1.49,0.14,1.4965627284
2020-12-24 22:00:00,-0.6549600000000001,0.34272,0.7392087662,0.6950400000000001,0.20272,0.724,-1.35,0.14,1.3572398462,-0.6549600000000001,0.34272,0.7392087662,0.6950400000000001,0.20272,0.724,-1.35,0.14,1.3572398462
2020-12-24 22:30:00,-0.58472,0.33404,0.6734093851,0.6652800000000001,0.19404000000000002,0.6930000000000001,-1.25,0.14,1.2578155668,-0.58472,0.33404,0.6734093851,0.6652800000000001,0.19404000000000002,0.6930000000000001,-1.25,0.14,1.2578155668
2020-12-24 23:00:00,-1.55384,0.26138,1.5756707302000001,0.41616000000000003,0.12138000000000002,0.4335,-1.97,0.14,1.9749683542,-1.55384,0.26138,1.5756707302000001,0.41616000000000003,0.12138000000000002,0.4335,-1.97,0.14,1.9749683542
2020-12-24 23:30:00,-1.53712,0.22834000000000002,1.5539874677999999,0.30288000000000004,0.08834,0.3155,-1.8399999999999999,0.14,1.8453184007,-1.53712,0.22834000000000002,1.5539874677999999,0.30288000000000004,0.08834,0.3155,-1.8399999999999999,0.14,1.8453184007
2020-12-25 00:00:00,-1.57816,0.22512000000000001,1.5941355024,0.29184000000000004,0.08512,0.304,-1.87,0.14,1.8752333187999999,-1.57816,0.22512000000000001,1.5941355024,0.29184000000000004,0.08512,0.304,-1.87,0.14,1.8752333187999999
2020-12-25 00:30:00,-1.06072,0.24604,1.0888813526,0.32928,0.09604000000000001,0.343,-1.3900000000000001,0.15,1.3980700984,-1.06072,0.25604000000000005,1.0911844024,0.32928,0.09604000000000001,0.343,-1.3900000000000001,0.16,1.3991783303
2020-12-25 01:00:00,-0.48848,0.32336000000000004,0.5858108910000001,0.49152000000000007,0.14336000000000002,0.512,-0.98,0.18,0.9963934966,-0.48848,0.33336000000000005,0.5913895501,0.49152000000000007,0.14336000000000002,0.512,-0.98,0.19,0.9982484661000001
2020-12-25 01:30:00,-0.6237600000000001,0.27682,0.6824264429,0.36624,0.10682000000000001,0.3815,-0.99,0.17,1.0044899203,-0.6237600000000001,0.27682,0.6824264429,0.36624,0.10682000000000001,0.3815,-0.99,0.17,1.0044899203
2020-12-25 02:00:00,-0.8836,0.2652,0.922539972,0.3264,0.0952,0.34,-1.21,0.17,1.2218837915,-0.8736,0.2652,0.912966593,0.3264,0.0952,0.34,-1.2,0.17,1.211981848
2020-12-25 02:30:00,-0.8064,0.25980000000000003,0.8472172095,0.2736,0.07980000000000001,0.28500000000000003,-1.08,0.18,1.0948972555,-0.8064,0.26980000000000004,0.850336992,0.2736,0.07980000000000001,0.28500000000000003,-1.08,0.19,1.09658561
2020-12-25 03:00:00,-0.9848,0.2686,1.0207727465,0.23520000000000002,0.06860000000000001,0.245,-1.22,0.2,1.2362847568,-0.9848,0.2686,1.0207727465,0.23520000000000002,0.06860000000000001,0.245,-1.22,0.2,1.2362847568
2020-12-25 03:30:00,-0.6258400000000001,0.26288,0.6788089569,0.28416,0.08288000000000001,0.296,-0.91,0.18,0.9276313923,-0.6258400000000001,0.28288,0.6868018637000001,0.28416,0.08288000000000001,0.296,-0.91,0.2,0.9317188417000001
2020-12-25 04:00:00,-0.8722400000000001,0.25518,0.9088011059000001,0.25776000000000004,0.07518000000000001,0.2685,-1.13,0.18,1.1442464769,-0.8722400000000001,0.27518000000000004,0.9146183084,0.25776000000000004,0.07518000000000001,0.2685,-1.13,0.2,1.1475626345
2020-12-25 04:30:00,-0.010400000000000001,0.4153,0.41543019870000003,0.6696000000000001,0.1953,0.6975,-0.68,0.22,0.7147027354000001,-0.010400000000000001,0.4253,0.4254271383,0.6696000000000001,0.1953,0.6975,-0.68,0.23,0.7178439942
2020-12-25 05:00:00,0.11144000000000001,0.34542,0.3629515808,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.49,0.17,0.5186520992,0.11144000000000001,0.35542,0.37248120760000003,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.49,0.18,0.5220153254000001
2020-12-25 05:30:00,-0.26776,0.30482000000000004,0.40572238050000003,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.73,0.17,0.7495331881,-0.25776000000000004,0.31482000000000004,0.40688063360000004,0.46224000000000004,0.13482000000000002,0.48150000000000004,-0.72,0.18,0.7421590126000001
2020-12-25 06:00:00,0.07456,0.38258000000000003,0.3897776931,0.6945600000000001,0.20258,0.7235,-0.62,0.18,0.6456004957,0.07456,0.39258000000000004,0.3995976101,0.6945600000000001,0.20258,0.7235,-0.62,0.19,0.6484597135
2020-12-25 06:30:00,-0.9061600000000001,0.25862,0.9423429577,0.30384,0.08862,0.3165,-1.21,0.17,1.2218837915,-0.9061600000000001,0.26862,0.9451363129,0.30384,0.08862,0.3165,-1.21,0.18,1.2233151679
2020-12-25 07:00:00,-0.01552,0.36964,0.36996567410000003,0.6844800000000001,0.19964,0.713,-0.7000000000000001,0.17,0.7203471385,-0.01552,0.37964000000000003,0.3799571028,0.6844800000000001,0.19964,0.713,-0.7000000000000001,0.18,0.72277244
2020-12-25 07:30:00,-0.8881600000000001,0.24262000000000003,0.9207022591,0.35184000000000004,0.10262,0.3665,-1.24,0.14,1.2478781992,-0.87816,0.25262,0.9137734128,0.35184000000000004,0.10262,0.3665,-1.23,0.15,1.2391125857
2020-12-25 08:00:00,-0.7652,0.28140000000000004,0.8153017846,0.4848,0.1414,0.505,-1.25,0.14,1.2578155668,-0.7652,0.28140000000000004,0.8153017846,0.4848,0.1414,0.505,-1.25,0.14,1.2578155668
2020-12-25 08:30:00,-1.29704,0.24878000000000003,1.3206832512,0.37296,0.10878000000000002,0.3885,-1.67,0.14,1.6758579892,-1.29704,0.24878000000000003,1.3206832512,0.37296,0.10878000000000002,0.3885,-1.67,0.14,1.6758579892
2020-12-25 09:00:00,-1.1632,0.2674,1.1935396935,0.4368,0.1274,0.455,-1.6,0.14,1.606113321,-1.1632,0.2674,1.1935396935,0.4368,0.1274,0.455,-1.6,0.14,1.606113321
2020-12-25 09:30:00,-1.4912800000000002,0.23296000000000003,1.5093662246,0.31872,0.09296,0.332,-1.81,0.14,1.8154062906,-1.4912800000000002,0.23296000000000003,1.5093662246,0.31872,0.09296,0.332,-1.81,0.14,1.8154062906
2020-12-25 10:00:00,-1.782,0.0665,1.7832403792,0.228,0.0665,0.23750000000000002,-2.01,0.0,2.01,-1.782,0.0665,1.7832403792,0.228,0.0665,0.23750000000000002,-2.01,0.0,2.01
2020-12-25 10:30:00,-2.20304,0.04578,2.2035156115,0.15696000000000002,0.04578,0.1635,-2.36,0.0,2.36,-2.20304,0.04578,2.2035156115,0.15696000000000002,0.04578,0.1635,-2.36,0.0,2.36
2020-12-25 11:00:00,-2.15608,0.039060000000000004,2.1564337806,0.13392,0.039060000000000004,0.1395,-2.29,0.0,2.29,-2.15608,0.039060000000000004,2.1564337806,0.13392,0.039060000000000004,0.1395,-2.29,0.0,2.29
2020-12-25 11:30:00,-1.43688,0.14966000000000002,1.444652986,0.51312,0.14966000000000002,0.5345,-1.9500000000000002,0.0,1.9500000000000002,-1.43688,0.14966000000000002,1.444652986,0.51312,0.14966000000000002,0.5345,-1.9500000000000002,0.0,1.9500000000000002
2020-12-25 12:00:00,-2.09136,0.09002,2.0932965031,0.30864,0.09002,0.3215,-2.4,0.0,2.4,-2.09136,0.09002,2.0932965031,0.30864,0.09002,0.3215,-2.4,0.0,2.4
2020-12-25 12:30:00,-2.4056,-0.5133,2.459753697,0.19440000000000002,0.0567,0.2025,-2.6,-0.5700000000000001,2.6617475463,-2.3256,0.6467,2.4138426316,0.19440000000000002,0.0567,0.2025,-2.52,0.59,2.5881460546
2020-12-25 13:00:00,-1.4792800000000002,-0.44104000000000004,1.5436274162,0.5107200000000001,0.14896,0.532,-1.99,-0.59,2.0756203892,-1.42928,0.7389600000000001,1.6090068987000001,0.5107200000000001,0.14896,0.532,-1.94,0.59,2.027732724
2020-12-25 13:30:00,-2.144,0.0805,2.1455107201,0.276,0.0805,0.28750000000000003,-2.42,0.0,2.42,-2.144,0.0805,2.1455107201,0.276,0.0805,0.28750000000000003,-2.42,0.0,2.42
2020-12-25 14:00:00,-2.14152,-0.06336,2.1424570941,0.22848000000000002,0.06664,0.23800000000000002,-2.37,-0.13,2.373562723,-2.14152,-0.06336,2.1424570941,0.22848000000000002,0.06664,0.23800000000000002,-2.37,-0.13,2.373562723
2020-12-25 14:30:00,-2.08088,0.05516000000000001,2.0816109627,0.18912,0.05516000000000001,0.197,-2.27,0.0,2.27,-2.08088,0.05516000000000001,2.0816109627,0.18912,0.05516000000000001,0.197,-2.27,0.0,2.27
2020-12-25 15:00:00,-2.5522400000000003,0.022680000000000002,2.5523407688,0.07776000000000001,0.022680000000000002,0.081,-2.63,0.0,2.63,-2.5522400000000003,0.022680000000000002,2.5523407688,0.07776000000000001,0.022680000000000002,0.081,-2.63,0.0,2.63
2020-12-25 15:30:00,-2.32696,0.16422,2.3327475324,0.08304,0.024220000000000002,0.08650000000000001,-2.41,0.14,2.4140629652,-2.32696,0.16422,2.3327475324,0.08304,0.024220000000000002,0.08650000000000001,-2.41,0.14,2.4140629652
2020-12-25 16:00:00,-2.4732,0.0049,2.473204854,0.016800000000000002,0.0049,0.0175,-2.49,0.0,2.49,-2.4632,0.1449,2.467458257,0.016800000000000002,0.0049,0.0175,-2.48,0.14,2.4839484697
2020-12-25 16:30:00,-2.2268,0.1526,2.2320226253,0.0432,0.0126,0.045,-2.27,0.14,2.2743130831,-2.2168,0.1526,2.2220461291,0.0432,0.0126,0.045,-2.26,0.14,2.2643321311
2020-12-25 17:00:00,-2.20608,0.16156,2.2119879294,0.07392,0.021560000000000003,0.077,-2.2800000000000002,0.14,2.2842942017,-2.20608,0.16156,2.2119879294,0.07392,0.021560000000000003,0.077,-2.2800000000000002,0.14,2.2842942017
2020-12-25 17:30:00,-2.23216,0.16562000000000002,2.2382958361,0.08784,0.02562,0.0915,-2.32,0.14,2.3242202994,-2.23216,0.16562000000000002,2.2382958361,0.08784,0.02562,0.0915,-2.32,0.14,2.3242202994
2020-12-25 18:00:00,-2.08624,0.17318,2.0934155464,0.11376000000000001,0.03318,0.11850000000000001,-2.2,0.14,2.2044500448,-2.08624,0.17318,2.0934155464,0.11376000000000001,0.03318,0.11850000000000001,-2.2,0.14,2.2044500448
2020-12-25 18:30:00,-1.36288,0.26166,1.3877708204,0.41712000000000005,0.12166,0.4345,-1.78,0.14,1.7854971297,-1.36288,0.26166,1.3877708204,0.41712000000000005,0.12166,0.4345,-1.78,0.14,1.7854971297
2020-12-25 19:00:00,-2.0516,0.20370000000000002,2.0616877188,0.2184,0.0637,0.2275,-2.27,0.14,2.2743130831,-2.0416,0.20370000000000002,2.0517368862,0.2184,0.0637,0.2275,-2.26,0.14,2.2643321311
2020-12-25 19:30:00,-1.63152,0.20664000000000002,1.6445539213,0.22848000000000002,0.06664,0.23800000000000002,-1.8599999999999999,0.14,1.8652613758,-1.63152,0.20664000000000002,1.6445539213,0.22848000000000002,0.06664,0.23800000000000002,-1.8599999999999999,0.14,1.8652613758
2020-12-25 20:00:00,-1.0667200000000001,0.26054,1.098076796,0.41328000000000004,0.12054000000000001,0.4305,-1.48,0.14,1.4866068747,-1.0667200000000001,0.26054,1.098076796,0.41328000000000004,0.12054000000000001,0.4305,-1.48,0.14,1.4866068747
2020-12-25 20:30:00,-1.40352,0.23814000000000002,1.4235796606,0.33648,0.09814,0.35050000000000003,-1.74,0.14,1.7456230979,-1.40352,0.23814000000000002,1.4235796606,0.33648,0.09814,0.35050000000000003,-1.74,0.14,1.7456230979
