Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-25 21:00:00,-1.61064,0.20398000000000002,1.623505174,0.21936000000000003,0.06398000000000001,0.2285,-1.83,0.14,1.8353473786,-1.61064,0.20398000000000002,1.623505174,0.21936000000000003,0.06398000000000001,0.2285,-1.83,0.14,1.8353473786
2020-12-25 21:30:00,-1.75512,0.19684000000000001,1.7661234951,0.19488000000000003,0.05684,0.203,-1.9500000000000002,0.14,1.9550191815,-1.75512,0.19684000000000001,1.7661234951,0.19488000000000003,0.05684,0.203,-1.9500000000000002,0.14,1.9550191815
2020-12-25 22:00:00,-1.01904,0.26278,1.0523762873,0.42096000000000006,0.12278000000000001,0.4385,-1.44,0.14,1.4467895493,-1.01904,0.26278,1.0523762873,0.42096000000000006,0.12278000000000001,0.4385,-1.44,0.14,1.4467895493
2020-12-25 22:30:00,-1.8195999999999999,0.2247,1.83342146,0.2904,0.0847,0.3025,-2.11,0.14,2.1146394492,-1.8195999999999999,0.2247,1.83342146,0.2904,0.0847,0.3025,-2.11,0.14,2.1146394492
2020-12-25 23:00:00,-0.7912,0.27090000000000003,0.8362919646,0.44880000000000003,0.13090000000000002,0.4675,-1.24,0.14,1.2478781992,-0.7812,0.28090000000000004,0.8301676036000001,0.44880000000000003,0.13090000000000002,0.4675,-1.23,0.15,1.2391125857
2020-12-25 23:30:00,-1.02616,0.24612000000000003,1.0552627161,0.36384000000000005,0.10612,0.379,-1.3900000000000001,0.14,1.3970325694,-1.02616,0.25612,1.0576397307,0.36384000000000005,0.10612,0.379,-1.3900000000000001,0.15,1.3980700984
2020-12-26 00:00:00,-1.19296,0.25872,1.2206922626,0.40704,0.11872,0.424,-1.6,0.14,1.606113321,-1.19296,0.25872,1.2206922626,0.40704,0.11872,0.424,-1.6,0.14,1.606113321
2020-12-26 00:30:00,-0.29456000000000004,0.30492,0.4239596679,0.56544,0.16492,0.589,-0.86,0.14,0.8713208364,-0.29456000000000004,0.31492000000000003,0.4312078385,0.56544,0.16492,0.589,-0.86,0.15,0.8729833904000001
2020-12-26 01:00:00,-0.20304000000000003,0.32828,0.385996114,0.57696,0.16828,0.601,-0.78,0.16,0.7962411695,-0.20304000000000003,0.33828,0.3945359299,0.57696,0.16828,0.601,-0.78,0.17,0.7983107165000001
2020-12-26 01:30:00,-0.14616,0.32612,0.357375153,0.60384,0.17612000000000003,0.629,-0.75,0.15,0.7648529270000001,-0.14616,0.32612,0.357375153,0.60384,0.17612000000000003,0.629,-0.75,0.15,0.7648529270000001
2020-12-26 02:00:00,-0.43264,0.28048,0.5156029480000001,0.44736000000000004,0.13048,0.466,-0.88,0.15,0.8926925563,-0.43264,0.28048,0.5156029480000001,0.44736000000000004,0.13048,0.466,-0.88,0.15,0.8926925563
2020-12-26 02:30:00,-0.3052,0.3264,0.44686015710000004,0.6048,0.1764,0.63,-0.91,0.15,0.9222797840000001,-0.3052,0.33640000000000003,0.45421580770000003,0.6048,0.1764,0.63,-0.91,0.16,0.9239588735
2020-12-26 03:00:00,-0.5550400000000001,0.27978000000000003,0.6215675748,0.44496,0.12978,0.4635,-1.0,0.15,1.0111874208,-0.5550400000000001,0.28978000000000004,0.6261324540000001,0.44496,0.12978,0.4635,-1.0,0.16,1.0127191121
2020-12-26 03:30:00,-0.8119200000000001,0.25444,0.8508547467,0.35808,0.10444,0.373,-1.17,0.15,1.1795761951000001,-0.8119200000000001,0.26444,0.8538984717,0.35808,0.10444,0.373,-1.17,0.16,1.1808894953
2020-12-26 04:00:00,-1.2148,0.2361,1.2375307067,0.2952,0.08610000000000001,0.3075,-1.51,0.15,1.5174320413,-1.2148,0.2361,1.2375307067,0.2952,0.08610000000000001,0.3075,-1.51,0.15,1.5174320413
2020-12-26 04:30:00,-0.65912,0.26234,0.709409226,0.35088,0.10234000000000001,0.3655,-1.01,0.16,1.0225947389,-0.65912,0.27234,0.7131677573,0.35088,0.10234000000000001,0.3655,-1.01,0.17,1.0242070103
2020-12-26 05:00:00,-0.93608,0.24906000000000003,0.9686468139000001,0.37392000000000003,0.10906,0.3895,-1.31,0.14,1.3174596768,-0.93608,0.24906000000000003,0.9686468139000001,0.37392000000000003,0.10906,0.3895,-1.31,0.14,1.3174596768
2020-12-26 05:30:00,-0.11776,0.34482,0.36437377790000003,0.7022400000000001,0.20482000000000003,0.7315,-0.8200000000000001,0.14,0.8318653737,-0.10776000000000001,0.36482000000000003,0.3804022213,0.7022400000000001,0.20482000000000003,0.7315,-0.81,0.16,0.8256512581000001
2020-12-26 06:00:00,0.8437600000000001,0.45318,0.9577593905,1.07376,0.31318,1.1185,-0.23,0.14,0.2692582404,0.8537600000000001,0.47318000000000005,0.9761175390000001,1.07376,0.31318,1.1185,-0.22,0.16,0.2720294102
2020-12-26 06:30:00,0.70872,0.44296,0.8357616885,1.03872,0.30296,1.082,-0.33,0.14,0.3584689666,0.71872,0.44296,0.8442582543,1.03872,0.30296,1.082,-0.32,0.14,0.3492849839
2020-12-26 07:00:00,0.25832,0.37576000000000004,0.4559877191,0.80832,0.23576000000000003,0.842,-0.55,0.14,0.5675385449,0.26832,0.37576000000000004,0.4617263259,0.80832,0.23576000000000003,0.842,-0.54,0.14,0.5578530272000001
2020-12-26 07:30:00,-0.5680000000000001,0.266,0.6272001276,0.432,0.126,0.45,-1.0,0.14,1.0097524449,-0.5680000000000001,0.266,0.6272001276,0.432,0.126,0.45,-1.0,0.14,1.0097524449
2020-12-26 08:00:00,-0.4968,0.2926,0.5765630928000001,0.5232,0.1526,0.545,-1.02,0.14,1.0295630141,-0.4968,0.2926,0.5765630928000001,0.5232,0.1526,0.545,-1.02,0.14,1.0295630141
2020-12-26 08:30:00,-0.6308,0.30310000000000004,0.6998415892000001,0.5592,0.1631,0.5825,-1.19,0.14,1.1982069938,-0.6308,0.30310000000000004,0.6998415892000001,0.5592,0.1631,0.5825,-1.19,0.14,1.1982069938
2020-12-26 09:00:00,-0.28256000000000003,0.34342,0.44472176700000005,0.6974400000000001,0.20342000000000002,0.7265,-0.98,0.14,0.9899494937000001,-0.28256000000000003,0.34342,0.44472176700000005,0.6974400000000001,0.20342000000000002,0.7265,-0.98,0.14,0.9899494937000001
2020-12-26 09:30:00,-1.56352,0.22064000000000003,1.5790113362,0.27648,0.08064,0.28800000000000003,-1.8399999999999999,0.14,1.8453184007,-1.56352,0.22064000000000003,1.5790113362,0.27648,0.08064,0.28800000000000003,-1.8399999999999999,0.14,1.8453184007
2020-12-26 10:00:00,-1.3922400000000001,0.09268000000000001,1.3953213967,0.31776000000000004,0.09268000000000001,0.331,-1.71,0.0,1.71,-1.3922400000000001,0.23268000000000003,1.411549574,0.31776000000000004,0.09268000000000001,0.331,-1.71,0.14,1.7157214226000002
2020-12-26 10:30:00,-0.99184,0.15988000000000002,1.0046433198,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.54,0.0,1.54,-0.99184,0.29988000000000004,1.0361827059,0.5481600000000001,0.15988000000000002,0.5710000000000001,-1.54,0.14,1.5463505424
2020-12-26 11:00:00,-0.5784,0.1988,0.6116109875,0.6816,0.1988,0.71,-1.26,0.0,1.26,-0.5784,0.1988,0.6116109875,0.6816,0.1988,0.71,-1.26,0.0,1.26
2020-12-26 11:30:00,-1.38752,0.10864000000000001,1.3917666471,0.37248000000000003,0.10864000000000001,0.388,-1.76,0.0,1.76,-1.38752,0.10864000000000001,1.3917666471,0.37248000000000003,0.10864000000000001,0.388,-1.76,0.0,1.76
2020-12-26 12:00:00,-0.49088000000000004,0.23016000000000003,0.5421593862,0.78912,0.23016000000000003,0.8220000000000001,-1.28,0.0,1.28,-0.48088000000000003,0.23016000000000003,0.5331221248,0.78912,0.23016000000000003,0.8220000000000001,-1.27,0.0,1.27
2020-12-26 12:30:00,-0.55144,0.22708000000000003,0.5963651566,0.77856,0.22708000000000003,0.811,-1.33,0.0,1.33,-0.55144,0.22708000000000003,0.5963651566,0.77856,0.22708000000000003,0.811,-1.33,0.0,1.33
2020-12-26 13:00:00,-0.48984000000000005,0.25088000000000005,0.5503489802,0.86016,0.25088000000000005,0.896,-1.35,0.0,1.35,-0.48984000000000005,0.25088000000000005,0.5503489802,0.86016,0.25088000000000005,0.896,-1.35,0.0,1.35
2020-12-26 13:30:00,-0.25216,0.27062,0.3698916733,0.9278400000000001,0.27062,0.9665,-1.18,0.0,1.18,-0.25216,0.27062,0.3698916733,0.9278400000000001,0.27062,0.9665,-1.18,0.0,1.18
2020-12-26 14:00:00,-0.7484000000000001,0.028800000000000003,0.7489539372,0.6816,0.1988,0.71,-1.43,-0.17,1.4400694428,-0.7484000000000001,0.028800000000000003,0.7489539372,0.6816,0.1988,0.71,-1.43,-0.17,1.4400694428
2020-12-26 14:30:00,-0.8104,0.1953,0.8336007738000001,0.6696000000000001,0.1953,0.6975,-1.48,0.0,1.48,-0.8004,0.1953,0.8238824249000001,0.6696000000000001,0.1953,0.6975,-1.47,0.0,1.47
2020-12-26 15:00:00,-0.6347200000000001,0.21154,0.6690430853,0.72528,0.21154,0.7555000000000001,-1.3599999999999999,0.0,1.3599999999999999,-0.6347200000000001,0.21154,0.6690430853,0.72528,0.21154,0.7555000000000001,-1.3599999999999999,0.0,1.3599999999999999
2020-12-26 15:30:00,-0.91968,0.18676,0.9384511708000001,0.64032,0.18676,0.667,-1.56,0.0,1.56,-0.91968,0.18676,0.9384511708000001,0.64032,0.18676,0.667,-1.56,0.0,1.56
2020-12-26 16:00:00,-0.72304,0.22078000000000003,0.7559964616,0.7569600000000001,0.22078000000000003,0.7885000000000001,-1.48,0.0,1.48,-0.71304,0.22078000000000003,0.7464381086,0.7569600000000001,0.22078000000000003,0.7885000000000001,-1.47,0.0,1.47
2020-12-26 16:30:00,-1.26368,0.17976,1.2764015042,0.6163200000000001,0.17976,0.642,-1.88,0.0,1.88,-1.26368,0.17976,1.2764015042,0.6163200000000001,0.17976,0.642,-1.88,0.0,1.88
2020-12-26 17:00:00,-0.7924,0.2268,0.8242184177,0.7776000000000001,0.2268,0.81,-1.57,0.0,1.57,-0.7924,0.2268,0.8242184177,0.7776000000000001,0.2268,0.81,-1.57,0.0,1.57
2020-12-26 17:30:00,-1.02712,0.19334,1.0451582894,0.66288,0.19334,0.6905,-1.69,0.0,1.69,-1.02712,0.19334,1.0451582894,0.66288,0.19334,0.6905,-1.69,0.0,1.69
2020-12-26 18:00:00,-1.2776800000000001,0.19026,1.2917681874,0.65232,0.19026,0.6795,-1.9300000000000002,0.0,1.9300000000000002,-1.2776800000000001,0.19026,1.2917681874,0.65232,0.19026,0.6795,-1.9300000000000002,0.0,1.9300000000000002
2020-12-26 18:30:00,-0.7700800000000001,0.22456,0.8021536013,0.76992,0.22456,0.802,-1.54,0.0,1.54,-0.7600800000000001,0.22456,0.7925583890000001,0.76992,0.22456,0.802,-1.53,0.0,1.53
2020-12-26 19:00:00,-0.6495200000000001,0.22764,0.6882559117,0.7804800000000001,0.22764,0.8130000000000001,-1.43,0.0,1.43,-0.6495200000000001,0.22764,0.6882559117,0.7804800000000001,0.22764,0.8130000000000001,-1.43,0.0,1.43
2020-12-26 19:30:00,-0.6188800000000001,0.21616000000000002,0.6555437438,0.7411200000000001,0.21616000000000002,0.772,-1.3599999999999999,0.0,1.3599999999999999,-0.6188800000000001,0.21616000000000002,0.6555437438,0.7411200000000001,0.21616000000000002,0.772,-1.3599999999999999,0.0,1.3599999999999999
2020-12-26 20:00:00,-0.51232,0.24724000000000002,0.5688579788,0.8476800000000001,0.24724000000000002,0.883,-1.3599999999999999,0.0,1.3599999999999999,-0.51232,0.24724000000000002,0.5688579788,0.8476800000000001,0.24724000000000002,0.883,-1.3599999999999999,0.0,1.3599999999999999
2020-12-26 20:30:00,-0.9683200000000001,0.20174,0.9891120513,0.6916800000000001,0.20174,0.7205,-1.6600000000000001,0.0,1.6600000000000001,-0.9583200000000001,0.34174000000000004,1.0174298256,0.6916800000000001,0.20174,0.7205,-1.65,0.14,1.6559287424
2020-12-26 21:00:00,-0.3672,0.22540000000000002,0.43086076640000004,0.7728,0.22540000000000002,0.805,-1.1400000000000001,0.0,1.1400000000000001,-0.3572,0.22540000000000002,0.4223706903,0.7728,0.22540000000000002,0.805,-1.13,0.0,1.13
2020-12-26 21:30:00,-0.06968,0.39676000000000006,0.4028322231,0.8803200000000001,0.25676000000000004,0.917,-0.9500000000000001,0.14,0.9602603814,-0.059680000000000004,0.39676000000000006,0.4012233792,0.8803200000000001,0.25676000000000004,0.917,-0.9400000000000001,0.14,0.9503683496
2020-12-26 22:00:00,-0.11256000000000001,0.39592000000000005,0.41160952370000004,0.8774400000000001,0.25592000000000004,0.914,-0.99,0.14,0.9998499887000001,-0.11256000000000001,0.39592000000000005,0.41160952370000004,0.8774400000000001,0.25592000000000004,0.914,-0.99,0.14,0.9998499887000001
2020-12-26 22:30:00,-0.48424000000000006,0.35168000000000005,0.5984707177,0.7257600000000001,0.21168,0.756,-1.21,0.14,1.2180722474,-0.47424000000000005,0.35168000000000005,0.590408672,0.7257600000000001,0.21168,0.756,-1.2,0.14,1.2081390648
2020-12-26 23:00:00,-0.12128000000000001,0.35546000000000005,0.37558041750000004,0.73872,0.21546,0.7695000000000001,-0.86,0.14,0.8713208364,-0.11128,0.35546000000000005,0.37247154250000003,0.73872,0.21546,0.7695000000000001,-0.85,0.14,0.8614522622
2020-12-26 23:30:00,-0.13504000000000002,0.35728000000000004,0.3819486877,0.7449600000000001,0.21728000000000003,0.776,-0.88,0.14,0.8910667764,-0.13504000000000002,0.35728000000000004,0.3819486877,0.7449600000000001,0.21728000000000003,0.776,-0.88,0.14,0.8910667764
2020-12-27 00:00:00,0.21,0.385,0.438548743,0.84,0.245,0.875,-0.63,0.14,0.645368112,0.21,0.245,0.322684056,0.84,0.245,0.875,-0.63,0.0,0.63
2020-12-27 00:30:00,0.468,0.41650000000000004,0.6264952115,0.9480000000000001,0.2765,0.9875,-0.48,0.14,0.5,0.468,0.41650000000000004,0.6264952115,0.9480000000000001,0.2765,0.9875,-0.48,0.14,0.5
2020-12-27 01:00:00,-0.00304,0.36078000000000005,0.3607928076,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.76,0.14,0.7727871635,-0.00304,0.36078000000000005,0.3607928076,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.76,0.14,0.7727871635
2020-12-27 01:30:00,-0.25968,0.20426000000000002,0.3303874241,0.70032,0.20426000000000002,0.7295,-0.96,0.0,0.96,-0.24968,0.34426,0.42527056090000004,0.70032,0.20426000000000002,0.7295,-0.9500000000000001,0.14,0.9602603814
2020-12-27 02:00:00,0.12136000000000001,0.36498,0.38462793710000004,0.77136,0.22498,0.8035,-0.65,0.14,0.6649060084,0.12136000000000001,0.36498,0.38462793710000004,0.77136,0.22498,0.8035,-0.65,0.14,0.6649060084
2020-12-27 02:30:00,0.26432,0.36876000000000003,0.4537058518,0.78432,0.22876000000000002,0.8170000000000001,-0.52,0.14,0.5385164807,0.27432,0.22876000000000002,0.35718706580000004,0.78432,0.22876000000000002,0.8170000000000001,-0.51,0.0,0.51
2020-12-27 03:00:00,0.27080000000000004,0.3794,0.4661298102,0.8208000000000001,0.2394,0.855,-0.55,0.14,0.5675385449,0.2808,0.3794,0.4720095338,0.8208000000000001,0.2394,0.855,-0.54,0.14,0.5578530272000001
2020-12-27 03:30:00,0.40384000000000003,0.38612,0.5587265879000001,0.84384,0.24612000000000003,0.879,-0.44,0.14,0.4617358552,0.40384000000000003,0.38612,0.5587265879000001,0.84384,0.24612000000000003,0.879,-0.44,0.14,0.4617358552
2020-12-27 04:00:00,0.16384,0.35112000000000004,0.38746457900000003,0.72384,0.21112000000000003,0.754,-0.56,0.14,0.5772347876,0.16384,0.35112000000000004,0.38746457900000003,0.72384,0.21112000000000003,0.754,-0.56,0.14,0.5772347876
2020-12-27 04:30:00,-0.41512000000000004,0.28434000000000004,0.5031638401,0.49488000000000004,0.14434000000000002,0.5155000000000001,-0.91,0.14,0.9207062507,-0.41512000000000004,0.28434000000000004,0.5031638401,0.49488000000000004,0.14434000000000002,0.5155000000000001,-0.91,0.14,0.9207062507
2020-12-27 05:00:00,-0.24416000000000002,0.28462000000000004,0.3749968667,0.49584000000000006,0.14462,0.5165000000000001,-0.74,0.14,0.7531268154,-0.24416000000000002,0.28462000000000004,0.3749968667,0.49584000000000006,0.14462,0.5165000000000001,-0.74,0.14,0.7531268154
2020-12-27 05:30:00,-0.45728,0.29246,0.5428055361,0.5227200000000001,0.15246,0.5445,-0.98,0.14,0.9899494937000001,-0.45728,0.29246,0.5428055361,0.5227200000000001,0.15246,0.5445,-0.98,0.14,0.9899494937000001
2020-12-27 06:00:00,-0.33328,0.29946,0.4480534008,0.5467200000000001,0.15946000000000002,0.5695,-0.88,0.14,0.8910667764,-0.33328,0.29946,0.4480534008,0.5467200000000001,0.15946000000000002,0.5695,-0.88,0.14,0.8910667764
2020-12-27 06:30:00,-1.39584,0.20538,1.4108686154,0.22416000000000003,0.06538000000000001,0.2335,-1.62,0.14,1.6260381299,-1.39584,0.20538,1.4108686154,0.22416000000000003,0.06538000000000001,0.2335,-1.62,0.14,1.6260381299
2020-12-27 07:00:00,-1.1028,0.2121,1.1230112422,0.2472,0.0721,0.2575,-1.35,0.14,1.3572398462,-1.1028,0.2121,1.1230112422,0.2472,0.0721,0.2575,-1.35,0.14,1.3572398462
2020-12-27 07:30:00,-1.55936,0.19852000000000003,1.5719458642,0.20064,0.05852,0.209,-1.76,0.14,1.7655594014,-1.55936,0.19852000000000003,1.5719458642,0.20064,0.05852,0.209,-1.76,0.14,1.7655594014
2020-12-27 08:00:00,-0.35496000000000005,0.32522,0.4814194117,0.63504,0.18522000000000002,0.6615,-0.99,0.14,0.9998499887000001,-0.34496000000000004,0.32522,0.47409434720000004,0.63504,0.18522000000000002,0.6615,-0.98,0.14,0.9899494937000001
2020-12-27 08:30:00,-1.5556800000000002,0.21126000000000003,1.5699589326,0.24432,0.07126,0.2545,-1.8,0.14,1.8054362354,-1.5556800000000002,0.21126000000000003,1.5699589326,0.24432,0.07126,0.2545,-1.8,0.14,1.8054362354
2020-12-27 09:00:00,-0.66944,0.28308,0.7268316174,0.49056000000000005,0.14308,0.511,-1.16,0.14,1.1684177335,-0.66944,0.28308,0.7268316174,0.49056000000000005,0.14308,0.511,-1.16,0.14,1.1684177335
2020-12-27 09:30:00,-0.9147200000000001,0.14154,0.9256058827,0.48528000000000004,0.14154,0.5055000000000001,-1.4,0.0,1.4,-0.9147200000000001,0.28154,0.9570671084000001,0.48528000000000004,0.14154,0.5055000000000001,-1.4,0.14,1.406982587
2020-12-27 10:00:00,-0.17752,0.23114,0.2914430476,0.7924800000000001,0.23114,0.8255,-0.97,0.0,0.97,-0.17752,0.23114,0.2914430476,0.7924800000000001,0.23114,0.8255,-0.97,0.0,0.97
2020-12-27 10:30:00,-1.21424,0.10668000000000001,1.2189173065,0.36576000000000003,0.10668000000000001,0.381,-1.58,0.0,1.58,-1.21424,0.10668000000000001,1.2189173065,0.36576000000000003,0.10668000000000001,0.381,-1.58,0.0,1.58
2020-12-27 11:00:00,-1.50408,0.07756,1.5060784176,0.26592000000000005,0.07756,0.277,-1.77,0.0,1.77,-1.50408,0.07756,1.5060784176,0.26592000000000005,0.07756,0.277,-1.77,0.0,1.77
2020-12-27 11:30:00,-1.13944,0.12558,1.1463393259,0.43056000000000005,0.12558,0.4485,-1.57,0.0,1.57,-1.13944,0.12558,1.1463393259,0.43056000000000005,0.12558,0.4485,-1.57,0.0,1.57
2020-12-27 12:00:00,-0.45496000000000003,0.20272,0.49808031480000003,0.6950400000000001,0.20272,0.724,-1.15,0.0,1.15,-0.45496000000000003,0.20272,0.49808031480000003,0.6950400000000001,0.20272,0.724,-1.15,0.0,1.15
2020-12-27 12:30:00,-1.18648,0.11186000000000001,1.191741352,0.38352,0.11186000000000001,0.3995,-1.57,0.0,1.57,-1.18648,0.11186000000000001,1.191741352,0.38352,0.11186000000000001,0.3995,-1.57,0.0,1.57
2020-12-27 13:00:00,-1.3244,0.1358,1.3313440577,0.4656,0.1358,0.485,-1.79,0.0,1.79,-1.3144,0.0058000000000000005,1.3144127967,0.4656,0.1358,0.485,-1.78,-0.13,1.7847408776
2020-12-27 13:30:00,-0.5432,0.19740000000000002,0.5779558807,0.6768000000000001,0.19740000000000002,0.705,-1.22,0.0,1.22,-0.5332,0.19740000000000002,0.5685674982,0.6768000000000001,0.19740000000000002,0.705,-1.21,0.0,1.21
2020-12-27 14:00:00,-0.7202400000000001,0.053680000000000005,0.7222376340000001,0.6297600000000001,0.18368,0.656,-1.35,-0.13,1.3562448157,-0.7102400000000001,0.053680000000000005,0.7122656808000001,0.6297600000000001,0.18368,0.656,-1.34,-0.13,1.3462912018
2020-12-27 14:30:00,-0.8769600000000001,0.16422,0.8922034802000001,0.5630400000000001,0.16422,0.5865,-1.44,0.0,1.44,-0.8769600000000001,0.16422,0.8922034802000001,0.5630400000000001,0.16422,0.5865,-1.44,0.0,1.44
2020-12-27 15:00:00,-0.7454400000000001,0.055080000000000004,0.7474721399,0.63456,0.18508000000000002,0.661,-1.38,-0.13,1.3861096638000001,-0.7454400000000001,0.055080000000000004,0.7474721399,0.63456,0.18508000000000002,0.661,-1.38,-0.13,1.3861096638000001
2020-12-27 15:30:00,-0.43616000000000005,0.22862000000000002,0.4924455807,0.7838400000000001,0.22862000000000002,0.8165,-1.22,0.0,1.22,-0.42616000000000004,0.22862000000000002,0.4836108456,0.7838400000000001,0.22862000000000002,0.8165,-1.21,0.0,1.21
2020-12-27 16:00:00,-1.71272,0.09254000000000001,1.7152181931000001,0.31728,0.09254000000000001,0.3305,-2.03,0.0,2.03,-1.71272,0.09254000000000001,1.7152181931000001,0.31728,0.09254000000000001,0.3305,-2.03,0.0,2.03
2020-12-27 16:30:00,-1.74992,0.09044,1.7522555179000001,0.31008,0.09044,0.323,-2.06,0.0,2.06,-1.74992,0.09044,1.7522555179000001,0.31008,0.09044,0.323,-2.06,0.0,2.06
2020-12-27 17:00:00,-2.76384,0.016380000000000002,2.7638885378999998,0.05616,0.016380000000000002,0.0585,-2.8200000000000003,0.0,2.8200000000000003,-2.7538400000000003,0.016380000000000002,2.7538887142,0.05616,0.016380000000000002,0.0585,-2.81,0.0,2.81
2020-12-27 17:30:00,-2.468,0.056,2.4686352505,0.192,0.056,0.2,-2.66,0.0,2.66,-2.468,0.056,2.4686352505,0.192,0.056,0.2,-2.66,0.0,2.66
2020-12-27 18:00:00,-2.6326400000000003,0.042980000000000004,2.6329908184,0.14736000000000002,0.042980000000000004,0.1535,-2.7800000000000002,0.0,2.7800000000000002,-2.6326400000000003,0.042980000000000004,2.6329908184,0.14736000000000002,0.042980000000000004,0.1535,-2.7800000000000002,0.0,2.7800000000000002
2020-12-27 18:30:00,-1.22344,0.17108,1.2353435959,0.5865600000000001,0.17108,0.611,-1.81,0.0,1.81,-1.22344,0.17108,1.2353435959,0.5865600000000001,0.17108,0.611,-1.81,0.0,1.81
2020-12-27 19:00:00,-1.99048,0.08736000000000001,1.9923961453,0.29952,0.08736000000000001,0.312,-2.29,0.0,2.29,-1.99048,0.08736000000000001,1.9923961453,0.29952,0.08736000000000001,0.312,-2.29,0.0,2.29
2020-12-27 19:30:00,-1.80264,0.21798,1.8157715302000002,0.26736000000000004,0.07798000000000001,0.2785,-2.07,0.14,2.074728898,-1.80264,0.21798,1.8157715302000002,0.26736000000000004,0.07798000000000001,0.2785,-2.07,0.14,2.074728898
2020-12-27 20:00:00,-1.98232,0.19474000000000002,1.9918625078,0.18768,0.054740000000000004,0.1955,-2.17,0.14,2.1745114394,-1.98232,0.19474000000000002,1.9918625078,0.18768,0.054740000000000004,0.1955,-2.17,0.14,2.1745114394
2020-12-27 20:30:00,-1.3447200000000001,0.24654,1.3671334426000001,0.36528000000000005,0.10654000000000001,0.3805,-1.71,0.14,1.7157214226000002,-1.3447200000000001,0.24654,1.3671334426000001,0.36528000000000005,0.10654000000000001,0.3805,-1.71,0.14,1.7157214226000002
2020-12-27 21:00:00,-1.92456,0.16492,1.9316132636,0.08544,0.02492,0.089,-2.01,0.14,2.0148697228,-1.92456,0.16492,1.9316132636,0.08544,0.02492,0.089,-2.01,0.14,2.0148697228
2020-12-27 21:30:00,-1.22256,0.23842000000000002,1.2455910444,0.33744,0.09842000000000001,0.35150000000000003,-1.56,0.14,1.5662694531999999,-1.22256,0.23842000000000002,1.2455910444,0.33744,0.09842000000000001,0.35150000000000003,-1.56,0.14,1.5662694531999999
2020-12-27 22:00:00,-2.0108800000000002,0.16016000000000002,2.0172480264,0.06912,0.02016,0.07200000000000001,-2.08,0.14,2.0847062143,-2.00088,0.16016000000000002,2.0072797513,0.06912,0.02016,0.07200000000000001,-2.07,0.14,2.074728898
2020-12-27 22:30:00,-1.9073600000000002,0.14952000000000001,1.9132115407999999,0.03264,0.00952,0.034,-1.94,0.14,1.9450449866000001,-1.9073600000000002,0.14952000000000001,1.9132115407999999,0.03264,0.00952,0.034,-1.94,0.14,1.9450449866000001
2020-12-27 23:00:00,-1.51632,0.18774000000000002,1.5278981151000002,0.16368000000000002,0.047740000000000005,0.1705,-1.6800000000000002,0.14,1.685823241,-1.51632,0.18774000000000002,1.5278981151000002,0.16368000000000002,0.047740000000000005,0.1705,-1.6800000000000002,0.14,1.685823241
2020-12-27 23:30:00,-0.6126400000000001,0.27048,0.6696918694,0.44736000000000004,0.13048,0.466,-1.06,0.14,1.0692053124,-0.6126400000000001,0.28048,0.6737928465,0.44736000000000004,0.13048,0.466,-1.06,0.15,1.0705606008
2020-12-28 00:00:00,-0.8537600000000001,0.23932000000000003,0.8866680326,0.30624,0.08932000000000001,0.319,-1.16,0.15,1.1696580697,-0.8537600000000001,0.23932000000000003,0.8866680326,0.30624,0.08932000000000001,0.319,-1.16,0.15,1.1696580697
2020-12-28 00:30:00,-1.47744,0.19158000000000003,1.4898093334,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.62,0.15,1.6269296236000002,-1.46744,0.19158000000000003,1.4798929184,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.6099999999999999,0.15,1.6169724797
2020-12-28 01:00:00,-1.05528,0.20096000000000003,1.0742442925,0.17472000000000001,0.050960000000000005,0.182,-1.23,0.15,1.2391125857,-1.05528,0.21096,1.0761598394,0.17472000000000001,0.050960000000000005,0.182,-1.23,0.16,1.2403628501
2020-12-28 01:30:00,-1.37192,0.18444000000000002,1.3842624751,0.11808,0.034440000000000005,0.123,-1.49,0.15,1.4975313018,-1.36192,0.19444000000000003,1.375729988,0.11808,0.034440000000000005,0.123,-1.48,0.16,1.4886235253
2020-12-28 02:00:00,-0.8846400000000001,0.22448,0.9126769417,0.25536000000000003,0.07448,0.266,-1.1400000000000001,0.15,1.1498260738,-0.8846400000000001,0.23448000000000002,0.9151878496,0.25536000000000003,0.07448,0.266,-1.1400000000000001,0.16,1.1511733145
2020-12-28 02:30:00,-0.7380800000000001,0.24056000000000002,0.7762932436000001,0.24192000000000002,0.07056000000000001,0.252,-0.98,0.17,0.9946356117,-0.7380800000000001,0.24056000000000002,0.7762932436000001,0.24192000000000002,0.07056000000000001,0.252,-0.98,0.17,0.9946356117
2020-12-28 03:00:00,-1.53784,0.17938,1.5482664661,0.03216,0.009380000000000001,0.0335,-1.57,0.17,1.5791770008000001,-1.53784,0.17938,1.5482664661,0.03216,0.009380000000000001,0.0335,-1.57,0.17,1.5791770008000001
2020-12-28 03:30:00,-0.6169600000000001,0.23422,0.6599232152000001,0.32304000000000005,0.09422000000000001,0.3365,-0.9400000000000001,0.14,0.9503683496,-0.6169600000000001,0.24422000000000002,0.6635382807,0.32304000000000005,0.09422000000000001,0.3365,-0.9400000000000001,0.15,0.9518928511
2020-12-28 04:00:00,-0.59936,0.23352,0.6432448989,0.32064000000000004,0.09352,0.334,-0.92,0.14,0.9305912099,-0.59936,0.24352000000000001,0.6469423467000001,0.32064000000000004,0.09352,0.334,-0.92,0.15,0.9321480569
2020-12-28 04:30:00,-0.35968000000000006,0.27426,0.45231432650000003,0.46032000000000006,0.13426000000000002,0.47950000000000004,-0.8200000000000001,0.14,0.8318653737,-0.34968000000000005,0.28426,0.4506438172,0.46032000000000006,0.13426000000000002,0.47950000000000004,-0.81,0.15,0.8237718131
2020-12-28 05:00:00,-1.01232,0.19474000000000002,1.0308809097,0.18768,0.054740000000000004,0.1955,-1.2,0.14,1.2081390648,-1.01232,0.19474000000000002,1.0308809097,0.18768,0.054740000000000004,0.1955,-1.2,0.14,1.2081390648
2020-12-28 05:30:00,-1.29312,0.16534000000000001,1.3036474408,0.08688000000000001,0.02534,0.09050000000000001,-1.38,0.14,1.3870832708,-1.29312,0.16534000000000001,1.3036474408,0.08688000000000001,0.02534,0.09050000000000001,-1.38,0.14,1.3870832708
2020-12-28 06:00:00,-1.57944,0.14308,1.5859075005,0.010560000000000002,0.0030800000000000003,0.011,-1.5899999999999999,0.14,1.5961516219,-1.57944,0.14308,1.5859075005,0.010560000000000002,0.0030800000000000003,0.011,-1.5899999999999999,0.14,1.5961516219
2020-12-28 06:30:00,-1.6103200000000002,0.14574,1.6169015585,0.019680000000000003,0.00574,0.0205,-1.63,0.14,1.6360012225,-1.6103200000000002,0.14574,1.6169015585,0.019680000000000003,0.00574,0.0205,-1.63,0.14,1.6360012225
2020-12-28 07:00:00,-1.77424,0.14168,1.7798878616,0.00576,0.00168,0.006,-1.78,0.14,1.7854971297,-1.77424,0.14168,1.7798878616,0.00576,0.00168,0.006,-1.78,0.14,1.7854971297
2020-12-28 07:30:00,-2.0366400000000002,0.14098000000000002,2.0415136174,0.00336,0.0009800000000000002,0.0035,-2.04,0.14,2.0447982786,-2.0366400000000002,0.14098000000000002,2.0415136174,0.00336,0.0009800000000000002,0.0035,-2.04,0.14,2.0447982786
2020-12-28 08:00:00,-2.0032,0.1449,2.0084337803,0.016800000000000002,0.0049,0.0175,-2.02,0.14,2.0248456731,-2.0032,0.1449,2.0084337803,0.016800000000000002,0.0049,0.0175,-2.02,0.14,2.0248456731
2020-12-28 08:30:00,-1.23128,-0.38704000000000005,1.2906782713,0.31872,0.09296,0.332,-1.55,-0.48,1.622621336,-1.19128,0.69296,1.3781660277,0.31872,0.09296,0.332,-1.51,0.6000000000000001,1.6248384535
2020-12-28 09:00:00,-1.55376,-0.41568000000000005,1.6084029346,0.18624000000000002,0.05432000000000001,0.194,-1.74,-0.47000000000000003,1.8023595646000001,-1.49376,0.65432,1.6307831248,0.18624000000000002,0.05432000000000001,0.194,-1.6800000000000002,0.6000000000000001,1.7839282497000002
2020-12-28 09:30:00,-1.30952,0.10514000000000001,1.3137340104,0.36048,0.10514000000000001,0.3755,-1.67,0.0,1.67,-1.30952,0.10514000000000001,1.3137340104,0.36048,0.10514000000000001,0.3755,-1.67,0.0,1.67
2020-12-28 10:00:00,-1.4896,0.1022,1.493101805,0.3504,0.1022,0.365,-1.8399999999999999,0.0,1.8399999999999999,-1.4896,0.1022,1.493101805,0.3504,0.1022,0.365,-1.8399999999999999,0.0,1.8399999999999999
2020-12-28 10:30:00,-2.0448,0.0511,2.0454384004,0.1752,0.0511,0.1825,-2.22,0.0,2.22,-2.0448,0.0511,2.0454384004,0.1752,0.0511,0.1825,-2.22,0.0,2.22
2020-12-28 11:00:00,-1.96848,0.05586000000000001,1.9692724164,0.19152000000000002,0.05586000000000001,0.1995,-2.16,0.0,2.16,-1.9584800000000002,0.05586000000000001,1.9592764608,0.19152000000000002,0.05586000000000001,0.1995,-2.15,0.0,2.15
2020-12-28 11:30:00,-2.27648,0.024360000000000003,2.2766103312,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.36,0.0,2.36,-2.27648,0.024360000000000003,2.2766103312,0.08352000000000001,0.024360000000000003,0.08700000000000001,-2.36,0.0,2.36
2020-12-28 12:00:00,-1.78712,0.08834,1.7893020567,0.30288000000000004,0.08834,0.3155,-2.09,0.0,2.09,-1.77712,0.08834,1.7793143202000001,0.30288000000000004,0.08834,0.3155,-2.08,0.0,2.08
2020-12-28 12:30:00,-2.3068,0.030100000000000002,2.3069963697,0.1032,0.030100000000000002,0.1075,-2.41,0.0,2.41,-2.3068,0.030100000000000002,2.3069963697,0.1032,0.030100000000000002,0.1075,-2.41,0.0,2.41
2020-12-28 13:00:00,-2.76704,0.0037800000000000004,2.7670425819,0.012960000000000001,0.0037800000000000004,0.0135,-2.7800000000000002,0.0,2.7800000000000002,-2.76704,0.0037800000000000004,2.7670425819,0.012960000000000001,0.0037800000000000004,0.0135,-2.7800000000000002,0.0,2.7800000000000002
2020-12-28 13:30:00,-2.25824,0.02968,2.2584350334,0.10176,0.02968,0.106,-2.36,0.0,2.36,-2.25824,0.02968,2.2584350334,0.10176,0.02968,0.106,-2.36,0.0,2.36
2020-12-28 14:00:00,-1.52312,0.09534000000000001,1.526100996,0.32688,0.09534000000000001,0.3405,-1.85,0.0,1.85,-1.51312,0.23534000000000002,1.5313121987,0.32688,0.09534000000000001,0.3405,-1.8399999999999999,0.14,1.8453184007
2020-12-28 14:30:00,-1.96856,0.05292,1.9692711850000002,0.18144000000000002,0.05292,0.189,-2.15,0.0,2.15,-1.95856,0.05292,1.9592748148,0.18144000000000002,0.05292,0.189,-2.14,0.0,2.14
2020-12-28 15:00:00,-1.99496,0.04522,1.9954724378000002,0.15504,0.04522,0.1615,-2.15,0.0,2.15,-1.98496,0.18522000000000002,1.9935828676,0.15504,0.04522,0.1615,-2.14,0.14,2.1445745499
2020-12-28 15:30:00,-1.90168,-0.49924,1.9661198844,0.20832,0.06076,0.217,-2.11,-0.56,2.1830483275,-1.85168,0.66076,1.9660423698,0.20832,0.06076,0.217,-2.06,0.6000000000000001,2.1456001491
2020-12-28 16:00:00,-2.41104,-0.55822,2.474817862,0.10896000000000002,0.03178,0.1135,-2.52,-0.59,2.5881460546,-2.31104,0.62178,2.3932229838,0.10896000000000002,0.03178,0.1135,-2.42,0.59,2.4908833774
2020-12-28 16:30:00,-2.80168,-0.58174,2.8614388426,0.02832,0.00826,0.029500000000000002,-2.83,-0.59,2.8908476266000003,-2.70168,0.59826,2.7671266415,0.02832,0.00826,0.029500000000000002,-2.73,0.59,2.7930270317
2020-12-28 17:00:00,-2.06432,-0.5037600000000001,2.124897927,0.29568,0.08624000000000001,0.308,-2.36,-0.59,2.4326323191,-1.96432,0.6762400000000001,2.0774632608,0.29568,0.08624000000000001,0.308,-2.26,0.59,2.3357439928
2020-12-28 17:30:00,-2.85624,-0.54932,2.9085837447,0.17376000000000003,0.05068,0.181,-3.03,-0.6000000000000001,3.0888347317,-2.75624,0.62068,2.82526151,0.17376000000000003,0.05068,0.181,-2.93,0.5700000000000001,2.9849288099
2020-12-28 18:00:00,-3.1588,-0.5909,3.2135930436,0.031200000000000002,0.0091,0.0325,-3.19,-0.6000000000000001,3.2459359205,-3.0588,0.5991000000000001,3.1169180692,0.031200000000000002,0.0091,0.0325,-3.09,0.59,3.1458226269
2020-12-28 18:30:00,-2.35976,-0.51868,2.4160910993,0.21024,0.061320000000000006,0.219,-2.5700000000000003,-0.58,2.6346346995000003,-2.25976,0.67132,2.3573684057,0.21024,0.061320000000000006,0.219,-2.47,0.61,2.5442091109
2020-12-28 19:00:00,-2.35992,0.05544,2.3605711173,0.19008000000000003,0.05544,0.198,-2.55,0.0,2.55,-2.35992,0.05544,2.3605711173,0.19008000000000003,0.05544,0.198,-2.55,0.0,2.55
2020-12-28 19:30:00,-2.62664,0.01848,2.6267050082,0.06336,0.01848,0.066,-2.69,0.0,2.69,-2.62664,0.01848,2.6267050082,0.06336,0.01848,0.066,-2.69,0.0,2.69
2020-12-28 20:00:00,-1.5048,0.2611,1.5272839454,0.4152,0.1211,0.4325,-1.92,0.14,1.9250974001,-1.4948000000000001,0.2611,1.5174321237,0.4152,0.1211,0.4325,-1.9100000000000001,0.14,1.9151240169000001
2020-12-28 20:30:00,-2.32848,0.16086,2.3340297877,0.07152,0.02086,0.0745,-2.4,0.14,2.4040798656,-2.32848,0.16086,2.3340297877,0.07152,0.02086,0.0745,-2.4,0.14,2.4040798656
2020-12-28 21:00:00,-1.9352,-0.43360000000000004,1.9831812827,0.12480000000000001,0.0364,0.13,-2.06,-0.47000000000000003,2.1129363455,-1.9152,0.6564,2.0245621749,0.12480000000000001,0.0364,0.13,-2.04,0.62,2.1321350801
2020-12-28 21:30:00,-1.9412,-0.4741,1.9982563024000002,0.0888,0.025900000000000003,0.0925,-2.03,-0.5,2.0906697491,-1.8512,0.6959000000000001,1.9776800171,0.0888,0.025900000000000003,0.0925,-1.94,0.67,2.0524375752
2020-12-28 22:00:00,-1.3784,-0.4237,1.4420500165,0.2616,0.0763,0.2725,-1.6400000000000001,-0.5,1.7145261736,-1.2884,0.7463000000000001,1.488938632,0.2616,0.0763,0.2725,-1.55,0.67,1.6886088949
2020-12-28 22:30:00,-2.10496,0.16772,2.1116312652,0.09504000000000001,0.02772,0.099,-2.2,0.14,2.2044500448,-2.10496,0.16772,2.1116312652,0.09504000000000001,0.02772,0.099,-2.2,0.14,2.2044500448
2020-12-28 23:00:00,-1.4455200000000001,0.18214000000000002,1.4569499133,0.14448000000000003,0.042140000000000004,0.1505,-1.5899999999999999,0.14,1.5961516219,-1.4455200000000001,0.18214000000000002,1.4569499133,0.14448000000000003,0.042140000000000004,0.1505,-1.5899999999999999,0.14,1.5961516219
2020-12-28 23:30:00,-1.8664,0.14980000000000002,1.8724019333,0.033600000000000005,0.0098,0.035,-1.9,0.14,1.9051509127,-1.8664,0.14980000000000002,1.8724019333,0.033600000000000005,0.0098,0.035,-1.9,0.14,1.9051509127
2020-12-29 00:00:00,-1.71944,0.16058,1.7269220741,0.07056000000000001,0.02058,0.07350000000000001,-1.79,0.14,1.7954665132,-1.71944,0.17058,1.7278806238,0.07056000000000001,0.02058,0.07350000000000001,-1.79,0.15,1.7962739212
2020-12-29 00:30:00,-1.47584,0.15288000000000002,1.4837371735,0.044160000000000005,0.01288,0.046,-1.52,0.14,1.5264337522,-1.47584,0.16288000000000002,1.4848008621,0.044160000000000005,0.01288,0.046,-1.52,0.15,1.5273833834000001
2020-12-29 01:00:00,-1.08456,0.20992000000000002,1.1046885534,0.20544,0.05992000000000001,0.214,-1.29,0.15,1.2986916493,-1.08456,0.20992000000000002,1.1046885534,0.20544,0.05992000000000001,0.214,-1.29,0.15,1.2986916493
2020-12-29 01:30:00,-1.30736,0.19452000000000003,1.3217519434,0.15264000000000003,0.044520000000000004,0.159,-1.46,0.15,1.4676852524,-1.30736,0.21452000000000002,1.3248430096,0.15264000000000003,0.044520000000000004,0.159,-1.46,0.17,1.4698639393000001
2020-12-29 02:00:00,-1.006,0.227,1.0312928779,0.264,0.077,0.275,-1.27,0.15,1.2788275881,-1.006,0.247,1.0358788539,0.264,0.077,0.275,-1.27,0.17,1.2813274367
2020-12-29 02:30:00,-0.8820800000000001,-0.08894,0.8865525647,0.27792,0.08106000000000001,0.28950000000000004,-1.16,-0.17,1.1723907199,-0.83208,0.58106,1.0148831706,0.27792,0.08106000000000001,0.28950000000000004,-1.11,0.5,1.2174152948
2020-12-29 03:00:00,-0.8016800000000001,-0.30174,0.8565849929,0.26832,0.07826000000000001,0.2795,-1.07,-0.38,1.1354734695,-0.7116800000000001,0.8182600000000001,1.0844527883,0.26832,0.07826000000000001,0.2795,-0.98,0.74,1.2280065146
2020-12-29 03:30:00,-0.7996000000000001,-0.2953,0.8523862094,0.2904,0.0847,0.3025,-1.09,-0.38,1.1543396381,-0.7196,0.8147000000000001,1.0869959752,0.2904,0.0847,0.3025,-1.01,0.73,1.2461942064
2020-12-29 04:00:00,-0.8771200000000001,-0.26166,0.9153171308,0.30288000000000004,0.08834,0.3155,-1.18,-0.35000000000000003,1.2308127396,-0.78712,0.8183400000000001,1.1354462779,0.30288000000000004,0.08834,0.3155,-1.09,0.73,1.3118688959
2020-12-29 04:30:00,-1.0372,-0.29960000000000003,1.079603631,0.1728,0.0504,0.18,-1.21,-0.35000000000000003,1.2596031121,-0.9472,0.7904,1.2336612177,0.1728,0.0504,0.18,-1.12,0.74,1.3423859356
2020-12-29 05:00:00,-0.8321600000000001,-0.26938,0.874674711,0.20784000000000002,0.06062000000000001,0.2165,-1.04,-0.33,1.091100362,-0.75216,0.84062,1.1280011746,0.20784000000000002,0.06062000000000001,0.2165,-0.96,0.78,1.2369316877
2020-12-29 05:30:00,-0.9292800000000001,-0.24854,0.9619425399,0.21072000000000002,0.06146000000000001,0.2195,-1.1400000000000001,-0.31,1.1813974776,-0.84928,0.8314600000000001,1.1885294485,0.21072000000000002,0.06146000000000001,0.2195,-1.06,0.77,1.3101526629
2020-12-29 06:00:00,-0.6438400000000001,-0.23612000000000002,0.6857715363,0.35616000000000003,0.10388000000000001,0.371,-1.0,-0.34,1.0562196741,-0.56384,0.8538800000000001,1.0232431774,0.35616000000000003,0.10388000000000001,0.371,-0.92,0.75,1.1869709348
2020-12-29 06:30:00,-0.36768,0.27776,0.4608027778,0.47232,0.13776000000000002,0.492,-0.84,0.14,0.8515867542000001,-0.36768,0.35776,0.5130115008,0.47232,0.13776000000000002,0.492,-0.84,0.22,0.8683317338000001
2020-12-29 07:00:00,-1.0672,0.2179,1.0892181829,0.2328,0.0679,0.24250000000000002,-1.3,0.15,1.3086252328,-1.0572,0.22790000000000002,1.0814852056,0.2328,0.0679,0.24250000000000002,-1.29,0.16,1.2998846103
2020-12-29 07:30:00,-1.47624,0.19068000000000002,1.4885037454,0.17376000000000003,0.05068,0.181,-1.65,0.14,1.6559287424,-1.47624,0.19068000000000002,1.4885037454,0.17376000000000003,0.05068,0.181,-1.65,0.14,1.6559287424
2020-12-29 08:00:00,-1.3644,0.2058,1.3798336856,0.22560000000000002,0.0658,0.23500000000000001,-1.5899999999999999,0.14,1.5961516219,-1.3644,0.2058,1.3798336856,0.22560000000000002,0.0658,0.23500000000000001,-1.5899999999999999,0.14,1.5961516219
2020-12-29 08:30:00,-1.46936,0.23352,1.4878005243,0.32064000000000004,0.09352,0.334,-1.79,0.14,1.7954665132,-1.46936,0.23352,1.4878005243,0.32064000000000004,0.09352,0.334,-1.79,0.14,1.7954665132
2020-12-29 09:00:00,-1.08976,0.27132,1.1230277824,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.54,0.14,1.5463505424,-1.08976,0.27132,1.1230277824,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.54,0.14,1.5463505424
2020-12-29 09:30:00,-0.9868,0.1526,0.9985294187,0.5232,0.1526,0.545,-1.51,0.0,1.51,-0.9868,0.1526,0.9985294187,0.5232,0.1526,0.545,-1.51,0.0,1.51
2020-12-29 10:00:00,-2.054,0.063,2.0549659365,0.216,0.063,0.225,-2.27,0.0,2.27,-2.054,0.063,2.0549659365,0.216,0.063,0.225,-2.27,0.0,2.27
2020-12-29 10:30:00,-2.75128,-0.10704000000000001,2.7533614365,0.07872000000000001,0.02296,0.082,-2.83,-0.13,2.8329842922,-2.75128,0.02296,2.7513758013,0.07872000000000001,0.02296,0.082,-2.83,0.0,2.83
2020-12-29 11:00:00,-1.55312,0.11284000000000001,1.5572137297,0.38688000000000006,0.11284000000000001,0.403,-1.94,0.0,1.94,-1.55312,0.11284000000000001,1.5572137297,0.38688000000000006,0.11284000000000001,0.403,-1.94,0.0,1.94
2020-12-29 11:30:00,-2.162,-0.5710000000000001,2.2361317045,0.168,0.049,0.17500000000000002,-2.33,-0.62,2.4110785968,-2.142,0.599,2.224177376,0.168,0.049,0.17500000000000002,-2.31,0.55,2.3745736459
2020-12-29 12:00:00,-2.06624,-0.5518200000000001,2.1386568331999998,0.23376000000000002,0.06818,0.24350000000000002,-2.3,-0.62,2.3820999139,-1.9762400000000002,0.6181800000000001,2.0706692276,0.23376000000000002,0.06818,0.24350000000000002,-2.21,0.55,2.2774108105
2020-12-29 12:30:00,-2.1052,-0.5886,2.1859361839,0.24480000000000002,0.0714,0.255,-2.35,-0.66,2.440921957,-2.0052,0.5814,2.087786627,0.24480000000000002,0.0714,0.255,-2.25,0.51,2.3070760716
2020-12-29 13:00:00,-2.03752,-0.56386,2.114101665,0.19248,0.05614,0.2005,-2.23,-0.62,2.3145841959,-1.9375200000000001,0.60614,2.0301205506,0.19248,0.05614,0.2005,-2.13,0.55,2.1998636321
2020-12-29 13:30:00,-1.91344,-0.5439200000000001,1.9892464905,0.22656,0.06608,0.23600000000000002,-2.14,-0.61,2.2252415599,-1.81344,0.6260800000000001,1.9184735599,0.22656,0.06608,0.23600000000000002,-2.04,0.56,2.1154668515
2020-12-29 14:00:00,-2.32272,-0.5524600000000001,2.3875175916,0.19728,0.05754000000000001,0.20550000000000002,-2.52,-0.61,2.5927784325000003,-2.22272,0.6175400000000001,2.3069113225,0.19728,0.05754000000000001,0.20550000000000002,-2.42,0.56,2.4839484697
2020-12-29 14:30:00,-1.17648,-0.48564,1.2727731141,0.56352,0.16436,0.587,-1.74,-0.65,1.857444481,-1.07648,0.6943600000000001,1.2809937549,0.56352,0.16436,0.587,-1.6400000000000001,0.53,1.7235138526
2020-12-29 15:00:00,-2.16904,-0.55972,2.2400939712,0.24096,0.07028000000000001,0.251,-2.41,-0.63,2.4909837414,-2.06904,0.62028,2.1600170833,0.24096,0.07028000000000001,0.251,-2.31,0.55,2.3745736459
2020-12-29 15:30:00,-1.8216,-0.5013000000000001,1.8893195204,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.16,-0.6000000000000001,2.2417850031,-1.7216,0.6787000000000001,1.8505513368000002,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.06,0.58,2.1400934558999998
2020-12-29 16:00:00,-1.8544800000000001,-0.51214,1.9238979833,0.33552000000000004,0.09786,0.34950000000000003,-2.19,-0.61,2.2733675462000003,-1.75448,0.67786,1.8808759263,0.33552000000000004,0.09786,0.34950000000000003,-2.09,0.58,2.1689859382
2020-12-29 16:30:00,-2.372,-0.561,2.4374382043000002,0.168,0.049,0.17500000000000002,-2.54,-0.61,2.612221277,-2.2720000000000002,0.629,2.3574615585,0.168,0.049,0.17500000000000002,-2.44,0.58,2.5079872408
2020-12-29 17:00:00,-2.3692,-0.5356000000000001,2.42898662,0.22080000000000002,0.0644,0.23,-2.59,-0.6000000000000001,2.6585898518,-2.2692,0.6444000000000001,2.3589234833,0.22080000000000002,0.0644,0.23,-2.49,0.58,2.5566579748000002
2020-12-29 17:30:00,-1.87776,-0.47518000000000005,1.9369508641,0.46224000000000004,0.13482000000000002,0.48150000000000004,-2.34,-0.61,2.4182018113,-1.7777600000000002,0.7048200000000001,1.9123811989,0.46224000000000004,0.13482000000000002,0.48150000000000004,-2.24,0.5700000000000001,2.3113848663
2020-12-29 18:00:00,-2.49456,-0.5000800000000001,2.5441913449999998,0.20544,0.05992000000000001,0.214,-2.7,-0.56,2.7574626017,-2.3945600000000002,0.6699200000000001,2.4865056606,0.20544,0.05992000000000001,0.214,-2.6,0.61,2.6705991837000003
2020-12-29 18:30:00,-2.3416,-0.4963,2.3936173984,0.2184,0.0637,0.2275,-2.56,-0.56,2.6205342967,-2.2516,0.6737000000000001,2.3502285527,0.2184,0.0637,0.2275,-2.47,0.61,2.5442091109
2020-12-29 19:00:00,-2.29064,0.20398000000000002,2.2997042092,0.21936000000000003,0.06398000000000001,0.2285,-2.51,0.14,2.5139013505,-2.29064,0.20398000000000002,2.2997042092,0.21936000000000003,0.06398000000000001,0.2285,-2.51,0.14,2.5139013505
2020-12-29 19:30:00,-1.65016,0.23912000000000003,1.6673950942,0.33984000000000003,0.09912000000000001,0.354,-1.99,0.14,1.9949185447,-1.65016,0.23912000000000003,1.6673950942,0.33984000000000003,0.09912000000000001,0.354,-1.99,0.14,1.9949185447
2020-12-29 20:00:00,-1.83264,0.21798,1.8455580863,0.26736000000000004,0.07798000000000001,0.2785,-2.1,0.14,2.104661493,-1.83264,0.21798,1.8455580863,0.26736000000000004,0.07798000000000001,0.2785,-2.1,0.14,2.104661493
2020-12-29 20:30:00,-0.9407200000000001,0.73604,1.1944492455,0.56928,0.16604000000000002,0.593,-1.51,0.5700000000000001,1.6140012392,-1.00072,-0.29396,1.0430019175,0.56928,0.16604000000000002,0.593,-1.57,-0.46,1.6360012225
2020-12-29 21:00:00,-0.8812800000000001,0.7729600000000001,1.1722293290999999,0.55872,0.16296000000000002,0.582,-1.44,0.61,1.5638733964,-0.96128,-0.25704000000000005,0.9950521594,0.55872,0.16296000000000002,0.582,-1.52,-0.42,1.5769590990000002
2020-12-29 21:30:00,-1.6703999999999999,0.6903,1.8074153507,0.30960000000000004,0.0903,0.3225,-1.98,0.6000000000000001,2.0689127579,-1.7604000000000002,-0.3597,1.7967727319,0.30960000000000004,0.0903,0.3225,-2.07,-0.45,2.1183484133
2020-12-29 22:00:00,-1.38664,0.70598,1.5560135764,0.36336,0.10598,0.3785,-1.75,0.6000000000000001,1.85,-1.46664,-0.32402000000000003,1.5020059421,0.36336,0.10598,0.3785,-1.83,-0.43,1.8798404188000002
2020-12-29 22:30:00,-1.1311200000000001,0.73884,1.3510429305,0.33888,0.09884000000000001,0.353,-1.47,0.64,1.6032778923,-1.21112,-0.31116000000000005,1.250452798,0.33888,0.09884000000000001,0.353,-1.55,-0.41000000000000003,1.6033090781000001
2020-12-29 23:00:00,-0.95584,0.54788,1.1017270987,0.40416,0.11788000000000001,0.421,-1.3599999999999999,0.43,1.4263590011,-1.00584,-0.06212000000000001,1.007756419,0.40416,0.11788000000000001,0.421,-1.4100000000000001,-0.18,1.4214429289
2020-12-29 23:30:00,-1.05328,0.24696,1.0818447208,0.36672000000000005,0.10696000000000001,0.382,-1.42,0.14,1.4268847185,-1.04328,0.25696,1.0744587475,0.36672000000000005,0.10696000000000001,0.382,-1.4100000000000001,0.15,1.4179562758
2020-12-30 00:00:00,-1.39784,0.22938000000000003,1.4165351566,0.27216,0.07938,0.28350000000000003,-1.67,0.15,1.6767229944,-1.38784,0.23938,1.4083332880000001,0.27216,0.07938,0.28350000000000003,-1.6600000000000001,0.16,1.6676930173
2020-12-30 00:30:00,-0.94408,0.24506000000000003,0.9753673411,0.32592000000000004,0.09506,0.3395,-1.27,0.15,1.2788275881,-0.93408,0.26506,0.9709594482,0.32592000000000004,0.09506,0.3395,-1.26,0.17,1.2714165328
2020-12-30 01:00:00,-0.46912000000000004,0.28734000000000004,0.5501253039,0.47088,0.13734000000000002,0.49050000000000005,-0.9400000000000001,0.15,0.9518928511,-0.45912000000000003,0.30734,0.5524934841,0.47088,0.13734000000000002,0.49050000000000005,-0.93,0.17,0.9454099640000001
2020-12-30 01:30:00,-1.13216,0.21062000000000003,1.1515845822,0.20784000000000002,0.06062000000000001,0.2165,-1.34,0.15,1.3483693856,-1.13216,0.21062000000000003,1.1515845822,0.20784000000000002,0.06062000000000001,0.2165,-1.34,0.15,1.3483693856
2020-12-30 02:00:00,-1.21352,0.20314000000000002,1.2304050756,0.21648,0.06314,0.2255,-1.43,0.14,1.4368368035,-1.21352,0.21314000000000002,1.2320955523000001,0.21648,0.06314,0.2255,-1.43,0.15,1.4378456106
2020-12-30 02:30:00,-0.76968,0.23926000000000003,0.8060103287,0.34032,0.09926000000000001,0.35450000000000004,-1.11,0.14,1.1187939935,-0.76968,0.24926,0.8090351352,0.34032,0.09926000000000001,0.35450000000000004,-1.11,0.15,1.1200892822
2020-12-30 03:00:00,-0.5268,0.2576,0.5864094133000001,0.4032,0.11760000000000001,0.42,-0.93,0.14,0.9404786016000001,-0.5268,0.2676,0.5908705442000001,0.4032,0.11760000000000001,0.42,-0.93,0.15,0.9420191081
2020-12-30 03:30:00,-1.15976,0.20382000000000003,1.1775337999,0.15024,0.043820000000000005,0.1565,-1.31,0.16,1.3197348218,-1.15976,0.20382000000000003,1.1775337999,0.15024,0.043820000000000005,0.1565,-1.31,0.16,1.3197348218
2020-12-30 04:00:00,-0.6092000000000001,0.2594,0.6621276312000001,0.3408,0.0994,0.355,-0.9500000000000001,0.16,0.9633794683,-0.6092000000000001,0.2594,0.6621276312000001,0.3408,0.0994,0.355,-0.9500000000000001,0.16,0.9633794683
2020-12-30 04:30:00,-1.12472,0.20654000000000003,1.1435269345,0.12528,0.03654,0.1305,-1.25,0.17,1.2615070353,-1.12472,0.19654000000000002,1.1417631322,0.12528,0.03654,0.1305,-1.25,0.16,1.2601983971
2020-12-30 05:00:00,-1.02616,0.22362,1.0502429481,0.18384,0.05362,0.1915,-1.21,0.17,1.2218837915,-1.02616,0.21362,1.0481592675,0.18384,0.05362,0.1915,-1.21,0.16,1.2205326706
2020-12-30 05:30:00,-1.51048,0.18486000000000002,1.5217499959,0.11952000000000002,0.03486,0.1245,-1.63,0.15,1.63688729,-1.51048,0.19486,1.5229971274,0.11952000000000002,0.03486,0.1245,-1.63,0.16,1.6378339354
2020-12-30 06:00:00,-1.05576,0.21832000000000001,1.0780968417,0.23424000000000003,0.06832,0.244,-1.29,0.15,1.2986916493,-1.05576,0.22832000000000002,1.0801662835,0.23424000000000003,0.06832,0.244,-1.29,0.16,1.2998846103
2020-12-30 06:30:00,-1.3388,0.2116,1.3554187545,0.2112,0.0616,0.22,-1.55,0.15,1.5572411501999999,-1.3388,0.2116,1.3554187545,0.2112,0.0616,0.22,-1.55,0.15,1.5572411501999999
2020-12-30 07:00:00,-0.8711200000000001,0.23884000000000002,0.9032688415000001,0.33888,0.09884000000000001,0.353,-1.21,0.14,1.2180722474,-0.8611200000000001,0.23884000000000002,0.8936286701,0.33888,0.09884000000000001,0.353,-1.2,0.14,1.2081390648
2020-12-30 07:30:00,-1.47576,0.19082000000000002,1.4880456478,0.17424,0.050820000000000004,0.18150000000000002,-1.65,0.14,1.6559287424,-1.47576,0.19082000000000002,1.4880456478,0.17424,0.050820000000000004,0.18150000000000002,-1.65,0.14,1.6559287424
2020-12-30 08:00:00,-1.72696,0.18172000000000002,1.7364944572,0.14304,0.04172,0.149,-1.87,0.14,1.8752333187999999,-1.72696,0.18172000000000002,1.7364944572,0.14304,0.04172,0.149,-1.87,0.14,1.8752333187999999
2020-12-30 08:30:00,-1.50488,0.22316000000000003,1.5213363205000001,0.28512000000000004,0.08316000000000001,0.297,-1.79,0.14,1.7954665132,-1.50488,0.22316000000000003,1.5213363205000001,0.28512000000000004,0.08316000000000001,0.297,-1.79,0.14,1.7954665132
