Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-30 09:00:00,-2.20976,0.026320000000000003,2.2099167405,0.09024,0.026320000000000003,0.094,-2.3,0.0,2.3,-2.20976,0.16632000000000002,2.2160102888,0.09024,0.026320000000000003,0.094,-2.3,0.14,2.3042569301
2020-12-30 09:30:00,-2.14104,-0.5882200000000001,2.2203727277,0.10896000000000002,0.03178,0.1135,-2.25,-0.62,2.3338594645,-2.07104,0.6017800000000001,2.1566979042,0.10896000000000002,0.03178,0.1135,-2.18,0.5700000000000001,2.2532864887
2020-12-30 10:00:00,-2.17552,-0.57786,2.2509574518,0.14448000000000003,0.042140000000000004,0.1505,-2.32,-0.62,2.4014162488,-2.07552,0.61214,2.1639081889,0.14448000000000003,0.042140000000000004,0.1505,-2.22,0.5700000000000001,2.2920078534
2020-12-30 10:30:00,-1.3207200000000001,-0.48896000000000006,1.4083263826,0.44928,0.13104000000000002,0.468,-1.77,-0.62,1.8754466135,-1.22072,0.7010400000000001,1.4076982631,0.44928,0.13104000000000002,0.468,-1.67,0.5700000000000001,1.7645962711
2020-12-30 11:00:00,-1.65664,-0.53152,1.7398188411,0.30336,0.08848,0.316,-1.96,-0.62,2.0557237168,-1.55664,0.6584800000000001,1.6901846053,0.30336,0.08848,0.316,-1.8599999999999999,0.5700000000000001,1.9453791404
2020-12-30 11:30:00,-1.77872,-0.53796,1.8582910967,0.28128000000000003,0.08204,0.293,-2.06,-0.62,2.1512786895,-1.6787200000000002,0.64204,1.7973080426,0.28128000000000003,0.08204,0.293,-1.96,0.56,2.038430769
2020-12-30 12:00:00,-1.8312,-0.5416000000000001,1.9096135735000002,0.26880000000000004,0.0784,0.28,-2.1,-0.62,2.1896118377000002,-1.7412,0.6484,1.8580096878,0.26880000000000004,0.0784,0.28,-2.01,0.5700000000000001,2.0892582416
2020-12-30 12:30:00,-1.77848,-0.52914,1.8555269467,0.31152,0.09086000000000001,0.3245,-2.09,-0.62,2.1800229357,-1.67848,0.6408600000000001,1.7966626422,0.31152,0.09086000000000001,0.3245,-1.99,0.55,2.0646065
2020-12-30 13:00:00,-1.7652800000000002,-0.52654,1.8421340478000001,0.35472000000000004,0.10346000000000001,0.3695,-2.12,-0.63,2.2116283594,-1.66528,0.65346,1.7889011851,0.35472000000000004,0.10346000000000001,0.3695,-2.02,0.55,2.0935376758
2020-12-30 13:30:00,-1.91328,-0.54054,1.9881709811000001,0.30672000000000005,0.08946000000000001,0.3195,-2.22,-0.63,2.3076611536,-1.8132800000000002,0.65946,1.929474501,0.30672000000000005,0.08946000000000001,0.3195,-2.12,0.5700000000000001,2.1952904136
2020-12-30 14:00:00,-2.2573600000000003,-0.5654800000000001,2.3271101822,0.15264000000000003,0.044520000000000004,0.159,-2.41,-0.61,2.4860008045,-2.15736,0.6145200000000001,2.2431756507,0.15264000000000003,0.044520000000000004,0.159,-2.31,0.5700000000000001,2.3792856071
2020-12-30 14:30:00,-2.63368,-0.6177400000000001,2.7051567515,0.07632000000000001,0.022260000000000002,0.0795,-2.71,-0.64,2.7845466417,-2.53368,0.5722600000000001,2.5975018479000003,0.07632000000000001,0.022260000000000002,0.0795,-2.61,0.55,2.6673207531000003
2020-12-30 15:00:00,-2.81448,-0.6096400000000001,2.8797497461,0.03552,0.010360000000000001,0.037,-2.85,-0.62,2.9166590476,-2.71448,0.5703600000000001,2.7737541708,0.03552,0.010360000000000001,0.037,-2.75,0.56,2.8064390248
2020-12-30 15:30:00,-2.5850400000000002,-0.56772,2.6466465197,0.14496,0.042280000000000005,0.151,-2.73,-0.61,2.7973201461,-2.48504,0.62228,2.5617681784,0.14496,0.042280000000000005,0.151,-2.63,0.58,2.6931951285
2020-12-30 16:00:00,-3.00392,-0.5965600000000001,3.0625837458,0.04608,0.01344,0.048,-3.05,-0.61,3.1104019033,-2.9039200000000003,0.5934400000000001,2.9639369764000003,0.04608,0.01344,0.048,-2.95,0.58,3.0064763428
2020-12-30 16:30:00,-2.34776,-0.5251800000000001,2.4057828352,0.22224000000000002,0.06482,0.2315,-2.5700000000000003,-0.59,2.6368541863,-2.24776,0.6448200000000001,2.3384220855,0.22224000000000002,0.06482,0.2315,-2.47,0.58,2.5371834778
2020-12-30 17:00:00,-2.77016,-0.56088,2.8263709594,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.87,-0.59,2.9300170648,-2.67016,0.60912,2.7387554838,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.77,0.58,2.8300706705
2020-12-30 17:30:00,-3.37608,-0.60594,3.4300261588,0.013920000000000002,0.00406,0.0145,-3.39,-0.61,3.4444448029,-3.26608,0.58406,3.3178915971,0.013920000000000002,0.00406,0.0145,-3.2800000000000002,0.58,3.3308857681
2020-12-30 18:00:00,-3.06968,-0.5882400000000001,3.1255338104,0.04032,0.011760000000000001,0.042,-3.11,-0.6000000000000001,3.1673490493,-2.9696800000000003,0.6117600000000001,3.0320372029,0.04032,0.011760000000000001,0.042,-3.01,0.6000000000000001,3.0692181415
2020-12-30 18:30:00,-2.56264,-0.5570200000000001,2.6224787988,0.14736000000000002,0.042980000000000004,0.1535,-2.71,-0.6000000000000001,2.7756260555,-2.48264,0.6429800000000001,2.5645515495,0.14736000000000002,0.042980000000000004,0.1535,-2.63,0.6000000000000001,2.6975729833
2020-12-30 19:00:00,-2.5724,0.034300000000000004,2.5726286654,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.69,0.0,2.69,-2.5724,0.034300000000000004,2.5726286654,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.69,0.0,2.69
2020-12-30 19:30:00,-2.57944,0.16058,2.5844335258999998,0.07056000000000001,0.02058,0.07350000000000001,-2.65,0.14,2.6536955364,-2.57944,0.16058,2.5844335258999998,0.07056000000000001,0.02058,0.07350000000000001,-2.65,0.14,2.6536955364
2020-12-30 20:00:00,-1.94856,0.21042000000000002,1.9598884279000002,0.24144000000000002,0.07042000000000001,0.2515,-2.19,0.14,2.1944703233,-1.94856,0.21042000000000002,1.9598884279000002,0.24144000000000002,0.07042000000000001,0.2515,-2.19,0.14,2.1944703233
2020-12-30 20:30:00,-2.55336,0.01652,2.5534134409,0.05664,0.01652,0.059000000000000004,-2.61,0.0,2.61,-2.55336,0.15652000000000002,2.5581528101,0.05664,0.01652,0.059000000000000004,-2.61,0.14,2.6137520923
2020-12-30 21:00:00,-2.41376,-0.48068000000000005,2.4611563542,0.06624000000000001,0.01932,0.069,-2.48,-0.5,2.5299011838,-2.36376,0.69932,2.4650374845,0.06624000000000001,0.01932,0.069,-2.43,0.68,2.5233509467
2020-12-30 21:30:00,-1.1672,-0.37210000000000004,1.2250772425,0.4728,0.1379,0.49250000000000005,-1.6400000000000001,-0.51,1.7174690681,-1.0772,0.8179000000000001,1.3525236597,0.4728,0.1379,0.49250000000000005,-1.55,0.68,1.6926015479
2020-12-30 22:00:00,-1.7430400000000001,-0.43672000000000005,1.796917583,0.21696000000000001,0.06328,0.226,-1.96,-0.5,2.0227703775,-1.64304,0.74328,1.8033428958000002,0.21696000000000001,0.06328,0.226,-1.8599999999999999,0.68,1.9804039992
2020-12-30 22:30:00,-1.88976,-0.08618,1.8917240417,0.15024,0.043820000000000005,0.1565,-2.04,-0.13,2.0441379601,-1.86976,0.38382000000000005,1.9087483464,0.15024,0.043820000000000005,0.1565,-2.02,0.34,2.0484140207
2020-12-30 23:00:00,-1.91816,0.17262000000000002,1.9259115894,0.11184000000000001,0.03262,0.1165,-2.03,0.14,2.0348218595,-1.90816,0.17262000000000002,1.9159520479,0.11184000000000001,0.03262,0.1165,-2.02,0.14,2.0248456731
2020-12-30 23:30:00,-1.3664800000000001,0.22686,1.3851833994,0.26352000000000003,0.07686000000000001,0.2745,-1.63,0.15,1.63688729,-1.3664800000000001,0.23686000000000001,1.3868562470999999,0.26352000000000003,0.07686000000000001,0.2745,-1.63,0.16,1.6378339354
2020-12-31 00:00:00,-0.7288,0.2741,0.7786400003,0.3912,0.11410000000000001,0.40750000000000003,-1.12,0.16,1.1313708499,-0.7288,0.2841,0.7822162425,0.3912,0.11410000000000001,0.40750000000000003,-1.12,0.17,1.1328283189
2020-12-31 00:30:00,-1.12392,0.22594000000000003,1.146405273,0.22608000000000003,0.06594,0.23550000000000001,-1.35,0.16,1.3594484176,-1.11392,0.23594,1.1386331499,0.22608000000000003,0.06594,0.23550000000000001,-1.34,0.17,1.3507405376000001
2020-12-31 01:00:00,-1.35768,0.19526000000000002,1.3716491716,0.052320000000000005,0.015260000000000001,0.0545,-1.4100000000000001,0.18,1.4214429289,-1.35768,0.20526000000000003,1.3731083897,0.052320000000000005,0.015260000000000001,0.0545,-1.4100000000000001,0.19,1.422743828
2020-12-31 01:30:00,-1.6209600000000002,0.19722,1.6329136689000001,0.05904,0.017220000000000003,0.061500000000000006,-1.6800000000000002,0.18,1.6896153408,-1.61096,0.20722000000000002,1.6242328189,0.05904,0.017220000000000003,0.061500000000000006,-1.67,0.19,1.6807736314000001
2020-12-31 02:00:00,-1.03936,0.23852,1.0663775129,0.20064,0.05852,0.209,-1.24,0.18,1.2529964086,-1.03936,0.24852000000000002,1.068658692,0.20064,0.05852,0.209,-1.24,0.19,1.2544720005
2020-12-31 02:30:00,-0.9355200000000001,0.23964000000000002,0.9657251162,0.20448000000000002,0.059640000000000006,0.213,-1.1400000000000001,0.18,1.1541230437,-0.9255200000000001,0.24964000000000003,0.9585965783,0.20448000000000002,0.059640000000000006,0.213,-1.13,0.19,1.1458621209
2020-12-31 03:00:00,-1.00304,0.22578,1.0281370774,0.15696000000000002,0.04578,0.1635,-1.16,0.18,1.1738824473,-1.00304,0.23578000000000002,1.0303792748,0.15696000000000002,0.04578,0.1635,-1.16,0.19,1.1754573578
2020-12-31 03:30:00,-1.25672,0.20554000000000003,1.2734173903000001,0.05328,0.015540000000000002,0.0555,-1.31,0.19,1.3237069162,-1.25672,0.21554,1.2750696648,0.05328,0.015540000000000002,0.0555,-1.31,0.2,1.3251792332
2020-12-31 04:00:00,-1.00448,0.23536,1.0316852233,0.15552000000000002,0.045360000000000004,0.162,-1.16,0.19,1.1754573578,-1.00448,0.24536000000000002,1.034012379,0.15552000000000002,0.045360000000000004,0.162,-1.16,0.2,1.1771151176
2020-12-31 04:30:00,-0.39016,0.30662,0.49622641,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.79,0.19,0.8125269226,-0.39016,0.31662,0.5024669641,0.39984000000000003,0.11662000000000002,0.41650000000000004,-0.79,0.2,0.8149233093
2020-12-31 05:00:00,-0.01016,0.33912000000000003,0.3392721621,0.57984,0.16912000000000002,0.604,-0.59,0.17,0.6140032573,-0.01016,0.34912000000000004,0.34926780560000004,0.57984,0.16912000000000002,0.604,-0.59,0.18,0.6168468205000001
2020-12-31 05:30:00,-1.3352,0.2164,1.3526226377000001,0.12480000000000001,0.0364,0.13,-1.46,0.18,1.4710540439,-1.3352,0.22640000000000002,1.3542584686999999,0.12480000000000001,0.0364,0.13,-1.46,0.19,1.4723111084
2020-12-31 06:00:00,-0.80232,0.25224,0.8410365034,0.24768,0.07224000000000001,0.258,-1.05,0.18,1.0653168543,-0.80232,0.26224000000000003,0.8440895687000001,0.24768,0.07224000000000001,0.258,-1.05,0.19,1.0670520137
2020-12-31 06:30:00,-1.1036,0.2127,1.12391025,0.1464,0.0427,0.1525,-1.25,0.17,1.2615070353,-1.1036,0.23270000000000002,1.1278662376,0.1464,0.0427,0.1525,-1.25,0.19,1.2643575444000001
2020-12-31 07:00:00,-1.03112,0.22384,1.0551363893,0.21888000000000002,0.06384000000000001,0.228,-1.25,0.16,1.2601983971,-1.03112,0.22384,1.0551363893,0.21888000000000002,0.06384000000000001,0.228,-1.25,0.16,1.2601983971
2020-12-31 07:30:00,-1.44168,0.20076000000000002,1.4555912201,0.20832,0.06076,0.217,-1.65,0.14,1.6559287424,-1.44168,0.20076000000000002,1.4555912201,0.20832,0.06076,0.217,-1.65,0.14,1.6559287424
2020-12-31 08:00:00,-1.98696,0.16422,1.9937347492000002,0.08304,0.024220000000000002,0.08650000000000001,-2.07,0.14,2.074728898,-1.98696,0.16422,1.9937347492000002,0.08304,0.024220000000000002,0.08650000000000001,-2.07,0.14,2.074728898
2020-12-31 08:30:00,-1.7296,0.1897,1.7399719107,0.1704,0.0497,0.17750000000000002,-1.9,0.14,1.9051509127,-1.7196,0.1897,1.7300318639,0.1704,0.0497,0.17750000000000002,-1.8900000000000001,0.14,1.8951780919
2020-12-31 09:00:00,-1.24592,0.11494000000000001,1.2512105538,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.6400000000000001,0.0,1.6400000000000001,-1.2359200000000001,0.11494000000000001,1.2412531772,0.39408000000000004,0.11494000000000001,0.41050000000000003,-1.63,0.0,1.63
2020-12-31 09:30:00,-1.92832,0.04424,1.9288274158,0.15168,0.04424,0.158,-2.08,0.0,2.08,-1.91832,0.04424,1.9188300602,0.15168,0.04424,0.158,-2.07,0.0,2.07
2020-12-31 10:00:00,-2.0028,-0.09290000000000001,2.0049534284,0.1272,0.0371,0.1325,-2.13,-0.13,2.1339634486,-2.0028,0.0371,2.003143592,0.1272,0.0371,0.1325,-2.13,0.0,2.13
2020-12-31 10:30:00,-1.34912,0.10234000000000001,1.3529960273000001,0.35088,0.10234000000000001,0.3655,-1.7000000000000002,0.0,1.7000000000000002,-1.34912,0.10234000000000001,1.3529960273000001,0.35088,0.10234000000000001,0.3655,-1.7000000000000002,0.0,1.7000000000000002
2020-12-31 11:00:00,-2.15288,0.6341600000000001,2.244337586,0.11712000000000002,0.03416,0.122,-2.27,0.6000000000000001,2.3479565584,-2.22288,-0.54584,2.2889160754,0.11712000000000002,0.03416,0.122,-2.34,-0.58,2.4108089928
2020-12-31 11:30:00,-2.18824,0.60968,2.2715862299,0.10176,0.02968,0.106,-2.29,0.58,2.3623081933,-2.28824,-0.55032,2.3534855853,0.10176,0.02968,0.106,-2.39,-0.58,2.459369838
2020-12-31 12:00:00,-2.06064,0.62648,2.1537674898,0.15936,0.04648,0.166,-2.22,0.58,2.2945151993,-2.15064,-0.53352,2.2158285132,0.15936,0.04648,0.166,-2.31,-0.58,2.3817010728
2020-12-31 12:30:00,-1.93816,0.63012,2.0380175171,0.17184000000000002,0.050120000000000005,0.179,-2.11,0.58,2.1882641522,-2.03816,-0.52988,2.1059128662,0.17184000000000002,0.050120000000000005,0.179,-2.21,-0.58,2.2848413512
2020-12-31 13:00:00,-2.37752,0.60114,2.4523398317,0.07248,0.021140000000000003,0.0755,-2.45,0.58,2.5177172199999998,-2.47752,-0.57886,2.5442453203,0.07248,0.021140000000000003,0.0755,-2.55,-0.6000000000000001,2.6196373795
2020-12-31 13:30:00,-2.1984,0.6038,2.2798107378,0.0816,0.0238,0.085,-2.2800000000000002,0.58,2.3526155657,-2.2884,-0.5762,2.3598264767,0.0816,0.0238,0.085,-2.37,-0.6000000000000001,2.4447699278
2020-12-31 14:00:00,-1.98536,0.6105200000000001,2.0771107337,0.10464000000000001,0.030520000000000002,0.109,-2.09,0.58,2.1689859382,-2.08536,-0.5694800000000001,2.1617201021,0.10464000000000001,0.030520000000000002,0.109,-2.19,-0.6000000000000001,2.2707047364
2020-12-31 14:30:00,-2.15624,0.5956800000000001,2.2370081806,0.05376,0.015680000000000003,0.056,-2.21,0.58,2.2848413512,-2.25624,-0.5843200000000001,2.3306756102,0.05376,0.015680000000000003,0.056,-2.31,-0.6000000000000001,2.3866503724
2020-12-31 15:00:00,-1.0316,0.7212000000000001,1.2587009176000001,0.5184,0.1512,0.54,-1.55,0.5700000000000001,1.651484181,-1.1216,-0.44880000000000003,1.2080596012,0.5184,0.1512,0.54,-1.6400000000000001,-0.6000000000000001,1.7463103962000002
2020-12-31 15:30:00,-2.1228,0.6371,2.2163429902,0.1272,0.0371,0.1325,-2.25,0.6000000000000001,2.3286262044,-2.2128,-0.5329,2.2760637623,0.1272,0.0371,0.1325,-2.34,-0.5700000000000001,2.4084227204
2020-12-31 16:00:00,-2.5068799999999998,0.6196600000000001,2.5823295394,0.033120000000000004,0.00966,0.0345,-2.54,0.61,2.612221277,-2.6068800000000003,-0.5603400000000001,2.6664216189000003,0.033120000000000004,0.00966,0.0345,-2.64,-0.5700000000000001,2.7008332048
2020-12-31 16:30:00,-2.32752,0.6561400000000001,2.4182367647,0.19248,0.05614,0.2005,-2.52,0.6000000000000001,2.5904439774,-2.42752,-0.52386,2.4834014275,0.19248,0.05614,0.2005,-2.62,-0.58,2.6834306401
2020-12-31 17:00:00,-2.25864,0.65998,2.3530890867,0.17136,0.049980000000000004,0.17850000000000002,-2.43,0.61,2.5053941805999997,-2.35864,-0.50002,2.4110584086999998,0.17136,0.049980000000000004,0.17850000000000002,-2.5300000000000002,-0.55,2.5890925051
2020-12-31 17:30:00,-2.76576,0.62582,2.8356796452,0.054240000000000003,0.01582,0.0565,-2.8200000000000003,0.61,2.8852209621,-2.86576,-0.5341800000000001,2.9151206922,0.054240000000000003,0.01582,0.0565,-2.92,-0.55,2.9713464961
2020-12-31 18:00:00,-2.66656,0.6314200000000001,2.7402980586,0.07344,0.02142,0.0765,-2.74,0.61,2.8070803337,-2.76656,-0.52858,2.8166027498,0.07344,0.02142,0.0765,-2.84,-0.55,2.8927668416000003
2020-12-31 18:30:00,-2.5552799999999998,0.65346,2.6375112985999998,0.11472,0.033460000000000004,0.11950000000000001,-2.67,0.62,2.7410399486,-2.6552800000000003,-0.51654,2.7050555355,0.11472,0.033460000000000004,0.11950000000000001,-2.77,-0.55,2.8240750698
2020-12-31 19:00:00,-2.89056,0.6344200000000001,2.9593624060000003,0.049440000000000005,0.01442,0.051500000000000004,-2.94,0.62,3.0046630427,-2.9505600000000003,-0.5555800000000001,3.0024112726,0.049440000000000005,0.01442,0.051500000000000004,-3.0,-0.5700000000000001,3.0536699232
2020-12-31 19:30:00,-2.52856,0.15792,2.5334866094,0.06144000000000001,0.017920000000000002,0.064,-2.59,0.14,2.5937810239,-2.52856,0.15792,2.5334866094,0.06144000000000001,0.017920000000000002,0.064,-2.59,0.14,2.5937810239
2020-12-31 20:00:00,-2.628,0.14350000000000002,2.6319149397,0.012,0.0035,0.0125,-2.64,0.14,2.6437095151000003,-2.628,0.14350000000000002,2.6319149397,0.012,0.0035,0.0125,-2.64,0.14,2.6437095151000003
2020-12-31 20:30:00,-1.7746400000000002,0.21448,1.7875538593,0.25536000000000003,0.07448,0.266,-2.03,0.14,2.0348218595,-1.7746400000000002,0.21448,1.7875538593,0.25536000000000003,0.07448,0.266,-2.03,0.14,2.0348218595
2020-12-31 21:00:00,-2.16088,0.16016000000000002,2.1668072365,0.06912,0.02016,0.07200000000000001,-2.23,0.14,2.2343902972,-2.16088,0.16016000000000002,2.1668072365,0.06912,0.02016,0.07200000000000001,-2.23,0.14,2.2343902972
2020-12-31 21:30:00,-1.67696,0.21672000000000002,1.6909057928,0.26304,0.07672000000000001,0.274,-1.94,0.14,1.9450449866000001,-1.67696,0.21672000000000002,1.6909057928,0.26304,0.07672000000000001,0.274,-1.94,0.14,1.9450449866000001
2020-12-31 22:00:00,-1.3639999999999999,0.23800000000000002,1.3846082478000001,0.336,0.098,0.35000000000000003,-1.7000000000000002,0.14,1.7057549648,-1.354,0.23800000000000002,1.3747581606,0.336,0.098,0.35000000000000003,-1.69,0.14,1.695788902
2020-12-31 22:30:00,-1.48088,0.21266000000000002,1.4960714722000001,0.24912,0.07266,0.2595,-1.73,0.14,1.7356554958000001,-1.47088,0.21266000000000002,1.4861736944000001,0.24912,0.07266,0.2595,-1.72,0.14,1.7256882685
2020-12-31 23:00:00,-1.2239200000000001,0.22344000000000003,1.2441485442,0.28608,0.08344,0.298,-1.51,0.14,1.5164761785,-1.2239200000000001,0.22344000000000003,1.2441485442,0.28608,0.08344,0.298,-1.51,0.14,1.5164761785
2020-12-31 23:30:00,-1.7155200000000002,0.16464,1.7234022165,0.08448000000000001,0.024640000000000002,0.088,-1.8,0.14,1.8054362354,-1.70552,0.17464000000000002,1.7144379837,0.08448000000000001,0.024640000000000002,0.088,-1.79,0.15,1.7962739212
2021-01-01 00:00:00,-1.26112,0.21384000000000003,1.2791212609,0.21888000000000002,0.06384000000000001,0.228,-1.48,0.15,1.4875819305,-1.25112,0.21384000000000003,1.2692630933,0.21888000000000002,0.06384000000000001,0.228,-1.47,0.15,1.4776332427
2021-01-01 00:30:00,-1.52648,0.18436000000000002,1.5375726975,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.6099999999999999,0.16,1.6179307773,-1.52648,0.19436,1.5388037562,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.6099999999999999,0.17,1.6189502772000002
2021-01-01 01:00:00,-1.15096,0.21222000000000002,1.1703615894000001,0.17904,0.05222,0.1865,-1.33,0.16,1.3395894894,-1.15096,0.22222000000000003,1.1722161277,0.17904,0.05222,0.1865,-1.33,0.17,1.3408206442
2021-01-01 01:30:00,-0.66024,0.27368000000000003,0.7147150481,0.38976000000000005,0.11368,0.406,-1.05,0.16,1.0621205205,-0.66024,0.28368000000000004,0.718603646,0.38976000000000005,0.11368,0.406,-1.05,0.17,1.063672882
2021-01-01 02:00:00,-1.33568,0.17876,1.3475890323,0.06432,0.018760000000000002,0.067,-1.4,0.16,1.4091131963,-1.33568,0.18876,1.3489519636,0.06432,0.018760000000000002,0.067,-1.4,0.17,1.4102836594000001
2021-01-01 02:30:00,-1.33152,0.17414000000000002,1.3428589837,0.04848,0.014140000000000002,0.0505,-1.38,0.16,1.3892443989,-1.33152,0.18414000000000003,1.3441923411,0.04848,0.014140000000000002,0.0505,-1.38,0.17,1.3904315877
2021-01-01 03:00:00,-0.5592,0.27690000000000003,0.6240018029000001,0.40080000000000005,0.1169,0.41750000000000004,-0.96,0.16,0.9732420048,-0.5492,0.2669,0.6106195624,0.40080000000000005,0.1169,0.41750000000000004,-0.9500000000000001,0.15,0.9617692031
2021-01-01 03:30:00,-0.33008000000000004,0.29706000000000005,0.44406919510000004,0.46992000000000006,0.13706000000000002,0.48950000000000005,-0.8,0.16,0.8158431222,-0.33008000000000004,0.28706000000000004,0.4374428534,0.46992000000000006,0.13706000000000002,0.48950000000000005,-0.8,0.15,0.8139410298
2021-01-01 04:00:00,-0.7824,0.2543,0.8226896438,0.35760000000000003,0.1043,0.3725,-1.1400000000000001,0.15,1.1498260738,-0.7724000000000001,0.2543,0.8131852495,0.35760000000000003,0.1043,0.3725,-1.13,0.15,1.1399122773
2021-01-01 04:30:00,-0.9791200000000001,0.21984,1.0034966866,0.17088,0.04984,0.178,-1.15,0.17,1.1624973118,-0.9791200000000001,0.21984,1.0034966866,0.17088,0.04984,0.178,-1.15,0.17,1.1624973118
2021-01-01 05:00:00,-0.9356000000000001,0.20670000000000002,0.9581608685,0.19440000000000002,0.0567,0.2025,-1.13,0.15,1.1399122773,-0.9356000000000001,0.2267,0.9626734909,0.19440000000000002,0.0567,0.2025,-1.13,0.17,1.1427160627
2021-01-01 05:30:00,-1.29792,0.19144000000000003,1.3119624994999999,0.14208,0.041440000000000005,0.148,-1.44,0.15,1.4477914214,-1.29792,0.21144000000000002,1.3150297335,0.14208,0.041440000000000005,0.148,-1.44,0.17,1.45
2021-01-01 06:00:00,-0.9227200000000001,0.21754,0.9480167984000001,0.19728,0.05754000000000001,0.20550000000000002,-1.12,0.16,1.1313708499,-0.9227200000000001,0.22754000000000002,0.950361326,0.19728,0.05754000000000001,0.20550000000000002,-1.12,0.17,1.1328283189
2021-01-01 06:30:00,-0.77336,0.23652,0.8087196053,0.29664,0.08652000000000001,0.309,-1.07,0.15,1.0804628638,-0.76336,0.24652000000000002,0.8021786584,0.29664,0.08652000000000001,0.309,-1.06,0.16,1.0720074627
2021-01-01 07:00:00,-0.48944000000000004,0.26558000000000004,0.5568520899,0.43056000000000005,0.12558,0.4485,-0.92,0.14,0.9305912099,-0.48944000000000004,0.26558000000000004,0.5568520899,0.43056000000000005,0.12558,0.4485,-0.92,0.14,0.9305912099
2021-01-01 07:30:00,-1.16072,0.20104000000000002,1.1780016978,0.20928000000000002,0.061040000000000004,0.218,-1.37,0.14,1.3771347066000001,-1.16072,0.20104000000000002,1.1780016978,0.20928000000000002,0.061040000000000004,0.218,-1.37,0.14,1.3771347066000001
2021-01-01 08:00:00,-0.9496,0.2422,0.9800005102,0.3504,0.1022,0.365,-1.3,0.14,1.3075167303,-0.9396,0.2422,0.9703138667000001,0.3504,0.1022,0.365,-1.29,0.14,1.2975746607
2021-01-01 08:30:00,-0.9551200000000001,0.23184000000000002,0.9828550249,0.31488000000000005,0.09184,0.328,-1.27,0.14,1.2776932339,-0.9451200000000001,0.23184000000000002,0.9731400721000001,0.31488000000000005,0.09184,0.328,-1.26,0.14,1.2677539193
2021-01-01 09:00:00,-0.76024,0.27118000000000003,0.8071576364,0.44976000000000005,0.13118000000000002,0.4685,-1.21,0.14,1.2180722474,-0.76024,0.27118000000000003,0.8071576364,0.44976000000000005,0.13118000000000002,0.4685,-1.21,0.14,1.2180722474
2021-01-01 09:30:00,-1.77208,0.18606,1.7818209366,0.15792,0.046060000000000004,0.1645,-1.9300000000000002,0.14,1.9350710581000001,-1.77208,0.18606,1.7818209366,0.15792,0.046060000000000004,0.1645,-1.9300000000000002,0.14,1.9350710581000001
2021-01-01 10:00:00,-1.63792,0.21644000000000002,1.6521586486,0.26208000000000004,0.07644000000000001,0.273,-1.9,0.14,1.9051509127,-1.63792,0.21644000000000002,1.6521586486,0.26208000000000004,0.07644000000000001,0.273,-1.9,0.14,1.9051509127
2021-01-01 10:30:00,-1.05712,0.12334,1.0642910551,0.42288000000000003,0.12334,0.4405,-1.48,0.0,1.48,-1.05712,0.26334,1.0894267529,0.42288000000000003,0.12334,0.4405,-1.48,0.14,1.4866068747
2021-01-01 11:00:00,-1.20184,0.14238,1.2102443761,0.48816000000000004,0.14238,0.5085000000000001,-1.69,0.0,1.69,-1.20184,0.14238,1.2102443761,0.48816000000000004,0.14238,0.5085000000000001,-1.69,0.0,1.69
2021-01-01 11:30:00,-1.7648000000000001,0.10360000000000001,1.7678382279,0.3552,0.10360000000000001,0.37,-2.12,0.0,2.12,-1.7648000000000001,0.10360000000000001,1.7678382279,0.3552,0.10360000000000001,0.37,-2.12,0.0,2.12
2021-01-01 12:00:00,-2.034,0.0805,2.0355923585,0.276,0.0805,0.28750000000000003,-2.31,0.0,2.31,-2.034,0.0805,2.0355923585,0.276,0.0805,0.28750000000000003,-2.31,0.0,2.31
2021-01-01 12:30:00,-2.016,-0.483,2.0730520978,0.264,0.077,0.275,-2.2800000000000002,-0.56,2.3477648945,-2.016,0.677,2.1266370165,0.264,0.077,0.275,-2.2800000000000002,0.6000000000000001,2.3576259245
2021-01-01 13:00:00,-1.46256,0.11592000000000001,1.4671466184,0.39744,0.11592000000000001,0.41400000000000003,-1.8599999999999999,0.0,1.8599999999999999,-1.46256,0.11592000000000001,1.4671466184,0.39744,0.11592000000000001,0.41400000000000003,-1.8599999999999999,0.0,1.8599999999999999
2021-01-01 13:30:00,-1.64816,0.10262,1.6513516434,0.35184000000000004,0.10262,0.3665,-2.0,0.0,2.0,-1.64816,0.10262,1.6513516434,0.35184000000000004,0.10262,0.3665,-2.0,0.0,2.0
2021-01-01 14:00:00,-1.7236,0.0952,1.7262270998,0.3264,0.0952,0.34,-2.05,0.0,2.05,-1.7236,0.0952,1.7262270998,0.3264,0.0952,0.34,-2.05,0.0,2.05
2021-01-01 14:30:00,-1.83512,0.09184,1.8374166648,0.31488000000000005,0.09184,0.328,-2.15,0.0,2.15,-1.83512,0.09184,1.8374166648,0.31488000000000005,0.09184,0.328,-2.15,0.0,2.15
2021-01-01 15:00:00,-1.9672,0.0679,1.9683714715,0.2328,0.0679,0.24250000000000002,-2.2,0.0,2.2,-1.9672,0.0679,1.9683714715,0.2328,0.0679,0.24250000000000002,-2.2,0.0,2.2
2021-01-01 15:30:00,-1.6857600000000001,0.08582000000000001,1.6879430826,0.29424,0.08582000000000001,0.3065,-1.98,0.0,1.98,-1.6857600000000001,0.08582000000000001,1.6879430826,0.29424,0.08582000000000001,0.3065,-1.98,0.0,1.98
2021-01-01 16:00:00,-1.67032,0.11074,1.6739869324,0.37968,0.11074,0.3955,-2.05,0.0,2.05,-1.67032,0.11074,1.6739869324,0.37968,0.11074,0.3955,-2.05,0.0,2.05
2021-01-01 16:30:00,-1.51224,0.14518,1.5191928943000002,0.49776000000000004,0.14518,0.5185000000000001,-2.01,0.0,2.01,-1.50224,0.14518,1.5092389638,0.49776000000000004,0.14518,0.5185000000000001,-2.0,0.0,2.0
2021-01-01 17:00:00,-0.83896,0.24822000000000002,0.8749097382000001,0.85104,0.24822000000000002,0.8865000000000001,-1.69,0.0,1.69,-0.82896,0.24822000000000002,0.8653252857,0.85104,0.24822000000000002,0.8865000000000001,-1.6800000000000002,0.0,1.6800000000000002
2021-01-01 17:30:00,-1.6262400000000001,0.13818000000000003,1.632099951,0.47376,0.13818000000000003,0.49350000000000005,-2.1,0.0,2.1,-1.6262400000000001,0.13818000000000003,1.632099951,0.47376,0.13818000000000003,0.49350000000000005,-2.1,0.0,2.1
2021-01-01 18:00:00,-1.70992,0.12544000000000002,1.7145149751000002,0.43008,0.12544000000000002,0.448,-2.14,0.0,2.14,-1.69992,0.12544000000000002,1.7045419326,0.43008,0.12544000000000002,0.448,-2.13,0.0,2.13
2021-01-01 18:30:00,-1.99472,0.10654000000000001,1.997563178,0.36528000000000005,0.10654000000000001,0.3805,-2.36,0.0,2.36,-1.99472,0.10654000000000001,1.997563178,0.36528000000000005,0.10654000000000001,0.3805,-2.36,0.0,2.36
2021-01-01 19:00:00,-1.8620800000000002,0.11606000000000001,1.8656933966,0.39792000000000005,0.11606000000000001,0.41450000000000004,-2.26,0.0,2.26,-1.8620800000000002,0.25606,1.8796033225,0.39792000000000005,0.11606000000000001,0.41450000000000004,-2.26,0.14,2.2643321311
2021-01-01 19:30:00,-1.8424,0.2268,1.8563070867,0.29760000000000003,0.0868,0.31,-2.14,0.14,2.1445745499,-1.8424,0.2368,1.8575553828,0.29760000000000003,0.0868,0.31,-2.14,0.15,2.1452505681
2021-01-01 20:00:00,-1.8994400000000002,0.46058000000000004,1.9544836275000002,0.31056,0.09058000000000001,0.3235,-2.21,0.37,2.2407588,-1.8994400000000002,-0.05942000000000001,1.9003691878,0.31056,0.09058000000000001,0.3235,-2.21,-0.15,2.2150846485
2021-01-01 20:30:00,-0.31176000000000004,0.39032000000000006,0.49954379190000003,0.8582400000000001,0.25032000000000004,0.894,-1.17,0.14,1.1783462988,-0.31176000000000004,0.39032000000000006,0.49954379190000003,0.8582400000000001,0.25032000000000004,0.894,-1.17,0.14,1.1783462988
2021-01-01 21:00:00,-1.03,0.28,1.0673799698,0.48,0.14,0.5,-1.51,0.14,1.5164761785,-1.03,0.28,1.0673799698,0.48,0.14,0.5,-1.51,0.14,1.5164761785
2021-01-01 21:30:00,-0.7588,0.30660000000000004,0.8184014907,0.5712,0.1666,0.595,-1.33,0.14,1.3373481221999999,-0.7588,0.30660000000000004,0.8184014907,0.5712,0.1666,0.595,-1.33,0.14,1.3373481221999999
2021-01-01 22:00:00,-1.09688,0.25466,1.1260539285,0.39312,0.11466000000000001,0.40950000000000003,-1.49,0.14,1.4965627284,-1.09688,0.25466,1.1260539285,0.39312,0.11466000000000001,0.40950000000000003,-1.49,0.14,1.4965627284
2021-01-01 22:30:00,-1.06312,0.25284,1.092772712,0.38688000000000006,0.11284000000000001,0.403,-1.45,0.14,1.4567429423,-1.06312,0.25284,1.092772712,0.38688000000000006,0.11284000000000001,0.403,-1.45,0.14,1.4567429423
2021-01-01 23:00:00,-1.9208,0.1981,1.9309884127,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.12,0.14,2.1246176127,-1.9208,0.1981,1.9309884127,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.12,0.14,2.1246176127
2021-01-01 23:30:00,-0.8230400000000001,-0.27422,0.8675202879,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.22,-0.39,1.2808200498,-0.73304,0.8257800000000001,1.1042011819,0.39696000000000004,0.11578000000000001,0.41350000000000003,-1.13,0.71,1.3345411195999999
2021-01-02 00:00:00,-0.68664,-0.25652,0.7329918144,0.42336,0.12348,0.441,-1.11,-0.38,1.1732433678,-0.5966400000000001,0.8334800000000001,1.025021073,0.42336,0.12348,0.441,-1.02,0.71,1.2427791437
2021-01-02 00:30:00,-0.6570400000000001,-0.23622,0.6982130406,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.15,-0.38,1.2111564721,-0.57704,0.8537800000000001,1.030492819,0.49296000000000006,0.14378000000000002,0.5135000000000001,-1.07,0.71,1.2841339494000001
2021-01-02 01:00:00,-0.17272,-0.20996,0.2718738678,0.61728,0.18004,0.643,-0.79,-0.39,0.8810221337,-0.08272,0.9000400000000001,0.9038332811,0.61728,0.18004,0.643,-0.7000000000000001,0.72,1.0041912169
2021-01-02 01:30:00,-0.45064000000000004,-0.22602000000000003,0.504144275,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.91,-0.36,0.9786214794,-0.36064,0.8639800000000001,0.9362278836000001,0.45936000000000005,0.13398000000000002,0.47850000000000004,-0.8200000000000001,0.73,1.0978615578
2021-01-02 02:00:00,-0.74216,-0.26438,0.7878440518000001,0.32784,0.09562000000000001,0.3415,-1.07,-0.36,1.1289375536,-0.6521600000000001,0.82562,1.052122165,0.32784,0.09562000000000001,0.3415,-0.98,0.73,1.2220065466
2021-01-02 02:30:00,-0.9156000000000001,-0.2858,0.9591689111,0.2544,0.0742,0.265,-1.17,-0.36,1.2241323458,-0.8356,0.8042,1.1597262608,0.2544,0.0742,0.265,-1.09,0.73,1.3118688959
2021-01-02 03:00:00,-0.5367200000000001,-0.25946,0.596144152,0.41328000000000004,0.12054000000000001,0.4305,-0.9500000000000001,-0.38,1.0231813134,-0.45672,0.8405400000000001,0.9566089326,0.41328000000000004,0.12054000000000001,0.4305,-0.87,0.72,1.1292918135
2021-01-02 03:30:00,-0.5744800000000001,-0.26464000000000004,0.6325042292,0.39552000000000004,0.11536,0.41200000000000003,-0.97,-0.38,1.0417773275,-0.48448,0.8353600000000001,0.9656848347,0.39552000000000004,0.11536,0.41200000000000003,-0.88,0.72,1.1370136323
2021-01-02 04:00:00,-1.20592,-0.31756,1.247031435,0.21408000000000002,0.06244,0.223,-1.42,-0.38,1.469965986,-1.12592,0.7624400000000001,1.3597832915999999,0.21408000000000002,0.06244,0.223,-1.34,0.7000000000000001,1.5118200951
2021-01-02 04:30:00,-0.9504800000000001,-0.31014,0.9997995049,0.23952,0.06986,0.2495,-1.19,-0.38,1.2491997438,-0.86048,0.7898600000000001,1.1680345243,0.23952,0.06986,0.2495,-1.1,0.72,1.3146862744
2021-01-02 05:00:00,-0.8241600000000001,-0.30538000000000004,0.8789178858000001,0.25584,0.07462,0.2665,-1.08,-0.38,1.1449017425,-0.74416,0.8046200000000001,1.0959869753,0.25584,0.07462,0.2665,-1.0,0.73,1.2381033882999999
2021-01-02 05:30:00,-1.54824,-0.33282,1.5836086164,0.16176000000000001,0.04718000000000001,0.1685,-1.71,-0.38,1.7517134469000002,-1.46824,0.7471800000000001,1.6474242471,0.16176000000000001,0.04718000000000001,0.1685,-1.63,0.7000000000000001,1.7739503938999999
2021-01-02 06:00:00,-1.12144,-0.26042000000000004,1.1512802656,0.23856000000000002,0.06958,0.2485,-1.3599999999999999,-0.33,1.3994641832,-1.04144,0.72958,1.2715676349,0.23856000000000002,0.06958,0.2485,-1.28,0.66,1.4401388822
2021-01-02 06:30:00,-1.0796000000000001,0.2172,1.1012320373,0.23040000000000002,0.06720000000000001,0.24,-1.31,0.15,1.3185598204,-1.0796000000000001,0.2272,1.1032479322,0.23040000000000002,0.06720000000000001,0.24,-1.31,0.16,1.3197348218
2021-01-02 07:00:00,-1.12216,0.21062000000000003,1.1417547241000001,0.20784000000000002,0.06062000000000001,0.2165,-1.33,0.15,1.3384319183,-1.12216,0.21062000000000003,1.1417547241000001,0.20784000000000002,0.06062000000000001,0.2165,-1.33,0.15,1.3384319183
2021-01-02 07:30:00,-1.97896,0.15072000000000002,1.9846912102,0.07104,0.020720000000000002,0.074,-2.05,0.13,2.0541178155,-1.97896,0.16072,1.9854756609000002,0.07104,0.020720000000000002,0.074,-2.05,0.14,2.0547749268
2021-01-02 08:00:00,-1.71128,-0.48704000000000003,1.7792378143,0.07872000000000001,0.02296,0.082,-1.79,-0.51,1.8612361484000002,-1.67128,0.67296,1.8016803268000001,0.07872000000000001,0.02296,0.082,-1.75,0.65,1.8668154703000002
2021-01-02 08:30:00,-0.86416,-0.08288000000000001,0.8681253366,0.43584000000000006,0.12712,0.454,-1.3,-0.21,1.3168523076,-0.8141600000000001,0.46712000000000004,0.9386466854000001,0.43584000000000006,0.12712,0.454,-1.25,0.34,1.2954149914
2021-01-02 09:00:00,-1.12592,0.7174400000000001,1.3350715337,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.46,0.62,1.5861904047,-1.13592,-0.34256000000000003,1.1864491561000001,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.47,-0.44,1.5344380079
2021-01-02 09:30:00,-1.99496,0.15022000000000002,2.0006077702,0.03504,0.010220000000000002,0.036500000000000005,-2.03,0.14,2.0348218595,-1.99496,0.15022000000000002,2.0006077702,0.03504,0.010220000000000002,0.036500000000000005,-2.03,0.14,2.0348218595
2021-01-02 10:00:00,-1.1608800000000001,0.10766,1.1658615055000001,0.36912,0.10766,0.3845,-1.53,0.0,1.53,-1.1608800000000001,0.10766,1.1658615055000001,0.36912,0.10766,0.3845,-1.53,0.0,1.53
2021-01-02 10:30:00,-0.7503200000000001,0.16324000000000002,0.7678719945,0.5596800000000001,0.16324000000000002,0.583,-1.31,0.0,1.31,-0.7503200000000001,0.16324000000000002,0.7678719945,0.5596800000000001,0.16324000000000002,0.583,-1.31,0.0,1.31
2021-01-02 11:00:00,-1.32008,0.10206000000000001,1.3240194296,0.34992,0.10206000000000001,0.3645,-1.67,0.0,1.67,-1.32008,0.10206000000000001,1.3240194296,0.34992,0.10206000000000001,0.3645,-1.67,0.0,1.67
2021-01-02 11:30:00,-1.3149600000000001,0.09772,1.3185859851,0.33504,0.09772,0.34900000000000003,-1.65,0.0,1.65,-1.3149600000000001,0.09772,1.3185859851,0.33504,0.09772,0.34900000000000003,-1.65,0.0,1.65
2021-01-02 12:00:00,-1.5476800000000002,0.08526,1.5500266611,0.29232,0.08526,0.3045,-1.8399999999999999,0.0,1.8399999999999999,-1.5476800000000002,0.08526,1.5500266611,0.29232,0.08526,0.3045,-1.8399999999999999,0.0,1.8399999999999999
2021-01-02 12:30:00,-1.68776,0.08232,1.6897663744,0.28224000000000005,0.08232,0.294,-1.97,0.0,1.97,-1.68776,0.08232,1.6897663744,0.28224000000000005,0.08232,0.294,-1.97,0.0,1.97
2021-01-02 13:00:00,-2.268,0.021,2.2680972201,0.07200000000000001,0.021,0.075,-2.34,0.0,2.34,-2.268,0.021,2.2680972201,0.07200000000000001,0.021,0.075,-2.34,0.0,2.34
2021-01-02 13:30:00,-2.37896,0.020720000000000002,2.3790502307,0.07104,0.020720000000000002,0.074,-2.45,0.0,2.45,-2.37896,0.020720000000000002,2.3790502307,0.07104,0.020720000000000002,0.074,-2.45,0.0,2.45
2021-01-02 14:00:00,-2.63328,-0.11054000000000001,2.6355991065,0.06672,0.01946,0.0695,-2.7,-0.13,2.7031278179,-2.63328,-0.11054000000000001,2.6355991065,0.06672,0.01946,0.0695,-2.7,-0.13,2.7031278179
2021-01-02 14:30:00,-2.55832,0.026740000000000003,2.5584597417,0.09168000000000001,0.026740000000000003,0.0955,-2.65,0.0,2.65,-2.55832,0.026740000000000003,2.5584597417,0.09168000000000001,0.026740000000000003,0.0955,-2.65,0.0,2.65
2021-01-02 15:00:00,-2.34968,0.011760000000000001,2.3497094287999998,0.04032,0.011760000000000001,0.042,-2.39,0.0,2.39,-2.33968,0.011760000000000001,2.3397095546,0.04032,0.011760000000000001,0.042,-2.38,0.0,2.38
2021-01-02 15:30:00,-2.41304,-0.55922,2.4769919358,0.03696,0.010780000000000001,0.0385,-2.45,-0.5700000000000001,2.5154323684,-2.36304,0.6107800000000001,2.4406987217,0.03696,0.010780000000000001,0.0385,-2.4,0.6000000000000001,2.4738633754
2021-01-02 16:00:00,-2.4624800000000002,-0.5361400000000001,2.520169409,0.04752000000000001,0.01386,0.0495,-2.51,-0.55,2.5695524902,-2.36248,0.6438600000000001,2.4486460442,0.04752000000000001,0.01386,0.0495,-2.41,0.63,2.4909837414
2021-01-02 16:30:00,-2.28248,-0.53364,2.3440321244,0.22752000000000003,0.06636,0.23700000000000002,-2.51,-0.6000000000000001,2.5807169546,-2.2124800000000002,0.6663600000000001,2.3106499951,0.22752000000000003,0.06636,0.23700000000000002,-2.44,0.6000000000000001,2.5126878039
2021-01-02 17:00:00,-3.10136,0.00252,3.1013610238,0.00864,0.00252,0.009000000000000001,-3.11,0.0,3.11,-3.10136,0.00252,3.1013610238,0.00864,0.00252,0.009000000000000001,-3.11,0.0,3.11
2021-01-02 17:30:00,-2.67944,0.02058,2.6795190333,0.07056000000000001,0.02058,0.07350000000000001,-2.75,0.0,2.75,-2.67944,0.02058,2.6795190333,0.07056000000000001,0.02058,0.07350000000000001,-2.75,0.0,2.75
2021-01-02 18:00:00,-2.7614400000000003,0.01708,2.7614928209,0.05856000000000001,0.01708,0.061,-2.8200000000000003,0.0,2.8200000000000003,-2.75144,0.01708,2.7514930129,0.05856000000000001,0.01708,0.061,-2.81,0.0,2.81
2021-01-02 18:30:00,-2.60896,0.020720000000000002,2.6090422764,0.07104,0.020720000000000002,0.074,-2.68,0.0,2.68,-2.60896,0.020720000000000002,2.6090422764,0.07104,0.020720000000000002,0.074,-2.68,0.0,2.68
2021-01-02 19:00:00,-2.52832,0.026740000000000003,2.5284613997000003,0.09168000000000001,0.026740000000000003,0.0955,-2.62,0.0,2.62,-2.51832,0.026740000000000003,2.5184619612,0.09168000000000001,0.026740000000000003,0.0955,-2.61,0.0,2.61
2021-01-02 19:30:00,-2.43064,0.04648,2.4310843671,0.15936,0.04648,0.166,-2.59,0.0,2.59,-2.43064,0.04648,2.4310843671,0.15936,0.04648,0.166,-2.59,0.0,2.59
2021-01-02 20:00:00,-1.8074400000000002,0.21658000000000002,1.8203698113,0.26256,0.07658000000000001,0.2735,-2.07,0.14,2.074728898,-1.8074400000000002,0.21658000000000002,1.8203698113,0.26256,0.07658000000000001,0.2735,-2.07,0.14,2.074728898
2021-01-02 20:30:00,-1.7914400000000001,0.08708,1.7935551845000002,0.29856000000000005,0.08708,0.311,-2.09,0.0,2.09,-1.7914400000000001,0.22708000000000003,1.8057747922,0.29856000000000005,0.08708,0.311,-2.09,0.14,2.094683747
2021-01-02 21:00:00,-1.42744,0.25158,1.449440392,0.38256,0.11158000000000001,0.3985,-1.81,0.14,1.8154062906,-1.42744,0.25158,1.449440392,0.38256,0.11158000000000001,0.3985,-1.81,0.14,1.8154062906
2021-01-02 21:30:00,-2.042,0.20650000000000002,2.0524147364,0.228,0.0665,0.23750000000000002,-2.27,0.14,2.2743130831,-2.042,0.20650000000000002,2.0524147364,0.228,0.0665,0.23750000000000002,-2.27,0.14,2.2743130831
2021-01-02 22:00:00,-1.5055200000000002,0.21714000000000003,1.5210983696,0.26448000000000005,0.07714,0.2755,-1.77,0.14,1.7755280905,-1.49552,0.21714000000000003,1.5112014591,0.26448000000000005,0.07714,0.2755,-1.76,0.14,1.7655594014
2021-01-02 22:30:00,-1.96384,0.19138000000000002,1.9731431398,0.17616,0.05138,0.1835,-2.14,0.14,2.1445745499,-1.96384,0.19138000000000002,1.9731431398,0.17616,0.05138,0.1835,-2.14,0.14,2.1445745499
2021-01-02 23:00:00,-1.4961600000000002,0.21112000000000003,1.5109819324,0.24384000000000003,0.07112,0.254,-1.74,0.14,1.7456230979,-1.48616,0.21112000000000003,1.5010806774,0.24384000000000003,0.07112,0.254,-1.73,0.14,1.7356554958000001
2021-01-02 23:30:00,-0.49576000000000003,-0.18668,0.5297427678000001,0.5942400000000001,0.17332,0.619,-1.09,-0.36,1.1479111464,-0.45576000000000005,0.7533200000000001,0.8804590848,0.5942400000000001,0.17332,0.619,-1.05,0.58,1.1995415791
2021-01-03 00:00:00,-1.44416,-0.13288,1.4502603904,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.6400000000000001,-0.19,1.6509694122,-1.38416,0.53712,1.4847211186,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.58,0.48,1.6513025162
2021-01-03 00:30:00,-1.01008,0.25206,1.0410551618,0.34992,0.10206000000000001,0.3645,-1.3599999999999999,0.15,1.3682470537,-1.01008,0.25206,1.0410551618,0.34992,0.10206000000000001,0.3645,-1.3599999999999999,0.15,1.3682470537
2021-01-03 01:00:00,-0.57296,0.28622000000000003,0.6404725209000001,0.46704,0.13622,0.48650000000000004,-1.04,0.15,1.0507616285,-0.56296,0.28622000000000003,0.6315424372,0.46704,0.13622,0.48650000000000004,-1.03,0.15,1.0408650249
2021-01-03 01:30:00,-1.35056,0.19942000000000001,1.3652035196,0.16944,0.049420000000000006,0.17650000000000002,-1.52,0.15,1.5273833834000001,-1.35056,0.19942000000000001,1.3652035196,0.16944,0.049420000000000006,0.17650000000000002,-1.52,0.15,1.5273833834000001
2021-01-03 02:00:00,-1.4376,0.1857,1.4495441525000001,0.12240000000000001,0.0357,0.1275,-1.56,0.15,1.5671949464,-1.4376,0.1857,1.4495441525000001,0.12240000000000001,0.0357,0.1275,-1.56,0.15,1.5671949464
2021-01-03 02:30:00,-1.25624,0.20068000000000003,1.2721679921,0.17376000000000003,0.05068,0.181,-1.43,0.15,1.4378456106,-1.25624,0.20068000000000003,1.2721679921,0.17376000000000003,0.05068,0.181,-1.43,0.15,1.4378456106
2021-01-03 03:00:00,-0.8345600000000001,0.24492000000000003,0.8697564027,0.32544,0.09492,0.339,-1.16,0.15,1.1696580697,-0.8345600000000001,0.24492000000000003,0.8697564027,0.32544,0.09492,0.339,-1.16,0.15,1.1696580697
2021-01-03 03:30:00,-1.51664,0.20348000000000002,1.5302290678000001,0.18336000000000002,0.05348000000000001,0.191,-1.7000000000000002,0.15,1.7066048166,-1.51664,0.20348000000000002,1.5302290678000001,0.18336000000000002,0.05348000000000001,0.191,-1.7000000000000002,0.15,1.7066048166
2021-01-03 04:00:00,-0.9577600000000001,0.22482000000000002,0.9837927881,0.22224000000000002,0.06482,0.2315,-1.18,0.16,1.1907980517,-0.9577600000000001,0.23482000000000003,0.9861260822000001,0.22224000000000002,0.06482,0.2315,-1.18,0.17,1.1921828719
2021-01-03 04:30:00,-1.01928,0.22146000000000002,1.0430610001,0.21072000000000002,0.06146000000000001,0.2195,-1.23,0.16,1.2403628501,-1.00928,0.23146000000000003,1.0354804923,0.21072000000000002,0.06146000000000001,0.2195,-1.22,0.17,1.2317873193
2021-01-03 05:00:00,0.24232,0.37526000000000004,0.4466979404,0.7723200000000001,0.22526000000000002,0.8045,-0.53,0.15,0.5508175742,0.24232,0.39526000000000006,0.4636264121,0.7723200000000001,0.22526000000000002,0.8045,-0.53,0.17,0.5565968020000001
2021-01-03 05:30:00,-1.1675200000000001,0.20614000000000002,1.185578614,0.19248,0.05614,0.2005,-1.3599999999999999,0.15,1.3682470537,-1.15752,0.22614,1.1794031753,0.19248,0.05614,0.2005,-1.35,0.17,1.3606616038000001
2021-01-03 06:00:00,-0.90344,0.21608000000000002,0.9289210946,0.22656,0.06608,0.23600000000000002,-1.13,0.15,1.1399122773,-0.8934400000000001,0.23608,0.9241043231,0.22656,0.06608,0.23600000000000002,-1.12,0.17,1.1328283189
2021-01-03 06:30:00,-0.91832,0.26424000000000003,0.9555806612000001,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.31,0.15,1.3185598204,-0.91832,0.26424000000000003,0.9555806612000001,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.31,0.15,1.3185598204
2021-01-03 07:00:00,-0.18032,0.32074,0.3679530541,0.61968,0.18074,0.6455000000000001,-0.8,0.14,0.8121576202,-0.18032,0.32074,0.3679530541,0.61968,0.18074,0.6455000000000001,-0.8,0.14,0.8121576202
2021-01-03 07:30:00,-1.23328,0.21196,1.2513618981,0.24672000000000002,0.07196000000000001,0.257,-1.48,0.14,1.4866068747,-1.23328,0.21196,1.2513618981,0.24672000000000002,0.07196000000000001,0.257,-1.48,0.14,1.4866068747
2021-01-03 08:00:00,-1.37352,0.18564000000000003,1.3860084415,0.15648,0.04564000000000001,0.163,-1.53,0.14,1.5363918771,-1.37352,0.18564000000000003,1.3860084415,0.15648,0.04564000000000001,0.163,-1.53,0.14,1.5363918771
2021-01-03 08:30:00,-1.55144,-0.43792000000000003,1.6120607929,0.17856000000000002,0.05208,0.186,-1.73,-0.49,1.7980545042,-1.46144,0.72208,1.630093985,0.17856000000000002,0.05208,0.186,-1.6400000000000001,0.67,1.7715812146
2021-01-03 09:00:00,-1.1756,-0.39830000000000004,1.2412406092000001,0.3144,0.0917,0.3275,-1.49,-0.49,1.5685024705,-1.0756000000000001,0.7717,1.3237961512,0.3144,0.0917,0.3275,-1.3900000000000001,0.68,1.5474172030000002
2021-01-03 09:30:00,-0.89448,-0.37964000000000003,0.9717103478,0.5155200000000001,0.15036000000000002,0.537,-1.4100000000000001,-0.53,1.5063200191,-0.7944800000000001,0.7903600000000001,1.1206548978,0.5155200000000001,0.15036000000000002,0.537,-1.31,0.64,1.457978052
2021-01-03 10:00:00,-0.8936000000000001,-0.3648,0.965194281,0.5664,0.1652,0.59,-1.46,-0.53,1.5532224567,-0.7936000000000001,0.8052,1.1305520775,0.5664,0.1652,0.59,-1.3599999999999999,0.64,1.5030635382000002
2021-01-03 10:30:00,-1.69128,-0.50454,1.7649330441000002,0.25872,0.07546,0.2695,-1.9500000000000002,-0.58,2.0344286667,-1.66128,0.6954600000000001,1.8009763602,0.25872,0.07546,0.2695,-1.92,0.62,2.0176223631
2021-01-03 11:00:00,-1.38136,0.10752,1.3855381626,0.36864,0.10752,0.384,-1.75,0.0,1.75,-1.38136,0.10752,1.3855381626,0.36864,0.10752,0.384,-1.75,0.0,1.75
2021-01-03 11:30:00,-2.01728,0.04746,2.017838212,0.16272,0.04746,0.1695,-2.18,0.0,2.18,-2.01728,0.04746,2.017838212,0.16272,0.04746,0.1695,-2.18,0.0,2.18
2021-01-03 12:00:00,-1.5455999999999999,0.0917,1.5483178776000002,0.3144,0.0917,0.3275,-1.8599999999999999,0.0,1.8599999999999999,-1.5455999999999999,0.0917,1.5483178776000002,0.3144,0.0917,0.3275,-1.8599999999999999,0.0,1.8599999999999999
2021-01-03 12:30:00,-1.51088,0.10766,1.51471088,0.36912,0.10766,0.3845,-1.88,0.0,1.88,-1.50088,0.10766,1.504736339,0.36912,0.10766,0.3845,-1.87,0.0,1.87
2021-01-03 13:00:00,-2.15536,0.04802000000000001,2.1558948606,0.16464,0.04802000000000001,0.1715,-2.32,0.0,2.32,-2.15536,0.04802000000000001,2.1558948606,0.16464,0.04802000000000001,0.1715,-2.32,0.0,2.32
2021-01-03 13:30:00,-1.99472,0.07154,1.9960024674,0.24528000000000003,0.07154,0.2555,-2.24,0.0,2.24,-1.99472,0.07154,1.9960024674,0.24528000000000003,0.07154,0.2555,-2.24,0.0,2.24
2021-01-03 14:00:00,-2.08336,-0.07848000000000001,2.0848376436,0.17664000000000002,0.05152,0.184,-2.26,-0.13,2.2637358503,-2.08336,-0.07848000000000001,2.0848376436,0.17664000000000002,0.05152,0.184,-2.26,-0.13,2.2637358503
2021-01-03 14:30:00,-1.9676,0.1057,1.9704370708,0.3624,0.1057,0.3775,-2.33,0.0,2.33,-1.9576,0.1057,1.9604515424,0.3624,0.1057,0.3775,-2.32,0.0,2.32
2021-01-03 15:00:00,-1.6396000000000002,0.1022,1.6427820915,0.3504,0.1022,0.365,-1.99,0.0,1.99,-1.6396000000000002,0.1022,1.6427820915,0.3504,0.1022,0.365,-1.99,0.0,1.99
2021-01-03 15:30:00,-2.24352,-0.47936000000000006,2.2941595411,0.27648,0.08064,0.28800000000000003,-2.52,-0.56,2.581472448,-2.23352,0.68064,2.334926637,0.27648,0.08064,0.28800000000000003,-2.51,0.6000000000000001,2.5807169546
2021-01-03 16:00:00,-1.60216,-0.42188000000000003,1.6567737926000001,0.5078400000000001,0.14812,0.529,-2.11,-0.5700000000000001,2.1856349192,-1.60216,0.74812,1.7682194999,0.5078400000000001,0.14812,0.529,-2.11,0.6000000000000001,2.1936499265
2021-01-03 16:30:00,-1.8851200000000001,0.12684,1.8893823859,0.43488000000000004,0.12684,0.453,-2.32,0.0,2.32,-1.8851200000000001,0.12684,1.8893823859,0.43488000000000004,0.12684,0.453,-2.32,0.0,2.32
2021-01-03 17:00:00,-2.4512,0.0959,2.4530752638,0.32880000000000004,0.0959,0.3425,-2.7800000000000002,0.0,2.7800000000000002,-2.4412000000000003,-0.0341,2.441438152,0.32880000000000004,0.0959,0.3425,-2.77,-0.13,2.7730488636
2021-01-03 17:30:00,-2.9518400000000002,0.037380000000000004,2.9520766674,0.12816000000000002,0.037380000000000004,0.1335,-3.08,0.0,3.08,-2.9518400000000002,0.037380000000000004,2.9520766674,0.12816000000000002,0.037380000000000004,0.1335,-3.08,0.0,3.08
2021-01-03 18:00:00,-2.06304,-0.031720000000000005,2.0632838389,0.33696000000000004,0.09828,0.35100000000000003,-2.4,-0.13,2.4035182546,-2.06304,-0.031720000000000005,2.0632838389,0.33696000000000004,0.09828,0.35100000000000003,-2.4,-0.13,2.4035182546
2021-01-03 18:30:00,-2.95808,0.018060000000000003,2.9581351304,0.06192,0.018060000000000003,0.0645,-3.02,0.0,3.02,-2.95808,0.018060000000000003,2.9581351304,0.06192,0.018060000000000003,0.0645,-3.02,0.0,3.02
