Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-03 19:00:00,-2.54624,0.17318,2.5521225382,0.11376000000000001,0.03318,0.11850000000000001,-2.66,0.14,2.6636816627,-2.54624,0.17318,2.5521225382,0.11376000000000001,0.03318,0.11850000000000001,-2.66,0.14,2.6636816627
2021-01-03 19:30:00,-2.73304,0.15078000000000003,2.7371960562,0.03696,0.010780000000000001,0.0385,-2.77,0.14,2.7735356497,-2.73304,0.15078000000000003,2.7371960562,0.03696,0.010780000000000001,0.0385,-2.77,0.14,2.7735356497
2021-01-03 20:00:00,-2.29088,0.16016000000000002,2.2964717285000003,0.06912,0.02016,0.07200000000000001,-2.36,0.14,2.3641488955,-2.29088,0.16016000000000002,2.2964717285000003,0.06912,0.02016,0.07200000000000001,-2.36,0.14,2.3641488955
2021-01-03 20:30:00,-1.1256,0.2842,1.1609242008,0.4944,0.1442,0.515,-1.62,0.14,1.6260381299,-1.1256,0.2842,1.1609242008,0.4944,0.1442,0.515,-1.62,0.14,1.6260381299
2021-01-03 21:00:00,-1.09384,0.27888,1.128831254,0.47616,0.13888,0.496,-1.57,0.14,1.5762296786999999,-1.09384,0.27888,1.128831254,0.47616,0.13888,0.496,-1.57,0.14,1.5762296786999999
2021-01-03 21:30:00,-1.29728,0.23996,1.3192862464,0.34272,0.09996000000000001,0.357,-1.6400000000000001,0.14,1.6459647627,-1.29728,0.23996,1.3192862464,0.34272,0.09996000000000001,0.357,-1.6400000000000001,0.14,1.6459647627
2021-01-03 22:00:00,-0.96008,0.27706000000000003,0.9992576495000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.43,0.14,1.4368368035,-0.96008,0.27706000000000003,0.9992576495000001,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.43,0.14,1.4368368035
2021-01-03 22:30:00,-1.54624,0.19068000000000002,1.5579528234,0.17376000000000003,0.05068,0.181,-1.72,0.14,1.7256882685,-1.54624,0.19068000000000002,1.5579528234,0.17376000000000003,0.05068,0.181,-1.72,0.14,1.7256882685
2021-01-03 23:00:00,-0.8764000000000001,0.2548,0.9126883367,0.3936,0.1148,0.41000000000000003,-1.27,0.14,1.2776932339,-0.8764000000000001,0.26480000000000004,0.9155304473,0.3936,0.1148,0.41000000000000003,-1.27,0.15,1.2788275881
2021-01-03 23:30:00,-1.34152,0.22414,1.3601156752,0.28848,0.08414,0.3005,-1.63,0.14,1.6360012225,-1.34152,0.23414000000000001,1.3617993428,0.28848,0.08414,0.3005,-1.63,0.15,1.63688729
2021-01-04 00:00:00,-0.41392,0.29344000000000003,0.5073823016,0.52608,0.15344000000000002,0.548,-0.9400000000000001,0.14,0.9503683496,-0.41392,0.30344000000000004,0.5132305525,0.52608,0.15344000000000002,0.548,-0.9400000000000001,0.15,0.9518928511
2021-01-04 00:30:00,-0.48816000000000004,0.27762000000000003,0.561580849,0.47184000000000004,0.13762000000000002,0.49150000000000005,-0.96,0.14,0.9701546269,-0.47816000000000003,0.28762000000000004,0.5579984319,0.47184000000000004,0.13762000000000002,0.49150000000000005,-0.9500000000000001,0.15,0.9617692031
2021-01-04 01:00:00,-0.7048,0.2536,0.7490367147,0.3552,0.10360000000000001,0.37,-1.06,0.15,1.0705606008,-0.7048,0.2636,0.752481229,0.3552,0.10360000000000001,0.37,-1.06,0.16,1.0720074627
2021-01-04 01:30:00,-1.28144,0.17458,1.2932774838,0.11856000000000001,0.03458,0.12350000000000001,-1.4,0.14,1.406982587,-1.28144,0.17458,1.2932774838,0.11856000000000001,0.03458,0.12350000000000001,-1.4,0.14,1.406982587
2021-01-04 02:00:00,-0.05528,0.33096000000000003,0.3355449299,0.6547200000000001,0.19096000000000002,0.682,-0.71,0.14,0.7236711961000001,-0.05528,0.33096000000000003,0.3355449299,0.6547200000000001,0.19096000000000002,0.682,-0.71,0.14,0.7236711961000001
2021-01-04 02:30:00,-0.43392000000000003,0.27594,0.5142270413,0.46608000000000005,0.13594,0.48550000000000004,-0.9,0.14,0.9108238029,-0.43392000000000003,0.27594,0.5142270413,0.46608000000000005,0.13594,0.48550000000000004,-0.9,0.14,0.9108238029
2021-01-04 03:00:00,-0.49208,0.27356,0.5630078152,0.45792000000000005,0.13356,0.47700000000000004,-0.9500000000000001,0.14,0.9602603814,-0.49208,0.27356,0.5630078152,0.45792000000000005,0.13356,0.47700000000000004,-0.9500000000000001,0.14,0.9602603814
2021-01-04 03:30:00,-0.85272,0.25254000000000004,0.8893300006,0.31728,0.09254000000000001,0.3305,-1.17,0.16,1.1808894953,-0.84272,0.25254000000000004,0.8797462418,0.31728,0.09254000000000001,0.3305,-1.16,0.16,1.1709824935
2021-01-04 04:00:00,-0.7295200000000001,0.25764000000000004,0.7736780984,0.30048,0.08764000000000001,0.313,-1.03,0.17,1.0439348639,-0.71952,0.26764000000000004,0.7676849614,0.30048,0.08764000000000001,0.313,-1.02,0.18,1.0357605901
2021-01-04 04:30:00,-0.82608,0.27906000000000003,0.8719418845,0.37392000000000003,0.10906,0.3895,-1.2,0.17,1.211981848,-0.82608,0.28906000000000004,0.8751936072000001,0.37392000000000003,0.10906,0.3895,-1.2,0.18,1.213424905
2021-01-04 05:00:00,-0.6864800000000001,0.28186,0.7420915375,0.38352,0.11186000000000001,0.3995,-1.07,0.17,1.0834205093,-0.6864800000000001,0.28186,0.7420915375,0.38352,0.11186000000000001,0.3995,-1.07,0.17,1.0834205093
2021-01-04 05:30:00,-1.56816,0.22762000000000002,1.5845935283,0.23184000000000002,0.06762,0.24150000000000002,-1.8,0.16,1.8070971196999999,-1.56816,0.22762000000000002,1.5845935283,0.23184000000000002,0.06762,0.24150000000000002,-1.8,0.16,1.8070971196999999
2021-01-04 06:00:00,-1.32616,0.23112000000000002,1.3461488774,0.24384000000000003,0.07112,0.254,-1.57,0.16,1.5781318069,-1.31616,0.23112000000000002,1.3362984697,0.24384000000000003,0.07112,0.254,-1.56,0.16,1.5681836627
2021-01-04 06:30:00,-1.65624,-0.32182000000000005,1.6872163613,0.23376000000000002,0.06818,0.24350000000000002,-1.8900000000000001,-0.39,1.9298186443,-1.6062400000000001,0.60818,1.7175243375,0.23376000000000002,0.06818,0.24350000000000002,-1.8399999999999999,0.54,1.91760267
2021-01-04 07:00:00,-1.73184,0.08988,1.7341707527999999,0.30816000000000004,0.08988,0.321,-2.04,0.0,2.04,-1.73184,0.08988,1.7341707527999999,0.30816000000000004,0.08988,0.321,-2.04,0.0,2.04
2021-01-04 07:30:00,-1.8429600000000002,-0.5262800000000001,1.9166304286,0.28704,0.08372,0.299,-2.13,-0.61,2.2156263223,-1.8029600000000001,0.6437200000000001,1.9144294711,0.28704,0.08372,0.299,-2.09,0.56,2.1637236422
2021-01-04 08:00:00,-1.37832,-0.55076,1.4842852152,0.51168,0.14924,0.533,-1.8900000000000001,-0.7000000000000001,2.0154652068,-1.27832,0.61924,1.4204084624,0.51168,0.14924,0.533,-1.79,0.47000000000000003,1.8506755523
2021-01-04 08:30:00,-1.8039200000000002,-0.68156,1.9283805122,0.40608000000000005,0.11844,0.423,-2.21,-0.8,2.3503404009,-1.70392,0.50844,1.778160454,0.40608000000000005,0.11844,0.423,-2.11,0.39,2.1457399656
2021-01-04 09:00:00,-0.8574400000000001,-0.56842,1.0287393499,0.8625600000000001,0.25158,0.8985000000000001,-1.72,-0.8200000000000001,1.9054658223,-0.7574400000000001,0.62158,0.9798352157,0.8625600000000001,0.25158,0.8985000000000001,-1.62,0.37,1.6617159805
2021-01-04 09:30:00,-2.06056,-0.7380800000000001,2.1887598315,0.34944000000000003,0.10192000000000001,0.364,-2.41,-0.84,2.5521951336,-1.96056,0.46192000000000005,2.0142407006,0.34944000000000003,0.10192000000000001,0.364,-2.31,0.36,2.3378836584
2021-01-04 10:00:00,-1.9652,-0.7236,2.0941843281,0.3648,0.10640000000000001,0.38,-2.33,-0.8300000000000001,2.4734186868,-1.8652000000000002,0.46640000000000004,1.9226284092,0.3648,0.10640000000000001,0.38,-2.23,0.36,2.2588713996
2021-01-04 10:30:00,-2.04464,-0.72052,2.1678795631,0.37536,0.10948000000000001,0.391,-2.42,-0.8300000000000001,2.5583783927,-1.9446400000000001,0.47948,2.0028793773,0.37536,0.10948000000000001,0.391,-2.32,0.37,2.3493190503
2021-01-04 11:00:00,-1.60728,-0.11754,1.6115721051,0.5227200000000001,0.15246,0.5445,-2.13,-0.27,2.1470444802,-1.59728,-0.027540000000000002,1.5975174021,0.5227200000000001,0.15246,0.5445,-2.12,-0.18,2.127627787
2021-01-04 11:30:00,-2.17056,-0.10058,2.1728891021,0.40944,0.11942000000000001,0.42650000000000005,-2.58,-0.22,2.589362856,-2.16056,-0.10058,2.1628998705,0.40944,0.11942000000000001,0.42650000000000005,-2.5700000000000003,-0.22,2.5793991548
2021-01-04 12:00:00,-1.39352,-0.06436,1.395005448,0.63648,0.18564000000000003,0.663,-2.03,-0.25,2.0453361582,-1.39352,-0.06436,1.395005448,0.63648,0.18564000000000003,0.663,-2.03,-0.25,2.0453361582
2021-01-04 12:30:00,-1.84336,-0.10098000000000001,1.8461237905,0.47664000000000006,0.13902,0.4965,-2.32,-0.24,2.3323807579,-1.84336,-0.09098,1.8456038172,0.47664000000000006,0.13902,0.4965,-2.32,-0.23,2.331372986
2021-01-04 13:00:00,-2.1016,-0.12380000000000001,2.1052432164,0.39840000000000003,0.11620000000000001,0.41500000000000004,-2.5,-0.24,2.5114935795,-2.1016,-0.11380000000000001,2.1046788354,0.39840000000000003,0.11620000000000001,0.41500000000000004,-2.5,-0.23,2.5105577070000002
2021-01-04 13:30:00,-2.74768,-0.17224,2.7530731919,0.23232000000000003,0.06776,0.242,-2.98,-0.24,2.9896488088,-2.74768,-0.16224000000000002,2.7524656583000002,0.23232000000000003,0.06776,0.242,-2.98,-0.23,2.9888626599
2021-01-04 14:00:00,-2.15032,-0.12926,2.1542015342,0.37968,0.11074,0.3955,-2.5300000000000002,-0.24,2.5413579047,-2.15032,-0.11926,2.1536246307,0.37968,0.11074,0.3955,-2.5300000000000002,-0.23,2.540433034
2021-01-04 14:30:00,-2.472,-0.043500000000000004,2.472382707,0.228,0.0665,0.23750000000000002,-2.7,-0.11,2.7022398117,-2.492,-0.28350000000000003,2.5080742114,0.228,0.0665,0.23750000000000002,-2.7199999999999998,-0.35000000000000003,2.7424259334
2021-01-04 15:00:00,-2.21432,0.44374,2.258344139,0.35568000000000005,0.10374000000000001,0.3705,-2.5700000000000003,0.34,2.5923927172,-2.31432,-0.72626,2.4255990291,0.35568000000000005,0.10374000000000001,0.3705,-2.67,-0.8300000000000001,2.796032904
2021-01-04 15:30:00,-2.4048,0.21860000000000002,2.4147150971,0.23520000000000002,0.06860000000000001,0.245,-2.64,0.15,2.6442579299,-2.4548,-0.46140000000000003,2.4977856193,0.23520000000000002,0.06860000000000001,0.245,-2.69,-0.53,2.7417147919
2021-01-04 16:00:00,-2.49912,-0.13766,2.5029085181,0.35088,0.10234000000000001,0.3655,-2.85,-0.24,2.8600874113,-2.48912,-0.13766,2.4929237152,0.35088,0.10234000000000001,0.3655,-2.84,-0.24,2.8501228043999998
2021-01-04 16:30:00,-2.33744,-0.11592000000000001,2.3403126287,0.32256,0.09408000000000001,0.336,-2.66,-0.21,2.6682765974000002,-2.33744,-0.11592000000000001,2.3403126287,0.32256,0.09408000000000001,0.336,-2.66,-0.21,2.6682765974000002
2021-01-04 17:00:00,-2.8592,-0.0931,2.8607153389,0.1608,0.046900000000000004,0.1675,-3.02,-0.14,3.0232432916,-2.8592,-0.0931,2.8607153389,0.1608,0.046900000000000004,0.1675,-3.02,-0.14,3.0232432916
2021-01-04 17:30:00,-2.7288,-0.0609,2.7294794833,0.2712,0.0791,0.28250000000000003,-3.0,-0.14,3.0032648901,-2.7288,0.0791,2.7299461991,0.2712,0.0791,0.28250000000000003,-3.0,0.0,3.0
2021-01-04 18:00:00,-2.47896,-0.03928,2.4792711832,0.31104000000000004,0.09072000000000001,0.324,-2.79,-0.13,2.7930270317,-2.46896,0.09072000000000001,2.4706261555,0.31104000000000004,0.09072000000000001,0.324,-2.7800000000000002,0.0,2.7800000000000002
2021-01-04 18:30:00,-1.83136,0.14252,1.8368972209,0.48864,0.14252,0.509,-2.32,0.0,2.32,-1.82136,0.14252,1.8269275299999999,0.48864,0.14252,0.509,-2.31,0.0,2.31
2021-01-04 19:00:00,-2.42544,0.06258000000000001,2.4262471947,0.21456000000000003,0.06258000000000001,0.2235,-2.64,0.0,2.64,-2.4154400000000003,0.06258000000000001,2.4162505354,0.21456000000000003,0.06258000000000001,0.2235,-2.63,0.0,2.63
2021-01-04 19:30:00,-2.1868,0.0651,2.1877687835,0.2232,0.0651,0.2325,-2.41,0.0,2.41,-2.1868,0.0651,2.1877687835,0.2232,0.0651,0.2325,-2.41,0.0,2.41
2021-01-04 20:00:00,-2.20176,-0.07218000000000001,2.2029428159,0.19824000000000003,0.05782,0.20650000000000002,-2.4,-0.13,2.4035182546,-2.19176,0.05782,2.1925225312,0.19824000000000003,0.05782,0.20650000000000002,-2.39,0.0,2.39
2021-01-04 20:30:00,-2.22088,0.05516000000000001,2.2215648989,0.18912,0.05516000000000001,0.197,-2.41,0.0,2.41,-2.22088,0.19516000000000003,2.2294383598,0.18912,0.05516000000000001,0.197,-2.41,0.14,2.4140629652
2021-01-04 21:00:00,-1.35456,0.12992,1.3607762491,0.44544000000000006,0.12992,0.464,-1.8,0.0,1.8,-1.35456,0.26992000000000005,1.3811913698,0.44544000000000006,0.12992,0.464,-1.8,0.14,1.8054362354
2021-01-04 21:30:00,-1.27656,0.28392,1.3077522701,0.49344000000000005,0.14392000000000002,0.514,-1.77,0.14,1.7755280905,-1.27656,0.14392000000000002,1.2846471889,0.49344000000000005,0.14392000000000002,0.514,-1.77,0.0,1.77
2021-01-04 22:00:00,-2.02472,-0.44596,2.0732514078,0.18528000000000003,0.054040000000000005,0.193,-2.21,-0.5,2.2658552469,-2.02472,0.6640400000000001,2.1308308708,0.18528000000000003,0.054040000000000005,0.193,-2.21,0.61,2.2926403992
2021-01-04 22:30:00,-1.5518399999999999,-0.38762,1.5995176304,0.24816000000000002,0.07238,0.2585,-1.8,-0.46,1.8578482177,-1.5518399999999999,0.63238,1.6757421789,0.24816000000000002,0.07238,0.2585,-1.8,0.56,1.8850994669
2021-01-04 23:00:00,-1.07312,0.27034,1.1066482052,0.44688000000000005,0.13034,0.4655,-1.52,0.14,1.5264337522,-1.06312,0.27034,1.096953896,0.44688000000000005,0.13034,0.4655,-1.51,0.14,1.5164761785
2021-01-04 23:30:00,-1.40984,-0.34412000000000004,1.4512296166,0.26016,0.07588,0.271,-1.67,-0.42,1.7220046458,-1.3398400000000001,0.7158800000000001,1.5190969027999999,0.26016,0.07588,0.271,-1.6,0.64,1.7232527383
2021-01-05 00:00:00,-1.31696,-0.25328,1.3410944784,0.26304,0.07672000000000001,0.274,-1.58,-0.33,1.6140941732,-1.24696,0.62672,1.3955956434,0.26304,0.07672000000000001,0.274,-1.51,0.55,1.6070469813
2021-01-05 00:30:00,-1.10616,0.22862000000000002,1.1295384234,0.30384,0.08862,0.3165,-1.4100000000000001,0.14,1.4169333082,-1.09616,0.22862000000000002,1.1197472259,0.30384,0.08862,0.3165,-1.4,0.14,1.406982587
2021-01-05 01:00:00,-1.48368,0.16226000000000002,1.4925262644,0.07632000000000001,0.022260000000000002,0.0795,-1.56,0.14,1.5662694531999999,-1.48368,0.16226000000000002,1.4925262644,0.07632000000000001,0.022260000000000002,0.0795,-1.56,0.14,1.5662694531999999
2021-01-05 01:30:00,-1.19912,0.20734000000000002,1.2169135754,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.43,0.14,1.4368368035,-1.19912,0.20734000000000002,1.2169135754,0.23088000000000003,0.06734000000000001,0.24050000000000002,-1.43,0.14,1.4368368035
2021-01-05 02:00:00,-0.7476,0.2457,0.7869398007,0.3624,0.1057,0.3775,-1.11,0.14,1.1187939935,-0.7376,0.2457,0.7774459788,0.3624,0.1057,0.3775,-1.1,0.14,1.1088733021
2021-01-05 02:30:00,-1.10016,0.20412000000000002,1.118935655,0.21984,0.06412000000000001,0.229,-1.32,0.14,1.3274034805000001,-1.10016,0.20412000000000002,1.118935655,0.21984,0.06412000000000001,0.229,-1.32,0.14,1.3274034805000001
2021-01-05 03:00:00,-1.07304,0.20328000000000002,1.0921252675,0.21696000000000001,0.06328,0.226,-1.29,0.14,1.2975746607,-1.07304,0.20328000000000002,1.0921252675,0.21696000000000001,0.06328,0.226,-1.29,0.14,1.2975746607
2021-01-05 03:30:00,-0.64744,0.25158,0.6946013605,0.38256,0.11158000000000001,0.3985,-1.03,0.14,1.0394710193,-0.64744,0.25158,0.6946013605,0.38256,0.11158000000000001,0.3985,-1.03,0.14,1.0394710193
2021-01-05 04:00:00,-1.00736,0.20202,1.0274172716,0.21264000000000002,0.062020000000000006,0.2215,-1.22,0.14,1.2280065146,-1.00736,0.21202000000000001,1.029430255,0.21264000000000002,0.062020000000000006,0.2215,-1.22,0.15,1.229186723
2021-01-05 04:30:00,-0.4036,0.2877,0.4956452865,0.5064000000000001,0.1477,0.5275000000000001,-0.91,0.14,0.9207062507,-0.3936,0.2977,0.49350405270000003,0.5064000000000001,0.1477,0.5275000000000001,-0.9,0.15,0.9124143795
2021-01-05 05:00:00,-1.27064,0.22148,1.2897982013,0.27936,0.08148000000000001,0.291,-1.55,0.14,1.5563097378,-1.27064,0.23148000000000002,1.2915529412,0.27936,0.08148000000000001,0.291,-1.55,0.15,1.5572411501999999
2021-01-05 05:30:00,-1.09296,0.22372000000000003,1.1156218894,0.28704,0.08372,0.299,-1.38,0.14,1.3870832708,-1.09296,0.22372000000000003,1.1156218894,0.28704,0.08372,0.299,-1.38,0.14,1.3870832708
2021-01-05 06:00:00,-1.62616,0.05362,1.6270437763,0.18384,0.05362,0.1915,-1.81,0.0,1.81,-1.62616,0.05362,1.6270437763,0.18384,0.05362,0.1915,-1.81,0.0,1.81
2021-01-05 06:30:00,-1.93792,-0.07106000000000001,1.9392223828000001,0.20208,0.058940000000000006,0.21050000000000002,-2.14,-0.13,2.143944962,-1.93792,0.058940000000000006,1.9388160949,0.20208,0.058940000000000006,0.21050000000000002,-2.14,0.0,2.14
2021-01-05 07:00:00,-1.4428,-0.0329,1.4431750587,0.3672,0.1071,0.3825,-1.81,-0.14,1.8154062906,-1.4428,-0.0329,1.4431750587,0.3672,0.1071,0.3825,-1.81,-0.14,1.8154062906
2021-01-05 07:30:00,-0.99648,0.024360000000000003,0.9967777084,0.56352,0.16436,0.587,-1.56,-0.14,1.5662694531999999,-0.99648,0.024360000000000003,0.9967777084,0.56352,0.16436,0.587,-1.56,-0.14,1.5662694531999999
2021-01-05 08:00:00,-2.31872,-0.16296000000000002,2.3244393733,0.16128,0.047040000000000005,0.168,-2.48,-0.21,2.4888752480000003,-2.30872,-0.15296,2.3137814936,0.16128,0.047040000000000005,0.168,-2.47,-0.2,2.4780839372
2021-01-05 08:30:00,-1.75112,-0.17616,1.7599584086000002,0.45888,0.13384000000000001,0.47800000000000004,-2.21,-0.31,2.2316361711,-1.75112,-0.16616,1.7589856168,0.45888,0.13384000000000001,0.47800000000000004,-2.21,-0.30000000000000004,2.2302690421
2021-01-05 09:00:00,-1.81272,-0.19496000000000002,1.8231739357999999,0.49728000000000006,0.14504,0.518,-2.31,-0.34,2.3348875776,-1.81272,-0.18496,1.8221317186000001,0.49728000000000006,0.14504,0.518,-2.31,-0.33,2.3334523779
2021-01-05 09:30:00,-2.1852,-0.2036,2.194664439,0.3648,0.10640000000000001,0.38,-2.55,-0.31,2.5687740267,-2.1852,-0.2036,2.194664439,0.3648,0.10640000000000001,0.38,-2.55,-0.31,2.5687740267
2021-01-05 10:00:00,-2.28888,-0.19384,2.2970732683,0.26112,0.07616,0.272,-2.55,-0.27,2.5642542776,-2.28888,-0.19384,2.2970732683,0.26112,0.07616,0.272,-2.55,-0.27,2.5642542776
2021-01-05 10:30:00,-2.08488,-0.67934,2.1927670761,0.34512000000000004,0.10066000000000001,0.35950000000000004,-2.43,-0.78,2.5521167685,-1.9948800000000002,0.48066000000000003,2.0519698463,0.34512000000000004,0.10066000000000001,0.35950000000000004,-2.34,0.38,2.3706539182
2021-01-05 11:00:00,-2.6056,-0.8083,2.728094619,0.3144,0.0917,0.3275,-2.92,-0.9,3.0555523232,-2.5056000000000003,0.3617,2.5315722881,0.3144,0.0917,0.3275,-2.8200000000000003,0.27,2.8328960447
2021-01-05 11:30:00,-1.99984,-0.29162000000000005,2.0209904131,0.44016000000000005,0.12838000000000002,0.4585,-2.44,-0.42,2.4758836806,-1.99984,-0.28162000000000004,2.0195716996,0.44016000000000005,0.12838000000000002,0.4585,-2.44,-0.41000000000000003,2.4742069436
2021-01-05 12:00:00,-1.5645600000000002,-0.51758,1.6479493469,0.62544,0.18242000000000003,0.6515000000000001,-2.19,-0.7000000000000001,2.2991520176,-1.51456,0.06242,1.515845721,0.62544,0.18242000000000003,0.6515000000000001,-2.14,-0.12,2.1433618453
2021-01-05 12:30:00,-1.8540800000000002,-0.8324400000000001,2.0323801318,0.50592,0.14756000000000002,0.527,-2.36,-0.98,2.5553864678,-1.75408,0.36756000000000005,1.7921766096,0.50592,0.14756000000000002,0.527,-2.26,0.22,2.2706827167
2021-01-05 13:00:00,-2.42184,-0.26762,2.436581509,0.24816000000000002,0.07238,0.2585,-2.67,-0.34,2.6915608854,-2.41184,-0.18762,2.4191265883,0.24816000000000002,0.07238,0.2585,-2.66,-0.26,2.6726765611000003
2021-01-05 13:30:00,-1.9207200000000002,-0.14896,1.9264875811,0.44928,0.13104000000000002,0.468,-2.37,-0.28,2.3864827676,-1.9207200000000002,-0.13896,1.9257401694,0.44928,0.13104000000000002,0.468,-2.37,-0.27,2.3853301658
2021-01-05 14:00:00,-2.43528,-0.23404000000000003,2.4465002350000002,0.29472000000000004,0.08596000000000001,0.307,-2.73,-0.32,2.7486905974,-2.43528,-0.23404000000000003,2.4465002350000002,0.29472000000000004,0.08596000000000001,0.307,-2.73,-0.32,2.7486905974
2021-01-05 14:30:00,-2.71024,-0.27132,2.7237869594,0.26976,0.07868,0.281,-2.98,-0.35000000000000003,3.0004832944,-2.71024,-0.27132,2.7237869594,0.26976,0.07868,0.281,-2.98,-0.35000000000000003,3.0004832944
2021-01-05 15:00:00,-1.7372800000000002,-0.16504000000000002,1.7451017162,0.46272,0.13496000000000002,0.482,-2.2,-0.30000000000000004,2.2203603311,-1.7372800000000002,-0.16504000000000002,1.7451017162,0.46272,0.13496000000000002,0.482,-2.2,-0.30000000000000004,2.2203603311
2021-01-05 15:30:00,-1.89304,-0.10672000000000001,1.8960457800000001,0.45696000000000003,0.13328,0.47600000000000003,-2.35,-0.24,2.3622235288,-1.88304,-0.09672000000000001,1.8855223149,0.45696000000000003,0.13328,0.47600000000000003,-2.34,-0.23,2.3512762492
2021-01-05 16:00:00,-2.32856,-0.11208000000000001,2.3312557989,0.30144000000000004,0.08792000000000001,0.314,-2.63,-0.2,2.6375936001999998,-2.32856,-0.10208,2.3307964304,0.30144000000000004,0.08792000000000001,0.314,-2.63,-0.19,2.6368541863
2021-01-05 16:30:00,-2.81192,-0.19056,2.8183695996,0.23808,0.06944,0.248,-3.05,-0.26,3.0610619072,-2.81192,-0.19056,2.8183695996,0.23808,0.06944,0.248,-3.05,-0.26,3.0610619072
2021-01-05 17:00:00,-2.94112,-0.09616000000000001,2.9426915571,0.21888000000000002,0.06384000000000001,0.228,-3.16,-0.16,3.1640480401,-2.94112,-0.09616000000000001,2.9426915571,0.21888000000000002,0.06384000000000001,0.228,-3.16,-0.16,3.1640480401
2021-01-05 17:30:00,-3.1947200000000002,-0.56596,3.2444639927,0.18528000000000003,0.054040000000000005,0.193,-3.38,-0.62,3.4363934583,-3.16472,0.51404,3.2061955337,0.18528000000000003,0.054040000000000005,0.193,-3.35,0.46,3.3814346068
2021-01-05 18:00:00,-2.0612,0.13090000000000002,2.0653523307,0.44880000000000003,0.13090000000000002,0.4675,-2.51,0.0,2.51,-2.0612,0.13090000000000002,2.0653523307,0.44880000000000003,0.13090000000000002,0.4675,-2.51,0.0,2.51
2021-01-05 18:30:00,-2.1294399999999998,0.10808000000000001,2.132181043,0.37056000000000006,0.10808000000000001,0.386,-2.5,0.0,2.5,-2.1294399999999998,0.10808000000000001,2.132181043,0.37056000000000006,0.10808000000000001,0.386,-2.5,0.0,2.5
2021-01-05 19:00:00,-2.79936,-0.49898000000000003,2.8434833304,0.14064000000000002,0.04102,0.14650000000000002,-2.94,-0.54,2.9891804897,-2.79936,0.36102,2.8225435072,0.14064000000000002,0.04102,0.14650000000000002,-2.94,0.32,2.9573636909000003
2021-01-05 19:30:00,-2.3108,0.0756,2.3120363319,0.2592,0.0756,0.27,-2.5700000000000003,0.0,2.5700000000000003,-2.3108,0.0756,2.3120363319,0.2592,0.0756,0.27,-2.5700000000000003,0.0,2.5700000000000003
2021-01-05 20:00:00,-1.5352800000000002,0.13846,1.5415108983999999,0.47472000000000003,0.13846,0.49450000000000005,-2.01,0.0,2.01,-1.5352800000000002,0.27846000000000004,1.5603283789,0.47472000000000003,0.13846,0.49450000000000005,-2.01,0.14,2.0148697228
2021-01-05 20:30:00,-1.8997600000000001,0.07882,1.9013943962000002,0.27024000000000004,0.07882,0.28150000000000003,-2.17,0.0,2.17,-1.8997600000000001,0.21882000000000001,1.9123206452,0.27024000000000004,0.07882,0.28150000000000003,-2.17,0.14,2.1745114394
2021-01-05 21:00:00,-1.90224,0.05768,1.9031142898,0.19776000000000002,0.05768,0.20600000000000002,-2.1,0.0,2.1,-1.90224,0.19768000000000002,1.91248383,0.19776000000000002,0.05768,0.20600000000000002,-2.1,0.14,2.104661493
2021-01-05 21:30:00,-0.97096,0.31472,1.0206919222,0.59904,0.17472000000000001,0.624,-1.57,0.14,1.5762296786999999,-0.97096,0.31472,1.0206919222,0.59904,0.17472000000000001,0.624,-1.57,0.14,1.5762296786999999
2021-01-05 22:00:00,-1.5712000000000002,0.2184,1.5863064017,0.26880000000000004,0.0784,0.28,-1.8399999999999999,0.14,1.8453184007,-1.5712000000000002,0.2184,1.5863064017,0.26880000000000004,0.0784,0.28,-1.8399999999999999,0.14,1.8453184007
2021-01-05 22:30:00,-1.41584,0.22288000000000002,1.4332754097,0.28416,0.08288000000000001,0.296,-1.7000000000000002,0.14,1.7057549648,-1.41584,0.22288000000000002,1.4332754097,0.28416,0.08288000000000001,0.296,-1.7000000000000002,0.14,1.7057549648
2021-01-05 23:00:00,-1.1492,0.2569,1.1775645418,0.40080000000000005,0.1169,0.41750000000000004,-1.55,0.14,1.5563097378,-1.1492,0.2569,1.1775645418,0.40080000000000005,0.1169,0.41750000000000004,-1.55,0.14,1.5563097378
2021-01-05 23:30:00,-1.16024,-0.32382000000000005,1.2045813588,0.32976000000000005,0.09618,0.3435,-1.49,-0.42,1.5480633062,-1.10024,0.7361800000000001,1.3238160937,0.32976000000000005,0.09618,0.3435,-1.43,0.64,1.5666843971
2021-01-06 00:00:00,-0.90824,-0.28282,0.9512555125000001,0.40176,0.11718,0.41850000000000004,-1.31,-0.4,1.3697079981,-0.8282400000000001,0.7871800000000001,1.1426433608,0.40176,0.11718,0.41850000000000004,-1.23,0.67,1.4006427096
2021-01-06 00:30:00,-1.1304,-0.3272,1.1768024473,0.24960000000000002,0.0728,0.26,-1.38,-0.4,1.4368020045,-1.0504,0.7228,1.2750607829,0.24960000000000002,0.0728,0.26,-1.3,0.65,1.4534441854
2021-01-06 01:00:00,-1.22272,-0.33496000000000004,1.2677706417,0.25728,0.07504000000000001,0.268,-1.48,-0.41000000000000003,1.5357408636,-1.13272,0.72504,1.3448931556,0.25728,0.07504000000000001,0.268,-1.3900000000000001,0.65,1.5344705927
2021-01-06 01:30:00,-0.9571200000000001,-0.29416000000000003,1.0013035504,0.36288000000000004,0.10584,0.378,-1.32,-0.4,1.379275172,-0.8671200000000001,0.7758400000000001,1.1635397716,0.36288000000000004,0.10584,0.378,-1.23,0.67,1.4006427096
2021-01-06 02:00:00,-1.83176,-0.35968000000000006,1.8667389748,0.13824,0.04032,0.14400000000000002,-1.97,-0.4,2.0101989951,-1.7417600000000002,0.69032,1.8735713491000001,0.13824,0.04032,0.14400000000000002,-1.88,0.65,1.9891958174000002
2021-01-06 02:30:00,-1.39096,-0.33028,1.4296344288,0.23904000000000003,0.06972,0.249,-1.63,-0.4,1.678362297,-1.3109600000000001,0.74972,1.5101974043,0.23904000000000003,0.06972,0.249,-1.55,0.68,1.6926015479
2021-01-06 03:00:00,-1.14456,0.35992,1.1998166527,0.20544,0.05992000000000001,0.214,-1.35,0.30000000000000004,1.3829316686,-1.17456,0.039920000000000004,1.1752381886,0.20544,0.05992000000000001,0.214,-1.38,-0.02,1.3801449199
2021-01-06 03:30:00,-1.16464,0.26448000000000005,1.1942930964,0.25536000000000003,0.07448,0.266,-1.42,0.19,1.4326548782000001,-1.1746400000000001,0.16448000000000002,1.1860998272,0.25536000000000003,0.07448,0.266,-1.43,0.09,1.4328293688
2021-01-06 04:00:00,-1.45008,0.17206000000000002,1.4602522556,0.10992,0.032060000000000005,0.1145,-1.56,0.14,1.5662694531999999,-1.45008,0.17206000000000002,1.4602522556,0.10992,0.032060000000000005,0.1145,-1.56,0.14,1.5662694531999999
2021-01-06 04:30:00,-1.05576,0.20832,1.0761163506,0.23424000000000003,0.06832,0.244,-1.29,0.14,1.2975746607,-1.05576,0.20832,1.0761163506,0.23424000000000003,0.06832,0.244,-1.29,0.14,1.2975746607
2021-01-06 05:00:00,-0.2652,0.3164,0.4128437961,0.6048,0.1764,0.63,-0.87,0.14,0.8811923740000001,-0.2652,0.3164,0.4128437961,0.6048,0.1764,0.63,-0.87,0.14,0.8811923740000001
2021-01-06 05:30:00,-0.70296,0.25872,0.7490586092,0.40704,0.11872,0.424,-1.11,0.14,1.1187939935,-0.69296,0.25872,0.7396820939000001,0.40704,0.11872,0.424,-1.1,0.14,1.1088733021
2021-01-06 06:00:00,-0.7839200000000001,0.27594,0.8310676567,0.46608000000000005,0.13594,0.48550000000000004,-1.25,0.14,1.2578155668,-0.7839200000000001,0.27594,0.8310676567,0.46608000000000005,0.13594,0.48550000000000004,-1.25,0.14,1.2578155668
2021-01-06 06:30:00,-1.35544,-0.01992,1.3555863676,0.27456,0.08008000000000001,0.28600000000000003,-1.63,-0.1,1.6330646037,-1.35544,-0.00992,1.3554763001,0.27456,0.08008000000000001,0.28600000000000003,-1.63,-0.09,1.6324827717
2021-01-06 07:00:00,-1.11768,-0.0022400000000000002,1.1176822446,0.47232,0.13776000000000002,0.492,-1.5899999999999999,-0.14,1.5961516219,-1.11768,0.00776,1.1177069383,0.47232,0.13776000000000002,0.492,-1.5899999999999999,-0.13,1.5953056133999999
2021-01-06 07:30:00,-1.5644,-0.0392,1.5648910505,0.3456,0.1008,0.36,-1.9100000000000001,-0.14,1.9151240169000001,-1.5644,-0.0292,1.5646724897,0.3456,0.1008,0.36,-1.9100000000000001,-0.13,1.9144189719
2021-01-06 08:00:00,-2.2312,-0.0716,2.2323485391,0.26880000000000004,0.0784,0.28,-2.5,-0.15,2.5044959573,-2.2412,-0.2716,2.2575969525,0.26880000000000004,0.0784,0.28,-2.51,-0.35000000000000003,2.534284909
2021-01-06 08:30:00,-2.27904,-0.23222,2.2908403371,0.30096,0.08778000000000001,0.3135,-2.58,-0.32,2.5997692205,-2.27904,-0.23222,2.2908403371,0.30096,0.08778000000000001,0.3135,-2.58,-0.32,2.5997692205
2021-01-06 09:00:00,-2.22024,-0.21382,2.2305121945,0.32976000000000005,0.09618,0.3435,-2.55,-0.31,2.5687740267,-2.22024,-0.21382,2.2305121945,0.32976000000000005,0.09618,0.3435,-2.55,-0.31,2.5687740267
2021-01-06 09:30:00,-2.62096,-0.27028,2.6348591234,0.23904000000000003,0.06972,0.249,-2.86,-0.34,2.8801388855,-2.62096,-0.26028,2.6338521219,0.23904000000000003,0.06972,0.249,-2.86,-0.33,2.8789755122000003
2021-01-06 10:00:00,-2.53888,-0.23384000000000002,2.5496260118,0.26112,0.07616,0.272,-2.8,-0.31,2.8171084466,-2.53888,-0.23384000000000002,2.5496260118,0.26112,0.07616,0.272,-2.8,-0.31,2.8171084466
2021-01-06 10:30:00,-3.22256,-0.34158000000000005,3.2406125733,0.09744000000000001,0.02842,0.1015,-3.32,-0.37,3.3405538463,-3.21256,-0.23158,3.2208960011,0.09744000000000001,0.02842,0.1015,-3.31,-0.26,3.3201957774
2021-01-06 11:00:00,-2.3984,-0.7062,2.5002081913,0.3216,0.09380000000000001,0.335,-2.7199999999999998,-0.8,2.8352072235,-2.3284000000000002,0.1738,2.3348775128,0.3216,0.09380000000000001,0.335,-2.65,0.08,2.6512072722
2021-01-06 11:30:00,-2.65168,-0.30924,2.669650951,0.20832,0.06076,0.217,-2.86,-0.37,2.8838342532,-2.65168,-0.30924,2.669650951,0.20832,0.06076,0.217,-2.86,-0.37,2.8838342532
2021-01-06 12:00:00,-2.29688,-0.24034000000000003,2.3094200679,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.5700000000000003,-0.32,2.5898455552,-2.29688,-0.23034000000000002,2.3084007993,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.5700000000000003,-0.31,2.5886289808000003
2021-01-06 12:30:00,-2.85792,-0.26606,2.8702778001,0.08208,0.023940000000000003,0.0855,-2.94,-0.29,2.9542680989,-2.8479200000000002,-0.16606,2.8527573065,0.08208,0.023940000000000003,0.0855,-2.93,-0.19,2.9361539469
2021-01-06 13:00:00,-2.97224,-0.7473200000000001,3.0647508545,0.07776000000000001,0.022680000000000002,0.081,-3.05,-0.77,3.1456954716,-2.87224,0.43268,2.9046470698,0.07776000000000001,0.022680000000000002,0.081,-2.95,0.41000000000000003,2.9783552508
2021-01-06 13:30:00,-2.78872,-0.74046,2.8853492423000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.89,-0.77,2.9908192856999998,-2.68872,0.41954,2.7212550505,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.79,0.39,2.8171261953
2021-01-06 14:00:00,-2.87224,-0.77732,2.9755653243999998,0.07776000000000001,0.022680000000000002,0.081,-2.95,-0.8,3.0565503431,-2.7622400000000003,0.39268000000000003,2.7900120788000002,0.07776000000000001,0.022680000000000002,0.081,-2.84,0.37,2.8640006983
2021-01-06 14:30:00,-2.77128,-0.5995400000000001,2.8353908108,0.13872,0.04046,0.14450000000000002,-2.91,-0.64,2.9795469454,-2.70128,0.18046,2.7073011377,0.13872,0.04046,0.14450000000000002,-2.84,0.14,2.8434486104000003
2021-01-06 15:00:00,-2.7733600000000003,-0.20348000000000002,2.7808145929,0.05664,0.01652,0.059000000000000004,-2.83,-0.22,2.8385383563,-2.7733600000000003,-0.20348000000000002,2.7808145929,0.05664,0.01652,0.059000000000000004,-2.83,-0.22,2.8385383563
2021-01-06 15:30:00,-2.00296,-0.08878000000000001,2.0049265947,0.34704,0.10122,0.36150000000000004,-2.35,-0.19,2.3576683397,-1.99296,-0.07878,1.9945164452,0.34704,0.10122,0.36150000000000004,-2.34,-0.18,2.3469128659000003
2021-01-06 16:00:00,-3.20616,-0.18888000000000002,3.2117187922,0.0038400000000000005,0.0011200000000000001,0.004,-3.21,-0.19,3.2156181365,-3.20616,-0.17888,3.2111462128,0.0038400000000000005,0.0011200000000000001,0.004,-3.21,-0.18,3.215042768
2021-01-06 16:30:00,-2.5544000000000002,-0.08420000000000001,2.5557873542,0.22560000000000002,0.0658,0.23500000000000001,-2.7800000000000002,-0.15,2.7840438215,-2.5544000000000002,-0.08420000000000001,2.5557873542,0.22560000000000002,0.0658,0.23500000000000001,-2.7800000000000002,-0.15,2.7840438215
2021-01-06 17:00:00,-2.4324,-0.0432,2.4327835909,0.29760000000000003,0.0868,0.31,-2.73,-0.13,2.7330934854,-2.4324,-0.0432,2.4327835909,0.29760000000000003,0.0868,0.31,-2.73,-0.13,2.7330934854
2021-01-06 17:30:00,-3.17824,-0.10032,3.1798228881,0.10176,0.02968,0.106,-3.2800000000000002,-0.13,3.2825752086,-3.17824,-0.10032,3.1798228881,0.10176,0.02968,0.106,-3.2800000000000002,-0.13,3.2825752086
2021-01-06 18:00:00,-3.24664,-0.11152000000000001,3.2485547556,0.06336,0.01848,0.066,-3.31,-0.13,3.3125518864,-3.24664,-0.13152,3.2493028175,0.06336,0.01848,0.066,-3.31,-0.15,3.3133970483
2021-01-06 18:30:00,-3.29744,-0.10592000000000001,3.2991407366,0.08256000000000001,0.02408,0.08600000000000001,-3.38,-0.13,3.3824990761000002,-3.29744,-0.12592,3.2998433902,0.08256000000000001,0.02408,0.08600000000000001,-3.38,-0.15,3.3833267652
2021-01-06 19:00:00,-2.18584,0.11788000000000001,2.1890162631,0.40416,0.11788000000000001,0.421,-2.59,0.0,2.59,-2.18584,0.11788000000000001,2.1890162631,0.40416,0.11788000000000001,0.421,-2.59,0.0,2.59
2021-01-06 19:30:00,-2.21064,0.08148000000000001,2.2121410895,0.27936,0.08148000000000001,0.291,-2.49,0.0,2.49,-2.20064,0.08148000000000001,2.202147906,0.27936,0.08148000000000001,0.291,-2.48,0.0,2.48
2021-01-06 20:00:00,-2.2404,-0.0572,2.2411300721,0.24960000000000002,0.0728,0.26,-2.49,-0.13,2.4933912649,-2.2304,-0.0572,2.2311333443,0.24960000000000002,0.0728,0.26,-2.48,-0.13,2.4834049207
2021-01-06 20:30:00,-1.8638400000000002,0.69388,1.9888109513,0.35616000000000003,0.10388000000000001,0.371,-2.22,0.59,2.2970633426,-1.87384,-0.48612000000000005,1.9358690555,0.35616000000000003,0.10388000000000001,0.371,-2.23,-0.59,2.3067292862
2021-01-06 21:00:00,-2.06744,0.05908000000000001,2.0682839747,0.20256000000000002,0.05908000000000001,0.211,-2.27,0.0,2.27,-2.06744,0.05908000000000001,2.0682839747,0.20256000000000002,0.05908000000000001,0.211,-2.27,0.0,2.27
2021-01-06 21:30:00,-1.7940800000000001,0.21756000000000003,1.8072231185,0.26592000000000005,0.07756,0.277,-2.06,0.14,2.0647518011,-1.7940800000000001,0.21756000000000003,1.8072231185,0.26592000000000005,0.07756,0.277,-2.06,0.14,2.0647518011
2021-01-06 22:00:00,-2.59832,0.14924,2.6026024283,0.03168,0.00924,0.033,-2.63,0.14,2.6337235998,-2.59832,0.14924,2.6026024283,0.03168,0.00924,0.033,-2.63,0.14,2.6337235998
2021-01-06 22:30:00,-1.11856,0.13292,1.1264298469,0.42144000000000004,0.12292000000000002,0.439,-1.54,0.01,1.5400324672,-1.11856,0.43292,1.1994149407,0.42144000000000004,0.12292000000000002,0.439,-1.54,0.31,1.5708914667
2021-01-06 23:00:00,-1.3608,-0.41440000000000005,1.4224992091,0.2592,0.0756,0.27,-1.62,-0.49,1.6924833825,-1.2908,0.7256,1.4807633167,0.2592,0.0756,0.27,-1.55,0.65,1.6807736314000001
2021-01-06 23:30:00,-1.22504,-0.13272,1.2322084239,0.26496000000000003,0.07728,0.276,-1.49,-0.21,1.5047258887,-1.2050400000000001,0.41728000000000004,1.275242722,0.26496000000000003,0.07728,0.276,-1.47,0.34,1.5088074760999999
2021-01-07 00:00:00,-0.82496,0.25522,0.8635370577,0.39504000000000006,0.11522,0.41150000000000003,-1.22,0.14,1.2280065146,-0.82496,0.25522,0.8635370577,0.39504000000000006,0.11522,0.41150000000000003,-1.22,0.14,1.2280065146
2021-01-07 00:30:00,-1.7356800000000001,0.15876,1.7429256439,0.06432,0.018760000000000002,0.067,-1.8,0.14,1.8054362354,-1.7356800000000001,0.15876,1.7429256439,0.06432,0.018760000000000002,0.067,-1.8,0.14,1.8054362354
2021-01-07 01:00:00,-1.31,0.17500000000000002,1.3216372422,0.12,0.035,0.125,-1.43,0.14,1.4368368035,-1.31,0.17500000000000002,1.3216372422,0.12,0.035,0.125,-1.43,0.14,1.4368368035
2021-01-07 01:30:00,-1.24904,0.21028000000000002,1.2666169903,0.24096,0.07028000000000001,0.251,-1.49,0.14,1.4965627284,-1.24904,0.21028000000000002,1.2666169903,0.24096,0.07028000000000001,0.251,-1.49,0.14,1.4965627284
2021-01-07 02:00:00,-1.48456,0.16492,1.4936924047,0.08544,0.02492,0.089,-1.57,0.14,1.5762296786999999,-1.48456,0.16492,1.4936924047,0.08544,0.02492,0.089,-1.57,0.14,1.5762296786999999
2021-01-07 02:30:00,-1.14096,0.19222,1.1570385689,0.17904,0.05222,0.1865,-1.32,0.14,1.3274034805000001,-1.14096,0.19222,1.1570385689,0.17904,0.05222,0.1865,-1.32,0.14,1.3274034805000001
2021-01-07 03:00:00,-1.39504,0.18228000000000003,1.4068982195,0.14496,0.042280000000000005,0.151,-1.54,0.14,1.5463505424,-1.39504,0.18228000000000003,1.4068982195,0.14496,0.042280000000000005,0.151,-1.54,0.14,1.5463505424
2021-01-07 03:30:00,-1.4824,0.1743,1.4926118886,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.6,0.14,1.606113321,-1.4824,0.1743,1.4926118886,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.6,0.14,1.606113321
2021-01-07 04:00:00,-1.23816,0.19012,1.2526714653,0.17184000000000002,0.050120000000000005,0.179,-1.4100000000000001,0.14,1.4169333082,-1.23816,0.20012000000000002,1.2542281292,0.17184000000000002,0.050120000000000005,0.179,-1.4100000000000001,0.15,1.4179562758
2021-01-07 04:30:00,-0.81408,0.23506000000000002,0.8473366804,0.32592000000000004,0.09506,0.3395,-1.1400000000000001,0.14,1.1485643212,-0.80408,0.24506000000000003,0.8405944623,0.32592000000000004,0.09506,0.3395,-1.13,0.15,1.1399122773
2021-01-07 05:00:00,-1.01192,0.20944000000000002,1.0333669242,0.23808,0.06944,0.248,-1.25,0.14,1.2578155668,-1.01192,0.20944000000000002,1.0333669242,0.23808,0.06944,0.248,-1.25,0.14,1.2578155668
2021-01-07 05:30:00,-1.45816,0.17262000000000002,1.4683420072,0.11184000000000001,0.03262,0.1165,-1.57,0.14,1.5762296786999999,-1.45816,0.17262000000000002,1.4683420072,0.11184000000000001,0.03262,0.1165,-1.57,0.14,1.5762296786999999
2021-01-07 06:00:00,-2.37176,-0.52468,2.4291016035,0.018240000000000003,0.00532,0.019,-2.39,-0.53,2.4480604568,-2.35176,0.6153200000000001,2.4309244744000003,0.018240000000000003,0.00532,0.019,-2.37,0.61,2.4472433471
2021-01-07 06:30:00,-1.71832,0.30674,1.7454836149,0.09168000000000001,0.026740000000000003,0.0955,-1.81,0.28,1.8315294155,-1.75832,-0.15326,1.764986643,0.09168000000000001,0.026740000000000003,0.0955,-1.85,-0.18,1.8587361297
2021-01-07 07:00:00,-1.78648,0.5643600000000001,1.8735028690000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.87,0.54,1.9464069461,-1.78648,-0.47564000000000006,1.8487142018,0.08352000000000001,0.024360000000000003,0.08700000000000001,-1.87,-0.5,1.9356910911
2021-01-07 07:30:00,-1.6684800000000002,-0.5491400000000001,1.7565250496,0.31152,0.09086000000000001,0.3245,-1.98,-0.64,2.0808652047,-1.6084800000000001,0.6208600000000001,1.72414473,0.31152,0.09086000000000001,0.3245,-1.92,0.53,1.9918082237
2021-01-07 08:00:00,-2.1872,-0.6921,2.2940894163,0.2328,0.0679,0.24250000000000002,-2.42,-0.76,2.536533067,-2.0872,0.4879,2.1434668763,0.2328,0.0679,0.24250000000000002,-2.32,0.42,2.3577107541
2021-01-07 08:30:00,-2.9788,-0.8709,3.1035006444,0.031200000000000002,0.0091,0.0325,-3.01,-0.88,3.1360006378,-2.8788,0.30910000000000004,2.8953466545,0.031200000000000002,0.0091,0.0325,-2.91,0.30000000000000004,2.9254230463
2021-01-07 09:00:00,-2.3672,-0.8171,2.5042540306000003,0.3528,0.1029,0.3675,-2.7199999999999998,-0.92,2.8713759768,-2.2672,0.3829,2.2993060366,0.3528,0.1029,0.3675,-2.62,0.28,2.6349193536
2021-01-07 09:30:00,-2.63864,-0.8925200000000001,2.7855004936,0.23136,0.06748000000000001,0.241,-2.87,-0.96,3.026301373,-2.52864,0.28748,2.5449292721,0.23136,0.06748000000000001,0.241,-2.76,0.22,2.7687542325
2021-01-07 10:00:00,-2.60968,-0.87324,2.7519043951,0.16032000000000002,0.04676,0.167,-2.77,-0.92,2.9187839934,-2.50968,0.31676000000000004,2.5295909946,0.16032000000000002,0.04676,0.167,-2.67,0.27,2.6836169622
2021-01-07 10:30:00,-2.86024,-0.8938200000000001,2.9966459667,0.08976,0.026180000000000002,0.0935,-2.95,-0.92,3.0901294471,-2.76024,0.29618,2.776084914,0.08976,0.026180000000000002,0.0935,-2.85,0.27,2.8627609051
2021-01-07 11:00:00,-2.91424,-0.9308200000000001,3.0592843362,0.06576,0.019180000000000003,0.0685,-2.98,-0.9500000000000001,3.1277627787,-2.81424,0.25918,2.8261495095,0.06576,0.019180000000000003,0.0685,-2.88,0.24,2.8899826989
2021-01-07 11:30:00,-2.68432,-0.87626,2.8237219144,0.11568,0.033740000000000006,0.12050000000000001,-2.8,-0.91,2.9441637183,-2.58432,0.30374,2.6021083471,0.11568,0.033740000000000006,0.12050000000000001,-2.7,0.27,2.7134664177000003
2021-01-07 12:00:00,-2.19424,-0.73582,2.3143293305,0.18576,0.054180000000000006,0.1935,-2.38,-0.79,2.5076881784,-2.11424,0.30418,2.1360094218,0.18576,0.054180000000000006,0.1935,-2.3,0.25,2.3135470603
2021-01-07 12:30:00,-2.6212,-0.2441,2.6325414052,0.0888,0.025900000000000003,0.0925,-2.71,-0.27,2.7234169714,-2.6212,-0.2441,2.6325414052,0.0888,0.025900000000000003,0.0925,-2.71,-0.27,2.7234169714
2021-01-07 13:00:00,-1.97944,-0.21192000000000003,1.9907518178,0.37056000000000006,0.10808000000000001,0.386,-2.35,-0.32,2.3716871632,-1.96944,-0.21192000000000003,1.9808089257,0.37056000000000006,0.10808000000000001,0.386,-2.34,-0.32,2.3617789905
2021-01-07 13:30:00,-2.38072,-0.23146000000000003,2.3919451185,0.26928,0.07854000000000001,0.2805,-2.65,-0.31,2.6680704638,-2.38072,-0.22146000000000002,2.3909981702,0.26928,0.07854000000000001,0.2805,-2.65,-0.30000000000000004,2.6669270706
2021-01-07 14:00:00,-1.9730400000000001,-0.70172,2.0941102645,0.33696000000000004,0.09828,0.35100000000000003,-2.31,-0.8,2.4446063078,-1.88304,0.33828,1.9131839953,0.33696000000000004,0.09828,0.35100000000000003,-2.22,0.24,2.2329352879
2021-01-07 14:30:00,-2.63992,-0.47206000000000004,2.6817938493,0.13008,0.03794,0.1355,-2.77,-0.51,2.8165581833,-2.59992,0.027940000000000003,2.6000701241,0.13008,0.03794,0.1355,-2.73,-0.01,2.730018315
2021-01-07 15:00:00,-2.43576,-0.22918000000000002,2.4465179848,0.17424,0.050820000000000004,0.18150000000000002,-2.61,-0.28,2.6249761904,-2.42576,-0.21918,2.4356418969,0.17424,0.050820000000000004,0.18150000000000002,-2.6,-0.27,2.6139816373
2021-01-07 15:30:00,-3.38416,-0.34538,3.4017387098,0.01584,0.00462,0.0165,-3.4,-0.35000000000000003,3.4179672321,-3.36416,-0.13538,3.3668828685,0.01584,0.00462,0.0165,-3.38,-0.14,3.3828981658
2021-01-07 16:00:00,-2.84064,-0.14352,2.844263279,0.15936,0.04648,0.166,-3.0,-0.19,3.0060106454,-2.84064,-0.14352,2.844263279,0.15936,0.04648,0.166,-3.0,-0.19,3.0060106454
2021-01-07 16:30:00,-2.77672,-0.08946000000000001,2.7781607315,0.17328000000000002,0.05054,0.18050000000000002,-2.95,-0.14,2.9533201655,-2.77672,-0.08946000000000001,2.7781607315,0.17328000000000002,0.05054,0.18050000000000002,-2.95,-0.14,2.9533201655
2021-01-07 17:00:00,-3.36792,-0.13356,3.3705672223,0.022080000000000002,0.00644,0.023,-3.39,-0.14,3.3928896239,-3.36792,-0.13356,3.3705672223,0.022080000000000002,0.00644,0.023,-3.39,-0.14,3.3928896239
2021-01-07 17:30:00,-3.56008,-0.63544,3.6163453375,0.049920000000000006,0.014560000000000002,0.052000000000000005,-3.61,-0.65,3.6680512537,-3.46008,0.54456,3.5026702955999998,0.049920000000000006,0.014560000000000002,0.052000000000000005,-3.51,0.53,3.5497887261
2021-01-07 18:00:00,-3.03912,-0.6076600000000001,3.099274278,0.11088,0.03234,0.1155,-3.15,-0.64,3.2143584119,-2.92912,0.5823400000000001,2.986446693,0.11088,0.03234,0.1155,-3.04,0.55,3.089352683
2021-01-07 18:30:00,-3.45632,-0.60726,3.5092609835,0.043680000000000004,0.012740000000000001,0.0455,-3.5,-0.62,3.5544901181,-3.35632,0.58274,3.4065334066,0.043680000000000004,0.012740000000000001,0.0455,-3.4,0.5700000000000001,3.4474483317
2021-01-07 19:00:00,-2.0356,-0.4808,2.0916108625,0.3744,0.1092,0.39,-2.41,-0.59,2.4811690793,-1.9356,0.6992,2.058015549,0.3744,0.1092,0.39,-2.31,0.59,2.3841560352
2021-01-07 19:30:00,-2.4976000000000003,-0.5368,2.5546350033,0.1824,0.053200000000000004,0.19,-2.68,-0.59,2.7441756504,-2.4176,0.6632,2.5069152359,0.1824,0.053200000000000004,0.19,-2.6,0.61,2.6705991837000003
2021-01-07 20:00:00,-2.29248,0.06636,2.2934402543,0.22752000000000003,0.06636,0.23700000000000002,-2.52,0.0,2.52,-2.29248,0.06636,2.2934402543,0.22752000000000003,0.06636,0.23700000000000002,-2.52,0.0,2.52
2021-01-07 20:30:00,-1.91568,0.07126,1.9170049165,0.24432,0.07126,0.2545,-2.16,0.0,2.16,-1.90568,0.07126,1.9070118641,0.24432,0.07126,0.2545,-2.15,0.0,2.15
2021-01-07 21:00:00,-1.55528,0.12096000000000001,1.5599766664999999,0.41472000000000003,0.12096000000000001,0.432,-1.97,0.0,1.97,-1.55528,0.12096000000000001,1.5599766664999999,0.41472000000000003,0.12096000000000001,0.432,-1.97,0.0,1.97
2021-01-07 21:30:00,-2.06232,0.17724,2.0699221724,0.12768000000000002,0.03724,0.133,-2.19,0.14,2.1944703233,-2.06232,0.17724,2.0699221724,0.12768000000000002,0.03724,0.133,-2.19,0.14,2.1944703233
2021-01-07 22:00:00,-1.84944,0.17808000000000002,1.8579937567,0.13056,0.03808,0.136,-1.98,0.14,1.9849433241,-1.84944,0.17808000000000002,1.8579937567,0.13056,0.03808,0.136,-1.98,0.14,1.9849433241
2021-01-07 22:30:00,-2.01848,0.17836000000000002,2.0263449361,0.13152,0.038360000000000005,0.137,-2.15,0.14,2.154553318,-2.01848,0.17836000000000002,2.0263449361,0.13152,0.038360000000000005,0.137,-2.15,0.14,2.154553318
2021-01-07 23:00:00,-1.44176,0.21532,1.4577498414,0.25824,0.07532000000000001,0.269,-1.7000000000000002,0.14,1.7057549648,-1.44176,0.21532,1.4577498414,0.25824,0.07532000000000001,0.269,-1.7000000000000002,0.14,1.7057549648
2021-01-07 23:30:00,-0.9540000000000001,0.2555,0.9876215115,0.396,0.1155,0.41250000000000003,-1.35,0.14,1.3572398462,-0.9540000000000001,0.2555,0.9876215115,0.396,0.1155,0.41250000000000003,-1.35,0.14,1.3572398462
2021-01-08 00:00:00,-1.7794400000000001,0.15308000000000002,1.786012374,0.010560000000000002,0.0030800000000000003,0.011,-1.79,0.15,1.7962739212,-1.7794400000000001,0.16308,1.786897255,0.010560000000000002,0.0030800000000000003,0.011,-1.79,0.16,1.7971366114
2021-01-08 00:30:00,-1.7232,0.1449,1.7292814259,0.016800000000000002,0.0049,0.0175,-1.74,0.14,1.7456230979,-1.7232,0.1449,1.7292814259,0.016800000000000002,0.0049,0.0175,-1.74,0.14,1.7456230979
2021-01-08 01:00:00,-1.36664,0.17598000000000003,1.3779237461,0.12336000000000001,0.035980000000000005,0.1285,-1.49,0.14,1.4965627284,-1.36664,0.18598,1.3792365461,0.12336000000000001,0.035980000000000005,0.1285,-1.49,0.15,1.4975313018
2021-01-08 01:30:00,-1.8888800000000001,0.14616,1.8945264316000001,0.021120000000000003,0.0061600000000000005,0.022,-1.9100000000000001,0.14,1.9151240169000001,-1.8888800000000001,0.15616000000000002,1.8953241411000001,0.021120000000000003,0.0061600000000000005,0.022,-1.9100000000000001,0.15,1.9158809984
2021-01-08 02:00:00,-2.0032,0.1449,2.0084337803,0.016800000000000002,0.0049,0.0175,-2.02,0.14,2.0248456731,-2.0032,0.1449,2.0084337803,0.016800000000000002,0.0049,0.0175,-2.02,0.14,2.0248456731
2021-01-08 02:30:00,-0.6032000000000001,0.2674,0.6598128523,0.4368,0.1274,0.455,-1.04,0.14,1.0493807698,-0.6032000000000001,0.2674,0.6598128523,0.4368,0.1274,0.455,-1.04,0.14,1.0493807698
2021-01-08 03:00:00,-1.03688,0.20216,1.0564037107,0.21312,0.06216000000000001,0.222,-1.25,0.14,1.2578155668,-1.03688,0.21216000000000002,1.0583628867,0.21312,0.06216000000000001,0.222,-1.25,0.15,1.2589678312
2021-01-08 03:30:00,-0.88592,0.21994000000000002,0.9128131517,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.16,0.14,1.1684177335,-0.88592,0.22994,0.9152740846,0.27408000000000005,0.07994000000000001,0.28550000000000003,-1.16,0.15,1.1696580697
2021-01-08 04:00:00,-0.76248,0.24136000000000002,0.7997689666000001,0.34752000000000005,0.10136,0.362,-1.11,0.14,1.1187939935,-0.76248,0.24136000000000002,0.7997689666000001,0.34752000000000005,0.10136,0.362,-1.11,0.14,1.1187939935
2021-01-08 04:30:00,-0.8024,0.2268,0.8338369145000001,0.29760000000000003,0.0868,0.31,-1.1,0.14,1.1088733021,-0.8024,0.2268,0.8338369145000001,0.29760000000000003,0.0868,0.31,-1.1,0.14,1.1088733021
2021-01-08 05:00:00,-0.6848000000000001,0.2611,0.7328876108,0.4152,0.1211,0.4325,-1.1,0.14,1.1088733021,-0.6848000000000001,0.2611,0.7328876108,0.4152,0.1211,0.4325,-1.1,0.14,1.1088733021
2021-01-08 05:30:00,-1.79704,0.14378000000000002,1.8027826963,0.012960000000000001,0.0037800000000000004,0.0135,-1.81,0.14,1.8154062906,-1.79704,0.14378000000000002,1.8027826963,0.012960000000000001,0.0037800000000000004,0.0135,-1.81,0.14,1.8154062906
2021-01-08 06:00:00,-1.5543200000000001,0.15624000000000002,1.5621528734,0.05568000000000001,0.01624,0.058,-1.6099999999999999,0.14,1.6160754932999999,-1.5543200000000001,0.15624000000000002,1.5621528734,0.05568000000000001,0.01624,0.058,-1.6099999999999999,0.14,1.6160754932999999
