Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-08 06:30:00,-2.14176,-0.11468,2.1448280584,0.018240000000000003,0.00532,0.019,-2.16,-0.12,2.1633307653,-2.14176,-0.07468000000000001,2.143061595,0.018240000000000003,0.00532,0.019,-2.16,-0.08,2.1614809738
2021-01-08 07:00:00,-1.6667200000000002,-0.08946000000000001,1.669119124,0.17328000000000002,0.05054,0.18050000000000002,-1.8399999999999999,-0.14,1.8453184007,-1.6667200000000002,-0.08946000000000001,1.669119124,0.17328000000000002,0.05054,0.18050000000000002,-1.8399999999999999,-0.14,1.8453184007
2021-01-08 07:30:00,-1.73384,-0.12362000000000001,1.738241367,0.29616000000000003,0.08638000000000001,0.3085,-2.03,-0.21,2.0408331632,-1.72384,-0.0036200000000000004,1.7238438009000001,0.29616000000000003,0.08638000000000001,0.3085,-2.02,-0.09,2.0220039565
2021-01-08 08:00:00,-1.72288,-0.38834,1.7661040315,0.41712000000000005,0.12166,0.4345,-2.14,-0.51,2.1999318171,-1.6728800000000001,0.19166000000000002,1.6838233429,0.41712000000000005,0.12166,0.4345,-2.09,0.07,2.0911719202
2021-01-08 08:30:00,-2.252,-0.23600000000000002,2.2643321311,0.28800000000000003,0.084,0.30000000000000004,-2.54,-0.32,2.5600781238,-2.252,-0.196,2.2605132161,0.28800000000000003,0.084,0.30000000000000004,-2.54,-0.28,2.5553864678
2021-01-08 09:00:00,-2.51872,-0.20796,2.5272906046,0.28128000000000003,0.08204,0.293,-2.8,-0.29,2.8149777974,-2.51872,-0.19796000000000002,2.5264874035,0.28128000000000003,0.08204,0.293,-2.8,-0.28,2.8139651739
2021-01-08 09:30:00,-3.0684,-0.2662,3.0799254861,0.0816,0.0238,0.085,-3.15,-0.29,3.1633210397,-3.0684,-0.25620000000000004,3.0790772969,0.0816,0.0238,0.085,-3.15,-0.28,3.1624199595
2021-01-08 10:00:00,-2.77368,-0.25024,2.7849453855,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.91,-0.29,2.9244144713,-2.77368,-0.24024,2.7840646544,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.91,-0.28,2.9234397548
2021-01-08 10:30:00,-2.6841600000000003,-0.23288000000000003,2.6942434931,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.88,-0.29,2.8945638704,-2.67416,-0.23288000000000003,2.6842810583,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.87,-0.29,2.884614359
2021-01-08 11:00:00,-2.6285600000000002,-0.25208,2.6406196243,0.30144000000000004,0.08792000000000001,0.314,-2.93,-0.34,2.9496609975,-2.6285600000000002,-0.24208000000000002,2.6396837689,0.30144000000000004,0.08792000000000001,0.314,-2.93,-0.33,2.948525055
2021-01-08 11:30:00,-2.9388,-0.2934,2.9534097244,0.0912,0.026600000000000002,0.095,-3.03,-0.32,3.0468508332,-2.9288,-0.2934,2.9434593593000002,0.0912,0.026600000000000002,0.095,-3.02,-0.32,3.0369063206
2021-01-08 12:00:00,-2.83936,-0.26148000000000005,2.8513745808,0.20064,0.05852,0.209,-3.04,-0.32,3.0567957079,-2.83936,-0.26148000000000005,2.8513745808,0.20064,0.05852,0.209,-3.04,-0.32,3.0567957079
2021-01-08 12:30:00,-3.01376,-0.25068,3.024167621,0.06624000000000001,0.01932,0.069,-3.08,-0.27,3.0918117666,-3.01376,-0.24068000000000003,3.023355123,0.06624000000000001,0.01932,0.069,-3.08,-0.26,3.0909545451
2021-01-08 13:00:00,-3.12592,-0.26006,3.1367191538,0.034080000000000006,0.009940000000000001,0.035500000000000004,-3.16,-0.27,3.1715138341,-3.12592,-0.24006000000000002,3.1351243436,0.034080000000000006,0.009940000000000001,0.035500000000000004,-3.16,-0.25,3.1698738145
2021-01-08 13:30:00,-3.24048,-0.23264,3.2488200935,0.05952,0.01736,0.062,-3.3,-0.25,3.3094561487,-3.24048,-0.22264,3.2481193328,0.05952,0.01736,0.062,-3.3,-0.24,3.308715763
2021-01-08 14:00:00,-3.16368,-0.26774000000000003,3.1749891102,0.07632000000000001,0.022260000000000002,0.0795,-3.24,-0.29,3.252952505,-3.16368,-0.26774000000000003,3.1749891102,0.07632000000000001,0.022260000000000002,0.0795,-3.24,-0.29,3.252952505
2021-01-08 14:30:00,-2.6988000000000003,-0.2184,2.7076225734,0.2112,0.0616,0.22,-2.91,-0.28,2.9234397548,-2.6988000000000003,-0.2084,2.7068343134,0.2112,0.0616,0.22,-2.91,-0.27,2.9224989306999998
2021-01-08 15:00:00,-3.01496,-0.15978,3.0191908601,0.03504,0.010220000000000002,0.036500000000000005,-3.05,-0.17,3.054734031,-3.01496,-0.15978,3.0191908601,0.03504,0.010220000000000002,0.036500000000000005,-3.05,-0.17,3.054734031
2021-01-08 15:30:00,-2.87128,-0.12454000000000001,2.8739796537,0.01872,0.0054600000000000004,0.0195,-2.89,-0.13,2.8929223979,-2.87128,-0.12454000000000001,2.8739796537,0.01872,0.0054600000000000004,0.0195,-2.89,-0.13,2.8929223979
2021-01-08 16:00:00,-3.04856,-0.12958,3.0513126765,0.00144,0.00042,0.0015,-3.05,-0.13,3.0527692346,-3.04856,-0.12958,3.0513126765,0.00144,0.00042,0.0015,-3.05,-0.13,3.0527692346
2021-01-08 16:30:00,-2.8348,-0.1139,2.8370872827999998,0.055200000000000006,0.0161,0.0575,-2.89,-0.13,2.8929223979,-2.8348,-0.13390000000000002,2.8379605794,0.055200000000000006,0.0161,0.0575,-2.89,-0.15,2.8938901154
2021-01-08 17:00:00,-3.25184,-0.14762,3.2551889423,0.00816,0.00238,0.0085,-3.26,-0.15,3.2634490957,-3.25184,-0.12762,3.2543432901,0.00816,0.00238,0.0085,-3.26,-0.13,3.2625909949
2021-01-08 17:30:00,-3.18136,0.00252,3.1813609981,0.00864,0.00252,0.009000000000000001,-3.19,0.0,3.19,-3.18136,0.00252,3.1813609981,0.00864,0.00252,0.009000000000000001,-3.19,0.0,3.19
2021-01-08 18:00:00,-3.068,0.5735,3.1211418183,0.012,0.0035,0.0125,-3.08,0.5700000000000001,3.1322994748,-3.068,-0.6365000000000001,3.133329898,0.012,0.0035,0.0125,-3.08,-0.64,3.1457908386
2021-01-08 18:30:00,-2.77,0.0175,2.7700552792,0.06,0.0175,0.0625,-2.83,0.0,2.83,-2.77,0.0175,2.7700552792,0.06,0.0175,0.0625,-2.83,0.0,2.83
2021-01-08 19:00:00,-2.7778400000000003,0.009380000000000001,2.7778558368,0.03216,0.009380000000000001,0.0335,-2.81,0.0,2.81,-2.7778400000000003,0.009380000000000001,2.7778558368,0.03216,0.009380000000000001,0.0335,-2.81,0.0,2.81
2021-01-08 19:30:00,-2.31304,0.04578,2.3134929976,0.15696000000000002,0.04578,0.1635,-2.47,0.0,2.47,-2.31304,0.04578,2.3134929976,0.15696000000000002,0.04578,0.1635,-2.47,0.0,2.47
2021-01-08 20:00:00,-2.45856,0.03542,2.4588151313,0.12144,0.03542,0.1265,-2.58,0.0,2.58,-2.44856,0.03542,2.4488161732,0.12144,0.03542,0.1265,-2.5700000000000003,0.0,2.5700000000000003
2021-01-08 20:30:00,-1.75496,0.22022000000000003,1.7687231129,0.27504,0.08022,0.28650000000000003,-2.03,0.14,2.0348218595,-1.75496,0.22022000000000003,1.7687231129,0.27504,0.08022,0.28650000000000003,-2.03,0.14,2.0348218595
2021-01-08 21:00:00,-1.33616,0.26362,1.3619174166999999,0.42384000000000005,0.12362000000000001,0.4415,-1.76,0.14,1.7655594014,-1.33616,0.26362,1.3619174166999999,0.42384000000000005,0.12362000000000001,0.4415,-1.76,0.14,1.7655594014
2021-01-08 21:30:00,-1.98224,0.18018,1.9904120804,0.13776000000000002,0.04018,0.14350000000000002,-2.12,0.14,2.1246176127,-1.98224,0.18018,1.9904120804,0.13776000000000002,0.04018,0.14350000000000002,-2.12,0.14,2.1246176127
2021-01-08 22:00:00,-1.64832,0.21924000000000002,1.6628364321,0.27168000000000003,0.07924,0.28300000000000003,-1.92,0.14,1.9250974001,-1.64832,0.21924000000000002,1.6628364321,0.27168000000000003,0.07924,0.28300000000000003,-1.92,0.14,1.9250974001
2021-01-08 22:30:00,-1.66072,0.20104000000000002,1.6728442844,0.20928000000000002,0.061040000000000004,0.218,-1.87,0.14,1.8752333187999999,-1.66072,0.20104000000000002,1.6728442844,0.20928000000000002,0.061040000000000004,0.218,-1.87,0.14,1.8752333187999999
2021-01-08 23:00:00,-1.55288,0.20916,1.5669027411,0.23712000000000003,0.06916,0.247,-1.79,0.14,1.7954665132,-1.55288,0.20916,1.5669027411,0.23712000000000003,0.06916,0.247,-1.79,0.14,1.7954665132
2021-01-08 23:30:00,-1.46432,0.19124000000000002,1.4767551591,0.17568,0.05124,0.183,-1.6400000000000001,0.14,1.6459647627,-1.46432,0.19124000000000002,1.4767551591,0.17568,0.05124,0.183,-1.6400000000000001,0.14,1.6459647627
2021-01-09 00:00:00,-1.9069600000000002,0.14672000000000002,1.9125959322,0.02304,0.00672,0.024,-1.9300000000000002,0.14,1.9350710581000001,-1.9069600000000002,0.14672000000000002,1.9125959322,0.02304,0.00672,0.024,-1.9300000000000002,0.14,1.9350710581000001
2021-01-09 00:30:00,-1.4856,0.1617,1.4943742001,0.07440000000000001,0.0217,0.0775,-1.56,0.14,1.5662694531999999,-1.4856,0.1617,1.4943742001,0.07440000000000001,0.0217,0.0775,-1.56,0.14,1.5662694531999999
2021-01-09 01:00:00,-1.00808,0.21056000000000002,1.0298353266,0.24192000000000002,0.07056000000000001,0.252,-1.25,0.14,1.2578155668,-1.00808,0.22056,1.031926354,0.24192000000000002,0.07056000000000001,0.252,-1.25,0.15,1.2589678312
2021-01-09 01:30:00,-1.56048,0.17736000000000002,1.5705267906,0.05952,0.01736,0.062,-1.62,0.16,1.6278820596,-1.56048,0.17736000000000002,1.5705267906,0.05952,0.01736,0.062,-1.62,0.16,1.6278820596
2021-01-09 02:00:00,-1.4810400000000001,0.15428,1.489053995,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.53,0.14,1.5363918771,-1.4810400000000001,0.15428,1.489053995,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.53,0.14,1.5363918771
2021-01-09 02:30:00,-0.9958400000000001,-0.06462000000000001,0.9979343916000001,0.22416000000000003,0.06538000000000001,0.2335,-1.22,-0.13,1.2269066794,-0.95584,0.42538000000000004,1.0462209375,0.22416000000000003,0.06538000000000001,0.2335,-1.18,0.36,1.2336936411
2021-01-09 03:00:00,-1.42808,-0.38194000000000006,1.4782728605,0.06192,0.018060000000000003,0.0645,-1.49,-0.4,1.5427572719,-1.34808,0.68806,1.5135211429000002,0.06192,0.018060000000000003,0.0645,-1.4100000000000001,0.67,1.5610893632
2021-01-09 03:30:00,-0.8646400000000001,-0.32552000000000003,0.9238861402,0.25536000000000003,0.07448,0.266,-1.12,-0.4,1.1892854998,-0.7846400000000001,0.75448,1.0885311204,0.25536000000000003,0.07448,0.266,-1.04,0.68,1.2425779654
2021-01-09 04:00:00,-1.10504,-0.35772000000000004,1.16149774,0.14496,0.042280000000000005,0.151,-1.25,-0.4,1.3124404748,-1.01504,0.72228,1.2457907529,0.14496,0.042280000000000005,0.151,-1.16,0.68,1.3446189051
2021-01-09 04:30:00,-1.50184,-0.38012,1.5491980506,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.57,-0.4,1.6201543136,-1.42184,0.6998800000000001,1.5847589722,0.06816000000000001,0.019880000000000002,0.07100000000000001,-1.49,0.68,1.6378339354
2021-01-09 05:00:00,-1.39768,-0.36474,1.4444876773,0.052320000000000005,0.015260000000000001,0.0545,-1.45,-0.38,1.4989663105,-1.31768,0.6952600000000001,1.4898547077,0.052320000000000005,0.015260000000000001,0.0545,-1.37,0.68,1.5294770348
2021-01-09 05:30:00,-1.70656,-0.37608,1.747507711,0.01344,0.003920000000000001,0.014,-1.72,-0.38,1.7614766533,-1.62656,0.6739200000000001,1.7606435187,0.01344,0.003920000000000001,0.014,-1.6400000000000001,0.67,1.7715812146
2021-01-09 06:00:00,-1.35232,-0.09276000000000001,1.3554976208,0.12768000000000002,0.03724,0.133,-1.48,-0.13,1.4856984889,-1.3123200000000002,0.46724000000000004,1.3930172289,0.12768000000000002,0.03724,0.133,-1.44,0.43,1.5028306625
2021-01-09 06:30:00,-1.66864,0.15498,1.6758216640999999,0.05136,0.014980000000000002,0.053500000000000006,-1.72,0.14,1.7256882685,-1.66864,0.15498,1.6758216640999999,0.05136,0.014980000000000002,0.053500000000000006,-1.72,0.14,1.7256882685
2021-01-09 07:00:00,-1.56624,0.15568,1.5739580681,0.05376,0.015680000000000003,0.056,-1.62,0.14,1.6260381299,-1.56624,0.15568,1.5739580681,0.05376,0.015680000000000003,0.056,-1.62,0.14,1.6260381299
2021-01-09 07:30:00,-2.06464,0.0044800000000000005,2.0646448605,0.015360000000000002,0.0044800000000000005,0.016,-2.08,0.0,2.08,-2.06464,0.0044800000000000005,2.0646448605,0.015360000000000002,0.0044800000000000005,0.016,-2.08,0.0,2.08
2021-01-09 08:00:00,-1.1564,-0.0152,1.1564998919,0.3936,0.1148,0.41000000000000003,-1.55,-0.13,1.5554420594,-1.1564,-0.0152,1.1564998919,0.3936,0.1148,0.41000000000000003,-1.55,-0.13,1.5554420594
2021-01-09 08:30:00,-1.40208,-0.54144,1.5029922155,0.33792000000000005,0.09856000000000001,0.352,-1.74,-0.64,1.853968716,-1.3220800000000001,0.62856,1.4638931655,0.33792000000000005,0.09856000000000001,0.352,-1.6600000000000001,0.53,1.7425555945000002
2021-01-09 09:00:00,-1.92328,-0.5955400000000001,2.0133737482,0.18672000000000002,0.05446,0.1945,-2.11,-0.65,2.2078496326,-1.82328,0.5844600000000001,1.9146653624,0.18672000000000002,0.05446,0.1945,-2.01,0.53,2.0787015178
2021-01-09 09:30:00,-1.794,-0.617,1.8971359993,0.216,0.063,0.225,-2.01,-0.68,2.1219095174,-1.694,0.5730000000000001,1.7882854917,0.216,0.063,0.225,-1.9100000000000001,0.51,1.9769167913999999
2021-01-09 10:00:00,-1.40528,-0.6265400000000001,1.5386241419,0.35472000000000004,0.10346000000000001,0.3695,-1.76,-0.73,1.9053870998,-1.36528,0.5734600000000001,1.4808260701,0.35472000000000004,0.10346000000000001,0.3695,-1.72,0.47000000000000003,1.783059169
2021-01-09 10:30:00,-1.63504,0.05978000000000001,1.6361324671,0.20496,0.05978000000000001,0.21350000000000002,-1.8399999999999999,0.0,1.8399999999999999,-1.63504,0.05978000000000001,1.6361324671,0.20496,0.05978000000000001,0.21350000000000002,-1.8399999999999999,0.0,1.8399999999999999
2021-01-09 11:00:00,-1.50512,0.07434,1.5069547604,0.25488,0.07434,0.2655,-1.76,0.0,1.76,-1.50512,0.07434,1.5069547604,0.25488,0.07434,0.2655,-1.76,0.0,1.76
2021-01-09 11:30:00,-1.18384,0.12138000000000002,1.1900463226,0.41616000000000003,0.12138000000000002,0.4335,-1.6,0.0,1.6,-1.18384,0.12138000000000002,1.1900463226,0.41616000000000003,0.12138000000000002,0.4335,-1.6,0.0,1.6
2021-01-09 12:00:00,-0.9974400000000001,0.14658000000000002,1.0081528902,0.50256,0.14658000000000002,0.5235000000000001,-1.5,0.0,1.5,-0.9874400000000001,0.14658000000000002,0.9982602116,0.50256,0.14658000000000002,0.5235000000000001,-1.49,0.0,1.49
2021-01-09 12:30:00,-1.42664,0.08848,1.4293811248,0.30336,0.08848,0.316,-1.73,0.0,1.73,-1.42664,0.08848,1.4293811248,0.30336,0.08848,0.316,-1.73,0.0,1.73
2021-01-09 13:00:00,-1.7004800000000002,0.052360000000000004,1.7012859254000001,0.17952,0.052360000000000004,0.187,-1.88,0.0,1.88,-1.7004800000000002,0.052360000000000004,1.7012859254000001,0.17952,0.052360000000000004,0.187,-1.88,0.0,1.88
2021-01-09 13:30:00,-1.6640000000000001,0.0455,1.6646219541,0.156,0.0455,0.1625,-1.82,0.0,1.82,-1.6640000000000001,0.0455,1.6646219541,0.156,0.0455,0.1625,-1.82,0.0,1.82
2021-01-09 14:00:00,-2.1376,-0.11180000000000001,2.1405216654,0.062400000000000004,0.0182,0.065,-2.2,-0.13,2.2038375621,-2.1376,-0.11180000000000001,2.1405216654,0.062400000000000004,0.0182,0.065,-2.2,-0.13,2.2038375621
2021-01-09 14:30:00,-2.14968,0.011760000000000001,2.1497121668,0.04032,0.011760000000000001,0.042,-2.19,0.0,2.19,-2.15968,0.011760000000000001,2.1597120178,0.04032,0.011760000000000001,0.042,-2.2,0.0,2.2
2021-01-09 15:00:00,-1.9189600000000002,0.020720000000000002,1.9190718590000002,0.07104,0.020720000000000002,0.074,-1.99,0.0,1.99,-1.9189600000000002,0.020720000000000002,1.9190718590000002,0.07104,0.020720000000000002,0.074,-1.99,0.0,1.99
2021-01-09 15:30:00,-2.2107200000000002,0.16604000000000002,2.2169465939,0.08928000000000001,0.02604,0.093,-2.3,0.14,2.3042569301,-2.2107200000000002,0.16604000000000002,2.2169465939,0.08928000000000001,0.02604,0.093,-2.3,0.14,2.3042569301
2021-01-09 16:00:00,-2.23616,-0.5313800000000001,2.2984290831,0.06384000000000001,0.01862,0.0665,-2.3,-0.55,2.3648467181,-2.19616,0.6286200000000001,2.2843558939,0.06384000000000001,0.01862,0.0665,-2.26,0.61,2.3408759044
2021-01-09 16:30:00,-2.23208,-0.5239400000000001,2.2927481872,0.15792,0.046060000000000004,0.1645,-2.39,-0.5700000000000001,2.4570307283,-2.13208,0.6560600000000001,2.2307352712,0.15792,0.046060000000000004,0.1645,-2.29,0.61,2.3698523161000002
2021-01-09 17:00:00,-1.78048,-0.46764000000000006,1.8408683277,0.41952000000000006,0.12236000000000001,0.437,-2.2,-0.59,2.2777401081,-1.76048,0.7123600000000001,1.8991436491,0.41952000000000006,0.12236000000000001,0.437,-2.18,0.59,2.2584286573
2021-01-09 17:30:00,-2.00088,0.10766,2.0037743012,0.36912,0.10766,0.3845,-2.37,0.0,2.37,-2.00088,0.10766,2.0037743012,0.36912,0.10766,0.3845,-2.37,0.0,2.37
2021-01-09 18:00:00,-2.78776,0.029820000000000003,2.7879194841,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.89,0.0,2.89,-2.78776,0.029820000000000003,2.7879194841,0.10224000000000001,0.029820000000000003,0.10650000000000001,-2.89,0.0,2.89
2021-01-09 18:30:00,-2.608,0.0385,2.6082841582,0.132,0.0385,0.1375,-2.74,0.0,2.74,-2.608,0.17850000000000002,2.6141014231,0.132,0.0385,0.1375,-2.74,0.14,2.743574311
2021-01-09 19:00:00,-2.81424,0.036680000000000004,2.8144790282,0.12576,0.036680000000000004,0.131,-2.94,0.0,2.94,-2.81424,0.036680000000000004,2.8144790282,0.12576,0.036680000000000004,0.131,-2.94,0.0,2.94
2021-01-09 19:30:00,-2.5552,0.0539,2.5557684265000002,0.18480000000000002,0.0539,0.1925,-2.74,0.0,2.74,-2.5552,0.19390000000000002,2.5625464386,0.18480000000000002,0.0539,0.1925,-2.74,0.14,2.743574311
2021-01-09 20:00:00,-1.81568,0.22876000000000002,1.8300341527000001,0.30432000000000003,0.08876,0.317,-2.12,0.14,2.1246176127,-1.81568,0.22876000000000002,1.8300341527000001,0.30432000000000003,0.08876,0.317,-2.12,0.14,2.1246176127
2021-01-09 20:30:00,-1.7496800000000001,0.22176,1.7636772947,0.28032,0.08176000000000001,0.292,-2.03,0.14,2.0348218595,-1.7396800000000001,0.22176,1.7537571098,0.28032,0.08176000000000001,0.292,-2.02,0.14,2.0248456731
2021-01-09 21:00:00,-1.97232,0.21224,1.9837066315,0.24768,0.07224000000000001,0.258,-2.22,0.14,2.2244100341,-1.97232,0.21224,1.9837066315,0.24768,0.07224000000000001,0.258,-2.22,0.14,2.2244100341
2021-01-09 21:30:00,-1.06096,0.27972,1.097214382,0.47904,0.13972,0.499,-1.54,0.14,1.5463505424,-1.06096,0.27972,1.097214382,0.47904,0.13972,0.499,-1.54,0.14,1.5463505424
2021-01-09 22:00:00,-1.63968,0.22176,1.6546081107,0.28032,0.08176000000000001,0.292,-1.92,0.14,1.9250974001,-1.63968,0.22176,1.6546081107,0.28032,0.08176000000000001,0.292,-1.92,0.14,1.9250974001
2021-01-09 22:30:00,-1.5236,-0.2248,1.5400948023,0.3264,0.0952,0.34,-1.85,-0.32,1.8774717042,-1.4536,0.6652,1.5985756160000002,0.3264,0.0952,0.34,-1.78,0.5700000000000001,1.8690371853
2021-01-09 23:00:00,-0.81376,-0.22818000000000002,0.8451458158,0.48624000000000006,0.14182,0.5065000000000001,-1.3,-0.37,1.3516286472,-0.7337600000000001,0.85182,1.1242780128,0.48624000000000006,0.14182,0.5065000000000001,-1.22,0.71,1.4115594213
2021-01-09 23:30:00,-0.9524800000000001,-0.09864,0.9575740180000001,0.34752000000000005,0.10136,0.362,-1.3,-0.2,1.3152946438,-0.89248,0.65136,1.1048938411,0.34752000000000005,0.10136,0.362,-1.24,0.55,1.3565028566000001
2021-01-10 00:00:00,-1.40576,0.21082,1.4214803024,0.17424,0.050820000000000004,0.18150000000000002,-1.58,0.16,1.5880806025,-1.40576,0.22082000000000002,1.4229977688,0.17424,0.050820000000000004,0.18150000000000002,-1.58,0.17,1.5891192529
2021-01-10 00:30:00,-0.9275200000000001,0.25114000000000003,0.960918649,0.31248000000000004,0.09114000000000001,0.3255,-1.24,0.16,1.2502799686000001,-0.9275200000000001,0.26114000000000004,0.9635805363000001,0.31248000000000004,0.09114000000000001,0.3255,-1.24,0.17,1.2515989773
2021-01-10 01:00:00,-0.9481600000000001,0.24512000000000003,0.9793320172000001,0.29184000000000004,0.08512,0.304,-1.24,0.16,1.2502799686000001,-0.9481600000000001,0.25512,0.9818826814,0.29184000000000004,0.08512,0.304,-1.24,0.17,1.2515989773
2021-01-10 01:30:00,-1.3860000000000001,0.202,1.4006427096,0.14400000000000002,0.042,0.15,-1.53,0.16,1.5383432647,-1.3860000000000001,0.212,1.4021198237,0.14400000000000002,0.042,0.15,-1.53,0.17,1.5394154735
2021-01-10 02:00:00,-0.8545600000000001,0.23742000000000002,0.8869278719,0.26544,0.07742,0.2765,-1.12,0.16,1.1313708499,-0.8545600000000001,0.25742000000000004,0.8924896918,0.26544,0.07742,0.2765,-1.12,0.18,1.134372073
2021-01-10 02:30:00,-0.5864,0.2748,0.6475955528,0.3936,0.1148,0.41000000000000003,-0.98,0.16,0.992975327,-0.5864,0.2948,0.6563322329,0.3936,0.1148,0.41000000000000003,-0.98,0.18,0.9963934966
2021-01-10 03:00:00,-0.8560800000000001,0.23406000000000002,0.8875004507,0.25392000000000003,0.07406,0.2645,-1.11,0.16,1.1214722466,-0.84608,0.24406000000000003,0.8805774526,0.25392000000000003,0.07406,0.2645,-1.1,0.17,1.1130588484
2021-01-10 03:30:00,-0.58472,0.26654,0.6426048942,0.36528000000000005,0.10654000000000001,0.3805,-0.9500000000000001,0.16,0.9633794683,-0.58472,0.27654,0.6468167051,0.36528000000000005,0.10654000000000001,0.3805,-0.9500000000000001,0.17,0.9650906693
2021-01-10 04:00:00,-0.7575200000000001,0.25114000000000003,0.7980650663000001,0.31248000000000004,0.09114000000000001,0.3255,-1.07,0.16,1.081896483,-0.7575200000000001,0.26114000000000004,0.8012681511,0.31248000000000004,0.09114000000000001,0.3255,-1.07,0.17,1.0834205093
2021-01-10 04:30:00,-0.42584000000000005,0.28538,0.5126221318,0.46416,0.13538,0.48350000000000004,-0.89,0.15,0.9025519376000001,-0.41584000000000004,0.28538,0.5043457643,0.46416,0.13538,0.48350000000000004,-0.88,0.15,0.8926925563
2021-01-10 05:00:00,-0.82408,0.22756,0.8549218678,0.26592000000000005,0.07756,0.277,-1.09,0.15,1.1002726935,-0.82408,0.22756,0.8549218678,0.26592000000000005,0.07756,0.277,-1.09,0.15,1.1002726935
2021-01-10 05:30:00,-1.32232,0.17974,1.3344799174,0.06768,0.01974,0.07050000000000001,-1.3900000000000001,0.16,1.3991783303,-1.32232,0.16974,1.3331698504,0.06768,0.01974,0.07050000000000001,-1.3900000000000001,0.15,1.3980700984
2021-01-10 06:00:00,-1.12736,0.20452,1.1457613189,0.15264000000000003,0.044520000000000004,0.159,-1.28,0.16,1.2899612397,-1.12736,0.19452000000000003,1.1440186187,0.15264000000000003,0.044520000000000004,0.159,-1.28,0.15,1.2887590931
2021-01-10 06:30:00,-1.3368,0.19010000000000002,1.3502489585,0.1032,0.030100000000000002,0.1075,-1.44,0.16,1.4488616221,-1.3368,0.1801,1.3488774036,0.1032,0.030100000000000002,0.1075,-1.44,0.15,1.4477914214
2021-01-10 07:00:00,-1.31368,0.17976,1.325921868,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.45,0.14,1.4567429423,-1.31368,0.18976,1.3273145822,0.13632000000000002,0.039760000000000004,0.14200000000000002,-1.45,0.15,1.4577379737
2021-01-10 07:30:00,-1.47248,0.17136,1.4824174851,0.10752,0.031360000000000006,0.112,-1.58,0.14,1.5861904047,-1.47248,0.17136,1.4824174851,0.10752,0.031360000000000006,0.112,-1.58,0.14,1.5861904047
2021-01-10 08:00:00,-1.6984,0.1638,1.7062804576000001,0.0816,0.0238,0.085,-1.78,0.14,1.7854971297,-1.6984,0.1638,1.7062804576000001,0.0816,0.0238,0.085,-1.78,0.14,1.7854971297
2021-01-10 08:30:00,-1.6632,0.1799,1.6729011477,0.1368,0.039900000000000005,0.14250000000000002,-1.8,0.14,1.8054362354,-1.6632,0.1799,1.6729011477,0.1368,0.039900000000000005,0.14250000000000002,-1.8,0.14,1.8054362354
2021-01-10 09:00:00,-2.07472,0.15904000000000001,2.0808067666,0.06528,0.01904,0.068,-2.14,0.14,2.1445745499,-2.07472,0.15904000000000001,2.0808067666,0.06528,0.01904,0.068,-2.14,0.14,2.1445745499
2021-01-10 09:30:00,-1.63016,0.18662,1.6408073165000001,0.15984,0.04662,0.1665,-1.79,0.14,1.7954665132,-1.63016,0.18662,1.6408073165000001,0.15984,0.04662,0.1665,-1.79,0.14,1.7954665132
2021-01-10 10:00:00,-1.67224,0.05768,1.6732344725,0.19776000000000002,0.05768,0.20600000000000002,-1.87,0.0,1.87,-1.67224,0.05768,1.6732344725,0.19776000000000002,0.05768,0.20600000000000002,-1.87,0.0,1.87
2021-01-10 10:30:00,-1.5725600000000002,0.09842000000000001,1.5756368395,0.33744,0.09842000000000001,0.35150000000000003,-1.9100000000000001,0.0,1.9100000000000001,-1.5725600000000002,0.09842000000000001,1.5756368395,0.33744,0.09842000000000001,0.35150000000000003,-1.9100000000000001,0.0,1.9100000000000001
2021-01-10 11:00:00,-2.26488,0.04816,2.2653919749,0.16512000000000002,0.04816,0.17200000000000001,-2.43,0.0,2.43,-2.26488,0.04816,2.2653919749,0.16512000000000002,0.04816,0.17200000000000001,-2.43,0.0,2.43
2021-01-10 11:30:00,-2.83632,0.012740000000000001,2.8363486122,0.043680000000000004,0.012740000000000001,0.0455,-2.88,0.0,2.88,-2.83632,0.012740000000000001,2.8363486122,0.043680000000000004,0.012740000000000001,0.0455,-2.88,0.0,2.88
2021-01-10 12:00:00,-1.82912,-0.045160000000000006,1.8296774033,0.29088,0.08484000000000001,0.303,-2.12,-0.13,2.1239821092,-1.82912,-0.045160000000000006,1.8296774033,0.29088,0.08484000000000001,0.303,-2.12,-0.13,2.1239821092
2021-01-10 12:30:00,-1.87352,0.08064,1.8752546494,0.27648,0.08064,0.28800000000000003,-2.15,0.0,2.15,-1.87352,0.08064,1.8752546494,0.27648,0.08064,0.28800000000000003,-2.15,0.0,2.15
2021-01-10 13:00:00,-2.45752,0.03864,2.4578237528,0.13248000000000001,0.03864,0.138,-2.59,0.0,2.59,-2.45752,0.03864,2.4578237528,0.13248000000000001,0.03864,0.138,-2.59,0.0,2.59
2021-01-10 13:30:00,-2.61264,0.025480000000000003,2.612764245,0.08736000000000001,0.025480000000000003,0.091,-2.7,0.0,2.7,-2.61264,0.025480000000000003,2.612764245,0.08736000000000001,0.025480000000000003,0.091,-2.7,0.0,2.7
2021-01-10 14:00:00,-2.226,0.042,2.2263961912,0.14400000000000002,0.042,0.15,-2.37,0.0,2.37,-2.226,0.042,2.2263961912,0.14400000000000002,0.042,0.15,-2.37,0.0,2.37
2021-01-10 14:30:00,-2.23168,0.06076,2.2325069765,0.20832,0.06076,0.217,-2.44,0.0,2.44,-2.23168,0.06076,2.2325069765,0.20832,0.06076,0.217,-2.44,0.0,2.44
2021-01-10 15:00:00,-2.4584,0.0238,2.4585152023,0.0816,0.0238,0.085,-2.54,0.0,2.54,-2.4584,0.0238,2.4585152023,0.0816,0.0238,0.085,-2.54,0.0,2.54
2021-01-10 15:30:00,-2.49824,0.02968,2.4984162984,0.10176,0.02968,0.106,-2.6,0.0,2.6,-2.49824,0.02968,2.4984162984,0.10176,0.02968,0.106,-2.6,0.0,2.6
2021-01-10 16:00:00,-2.19976,0.061320000000000006,2.2006145051,0.21024,0.061320000000000006,0.219,-2.41,0.0,2.41,-2.19976,0.061320000000000006,2.2006145051,0.21024,0.061320000000000006,0.219,-2.41,0.0,2.41
2021-01-10 16:30:00,-2.25608,0.07406,2.257295251,0.25392000000000003,0.07406,0.2645,-2.51,0.0,2.51,-2.25608,0.07406,2.257295251,0.25392000000000003,0.07406,0.2645,-2.51,0.0,2.51
2021-01-10 17:00:00,-2.20952,0.6751400000000001,2.3103663454,0.36048,0.10514000000000001,0.3755,-2.5700000000000003,0.5700000000000001,2.6324513291000002,-2.20952,-0.40486000000000005,2.2463059119,0.36048,0.10514000000000001,0.3755,-2.5700000000000003,-0.51,2.6201145013
2021-01-10 17:30:00,-2.9624800000000002,-0.09864,2.9641217249,0.10752,0.031360000000000006,0.112,-3.07,-0.13,3.0727512102,-2.9624800000000002,0.031360000000000006,2.9626459795,0.10752,0.031360000000000006,0.112,-3.07,0.0,3.07
2021-01-10 18:00:00,-2.10048,-0.52264,2.1645250749000002,0.29952,0.08736000000000001,0.312,-2.4,-0.61,2.4763077353,-2.10048,0.6673600000000001,2.2039477308,0.29952,0.08736000000000001,0.312,-2.4,0.58,2.4690889008
2021-01-10 18:30:00,-2.28568,0.08876,2.2874027630000002,0.30432000000000003,0.08876,0.317,-2.59,0.0,2.59,-2.28568,0.08876,2.2874027630000002,0.30432000000000003,0.08876,0.317,-2.59,0.0,2.59
2021-01-10 19:00:00,-2.10528,0.08596000000000001,2.1070341715,0.29472000000000004,0.08596000000000001,0.307,-2.4,0.0,2.4,-2.10528,0.08596000000000001,2.1070341715,0.29472000000000004,0.08596000000000001,0.307,-2.4,0.0,2.4
2021-01-10 19:30:00,-2.82288,0.01666,2.8229291613000003,0.057120000000000004,0.01666,0.059500000000000004,-2.88,0.0,2.88,-2.82288,0.15666000000000002,2.8272237000000002,0.057120000000000004,0.01666,0.059500000000000004,-2.88,0.14,2.8834007699
2021-01-10 20:00:00,-1.9716,-0.0663,1.972714437,0.2184,0.0637,0.2275,-2.19,-0.13,2.1938550545,-1.9716,0.20370000000000002,1.9820949145000002,0.2184,0.0637,0.2275,-2.19,0.14,2.1944703233
2021-01-10 20:30:00,-2.15968,0.04676,2.1601861494,0.16032000000000002,0.04676,0.167,-2.32,0.0,2.32,-2.15968,0.04676,2.1601861494,0.16032000000000002,0.04676,0.167,-2.32,0.0,2.32
2021-01-10 21:00:00,-1.94808,0.19306,1.9576230102,0.18192000000000003,0.05306,0.1895,-2.13,0.14,2.1345959805,-1.93808,0.19306,1.9476720078,0.18192000000000003,0.05306,0.1895,-2.12,0.14,2.1246176127
2021-01-10 21:30:00,-2.06896,0.19572,2.0781967664,0.19104000000000002,0.055720000000000006,0.199,-2.26,0.14,2.2643321311,-2.06896,0.19572,2.0781967664,0.19104000000000002,0.055720000000000006,0.199,-2.26,0.14,2.2643321311
2021-01-10 22:00:00,-2.13328,0.17696,2.1406070167,0.12672,0.03696,0.132,-2.26,0.14,2.2643321311,-2.13328,0.17696,2.1406070167,0.12672,0.03696,0.132,-2.26,0.14,2.2643321311
2021-01-10 22:30:00,-0.7663200000000001,0.29274,0.8203310612,0.52368,0.15274000000000001,0.5455,-1.29,0.14,1.2975746607,-0.7563200000000001,0.29274,0.8109973181,0.52368,0.15274000000000001,0.5455,-1.28,0.14,1.2876334882
2021-01-10 23:00:00,-0.5116,0.30870000000000003,0.5975200833000001,0.5784,0.16870000000000002,0.6025,-1.09,0.14,1.0989540482,-0.5116,0.30870000000000003,0.5975200833000001,0.5784,0.16870000000000002,0.6025,-1.09,0.14,1.0989540482
2021-01-10 23:30:00,-0.976,0.2695,1.0125246911,0.444,0.1295,0.4625,-1.42,0.14,1.4268847185,-0.976,0.2695,1.0125246911,0.444,0.1295,0.4625,-1.42,0.14,1.4268847185
2021-01-11 00:00:00,-0.85904,-0.19722,0.8813883650000001,0.42096000000000006,0.12278000000000001,0.4385,-1.28,-0.32,1.3193938002,-0.8390400000000001,0.54278,0.9992988792,0.42096000000000006,0.12278000000000001,0.4385,-1.26,0.42,1.3281566173
2021-01-11 00:30:00,-0.7744800000000001,-0.26964000000000005,0.820076216,0.5155200000000001,0.15036000000000002,0.537,-1.29,-0.42,1.3566502866,-0.6944800000000001,0.8003600000000001,1.0596596623,0.5155200000000001,0.15036000000000002,0.537,-1.21,0.65,1.3735355838
2021-01-11 01:00:00,-0.34136000000000005,-0.22998000000000002,0.4116035107,0.54864,0.16002000000000002,0.5715,-0.89,-0.39,0.9716995420000001,-0.27136000000000005,0.8700200000000001,0.9113567084,0.54864,0.16002000000000002,0.5715,-0.8200000000000001,0.71,1.0846658472
2021-01-11 01:30:00,-0.8184,-0.2787,0.8645532083,0.3816,0.11130000000000001,0.3975,-1.2,-0.39,1.2617844507,-0.7384000000000001,0.8113,1.0970151549,0.3816,0.11130000000000001,0.3975,-1.12,0.7000000000000001,1.3207573585
2021-01-11 02:00:00,-0.94152,-0.30586,0.9899546707,0.28848,0.08414,0.3005,-1.23,-0.39,1.2903487901,-0.85152,0.7841400000000001,1.1575672119,0.28848,0.08414,0.3005,-1.1400000000000001,0.7000000000000001,1.3377593207
2021-01-11 02:30:00,-0.17328000000000002,-0.21304,0.2746124542,0.60672,0.17696,0.632,-0.78,-0.39,0.8720665112,-0.09328,0.8769600000000001,0.8819070246,0.60672,0.17696,0.632,-0.7000000000000001,0.7000000000000001,0.9899494937000001
2021-01-11 03:00:00,-0.49416000000000004,-0.25538,0.5562490899,0.49584000000000006,0.14462,0.5165000000000001,-0.99,-0.4,1.0677546535,-0.42416000000000004,0.84462,0.9451426612,0.49584000000000006,0.14462,0.5165000000000001,-0.92,0.7000000000000001,1.1560276812999999
2021-01-11 03:30:00,-0.8655200000000001,-0.29286,0.9137241652,0.26448000000000005,0.07714,0.2755,-1.13,-0.37,1.1890332207,-0.7855200000000001,0.77714,1.1049833709,0.26448000000000005,0.07714,0.2755,-1.05,0.7000000000000001,1.2619429464
2021-01-11 04:00:00,-0.43544000000000005,-0.23742000000000002,0.49595992780000003,0.45456,0.13258,0.47350000000000003,-0.89,-0.37,0.9638464608,-0.35544000000000003,0.8525800000000001,0.9237046335,0.45456,0.13258,0.47350000000000003,-0.81,0.72,1.0837435121
2021-01-11 04:30:00,-0.7546400000000001,-0.27802000000000004,0.8042242536,0.31536000000000003,0.09198,0.3285,-1.07,-0.37,1.1321660655999999,-0.66464,0.81198,1.0493130372,0.31536000000000003,0.09198,0.3285,-0.98,0.72,1.2160592091
2021-01-11 05:00:00,-0.55808,-0.26694,0.6186357975,0.42192,0.12306000000000002,0.4395,-0.98,-0.39,1.0547511555,-0.46808000000000005,0.8130600000000001,0.9381713330000001,0.42192,0.12306000000000002,0.4395,-0.89,0.6900000000000001,1.1261438629
2021-01-11 05:30:00,-0.47816000000000003,-0.19488000000000003,0.5163479447,0.5318400000000001,0.15512,0.554,-1.01,-0.35000000000000003,1.0689246933,-0.45816,0.7051200000000001,0.8408952372,0.5318400000000001,0.15512,0.554,-0.99,0.55,1.1325193155
2021-01-11 06:00:00,-0.6337600000000001,0.29932000000000003,0.7008881508,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.18,0.14,1.1882760622,-0.6337600000000001,0.29932000000000003,0.7008881508,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.18,0.14,1.1882760622
2021-01-11 06:30:00,-0.44992000000000004,0.07294,0.45579408730000004,0.7300800000000001,0.21294000000000002,0.7605000000000001,-1.18,-0.14,1.1882760622,-0.44992000000000004,0.07294,0.45579408730000004,0.7300800000000001,0.21294000000000002,0.7605000000000001,-1.18,-0.14,1.1882760622
2021-01-11 07:00:00,-0.62824,0.054680000000000006,0.6306150966,0.70176,0.20468000000000003,0.731,-1.33,-0.15,1.3384319183,-0.62824,0.06468,0.6315607651,0.70176,0.20468000000000003,0.731,-1.33,-0.14,1.3373481221999999
2021-01-11 07:30:00,-0.6284000000000001,0.033800000000000004,0.6293083505,0.8016000000000001,0.2338,0.835,-1.43,-0.2,1.4439182802000001,-0.6184000000000001,0.033800000000000004,0.6193230175000001,0.8016000000000001,0.2338,0.835,-1.42,-0.2,1.4340153415999999
2021-01-11 08:00:00,-1.1932,-0.0601,1.1947126223,0.6168,0.1799,0.6425000000000001,-1.81,-0.24,1.8258422714,-1.1932,-0.050100000000000006,1.1942513345,0.6168,0.1799,0.6425000000000001,-1.81,-0.23,1.8245547402
2021-01-11 08:30:00,-1.5468000000000002,-0.2499,1.5668568058,0.5832,0.1701,0.6075,-2.13,-0.42,2.1710135882,-1.5368,-0.08990000000000001,1.5394272474,0.5832,0.1701,0.6075,-2.12,-0.26,2.135883892
2021-01-11 09:00:00,-0.9685600000000001,-0.15708000000000003,0.9812148592000001,0.90144,0.26292000000000004,0.9390000000000001,-1.87,-0.42,1.9165855055,-0.9585600000000001,-0.12708,0.9669470513,0.90144,0.26292000000000004,0.9390000000000001,-1.8599999999999999,-0.39,1.9004473158000001
2021-01-11 09:30:00,-2.59984,-0.7091200000000001,2.6948133887,0.38016000000000005,0.11088,0.396,-2.98,-0.8200000000000001,3.0907604242,-2.52984,0.14088,2.5337595781999998,0.38016000000000005,0.11088,0.396,-2.91,0.03,2.9101546351
2021-01-11 10:00:00,-2.53864,-0.91002,2.696818394,0.41136000000000006,0.11998,0.42850000000000005,-2.95,-1.03,3.1246439797,-2.42864,0.27998,2.4447251482,0.41136000000000006,0.11998,0.42850000000000005,-2.84,0.16,2.8445034716
2021-01-11 10:30:00,-1.40488,-0.77434,1.6041478267,0.7051200000000001,0.20566,0.7345,-2.11,-0.98,2.3264780248,-1.30488,0.41566000000000003,1.3694834975,0.7051200000000001,0.20566,0.7345,-2.01,0.21,2.0209403752
2021-01-11 11:00:00,-1.9288,-0.8309000000000001,2.1001581488,0.5112,0.1491,0.5325,-2.44,-0.98,2.6294486114,-1.8288000000000002,0.3391,1.8599726476,0.5112,0.1491,0.5325,-2.34,0.19,2.3477010031
2021-01-11 11:30:00,-2.7456,-0.32330000000000003,2.7645690894,0.4344,0.1267,0.4525,-3.18,-0.45,3.2116818024000002,-2.7356,-0.2333,2.7455302311,0.4344,0.1267,0.4525,-3.17,-0.36,3.1903761534
2021-01-11 12:00:00,-2.17312,-0.27466,2.1904083295,0.56688,0.16534000000000001,0.5905,-2.74,-0.44,2.7751036017,-2.17312,-0.26466,2.1891768887,0.56688,0.16534000000000001,0.5905,-2.74,-0.43,2.7735356497
2021-01-11 12:30:00,-1.1504,-0.1922,1.1663451462,0.8496,0.24780000000000002,0.885,-2.0,-0.44,2.0478281178,-1.1404,-0.1822,1.1548631954,0.8496,0.24780000000000002,0.885,-1.99,-0.43,2.0359273072
2021-01-11 13:00:00,-1.49944,-0.13442,1.5054531046,0.67056,0.19558,0.6985,-2.17,-0.33,2.1949487466,-1.49944,-0.13442,1.5054531046,0.67056,0.19558,0.6985,-2.17,-0.33,2.1949487466
2021-01-11 13:30:00,-2.10904,-0.14472000000000002,2.1139994324,0.60096,0.17528000000000002,0.626,-2.71,-0.32,2.7288275871,-2.10904,-0.14472000000000002,2.1139994324,0.60096,0.17528000000000002,0.626,-2.71,-0.32,2.7288275871
2021-01-11 14:00:00,-2.09608,-0.16094,2.1022495213,0.61392,0.17906000000000002,0.6395000000000001,-2.71,-0.34,2.7312451373,-2.09608,-0.15094000000000002,2.1015076136,0.61392,0.17906000000000002,0.6395000000000001,-2.71,-0.33,2.730018315
2021-01-11 14:30:00,-1.51296,-0.11378,1.5172322993,0.7070400000000001,0.20622000000000001,0.7365,-2.22,-0.32,2.2429444933,-1.51296,-0.10378000000000001,1.5165151664,0.7070400000000001,0.20622000000000001,0.7365,-2.22,-0.31,2.2415396494
2021-01-11 15:00:00,-0.79864,0.029980000000000003,0.7992025088,0.89136,0.25998000000000004,0.9285,-1.69,-0.23,1.7055790805000002,-0.7886400000000001,0.03998,0.7896527401000001,0.89136,0.25998000000000004,0.9285,-1.6800000000000002,-0.22,1.6943435306999999
2021-01-11 15:30:00,-1.4336,0.0002,1.433600014,0.6864,0.20020000000000002,0.715,-2.12,-0.2,2.1294130647,-1.4336,0.0002,1.433600014,0.6864,0.20020000000000002,0.715,-2.12,-0.2,2.1294130647
2021-01-11 16:00:00,-1.46128,0.01796,1.4613903654,0.6787200000000001,0.19796000000000002,0.707,-2.14,-0.18,2.1475567513,-1.46128,0.027960000000000002,1.4615474676,0.6787200000000001,0.19796000000000002,0.707,-2.14,-0.17,2.1467417171
2021-01-11 16:30:00,-1.03736,0.07452,1.0400331725,0.8726400000000001,0.25452,0.909,-1.9100000000000001,-0.18,1.9184629264000002,-1.03736,0.08452000000000001,1.0407974827,0.8726400000000001,0.25452,0.909,-1.9100000000000001,-0.17,1.9175505207999999
2021-01-11 17:00:00,-0.9594400000000001,0.14308,0.9700499987000001,0.9705600000000001,0.28308,1.011,-1.9300000000000002,-0.14,1.9350710581000001,-0.9594400000000001,0.14308,0.9700499987000001,0.9705600000000001,0.28308,1.011,-1.9300000000000002,-0.14,1.9350710581000001
2021-01-11 17:30:00,-1.50744,0.07658000000000001,1.5093839305999999,0.7425600000000001,0.21658000000000002,0.7735000000000001,-2.25,-0.14,2.2543513479,-1.50744,0.07658000000000001,1.5093839305999999,0.7425600000000001,0.21658000000000002,0.7735000000000001,-2.25,-0.14,2.2543513479
2021-01-11 18:00:00,-1.8465600000000002,0.03892,1.8469701135,0.6134400000000001,0.17892000000000002,0.639,-2.46,-0.14,2.4639805194,-1.8465600000000002,0.03892,1.8469701135,0.6134400000000001,0.17892000000000002,0.639,-2.46,-0.14,2.4639805194
2021-01-11 18:30:00,-2.14192,-0.018060000000000003,2.1419961368,0.41808,0.12194,0.4355,-2.56,-0.14,2.5638252671,-2.14192,-0.018060000000000003,2.1419961368,0.41808,0.12194,0.4355,-2.56,-0.14,2.5638252671
2021-01-11 19:00:00,-1.96608,0.12656,1.9701492328999999,0.43392000000000003,0.12656,0.452,-2.4,0.0,2.4,-1.96608,0.12656,1.9701492328999999,0.43392000000000003,0.12656,0.452,-2.4,0.0,2.4
2021-01-11 19:30:00,-2.16448,0.11536,2.1675519832,0.39552000000000004,0.11536,0.41200000000000003,-2.56,0.0,2.56,-2.16448,0.11536,2.1675519832,0.39552000000000004,0.11536,0.41200000000000003,-2.56,0.0,2.56
2021-01-11 20:00:00,-1.21352,0.03814,1.2141192075,0.57648,0.16814,0.6005,-1.79,-0.13,1.794714462,-1.21352,0.03814,1.2141192075,0.57648,0.16814,0.6005,-1.79,-0.13,1.794714462
2021-01-11 20:30:00,-1.65584,0.10038000000000001,1.6588798178,0.34416,0.10038000000000001,0.35850000000000004,-2.0,0.0,2.0,-1.65584,0.10038000000000001,1.6588798178,0.34416,0.10038000000000001,0.35850000000000004,-2.0,0.0,2.0
2021-01-11 21:00:00,-0.80008,0.32956,0.8652963654,0.64992,0.18956,0.677,-1.45,0.14,1.4567429423,-0.80008,0.32956,0.8652963654,0.64992,0.18956,0.677,-1.45,0.14,1.4567429423
2021-01-11 21:30:00,-0.5991200000000001,0.34734000000000004,0.6925242595000001,0.7108800000000001,0.20734000000000002,0.7405,-1.31,0.14,1.3174596768,-0.5991200000000001,0.20734000000000002,0.6339831622000001,0.7108800000000001,0.20734000000000002,0.7405,-1.31,0.0,1.31
2021-01-11 22:00:00,-1.41384,0.24388,1.4347198333,0.35616000000000003,0.10388000000000001,0.371,-1.77,0.14,1.7755280905,-1.41384,0.10388000000000001,1.4176510854,0.35616000000000003,0.10388000000000001,0.371,-1.77,0.0,1.77
2021-01-11 22:30:00,-1.46648,0.21686000000000002,1.4824276879,0.26352000000000003,0.07686000000000001,0.2745,-1.73,0.14,1.7356554958000001,-1.46648,0.21686000000000002,1.4824276879,0.26352000000000003,0.07686000000000001,0.2745,-1.73,0.14,1.7356554958000001
2021-01-11 23:00:00,-0.9639200000000001,0.25844,0.9979644282000001,0.40608000000000005,0.11844,0.423,-1.37,0.14,1.3771347066000001,-0.9639200000000001,0.25844,0.9979644282000001,0.40608000000000005,0.11844,0.423,-1.37,0.14,1.3771347066000001
2021-01-11 23:30:00,-1.2896800000000002,0.20426000000000002,1.3057552029,0.22032000000000002,0.06426000000000001,0.2295,-1.51,0.14,1.5164761785,-1.2896800000000002,0.20426000000000002,1.3057552029,0.22032000000000002,0.06426000000000001,0.2295,-1.51,0.14,1.5164761785
2021-01-12 00:00:00,-1.61568,0.17626000000000003,1.6252659629,0.12432000000000001,0.03626,0.1295,-1.74,0.14,1.7456230979,-1.61568,0.17626000000000003,1.6252659629,0.12432000000000001,0.03626,0.1295,-1.74,0.14,1.7456230979
2021-01-12 00:30:00,-1.2028,0.19460000000000002,1.2184403966,0.1872,0.0546,0.195,-1.3900000000000001,0.14,1.3970325694,-1.2028,0.19460000000000002,1.2184403966,0.1872,0.0546,0.195,-1.3900000000000001,0.14,1.3970325694
2021-01-12 01:00:00,-1.07408,0.20006000000000002,1.0925529049,0.20592000000000002,0.06006,0.21450000000000002,-1.28,0.14,1.2876334882,-1.07408,0.20006000000000002,1.0925529049,0.20592000000000002,0.06006,0.21450000000000002,-1.28,0.14,1.2876334882
2021-01-12 01:30:00,-1.26176,0.19782000000000002,1.2771730696999999,0.19824000000000003,0.05782,0.20650000000000002,-1.46,0.14,1.4666969694,-1.26176,0.19782000000000002,1.2771730696999999,0.19824000000000003,0.05782,0.20650000000000002,-1.46,0.14,1.4666969694
2021-01-12 02:00:00,-1.2711999999999999,0.2184,1.2898247943,0.26880000000000004,0.0784,0.28,-1.54,0.14,1.5463505424,-1.2711999999999999,0.2184,1.2898247943,0.26880000000000004,0.0784,0.28,-1.54,0.14,1.5463505424
2021-01-12 02:30:00,-1.12128,0.19796000000000002,1.1386206568,0.19872,0.057960000000000005,0.20700000000000002,-1.32,0.14,1.3274034805000001,-1.12128,0.19796000000000002,1.1386206568,0.19872,0.057960000000000005,0.20700000000000002,-1.32,0.14,1.3274034805000001
2021-01-12 03:00:00,0.14536000000000002,0.35448,0.3831260889,0.73536,0.21448,0.766,-0.59,0.14,0.6063827174,0.14536000000000002,0.35448,0.3831260889,0.73536,0.21448,0.766,-0.59,0.14,0.6063827174
2021-01-12 03:30:00,-0.63304,0.23828000000000002,0.6764000296,0.33696000000000004,0.09828,0.35100000000000003,-0.97,0.14,0.9800510191,-0.63304,0.23828000000000002,0.6764000296,0.33696000000000004,0.09828,0.35100000000000003,-0.97,0.14,0.9800510191
2021-01-12 04:00:00,-1.032,0.20650000000000002,1.0524572438,0.228,0.0665,0.23750000000000002,-1.26,0.14,1.2677539193,-1.032,0.20650000000000002,1.0524572438,0.228,0.0665,0.23750000000000002,-1.26,0.14,1.2677539193
2021-01-12 04:30:00,-0.6648000000000001,0.2611,0.7142354304,0.4152,0.1211,0.4325,-1.08,0.14,1.0890362712,-0.6648000000000001,0.2611,0.7142354304,0.4152,0.1211,0.4325,-1.08,0.14,1.0890362712
2021-01-12 05:00:00,-0.8536,0.23520000000000002,0.8854106392000001,0.3264,0.0952,0.34,-1.18,0.14,1.1882760622,-0.8536,0.23520000000000002,0.8854106392000001,0.3264,0.0952,0.34,-1.18,0.14,1.1882760622
2021-01-12 05:30:00,-1.03056,0.20692000000000002,1.0511278704,0.22944,0.06692000000000001,0.23900000000000002,-1.26,0.14,1.2677539193,-1.02056,0.20692000000000002,1.0413254054,0.22944,0.06692000000000001,0.23900000000000002,-1.25,0.14,1.2578155668
2021-01-12 06:00:00,-1.63312,0.16534000000000001,1.6414683214,0.08688000000000001,0.02534,0.09050000000000001,-1.72,0.14,1.7256882685,-1.63312,0.16534000000000001,1.6414683214,0.08688000000000001,0.02534,0.09050000000000001,-1.72,0.14,1.7256882685
2021-01-12 06:30:00,-1.2656,-0.0358,1.2661062357000001,0.2544,0.0742,0.265,-1.52,-0.11,1.5239750654000002,-1.2656,-0.0358,1.2661062357000001,0.2544,0.0742,0.265,-1.52,-0.11,1.5239750654000002
2021-01-12 07:00:00,-1.36232,-0.07026,1.3641305839,0.30768,0.08974000000000001,0.3205,-1.67,-0.16,1.677647162,-1.36232,-0.07026,1.3641305839,0.30768,0.08974000000000001,0.3205,-1.67,-0.16,1.677647162
2021-01-12 07:30:00,-2.55272,-0.13496000000000002,2.5562851171,0.01728,0.00504,0.018000000000000002,-2.5700000000000003,-0.14,2.5738104048,-2.55272,-0.13496000000000002,2.5562851171,0.01728,0.00504,0.018000000000000002,-2.5700000000000003,-0.14,2.5738104048
2021-01-12 08:00:00,-1.9801600000000001,-0.10588,1.982988704,0.21984,0.06412000000000001,0.229,-2.2,-0.17,2.2065584062,-1.9701600000000001,-0.09588,1.972491673,0.21984,0.06412000000000001,0.229,-2.19,-0.16,2.1958369703
2021-01-12 08:30:00,-1.90496,-0.07228000000000001,1.9063307688000002,0.33504,0.09772,0.34900000000000003,-2.24,-0.17,2.2464416307,-1.90496,-0.06228,1.9059778068000002,0.33504,0.09772,0.34900000000000003,-2.24,-0.16,2.2457070156
2021-01-12 09:00:00,-2.29768,-0.16224000000000002,2.3034007901,0.23232000000000003,0.06776,0.242,-2.5300000000000002,-0.23,2.540433034,-2.28768,-0.16224000000000002,2.2934257346,0.23232000000000003,0.06776,0.242,-2.52,-0.23,2.5304742638
2021-01-12 09:30:00,-2.794,-0.272,2.8072085779,0.096,0.028,0.1,-2.89,-0.30000000000000004,2.9055292117000002,-2.784,-0.272,2.7972557981,0.096,0.028,0.1,-2.88,-0.30000000000000004,2.8955828429
2021-01-12 10:00:00,-2.51504,-0.24022000000000002,2.5264860676,0.20496,0.05978000000000001,0.21350000000000002,-2.7199999999999998,-0.30000000000000004,2.7364941074,-2.51504,-0.24022000000000002,2.5264860676,0.20496,0.05978000000000001,0.21350000000000002,-2.7199999999999998,-0.30000000000000004,2.7364941074
2021-01-12 10:30:00,-1.81472,-0.14596,1.820580402,0.42528000000000005,0.12404000000000001,0.443,-2.24,-0.27,2.2562136424,-1.81472,-0.14596,1.820580402,0.42528000000000005,0.12404000000000001,0.443,-2.24,-0.27,2.2562136424
2021-01-12 11:00:00,-2.47088,-0.22234,2.4808633679,0.12912,0.037660000000000006,0.1345,-2.6,-0.26,2.6129676615,-2.47088,-0.21234000000000003,2.4799871471,0.12912,0.037660000000000006,0.1345,-2.6,-0.25,2.6119915773
2021-01-12 11:30:00,-1.51016,-0.15588000000000002,1.5181837175,0.45984,0.13412000000000002,0.47900000000000004,-1.97,-0.29,1.9912307752,-1.51016,-0.14588,1.5171895729,0.45984,0.13412000000000002,0.47900000000000004,-1.97,-0.28,1.9897989848000002
2021-01-12 12:00:00,-1.84112,-0.15116000000000002,1.8473148622000002,0.33888,0.09884000000000001,0.353,-2.18,-0.25,2.1942880394,-1.84112,-0.14116,1.8465234902,0.33888,0.09884000000000001,0.353,-2.18,-0.24,2.1931712199
2021-01-12 12:30:00,-2.09424,-0.15832000000000002,2.1002157984,0.24576000000000003,0.07168000000000001,0.256,-2.34,-0.23,2.3512762492,-2.08424,-0.13832,2.0888247413,0.24576000000000003,0.07168000000000001,0.256,-2.33,-0.21,2.3394443785
2021-01-12 13:00:00,-2.12328,-0.12804000000000001,2.1271370901,0.24672000000000002,0.07196000000000001,0.257,-2.37,-0.2,2.3784238478,-2.12328,-0.12804000000000001,2.1271370901,0.24672000000000002,0.07196000000000001,0.257,-2.37,-0.2,2.3784238478
2021-01-12 13:30:00,-2.39696,-0.11078,2.3995185871,0.20304000000000003,0.05922,0.21150000000000002,-2.6,-0.17,2.605551765,-2.39696,-0.11078,2.3995185871,0.20304000000000003,0.05922,0.21150000000000002,-2.6,-0.17,2.605551765
2021-01-12 14:00:00,-1.9371200000000002,-0.07166,1.9384450082,0.30288000000000004,0.08834,0.3155,-2.24,-0.16,2.2457070156,-1.9371200000000002,-0.061660000000000006,1.9381010939,0.30288000000000004,0.08834,0.3155,-2.24,-0.15,2.2450167037
2021-01-12 14:30:00,-2.0172,-0.3246,2.0431497742,0.2928,0.0854,0.305,-2.31,-0.41000000000000003,2.346103152,-1.9872,0.07540000000000001,1.9886299304000001,0.2928,0.0854,0.305,-2.2800000000000002,-0.01,2.2800219297
2021-01-12 15:00:00,-2.31264,-0.11952000000000002,2.3157264087,0.20736000000000002,0.060480000000000006,0.216,-2.52,-0.18,2.5264203926,-2.3026400000000002,-0.10952,2.3052430674,0.20736000000000002,0.060480000000000006,0.216,-2.51,-0.17,2.5157503851
2021-01-12 15:30:00,-1.7586400000000002,-0.03002,1.7588962021999999,0.41136000000000006,0.11998,0.42850000000000005,-2.17,-0.15,2.1751781536,-1.74864,-0.020020000000000003,1.7487545997,0.41136000000000006,0.11998,0.42850000000000005,-2.16,-0.14,2.164532282
2021-01-12 16:00:00,-2.46448,-0.10464000000000001,2.4667004682,0.15552000000000002,0.045360000000000004,0.162,-2.62,-0.15,2.6242903803,-2.46448,-0.09464,2.4662964947,0.15552000000000002,0.045360000000000004,0.162,-2.62,-0.14,2.6237377918
2021-01-12 16:30:00,-2.7732,-0.1076,2.7752866519,0.07680000000000001,0.0224,0.08,-2.85,-0.13,2.8529633717,-2.7732,-0.11760000000000001,2.7756923461,0.07680000000000001,0.0224,0.08,-2.85,-0.14,2.8534365246
2021-01-12 17:00:00,-2.6445600000000002,0.05992000000000001,2.6452387416,0.20544,0.05992000000000001,0.214,-2.85,0.0,2.85,-2.6445600000000002,-0.11008000000000001,2.6468500524,0.20544,0.05992000000000001,0.214,-2.85,-0.17,2.8550656735
2021-01-12 17:30:00,-3.354,-0.1395,3.3568997974,0.036000000000000004,0.0105,0.0375,-3.39,-0.15,3.3933169613,-3.354,-0.1395,3.3568997974,0.036000000000000004,0.0105,0.0375,-3.39,-0.15,3.3933169613
