Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-12 18:00:00,-3.34152,-0.12586,3.3438894493999998,0.04848,0.014140000000000002,0.0505,-3.39,-0.14,3.3928896239,-3.34152,-0.11586,3.3435279945,0.04848,0.014140000000000002,0.0505,-3.39,-0.13,3.3924917096
2021-01-12 18:30:00,-2.95968,0.011760000000000001,2.9597033635,0.04032,0.011760000000000001,0.042,-3.0,0.0,3.0,-2.95968,0.011760000000000001,2.9597033635,0.04032,0.011760000000000001,0.042,-3.0,0.0,3.0
2021-01-12 19:00:00,-2.84336,0.01652,2.8434079904000003,0.05664,0.01652,0.059000000000000004,-2.9,0.0,2.9,-2.84336,0.01652,2.8434079904000003,0.05664,0.01652,0.059000000000000004,-2.9,0.0,2.9
2021-01-12 19:30:00,-2.61808,0.018060000000000003,2.6181422898999998,0.06192,0.018060000000000003,0.0645,-2.68,0.0,2.68,-2.60808,0.018060000000000003,2.6081425287,0.06192,0.018060000000000003,0.0645,-2.67,0.0,2.67
2021-01-12 20:00:00,-2.15984,0.05838,2.1606288552,0.20016,0.05838,0.20850000000000002,-2.36,0.0,2.36,-2.15984,0.05838,2.1606288552,0.20016,0.05838,0.20850000000000002,-2.36,0.0,2.36
2021-01-12 20:30:00,-2.12976,0.043820000000000005,2.1302107525,0.15024,0.043820000000000005,0.1565,-2.2800000000000002,0.0,2.2800000000000002,-2.12976,0.18382,2.1376780511,0.15024,0.043820000000000005,0.1565,-2.2800000000000002,0.14,2.2842942017
2021-01-12 21:00:00,-1.55144,0.24458000000000002,1.570600347,0.35856000000000005,0.10458,0.3735,-1.9100000000000001,0.14,1.9151240169000001,-1.55144,0.24458000000000002,1.570600347,0.35856000000000005,0.10458,0.3735,-1.9100000000000001,0.14,1.9151240169000001
2021-01-12 21:30:00,-1.43912,0.10234000000000001,1.4427542584,0.35088,0.10234000000000001,0.3655,-1.79,0.0,1.79,-1.4291200000000002,0.24234000000000003,1.4495215245,0.35088,0.10234000000000001,0.3655,-1.78,0.14,1.7854971297
2021-01-12 22:00:00,-2.07168,0.16576000000000002,2.0783008444,0.08832000000000001,0.02576,0.092,-2.16,0.14,2.164532282,-2.07168,0.16576000000000002,2.0783008444,0.08832000000000001,0.02576,0.092,-2.16,0.14,2.164532282
2021-01-12 22:30:00,-1.6537600000000001,0.19432000000000002,1.6651373516999999,0.18624000000000002,0.05432000000000001,0.194,-1.8399999999999999,0.14,1.8453184007,-1.6537600000000001,0.19432000000000002,1.6651373516999999,0.18624000000000002,0.05432000000000001,0.194,-1.8399999999999999,0.14,1.8453184007
2021-01-12 23:00:00,-1.71832,0.16674000000000003,1.7263909899,0.09168000000000001,0.026740000000000003,0.0955,-1.81,0.14,1.8154062906,-1.71832,0.16674000000000003,1.7263909899,0.09168000000000001,0.026740000000000003,0.0955,-1.81,0.14,1.8154062906
2021-01-12 23:30:00,-1.49192,0.19194000000000003,1.5042161580000002,0.17808000000000002,0.05194000000000001,0.1855,-1.67,0.14,1.6758579892,-1.49192,0.19194000000000003,1.5042161580000002,0.17808000000000002,0.05194000000000001,0.1855,-1.67,0.14,1.6758579892
2021-01-13 00:00:00,-1.34136,0.17752,1.3530558008,0.12864,0.037520000000000005,0.134,-1.47,0.14,1.4766516177,-1.33136,0.17752,1.3431428815,0.12864,0.037520000000000005,0.134,-1.46,0.14,1.4666969694
2021-01-13 00:30:00,-1.20288,0.19166000000000002,1.2180533034,0.17712000000000003,0.051660000000000005,0.1845,-1.38,0.14,1.3870832708,-1.20288,0.19166000000000002,1.2180533034,0.17712000000000003,0.051660000000000005,0.1845,-1.38,0.14,1.3870832708
2021-01-13 01:00:00,-1.24296,0.17122,1.2546975133,0.10704000000000001,0.03122,0.1115,-1.35,0.14,1.3572398462,-1.24296,0.17122,1.2546975133,0.10704000000000001,0.03122,0.1115,-1.35,0.14,1.3572398462
2021-01-13 01:30:00,-1.42472,0.15904000000000001,1.4335692519,0.06528,0.01904,0.068,-1.49,0.14,1.4965627284,-1.42472,0.16904000000000002,1.4347130724000001,0.06528,0.01904,0.068,-1.49,0.15,1.4975313018
2021-01-13 02:00:00,-1.45984,0.16338000000000003,1.4689539986,0.08016000000000001,0.02338,0.0835,-1.54,0.14,1.5463505424,-1.45984,0.17338,1.4700998095,0.08016000000000001,0.02338,0.0835,-1.54,0.15,1.5472879499
2021-01-13 02:30:00,-1.37808,0.15806,1.3871147933999999,0.06192,0.018060000000000003,0.0645,-1.44,0.14,1.4467895493,-1.37808,0.15806,1.3871147933999999,0.06192,0.018060000000000003,0.0645,-1.44,0.14,1.4467895493
2021-01-13 03:00:00,-1.19504,0.19228,1.2104099306,0.14496,0.042280000000000005,0.151,-1.34,0.15,1.3483693856,-1.19504,0.20228000000000002,1.2120386958,0.14496,0.042280000000000005,0.151,-1.34,0.16,1.3495184326
2021-01-13 03:30:00,-1.28752,0.18114000000000002,1.3001997731000001,0.07248,0.021140000000000003,0.0755,-1.3599999999999999,0.16,1.3693794215000001,-1.27752,0.19114,1.2917398538,0.07248,0.021140000000000003,0.0755,-1.35,0.17,1.3606616038000001
2021-01-13 04:00:00,-1.3948,0.1761,1.4058727716,0.055200000000000006,0.0161,0.0575,-1.45,0.16,1.4588008774,-1.3948,0.18610000000000002,1.4071603498,0.055200000000000006,0.0161,0.0575,-1.45,0.17,1.4599315052000001
2021-01-13 04:30:00,-1.33416,0.19212,1.3479217336,0.07584,0.02212,0.079,-1.4100000000000001,0.17,1.4202112519,-1.33416,0.21212000000000003,1.350917392,0.07584,0.02212,0.079,-1.4100000000000001,0.19,1.422743828
2021-01-13 05:00:00,-1.59184,0.17238,1.6011462925000002,0.00816,0.00238,0.0085,-1.6,0.17,1.6090059043,-1.59184,0.19238000000000002,1.603422792,0.00816,0.00238,0.0085,-1.6,0.19,1.6112417572000002
2021-01-13 05:30:00,-1.26616,0.17862,1.2786970908,0.06384000000000001,0.01862,0.0665,-1.33,0.16,1.3395894894,-1.26616,0.17862,1.2786970908,0.06384000000000001,0.01862,0.0665,-1.33,0.16,1.3395894894
2021-01-13 06:00:00,-1.3912,0.16590000000000002,1.4010568333,0.0888,0.025900000000000003,0.0925,-1.48,0.14,1.4866068747,-1.3912,0.16590000000000002,1.4010568333,0.0888,0.025900000000000003,0.0925,-1.48,0.14,1.4866068747
2021-01-13 06:30:00,-1.40272,-0.52246,1.4968593287,0.19728,0.05754000000000001,0.20550000000000002,-1.6,-0.58,1.701881312,-1.39272,0.52754,1.4892842072999999,0.19728,0.05754000000000001,0.20550000000000002,-1.5899999999999999,0.47000000000000003,1.6580108564
2021-01-13 07:00:00,-2.00832,-0.12076,2.0119473651,0.03168,0.00924,0.033,-2.04,-0.13,2.0441379601,-2.00832,-0.14076000000000002,2.0132467807,0.03168,0.00924,0.033,-2.04,-0.15,2.045507272
2021-01-13 07:30:00,-2.21968,-0.11824000000000001,2.2228270288,0.04032,0.011760000000000001,0.042,-2.26,-0.13,2.2637358503,-2.21968,-0.13824,2.2239805755,0.04032,0.011760000000000001,0.042,-2.26,-0.15,2.264972406
2021-01-13 08:00:00,-1.95784,-0.11062000000000001,1.9609625825,0.27216,0.07938,0.28350000000000003,-2.23,-0.19,2.2380795339,-1.95784,-0.10062000000000001,1.9604238955,0.27216,0.07938,0.28350000000000003,-2.23,-0.18,2.2372527796
2021-01-13 08:30:00,-2.61184,-0.26012,2.6247610558,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.68,-0.28,2.6945871669,-2.61184,-0.25012,2.6237889016000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,-2.68,-0.27,2.6935664091
2021-01-13 09:00:00,-2.75144,-0.30542,2.7683394752,0.11856000000000001,0.03458,0.12350000000000001,-2.87,-0.34,2.8900692033,-2.75144,-0.29542,2.7672540631,0.11856000000000001,0.03458,0.12350000000000001,-2.87,-0.33,2.888909829
2021-01-13 09:30:00,-3.0708,-0.33690000000000003,3.0892255097,0.0792,0.023100000000000002,0.0825,-3.15,-0.36,3.1705046917,-3.0708,-0.33690000000000003,3.0892255097,0.0792,0.023100000000000002,0.0825,-3.15,-0.36,3.1705046917
2021-01-13 10:00:00,-2.86064,-0.8585200000000001,2.9866901078,0.039360000000000006,0.01148,0.041,-2.9,-0.87,3.0276888876,-2.76064,0.24148000000000003,2.7711813005,0.039360000000000006,0.01148,0.041,-2.8,0.23,2.8094305473
2021-01-13 10:30:00,-2.9492000000000003,-0.6931,3.0295491826,0.1608,0.046900000000000004,0.1675,-3.11,-0.74,3.1968265514,-2.8792,0.1469,2.8829450654,0.1608,0.046900000000000004,0.1675,-3.04,0.1,3.0416442922
2021-01-13 11:00:00,-3.15704,-0.34872000000000003,3.1762410488,0.07296000000000001,0.02128,0.076,-3.23,-0.37,3.2511228829,-3.15704,-0.34872000000000003,3.1762410488,0.07296000000000001,0.02128,0.076,-3.23,-0.37,3.2511228829
2021-01-13 11:30:00,-3.45376,-0.38818,3.4755059847,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-3.46,-0.39,3.4819103952,-3.45376,-0.38818,3.4755059847,0.006240000000000001,0.0018200000000000002,0.006500000000000001,-3.46,-0.39,3.4819103952
2021-01-13 12:00:00,-2.1872,-0.2296,2.1992180429,0.4128,0.12040000000000001,0.43,-2.6,-0.35000000000000003,2.6234519245,-2.1872,-0.2296,2.1992180429,0.4128,0.12040000000000001,0.43,-2.6,-0.35000000000000003,2.6234519245
2021-01-13 12:30:00,-2.9196,-0.40030000000000004,2.9469143608,0.1704,0.0497,0.17750000000000002,-3.09,-0.45,3.1225950746,-2.8996,-0.18030000000000002,2.9052002082,0.1704,0.0497,0.17750000000000002,-3.07,-0.23,3.0786035795
2021-01-13 13:00:00,-3.05592,-0.33006,3.0736926733,0.034080000000000006,0.009940000000000001,0.035500000000000004,-3.09,-0.34,3.1086492243,-3.05592,-0.32006,3.072634936,0.034080000000000006,0.009940000000000001,0.035500000000000004,-3.09,-0.33,3.1075713990000002
2021-01-13 13:30:00,-3.36736,-0.34048,3.3845295094,0.03264,0.00952,0.034,-3.4,-0.35000000000000003,3.4179672321,-3.36736,-0.33048000000000005,3.3835381482,0.03264,0.00952,0.034,-3.4,-0.34,3.4169577112000002
2021-01-13 14:00:00,-3.02712,-0.31166000000000005,3.0431213334,0.06288,0.018340000000000002,0.0655,-3.09,-0.33,3.1075713990000002,-3.02712,-0.31166000000000005,3.0431213334,0.06288,0.018340000000000002,0.0655,-3.09,-0.33,3.1075713990000002
2021-01-13 14:30:00,-3.16504,-0.46272,3.198685355,0.024960000000000003,0.007280000000000001,0.026000000000000002,-3.19,-0.47000000000000003,3.2244379355,-3.12504,-0.08272,3.12613461,0.024960000000000003,0.007280000000000001,0.026000000000000002,-3.15,-0.09,3.151285452
2021-01-13 15:00:00,-2.90072,-0.6814600000000001,2.9796919723,0.029280000000000004,0.00854,0.030500000000000003,-2.93,-0.6900000000000001,3.0101494979,-2.82072,0.30854000000000004,2.8375444049,0.029280000000000004,0.00854,0.030500000000000003,-2.85,0.30000000000000004,2.8657459762
2021-01-13 15:30:00,-2.8836,-0.1348,2.8867490365,0.0864,0.0252,0.09,-2.9699999999999998,-0.16,2.9743066419,-2.8836,-0.1348,2.8867490365,0.0864,0.0252,0.09,-2.9699999999999998,-0.16,2.9743066419
2021-01-13 16:00:00,-2.71608,-0.12094,2.718771239,0.13392,0.039060000000000004,0.1395,-2.85,-0.16,2.8544876948,-2.71608,-0.12094,2.718771239,0.13392,0.039060000000000004,0.1395,-2.85,-0.16,2.8544876948
2021-01-13 16:30:00,-3.16688,-0.15034,3.1704465064,0.033120000000000004,0.00966,0.0345,-3.2,-0.16,3.2039975031,-3.16688,-0.15034,3.1704465064,0.033120000000000004,0.00966,0.0345,-3.2,-0.16,3.2039975031
2021-01-13 17:00:00,-3.37176,-0.13468000000000002,3.3744487253,0.018240000000000003,0.00532,0.019,-3.39,-0.14,3.3928896239,-3.37176,-0.13468000000000002,3.3744487253,0.018240000000000003,0.00532,0.019,-3.39,-0.14,3.3928896239
2021-01-13 17:30:00,-3.20416,-0.13538,3.2070187168,0.01584,0.00462,0.0165,-3.22,-0.14,3.2230420413,-3.20416,-0.13538,3.2070187168,0.01584,0.00462,0.0165,-3.22,-0.14,3.2230420413
2021-01-13 18:00:00,-3.42,-0.66,3.4831020657,0.0,0.0,0.0,-3.42,-0.66,3.4831020657,-3.38,0.53,3.4213009222,0.0,0.0,0.0,-3.38,0.53,3.4213009222
2021-01-13 18:30:00,-3.19744,-0.6334200000000001,3.2595771888,0.02256,0.006580000000000001,0.0235,-3.22,-0.64,3.2829864453,-3.08744,0.5365800000000001,3.1337204486,0.02256,0.006580000000000001,0.0235,-3.11,0.53,3.1548375552
2021-01-13 19:00:00,-2.81208,-0.6014400000000001,2.8756780070000003,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.91,-0.63,2.9774149862,-2.7520800000000003,0.5885600000000001,2.8143111413,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.85,0.56,2.904496514
2021-01-13 19:30:00,-3.36952,-0.03986000000000001,3.3697557552,0.00048000000000000007,0.00014000000000000001,0.0005,-3.37,-0.04,3.3702373804,-3.36952,-0.00986,3.3695344263,0.00048000000000000007,0.00014000000000000001,0.0005,-3.37,-0.01,3.3700148368000002
2021-01-13 20:00:00,-1.64064,0.00398,1.6406448275,0.45936000000000005,0.13398000000000002,0.47850000000000004,-2.1,-0.13,2.1040199619,-1.64064,0.13398000000000002,1.6461015309,0.45936000000000005,0.13398000000000002,0.47850000000000004,-2.1,0.0,2.1
2021-01-13 20:30:00,-1.8803200000000002,0.07574,1.8818447997,0.25968,0.07574,0.2705,-2.14,0.0,2.14,-1.8803200000000002,0.07574,1.8818447997,0.25968,0.07574,0.2705,-2.14,0.0,2.14
2021-01-13 21:00:00,-2.17112,0.02884,2.1713115391,0.09888000000000001,0.02884,0.10300000000000001,-2.27,0.0,2.27,-2.17112,0.16884000000000002,2.1776751365,0.09888000000000001,0.02884,0.10300000000000001,-2.27,0.14,2.2743130831
2021-01-13 21:30:00,-1.7076,0.2107,1.7205499846999999,0.2424,0.0707,0.2525,-1.9500000000000002,0.14,1.9550191815,-1.7076,0.2107,1.7205499846999999,0.2424,0.0707,0.2525,-1.9500000000000002,0.14,1.9550191815
2021-01-13 22:00:00,-2.13792,0.16394,2.1441964112,0.08208,0.023940000000000003,0.0855,-2.22,0.14,2.2244100341,-2.12792,0.16394,2.1342258198,0.08208,0.023940000000000003,0.0855,-2.21,0.14,2.2144299492
2021-01-13 22:30:00,-1.62256,0.18592,1.6331770265,0.15744000000000002,0.04592,0.164,-1.78,0.14,1.7854971297,-1.62256,0.18592,1.6331770265,0.15744000000000002,0.04592,0.164,-1.78,0.14,1.7854971297
2021-01-13 23:00:00,-1.51688,0.18466000000000002,1.5280786138,0.15312,0.044660000000000005,0.1595,-1.67,0.14,1.6758579892,-1.51688,0.18466000000000002,1.5280786138,0.15312,0.044660000000000005,0.1595,-1.67,0.14,1.6758579892
2021-01-13 23:30:00,-0.9791200000000001,0.24234000000000003,1.0086647857,0.35088,0.10234000000000001,0.3655,-1.33,0.14,1.3373481221999999,-0.9691200000000001,0.24234000000000003,0.9989605848,0.35088,0.10234000000000001,0.3655,-1.32,0.14,1.3274034805000001
2021-01-14 00:00:00,-1.72056,0.15442,1.7274756872,0.049440000000000005,0.01442,0.051500000000000004,-1.77,0.14,1.7755280905,-1.72056,0.15442,1.7274756872,0.049440000000000005,0.01442,0.051500000000000004,-1.77,0.14,1.7755280905
2021-01-14 00:30:00,-1.59368,0.16226000000000002,1.6019189273999999,0.07632000000000001,0.022260000000000002,0.0795,-1.67,0.14,1.6758579892,-1.59368,0.16226000000000002,1.6019189273999999,0.07632000000000001,0.022260000000000002,0.0795,-1.67,0.14,1.6758579892
2021-01-14 01:00:00,-1.23208,0.18606,1.2460495375,0.15792,0.046060000000000004,0.1645,-1.3900000000000001,0.14,1.3970325694,-1.23208,0.18606,1.2460495375,0.15792,0.046060000000000004,0.1645,-1.3900000000000001,0.14,1.3970325694
2021-01-14 01:30:00,-0.6460800000000001,0.26656,0.6989088639000001,0.43392000000000003,0.12656,0.452,-1.08,0.14,1.0890362712,-0.6360800000000001,0.26656,0.6896752859,0.43392000000000003,0.12656,0.452,-1.07,0.14,1.0791200119
2021-01-14 02:00:00,-0.7893600000000001,0.24352000000000001,0.8260697307,0.32064000000000004,0.09352,0.334,-1.11,0.15,1.1200892822,-0.7893600000000001,0.23352,0.8231772592000001,0.32064000000000004,0.09352,0.334,-1.11,0.14,1.1187939935
2021-01-14 02:30:00,-1.0416,0.20370000000000002,1.0613313573,0.2184,0.0637,0.2275,-1.26,0.14,1.2677539193,-1.0416,0.20370000000000002,1.0613313573,0.2184,0.0637,0.2275,-1.26,0.14,1.2677539193
2021-01-14 03:00:00,-0.6996800000000001,0.23926000000000003,0.7394575377,0.34032,0.09926000000000001,0.35450000000000004,-1.04,0.14,1.0493807698,-0.6996800000000001,0.23926000000000003,0.7394575377,0.34032,0.09926000000000001,0.35450000000000004,-1.04,0.14,1.0493807698
2021-01-14 03:30:00,-1.1432,0.19740000000000002,1.1601176664,0.1968,0.0574,0.20500000000000002,-1.34,0.14,1.3472935834,-1.1432,0.19740000000000002,1.1601176664,0.1968,0.0574,0.20500000000000002,-1.34,0.14,1.3472935834
2021-01-14 04:00:00,-1.29848,0.17836000000000002,1.3106725754,0.13152,0.038360000000000005,0.137,-1.43,0.14,1.4368368035,-1.28848,0.17836000000000002,1.3007663126,0.13152,0.038360000000000005,0.137,-1.42,0.14,1.4268847185
2021-01-14 04:30:00,-1.04832,0.20174,1.0675550805,0.21168,0.06174,0.2205,-1.26,0.14,1.2677539193,-1.04832,0.20174,1.0675550805,0.21168,0.06174,0.2205,-1.26,0.14,1.2677539193
2021-01-14 05:00:00,-0.8568800000000001,0.23716,0.8890940333,0.33312,0.09716000000000001,0.34700000000000003,-1.19,0.14,1.1982069938,-0.8568800000000001,0.23716,0.8890940333,0.33312,0.09716000000000001,0.34700000000000003,-1.19,0.14,1.1982069938
2021-01-14 05:30:00,-1.2892000000000001,0.22190000000000001,1.3081575784,0.2808,0.0819,0.29250000000000004,-1.57,0.14,1.5762296786999999,-1.2892000000000001,0.22190000000000001,1.3081575784,0.2808,0.0819,0.29250000000000004,-1.57,0.14,1.5762296786999999
2021-01-14 06:00:00,-1.34808,-0.48944000000000004,1.4341796261,0.24192000000000002,0.07056000000000001,0.252,-1.5899999999999999,-0.56,1.6857342614,-1.3380800000000002,0.67056,1.4966993018,0.24192000000000002,0.07056000000000001,0.252,-1.58,0.6000000000000001,1.6900887551000001
2021-01-14 06:30:00,-1.39064,-0.49852,1.4772954342,0.27936,0.08148000000000001,0.291,-1.67,-0.58,1.7678518037000002,-1.33064,0.6514800000000001,1.481563026,0.27936,0.08148000000000001,0.291,-1.6099999999999999,0.5700000000000001,1.7079227149
2021-01-14 07:00:00,-1.79344,-0.06642,1.7946695099999999,0.28656000000000004,0.08358,0.2985,-2.08,-0.15,2.08540164,-1.79344,-0.056420000000000005,1.7943272416,0.28656000000000004,0.08358,0.2985,-2.08,-0.14,2.0847062143
2021-01-14 07:30:00,-2.00976,-0.11118000000000001,2.0128328917,0.27024000000000004,0.07882,0.28150000000000003,-2.2800000000000002,-0.19,2.28790297,-1.9997600000000002,-0.10118,2.0023180192,0.27024000000000004,0.07882,0.28150000000000003,-2.27,-0.18,2.2771253808
2021-01-14 08:00:00,-1.8432,-0.5501,1.9235374314,0.3768,0.10990000000000001,0.3925,-2.22,-0.66,2.3160310879,-1.7832,0.15990000000000001,1.7903547833,0.3768,0.10990000000000001,0.3925,-2.16,0.05,2.1605786262
2021-01-14 08:30:00,-1.3115999999999999,-0.7163,1.4944498151,0.6984,0.20370000000000002,0.7275,-2.01,-0.92,2.2105429197,-1.2116,0.4637,1.2973019117,0.6984,0.20370000000000002,0.7275,-1.9100000000000001,0.26,1.9276151068
2021-01-14 09:00:00,-1.51152,-0.45336000000000004,1.5780456267,0.7084800000000001,0.20664000000000002,0.738,-2.22,-0.66,2.3160310879,-1.45152,0.15664,1.4599473963,0.7084800000000001,0.20664000000000002,0.738,-2.16,-0.05,2.1605786262
2021-01-14 09:30:00,-2.15584,-0.22212,2.1672525003,0.40416,0.11788000000000001,0.421,-2.56,-0.34,2.5824794288,-2.15584,-0.21212000000000003,2.1662504472,0.40416,0.11788000000000001,0.421,-2.56,-0.33,2.5811818998
2021-01-14 10:00:00,-2.85704,-0.26372,2.8691855639,0.19296000000000002,0.056280000000000004,0.201,-3.05,-0.32,3.0667409411,-2.84704,-0.25372,2.8583230398,0.19296000000000002,0.056280000000000004,0.201,-3.04,-0.31,3.0557650433
2021-01-14 10:30:00,-2.5572,-0.24960000000000002,2.5693524476,0.1728,0.0504,0.18,-2.73,-0.30000000000000004,2.7464340516,-2.5572,-0.2396,2.5684002803,0.1728,0.0504,0.18,-2.73,-0.29,2.7453597214
2021-01-14 11:00:00,-2.07664,-0.21652000000000002,2.0878971718,0.42336,0.12348,0.441,-2.5,-0.34,2.5230140705,-2.07664,-0.21652000000000002,2.0878971718,0.42336,0.12348,0.441,-2.5,-0.34,2.5230140705
2021-01-14 11:30:00,-2.26944,-0.42192,2.3083271865,0.37056000000000006,0.10808000000000001,0.386,-2.64,-0.53,2.6926752496,-2.24944,-0.11192,2.2522225467,0.37056000000000006,0.10808000000000001,0.386,-2.62,-0.22,2.6292204168
2021-01-14 12:00:00,-2.17616,-0.16638,2.1825110882,0.42384000000000005,0.12362000000000001,0.4415,-2.6,-0.29,2.6161230858,-2.17616,-0.16638,2.1825110882,0.42384000000000005,0.12362000000000001,0.4415,-2.6,-0.29,2.6161230858
2021-01-14 12:30:00,-2.7768800000000002,-0.19534,2.7837421307,0.15312,0.044660000000000005,0.1595,-2.93,-0.24,2.9398129192,-2.7768800000000002,-0.19534,2.7837421307,0.15312,0.044660000000000005,0.1595,-2.93,-0.24,2.9398129192
2021-01-14 13:00:00,-2.76344,-0.07142000000000001,2.7643627566,0.16656,0.048580000000000005,0.17350000000000002,-2.93,-0.12,2.9324563083,-2.78344,-0.22142,2.7922329863,0.16656,0.048580000000000005,0.17350000000000002,-2.95,-0.27,2.9623301639
2021-01-14 13:30:00,-2.79432,0.43124,2.8274002547,0.17568,0.05124,0.183,-2.9699999999999998,0.38,2.9942110814,-2.89432,-0.7287600000000001,2.9846573338,0.17568,0.05124,0.183,-3.07,-0.78,3.1675384765
2021-01-14 14:00:00,-2.49384,0.21888000000000002,2.5034269312,0.23616,0.06888000000000001,0.246,-2.73,0.15,2.7341177736,-2.55384,-0.52112,2.6064659599,0.23616,0.06888000000000001,0.246,-2.79,-0.59,2.8517012466000002
2021-01-14 14:30:00,-2.96,-0.20500000000000002,2.9670903256,0.12,0.035,0.125,-3.08,-0.24,3.0893364983,-2.96,-0.20500000000000002,2.9670903256,0.12,0.035,0.125,-3.08,-0.24,3.0893364983
2021-01-14 15:00:00,-2.75408,-0.16494,2.7590146520000003,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.84,-0.19,2.846348538,-2.75408,-0.16494,2.7590146520000003,0.08592000000000001,0.025060000000000002,0.08950000000000001,-2.84,-0.19,2.846348538
2021-01-14 15:30:00,-2.7308,-0.1169,2.7333009805,0.0792,0.023100000000000002,0.0825,-2.81,-0.14,2.8134853829,-2.7308,-0.1169,2.7333009805,0.0792,0.023100000000000002,0.0825,-2.81,-0.14,2.8134853829
2021-01-14 16:00:00,-2.23528,-0.054040000000000005,2.2359331385,0.29472000000000004,0.08596000000000001,0.307,-2.5300000000000002,-0.14,2.5338705571,-2.23528,-0.054040000000000005,2.2359331385,0.29472000000000004,0.08596000000000001,0.307,-2.5300000000000002,-0.14,2.5338705571
2021-01-14 16:30:00,-2.6650400000000003,-0.11522,2.6675295406,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.75,-0.14,2.7535613304,-2.6650400000000003,-0.11522,2.6675295406,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.75,-0.14,2.7535613304
2021-01-14 17:00:00,-3.26136,-0.13748000000000002,3.2642563931,0.00864,0.00252,0.009000000000000001,-3.27,-0.14,3.2729955698,-3.26136,-0.13748000000000002,3.2642563931,0.00864,0.00252,0.009000000000000001,-3.27,-0.14,3.2729955698
2021-01-14 17:30:00,-3.19704,-0.11872,3.1992435356,0.07296000000000001,0.02128,0.076,-3.27,-0.14,3.2729955698,-3.19704,-0.11872,3.1992435356,0.07296000000000001,0.02128,0.076,-3.27,-0.14,3.2729955698
2021-01-14 18:00:00,-2.60328,0.05446,2.6038495828,0.18672000000000002,0.05446,0.1945,-2.79,0.0,2.79,-2.59328,0.05446,2.5938517787,0.18672000000000002,0.05446,0.1945,-2.7800000000000002,0.0,2.7800000000000002
2021-01-14 18:30:00,-2.69592,-0.08506000000000001,2.6972615465,0.15408000000000002,0.04494,0.1605,-2.85,-0.13,2.8529633717,-2.69592,-0.08506000000000001,2.6972615465,0.15408000000000002,0.04494,0.1605,-2.85,-0.13,2.8529633717
2021-01-14 19:00:00,-3.26984,-0.12412000000000001,3.2721948902999998,0.02016,0.005880000000000001,0.021,-3.29,-0.13,3.2925673873,-3.26984,0.005880000000000001,3.2698452869,0.02016,0.005880000000000001,0.021,-3.29,0.0,3.29
2021-01-14 19:30:00,-2.54624,0.03318,2.5464561748,0.11376000000000001,0.03318,0.11850000000000001,-2.66,0.0,2.66,-2.54624,0.03318,2.5464561748,0.11376000000000001,0.03318,0.11850000000000001,-2.66,0.0,2.66
2021-01-14 20:00:00,-2.70824,0.012180000000000002,2.7082673889,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.75,0.0,2.75,-2.70824,0.012180000000000002,2.7082673889,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.75,0.0,2.75
2021-01-14 20:30:00,-2.27992,0.03794,2.2802356567,0.13008,0.03794,0.1355,-2.41,0.0,2.41,-2.27992,0.03794,2.2802356567,0.13008,0.03794,0.1355,-2.41,0.0,2.41
2021-01-14 21:00:00,-1.50824,0.25718,1.5300096241999999,0.40176,0.11718,0.41850000000000004,-1.9100000000000001,0.14,1.9151240169000001,-1.50824,0.25718,1.5300096241999999,0.40176,0.11718,0.41850000000000004,-1.9100000000000001,0.14,1.9151240169000001
2021-01-14 21:30:00,-1.58072,0.23604000000000003,1.5982461012,0.32928,0.09604000000000001,0.343,-1.9100000000000001,0.14,1.9151240169000001,-1.58072,0.23604000000000003,1.5982461012,0.32928,0.09604000000000001,0.343,-1.9100000000000001,0.14,1.9151240169000001
2021-01-14 22:00:00,-1.2384,0.26880000000000004,1.2672363630999999,0.44160000000000005,0.1288,0.46,-1.6800000000000002,0.14,1.685823241,-1.2384,0.26880000000000004,1.2672363630999999,0.44160000000000005,0.1288,0.46,-1.6800000000000002,0.14,1.685823241
2021-01-14 22:30:00,-2.05568,0.15876,2.0618013968,0.06432,0.018760000000000002,0.067,-2.12,0.14,2.1246176127,-2.05568,0.15876,2.0618013968,0.06432,0.018760000000000002,0.067,-2.12,0.14,2.1246176127
2021-01-14 23:00:00,-1.448,0.21350000000000002,1.4636550994,0.252,0.07350000000000001,0.2625,-1.7000000000000002,0.14,1.7057549648,-1.438,0.21350000000000002,1.4537627901,0.252,0.07350000000000001,0.2625,-1.69,0.14,1.695788902
2021-01-14 23:30:00,-1.42168,0.20076000000000002,1.4357850118,0.20832,0.06076,0.217,-1.63,0.14,1.6360012225,-1.42168,0.20076000000000002,1.4357850118,0.20832,0.06076,0.217,-1.63,0.14,1.6360012225
2021-01-15 00:00:00,-1.41024,0.18368,1.4221516094,0.14976,0.043680000000000004,0.156,-1.56,0.14,1.5662694531999999,-1.4002400000000002,0.18368,1.4122359576,0.14976,0.043680000000000004,0.156,-1.55,0.14,1.5563097378
2021-01-15 00:30:00,-1.22448,0.19536,1.2399664512,0.15552000000000002,0.045360000000000004,0.162,-1.38,0.15,1.3881282362,-1.22448,0.19536,1.2399664512,0.15552000000000002,0.045360000000000004,0.162,-1.38,0.15,1.3881282362
2021-01-15 01:00:00,-0.6043200000000001,0.27124000000000004,0.6624000302,0.41568000000000005,0.12124000000000001,0.433,-1.02,0.15,1.0309704166,-0.5943200000000001,0.27124000000000004,0.6532896754,0.41568000000000005,0.12124000000000001,0.433,-1.01,0.15,1.0210778619
2021-01-15 01:30:00,-1.06536,0.21552000000000002,1.0869410288,0.22464,0.06552000000000001,0.234,-1.29,0.15,1.2986916493,-1.05536,0.21552000000000002,1.077141402,0.22464,0.06552000000000001,0.234,-1.28,0.15,1.2887590931
2021-01-15 02:00:00,-1.33664,0.16848000000000002,1.3472163894,0.06336,0.01848,0.066,-1.4,0.15,1.408012784,-1.32664,0.18848,1.3399620890000001,0.06336,0.01848,0.066,-1.3900000000000001,0.17,1.4003570973000001
2021-01-15 02:30:00,-0.93488,0.23566,0.9641246029,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.16,0.17,1.1723907199,-0.93488,0.24566000000000002,0.9666175304,0.22512000000000001,0.06566000000000001,0.23450000000000001,-1.16,0.18,1.1738824473
2021-01-15 03:00:00,-0.6601600000000001,0.26912,0.7129072871000001,0.33984000000000003,0.09912000000000001,0.354,-1.0,0.17,1.0143470806,-0.6601600000000001,0.27912000000000003,0.7167420736,0.33984000000000003,0.09912000000000001,0.354,-1.0,0.18,1.0160708637
2021-01-15 03:30:00,-0.90544,0.22258000000000003,0.9323966163,0.21456000000000003,0.06258000000000001,0.2235,-1.12,0.16,1.1313708499,-0.8954400000000001,0.23258,0.9251520145000001,0.21456000000000003,0.06258000000000001,0.2235,-1.11,0.17,1.1229425631
2021-01-15 04:00:00,-0.9447200000000001,0.21404,0.9686635123,0.18528000000000003,0.054040000000000005,0.193,-1.13,0.16,1.1412712211,-0.9447200000000001,0.22404000000000002,0.970922139,0.18528000000000003,0.054040000000000005,0.193,-1.13,0.17,1.1427160627
2021-01-15 04:30:00,-0.9156000000000001,0.2267,0.9432477140000001,0.19440000000000002,0.0567,0.2025,-1.11,0.17,1.1229425631,-0.9156000000000001,0.23670000000000002,0.9457009305,0.19440000000000002,0.0567,0.2025,-1.11,0.18,1.1244998888
2021-01-15 05:00:00,-1.05304,0.22328,1.0764512065,0.21696000000000001,0.06328,0.226,-1.27,0.16,1.2800390619,-1.04304,0.23328000000000002,1.0688086826,0.21696000000000001,0.06328,0.226,-1.26,0.17,1.2714165328
2021-01-15 05:30:00,-1.0016,0.2237,1.0262768876,0.2184,0.0637,0.2275,-1.22,0.16,1.2304470732000001,-1.0016,0.23370000000000002,1.0285029169,0.2184,0.0637,0.2275,-1.22,0.17,1.2317873193
2021-01-15 06:00:00,-1.31224,0.21518,1.3297654868,0.25776000000000004,0.07518000000000001,0.2685,-1.57,0.14,1.5762296786999999,-1.31224,0.21518,1.3297654868,0.25776000000000004,0.07518000000000001,0.2685,-1.57,0.14,1.5762296786999999
2021-01-15 06:30:00,-1.04264,0.23548000000000002,1.0689008373,0.32736000000000004,0.09548000000000001,0.341,-1.37,0.14,1.3771347066000001,-1.04264,0.23548000000000002,1.0689008373,0.32736000000000004,0.09548000000000001,0.341,-1.37,0.14,1.3771347066000001
2021-01-15 07:00:00,-1.44632,-0.07476000000000001,1.4482508761,0.22368000000000002,0.06524,0.233,-1.67,-0.14,1.6758579892,-1.44632,-0.06476000000000001,1.4477691114,0.22368000000000002,0.06524,0.233,-1.67,-0.13,1.6750522380000001
2021-01-15 07:30:00,-1.9038400000000002,-0.23862000000000003,1.9187355863,0.17616,0.05138,0.1835,-2.08,-0.29,2.1001190442,-1.87384,0.09138,1.8760668032,0.17616,0.05138,0.1835,-2.05,0.04,2.0503902068
2021-01-15 08:00:00,-2.4124,-0.1457,2.4167958644,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.5300000000000002,-0.18,2.5363950796,-2.4024,-0.13570000000000002,2.4062294674,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.52,-0.17,2.5257276179
2021-01-15 08:30:00,-2.5752,-0.7236,2.6749302795,0.12480000000000001,0.0364,0.13,-2.7,-0.76,2.8049242414,-2.4852,0.3164,2.5052600663,0.12480000000000001,0.0364,0.13,-2.61,0.28,2.6249761904
2021-01-15 09:00:00,-2.7744,-0.7192000000000001,2.8661025802,0.1056,0.0308,0.11,-2.88,-0.75,2.976054435,-2.6944,0.24080000000000001,2.7051388134,0.1056,0.0308,0.11,-2.8,0.21,2.8078639568
2021-01-15 09:30:00,-2.72016,-0.23338000000000003,2.7301532283,0.15984,0.04662,0.1665,-2.88,-0.28,2.8935790986,-2.72016,-0.22338000000000002,2.7293165903,0.15984,0.04662,0.1665,-2.88,-0.27,2.8926285624
2021-01-15 10:00:00,-3.04368,-0.28774000000000005,3.0572507666,0.07632000000000001,0.022260000000000002,0.0795,-3.12,-0.31,3.1353628179,-3.04368,-0.27774000000000004,3.0563258089,0.07632000000000001,0.022260000000000002,0.0795,-3.12,-0.30000000000000004,3.1343898928
2021-01-15 10:30:00,-3.46952,-0.32986000000000004,3.4851652256,0.00048000000000000007,0.00014000000000000001,0.0005,-3.47,-0.33,3.4856563227,-3.46952,-0.31986000000000003,3.4842329787,0.00048000000000000007,0.00014000000000000001,0.0005,-3.47,-0.32,3.4847238054
2021-01-15 11:00:00,-3.43904,-0.34972000000000003,3.4567759835,0.0009600000000000001,0.00028000000000000003,0.001,-3.44,-0.35000000000000003,3.4577593901,-3.43904,-0.34972000000000003,3.4567759835,0.0009600000000000001,0.00028000000000000003,0.001,-3.44,-0.35000000000000003,3.4577593901
2021-01-15 11:30:00,-3.72856,-0.36958,3.7468318684,0.00144,0.00042,0.0015,-3.73,-0.37,3.7483062842,-3.71856,-0.36958,3.7368807648,0.00144,0.00042,0.0015,-3.7199999999999998,-0.37,3.7383552533
2021-01-15 12:00:00,-3.55904,-0.33972,3.5752168326,0.0009600000000000001,0.00028000000000000003,0.001,-3.56,-0.34,3.5761990996,-3.55904,-0.33972,3.5752168326,0.0009600000000000001,0.00028000000000000003,0.001,-3.56,-0.34,3.5761990996
2021-01-15 12:30:00,-2.7776,-0.21430000000000002,2.7858546714,0.12240000000000001,0.0357,0.1275,-2.9,-0.25,2.9107559156000002,-2.7776,-0.2043,2.7851032746,0.12240000000000001,0.0357,0.1275,-2.9,-0.24,2.9099140881
2021-01-15 13:00:00,-3.0284,-0.7037,3.1090835064,0.0216,0.0063,0.022500000000000003,-3.05,-0.71,3.1315491374,-2.9384,0.33630000000000004,2.9575821628,0.0216,0.0063,0.022500000000000003,-2.96,0.33,2.978338463
2021-01-15 13:30:00,-3.3776,-0.2793,3.3891282434,0.0024000000000000002,0.0007,0.0025,-3.38,-0.28,3.3915778039,-3.3676,-0.0993,3.3690637052,0.0024000000000000002,0.0007,0.0025,-3.37,-0.1,3.3714833531
2021-01-15 14:00:00,-3.00056,-0.17558,3.0056927072,0.049440000000000005,0.01442,0.051500000000000004,-3.05,-0.19,3.0559123024,-3.00056,-0.16558,3.0051251305,0.049440000000000005,0.01442,0.051500000000000004,-3.05,-0.18,3.0553068586
2021-01-15 14:30:00,-3.29272,-0.21496,3.299729201,0.01728,0.00504,0.018000000000000002,-3.31,-0.22,3.3173031215,-3.29272,-0.20496,3.299092845,0.01728,0.00504,0.018000000000000002,-3.31,-0.21,3.3166549414
2021-01-15 15:00:00,-3.05544,-0.37992000000000004,3.078969438,0.03456,0.01008,0.036000000000000004,-3.09,-0.39,3.1145144084,-3.03544,0.12008,3.0378142142,0.03456,0.01008,0.036000000000000004,-3.07,0.11,3.0719700519
2021-01-15 15:30:00,-3.01648,-0.6631400000000001,3.0885119799,0.023520000000000003,0.006860000000000001,0.0245,-3.04,-0.67,3.1129567938,-2.90648,0.5168600000000001,2.9520789708,0.023520000000000003,0.006860000000000001,0.0245,-2.93,0.51,2.9740544716
2021-01-15 16:00:00,-2.92368,-0.66524,2.9984077441,0.01632,0.00476,0.017,-2.94,-0.67,3.0153772567,-2.82368,0.51476,2.8702171695,0.01632,0.00476,0.017,-2.84,0.51,2.8854289109
2021-01-15 16:30:00,-2.5532,-0.6101,2.6250813797,0.1368,0.039900000000000005,0.14250000000000002,-2.69,-0.65,2.7674175688,-2.5432,0.5699000000000001,2.6062717145,0.1368,0.039900000000000005,0.14250000000000002,-2.68,0.53,2.7319040979
2021-01-15 17:00:00,-2.4708,0.0756,2.4719563103,0.2592,0.0756,0.27,-2.73,0.0,2.73,-2.4708,0.0756,2.4719563103,0.2592,0.0756,0.27,-2.73,0.0,2.73
2021-01-15 17:30:00,-3.43888,-0.12384,3.4411091235,0.021120000000000003,0.0061600000000000005,0.022,-3.46,-0.13,3.4624413352,-3.43888,0.0061600000000000005,3.4388855171,0.021120000000000003,0.0061600000000000005,0.022,-3.46,0.0,3.46
2021-01-15 18:00:00,-2.9644,0.013300000000000001,2.9644298356,0.0456,0.013300000000000001,0.0475,-3.01,0.0,3.01,-2.9644,0.013300000000000001,2.9644298356,0.0456,0.013300000000000001,0.0475,-3.01,0.0,3.01
2021-01-15 18:30:00,-2.73768,0.050260000000000006,2.738141313,0.17232,0.050260000000000006,0.17950000000000002,-2.91,0.0,2.91,-2.73768,0.050260000000000006,2.738141313,0.17232,0.050260000000000006,0.17950000000000002,-2.91,0.0,2.91
2021-01-15 19:00:00,-3.12312,0.007840000000000001,3.1231298404,0.02688,0.007840000000000001,0.028,-3.15,0.0,3.15,-3.12312,0.57784,3.176126194,0.02688,0.007840000000000001,0.028,-3.15,0.5700000000000001,3.2011560412
2021-01-15 19:30:00,-1.94624,-0.09432,1.9485241595,0.29376,0.08568,0.306,-2.24,-0.18,2.2472205054,-1.94624,0.5756800000000001,2.0295954277,0.29376,0.08568,0.306,-2.24,0.49,2.2929675096
2021-01-15 20:00:00,-2.09576,0.19082000000000002,2.1044291981,0.17424,0.050820000000000004,0.18150000000000002,-2.27,0.14,2.2743130831,-2.08576,0.19082000000000002,2.0944705894,0.17424,0.050820000000000004,0.18150000000000002,-2.26,0.14,2.2643321311
2021-01-15 20:30:00,-1.6538400000000002,0.22638000000000003,1.6692617081,0.29616000000000003,0.08638000000000001,0.3085,-1.9500000000000002,0.14,1.9550191815,-1.64384,0.22638000000000003,1.6593546487,0.29616000000000003,0.08638000000000001,0.3085,-1.94,0.14,1.9450449866000001
2021-01-15 21:00:00,-2.21496,0.16772,2.2213009251,0.09504000000000001,0.02772,0.099,-2.31,0.14,2.3142385357,-2.21496,0.16772,2.2213009251,0.09504000000000001,0.02772,0.099,-2.31,0.14,2.3142385357
2021-01-15 21:30:00,-1.9162400000000002,0.19068000000000002,1.9257036636,0.17376000000000003,0.05068,0.181,-2.09,0.14,2.094683747,-1.9162400000000002,0.19068000000000002,1.9257036636,0.17376000000000003,0.05068,0.181,-2.09,0.14,2.094683747
2021-01-15 22:00:00,-2.30384,0.17388,2.3103923909,0.11616000000000001,0.03388,0.121,-2.42,0.14,2.4240462042,-2.30384,0.17388,2.3103923909,0.11616000000000001,0.03388,0.121,-2.42,0.14,2.4240462042
2021-01-15 22:30:00,-1.76336,0.19152000000000002,1.7737300809,0.17664000000000002,0.05152,0.184,-1.94,0.14,1.9450449866000001,-1.76336,0.19152000000000002,1.7737300809,0.17664000000000002,0.05152,0.184,-1.94,0.14,1.9450449866000001
2021-01-15 23:00:00,-0.61968,0.30926000000000003,0.6925641126000001,0.5803200000000001,0.16926000000000002,0.6045,-1.2,0.14,1.2081390648,-0.61968,0.31926000000000004,0.6970869745,0.5803200000000001,0.16926000000000002,0.6045,-1.2,0.15,1.2093386622
2021-01-15 23:30:00,-0.7022400000000001,0.28518000000000004,0.7579371016,0.49776000000000004,0.14518,0.5185000000000001,-1.2,0.14,1.2081390648,-0.7022400000000001,0.29518,0.7617560305000001,0.49776000000000004,0.14518,0.5185000000000001,-1.2,0.15,1.2093386622
2021-01-16 00:00:00,-1.48368,0.20726000000000003,1.4980864628,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.6800000000000002,0.15,1.6866831356,-1.48368,0.21726,1.4995026676,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.6800000000000002,0.16,1.6876018488
2021-01-16 00:30:00,-1.3562400000000001,0.21818,1.3736773457,0.23376000000000002,0.06818,0.24350000000000002,-1.5899999999999999,0.15,1.5970597985000001,-1.3562400000000001,0.22818000000000002,1.3753010761,0.23376000000000002,0.06818,0.24350000000000002,-1.5899999999999999,0.16,1.5980300373
2021-01-16 01:00:00,-0.65664,0.27348,0.7113138548,0.42336,0.12348,0.441,-1.08,0.15,1.0903669107,-0.6466400000000001,0.28348,0.7060482986000001,0.42336,0.12348,0.441,-1.07,0.16,1.081896483
2021-01-16 01:30:00,-0.75848,0.27836,0.8079456665,0.37152,0.10836000000000001,0.387,-1.13,0.17,1.1427160627,-0.75848,0.26836000000000004,0.8045551566,0.37152,0.10836000000000001,0.387,-1.13,0.16,1.1412712211
2021-01-16 02:00:00,-0.8816,0.25620000000000004,0.9180724372,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.28,0.14,1.2876334882,-0.8716,0.2662,0.9113446110000001,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.27,0.15,1.2788275881
2021-01-16 02:30:00,-0.9992800000000001,0.25396,1.0310461677,0.39072,0.11396,0.40700000000000003,-1.3900000000000001,0.14,1.3970325694,-0.9992800000000001,0.26396000000000003,1.0335547397,0.39072,0.11396,0.40700000000000003,-1.3900000000000001,0.15,1.3980700984
2021-01-16 03:00:00,-0.82064,0.27398,0.8651676427,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.28,0.14,1.2876334882,-0.82064,0.28398,0.8683862332000001,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.28,0.15,1.2887590931
2021-01-16 03:30:00,0.30456,0.39508000000000004,0.49884366290000004,0.8745600000000001,0.25508000000000003,0.911,-0.5700000000000001,0.14,0.5869412236,0.30456,0.40508000000000005,0.5068003552,0.8745600000000001,0.25508000000000003,0.911,-0.5700000000000001,0.15,0.5894064811
2021-01-16 04:00:00,-0.10880000000000001,0.3241,0.34187461150000004,0.6312,0.1841,0.6575000000000001,-0.74,0.14,0.7531268154,-0.0988,0.3341,0.3484024254,0.6312,0.1841,0.6575000000000001,-0.73,0.15,0.7452516354000001
2021-01-16 04:30:00,0.44488000000000005,0.40684000000000003,0.6028573629,0.91488,0.26684,0.9530000000000001,-0.47000000000000003,0.14,0.4904079934,0.44488000000000005,0.41684000000000004,0.6096505556,0.91488,0.26684,0.9530000000000001,-0.47000000000000003,0.15,0.49335585530000003
2021-01-16 05:00:00,0.31624,0.38682000000000005,0.49963731850000004,0.8462400000000001,0.24682,0.8815000000000001,-0.53,0.14,0.5481788029,0.31624,0.39682,0.5074188112,0.8462400000000001,0.24682,0.8815000000000001,-0.53,0.15,0.5508175742
2021-01-16 05:30:00,-0.08328,0.36196,0.3714170163,0.72672,0.21196,0.757,-0.81,0.15,0.8237718131,-0.08328,0.36196,0.3714170163,0.72672,0.21196,0.757,-0.81,0.15,0.8237718131
2021-01-16 06:00:00,-0.64656,0.28392,0.7061518250000001,0.49344000000000005,0.14392000000000002,0.514,-1.1400000000000001,0.14,1.1485643212,-0.64656,0.28392,0.7061518250000001,0.49344000000000005,0.14392000000000002,0.514,-1.1400000000000001,0.14,1.1485643212
2021-01-16 06:30:00,-0.29088,0.19516000000000003,0.35028359940000003,0.66912,0.19516000000000003,0.6970000000000001,-0.96,0.0,0.96,-0.29088,0.33516,0.4437830551,0.66912,0.19516000000000003,0.6970000000000001,-0.96,0.14,0.9701546269
2021-01-16 07:00:00,-0.494,0.1855,0.5276800641,0.636,0.1855,0.6625,-1.13,0.0,1.13,-0.494,0.1855,0.5276800641,0.636,0.1855,0.6625,-1.13,0.0,1.13
2021-01-16 07:30:00,-0.54368,0.19726000000000002,0.5783592742,0.67632,0.19726000000000002,0.7045,-1.22,0.0,1.22,-0.53368,0.19726000000000002,0.5689691116,0.67632,0.19726000000000002,0.7045,-1.21,0.0,1.21
2021-01-16 08:00:00,-1.32176,-0.00218,1.3217617978,0.43824,0.12782000000000002,0.4565,-1.76,-0.13,1.7647946056000001,-1.32176,-0.00218,1.3217617978,0.43824,0.12782000000000002,0.4565,-1.76,-0.13,1.7647946056000001
2021-01-16 08:30:00,-1.17624,0.00568,1.1762537141,0.53376,0.15568,0.556,-1.71,-0.15,1.7165663401,-1.17624,0.02568,1.1765202931,0.53376,0.15568,0.556,-1.71,-0.13,1.7149344011
2021-01-16 09:00:00,-0.49384000000000006,0.22638000000000003,0.5432548665,0.7761600000000001,0.22638000000000003,0.8085,-1.27,0.0,1.27,-0.49384000000000006,0.22638000000000003,0.5432548665,0.7761600000000001,0.22638000000000003,0.8085,-1.27,0.0,1.27
2021-01-16 09:30:00,-1.29744,-0.00092,1.2974403262,0.44256,0.12908,0.461,-1.74,-0.13,1.7448495636999999,-1.29744,0.12908,1.3038451595,0.44256,0.12908,0.461,-1.74,0.0,1.74
2021-01-16 10:00:00,-1.45328,0.12446000000000002,1.4585996881,0.42672000000000004,0.12446000000000002,0.4445,-1.88,0.0,1.88,-1.4432800000000001,0.12446000000000002,1.4486364106,0.42672000000000004,0.12446000000000002,0.4445,-1.87,0.0,1.87
2021-01-16 10:30:00,-1.50424,0.12418000000000001,1.509357032,0.42576,0.12418000000000001,0.4435,-1.9300000000000002,0.0,1.9300000000000002,-1.50424,0.12418000000000001,1.509357032,0.42576,0.12418000000000001,0.4435,-1.9300000000000002,0.0,1.9300000000000002
2021-01-16 11:00:00,-1.51536,-0.011980000000000001,1.5154073545,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.92,-0.13,1.9243960091,-1.51536,-0.011980000000000001,1.5154073545,0.40464000000000006,0.11802000000000001,0.42150000000000004,-1.92,-0.13,1.9243960091
2021-01-16 11:30:00,-2.21936,-0.07148,2.2205107971,0.20064,0.05852,0.209,-2.42,-0.13,2.4234892201,-2.21936,-0.07148,2.2205107971,0.20064,0.05852,0.209,-2.42,-0.13,2.4234892201
2021-01-16 12:00:00,-1.39192,0.00944,1.3919520107,0.47808000000000006,0.13944,0.498,-1.87,-0.13,1.8745132702,-1.39192,0.13944,1.3988869861,0.47808000000000006,0.13944,0.498,-1.87,0.0,1.87
2021-01-16 12:30:00,-1.10592,0.03744,1.1065535685,0.57408,0.16744,0.598,-1.6800000000000002,-0.13,1.685022255,-1.10592,0.16744,1.1185236698,0.57408,0.16744,0.598,-1.6800000000000002,0.0,1.6800000000000002
2021-01-16 13:00:00,-2.03392,0.06594,2.0349886118,0.22608000000000003,0.06594,0.23550000000000001,-2.26,0.0,2.26,-2.03392,-0.06406,2.0349285614,0.22608000000000003,0.06594,0.23550000000000001,-2.26,-0.13,2.2637358503
2021-01-16 13:30:00,-1.784,0.0805,1.78581529,0.276,0.0805,0.28750000000000003,-2.06,0.0,2.06,-1.784,0.0805,1.78581529,0.276,0.0805,0.28750000000000003,-2.06,0.0,2.06
2021-01-16 14:00:00,-1.60648,-0.01814,1.6065824131,0.38352,0.11186000000000001,0.3995,-1.99,-0.13,1.9942417104999999,-1.60648,-0.01814,1.6065824131,0.38352,0.11186000000000001,0.3995,-1.99,-0.13,1.9942417104999999
2021-01-16 14:30:00,-1.56776,0.09982,1.5709345785000002,0.34224000000000004,0.09982,0.35650000000000004,-1.9100000000000001,0.0,1.9100000000000001,-1.55776,0.09982,1.5609549161,0.34224000000000004,0.09982,0.35650000000000004,-1.9,0.0,1.9
2021-01-16 15:00:00,-1.69344,0.10108,1.6964540075999999,0.34656000000000003,0.10108,0.361,-2.04,0.0,2.04,-1.69344,0.10108,1.6964540075999999,0.34656000000000003,0.10108,0.361,-2.04,0.0,2.04
2021-01-16 15:30:00,-2.22864,0.049980000000000004,2.2292003611,0.17136,0.049980000000000004,0.17850000000000002,-2.4,0.0,2.4,-2.22864,0.049980000000000004,2.2292003611,0.17136,0.049980000000000004,0.17850000000000002,-2.4,0.0,2.4
2021-01-16 16:00:00,-1.71072,0.11354000000000002,1.7144836686,0.38928,0.11354000000000002,0.4055,-2.1,0.0,2.1,-1.70072,0.11354000000000002,1.7045057495,0.38928,0.11354000000000002,0.4055,-2.09,0.0,2.09
2021-01-16 16:30:00,-2.37384,0.06888000000000001,2.3748391103,0.23616,0.06888000000000001,0.246,-2.61,0.0,2.61,-2.37384,0.06888000000000001,2.3748391103,0.23616,0.06888000000000001,0.246,-2.61,0.0,2.61
2021-01-16 17:00:00,-2.05104,-0.48822000000000004,2.1083462358,0.34896000000000005,0.10178000000000001,0.3635,-2.4,-0.59,2.4714570601,-1.9610400000000001,0.6917800000000001,2.0794800912999998,0.34896000000000005,0.10178000000000001,0.3635,-2.31,0.59,2.3841560352
2021-01-16 17:30:00,-2.17864,-0.5175200000000001,2.2392630931,0.35136,0.10248,0.366,-2.5300000000000002,-0.62,2.6048608408,-2.07864,0.6824800000000001,2.1878124234,0.35136,0.10248,0.366,-2.43,0.58,2.4982593941
2021-01-16 18:00:00,-2.69592,-0.5450600000000001,2.7504681510999998,0.15408000000000002,0.04494,0.1605,-2.85,-0.59,2.9104295216000002,-2.59592,0.6449400000000001,2.6748361165,0.15408000000000002,0.04494,0.1605,-2.75,0.6000000000000001,2.814693589
2021-01-16 18:30:00,-2.80448,-0.5621400000000001,2.8602638777,0.09552000000000001,0.027860000000000003,0.0995,-2.9,-0.59,2.9594087247000003,-2.69448,0.6378600000000001,2.7689506767000003,0.09552000000000001,0.027860000000000003,0.0995,-2.79,0.61,2.8559061609
2021-01-16 19:00:00,-2.23032,-0.49676000000000003,2.2849721661,0.31968,0.09324,0.333,-2.55,-0.59,2.6173650873,-2.18032,0.7132400000000001,2.2940153879,0.31968,0.09324,0.333,-2.5,0.62,2.5757329053999998
2021-01-16 19:30:00,-1.9552,0.0889,1.9572200310999999,0.3048,0.0889,0.3175,-2.26,0.0,2.26,-1.9552,0.0889,1.9572200310999999,0.3048,0.0889,0.3175,-2.26,0.0,2.26
2021-01-16 20:00:00,-2.60312,0.18284,2.6095333299,0.14688,0.04284,0.153,-2.75,0.14,2.7535613304,-2.60312,0.18284,2.6095333299,0.14688,0.04284,0.153,-2.75,0.14,2.7535613304
2021-01-16 20:30:00,-1.67352,0.22064000000000003,1.6880021326999999,0.27648,0.08064,0.28800000000000003,-1.9500000000000002,0.14,1.9550191815,-1.67352,0.22064000000000003,1.6880021326999999,0.27648,0.08064,0.28800000000000003,-1.9500000000000002,0.14,1.9550191815
2021-01-16 21:00:00,-1.74248,0.22386000000000003,1.7568010273999999,0.28752,0.08386,0.2995,-2.03,0.14,2.0348218595,-1.74248,0.22386000000000003,1.7568010273999999,0.28752,0.08386,0.2995,-2.03,0.14,2.0348218595
2021-01-16 21:30:00,-0.92312,-0.23216,0.9518659569000001,0.50688,0.14784,0.528,-1.43,-0.38,1.4796283317,-0.8631200000000001,0.72784,1.1290381747,0.50688,0.14784,0.528,-1.37,0.58,1.4877163708
2021-01-16 22:00:00,-0.34440000000000004,-0.1442,0.3733697899,0.7056,0.2058,0.735,-1.05,-0.35000000000000003,1.1067971811,-0.27440000000000003,0.8758,0.9177804748,0.7056,0.2058,0.735,-0.98,0.67,1.1871394189
2021-01-16 22:30:00,-0.58176,0.31282000000000004,0.660530885,0.5582400000000001,0.16282000000000002,0.5815,-1.1400000000000001,0.15,1.1498260738,-0.58176,0.31282000000000004,0.660530885,0.5582400000000001,0.16282000000000002,0.5815,-1.1400000000000001,0.15,1.1498260738
2021-01-16 23:00:00,-0.8276,0.2732,0.8715273949000001,0.4224,0.1232,0.44,-1.25,0.15,1.2589678312,-0.8276,0.2732,0.8715273949000001,0.4224,0.1232,0.44,-1.25,0.15,1.2589678312
2021-01-16 23:30:00,-1.2356,0.2242,1.2557758558,0.2544,0.0742,0.265,-1.49,0.15,1.4975313018,-1.2256,0.2242,1.2459377994,0.2544,0.0742,0.265,-1.48,0.15,1.4875819305
2021-01-17 00:00:00,-1.4072,0.20040000000000002,1.4213979035,0.1728,0.0504,0.18,-1.58,0.15,1.5871042814,-1.4072,0.20040000000000002,1.4213979035,0.1728,0.0504,0.18,-1.58,0.15,1.5871042814
2021-01-17 00:30:00,-1.33888,0.19866,1.3535381228,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.54,0.14,1.5463505424,-1.33888,0.19866,1.3535381228,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.54,0.14,1.5463505424
2021-01-17 01:00:00,-1.16872,0.20454000000000003,1.1864834807,0.22128,0.06454,0.2305,-1.3900000000000001,0.14,1.3970325694,-1.16872,0.21454,1.1882482274,0.22128,0.06454,0.2305,-1.3900000000000001,0.15,1.3980700984
2021-01-17 01:30:00,-1.28192,0.19194000000000003,1.2962098016999999,0.17808000000000002,0.05194000000000001,0.1855,-1.46,0.14,1.4666969694,-1.28192,0.19194000000000003,1.2962098016999999,0.17808000000000002,0.05194000000000001,0.1855,-1.46,0.14,1.4666969694
2021-01-17 02:00:00,-1.6671200000000002,0.06834000000000001,1.6685201377,0.06288,0.018340000000000002,0.0655,-1.73,0.05,1.7307223925000002,-1.65712,0.24834000000000003,1.6756250923,0.06288,0.018340000000000002,0.0655,-1.72,0.23,1.7353097706
2021-01-17 02:30:00,-1.21352,-0.33436000000000005,1.2587404021,0.15648,0.04564000000000001,0.163,-1.37,-0.38,1.4217243052000001,-1.13352,0.7556400000000001,1.3622993063,0.15648,0.04564000000000001,0.163,-1.29,0.71,1.4724808997
2021-01-17 03:00:00,-0.26432,-0.24626,0.3612603632,0.5956800000000001,0.17374,0.6205,-0.86,-0.42,0.9570788891,-0.18432,0.8637400000000001,0.8831877773000001,0.5956800000000001,0.17374,0.6205,-0.78,0.6900000000000001,1.0413932975
2021-01-17 03:30:00,-0.59248,-0.25114000000000003,0.6435090131,0.40752000000000005,0.11886000000000001,0.42450000000000004,-1.0,-0.37,1.0662551289,-0.50248,0.8588600000000001,0.9950510791,0.40752000000000005,0.11886000000000001,0.42450000000000004,-0.91,0.74,1.172902383
2021-01-17 04:00:00,-0.31880000000000003,-0.2209,0.3878533872,0.5112,0.1491,0.5325,-0.8300000000000001,-0.37,0.9087353850000001,-0.2388,0.8691000000000001,0.9013102962,0.5112,0.1491,0.5325,-0.75,0.72,1.0396634071
