Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-17 04:30:00,-0.43464,-0.22552000000000003,0.48966437490000003,0.49536,0.14448000000000003,0.516,-0.93,-0.37,1.0008995954,-0.35464,0.86448,0.9343956336,0.49536,0.14448000000000003,0.516,-0.85,0.72,1.1139569112
2021-01-17 05:00:00,-0.8736,-0.2548,0.91,0.3264,0.0952,0.34,-1.2,-0.35000000000000003,1.25,-0.7836000000000001,0.8152,1.1307431185,0.3264,0.0952,0.34,-1.11,0.72,1.3230646243
2021-01-17 05:30:00,-1.28328,-0.09554000000000001,1.2868315546,0.18672000000000002,0.05446,0.1945,-1.47,-0.15,1.4776332427,-1.23328,0.50446,1.3324636768,0.18672000000000002,0.05446,0.1945,-1.42,0.45,1.4895972610000001
2021-01-17 06:00:00,-1.29816,0.20012000000000002,1.3134943472,0.17184000000000002,0.050120000000000005,0.179,-1.47,0.15,1.4776332427,-1.29816,0.21012000000000003,1.3150550559,0.17184000000000002,0.050120000000000005,0.179,-1.47,0.16,1.4786818454000001
2021-01-17 06:30:00,-1.34592,0.20244,1.3610593668,0.21408000000000002,0.06244,0.223,-1.56,0.14,1.5662694531999999,-1.34592,0.20244,1.3610593668,0.21408000000000002,0.06244,0.223,-1.56,0.14,1.5662694531999999
2021-01-17 07:00:00,-0.38176000000000004,0.30282000000000003,0.4872788216,0.5582400000000001,0.16282000000000002,0.5815,-0.9400000000000001,0.14,0.9503683496,-0.38176000000000004,0.30282000000000003,0.4872788216,0.5582400000000001,0.16282000000000002,0.5815,-0.9400000000000001,0.14,0.9503683496
2021-01-17 07:30:00,-1.15952,0.21014000000000002,1.1784080151,0.24048000000000003,0.07014000000000001,0.2505,-1.4,0.14,1.406982587,-1.15952,0.21014000000000002,1.1784080151,0.24048000000000003,0.07014000000000001,0.2505,-1.4,0.14,1.406982587
2021-01-17 08:00:00,-1.19992,0.21294000000000002,1.2186678998,0.25008,0.07294,0.2605,-1.45,0.14,1.4567429423,-1.19992,0.21294000000000002,1.2186678998,0.25008,0.07294,0.2605,-1.45,0.14,1.4567429423
2021-01-17 08:30:00,-1.6724,0.1918,1.683362409,0.1776,0.051800000000000006,0.185,-1.85,0.14,1.8552897348,-1.6724,0.1918,1.683362409,0.1776,0.051800000000000006,0.185,-1.85,0.14,1.8552897348
2021-01-17 09:00:00,-2.34296,0.17122,2.3492079197,0.10704000000000001,0.03122,0.1115,-2.45,0.14,2.45399674,-2.34296,0.17122,2.3492079197,0.10704000000000001,0.03122,0.1115,-2.45,0.14,2.45399674
2021-01-17 09:30:00,-1.67304,0.06328,1.6742363035,0.21696000000000001,0.06328,0.226,-1.8900000000000001,0.0,1.8900000000000001,-1.67304,0.20328000000000002,1.6853443565,0.21696000000000001,0.06328,0.226,-1.8900000000000001,0.14,1.8951780919
2021-01-17 10:00:00,-1.42872,0.09954,1.4321833158000001,0.34128000000000003,0.09954,0.35550000000000004,-1.77,0.0,1.77,-1.42872,0.09954,1.4321833158000001,0.34128000000000003,0.09954,0.35550000000000004,-1.77,0.0,1.77
2021-01-17 10:30:00,-1.1932,0.1449,1.2019659937,0.4968,0.1449,0.5175000000000001,-1.69,0.0,1.69,-1.1932,0.1449,1.2019659937,0.4968,0.1449,0.5175000000000001,-1.69,0.0,1.69
2021-01-17 11:00:00,-1.21848,0.12586,1.2249629586,0.43152,0.12586,0.4495,-1.65,0.0,1.65,-1.21848,0.12586,1.2249629586,0.43152,0.12586,0.4495,-1.65,0.0,1.65
2021-01-17 11:30:00,-1.4088,0.1491,1.4166680098,0.5112,0.1491,0.5325,-1.92,0.0,1.92,-1.3988,0.1491,1.4067239424,0.5112,0.1491,0.5325,-1.9100000000000001,0.0,1.9100000000000001
2021-01-17 12:00:00,-1.02816,-0.47738,1.1335804559,0.59184,0.17262000000000002,0.6165,-1.62,-0.65,1.7455371666000001,-1.01816,0.6726200000000001,1.2202735144,0.59184,0.17262000000000002,0.6165,-1.6099999999999999,0.5,1.6858528999
2021-01-17 12:30:00,-1.3642400000000001,-0.52832,1.462967122,0.48576,0.14168,0.506,-1.85,-0.67,1.9675873551,-1.26424,0.64168,1.4177644374,0.48576,0.14168,0.506,-1.75,0.5,1.8200274723
2021-01-17 13:00:00,-1.45624,-0.5318200000000001,1.5503120492,0.47376,0.13818000000000003,0.49350000000000005,-1.9300000000000002,-0.67,2.0429880078,-1.3562400000000001,0.6381800000000001,1.49888647,0.47376,0.13818000000000003,0.49350000000000005,-1.83,0.5,1.8970766985
2021-01-17 13:30:00,-2.11624,-0.5843200000000001,2.1954274299,0.29376,0.08568,0.306,-2.41,-0.67,2.5013996082,-2.05624,0.60568,2.1435883933,0.29376,0.08568,0.306,-2.35,0.52,2.4068444071
2021-01-17 14:00:00,-2.19904,-0.08972000000000001,2.20086951,0.24096,0.07028000000000001,0.251,-2.44,-0.16,2.4452402745,-2.18904,-0.08972000000000001,2.1908778606,0.24096,0.07028000000000001,0.251,-2.43,-0.16,2.4352617929
2021-01-17 14:30:00,-2.7199999999999998,-0.1125,2.7223255224000003,0.06,0.0175,0.0625,-2.7800000000000002,-0.13,2.7830379085,-2.7199999999999998,-0.1125,2.7223255224000003,0.06,0.0175,0.0625,-2.7800000000000002,-0.13,2.7830379085
2021-01-17 15:00:00,-1.6657600000000001,0.10332000000000001,1.6689611739,0.35424000000000005,0.10332000000000001,0.369,-2.02,0.0,2.02,-1.6657600000000001,0.10332000000000001,1.6689611739,0.35424000000000005,0.10332000000000001,0.369,-2.02,0.0,2.02
2021-01-17 15:30:00,-2.05552,0.059640000000000006,2.056385032,0.20448000000000002,0.059640000000000006,0.213,-2.26,0.0,2.26,-2.05552,0.059640000000000006,2.056385032,0.20448000000000002,0.059640000000000006,0.213,-2.26,0.0,2.26
2021-01-17 16:00:00,-2.64032,0.040740000000000005,2.6406342893,0.13968,0.040740000000000005,0.14550000000000002,-2.7800000000000002,0.0,2.7800000000000002,-2.64032,0.040740000000000005,2.6406342893,0.13968,0.040740000000000005,0.14550000000000002,-2.7800000000000002,0.0,2.7800000000000002
2021-01-17 16:30:00,-2.51896,0.055720000000000006,2.5195761945,0.19104000000000002,0.055720000000000006,0.199,-2.71,0.0,2.71,-2.51896,0.055720000000000006,2.5195761945,0.19104000000000002,0.055720000000000006,0.199,-2.71,0.0,2.71
2021-01-17 17:00:00,-2.46608,0.056560000000000006,2.4667285217,0.19392,0.056560000000000006,0.202,-2.66,0.0,2.66,-2.46608,0.056560000000000006,2.4667285217,0.19392,0.056560000000000006,0.202,-2.66,0.0,2.66
2021-01-17 17:30:00,-2.70648,0.05936,2.7071308797,0.20352,0.05936,0.212,-2.91,0.0,2.91,-2.70648,0.05936,2.7071308797,0.20352,0.05936,0.212,-2.91,0.0,2.91
2021-01-17 18:00:00,-2.8616800000000002,-0.10424000000000001,2.8635779019000003,0.08832000000000001,0.02576,0.092,-2.95,-0.13,2.9528630175,-2.8616800000000002,-0.10424000000000001,2.8635779019000003,0.08832000000000001,0.02576,0.092,-2.95,-0.13,2.9528630175
2021-01-17 18:30:00,-2.20864,0.20748000000000003,2.2183639467,0.23136,0.06748000000000001,0.241,-2.44,0.14,2.4440130933,-2.20864,0.20748000000000003,2.2183639467,0.23136,0.06748000000000001,0.241,-2.44,0.14,2.4440130933
2021-01-17 19:00:00,-2.41888,0.058660000000000004,2.4195911741,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.62,0.0,2.62,-2.41888,0.058660000000000004,2.4195911741,0.20112000000000002,0.058660000000000004,0.20950000000000002,-2.62,0.0,2.62
2021-01-17 19:30:00,-2.12016,0.08162000000000001,2.1217304848,0.27984000000000003,0.08162000000000001,0.29150000000000004,-2.4,0.0,2.4,-2.12016,0.23162000000000002,2.1327743083,0.27984000000000003,0.08162000000000001,0.29150000000000004,-2.4,0.15,2.4046829313
2021-01-17 20:00:00,-1.494,0.273,1.5187379629,0.456,0.133,0.47500000000000003,-1.9500000000000002,0.14,1.9550191815,-1.494,0.28300000000000003,1.5205673282999999,0.456,0.133,0.47500000000000003,-1.9500000000000002,0.15,1.9557607216
2021-01-17 20:30:00,-1.78368,0.21476,1.7965623284,0.25632000000000005,0.07476000000000001,0.267,-2.04,0.14,2.0447982786,-1.78368,0.21476,1.7965623284,0.25632000000000005,0.07476000000000001,0.267,-2.04,0.14,2.0447982786
2021-01-17 21:00:00,-1.42936,0.39102000000000003,1.4818794317,0.38064000000000003,0.11102000000000001,0.3965,-1.81,0.28,1.8315294155,-1.42936,0.11102000000000001,1.4336650411,0.38064000000000003,0.11102000000000001,0.3965,-1.81,0.0,1.81
2021-01-17 21:30:00,-1.17096,-0.37778,1.2303922342,0.41904,0.12222000000000001,0.4365,-1.5899999999999999,-0.5,1.6667633305,-1.07096,0.80222,1.3381002391,0.41904,0.12222000000000001,0.4365,-1.49,0.68,1.6378339354
2021-01-17 22:00:00,-1.8820000000000001,-0.091,1.8841987687000001,0.168,0.049,0.17500000000000002,-2.05,-0.14,2.0547749268,-1.8820000000000001,0.289,1.9040601356,0.168,0.049,0.17500000000000002,-2.05,0.24,2.064000969
2021-01-17 22:30:00,-1.2528000000000001,0.2646,1.2804378157,0.4272,0.1246,0.445,-1.6800000000000002,0.14,1.685823241,-1.2528000000000001,0.2646,1.2804378157,0.4272,0.1246,0.445,-1.6800000000000002,0.14,1.685823241
2021-01-17 23:00:00,-1.26624,-0.30432000000000003,1.3022958189,0.29376,0.08568,0.306,-1.56,-0.39,1.608011194,-1.20624,0.7056800000000001,1.3974974776,0.29376,0.08568,0.306,-1.5,0.62,1.6230834852
2021-01-17 23:30:00,-0.5152,-0.2411,0.5688235667,0.5448000000000001,0.1589,0.5675,-1.06,-0.4,1.1329607231,-0.4252,0.8689,0.9673583876,0.5448000000000001,0.1589,0.5675,-0.97,0.71,1.202081528
2021-01-18 00:00:00,-0.8511200000000001,-0.27366,0.8940330251,0.39888,0.11634000000000001,0.41550000000000004,-1.25,-0.39,1.3094273558,-0.76112,0.8063400000000001,1.1088227315,0.39888,0.11634000000000001,0.41550000000000004,-1.16,0.6900000000000001,1.3497036712
2021-01-18 00:30:00,-1.1666400000000001,-0.31652,1.2088150396,0.18336000000000002,0.05348000000000001,0.191,-1.35,-0.37,1.3997856979,-1.08664,0.74348,1.31664308,0.18336000000000002,0.05348000000000001,0.191,-1.27,0.6900000000000001,1.4453373309
2021-01-18 01:00:00,-1.0064,-0.0402,1.0072025616,0.2736,0.07980000000000001,0.28500000000000003,-1.28,-0.12,1.2856126944000001,-0.9564,0.5298,1.0933384654,0.2736,0.07980000000000001,0.28500000000000003,-1.23,0.45,1.3097327972000001
2021-01-18 01:30:00,-0.37248000000000003,0.29386,0.4744418299,0.52752,0.15386000000000002,0.5495,-0.9,0.14,0.9108238029,-0.37248000000000003,0.29386,0.4744418299,0.52752,0.15386000000000002,0.5495,-0.9,0.14,0.9108238029
2021-01-18 02:00:00,-1.06528,0.24346,1.0927461965,0.35472000000000004,0.10346000000000001,0.3695,-1.42,0.14,1.4268847185,-1.05528,0.24346,1.0829998384,0.35472000000000004,0.10346000000000001,0.3695,-1.4100000000000001,0.14,1.4169333082
2021-01-18 02:30:00,-0.6208800000000001,0.27516,0.6791207551,0.42912000000000006,0.12516000000000002,0.447,-1.05,0.15,1.0606601718,-0.6208800000000001,0.28516,0.683233635,0.42912000000000006,0.12516000000000002,0.447,-1.05,0.16,1.0621205205
2021-01-18 03:00:00,-0.23888,0.31366000000000005,0.3942667244,0.5611200000000001,0.16366,0.5845,-0.8,0.15,0.8139410298,-0.23888,0.32366,0.4022678834,0.5611200000000001,0.16366,0.5845,-0.8,0.16,0.8158431222
2021-01-18 03:30:00,-0.7366400000000001,0.26598,0.7831882596,0.36336,0.10598,0.3785,-1.1,0.16,1.1115754585,-0.7366400000000001,0.27598,0.7866406104,0.36336,0.10598,0.3785,-1.1,0.17,1.1130588484
2021-01-18 04:00:00,-0.21144000000000002,0.30708,0.3728337431,0.53856,0.15708000000000003,0.561,-0.75,0.15,0.7648529270000001,-0.21144000000000002,0.32708000000000004,0.3894716935,0.53856,0.15708000000000003,0.561,-0.75,0.17,0.7690253572
2021-01-18 04:30:00,-0.38624,0.28818000000000005,0.4819014941,0.47376,0.13818000000000003,0.49350000000000005,-0.86,0.15,0.8729833904000001,-0.38624,0.29818,0.4879473845,0.47376,0.13818000000000003,0.49350000000000005,-0.86,0.16,0.8747571091
2021-01-18 05:00:00,-0.45464000000000004,0.27698,0.532367777,0.43536,0.12698,0.4535,-0.89,0.15,0.9025519376000001,-0.45464000000000004,0.28698,0.5376384008,0.43536,0.12698,0.4535,-0.89,0.16,0.9042676595
2021-01-18 05:30:00,-0.89424,0.25668,0.9303492892,0.36576000000000003,0.10668000000000001,0.381,-1.26,0.15,1.268897159,-0.89424,0.26668000000000003,0.9331577573000001,0.36576000000000003,0.10668000000000001,0.381,-1.26,0.16,1.2701181047
2021-01-18 06:00:00,-0.98616,0.22862000000000002,1.0123135137000001,0.30384,0.08862,0.3165,-1.29,0.14,1.2975746607,-0.97616,0.22862000000000002,1.0025744112,0.30384,0.08862,0.3165,-1.28,0.14,1.2876334882
2021-01-18 06:30:00,-1.16312,0.11284000000000001,1.1685807631,0.38688000000000006,0.11284000000000001,0.403,-1.55,0.0,1.55,-1.16312,0.11284000000000001,1.1685807631,0.38688000000000006,0.11284000000000001,0.403,-1.55,0.0,1.55
2021-01-18 07:00:00,-1.80072,-0.06896000000000001,1.8020399552000002,0.20928000000000002,0.061040000000000004,0.218,-2.01,-0.13,2.0141995929,-1.80072,-0.06896000000000001,1.8020399552000002,0.20928000000000002,0.061040000000000004,0.218,-2.01,-0.13,2.0141995929
2021-01-18 07:30:00,-1.45248,-0.08864000000000001,1.4551821879,0.34752000000000005,0.10136,0.362,-1.8,-0.19,1.81,-1.44248,0.01136,1.4425247312,0.34752000000000005,0.10136,0.362,-1.79,-0.09,1.7922611417
2021-01-18 08:00:00,-2.00448,-0.37214,2.0387320202,0.33552000000000004,0.09786,0.34950000000000003,-2.34,-0.47000000000000003,2.3867341704,-1.9744800000000002,0.027860000000000003,1.9746765431000002,0.33552000000000004,0.09786,0.34950000000000003,-2.31,-0.07,2.3110603627
2021-01-18 08:30:00,-1.40576,-0.13918,1.4126330911,0.65424,0.19082000000000002,0.6815,-2.06,-0.33,2.0862646045,-1.3957600000000001,-0.13918,1.4026820916,0.65424,0.19082000000000002,0.6815,-2.05,-0.33,2.0763911
2021-01-18 09:00:00,-1.57056,-0.28808,1.5967619735,0.5894400000000001,0.17192000000000002,0.614,-2.16,-0.46,2.2084383623,-1.55056,-0.02808,1.5508142377,0.5894400000000001,0.17192000000000002,0.614,-2.14,-0.2,2.1493254756
2021-01-18 09:30:00,-2.49528,-0.30404000000000003,2.5137347911,0.29472000000000004,0.08596000000000001,0.307,-2.79,-0.39,2.8171261953,-2.48528,-0.29404,2.5026138735,0.29472000000000004,0.08596000000000001,0.307,-2.7800000000000002,-0.38,2.8058510295
2021-01-18 10:00:00,-1.83824,-0.20782,1.8499501209,0.52176,0.15218,0.5435,-2.36,-0.36,2.3872997298,-1.83824,-0.19782000000000002,1.848853442,0.52176,0.15218,0.5435,-2.36,-0.35000000000000003,2.3858122307
2021-01-18 10:30:00,-1.9816,-0.21630000000000002,1.9933700735,0.45840000000000003,0.1337,0.47750000000000004,-2.44,-0.35000000000000003,2.4649746449,-1.9816,-0.2063,1.9923097776,0.45840000000000003,0.1337,0.47750000000000004,-2.44,-0.34,2.4635746386
2021-01-18 11:00:00,-2.25744,-0.24842000000000003,2.2710675573,0.38256,0.11158000000000001,0.3985,-2.64,-0.36,2.6644323973,-2.25744,-0.24842000000000003,2.2710675573,0.38256,0.11158000000000001,0.3985,-2.64,-0.36,2.6644323973
2021-01-18 11:30:00,-2.59328,-0.30054000000000003,2.6106369817,0.30672000000000005,0.08946000000000001,0.3195,-2.9,-0.39,2.9261066283,-2.59328,-0.29054,2.6095046752,0.30672000000000005,0.08946000000000001,0.3195,-2.9,-0.38,2.9247905908
2021-01-18 12:00:00,-2.8576,-0.3068,2.8740222685,0.1824,0.053200000000000004,0.19,-3.04,-0.36,3.0612415782,-2.8576,-0.2968,2.8729719804,0.1824,0.053200000000000004,0.19,-3.04,-0.35000000000000003,3.0600816983
2021-01-18 12:30:00,-2.39688,-0.28034000000000003,2.4132186494,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.67,-0.36,2.6941603516,-2.39688,-0.27034,2.4120774138,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.67,-0.35000000000000003,2.6928423645
2021-01-18 13:00:00,-2.7826400000000002,-0.29702,2.798447114,0.14736000000000002,0.042980000000000004,0.1535,-2.93,-0.34,2.9496609975,-2.7826400000000002,-0.28702,2.7974034121,0.14736000000000002,0.042980000000000004,0.1535,-2.93,-0.33,2.948525055
2021-01-18 13:30:00,-2.60184,-0.24762,2.6135965736999998,0.24816000000000002,0.07238,0.2585,-2.85,-0.32,2.8679086457,-2.60184,-0.23762000000000003,2.6126681094,0.24816000000000002,0.07238,0.2585,-2.85,-0.31,2.8668100739
2021-01-18 14:00:00,-3.31776,-0.52768,3.3594609091,0.04224000000000001,0.012320000000000001,0.044,-3.36,-0.54,3.403116219,-3.27776,-0.08768000000000001,3.2789325092,0.04224000000000001,0.012320000000000001,0.044,-3.32,-0.1,3.3215056827
2021-01-18 14:30:00,-1.96608,-0.21344000000000002,1.977631715,0.43392000000000003,0.12656,0.452,-2.4,-0.34,2.4239636961,-1.96608,-0.20344,1.976577446,0.43392000000000003,0.12656,0.452,-2.4,-0.33,2.422581268
2021-01-18 15:00:00,-2.23632,-0.19976000000000002,2.2452240868,0.34368000000000004,0.10024000000000001,0.358,-2.58,-0.30000000000000004,2.5973832986,-2.22632,-0.19976000000000002,2.2352639218,0.34368000000000004,0.10024000000000001,0.358,-2.5700000000000003,-0.30000000000000004,2.5874504826
2021-01-18 15:30:00,-2.56352,-0.18686000000000003,2.5703212737000003,0.21648,0.06314,0.2255,-2.7800000000000002,-0.25,2.791218372,-2.56352,-0.18686000000000003,2.5703212737000003,0.21648,0.06314,0.2255,-2.7800000000000002,-0.25,2.791218372
2021-01-18 16:00:00,-3.15504,-0.41272000000000003,3.1819200493,0.024960000000000003,0.007280000000000001,0.026000000000000002,-3.18,-0.42,3.2076159371,-3.11504,0.07728,3.1159984596,0.024960000000000003,0.007280000000000001,0.026000000000000002,-3.14,0.07,3.1407801579
2021-01-18 16:30:00,-2.70632,-0.49226000000000003,2.7507249681,0.16368000000000002,0.047740000000000005,0.1705,-2.87,-0.54,2.9203595669,-2.63632,0.32774000000000003,2.6566137563,0.16368000000000002,0.047740000000000005,0.1705,-2.8,0.28,2.8139651739
2021-01-18 17:00:00,-2.4752,-0.06860000000000001,2.4761504397,0.24480000000000002,0.0714,0.255,-2.7199999999999998,-0.14,2.7236005581000002,-2.4752,-0.06860000000000001,2.4761504397,0.24480000000000002,0.0714,0.255,-2.7199999999999998,-0.14,2.7236005581000002
2021-01-18 17:30:00,-3.0292,-0.1106,3.0312184019,0.1008,0.029400000000000003,0.105,-3.13,-0.14,3.133129426,-3.0292,-0.1106,3.0312184019,0.1008,0.029400000000000003,0.105,-3.13,-0.14,3.133129426
2021-01-18 18:00:00,-2.76064,-0.57352,2.8195847921,0.15936,0.04648,0.166,-2.92,-0.62,2.9850963134,-2.71064,0.60648,2.7776585823,0.15936,0.04648,0.166,-2.87,0.56,2.9241238004000003
2021-01-18 18:30:00,-2.22664,-0.53652,2.2903666519,0.42336,0.12348,0.441,-2.65,-0.66,2.7309522149000003,-2.12664,0.6534800000000001,2.2247772473,0.42336,0.12348,0.441,-2.55,0.53,2.6044961125
2021-01-18 19:00:00,-1.74504,-0.48522000000000004,1.8112435093,0.56496,0.16478,0.5885,-2.31,-0.65,2.3997083156,-1.64504,0.6947800000000001,1.7857423806,0.56496,0.16478,0.5885,-2.21,0.53,2.2726636355
2021-01-18 19:30:00,-1.98056,-0.50058,2.0428407305,0.40944,0.11942000000000001,0.42650000000000005,-2.39,-0.62,2.4691091511,-1.8705600000000002,0.67942,1.9901271944,0.40944,0.11942000000000001,0.42650000000000005,-2.2800000000000002,0.56,2.3477648945
2021-01-18 20:00:00,-1.36368,-0.43774,1.4322148756,0.55632,0.16226000000000002,0.5795,-1.92,-0.6000000000000001,2.0115665537,-1.34368,0.73226,1.5302550931,0.55632,0.16226000000000002,0.5795,-1.9,0.5700000000000001,1.9836582367000002
2021-01-18 20:30:00,-0.5052800000000001,0.26096,0.5686897221,0.8947200000000001,0.26096,0.932,-1.4,0.0,1.4,-0.49528000000000005,0.13096000000000002,0.5123014737,0.8947200000000001,0.26096,0.932,-1.3900000000000001,-0.13,1.396065901
2021-01-18 21:00:00,-0.5244800000000001,0.25536000000000003,0.5833420952,0.8755200000000001,0.25536000000000003,0.912,-1.4,0.0,1.4,-0.51448,0.25536000000000003,0.5743678264000001,0.8755200000000001,0.25536000000000003,0.912,-1.3900000000000001,0.0,1.3900000000000001
2021-01-18 21:30:00,-1.0776,0.1757,1.0918297715,0.6024,0.1757,0.6275000000000001,-1.6800000000000002,0.0,1.6800000000000002,-1.0776,0.1757,1.0918297715,0.6024,0.1757,0.6275000000000001,-1.6800000000000002,0.0,1.6800000000000002
2021-01-18 22:00:00,-1.268,-0.359,1.3178410375,0.552,0.161,0.5750000000000001,-1.82,-0.52,1.8928285712,-1.258,0.791,1.4860164871000001,0.552,0.161,0.5750000000000001,-1.81,0.63,1.9165072397
2021-01-18 22:30:00,-1.26752,-0.39386000000000004,1.3273027725,0.43248000000000003,0.12614,0.4505,-1.7000000000000002,-0.52,1.7777513887,-1.17752,0.76614,1.4048216435,0.43248000000000003,0.12614,0.4505,-1.6099999999999999,0.64,1.7325414858000001
2021-01-18 23:00:00,-0.9422400000000001,-0.41232,1.0285057122,0.43776000000000004,0.12768000000000002,0.456,-1.38,-0.54,1.4818906842000001,-0.9222400000000001,0.76768,1.1999413319,0.43776000000000004,0.12768000000000002,0.456,-1.3599999999999999,0.64,1.5030635382000002
2021-01-18 23:30:00,-0.49088000000000004,0.30016000000000004,0.5753774413,0.54912,0.16016000000000002,0.5720000000000001,-1.04,0.14,1.0493807698,-0.49088000000000004,0.30016000000000004,0.5753774413,0.54912,0.16016000000000002,0.5720000000000001,-1.04,0.14,1.0493807698
2021-01-19 00:00:00,-1.01976,0.21882000000000001,1.0429729862,0.27024000000000004,0.07882,0.28150000000000003,-1.29,0.14,1.2975746607,-1.01976,0.21882000000000001,1.0429729862,0.27024000000000004,0.07882,0.28150000000000003,-1.29,0.14,1.2975746607
2021-01-19 00:30:00,-0.86904,0.24528000000000003,0.9029910299,0.36096,0.10528000000000001,0.376,-1.23,0.14,1.2379418403,-0.85904,0.24528000000000003,0.8933711435,0.36096,0.10528000000000001,0.376,-1.22,0.14,1.2280065146
2021-01-19 01:00:00,-0.372,0.294,0.4741518744,0.528,0.154,0.55,-0.9,0.14,0.9108238029,-0.372,0.294,0.4741518744,0.528,0.154,0.55,-0.9,0.14,0.9108238029
2021-01-19 01:30:00,-0.35960000000000003,0.2947,0.4649303711,0.5304,0.1547,0.5525,-0.89,0.14,0.9009439494,-0.3496,0.2947,0.4572398167,0.5304,0.1547,0.5525,-0.88,0.14,0.8910667764
2021-01-19 02:00:00,-0.34440000000000004,0.2933,0.45236738390000003,0.5256000000000001,0.15330000000000002,0.5475,-0.87,0.14,0.8811923740000001,-0.34440000000000004,0.2933,0.45236738390000003,0.5256000000000001,0.15330000000000002,0.5475,-0.87,0.14,0.8811923740000001
2021-01-19 02:30:00,-0.55384,0.26138,0.6124199948,0.41616000000000003,0.12138000000000002,0.4335,-0.97,0.14,0.9800510191,-0.55384,0.26138,0.6124199948,0.41616000000000003,0.12138000000000002,0.4335,-0.97,0.14,0.9800510191
2021-01-19 03:00:00,-1.41584,0.17038,1.4260547851,0.10416,0.03038,0.1085,-1.52,0.14,1.5264337522,-1.41584,0.17038,1.4260547851,0.10416,0.03038,0.1085,-1.52,0.14,1.5264337522
2021-01-19 03:30:00,-1.53688,0.14966000000000002,1.5441496851,0.033120000000000004,0.00966,0.0345,-1.57,0.14,1.5762296786999999,-1.53688,0.14966000000000002,1.5441496851,0.033120000000000004,0.00966,0.0345,-1.57,0.14,1.5762296786999999
2021-01-19 04:00:00,-1.3940000000000001,0.1505,1.4021006562,0.036000000000000004,0.0105,0.0375,-1.43,0.14,1.4368368035,-1.384,0.1505,1.3921588451,0.036000000000000004,0.0105,0.0375,-1.42,0.14,1.4268847185
2021-01-19 04:30:00,-0.9369600000000001,0.19922,0.957905345,0.20304000000000003,0.05922,0.21150000000000002,-1.1400000000000001,0.14,1.1485643212,-0.9369600000000001,0.19922,0.957905345,0.20304000000000003,0.05922,0.21150000000000002,-1.1400000000000001,0.14,1.1485643212
2021-01-19 05:00:00,-0.8270400000000001,0.23128,0.8587698178000001,0.31296,0.09128000000000001,0.326,-1.1400000000000001,0.14,1.1485643212,-0.8170400000000001,0.23128,0.8491435685000001,0.31296,0.09128000000000001,0.326,-1.13,0.14,1.1386395391
2021-01-19 05:30:00,-1.8696800000000002,0.15176,1.8758289901,0.04032,0.011760000000000001,0.042,-1.9100000000000001,0.14,1.9151240169000001,-1.85968,0.15176,1.8658619456,0.04032,0.011760000000000001,0.042,-1.9,0.14,1.9051509127
2021-01-19 06:00:00,-1.6302400000000001,0.08368,1.6323862288000002,0.14976,0.043680000000000004,0.156,-1.78,0.04,1.7804493815,-1.6302400000000001,0.09368000000000001,1.6329293921999999,0.14976,0.043680000000000004,0.156,-1.78,0.05,1.7807021087
2021-01-19 06:30:00,-2.11872,-0.6579600000000001,2.2185323527,0.041280000000000004,0.01204,0.043000000000000003,-2.16,-0.67,2.2615260335,-2.02872,0.51204,2.0923407466,0.041280000000000004,0.01204,0.043000000000000003,-2.07,0.5,2.1295304647
2021-01-19 07:00:00,-2.21304,-0.5792200000000001,2.2875842826,0.03696,0.010780000000000001,0.0385,-2.25,-0.59,2.3260696464,-2.13304,0.33078,2.1585353947,0.03696,0.010780000000000001,0.0385,-2.17,0.32,2.1934675744
2021-01-19 07:30:00,-2.15016,-0.17338,2.1571389964,0.15984,0.04662,0.1665,-2.31,-0.22,2.3204525421,-2.15016,-0.17338,2.1571389964,0.15984,0.04662,0.1665,-2.31,-0.22,2.3204525421
2021-01-19 08:00:00,-1.93632,-0.26976,1.9550206137,0.34368000000000004,0.10024000000000001,0.358,-2.2800000000000002,-0.37,2.3098268333,-1.91632,-0.05976000000000001,1.9172515745,0.34368000000000004,0.10024000000000001,0.358,-2.26,-0.16,2.2656566377000003
2021-01-19 08:30:00,-1.93784,-0.41562000000000004,1.9819091427000002,0.39216,0.11438000000000001,0.40850000000000003,-2.33,-0.53,2.38951878,-1.9078400000000002,0.00438,1.9078450278,0.39216,0.11438000000000001,0.40850000000000003,-2.3,-0.11,2.3026289323
2021-01-19 09:00:00,-2.1596,-0.8478,2.320051077,0.3504,0.1022,0.365,-2.51,-0.9500000000000001,2.6837660107,-2.0596,0.32220000000000004,2.0846498507,0.3504,0.1022,0.365,-2.41,0.22,2.4200206611
2021-01-19 09:30:00,-3.02424,-0.41082,3.0520158338,0.06576,0.019180000000000003,0.0685,-3.09,-0.43,3.119775633,-3.01424,-0.32082000000000005,3.0312651237,0.06576,0.019180000000000003,0.0685,-3.08,-0.34,3.0987094088
2021-01-19 10:00:00,-1.7227999999999999,-0.2904,1.7471038893,0.5472,0.15960000000000002,0.5700000000000001,-2.27,-0.45,2.3141737186,-1.7227999999999999,-0.28040000000000004,1.7454695643,0.5472,0.15960000000000002,0.5700000000000001,-2.27,-0.44,2.3122499865
2021-01-19 10:30:00,-1.4526400000000002,0.35298,1.4949106495,0.62736,0.18298,0.6535000000000001,-2.08,0.17,2.0869355524,-1.54264,-0.76702,1.7228052269,0.62736,0.18298,0.6535000000000001,-2.17,-0.9500000000000001,2.3688393783
2021-01-19 11:00:00,-1.36624,0.38568,1.4196340373,0.7737600000000001,0.22568000000000002,0.806,-2.14,0.16,2.1459729728,-1.46624,-0.79432,1.6675742862,0.7737600000000001,0.22568000000000002,0.806,-2.24,-1.02,2.4613004693000002
2021-01-19 11:30:00,-2.47704,0.28628000000000003,2.4935283034,0.43296,0.12628,0.451,-2.91,0.16,2.9143953061000003,-2.57704,-0.8937200000000001,2.7276126191000003,0.43296,0.12628,0.451,-3.01,-1.02,3.17812838
2021-01-19 12:00:00,-2.41264,0.29048,2.4300638675,0.44736000000000004,0.13048,0.466,-2.86,0.16,2.8644720281,-2.52264,-0.8995200000000001,2.6782174669,0.44736000000000004,0.13048,0.466,-2.9699999999999998,-1.03,3.1435330442
2021-01-19 12:30:00,-1.14656,0.44892000000000004,1.231311902,0.8534400000000001,0.24892000000000003,0.889,-2.0,0.2,2.0099751242,-1.2465600000000001,-0.71108,1.4351120514,0.8534400000000001,0.24892000000000003,0.889,-2.1,-0.96,2.3090257686
2021-01-19 13:00:00,-1.28912,-0.015160000000000002,1.2892091374,0.77088,0.22484,0.803,-2.06,-0.24,2.0739334608,-1.29912,-0.22516000000000003,1.3184876943,0.77088,0.22484,0.803,-2.07,-0.45,2.1183484133
2021-01-19 13:30:00,-0.9246400000000001,-0.07052,0.9273252935,0.8553600000000001,0.24948,0.891,-1.78,-0.32,1.8085353190000002,-0.9246400000000001,-0.060520000000000004,0.926618476,0.8553600000000001,0.24948,0.891,-1.78,-0.31,1.8067927385
2021-01-19 14:00:00,-1.29416,-0.10538000000000002,1.298443318,0.73584,0.21462,0.7665000000000001,-2.03,-0.32,2.0550669089,-1.29416,-0.09538,1.2976700080999999,0.73584,0.21462,0.7665000000000001,-2.03,-0.31,2.05353354
2021-01-19 14:30:00,-1.1440000000000001,-0.10200000000000001,1.1485382014,0.8160000000000001,0.23800000000000002,0.85,-1.96,-0.34,1.9892712233,-1.1440000000000001,-0.092,1.1476933388,0.8160000000000001,0.23800000000000002,0.85,-1.96,-0.33,1.9875864761000002
2021-01-19 15:00:00,-2.11832,-0.14576,2.1233288959,0.39168000000000003,0.11424000000000001,0.40800000000000003,-2.51,-0.26,2.5234302051,-2.11832,-0.13576000000000002,2.122665871,0.39168000000000003,0.11424000000000001,0.40800000000000003,-2.51,-0.25,2.5224194734000003
2021-01-19 15:30:00,-2.09576,-0.10668000000000001,2.0984733975,0.35424000000000005,0.10332000000000001,0.369,-2.45,-0.21,2.4589835298000002,-2.08576,-0.10668000000000001,2.0884863897,0.35424000000000005,0.10332000000000001,0.369,-2.44,-0.21,2.4490202121999998
2021-01-19 16:00:00,-2.0832,-0.0526,2.0838639591,0.4368,0.1274,0.455,-2.52,-0.18,2.5264203926,-2.0832,-0.0426,2.0836355247,0.4368,0.1274,0.455,-2.52,-0.17,2.5257276179
2021-01-19 16:30:00,-1.79736,0.01702,1.7974405832,0.57264,0.16702,0.5965,-2.37,-0.15,2.3747420913,-1.79736,0.027020000000000002,1.7975630865,0.57264,0.16702,0.5965,-2.37,-0.14,2.3741314201
2021-01-19 17:00:00,-1.70016,0.016620000000000003,1.7002412329,0.6398400000000001,0.18662,0.6665,-2.34,-0.17,2.346167087,-1.70016,0.016620000000000003,1.7002412329,0.6398400000000001,0.18662,0.6665,-2.34,-0.17,2.346167087
2021-01-19 17:30:00,-1.74736,-0.017980000000000003,1.7474525028999999,0.69264,0.20202,0.7215,-2.44,-0.22,2.4498979571,-1.74736,-0.017980000000000003,1.7474525028999999,0.69264,0.20202,0.7215,-2.44,-0.22,2.4498979571
2021-01-19 18:00:00,-1.92568,-0.026240000000000003,1.9258587695,0.66432,0.19376000000000002,0.6920000000000001,-2.59,-0.22,2.5993268359,-1.92568,-0.026240000000000003,1.9258587695,0.66432,0.19376000000000002,0.6920000000000001,-2.59,-0.22,2.5993268359
2021-01-19 18:30:00,-1.6508,0.0081,1.6508198721,0.6792,0.1981,0.7075,-2.33,-0.19,2.3377339455,-1.6508,0.0181,1.6508992247,0.6792,0.1981,0.7075,-2.33,-0.18,2.3369424469
2021-01-19 19:00:00,-1.90944,0.03808,1.9098196774,0.6105600000000001,0.17808000000000002,0.636,-2.52,-0.14,2.5238858928,-1.8994400000000002,0.03808,1.8998216758000002,0.6105600000000001,0.17808000000000002,0.636,-2.51,-0.14,2.5139013505
2021-01-19 19:30:00,-1.41472,0.03404,1.415129464,0.6652800000000001,0.19404000000000002,0.6930000000000001,-2.08,-0.16,2.0861447697,-1.41472,0.03404,1.415129464,0.6652800000000001,0.19404000000000002,0.6930000000000001,-2.08,-0.16,2.0861447697
2021-01-19 20:00:00,-1.72776,0.02732,1.7279759836,0.64224,0.18732000000000001,0.669,-2.37,-0.16,2.375394704,-1.7177600000000002,0.02732,1.7179772408,0.64224,0.18732000000000001,0.669,-2.36,-0.16,2.3654175107
2021-01-19 20:30:00,-0.57864,0.08998,0.5855942708,0.89136,0.25998000000000004,0.9285,-1.47,-0.17,1.4797972834,-0.57864,0.08998,0.5855942708,0.89136,0.25998000000000004,0.9285,-1.47,-0.17,1.4797972834
2021-01-19 21:00:00,-0.37136,0.37502,0.5277767047,0.9086400000000001,0.26502000000000003,0.9465,-1.28,0.11,1.2847178679,-0.40136000000000005,-0.16498000000000002,0.433944985,0.9086400000000001,0.26502000000000003,0.9465,-1.31,-0.43,1.3787675656
2021-01-19 21:30:00,-1.26984,0.05838,1.2711812813,0.6801600000000001,0.19838000000000003,0.7085,-1.9500000000000002,-0.14,1.9550191815,-1.26984,0.05838,1.2711812813,0.6801600000000001,0.19838000000000003,0.7085,-1.9500000000000002,-0.14,1.9550191815
2021-01-19 22:00:00,-0.6587200000000001,0.06454,0.661874195,0.70128,0.20454000000000003,0.7305,-1.3599999999999999,-0.14,1.3671868929,-0.6587200000000001,0.06454,0.661874195,0.70128,0.20454000000000003,0.7305,-1.3599999999999999,-0.14,1.3671868929
2021-01-19 22:30:00,-0.22032000000000002,0.09324,0.23923753890000002,0.7996800000000001,0.23324000000000003,0.833,-1.02,-0.14,1.0295630141,-0.21032,0.09324,0.23006129620000002,0.7996800000000001,0.23324000000000003,0.833,-1.01,-0.14,1.019656805
2021-01-19 23:00:00,-0.50224,0.19768000000000002,0.5397429018000001,0.67776,0.19768000000000002,0.706,-1.18,0.0,1.18,-0.49224000000000007,0.19768000000000002,0.5304503747,0.67776,0.19768000000000002,0.706,-1.17,0.0,1.17
2021-01-19 23:30:00,0.09192,0.24556000000000003,0.26220030510000003,0.8419200000000001,0.24556000000000003,0.877,-0.75,0.0,0.75,0.09192,0.24556000000000003,0.26220030510000003,0.8419200000000001,0.24556000000000003,0.877,-0.75,0.0,0.75
2021-01-20 00:00:00,0.0005600000000000001,0.23058,0.23058068,0.79056,0.23058,0.8235,-0.79,0.0,0.79,0.010560000000000002,0.23058,0.2308216844,0.79056,0.23058,0.8235,-0.78,0.0,0.78
2021-01-20 00:30:00,0.25536000000000003,0.24948,0.357,0.8553600000000001,0.24948,0.891,-0.6000000000000001,0.0,0.6000000000000001,0.25536000000000003,0.24948,0.357,0.8553600000000001,0.24948,0.891,-0.6000000000000001,0.0,0.6000000000000001
2021-01-20 01:00:00,0.45264000000000004,0.41202000000000005,0.6120812446,0.93264,0.27202000000000004,0.9715,-0.48,0.14,0.5,0.45264000000000004,0.41202000000000005,0.6120812446,0.93264,0.27202000000000004,0.9715,-0.48,0.14,0.5
2021-01-20 01:30:00,0.5570400000000001,0.43372000000000005,0.7059791782,1.00704,0.29372000000000004,1.049,-0.45,0.14,0.4712748667,0.5570400000000001,0.43372000000000005,0.7059791782,1.00704,0.29372000000000004,1.049,-0.45,0.14,0.4712748667
2021-01-20 02:00:00,-0.05144000000000001,0.20958000000000002,0.2158004866,0.7185600000000001,0.20958000000000002,0.7485,-0.77,0.0,0.77,-0.05144000000000001,0.20958000000000002,0.2158004866,0.7185600000000001,0.20958000000000002,0.7485,-0.77,0.0,0.77
2021-01-20 02:30:00,0.38488000000000006,0.40684000000000003,0.560045891,0.91488,0.26684,0.9530000000000001,-0.53,0.14,0.5481788029,0.38488000000000006,0.40684000000000003,0.560045891,0.91488,0.26684,0.9530000000000001,-0.53,0.14,0.5481788029
2021-01-20 03:00:00,0.41224000000000005,0.25732000000000005,0.4859582287,0.88224,0.25732000000000005,0.919,-0.47000000000000003,0.0,0.47000000000000003,0.41224000000000005,0.25732000000000005,0.4859582287,0.88224,0.25732000000000005,0.919,-0.47000000000000003,0.0,0.47000000000000003
2021-01-20 03:30:00,0.59352,0.41686,0.7252849440000001,0.9835200000000001,0.28686,1.0245,-0.39,0.13,0.4110960958,0.59352,0.42686,0.731078279,0.9835200000000001,0.28686,1.0245,-0.39,0.14,0.41436698710000003
2021-01-20 04:00:00,0.1816,0.3463,0.391027173,0.7416,0.21630000000000002,0.7725000000000001,-0.56,0.13,0.5748912941000001,0.1816,0.3563,0.39991030240000003,0.7416,0.21630000000000002,0.7725000000000001,-0.56,0.14,0.5772347876
2021-01-20 04:30:00,0.96784,0.47062000000000004,1.0761958233,1.16784,0.34062000000000003,1.2165,-0.2,0.13,0.2385372088,0.96784,0.48062000000000005,1.0806062419,1.16784,0.34062000000000003,1.2165,-0.2,0.14,0.2441311123
2021-01-20 05:00:00,0.6887200000000001,0.43296,0.8135045175000001,1.03872,0.30296,1.082,-0.35000000000000003,0.13,0.3733630941,0.6887200000000001,0.44296,0.8188704415,1.03872,0.30296,1.082,-0.35000000000000003,0.14,0.3769615365
2021-01-20 05:30:00,-0.32352000000000003,0.18564000000000003,0.3729978552,0.63648,0.18564000000000003,0.663,-0.96,0.0,0.96,-0.32352000000000003,0.18564000000000003,0.3729978552,0.63648,0.18564000000000003,0.663,-0.96,0.0,0.96
2021-01-20 06:00:00,0.13376000000000002,0.24318,0.2775396368,0.8337600000000001,0.24318,0.8685,-0.7000000000000001,0.0,0.7000000000000001,0.14376,0.24318,0.2824950442,0.8337600000000001,0.24318,0.8685,-0.6900000000000001,0.0,0.6900000000000001
2021-01-20 06:30:00,-0.22888000000000003,0.44116000000000005,0.4969991952,0.8611200000000001,0.25116,0.897,-1.09,0.19,1.1064357189,-0.23888,-0.11884000000000002,0.2668081708,0.8611200000000001,0.25116,0.897,-1.1,-0.37,1.1605602096
2021-01-20 07:00:00,0.05104,0.00322,0.0511414705,0.9710400000000001,0.28322,1.0115,-0.92,-0.28,0.9616652224000001,0.07104,0.24322000000000002,0.2533824185,0.9710400000000001,0.28322,1.0115,-0.9,-0.04,0.9008884504
2021-01-20 07:30:00,-0.8124,-0.3632,0.8898921283000001,0.7776000000000001,0.2268,0.81,-1.5899999999999999,-0.59,1.6959363196,-0.7524000000000001,0.33680000000000004,0.8243421620000001,0.7776000000000001,0.2268,0.81,-1.53,0.11,1.5339491517
2021-01-20 08:00:00,-0.6900000000000001,-0.052500000000000005,0.6919944003,0.78,0.2275,0.8125,-1.47,-0.28,1.4964290829,-0.6900000000000001,-0.0425,0.6913076377,0.78,0.2275,0.8125,-1.47,-0.27,1.4945902448
2021-01-20 08:30:00,-1.03864,-0.16252000000000003,1.0512781744,0.7113600000000001,0.20748000000000003,0.741,-1.75,-0.37,1.788686669,-1.03864,-0.16252000000000003,1.0512781744,0.7113600000000001,0.20748000000000003,0.741,-1.75,-0.37,1.788686669
2021-01-20 09:00:00,-1.24936,-0.21148000000000003,1.2671322741,0.68064,0.19852000000000003,0.709,-1.9300000000000002,-0.41000000000000003,1.9730686759,-1.23936,-0.20148000000000002,1.25563028,0.68064,0.19852000000000003,0.709,-1.92,-0.4,1.9612241075
2021-01-20 09:30:00,-1.44888,-0.51134,1.5364640738,0.6811200000000001,0.19866,0.7095,-2.13,-0.71,2.2452171387,-1.40888,-0.03134,1.4092285301,0.6811200000000001,0.19866,0.7095,-2.09,-0.23,2.1026174165000002
2021-01-20 10:00:00,-1.69584,-0.37962,1.7378103032,0.58416,0.17038,0.6085,-2.2800000000000002,-0.55,2.3453997527,-1.67584,-0.10962000000000001,1.6794214033000001,0.58416,0.17038,0.6085,-2.26,-0.28,2.2772790782
2021-01-20 10:30:00,-0.94232,-0.64276,1.1406609487,0.8476800000000001,0.24724000000000002,0.883,-1.79,-0.89,1.9990497743,-0.8523200000000001,0.52724,1.0022132508,0.8476800000000001,0.24724000000000002,0.883,-1.7000000000000002,0.28,1.7229045243
2021-01-20 11:00:00,-0.9267200000000001,-0.36696,0.9967294518,0.83328,0.24304,0.868,-1.76,-0.61,1.8627130751,-0.87672,0.17304000000000003,0.8936334819,0.83328,0.24304,0.868,-1.71,-0.07,1.7114321488000002
2021-01-20 11:30:00,-1.7102400000000002,-0.13632000000000002,1.7156643028,0.6297600000000001,0.18368,0.656,-2.34,-0.32,2.3617789905,-1.7102400000000002,-0.13632000000000002,1.7156643028,0.6297600000000001,0.18368,0.656,-2.34,-0.32,2.3617789905
2021-01-20 12:00:00,-1.66336,-0.16598000000000002,1.6716207255,0.5966400000000001,0.17402,0.6215,-2.26,-0.34,2.2854321254,-1.66336,-0.15598,1.6706574305,0.5966400000000001,0.17402,0.6215,-2.26,-0.33,2.2839658491
2021-01-20 12:30:00,-1.4108,-0.5944,1.5309043079,0.7392000000000001,0.2156,0.77,-2.15,-0.81,2.2975204025,-1.3208,0.3856,1.375936045,0.7392000000000001,0.2156,0.77,-2.06,0.17,2.0670026609
2021-01-20 13:00:00,-1.71856,-0.68708,1.8508180354000001,0.66144,0.19292,0.6890000000000001,-2.38,-0.88,2.5374790640000002,-1.61856,0.48292,1.6890672574,0.66144,0.19292,0.6890000000000001,-2.2800000000000002,0.29,2.2983689869
2021-01-20 13:30:00,-2.0592,-0.7606,2.1951804026,0.5808,0.1694,0.605,-2.64,-0.93,2.7990176848,-1.9492,0.4294,1.9959371233,0.5808,0.1694,0.605,-2.5300000000000002,0.26,2.5433245959
2021-01-20 14:00:00,-2.11024,-0.7938200000000001,2.2546092899,0.56976,0.16618000000000002,0.5935,-2.68,-0.96,2.8467525358,-2.01024,0.39618000000000003,2.0489078676,0.56976,0.16618000000000002,0.5935,-2.58,0.23,2.5902316498999998
2021-01-20 14:30:00,-1.8072,-0.7671,1.9632662198,0.5928,0.1729,0.6175,-2.4,-0.9400000000000001,2.5775181862,-1.7072,0.4229,1.7587996617,0.5928,0.1729,0.6175,-2.3,0.25,2.3135470603
2021-01-20 15:00:00,-1.17144,-0.69042,1.3597615416,0.7185600000000001,0.20958000000000002,0.7485,-1.8900000000000001,-0.9,2.0933466029,-1.07144,0.48958,1.1779950127,0.7185600000000001,0.20958000000000002,0.7485,-1.79,0.28,1.8117670932
2021-01-20 15:30:00,-1.1516,-0.6288,1.3120868874,0.7584000000000001,0.2212,0.79,-1.9100000000000001,-0.85,2.0905980006,-1.0516,0.5512,1.1873011412,0.7584000000000001,0.2212,0.79,-1.81,0.33,1.8398369493
2021-01-20 16:00:00,-1.23864,-0.57252,1.3645542129,0.7113600000000001,0.20748000000000003,0.741,-1.9500000000000002,-0.78,2.1002142748,-1.13864,0.59748,1.2858784546,0.7113600000000001,0.20748000000000003,0.741,-1.85,0.39,1.89066126
2021-01-20 16:30:00,-1.7348,-0.6064,1.8377301216,0.5952000000000001,0.1736,0.62,-2.33,-0.78,2.4570917769,-1.6348,0.5636,1.7292241035,0.5952000000000001,0.1736,0.62,-2.23,0.39,2.2638462845
2021-01-20 17:00:00,-1.5987200000000001,-0.25546,1.6190013743,0.70128,0.20454000000000003,0.7305,-2.3,-0.46,2.3455489763,-1.54872,0.30454000000000003,1.5783783609,0.70128,0.20454000000000003,0.7305,-2.25,0.1,2.2522211259000002
2021-01-20 17:30:00,-1.6027200000000001,0.047540000000000006,1.6034249125,0.6772800000000001,0.19754000000000002,0.7055,-2.2800000000000002,-0.15,2.2849288829,-1.6027200000000001,0.047540000000000006,1.6034249125,0.6772800000000001,0.19754000000000002,0.7055,-2.2800000000000002,-0.15,2.2849288829
2021-01-20 18:00:00,-1.7152,0.0539,1.7160466923,0.6648000000000001,0.19390000000000002,0.6925,-2.38,-0.14,2.3841140912,-1.7152,0.0639,1.7163898887,0.6648000000000001,0.19390000000000002,0.6925,-2.38,-0.13,2.3835477759
2021-01-20 18:30:00,-1.9682400000000002,0.04718000000000001,1.9688053865000001,0.64176,0.18718,0.6685,-2.61,-0.14,2.6137520923,-1.9682400000000002,0.05718,1.9690704024999999,0.64176,0.18718,0.6685,-2.61,-0.13,2.6132355424
2021-01-20 19:00:00,-1.16136,0.10752,1.1663265409,0.8486400000000001,0.24752000000000002,0.884,-2.01,-0.14,2.0148697228,-1.16136,0.11752000000000001,1.1672908806,0.8486400000000001,0.24752000000000002,0.884,-2.01,-0.13,2.0141995929
2021-01-20 19:30:00,-1.23672,0.08554,1.2396747356,0.7732800000000001,0.22554000000000002,0.8055,-2.01,-0.14,2.0148697228,-1.23672,0.09554000000000001,1.2404048734,0.7732800000000001,0.22554000000000002,0.8055,-2.01,-0.13,2.0141995929
2021-01-20 20:00:00,-0.41344000000000003,0.12608,0.43223697200000005,0.9465600000000001,0.27608000000000005,0.986,-1.3599999999999999,-0.15,1.3682470537,-0.41344000000000003,0.12608,0.43223697200000005,0.9465600000000001,0.27608000000000005,0.986,-1.3599999999999999,-0.15,1.3682470537
2021-01-20 20:30:00,-1.00048,0.07986,1.0036622191,0.71952,0.20986000000000002,0.7495,-1.72,-0.13,1.7249057945000001,-1.00048,0.07986,1.0036622191,0.71952,0.20986000000000002,0.7495,-1.72,-0.13,1.7249057945000001
2021-01-20 21:00:00,-0.9605600000000001,0.07692,0.9636348894000001,0.7094400000000001,0.20692000000000002,0.739,-1.67,-0.13,1.6750522380000001,-0.9505600000000001,0.07692,0.9536671327,0.7094400000000001,0.20692000000000002,0.739,-1.6600000000000001,-0.13,1.6650825805
2021-01-20 21:30:00,0.69384,0.38612,0.7940419384,1.3238400000000001,0.38612,1.379,-0.63,0.0,0.63,0.70384,0.38612,0.8027947434,1.3238400000000001,0.38612,1.379,-0.62,0.0,0.62
2021-01-20 22:00:00,-0.1024,0.11180000000000001,0.1516080473,0.8976000000000001,0.26180000000000003,0.935,-1.0,-0.15,1.0111874208,-0.1024,0.1318,0.1669041641,0.8976000000000001,0.26180000000000003,0.935,-1.0,-0.13,1.0084145973
2021-01-20 22:30:00,-0.35992,0.23044,0.42736986320000003,0.7900800000000001,0.23044,0.8230000000000001,-1.15,0.0,1.15,-0.35992,0.23044,0.42736986320000003,0.7900800000000001,0.23044,0.8230000000000001,-1.15,0.0,1.15
2021-01-20 23:00:00,-0.456,0.332,0.5640567347000001,0.624,0.182,0.65,-1.08,0.15,1.0903669107,-0.446,0.322,0.5500909016000001,0.624,0.182,0.65,-1.07,0.14,1.0791200119
2021-01-20 23:30:00,0.09856000000000001,0.40208000000000005,0.4139835746,0.89856,0.26208000000000004,0.936,-0.8,0.14,0.8121576202,0.09856000000000001,0.40208000000000005,0.4139835746,0.89856,0.26208000000000004,0.936,-0.8,0.14,0.8121576202
2021-01-21 00:00:00,-1.0064,0.2548,1.0381541311,0.3936,0.1148,0.41000000000000003,-1.4,0.14,1.406982587,-1.0064,0.2548,1.0381541311,0.3936,0.1148,0.41000000000000003,-1.4,0.14,1.406982587
2021-01-21 00:30:00,-1.26904,0.21028000000000002,1.2863437332,0.24096,0.07028000000000001,0.251,-1.51,0.14,1.5164761785,-1.26904,0.21028000000000002,1.2863437332,0.24096,0.07028000000000001,0.251,-1.51,0.14,1.5164761785
2021-01-21 01:00:00,-0.44048000000000004,0.29736,0.5314561130000001,0.53952,0.15736,0.562,-0.98,0.14,0.9899494937000001,-0.43048000000000003,0.29736,0.5231978593000001,0.53952,0.15736,0.562,-0.97,0.14,0.9800510191
2021-01-21 01:30:00,-1.28576,0.26082,1.3119473503,0.41424000000000005,0.12082000000000001,0.4315,-1.7000000000000002,0.14,1.7057549648,-1.28576,0.26082,1.3119473503,0.41424000000000005,0.12082000000000001,0.4315,-1.7000000000000002,0.14,1.7057549648
2021-01-21 02:00:00,-1.00112,0.27384000000000003,1.0378967193,0.45888,0.13384000000000001,0.47800000000000004,-1.46,0.14,1.4666969694,-1.00112,0.27384000000000003,1.0378967193,0.45888,0.13384000000000001,0.47800000000000004,-1.46,0.14,1.4666969694
2021-01-21 02:30:00,-0.9355200000000001,0.26964000000000005,0.9736033073,0.44448000000000004,0.12964,0.463,-1.38,0.14,1.3870832708,-0.9355200000000001,0.26964000000000005,0.9736033073,0.44448000000000004,0.12964,0.463,-1.38,0.14,1.3870832708
2021-01-21 03:00:00,-0.9409600000000001,0.27972,0.9816562535000001,0.47904,0.13972,0.499,-1.42,0.14,1.4268847185,-0.9409600000000001,0.27972,0.9816562535000001,0.47904,0.13972,0.499,-1.42,0.14,1.4268847185
2021-01-21 03:30:00,-0.15896000000000002,0.34572,0.38051360030000003,0.6710400000000001,0.19572,0.6990000000000001,-0.8300000000000001,0.15,0.8434453154,-0.15896000000000002,0.34572,0.38051360030000003,0.6710400000000001,0.19572,0.6990000000000001,-0.8300000000000001,0.15,0.8434453154
2021-01-21 04:00:00,0.1908,0.3719,0.4179883372,0.7608,0.22190000000000001,0.7925000000000001,-0.5700000000000001,0.15,0.5894064811,0.2008,0.3619,0.41387467910000003,0.7608,0.22190000000000001,0.7925000000000001,-0.56,0.14,0.5772347876
2021-01-21 04:30:00,-0.03576,0.33082,0.3327471262,0.65424,0.19082000000000002,0.6815,-0.6900000000000001,0.14,0.7040596566,-0.03576,0.33082,0.3327471262,0.65424,0.19082000000000002,0.6815,-0.6900000000000001,0.14,0.7040596566
2021-01-21 05:00:00,0.13328,0.36554000000000003,0.3890797476,0.7732800000000001,0.22554000000000002,0.8055,-0.64,0.14,0.6551335742000001,0.13328,0.36554000000000003,0.3890797476,0.7732800000000001,0.22554000000000002,0.8055,-0.64,0.14,0.6551335742000001
2021-01-21 05:30:00,0.06816000000000001,0.14988,0.164650539,0.7881600000000001,0.22988000000000003,0.8210000000000001,-0.72,-0.08,0.7244308111000001,0.06816000000000001,0.22988000000000003,0.23977197500000003,0.7881600000000001,0.22988000000000003,0.8210000000000001,-0.72,0.0,0.72
2021-01-21 06:00:00,-0.07456,0.10492000000000001,0.1287144126,0.80544,0.23492000000000002,0.839,-0.88,-0.13,0.8895504483000001,-0.07456,0.10492000000000001,0.1287144126,0.80544,0.23492000000000002,0.839,-0.88,-0.13,0.8895504483000001
2021-01-21 06:30:00,-1.19208,0.021060000000000002,1.1922660148,0.51792,0.15106,0.5395,-1.71,-0.13,1.7149344011,-1.19208,0.021060000000000002,1.1922660148,0.51792,0.15106,0.5395,-1.71,-0.13,1.7149344011
2021-01-21 07:00:00,-0.5332800000000001,0.051960000000000006,0.5358053751,0.72672,0.21196,0.757,-1.26,-0.16,1.2701181047,-0.5332800000000001,0.06196000000000001,0.5368673952,0.72672,0.21196,0.757,-1.26,-0.15,1.268897159
2021-01-21 07:30:00,-1.16816,-0.024880000000000003,1.1684249227,0.5318400000000001,0.15512,0.554,-1.7000000000000002,-0.18,1.7095028517,-1.16816,-0.01488,1.1682547667,0.5318400000000001,0.15512,0.554,-1.7000000000000002,-0.17,1.7084788556000001
2021-01-21 08:00:00,-1.54536,-0.10448,1.5488878591000002,0.46464000000000005,0.13552,0.484,-2.01,-0.24,2.0242776489,-1.54536,-0.10448,1.5488878591000002,0.46464000000000005,0.13552,0.484,-2.01,-0.24,2.0242776489
2021-01-21 08:30:00,-1.8083200000000001,-0.18826,1.8180932457,0.45168,0.13174000000000002,0.47050000000000003,-2.26,-0.32,2.2825424421,-1.8083200000000001,-0.17826,1.817084987,0.45168,0.13174000000000002,0.47050000000000003,-2.26,-0.31,2.2811619846
2021-01-21 09:00:00,-1.94976,-0.22868000000000002,1.9631247031,0.45024000000000003,0.13132000000000002,0.46900000000000003,-2.4,-0.36,2.4268498099,-1.94976,-0.21868,1.9619849643,0.45024000000000003,0.13132000000000002,0.46900000000000003,-2.4,-0.35000000000000003,2.4253865671
2021-01-21 09:30:00,-1.85472,-0.23096000000000003,1.8690448898,0.5452800000000001,0.15904000000000001,0.5680000000000001,-2.4,-0.39,2.4314810302,-1.85472,-0.22096000000000002,1.8678355388,0.5452800000000001,0.15904000000000001,0.5680000000000001,-2.4,-0.38,2.4298971172
2021-01-21 10:00:00,-1.72632,-0.21976,1.7402514761,0.5836800000000001,0.17024,0.608,-2.31,-0.39,2.3426907606,-1.72632,-0.20976000000000003,1.7390169637000001,0.5836800000000001,0.17024,0.608,-2.31,-0.38,2.3410467744
2021-01-21 10:30:00,-1.96408,-0.21994000000000002,1.9763562052,0.44592000000000004,0.13006,0.4645,-2.41,-0.35000000000000003,2.4352823245,-1.96408,-0.20994000000000002,1.9752683489,0.44592000000000004,0.13006,0.4645,-2.41,-0.34,2.4338652387
2021-01-21 11:00:00,-1.91368,-0.28524000000000005,1.9348211804000002,0.49632000000000004,0.14476,0.517,-2.41,-0.43,2.4480604568,-1.91368,-0.27524000000000004,1.9333722352,0.49632000000000004,0.14476,0.517,-2.41,-0.42,2.4463237725
2021-01-21 11:30:00,-1.7976800000000002,-0.24724000000000002,1.8146021603,0.5923200000000001,0.17276000000000002,0.617,-2.39,-0.42,2.4266231681,-1.78768,-0.24724000000000002,1.8046959301,0.5923200000000001,0.17276000000000002,0.617,-2.38,-0.42,2.4167747102
2021-01-21 12:00:00,-1.1476,-0.1718,1.1603882971,0.7824,0.22820000000000001,0.8150000000000001,-1.9300000000000002,-0.4,1.971014967,-1.1376,-0.1718,1.1504994568,0.7824,0.22820000000000001,0.8150000000000001,-1.92,-0.4,1.9612241075
2021-01-21 12:30:00,-0.8230400000000001,-0.056720000000000007,0.8249921212,0.9369600000000001,0.27328,0.976,-1.76,-0.33,1.7906702656,-0.8230400000000001,-0.056720000000000007,0.8249921212,0.9369600000000001,0.27328,0.976,-1.76,-0.33,1.7906702656
2021-01-21 13:00:00,-1.3208,-0.1544,1.329793969,0.7392000000000001,0.2156,0.77,-2.06,-0.37,2.0929644049,-1.3208,-0.1444,1.3286700116999999,0.7392000000000001,0.2156,0.77,-2.06,-0.36,2.0912197398
