Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-21 13:30:00,-0.9075200000000001,-0.59136,1.0831893648,0.85248,0.24864000000000003,0.888,-1.76,-0.84,1.9501794789,-0.82752,0.32864000000000004,0.8903895777,0.85248,0.24864000000000003,0.888,-1.6800000000000002,0.08,1.6819036833
2021-01-21 14:00:00,-1.1304,-0.7197,1.3400642708000001,0.7896000000000001,0.2303,0.8225,-1.92,-0.9500000000000001,2.1421717952,-1.0404,0.45030000000000003,1.13366761,0.7896000000000001,0.2303,0.8225,-1.83,0.22,1.8431766058
2021-01-21 14:30:00,-1.28912,-0.74516,1.4889908663,0.77088,0.22484,0.803,-2.06,-0.97,2.276949714,-1.18912,0.44484,1.2696019061000001,0.77088,0.22484,0.803,-1.96,0.22,1.9723082923000002
2021-01-21 15:00:00,-1.59952,-0.70486,1.7479393153,0.60048,0.17514000000000002,0.6255000000000001,-2.2,-0.88,2.3694725151,-1.49952,0.47514000000000006,1.5729965830000001,0.60048,0.17514000000000002,0.6255000000000001,-2.1,0.30000000000000004,2.1213203436
2021-01-21 15:30:00,-1.9156,-0.6658000000000001,2.0280071499,0.4944,0.1442,0.515,-2.41,-0.81,2.5424791051,-1.8155999999999999,0.5042,1.8843091572000001,0.4944,0.1442,0.515,-2.31,0.36,2.3378836584
2021-01-21 16:00:00,-2.45136,-0.6624800000000001,2.5393002186,0.36864,0.10752,0.384,-2.8200000000000003,-0.77,2.9232345099,-2.35136,0.5175200000000001,2.4076380127,0.36864,0.10752,0.384,-2.7199999999999998,0.41000000000000003,2.7507271766
2021-01-21 16:30:00,-1.56264,-0.53452,1.6515312289000001,0.5673600000000001,0.16548000000000002,0.591,-2.13,-0.7000000000000001,2.2420749318,-1.46264,0.63548,1.5947258699,0.5673600000000001,0.16548000000000002,0.591,-2.03,0.47000000000000003,2.0836986346
2021-01-21 17:00:00,-0.8463200000000001,-0.32476000000000005,0.9064913679000001,0.9436800000000001,0.27524000000000004,0.983,-1.79,-0.6000000000000001,1.8878824116000001,-0.77632,0.64524,1.009458964,0.9436800000000001,0.27524000000000004,0.983,-1.72,0.37,1.7593464696
2021-01-21 17:30:00,-2.8084,-0.1312,2.8114629644,0.2016,0.058800000000000005,0.21,-3.01,-0.19,3.0159907162,-2.8084,-0.1212,2.8110140519,0.2016,0.058800000000000005,0.21,-3.01,-0.18,3.0153772567
2021-01-21 18:00:00,-2.66864,-0.11002,2.670906934,0.17136,0.049980000000000004,0.17850000000000002,-2.84,-0.16,2.8445034716,-2.66864,-0.11002,2.670906934,0.17136,0.049980000000000004,0.17850000000000002,-2.84,-0.16,2.8445034716
2021-01-21 18:30:00,-2.58136,-0.07748000000000001,2.5825225265,0.24864000000000003,0.07252,0.259,-2.83,-0.15,2.8339724769,-2.5713600000000003,-0.06748000000000001,2.5722452838,0.24864000000000003,0.07252,0.259,-2.8200000000000003,-0.14,2.8234730387
2021-01-21 19:00:00,-2.19928,-0.03604,2.1995752772,0.39072,0.11396,0.40700000000000003,-2.59,-0.15,2.5943399931,-2.19928,-0.02604,2.1994341545,0.39072,0.11396,0.40700000000000003,-2.59,-0.14,2.5937810239
2021-01-21 19:30:00,-2.33608,-0.03844,2.3363962421,0.31392000000000003,0.09156,0.327,-2.65,-0.13,2.6531867631,-2.33608,-0.048440000000000004,2.336582162,0.31392000000000003,0.09156,0.327,-2.65,-0.14,2.6536955364
2021-01-21 20:00:00,-2.22856,-0.07958000000000001,2.2299804147,0.24144000000000002,0.07042000000000001,0.2515,-2.47,-0.15,2.4745504642,-2.22856,-0.06958,2.2296459472,0.24144000000000002,0.07042000000000001,0.2515,-2.47,-0.14,2.4739644298
2021-01-21 20:30:00,-0.9893600000000001,0.06852000000000001,0.9917299027,0.68064,0.19852000000000003,0.709,-1.67,-0.13,1.6750522380000001,-0.9893600000000001,0.05852,0.9910891988,0.68064,0.19852000000000003,0.709,-1.67,-0.14,1.6758579892
2021-01-21 21:00:00,-1.34008,0.024560000000000002,1.3403050399,0.5299200000000001,0.15456,0.552,-1.87,-0.13,1.8745132702,-1.34008,0.014560000000000002,1.340159095,0.5299200000000001,0.15456,0.552,-1.87,-0.14,1.8752333187999999
2021-01-21 21:30:00,-1.68056,0.02442,1.6807374126,0.52944,0.15442,0.5515,-2.21,-0.13,2.2138202276,-1.68056,0.01442,1.6806218641,0.52944,0.15442,0.5515,-2.21,-0.14,2.2144299492
2021-01-21 22:00:00,-1.7312,0.0959,1.7338541605,0.32880000000000004,0.0959,0.3425,-2.06,0.0,2.06,-1.7312,0.0959,1.7338541605,0.32880000000000004,0.0959,0.3425,-2.06,0.0,2.06
2021-01-21 22:30:00,-1.03224,0.26768000000000003,1.0663826705,0.43776000000000004,0.12768000000000002,0.456,-1.47,0.14,1.4766516177,-1.02224,0.26768000000000003,1.0567058247,0.43776000000000004,0.12768000000000002,0.456,-1.46,0.14,1.4666969694
2021-01-21 23:00:00,-0.84704,0.26628,0.8879086665,0.43296,0.12628,0.451,-1.28,0.14,1.2876334882,-0.84704,0.26628,0.8879086665,0.43296,0.12628,0.451,-1.28,0.14,1.2876334882
2021-01-21 23:30:00,-0.18192000000000003,0.34944000000000003,0.3939583734,0.71808,0.20944000000000002,0.748,-0.9,0.14,0.9108238029,-0.18192000000000003,0.34944000000000003,0.3939583734,0.71808,0.20944000000000002,0.748,-0.9,0.14,0.9108238029
2021-01-22 00:00:00,-1.3424800000000001,0.22386000000000003,1.3610164768,0.28752,0.08386,0.2995,-1.63,0.14,1.6360012225,-1.3424800000000001,0.22386000000000003,1.3610164768,0.28752,0.08386,0.2995,-1.63,0.14,1.6360012225
2021-01-22 00:30:00,-1.85872,0.15204,1.8649279343,0.041280000000000004,0.01204,0.043000000000000003,-1.9,0.14,1.9051509127,-1.85872,0.15204,1.8649279343,0.041280000000000004,0.01204,0.043000000000000003,-1.9,0.14,1.9051509127
2021-01-22 01:00:00,-1.37152,0.18914,1.3845002889,0.16848000000000002,0.04914,0.17550000000000002,-1.54,0.14,1.5463505424,-1.37152,0.18914,1.3845002889,0.16848000000000002,0.04914,0.17550000000000002,-1.54,0.14,1.5463505424
2021-01-22 01:30:00,-0.46432,0.27874000000000004,0.541561677,0.47568000000000005,0.13874,0.4955,-0.9400000000000001,0.14,0.9503683496,-0.46432,0.27874000000000004,0.541561677,0.47568000000000005,0.13874,0.4955,-0.9400000000000001,0.14,0.9503683496
2021-01-22 02:00:00,-1.30488,0.17066,1.3159926482,0.10512,0.030660000000000003,0.1095,-1.4100000000000001,0.14,1.4169333082,-1.30488,0.18066000000000002,1.3173267818,0.10512,0.030660000000000003,0.1095,-1.4100000000000001,0.15,1.4179562758
2021-01-22 02:30:00,-1.18128,0.18046,1.1949846233,0.13872,0.04046,0.14450000000000002,-1.32,0.14,1.3274034805000001,-1.18128,0.19046000000000002,1.1965356033,0.13872,0.04046,0.14450000000000002,-1.32,0.15,1.3284953895
2021-01-22 03:00:00,-1.05384,0.19138000000000002,1.0710765846,0.17616,0.05138,0.1835,-1.23,0.14,1.2379418403,-1.04384,0.20138,1.0630878844,0.17616,0.05138,0.1835,-1.22,0.15,1.229186723
2021-01-22 03:30:00,-0.7064,0.2373,0.7451927603,0.3336,0.09730000000000001,0.34750000000000003,-1.04,0.14,1.0493807698,-0.6964,0.24730000000000002,0.7390062584,0.3336,0.09730000000000001,0.34750000000000003,-1.03,0.15,1.0408650249
2021-01-22 04:00:00,-0.10448,0.30786,0.32510590580000004,0.57552,0.16786,0.5995,-0.68,0.14,0.6942621983,-0.10448,0.31786000000000003,0.3345908696,0.57552,0.16786,0.5995,-0.68,0.15,0.6963476143
2021-01-22 04:30:00,-0.728,0.2485,0.7692439470000001,0.372,0.1085,0.3875,-1.1,0.14,1.1088733021,-0.728,0.2585,0.7725323618000001,0.372,0.1085,0.3875,-1.1,0.15,1.1101801656
2021-01-22 05:00:00,-0.38128,0.28546000000000005,0.476300168,0.49872000000000005,0.14546,0.5195000000000001,-0.88,0.14,0.8910667764,-0.38128,0.29546,0.482359876,0.49872000000000005,0.14546,0.5195000000000001,-0.88,0.15,0.8926925563
2021-01-22 05:30:00,-0.7709600000000001,0.12222000000000001,0.7805876312000001,0.41904,0.12222000000000001,0.4365,-1.19,0.0,1.19,-0.7709600000000001,0.12222000000000001,0.7805876312000001,0.41904,0.12222000000000001,0.4365,-1.19,0.0,1.19
2021-01-22 06:00:00,-0.46176000000000006,0.050320000000000004,0.4644937029,0.61824,0.18032,0.644,-1.08,-0.13,1.0877959367,-0.46176000000000006,0.050320000000000004,0.4644937029,0.61824,0.18032,0.644,-1.08,-0.13,1.0877959367
2021-01-22 06:30:00,-0.32048000000000004,0.07986,0.33028025980000003,0.71952,0.20986000000000002,0.7495,-1.04,-0.13,1.0480935073,-0.31048000000000003,0.20986000000000002,0.37475198470000004,0.71952,0.20986000000000002,0.7495,-1.03,0.0,1.03
2021-01-22 07:00:00,-0.28936,0.10352000000000001,0.3073200286,0.80064,0.23352,0.834,-1.09,-0.13,1.09772492,-0.28936,0.09352,0.3040973528,0.80064,0.23352,0.834,-1.09,-0.14,1.0989540482
2021-01-22 07:30:00,-0.8281600000000001,0.00012000000000000002,0.8281600087000001,0.6518400000000001,0.19012,0.679,-1.48,-0.19,1.4921461054,-0.8181600000000001,0.00012000000000000002,0.8181600088000001,0.6518400000000001,0.19012,0.679,-1.47,-0.19,1.4822280526
2021-01-22 08:00:00,-1.0196,-0.3403,1.0748898781,0.6504,0.1897,0.6775,-1.67,-0.53,1.7520844728,-0.9696,0.23970000000000002,0.9987893922000001,0.6504,0.1897,0.6775,-1.62,0.05,1.6207714213000002
2021-01-22 08:30:00,-1.63184,-0.36762,1.6727361567,0.48816000000000004,0.14238,0.5085000000000001,-2.12,-0.51,2.1804815982,-1.61184,-0.01762,1.6119363046,0.48816000000000004,0.14238,0.5085000000000001,-2.1,-0.16,2.106086418
2021-01-22 09:00:00,-2.58336,-0.30598000000000003,2.6014174308999998,0.11664000000000001,0.03402,0.12150000000000001,-2.7,-0.34,2.7213232076000002,-2.58336,-0.29598,2.6002601889,0.11664000000000001,0.03402,0.12150000000000001,-2.7,-0.33,2.7200919102
2021-01-22 09:30:00,-2.89536,-0.32698000000000005,2.9137648241000003,0.044640000000000006,0.01302,0.0465,-2.94,-0.34,2.9595945668,-2.88536,-0.31698000000000004,2.9027191821000002,0.044640000000000006,0.01302,0.0465,-2.93,-0.33,2.948525055
2021-01-22 10:00:00,-3.0864,-0.8002,3.188445546,0.033600000000000005,0.0098,0.035,-3.12,-0.81,3.2234298503,-3.0064,0.14980000000000002,3.0101297314,0.033600000000000005,0.0098,0.035,-3.04,0.14,3.0432219768
2021-01-22 10:30:00,-2.5716,-0.4813,2.6162523292,0.0984,0.0287,0.10250000000000001,-2.67,-0.51,2.7182715096,-2.5416,-0.051300000000000005,2.5421176704,0.0984,0.0287,0.10250000000000001,-2.64,-0.08,2.6412118431
2021-01-22 11:00:00,-2.64448,-0.29464,2.660843325,0.15552000000000002,0.045360000000000004,0.162,-2.8,-0.34,2.8205673188000002,-2.64448,-0.28464,2.6597545751,0.15552000000000002,0.045360000000000004,0.162,-2.8,-0.33,2.8193793643
2021-01-22 11:30:00,-1.9352800000000001,-0.23654000000000003,1.9496819869,0.35472000000000004,0.10346000000000001,0.3695,-2.29,-0.34,2.3151025895,-1.9352800000000001,-0.22654000000000002,1.9484940467,0.35472000000000004,0.10346000000000001,0.3695,-2.29,-0.33,2.3136551169
2021-01-22 12:00:00,-2.38896,-0.41678000000000004,2.4250433914,0.25104000000000004,0.07322000000000001,0.2615,-2.64,-0.49,2.6850884529,-2.36896,-0.11678000000000001,2.3718366406999998,0.25104000000000004,0.07322000000000001,0.2615,-2.62,-0.19,2.626880279
2021-01-22 12:30:00,-2.37392,-0.76156,2.4930843949,0.40608000000000005,0.11844,0.423,-2.7800000000000002,-0.88,2.9159561039,-2.26392,0.41844000000000003,2.3022653626,0.40608000000000005,0.11844,0.423,-2.67,0.30000000000000004,2.6868010719
2021-01-22 13:00:00,-1.43808,-0.6619400000000001,1.5831104352,0.5419200000000001,0.15806,0.5645,-1.98,-0.8200000000000001,2.143081893,-1.3380800000000002,0.5280600000000001,1.4385080639,0.5419200000000001,0.15806,0.5645,-1.88,0.37,1.9160636733
2021-01-22 13:30:00,-1.32552,-0.6378600000000001,1.4710093983,0.62448,0.18214000000000002,0.6505000000000001,-1.9500000000000002,-0.8200000000000001,2.115395944,-1.22552,0.5521400000000001,1.3441569291,0.62448,0.18214000000000002,0.6505000000000001,-1.85,0.37,1.88663722
2021-01-22 14:00:00,-1.8553600000000001,-0.70198,1.9837178857,0.40464000000000006,0.11802000000000001,0.42150000000000004,-2.26,-0.8200000000000001,2.404163056,-1.75536,0.48802000000000006,1.8219364011999999,0.40464000000000006,0.11802000000000001,0.42150000000000004,-2.16,0.37,2.1914607001
2021-01-22 14:30:00,-1.75224,-0.29232,1.7764560225000001,0.43776000000000004,0.12768000000000002,0.456,-2.19,-0.42,2.2299103121,-1.71224,0.17768,1.7214342857,0.43776000000000004,0.12768000000000002,0.456,-2.15,0.05,2.1505813168
2021-01-22 15:00:00,-2.1636,-0.45730000000000004,2.2113996134000002,0.1464,0.0427,0.1525,-2.31,-0.5,2.3634931775,-2.1036,0.3327,2.129746992,0.1464,0.0427,0.1525,-2.25,0.29,2.2686119103999998
2021-01-22 15:30:00,-2.2192,-0.08310000000000001,2.2207553332,0.1608,0.046900000000000004,0.1675,-2.38,-0.13,2.3835477759,-2.2192,-0.1231,2.2226115833,0.1608,0.046900000000000004,0.1675,-2.38,-0.17,2.3860637041
2021-01-22 16:00:00,-1.61944,-0.021920000000000002,1.6195883428,0.37056000000000006,0.10808000000000001,0.386,-1.99,-0.13,1.9942417104999999,-1.61944,-0.021920000000000002,1.6195883428,0.37056000000000006,0.10808000000000001,0.386,-1.99,-0.13,1.9942417104999999
2021-01-22 16:30:00,-2.39256,-0.6240800000000001,2.4726138396,0.15744000000000002,0.04592,0.164,-2.55,-0.67,2.6365507771,-2.29256,0.5559200000000001,2.3589994489,0.15744000000000002,0.04592,0.164,-2.45,0.51,2.5025187312
2021-01-22 17:00:00,-2.64664,-0.62402,2.7192102254,0.12336000000000001,0.035980000000000005,0.1285,-2.77,-0.66,2.8475428004000003,-2.5366400000000002,0.54598,2.5947324814,0.12336000000000001,0.035980000000000005,0.1285,-2.66,0.51,2.7084497411
2021-01-22 17:30:00,-2.9724,-0.6432,3.0411951598,0.057600000000000005,0.016800000000000002,0.06,-3.03,-0.66,3.1010482099,-2.8624,0.5568000000000001,2.9160521257000003,0.057600000000000005,0.016800000000000002,0.06,-2.92,0.54,2.9695117444
2021-01-22 18:00:00,-2.53016,-0.5758800000000001,2.5948694379,0.21984,0.06412000000000001,0.229,-2.75,-0.64,2.8234907473,-2.48016,0.62412,2.5574830205,0.21984,0.06412000000000001,0.229,-2.7,0.56,2.7574626017
2021-01-22 18:30:00,-2.80776,0.012320000000000001,2.807787029,0.04224000000000001,0.012320000000000001,0.044,-2.85,0.0,2.85,-2.80776,0.012320000000000001,2.807787029,0.04224000000000001,0.012320000000000001,0.044,-2.85,0.0,2.85
2021-01-22 19:00:00,-2.1164,0.09730000000000001,2.1186354689,0.3336,0.09730000000000001,0.34750000000000003,-2.45,0.0,2.45,-2.1064,0.09730000000000001,2.1086460703,0.3336,0.09730000000000001,0.34750000000000003,-2.44,0.0,2.44
2021-01-22 19:30:00,-2.82304,0.010780000000000001,2.8230605821,0.03696,0.010780000000000001,0.0385,-2.86,0.0,2.86,-2.81304,0.010780000000000001,2.8130606552,0.03696,0.010780000000000001,0.0385,-2.85,0.0,2.85
2021-01-22 20:00:00,-2.34088,-0.5198400000000001,2.3979059198,0.06912,0.02016,0.07200000000000001,-2.41,-0.54,2.4697570731000003,-2.34088,0.6401600000000001,2.4268341517,0.06912,0.02016,0.07200000000000001,-2.41,0.62,2.4884734276
2021-01-22 20:30:00,-1.3536000000000001,-0.4098,1.4142733116000001,0.4464,0.1302,0.465,-1.8,-0.54,1.8792551716,-1.2536,0.7502000000000001,1.4609288141,0.4464,0.1302,0.465,-1.7000000000000002,0.62,1.8095303258
2021-01-22 21:00:00,-2.014,-0.427,2.0587678354,0.216,0.063,0.225,-2.23,-0.49,2.2831995095,-1.9140000000000001,0.733,2.0495572693,0.216,0.063,0.225,-2.13,0.67,2.2328905034
2021-01-22 21:30:00,-1.07344,-0.32392000000000004,1.121248233,0.46656000000000003,0.13608,0.486,-1.54,-0.46,1.6072336482,-1.04344,0.7360800000000001,1.2769419721,0.46656000000000003,0.13608,0.486,-1.51,0.6000000000000001,1.6248384535
2021-01-22 22:00:00,-1.2176,0.2457,1.2421426045,0.3624,0.1057,0.3775,-1.58,0.14,1.5861904047,-1.2176,0.2457,1.2421426045,0.3624,0.1057,0.3775,-1.58,0.14,1.5861904047
2021-01-22 22:30:00,-1.714,0.168,1.7222136917,0.096,0.028,0.1,-1.81,0.14,1.8154062906,-1.704,0.168,1.7122616622,0.096,0.028,0.1,-1.8,0.14,1.8054362354
2021-01-22 23:00:00,-1.78856,0.15792,1.7955181982,0.06144000000000001,0.017920000000000002,0.064,-1.85,0.14,1.8552897348,-1.78856,0.15792,1.7955181982,0.06144000000000001,0.017920000000000002,0.064,-1.85,0.14,1.8552897348
2021-01-22 23:30:00,-0.9602400000000001,0.23618000000000003,0.9888588625,0.32976000000000005,0.09618,0.3435,-1.29,0.14,1.2975746607,-0.9602400000000001,0.23618000000000003,0.9888588625,0.32976000000000005,0.09618,0.3435,-1.29,0.14,1.2975746607
2021-01-23 00:00:00,-0.9492,0.2394,0.9789244097,0.3408,0.0994,0.355,-1.29,0.14,1.2975746607,-0.9492,0.2394,0.9789244097,0.3408,0.0994,0.355,-1.29,0.14,1.2975746607
2021-01-23 00:30:00,-1.26104,0.19928,1.2766888423,0.16896000000000003,0.049280000000000004,0.176,-1.43,0.15,1.4378456106,-1.26104,0.20928000000000002,1.2782879175000001,0.16896000000000003,0.049280000000000004,0.176,-1.43,0.16,1.4389232084999999
2021-01-23 01:00:00,-1.44632,0.19024000000000002,1.4587778446000002,0.10368000000000001,0.030240000000000003,0.108,-1.55,0.16,1.5582361824,-1.44632,0.20024000000000003,1.4601156119,0.10368000000000001,0.030240000000000003,0.108,-1.55,0.17,1.5592947124
2021-01-23 01:30:00,-1.3924,0.1943,1.4058912654,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.51,0.16,1.5184531603,-1.3924,0.2043,1.4073081574000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.51,0.17,1.5195394039
2021-01-23 02:00:00,-1.518,0.181,1.5287527596000001,0.07200000000000001,0.021,0.075,-1.5899999999999999,0.16,1.5980300373,-1.518,0.191,1.5299689539,0.07200000000000001,0.021,0.075,-1.5899999999999999,0.17,1.5990622252
2021-01-23 02:30:00,-0.32496,0.30022000000000004,0.4424150201,0.51504,0.15022000000000002,0.5365,-0.84,0.15,0.8532877592,-0.32496,0.30022000000000004,0.4424150201,0.51504,0.15022000000000002,0.5365,-0.84,0.15,0.8532877592
2021-01-23 03:00:00,-1.14336,0.21152,1.1627608525,0.17664000000000002,0.05152,0.184,-1.32,0.16,1.3296616111000001,-1.14336,0.22152000000000002,1.1646214836,0.17664000000000002,0.05152,0.184,-1.32,0.17,1.3309019498
2021-01-23 03:30:00,-1.11832,0.20424,1.1368173116,0.15168,0.04424,0.158,-1.27,0.16,1.2800390619,-1.11832,0.21424,1.1386564012,0.15168,0.04424,0.158,-1.27,0.17,1.2813274367
2021-01-23 04:00:00,-1.5788,0.1691,1.5878300444,0.031200000000000002,0.0091,0.0325,-1.6099999999999999,0.16,1.6179307773,-1.5688,0.1791,1.5789902628,0.031200000000000002,0.0091,0.0325,-1.6,0.17,1.6090059043
2021-01-23 04:30:00,-1.5296,0.17470000000000002,1.5395441696,0.0504,0.014700000000000001,0.052500000000000005,-1.58,0.16,1.5880806025,-1.5296,0.1847,1.540710956,0.0504,0.014700000000000001,0.052500000000000005,-1.58,0.17,1.5891192529
2021-01-23 05:00:00,-0.6610400000000001,0.24178000000000002,0.7038689154000001,0.34896000000000005,0.10178000000000001,0.3635,-1.01,0.14,1.019656805,-0.6610400000000001,0.24178000000000002,0.7038689154000001,0.34896000000000005,0.10178000000000001,0.3635,-1.01,0.14,1.019656805
2021-01-23 05:30:00,-1.2076,0.1757,1.2203148159000001,0.12240000000000001,0.0357,0.1275,-1.33,0.14,1.3373481221999999,-1.2076,0.1757,1.2203148159000001,0.12240000000000001,0.0357,0.1275,-1.33,0.14,1.3373481221999999
2021-01-23 06:00:00,-1.37432,0.17374,1.3852584776999999,0.11568,0.033740000000000006,0.12050000000000001,-1.49,0.14,1.4965627284,-1.37432,0.17374,1.3852584776999999,0.11568,0.033740000000000006,0.12050000000000001,-1.49,0.14,1.4965627284
2021-01-23 06:30:00,-1.1675200000000001,0.19614,1.1838808428,0.19248,0.05614,0.2005,-1.3599999999999999,0.14,1.3671868929,-1.1675200000000001,0.19614,1.1838808428,0.19248,0.05614,0.2005,-1.3599999999999999,0.14,1.3671868929
2021-01-23 07:00:00,-1.02648,0.21686000000000002,1.0491374791,0.26352000000000003,0.07686000000000001,0.2745,-1.29,0.14,1.2975746607,-1.01648,0.21686000000000002,1.0393554974,0.26352000000000003,0.07686000000000001,0.2745,-1.28,0.14,1.2876334882
2021-01-23 07:30:00,-1.45168,0.18326,1.4632016437,0.14832,0.04326000000000001,0.1545,-1.6,0.14,1.606113321,-1.44168,0.18326,1.4532809260000001,0.14832,0.04326000000000001,0.1545,-1.5899999999999999,0.14,1.5961516219
2021-01-23 08:00:00,-2.096,0.147,2.1011484955,0.024,0.007,0.025,-2.12,0.14,2.1246176127,-2.096,0.147,2.1011484955,0.024,0.007,0.025,-2.12,0.14,2.1246176127
2021-01-23 08:30:00,-1.3473600000000001,0.07952000000000001,1.3497045603,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.62,0.0,1.62,-1.33736,0.07952000000000001,1.3397220607,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.6099999999999999,0.0,1.6099999999999999
2021-01-23 09:00:00,-1.78184,-0.48512000000000005,1.8466984594,0.18816000000000002,0.054880000000000005,0.196,-1.97,-0.54,2.0426698216,-1.77184,0.66488,1.8924804887,0.18816000000000002,0.054880000000000005,0.196,-1.96,0.61,2.0527298897
2021-01-23 09:30:00,-1.86816,-0.51988,1.9391485245000002,0.17184000000000002,0.050120000000000005,0.179,-2.04,-0.5700000000000001,2.1181359730000002,-1.7781600000000002,0.66012,1.8967370403000001,0.17184000000000002,0.050120000000000005,0.179,-1.9500000000000002,0.61,2.0431837901
2021-01-23 10:00:00,-2.0196,-0.5578000000000001,2.0952147861,0.11040000000000001,0.0322,0.115,-2.13,-0.59,2.2102036105,-1.9196,0.6222,2.0179189776,0.11040000000000001,0.0322,0.115,-2.03,0.59,2.1140009461
2021-01-23 10:30:00,-1.12288,-0.47084000000000004,1.2176000164,0.47712000000000004,0.13916,0.497,-1.6,-0.61,1.7123375835,-1.03288,0.70916,1.2528962447,0.47712000000000004,0.13916,0.497,-1.51,0.5700000000000001,1.6140012392
2021-01-23 11:00:00,-2.2622400000000003,-0.63982,2.3509784027,0.13776000000000002,0.04018,0.14350000000000002,-2.4,-0.68,2.4944738924,-2.16224,0.55018,2.2311386891,0.13776000000000002,0.04018,0.14350000000000002,-2.3,0.51,2.3558650216
2021-01-23 11:30:00,-2.0664,-0.6002000000000001,2.1518013384,0.2736,0.07980000000000001,0.28500000000000003,-2.34,-0.68,2.4368011819,-1.9664000000000001,0.5898,2.0529473934,0.2736,0.07980000000000001,0.28500000000000003,-2.24,0.51,2.2973245308
2021-01-23 12:00:00,-2.5428800000000003,-0.59584,2.6117549655,0.11712000000000002,0.03416,0.122,-2.66,-0.63,2.7335873866,-2.43288,0.58416,2.5020287768,0.11712000000000002,0.03416,0.122,-2.55,0.55,2.6086394921
2021-01-23 12:30:00,-2.14488,-0.6043400000000001,2.2283933786,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.37,-0.67,2.4628844878000002,-2.11488,0.6056600000000001,2.1998957816,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.34,0.54,2.4014995315
2021-01-23 13:00:00,-2.98488,0.013160000000000002,2.9849090103,0.04512,0.013160000000000002,0.047,-3.03,0.0,3.03,-2.98488,0.013160000000000002,2.9849090103,0.04512,0.013160000000000002,0.047,-3.03,0.0,3.03
2021-01-23 13:30:00,-2.61648,-0.08814000000000001,2.6179641422,0.14352,0.04186,0.1495,-2.76,-0.13,2.763059898,-2.61648,0.04186,2.6168148291,0.14352,0.04186,0.1495,-2.76,0.0,2.76
2021-01-23 14:00:00,-2.4744,-0.11670000000000001,2.4771504294,0.0456,0.013300000000000001,0.0475,-2.52,-0.13,2.5233509467,-2.4744,-0.1267,2.477641671,0.0456,0.013300000000000001,0.0475,-2.52,-0.14,2.5238858928
2021-01-23 14:30:00,-2.01856,0.05292,2.019253575,0.18144000000000002,0.05292,0.189,-2.2,0.0,2.2,-2.01856,0.05292,2.019253575,0.18144000000000002,0.05292,0.189,-2.2,0.0,2.2
2021-01-23 15:00:00,-1.87728,0.04746,1.8778798284,0.16272,0.04746,0.1695,-2.04,0.0,2.04,-1.86728,0.04746,1.8678830397000001,0.16272,0.04746,0.1695,-2.03,0.0,2.03
2021-01-23 15:30:00,-2.13496,0.02772,2.1351399486,0.09504000000000001,0.02772,0.099,-2.23,0.0,2.23,-2.13496,0.02772,2.1351399486,0.09504000000000001,0.02772,0.099,-2.23,0.0,2.23
2021-01-23 16:00:00,-1.95168,0.04326000000000001,1.9521593813,0.14832,0.04326000000000001,0.1545,-2.1,0.0,2.1,-1.95168,0.04326000000000001,1.9521593813,0.14832,0.04326000000000001,0.1545,-2.1,0.0,2.1
2021-01-23 16:30:00,-2.41568,0.018760000000000002,2.4157528433,0.06432,0.018760000000000002,0.067,-2.48,0.0,2.48,-2.41568,0.018760000000000002,2.4157528433,0.06432,0.018760000000000002,0.067,-2.48,0.0,2.48
2021-01-23 17:00:00,-2.00672,0.08554,2.0085423197,0.29328000000000004,0.08554,0.3055,-2.3,0.0,2.3,-2.00672,0.08554,2.0085423197,0.29328000000000004,0.08554,0.3055,-2.3,0.0,2.3
2021-01-23 17:30:00,-1.6666400000000001,0.14098000000000002,1.6725920751999999,0.48336,0.14098000000000002,0.5035000000000001,-2.15,0.0,2.15,-1.6666400000000001,0.14098000000000002,1.6725920751999999,0.48336,0.14098000000000002,0.5035000000000001,-2.15,0.0,2.15
2021-01-23 18:00:00,-2.42536,0.04802000000000001,2.4258353304,0.16464,0.04802000000000001,0.1715,-2.59,0.0,2.59,-2.42536,0.04802000000000001,2.4258353304,0.16464,0.04802000000000001,0.1715,-2.59,0.0,2.59
2021-01-23 18:30:00,-2.8096,0.014700000000000001,2.8096384554,0.0504,0.014700000000000001,0.052500000000000005,-2.86,0.0,2.86,-2.8096,0.014700000000000001,2.8096384554,0.0504,0.014700000000000001,0.052500000000000005,-2.86,0.0,2.86
2021-01-23 19:00:00,-1.83168,0.11326000000000001,1.8351783155999999,0.38832000000000005,0.11326000000000001,0.4045,-2.22,0.0,2.22,-1.83168,0.11326000000000001,1.8351783155999999,0.38832000000000005,0.11326000000000001,0.4045,-2.22,0.0,2.22
2021-01-23 19:30:00,-2.28744,0.19908,2.2960868015,0.20256000000000002,0.05908000000000001,0.211,-2.49,0.14,2.4939326374,-2.28744,0.19908,2.2960868015,0.20256000000000002,0.05908000000000001,0.211,-2.49,0.14,2.4939326374
2021-01-23 20:00:00,-2.20296,0.18872000000000003,2.2110287198,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.37,0.14,2.3741314201,-2.20296,0.18872000000000003,2.2110287198,0.16704000000000002,0.048720000000000006,0.17400000000000002,-2.37,0.14,2.3741314201
2021-01-23 20:30:00,-1.93112,0.22134,1.9437633215,0.27888,0.08134000000000001,0.29050000000000004,-2.21,0.14,2.2144299492,-1.93112,0.22134,1.9437633215,0.27888,0.08134000000000001,0.29050000000000004,-2.21,0.14,2.2144299492
2021-01-23 21:00:00,-1.27272,0.26754,1.3005359857,0.43728000000000006,0.12754000000000001,0.4555,-1.71,0.14,1.7157214226000002,-1.27272,0.26754,1.3005359857,0.43728000000000006,0.12754000000000001,0.4555,-1.71,0.14,1.7157214226000002
2021-01-23 21:30:00,-0.80552,-0.29786,0.8588265541000001,0.62448,0.18214000000000002,0.6505000000000001,-1.43,-0.48,1.5084097587,-0.7655200000000001,0.8021400000000001,1.1088054158,0.62448,0.18214000000000002,0.6505000000000001,-1.3900000000000001,0.62,1.5220052562
2021-01-23 22:00:00,-1.41168,0.23576000000000003,1.431231358,0.32832,0.09576000000000001,0.342,-1.74,0.14,1.7456230979,-1.41168,0.23576000000000003,1.431231358,0.32832,0.09576000000000001,0.342,-1.74,0.14,1.7456230979
2021-01-23 22:30:00,-1.72904,0.17528000000000002,1.7379017233,0.12096000000000001,0.035280000000000006,0.126,-1.85,0.14,1.8552897348,-1.7190400000000001,0.17528000000000002,1.7279530086000001,0.12096000000000001,0.035280000000000006,0.126,-1.8399999999999999,0.14,1.8453184007
2021-01-23 23:00:00,-1.77208,0.16856000000000002,1.7800786499,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.87,0.14,1.8752333187999999,-1.77208,0.16856000000000002,1.7800786499,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.87,0.14,1.8752333187999999
2021-01-23 23:30:00,-1.6292,0.1869,1.6398854380999999,0.1608,0.046900000000000004,0.1675,-1.79,0.14,1.7954665132,-1.6292,0.1869,1.6398854380999999,0.1608,0.046900000000000004,0.1675,-1.79,0.14,1.7954665132
2021-01-24 00:00:00,-1.30544,0.20508,1.3214504909,0.15456,0.04508,0.161,-1.46,0.16,1.4687409574,-1.30544,0.21508000000000002,1.323039304,0.15456,0.04508,0.161,-1.46,0.17,1.4698639393000001
2021-01-24 00:30:00,-1.24336,0.21902000000000002,1.2625030099,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.48,0.15,1.4875819305,-1.23336,0.22902000000000003,1.2544429242000001,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.47,0.16,1.4786818454000001
2021-01-24 01:00:00,-1.35312,0.20284000000000002,1.3682389411,0.14688,0.04284,0.153,-1.5,0.16,1.5085091979,-1.35312,0.20284000000000002,1.3682389411,0.14688,0.04284,0.153,-1.5,0.16,1.5085091979
2021-01-24 01:30:00,-1.60168,0.15826,1.6094797451,0.02832,0.00826,0.029500000000000002,-1.63,0.15,1.63688729,-1.60168,0.16826000000000002,1.6104937907,0.02832,0.00826,0.029500000000000002,-1.63,0.16,1.6378339354
2021-01-24 02:00:00,-0.95464,0.22448,0.9806777248,0.25536000000000003,0.07448,0.266,-1.21,0.15,1.2192620719,-0.95464,0.23448000000000002,0.9830149541000001,0.25536000000000003,0.07448,0.266,-1.21,0.16,1.2205326706
2021-01-24 02:30:00,-0.8537600000000001,0.23932000000000003,0.8866680326,0.30624,0.08932000000000001,0.319,-1.16,0.15,1.1696580697,-0.8437600000000001,0.24932,0.8798246416000001,0.30624,0.08932000000000001,0.319,-1.15,0.16,1.1610770862
2021-01-24 03:00:00,-0.86448,0.23036,0.8946459635,0.27552000000000004,0.08036,0.28700000000000003,-1.1400000000000001,0.15,1.1498260738,-0.86448,0.24036000000000002,0.8972728682000001,0.27552000000000004,0.08036,0.28700000000000003,-1.1400000000000001,0.16,1.1511733145
2021-01-24 03:30:00,-0.9643200000000001,0.21874000000000002,0.988817602,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.2,0.15,1.2093386622,-0.9643200000000001,0.22874000000000003,0.9910777215000001,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.2,0.16,1.210619676
2021-01-24 04:00:00,-1.53112,0.17134000000000002,1.5406770752,0.038880000000000005,0.011340000000000001,0.0405,-1.57,0.16,1.5781318069,-1.53112,0.18134,1.5418212121,0.038880000000000005,0.011340000000000001,0.0405,-1.57,0.17,1.5791770008000001
2021-01-24 04:30:00,-1.2092,0.1794,1.2224356834,0.1008,0.029400000000000003,0.105,-1.31,0.15,1.3185598204,-1.2092,0.19940000000000002,1.2255304974,0.1008,0.029400000000000003,0.105,-1.31,0.17,1.3209844814
2021-01-24 05:00:00,-1.01072,0.021040000000000003,1.0109389695,0.20928000000000002,0.061040000000000004,0.218,-1.22,-0.04,1.2206555616,-0.99072,0.39104000000000005,1.0651001831,0.20928000000000002,0.061040000000000004,0.218,-1.2,0.33,1.2445481108
2021-01-24 05:30:00,-1.78416,-0.39538,1.8274441852,0.01584,0.00462,0.0165,-1.8,-0.4,1.8439088915,-1.69416,0.68462,1.8272609693000001,0.01584,0.00462,0.0165,-1.71,0.68,1.840244549
2021-01-24 06:00:00,-1.4252,-0.3511,1.4678100184,0.0648,0.0189,0.0675,-1.49,-0.37,1.5352524222000001,-1.3352,0.7289,1.5212015810000001,0.0648,0.0189,0.0675,-1.4,0.71,1.5697452023
2021-01-24 06:30:00,-1.7013600000000002,-0.37748000000000004,1.7427326243999999,0.00864,0.00252,0.009000000000000001,-1.71,-0.38,1.7517134469000002,-1.61136,0.69252,1.753871432,0.00864,0.00252,0.009000000000000001,-1.62,0.6900000000000001,1.7608236709
2021-01-24 07:00:00,-1.65928,-0.39104000000000005,1.7047352874000001,0.030720000000000004,0.008960000000000001,0.032,-1.69,-0.4,1.7366922583000002,-1.56928,0.67896,1.7098615149,0.030720000000000004,0.008960000000000001,0.032,-1.6,0.67,1.7346181136
2021-01-24 07:30:00,-1.47808,-0.35444000000000003,1.5199829604000001,0.12192000000000001,0.03556,0.127,-1.6,-0.39,1.6468454694,-1.39808,0.7055600000000001,1.5660276498,0.12192000000000001,0.03556,0.127,-1.52,0.67,1.661114084
2021-01-24 08:00:00,-2.33,-0.42,2.3675514778,0.0,0.0,0.0,-2.33,-0.42,2.3675514778,-2.25,0.65,2.3420076857,0.0,0.0,0.0,-2.25,0.65,2.3420076857
2021-01-24 08:30:00,-1.19448,-0.34214000000000006,1.2425144868,0.33552000000000004,0.09786,0.34950000000000003,-1.53,-0.44,1.5920113065,-1.10448,0.70786,1.3118467327,0.33552000000000004,0.09786,0.34950000000000003,-1.44,0.61,1.5638733964
2021-01-24 09:00:00,-1.5176,-0.38930000000000003,1.5667368158000001,0.2424,0.0707,0.2525,-1.76,-0.46,1.8191206667,-1.4776,0.6807000000000001,1.6268540961,0.2424,0.0707,0.2525,-1.72,0.61,1.8249657530999999
2021-01-24 09:30:00,-1.79976,-0.48618000000000006,1.8642711847000002,0.15024,0.043820000000000005,0.1565,-1.9500000000000002,-0.53,2.0207424378,-1.7697600000000002,0.6738200000000001,1.8936958177,0.15024,0.043820000000000005,0.1565,-1.92,0.63,2.0207176943
2021-01-24 10:00:00,-1.63672,0.08554,1.6389537669,0.29328000000000004,0.08554,0.3055,-1.9300000000000002,0.0,1.9300000000000002,-1.63672,0.08554,1.6389537669,0.29328000000000004,0.08554,0.3055,-1.9300000000000002,0.0,1.9300000000000002
2021-01-24 10:30:00,-2.22296,0.03122,2.2231792213,0.10704000000000001,0.03122,0.1115,-2.33,0.0,2.33,-2.22296,0.03122,2.2231792213,0.10704000000000001,0.03122,0.1115,-2.33,0.0,2.33
2021-01-24 11:00:00,-2.23608,0.57906,2.3098407413,0.13392,0.039060000000000004,0.1395,-2.37,0.54,2.4307406279,-2.23608,-0.56094,2.3053649277,0.13392,0.039060000000000004,0.1395,-2.37,-0.6000000000000001,2.4447699278
2021-01-24 11:30:00,-2.26936,-0.5889800000000001,2.3445452118,0.14064000000000002,0.04102,0.14650000000000002,-2.41,-0.63,2.4909837414,-2.22936,0.61102,2.3115776972,0.14064000000000002,0.04102,0.14650000000000002,-2.37,0.5700000000000001,2.4375807679
2021-01-24 12:00:00,-2.52632,-0.60726,2.5982797097,0.043680000000000004,0.012740000000000001,0.0455,-2.5700000000000003,-0.62,2.6437284278,-2.52632,0.59274,2.5949245557,0.043680000000000004,0.012740000000000001,0.0455,-2.5700000000000003,0.58,2.6346346995000003
2021-01-24 12:30:00,-2.6144,0.013300000000000001,2.6144338297000003,0.0456,0.013300000000000001,0.0475,-2.66,0.0,2.66,-2.6144,-0.11670000000000001,2.6170032958,0.0456,0.013300000000000001,0.0475,-2.66,-0.13,2.6631747971
2021-01-24 13:00:00,-2.97752,0.0036400000000000004,2.9775222249,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.99,0.0,2.99,-2.97752,-0.12636,2.9802000268,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.99,-0.13,2.9928247526
2021-01-24 13:30:00,-3.04512,-0.12566000000000002,3.0477116415,0.01488,0.00434,0.0155,-3.06,-0.13,3.062760193,-3.04512,-0.12566000000000002,3.0477116415,0.01488,0.00434,0.0155,-3.06,-0.13,3.062760193
2021-01-24 14:00:00,-2.3904,-0.0922,2.39217746,0.1296,0.0378,0.135,-2.52,-0.13,2.5233509467,-2.3904,-0.0922,2.39217746,0.1296,0.0378,0.135,-2.52,-0.13,2.5233509467
2021-01-24 14:30:00,-2.56736,0.00952,2.5673776504,0.03264,0.00952,0.034,-2.6,0.0,2.6,-2.56736,0.00952,2.5673776504,0.03264,0.00952,0.034,-2.6,0.0,2.6
2021-01-24 15:00:00,-2.92936,0.00602,2.9293661857,0.020640000000000002,0.00602,0.021500000000000002,-2.95,0.0,2.95,-2.92936,0.00602,2.9293661857,0.020640000000000002,0.00602,0.021500000000000002,-2.95,0.0,2.95
2021-01-24 15:30:00,-2.65784,0.009380000000000001,2.6578565518,0.03216,0.009380000000000001,0.0335,-2.69,0.0,2.69,-2.65784,0.009380000000000001,2.6578565518,0.03216,0.009380000000000001,0.0335,-2.69,0.0,2.69
2021-01-24 16:00:00,-2.9196,0.014700000000000001,2.9196370065,0.0504,0.014700000000000001,0.052500000000000005,-2.9699999999999998,0.0,2.9699999999999998,-2.9196,0.1547,2.9236956493,0.0504,0.014700000000000001,0.052500000000000005,-2.9699999999999998,0.14,2.9732978324
2021-01-24 16:30:00,-2.6752000000000002,0.0189,2.6752667624,0.0648,0.0189,0.0675,-2.74,0.0,2.74,-2.6652,0.0189,2.6652670129000002,0.0648,0.0189,0.0675,-2.73,0.0,2.73
2021-01-24 17:00:00,-2.19608,-0.47844000000000003,2.2475925342,0.31392000000000003,0.09156,0.327,-2.51,-0.5700000000000001,2.5739075352,-2.19608,0.66156,2.2935625128,0.31392000000000003,0.09156,0.327,-2.51,0.5700000000000001,2.5739075352
2021-01-24 17:30:00,-2.9992,-0.3406,3.0184779277,0.1008,0.029400000000000003,0.105,-3.1,-0.37,3.1220025625,-2.9992,0.029400000000000003,2.999344095,0.1008,0.029400000000000003,0.105,-3.1,0.0,3.1
2021-01-24 18:00:00,-2.8752,0.0364,2.8754304026,0.12480000000000001,0.0364,0.13,-3.0,0.0,3.0,-2.8652,0.0364,2.8654312066000003,0.12480000000000001,0.0364,0.13,-2.99,0.0,2.99
2021-01-24 18:30:00,-2.5575200000000002,0.03864,2.5578118774,0.13248000000000001,0.03864,0.138,-2.69,0.0,2.69,-2.5575200000000002,0.03864,2.5578118774,0.13248000000000001,0.03864,0.138,-2.69,0.0,2.69
2021-01-24 19:00:00,-2.21624,0.06818,2.2172884905,0.23376000000000002,0.06818,0.24350000000000002,-2.45,0.0,2.45,-2.20624,0.20818,2.2160401282,0.23376000000000002,0.06818,0.24350000000000002,-2.44,0.14,2.4440130933
2021-01-24 19:30:00,-2.08288,0.22666000000000003,2.0951763291,0.29712000000000005,0.08666,0.3095,-2.38,0.14,2.3841140912,-2.08288,0.22666000000000003,2.0951763291,0.29712000000000005,0.08666,0.3095,-2.38,0.14,2.3841140912
2021-01-24 20:00:00,-2.6192,0.1694,2.6246723605,0.1008,0.029400000000000003,0.105,-2.7199999999999998,0.14,2.7236005581000002,-2.6192,0.1694,2.6246723605,0.1008,0.029400000000000003,0.105,-2.7199999999999998,0.14,2.7236005581000002
2021-01-24 20:30:00,-2.1104,0.1953,2.1194174317,0.18960000000000002,0.0553,0.1975,-2.3,0.14,2.3042569301,-2.1104,0.1953,2.1194174317,0.18960000000000002,0.0553,0.1975,-2.3,0.14,2.3042569301
2021-01-24 21:00:00,-2.06288,0.20916,2.0734564862,0.23712000000000003,0.06916,0.247,-2.3,0.14,2.3042569301,-2.06288,0.20916,2.0734564862,0.23712000000000003,0.06916,0.247,-2.3,0.14,2.3042569301
2021-01-24 21:30:00,-1.62488,0.22316000000000003,1.6401327385000002,0.28512000000000004,0.08316000000000001,0.297,-1.9100000000000001,0.14,1.9151240169000001,-1.62488,0.22316000000000003,1.6401327385000002,0.28512000000000004,0.08316000000000001,0.297,-1.9100000000000001,0.14,1.9151240169000001
2021-01-24 22:00:00,-1.6440000000000001,0.2205,1.6587212695,0.276,0.0805,0.28750000000000003,-1.92,0.14,1.9250974001,-1.6440000000000001,0.2205,1.6587212695,0.276,0.0805,0.28750000000000003,-1.92,0.14,1.9250974001
2021-01-24 22:30:00,-1.466,0.217,1.4819733466,0.264,0.077,0.275,-1.73,0.14,1.7356554958000001,-1.456,0.217,1.4720818591,0.264,0.077,0.275,-1.72,0.14,1.7256882685
2021-01-24 23:00:00,-1.1328,0.24710000000000001,1.1594370401,0.3672,0.1071,0.3825,-1.5,0.14,1.5065191668,-1.1328,0.24710000000000001,1.1594370401,0.3672,0.1071,0.3825,-1.5,0.14,1.5065191668
2021-01-24 23:30:00,-1.52224,0.18018,1.5328664162,0.13776000000000002,0.04018,0.14350000000000002,-1.6600000000000001,0.14,1.6658931538,-1.52224,0.19018000000000002,1.5340740041,0.13776000000000002,0.04018,0.14350000000000002,-1.6600000000000001,0.15,1.6667633305
2021-01-25 00:00:00,-1.48824,0.18718,1.4999648829,0.16176000000000001,0.04718000000000001,0.1685,-1.65,0.14,1.6559287424,-1.48824,0.19718000000000002,1.5012455662000002,0.16176000000000001,0.04718000000000001,0.1685,-1.65,0.15,1.6568041526
2021-01-25 00:30:00,-0.28424000000000005,0.31668,0.42553331240000003,0.6057600000000001,0.17668,0.631,-0.89,0.14,0.9009439494,-0.28424000000000005,0.32668,0.433026789,0.6057600000000001,0.17668,0.631,-0.89,0.15,0.9025519376000001
2021-01-25 01:00:00,-1.3244,0.21580000000000002,1.3418662377000001,0.22560000000000002,0.0658,0.23500000000000001,-1.55,0.15,1.5572411501999999,-1.3244,0.21580000000000002,1.3418662377000001,0.22560000000000002,0.0658,0.23500000000000001,-1.55,0.15,1.5572411501999999
2021-01-25 01:30:00,-1.01912,0.23484000000000002,1.0458276149,0.29088,0.08484000000000001,0.303,-1.31,0.15,1.3185598204,-1.01912,0.24484000000000003,1.0481184093,0.29088,0.08484000000000001,0.303,-1.31,0.16,1.3197348218
2021-01-25 02:00:00,-1.2084,0.21880000000000002,1.228048859,0.2016,0.058800000000000005,0.21,-1.4100000000000001,0.16,1.4190489773000001,-1.2084,0.2288,1.2298699118,0.2016,0.058800000000000005,0.21,-1.4100000000000001,0.17,1.4202112519
2021-01-25 02:30:00,-0.678,0.2585,0.7256075041000001,0.372,0.1085,0.3875,-1.05,0.15,1.0606601718,-0.678,0.2785,0.7329708384,0.372,0.1085,0.3875,-1.05,0.17,1.063672882
2021-01-25 03:00:00,-0.6524800000000001,0.27636000000000005,0.7085936776,0.46752000000000005,0.13636,0.487,-1.12,0.14,1.1287160848,-0.64248,0.28636,0.7034078476000001,0.46752000000000005,0.13636,0.487,-1.11,0.15,1.1200892822
2021-01-25 03:30:00,-0.52256,0.29342,0.599303137,0.45744,0.13342,0.47650000000000003,-0.98,0.16,0.992975327,-0.52256,0.29342,0.599303137,0.45744,0.13342,0.47650000000000003,-0.98,0.16,0.992975327
2021-01-25 04:00:00,-0.43144000000000005,0.29958,0.5252510352,0.47856000000000004,0.13958,0.4985,-0.91,0.16,0.9239588735,-0.43144000000000005,0.29958,0.5252510352,0.47856000000000004,0.13958,0.4985,-0.91,0.16,0.9239588735
2021-01-25 04:30:00,-0.15336000000000002,0.33402000000000004,0.367544079,0.5966400000000001,0.17402,0.6215,-0.75,0.16,0.7668767828,-0.15336000000000002,0.33402000000000004,0.367544079,0.5966400000000001,0.17402,0.6215,-0.75,0.16,0.7668767828
2021-01-25 05:00:00,-1.47184,0.19738000000000003,1.4850157743,0.12816000000000002,0.037380000000000004,0.1335,-1.6,0.16,1.6079800994,-1.47184,0.19738000000000003,1.4850157743,0.12816000000000002,0.037380000000000004,0.1335,-1.6,0.16,1.6079800994
2021-01-25 05:30:00,-0.9924000000000001,0.2268,1.0179862475,0.29760000000000003,0.0868,0.31,-1.29,0.14,1.2975746607,-0.9824,0.2268,1.0082400508,0.29760000000000003,0.0868,0.31,-1.28,0.14,1.2876334882
2021-01-25 06:00:00,-1.56392,0.18844000000000002,1.575231856,0.16608,0.048440000000000004,0.17300000000000001,-1.73,0.14,1.7356554958000001,-1.56392,0.18844000000000002,1.575231856,0.16608,0.048440000000000004,0.17300000000000001,-1.73,0.14,1.7356554958000001
2021-01-25 06:30:00,-0.6074400000000001,0.30408,0.6792996393,0.5625600000000001,0.16408,0.586,-1.17,0.14,1.1783462988,-0.6074400000000001,0.30408,0.6792996393,0.5625600000000001,0.16408,0.586,-1.17,0.14,1.1783462988
2021-01-25 07:00:00,-1.3704,0.1078,1.3746334057,0.36960000000000004,0.1078,0.385,-1.74,0.0,1.74,-1.3704,0.1078,1.3746334057,0.36960000000000004,0.1078,0.385,-1.74,0.0,1.74
2021-01-25 07:30:00,-1.70784,-0.06062000000000001,1.7089155187,0.27216,0.07938,0.28350000000000003,-1.98,-0.14,1.9849433241,-1.70784,-0.06062000000000001,1.7089155187,0.27216,0.07938,0.28350000000000003,-1.98,-0.14,1.9849433241
2021-01-25 08:00:00,-1.7252800000000001,-0.08904000000000001,1.7275761054,0.41472000000000003,0.12096000000000001,0.432,-2.14,-0.21,2.1502790517,-1.7252800000000001,-0.07904000000000001,1.727089575,0.41472000000000003,0.12096000000000001,0.432,-2.14,-0.2,2.1493254756
2021-01-25 08:30:00,-2.45424,-0.19832000000000002,2.4622397934,0.24576000000000003,0.07168000000000001,0.256,-2.7,-0.27,2.7134664177000003,-2.44424,-0.18832000000000002,2.4514839587,0.24576000000000003,0.07168000000000001,0.256,-2.69,-0.26,2.7025358462
2021-01-25 09:00:00,-1.96232,-0.17526000000000003,1.970130922,0.42768000000000006,0.12474,0.4455,-2.39,-0.30000000000000004,2.4087548651,-1.96232,-0.17526000000000003,1.970130922,0.42768000000000006,0.12474,0.4455,-2.39,-0.30000000000000004,2.4087548651
2021-01-25 09:30:00,-2.39408,-0.22244000000000003,2.4043915239,0.26592000000000005,0.07756,0.277,-2.66,-0.30000000000000004,2.6768638367,-2.38408,-0.22244000000000003,2.3944345888000003,0.26592000000000005,0.07756,0.277,-2.65,-0.30000000000000004,2.6669270706
2021-01-25 10:00:00,-2.67256,-0.27408000000000005,2.6865771532,0.15744000000000002,0.04592,0.164,-2.83,-0.32,2.8480344099,-2.67256,-0.27408000000000005,2.6865771532,0.15744000000000002,0.04592,0.164,-2.83,-0.32,2.8480344099
2021-01-25 10:30:00,-2.98368,-0.28024000000000004,2.9968117725,0.13632000000000002,0.039760000000000004,0.14200000000000002,-3.12,-0.32,3.1363673254,-2.98368,-0.29024,2.9977634330000003,0.13632000000000002,0.039760000000000004,0.14200000000000002,-3.12,-0.33,3.137403385
2021-01-25 11:00:00,-2.36544,-0.27242,2.3810751878,0.33456,0.09758000000000001,0.34850000000000003,-2.7,-0.37,2.7252339349,-2.36544,-0.27242,2.3810751878,0.33456,0.09758000000000001,0.34850000000000003,-2.7,-0.37,2.7252339349
2021-01-25 11:30:00,-1.73448,-0.21714000000000003,1.7480190645,0.45552000000000004,0.13286,0.47450000000000003,-2.19,-0.35000000000000003,2.2177916945,-1.73448,-0.20714000000000002,1.7468050406,0.45552000000000004,0.13286,0.47450000000000003,-2.19,-0.34,2.216235547
2021-01-25 12:00:00,-1.57648,-0.18314000000000002,1.5870820552,0.5035200000000001,0.14686000000000002,0.5245000000000001,-2.08,-0.33,2.1060151946,-1.57648,-0.18314000000000002,1.5870820552,0.5035200000000001,0.14686000000000002,0.5245000000000001,-2.08,-0.33,2.1060151946
2021-01-25 12:30:00,-1.23896,-0.12178000000000001,1.2449306206,0.61104,0.17822000000000002,0.6365000000000001,-1.85,-0.30000000000000004,1.8741664814,-1.23896,-0.11178,1.2439922226,0.61104,0.17822000000000002,0.6365000000000001,-1.85,-0.29,1.8725917868000002
2021-01-25 13:00:00,-1.77704,-0.15622000000000003,1.7838934525,0.49296000000000006,0.14378000000000002,0.5135000000000001,-2.27,-0.30000000000000004,2.2897379763,-1.77704,-0.14622000000000002,1.7830455547000001,0.49296000000000006,0.14378000000000002,0.5135000000000001,-2.27,-0.29,2.2884492566
2021-01-25 13:30:00,-0.53032,0.02824,0.53107137,0.91968,0.26824000000000003,0.9580000000000001,-1.45,-0.24,1.469727866,-0.53032,0.02824,0.53107137,0.91968,0.26824000000000003,0.9580000000000001,-1.45,-0.24,1.469727866
2021-01-25 14:00:00,-1.01816,-0.05238,1.0195064737,0.71184,0.20762000000000003,0.7415,-1.73,-0.26,1.7494284781,-1.01816,-0.04238,1.0190416331,0.71184,0.20762000000000003,0.7415,-1.73,-0.25,1.7479702515
2021-01-25 14:30:00,-0.5044000000000001,-0.0017000000000000001,0.5044028648000001,0.8856,0.25830000000000003,0.9225000000000001,-1.3900000000000001,-0.26,1.4141074923999999,-0.5044000000000001,0.0083,0.5044682844,0.8856,0.25830000000000003,0.9225000000000001,-1.3900000000000001,-0.25,1.4123030836
2021-01-25 15:00:00,-0.8755200000000001,-0.012860000000000002,0.8756144414,0.74448,0.21714000000000003,0.7755000000000001,-1.62,-0.23,1.6362457028000001,-0.8655200000000001,-0.00286,0.8655247252,0.74448,0.21714000000000003,0.7755000000000001,-1.6099999999999999,-0.22,1.624961538
2021-01-25 15:30:00,-0.64792,0.041440000000000005,0.6492438679,0.8620800000000001,0.25144,0.898,-1.51,-0.21,1.5245327153,-0.64792,0.05144000000000001,0.6499587679000001,0.8620800000000001,0.25144,0.898,-1.51,-0.2,1.5231874474
2021-01-25 16:00:00,-1.04056,0.056920000000000005,1.0421156366,0.7094400000000001,0.20692000000000002,0.739,-1.75,-0.15,1.756416807,-1.03056,0.056920000000000005,1.0321307088,0.7094400000000001,0.20692000000000002,0.739,-1.74,-0.15,1.7464535493
2021-01-25 16:30:00,-1.93456,-0.027580000000000004,1.9347565868,0.38544,0.11242,0.4015,-2.32,-0.14,2.3242202994,-1.93456,-0.027580000000000004,1.9347565868,0.38544,0.11242,0.4015,-2.32,-0.14,2.3242202994
2021-01-25 17:00:00,-1.62256,0.02842,1.6228088766000002,0.5774400000000001,0.16842000000000001,0.6015,-2.2,-0.14,2.2044500448,-1.62256,0.02842,1.6228088766000002,0.5774400000000001,0.16842000000000001,0.6015,-2.2,-0.14,2.2044500448
2021-01-25 17:30:00,-2.26528,-0.054040000000000005,2.2659244912,0.29472000000000004,0.08596000000000001,0.307,-2.56,-0.14,2.5638252671,-2.26528,0.08596000000000001,2.2669103644,0.29472000000000004,0.08596000000000001,0.307,-2.56,0.0,2.56
2021-01-25 18:00:00,-2.62376,0.05432000000000001,2.6243222363000003,0.18624000000000002,0.05432000000000001,0.194,-2.81,0.0,2.81,-2.62376,0.05432000000000001,2.6243222363000003,0.18624000000000002,0.05432000000000001,0.194,-2.81,0.0,2.81
2021-01-25 18:30:00,-2.7439999999999998,0.0455,2.7443772062000003,0.156,0.0455,0.1625,-2.9,0.0,2.9,-2.734,0.0455,2.7343785857,0.156,0.0455,0.1625,-2.89,0.0,2.89
2021-01-25 19:00:00,-2.1716,0.09870000000000001,2.1738418181,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.51,0.0,2.51,-2.1716,0.09870000000000001,2.1738418181,0.33840000000000003,0.09870000000000001,0.35250000000000004,-2.51,0.0,2.51
2021-01-25 19:30:00,-2.2956,0.0567,2.2963001219,0.19440000000000002,0.0567,0.2025,-2.49,0.0,2.49,-2.2856,0.0567,2.2863031842,0.19440000000000002,0.0567,0.2025,-2.48,0.0,2.48
2021-01-25 20:00:00,-2.13984,0.18088,2.1474712571,0.14016,0.04088000000000001,0.146,-2.2800000000000002,0.14,2.2842942017,-2.12984,0.18088,2.1375069591,0.14016,0.04088000000000001,0.146,-2.27,0.14,2.2743130831
2021-01-25 20:30:00,-1.1142400000000001,0.15918000000000002,1.1255527753,0.54576,0.15918000000000002,0.5685,-1.6600000000000001,0.0,1.6600000000000001,-1.1142400000000001,0.15918000000000002,1.1255527753,0.54576,0.15918000000000002,0.5685,-1.6600000000000001,0.0,1.6600000000000001
2021-01-25 21:00:00,-1.05824,0.16968000000000003,1.071757062,0.58176,0.16968000000000003,0.606,-1.6400000000000001,0.0,1.6400000000000001,-1.04824,0.16968000000000003,1.0618843628,0.58176,0.16968000000000003,0.606,-1.63,0.0,1.63
2021-01-25 21:30:00,-1.37544,0.25508000000000003,1.3988927764,0.39456,0.11508000000000002,0.41100000000000003,-1.77,0.14,1.7755280905,-1.37544,0.25508000000000003,1.3988927764,0.39456,0.11508000000000002,0.41100000000000003,-1.77,0.14,1.7755280905
2021-01-25 22:00:00,-1.87104,0.20678000000000002,1.8824315791,0.22896000000000002,0.06678,0.23850000000000002,-2.1,0.14,2.104661493,-1.87104,0.20678000000000002,1.8824315791,0.22896000000000002,0.06678,0.23850000000000002,-2.1,0.14,2.104661493
2021-01-25 22:30:00,-1.8599999999999999,0.21,1.8718172988,0.24,0.07,0.25,-2.1,0.14,2.104661493,-1.8599999999999999,0.21,1.8718172988,0.24,0.07,0.25,-2.1,0.14,2.104661493
2021-01-25 23:00:00,-1.5099200000000002,0.19544,1.5225160754,0.19008000000000003,0.05544,0.198,-1.7000000000000002,0.14,1.7057549648,-1.5099200000000002,0.19544,1.5225160754,0.19008000000000003,0.05544,0.198,-1.7000000000000002,0.14,1.7057549648
