Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-25 23:30:00,-1.03984,0.25088000000000005,1.0696765866,0.38016000000000005,0.11088,0.396,-1.42,0.14,1.4268847185,-1.03984,0.25088000000000005,1.0696765866,0.38016000000000005,0.11088,0.396,-1.42,0.14,1.4268847185
2021-01-26 00:00:00,-1.28112,0.20384000000000002,1.2972352138,0.21888000000000002,0.06384000000000001,0.228,-1.5,0.14,1.5065191668,-1.27112,0.20384000000000002,1.2873604002,0.21888000000000002,0.06384000000000001,0.228,-1.49,0.14,1.4965627284
2021-01-26 00:30:00,-1.16728,0.6249600000000001,1.3240534732,0.22272000000000003,0.06496,0.232,-1.3900000000000001,0.56,1.4985659812,-1.2172800000000001,-0.22504000000000002,1.2379069432,0.22272000000000003,0.06496,0.232,-1.44,-0.29,1.4689111613999999
2021-01-26 01:00:00,-1.3344,0.7658,1.5385294927,0.22560000000000002,0.0658,0.23500000000000001,-1.56,0.7000000000000001,1.7098537949,-1.4243999999999999,-0.3942,1.4779407972,0.22560000000000002,0.0658,0.23500000000000001,-1.65,-0.46,1.712921481
2021-01-26 01:30:00,-1.61352,0.72814,1.7702075161000002,0.09648000000000001,0.028140000000000002,0.1005,-1.71,0.7000000000000001,1.847728335,-1.71352,-0.43186,1.7671032369000002,0.09648000000000001,0.028140000000000002,0.1005,-1.81,-0.46,1.8675384869
2021-01-26 02:00:00,-1.16104,0.7492800000000001,1.3818228541,0.16896000000000003,0.049280000000000004,0.176,-1.33,0.7000000000000001,1.5029637388000001,-1.2510400000000002,-0.41072000000000003,1.3167353569,0.16896000000000003,0.049280000000000004,0.176,-1.42,-0.46,1.4926486526
2021-01-26 02:30:00,-0.8752000000000001,0.8189000000000001,1.1985709199,0.3048,0.0889,0.3175,-1.18,0.73,1.3875518008,-0.9652000000000001,-0.3511,1.0270746078,0.3048,0.0889,0.3175,-1.27,-0.44,1.3440610105
2021-01-26 03:00:00,-0.9006400000000001,0.8114800000000001,1.2122921265,0.27936,0.08148000000000001,0.291,-1.18,0.73,1.3875518008,-0.9906400000000001,-0.36852,1.0569648055,0.27936,0.08148000000000001,0.291,-1.27,-0.45,1.3473678043000001
2021-01-26 03:30:00,-0.9018400000000001,0.22988000000000003,0.9306772803000001,0.30816000000000004,0.08988,0.321,-1.21,0.14,1.2180722474,-0.9018400000000001,0.22988000000000003,0.9306772803000001,0.30816000000000004,0.08988,0.321,-1.21,0.14,1.2180722474
2021-01-26 04:00:00,-0.45712,0.28084000000000003,0.5364977167,0.48288000000000003,0.14084000000000002,0.503,-0.9400000000000001,0.14,0.9503683496,-0.44712,0.28084000000000003,0.5280032197,0.48288000000000003,0.14084000000000002,0.503,-0.93,0.14,0.9404786016000001
2021-01-26 04:30:00,-0.7778400000000001,0.23688,0.8131095867,0.33216,0.09688000000000001,0.34600000000000003,-1.11,0.14,1.1187939935,-0.7778400000000001,0.23688,0.8131095867,0.33216,0.09688000000000001,0.34600000000000003,-1.11,0.14,1.1187939935
2021-01-26 05:00:00,-0.46296000000000004,0.27622,0.5391005936000001,0.46704,0.13622,0.48650000000000004,-0.93,0.14,0.9404786016000001,-0.46296000000000004,0.27622,0.5391005936000001,0.46704,0.13622,0.48650000000000004,-0.93,0.14,0.9404786016000001
2021-01-26 05:30:00,-0.76368,0.24976,0.8034844118000001,0.37632000000000004,0.10976000000000001,0.392,-1.1400000000000001,0.14,1.1485643212,-0.76368,0.24976,0.8034844118000001,0.37632000000000004,0.10976000000000001,0.392,-1.1400000000000001,0.14,1.1485643212
2021-01-26 06:00:00,-1.28792,0.19644,1.3028148756,0.26208000000000004,0.07644000000000001,0.273,-1.55,0.12,1.5546382215999999,-1.28792,0.21644000000000002,1.3059801683,0.26208000000000004,0.07644000000000001,0.273,-1.55,0.14,1.5563097378
2021-01-26 06:30:00,-1.18152,-0.04836000000000001,1.1825092811,0.34848,0.10164000000000001,0.363,-1.53,-0.15,1.537335357,-1.18152,-0.04836000000000001,1.1825092811,0.34848,0.10164000000000001,0.363,-1.53,-0.15,1.537335357
2021-01-26 07:00:00,-2.07992,-0.10206000000000001,2.0824224956,0.13008,0.03794,0.1355,-2.21,-0.14,2.2144299492,-2.07992,-0.10206000000000001,2.0824224956,0.13008,0.03794,0.1355,-2.21,-0.14,2.2144299492
2021-01-26 07:30:00,-1.4816,-0.5338,1.5748272921000002,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.88,-0.65,1.9891958174000002,-1.4216,0.5162,1.5124182623,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.82,0.4,1.8634376834
2021-01-26 08:00:00,-2.4512,-0.5066,2.5030031962,0.14880000000000002,0.0434,0.155,-2.6,-0.55,2.6575364532,-2.3912,0.1834,2.3982228837,0.14880000000000002,0.0434,0.155,-2.54,0.14,2.5438553418
2021-01-26 08:30:00,-2.54528,-0.25904000000000005,2.5584276421,0.17472000000000001,0.050960000000000005,0.182,-2.7199999999999998,-0.31,2.7376084453000002,-2.53528,-0.25904000000000005,2.5484792328,0.17472000000000001,0.050960000000000005,0.182,-2.71,-0.31,2.7276730009
2021-01-26 09:00:00,-2.16784,-0.23812000000000003,2.1808785844,0.45216000000000006,0.13188,0.47100000000000003,-2.62,-0.37,2.6459969766,-2.15784,-0.16812000000000002,2.1643793106,0.45216000000000006,0.13188,0.47100000000000003,-2.61,-0.30000000000000004,2.6271848051
2021-01-26 09:30:00,-2.71128,-0.32454000000000005,2.730634624,0.25872,0.07546,0.2695,-2.9699999999999998,-0.4,2.9968149759,-2.71128,-0.31454000000000004,2.729464169,0.25872,0.07546,0.2695,-2.9699999999999998,-0.39,2.9954966199
2021-01-26 10:00:00,-3.24528,-0.33654,3.2626831673,0.11472,0.033460000000000004,0.11950000000000001,-3.36,-0.37,3.3803106366,-3.24528,-0.33654,3.2626831673,0.11472,0.033460000000000004,0.11950000000000001,-3.36,-0.37,3.3803106366
2021-01-26 10:30:00,-2.5117599999999998,-0.77468,2.6285104908,0.25824,0.07532000000000001,0.269,-2.77,-0.85,2.8974816652,-2.41176,0.30532000000000004,2.4310093788,0.25824,0.07532000000000001,0.269,-2.67,0.23,2.6798880574
2021-01-26 11:00:00,-2.77136,-0.8849800000000001,2.9092311441,0.18864,0.055020000000000006,0.1965,-2.96,-0.9400000000000001,3.10567223,-2.67136,0.30502,2.6887174359,0.18864,0.055020000000000006,0.1965,-2.86,0.25,2.8709057804
2021-01-26 11:30:00,-2.70112,-0.9161600000000001,2.8522619796,0.21888000000000002,0.06384000000000001,0.228,-2.92,-0.98,3.0800649344,-2.60112,0.26384,2.614466829,0.21888000000000002,0.06384000000000001,0.228,-2.8200000000000003,0.2,2.8270833026
2021-01-26 12:00:00,-3.138,-0.9490000000000001,3.2783601083000002,0.07200000000000001,0.021,0.075,-3.21,-0.97,3.3533565274,-3.028,0.231,3.0367984787,0.07200000000000001,0.021,0.075,-3.1,0.21,3.1071047617
2021-01-26 12:30:00,-3.336,-0.903,3.456053385,0.024,0.007,0.025,-3.36,-0.91,3.4810486926,-3.236,0.267,3.2469963043,0.024,0.007,0.025,-3.26,0.26,3.270351663
2021-01-26 13:00:00,-2.93232,-0.82276,3.0455598172,0.12768000000000002,0.03724,0.133,-3.06,-0.86,3.17855313,-2.83232,0.35724,2.8547604103,0.12768000000000002,0.03724,0.133,-2.96,0.32,2.9772470505
2021-01-26 13:30:00,-3.1352,-0.36360000000000003,3.1562135542,0.12480000000000001,0.0364,0.13,-3.26,-0.4,3.2844482033,-3.1152,-0.19360000000000002,3.1212100218,0.12480000000000001,0.0364,0.13,-3.24,-0.23,3.2481533215
2021-01-26 14:00:00,-3.4472,-0.3271,3.462684255,0.11280000000000001,0.0329,0.11750000000000001,-3.56,-0.36,3.5781559496,-3.4472,-0.3271,3.462684255,0.11280000000000001,0.0329,0.11750000000000001,-3.56,-0.36,3.5781559496
2021-01-26 14:30:00,-3.4478400000000002,-0.36312000000000005,3.4669088249,0.09216,0.02688,0.096,-3.54,-0.39,3.5614182568,-3.43784,-0.35312000000000004,3.4559278928,0.09216,0.02688,0.096,-3.5300000000000002,-0.38,3.5503943443
2021-01-26 15:00:00,-2.87088,-0.27234,2.88376855,0.12912,0.037660000000000006,0.1345,-3.0,-0.31,3.0159741378,-2.86088,-0.22234,2.8695068304999998,0.12912,0.037660000000000006,0.1345,-2.99,-0.26,3.001283059
2021-01-26 15:30:00,-2.11208,-0.07144,2.1132878649,0.33792000000000005,0.09856000000000001,0.352,-2.45,-0.17,2.4558908771,-2.11208,-0.06144000000000001,2.1129734499,0.33792000000000005,0.09856000000000001,0.352,-2.45,-0.16,2.4552189312
2021-01-26 16:00:00,-2.472,-0.056,2.4726342228,0.28800000000000003,0.084,0.30000000000000004,-2.76,-0.14,2.7635484436,-2.472,-0.056,2.4726342228,0.28800000000000003,0.084,0.30000000000000004,-2.76,-0.14,2.7635484436
2021-01-26 16:30:00,-2.52912,-0.07266,2.5301635224,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.76,-0.14,2.7635484436,-2.52912,-0.07266,2.5301635224,0.23088000000000003,0.06734000000000001,0.24050000000000002,-2.76,-0.14,2.7635484436
2021-01-26 17:00:00,-2.29232,-0.032760000000000004,2.2925540779,0.36768,0.10724,0.383,-2.66,-0.14,2.6636816627,-2.29232,-0.032760000000000004,2.2925540779,0.36768,0.10724,0.383,-2.66,-0.14,2.6636816627
2021-01-26 17:30:00,-2.17416,-0.01288,2.174198151,0.43584000000000006,0.12712,0.454,-2.61,-0.14,2.6137520923,-2.16416,-0.01288,2.1641983273,0.43584000000000006,0.12712,0.454,-2.6,-0.14,2.6037665026
2021-01-26 18:00:00,-2.7009600000000002,0.06972,2.7018596929000003,0.23904000000000003,0.06972,0.249,-2.94,0.0,2.94,-2.7009600000000002,0.06972,2.7018596929000003,0.23904000000000003,0.06972,0.249,-2.94,0.0,2.94
2021-01-26 18:30:00,-2.02168,0.00076,2.0216801429,0.44832000000000005,0.13076000000000002,0.467,-2.47,-0.13,2.4734186868,-2.02168,0.13076000000000002,2.0259042919,0.44832000000000005,0.13076000000000002,0.467,-2.47,0.0,2.47
2021-01-26 19:00:00,-2.09184,0.10738,2.0945942447,0.36816000000000004,0.10738,0.3835,-2.46,0.0,2.46,-2.09184,0.10738,2.0945942447,0.36816000000000004,0.10738,0.3835,-2.46,0.0,2.46
2021-01-26 19:30:00,-1.74744,0.11158000000000001,1.7509987579000001,0.38256,0.11158000000000001,0.3985,-2.13,0.0,2.13,-1.74744,0.11158000000000001,1.7509987579000001,0.38256,0.11158000000000001,0.3985,-2.13,0.0,2.13
2021-01-26 20:00:00,-1.53416,0.12712,1.5394175522,0.43584000000000006,0.12712,0.454,-1.97,0.0,1.97,-1.53416,0.12712,1.5394175522,0.43584000000000006,0.12712,0.454,-1.97,0.0,1.97
2021-01-26 20:30:00,-1.82088,0.09016,1.8231107481,0.30912,0.09016,0.322,-2.13,0.0,2.13,-1.81088,0.09016,1.8131230515,0.30912,0.09016,0.322,-2.12,0.0,2.12
2021-01-26 21:00:00,-2.29976,0.16632000000000002,2.3057663368,0.09024,0.026320000000000003,0.094,-2.39,0.14,2.394096907,-2.29976,0.16632000000000002,2.3057663368,0.09024,0.026320000000000003,0.094,-2.39,0.14,2.394096907
2021-01-26 21:30:00,-2.43536,0.053020000000000005,2.4359370784,0.044640000000000006,0.01302,0.0465,-2.48,0.04,2.4803225597000003,-2.43536,0.19302000000000002,2.4429971449,0.044640000000000006,0.01302,0.0465,-2.48,0.18,2.4865236777
2021-01-26 22:00:00,-2.29264,-0.48202000000000006,2.3427636351,0.027360000000000002,0.007980000000000001,0.0285,-2.32,-0.49,2.3711811403,-2.23264,0.68798,2.3362358293,0.027360000000000002,0.007980000000000001,0.0285,-2.26,0.68,2.3600847442
2021-01-26 22:30:00,-0.9264800000000001,0.22936,0.9544481128000001,0.44352,0.12936,0.462,-1.37,0.1,1.3736447867,-0.9164800000000001,0.27936,0.9581114758,0.44352,0.12936,0.462,-1.3599999999999999,0.15,1.3682470537
2021-01-26 23:00:00,-1.06736,0.21952000000000002,1.0897001421999999,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.34,0.14,1.3472935834,-1.05736,0.22952000000000003,1.0819841034,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.33,0.15,1.3384319183
2021-01-26 23:30:00,-0.41376,0.31682000000000005,0.5211259445,0.60624,0.17682,0.6315000000000001,-1.02,0.14,1.0295630141,-0.40376,0.31682000000000005,0.5132222228000001,0.60624,0.17682,0.6315000000000001,-1.01,0.14,1.019656805
2021-01-27 00:00:00,-1.13536,0.24052,1.1605568491,0.34464,0.10052000000000001,0.359,-1.48,0.14,1.4866068747,-1.13536,0.24052,1.1605568491,0.34464,0.10052000000000001,0.359,-1.48,0.14,1.4866068747
2021-01-27 00:30:00,-0.78576,0.13832,0.7978415883000001,0.47424000000000005,0.13832,0.494,-1.26,0.0,1.26,-0.78576,0.13832,0.7978415883000001,0.47424000000000005,0.13832,0.494,-1.26,0.0,1.26
2021-01-27 01:00:00,-0.23120000000000002,0.3234,0.3975437083,0.6288,0.1834,0.655,-0.86,0.14,0.8713208364,-0.23120000000000002,0.3234,0.3975437083,0.6288,0.1834,0.655,-0.86,0.14,0.8713208364
2021-01-27 01:30:00,-1.2876,0.1932,1.3020138248,0.1824,0.053200000000000004,0.19,-1.47,0.14,1.4766516177,-1.2876,0.1932,1.3020138248,0.1824,0.053200000000000004,0.19,-1.47,0.14,1.4766516177
2021-01-27 02:00:00,-0.9980800000000001,0.21056000000000002,1.0200486263,0.24192000000000002,0.07056000000000001,0.252,-1.24,0.14,1.2478781992,-0.9980800000000001,0.21056000000000002,1.0200486263,0.24192000000000002,0.07056000000000001,0.252,-1.24,0.14,1.2478781992
2021-01-27 02:30:00,-0.5713600000000001,0.26502000000000003,0.6298316045,0.42864,0.12502000000000002,0.4465,-1.0,0.14,1.0097524449,-0.5613600000000001,0.26502000000000003,0.6207742343,0.42864,0.12502000000000002,0.4465,-0.99,0.14,0.9998499887000001
2021-01-27 03:00:00,-0.9152,0.2114,0.9392981422000001,0.24480000000000002,0.0714,0.255,-1.16,0.14,1.1684177335,-0.9052,0.2114,0.9295574216,0.24480000000000002,0.0714,0.255,-1.15,0.14,1.158490397
2021-01-27 03:30:00,-1.13664,0.19348,1.1529895923,0.18336000000000002,0.05348000000000001,0.191,-1.32,0.14,1.3274034805000001,-1.12664,0.19348,1.1431326257,0.18336000000000002,0.05348000000000001,0.191,-1.31,0.14,1.3174596768
2021-01-27 04:00:00,-1.1688,0.1841,1.1832101462,0.1512,0.0441,0.1575,-1.32,0.14,1.3274034805000001,-1.1588,0.1841,1.1733329664,0.1512,0.0441,0.1575,-1.31,0.14,1.3174596768
2021-01-27 04:30:00,-0.9032800000000001,0.21196,0.9278156067000001,0.24672000000000002,0.07196000000000001,0.257,-1.15,0.14,1.158490397,-0.8932800000000001,0.21196,0.9180828939000001,0.24672000000000002,0.07196000000000001,0.257,-1.1400000000000001,0.14,1.1485643212
2021-01-27 05:00:00,-1.09568,0.19376000000000002,1.1126803674,0.18432,0.05376,0.192,-1.28,0.14,1.2876334882,-1.09568,0.19376000000000002,1.1126803674,0.18432,0.05376,0.192,-1.28,0.14,1.2876334882
2021-01-27 05:30:00,-1.43344,0.18858000000000003,1.4457913577000001,0.16656,0.048580000000000005,0.17350000000000002,-1.6,0.14,1.606113321,-1.42344,0.18858000000000003,1.4358773799,0.16656,0.048580000000000005,0.17350000000000002,-1.5899999999999999,0.14,1.5961516219
2021-01-27 06:00:00,-1.76032,0.21574000000000002,1.7734909783,0.25968,0.07574,0.2705,-2.02,0.14,2.0248456731,-1.76032,0.21574000000000002,1.7734909783,0.25968,0.07574,0.2705,-2.02,0.14,2.0248456731
2021-01-27 06:30:00,-1.01936,-0.0014800000000000002,1.0193610744,0.44064000000000003,0.12852000000000002,0.459,-1.46,-0.13,1.4657762449,-1.01936,-0.0014800000000000002,1.0193610744,0.44064000000000003,0.12852000000000002,0.459,-1.46,-0.13,1.4657762449
2021-01-27 07:00:00,-1.9175200000000001,-0.09136000000000001,1.9196951841,0.13248000000000001,0.03864,0.138,-2.05,-0.13,2.0541178155,-1.9175200000000001,-0.09136000000000001,1.9196951841,0.13248000000000001,0.03864,0.138,-2.05,-0.13,2.0541178155
2021-01-27 07:30:00,-1.90312,-0.09966000000000001,1.9057276432,0.20688,0.060340000000000005,0.2155,-2.11,-0.16,2.1160576552,-1.90312,-0.08966,1.9052308653,0.20688,0.060340000000000005,0.2155,-2.11,-0.15,2.1153250341
2021-01-27 08:00:00,-2.24904,-0.19472,2.2574536097,0.12096000000000001,0.035280000000000006,0.126,-2.37,-0.23,2.3811341835,-2.24904,-0.19472,2.2574536097,0.12096000000000001,0.035280000000000006,0.126,-2.37,-0.23,2.3811341835
2021-01-27 08:30:00,-1.9011200000000001,-0.29366000000000003,1.9236666681,0.39888,0.11634000000000001,0.41550000000000004,-2.3,-0.41000000000000003,2.3362576913,-1.8711200000000001,-0.02366,1.8712695824,0.39888,0.11634000000000001,0.41550000000000004,-2.27,-0.14,2.2743130831
2021-01-27 09:00:00,-2.36592,-0.27006,2.381283236,0.27408000000000005,0.07994000000000001,0.28550000000000003,-2.64,-0.35000000000000003,2.6630996977,-2.36592,-0.27006,2.381283236,0.27408000000000005,0.07994000000000001,0.28550000000000003,-2.64,-0.35000000000000003,2.6630996977
2021-01-27 09:30:00,-2.15752,-0.27136000000000005,2.1745180615,0.37248000000000003,0.10864000000000001,0.388,-2.5300000000000002,-0.38,2.5583783927,-2.15752,-0.26136000000000004,2.1732928013,0.37248000000000003,0.10864000000000001,0.388,-2.5300000000000002,-0.37,2.5569122003
2021-01-27 10:00:00,-2.6444,-0.3417,2.6663852404,0.1656,0.0483,0.17250000000000001,-2.81,-0.39,2.8369349658000003,-2.6444,-0.3317,2.6651221829000002,0.1656,0.0483,0.17250000000000001,-2.81,-0.38,2.8355775426000003
2021-01-27 10:30:00,-2.94992,-0.32956,2.9682718541,0.07008,0.020440000000000003,0.073,-3.02,-0.35000000000000003,3.0402138083,-2.94992,-0.32956,2.9682718541,0.07008,0.020440000000000003,0.073,-3.02,-0.35000000000000003,3.0402138083
2021-01-27 11:00:00,-2.2876,-0.2943,2.3064531753,0.3624,0.1057,0.3775,-2.65,-0.4,2.6800186567,-2.2776,-0.2843,2.2952752014,0.3624,0.1057,0.3775,-2.64,-0.39,2.6686513447999998
2021-01-27 11:30:00,-1.71704,-0.24872000000000002,1.7349605182999999,0.55296,0.16128,0.5760000000000001,-2.27,-0.41000000000000003,2.3067292862,-1.7070400000000001,-0.24872000000000002,1.7250644045999999,0.55296,0.16128,0.5760000000000001,-2.26,-0.41000000000000003,2.2968892006
2021-01-27 12:00:00,-2.74208,-0.33394,2.7623393437,0.15792,0.046060000000000004,0.1645,-2.9,-0.38,2.9247905908,-2.74208,-0.33394,2.7623393437,0.15792,0.046060000000000004,0.1645,-2.9,-0.38,2.9247905908
2021-01-27 12:30:00,-2.7912,-0.7341000000000001,2.8861220089,0.0888,0.025900000000000003,0.0925,-2.88,-0.76,2.9785902706,-2.7112,0.1459,2.7151228794,0.0888,0.025900000000000003,0.0925,-2.8,0.12,2.8025702489
2021-01-27 13:00:00,-2.97088,-0.8798400000000001,3.0984264393,0.06912,0.02016,0.07200000000000001,-3.04,-0.9,3.1704258389,-2.87088,0.27016,2.8835634899,0.06912,0.02016,0.07200000000000001,-2.94,0.25,2.9506101064
2021-01-27 13:30:00,-2.70216,-0.26438,2.7150626973,0.08784,0.02562,0.0915,-2.79,-0.29,2.8050311941,-2.70216,-0.26438,2.7150626973,0.08784,0.02562,0.0915,-2.79,-0.29,2.8050311941
2021-01-27 14:00:00,-2.4556,-0.2808,2.4716027189,0.13440000000000002,0.0392,0.14,-2.59,-0.32,2.6096934686,-2.4556,-0.27080000000000004,2.4704865917,0.13440000000000002,0.0392,0.14,-2.59,-0.31,2.608486151
2021-01-27 14:30:00,-1.8576000000000001,-0.1768,1.8659946409,0.4224,0.1232,0.44,-2.2800000000000002,-0.30000000000000004,2.2996521476,-1.8576000000000001,-0.1768,1.8659946409,0.4224,0.1232,0.44,-2.2800000000000002,-0.30000000000000004,2.2996521476
2021-01-27 15:00:00,-2.67576,-0.28418000000000004,2.6908084008,0.054240000000000003,0.01582,0.0565,-2.73,-0.30000000000000004,2.7464340516,-2.67576,-0.28418000000000004,2.6908084008,0.054240000000000003,0.01582,0.0565,-2.73,-0.30000000000000004,2.7464340516
2021-01-27 15:30:00,-2.09568,-0.14874,2.1009517486,0.24432,0.07126,0.2545,-2.34,-0.22,2.3503191273,-2.09568,-0.14874,2.1009517486,0.24432,0.07126,0.2545,-2.34,-0.22,2.3503191273
2021-01-27 16:00:00,-2.4072,-0.12710000000000002,2.4105531004,0.11280000000000001,0.0329,0.11750000000000001,-2.52,-0.16,2.5250742563,-2.4072,-0.12710000000000002,2.4105531004,0.11280000000000001,0.0329,0.11750000000000001,-2.52,-0.16,2.5250742563
2021-01-27 16:30:00,-2.8164,-0.1302,2.8194079166,0.033600000000000005,0.0098,0.035,-2.85,-0.14,2.8534365246,-2.8164,-0.1202,2.8189638167,0.033600000000000005,0.0098,0.035,-2.85,-0.13,2.8529633717
2021-01-27 17:00:00,-2.23848,-0.5591400000000001,2.3072560001,0.31152,0.09086000000000001,0.3245,-2.55,-0.65,2.6315394734,-2.2284800000000002,0.59086,2.3054801343999998,0.31152,0.09086000000000001,0.3245,-2.54,0.5,2.5887448696
2021-01-27 17:30:00,-2.43832,-0.57076,2.5042307002,0.27168000000000003,0.07924,0.28300000000000003,-2.71,-0.65,2.7868620346,-2.35832,0.60924,2.4357435415,0.27168000000000003,0.07924,0.28300000000000003,-2.63,0.53,2.6828715959
2021-01-27 18:00:00,-2.6391999999999998,0.029400000000000003,2.6393637491,0.1008,0.029400000000000003,0.105,-2.74,0.0,2.74,-2.6391999999999998,0.029400000000000003,2.6393637491,0.1008,0.029400000000000003,0.105,-2.74,0.0,2.74
2021-01-27 18:30:00,-2.354,0.0455,2.3544396892,0.156,0.0455,0.1625,-2.51,0.0,2.51,-2.344,-0.0845,2.3455225964,0.156,0.0455,0.1625,-2.5,-0.13,2.5033777182
2021-01-27 19:00:00,-2.6685600000000003,0.017920000000000002,2.6686201678,0.06144000000000001,0.017920000000000002,0.064,-2.73,0.0,2.73,-2.65856,0.017920000000000002,2.6586203941,0.06144000000000001,0.017920000000000002,0.064,-2.7199999999999998,0.0,2.7199999999999998
2021-01-27 19:30:00,-2.55728,0.029960000000000004,2.5574554933,0.10272,0.029960000000000004,0.107,-2.66,0.0,2.66,-2.55728,0.029960000000000004,2.5574554933,0.10272,0.029960000000000004,0.107,-2.66,0.0,2.66
2021-01-27 20:00:00,-2.16168,0.16576000000000002,2.1680260146,0.08832000000000001,0.02576,0.092,-2.25,0.14,2.2543513479,-2.16168,0.16576000000000002,2.1680260146,0.08832000000000001,0.02576,0.092,-2.25,0.14,2.2543513479
2021-01-27 20:30:00,-2.08928,0.18396,2.0973631541,0.15072000000000002,0.043960000000000006,0.157,-2.24,0.14,2.2443707359,-2.08928,0.043960000000000006,2.0897424243,0.15072000000000002,0.043960000000000006,0.157,-2.24,0.0,2.24
2021-01-27 21:00:00,-2.66952,0.14014000000000001,2.6731958869,0.00048000000000000007,0.00014000000000000001,0.0005,-2.67,0.14,2.6736678926,-2.66952,0.14014000000000001,2.6731958869,0.00048000000000000007,0.00014000000000000001,0.0005,-2.67,0.14,2.6736678926
2021-01-27 21:30:00,-2.04728,0.16996000000000003,2.0543227108,0.10272,0.029960000000000004,0.107,-2.15,0.14,2.154553318,-2.04728,0.16996000000000003,2.0543227108,0.10272,0.029960000000000004,0.107,-2.15,0.14,2.154553318
2021-01-27 22:00:00,-1.8424,0.1743,1.850626448,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.96,0.14,1.9649936387,-1.8424,0.1743,1.850626448,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.96,0.14,1.9649936387
2021-01-27 22:30:00,-1.9856,0.1442,1.9908292242,0.014400000000000001,0.004200000000000001,0.015,-2.0,0.14,2.0048940122,-1.9856,0.1442,1.9908292242,0.014400000000000001,0.004200000000000001,0.015,-2.0,0.14,2.0048940122
2021-01-27 23:00:00,-1.45832,0.18424000000000001,1.4699121062,0.15168,0.04424,0.158,-1.6099999999999999,0.14,1.6160754932999999,-1.45832,0.18424000000000001,1.4699121062,0.15168,0.04424,0.158,-1.6099999999999999,0.14,1.6160754932999999
2021-01-27 23:30:00,-1.29472,0.19404000000000002,1.3091796668,0.18528000000000003,0.054040000000000005,0.193,-1.48,0.14,1.4866068747,-1.28472,0.19404000000000002,1.2992909605,0.18528000000000003,0.054040000000000005,0.193,-1.47,0.14,1.4766516177
2021-01-28 00:00:00,-1.7096,0.1547,1.7165850547,0.0504,0.014700000000000001,0.052500000000000005,-1.76,0.14,1.7655594014,-1.7096,0.1547,1.7165850547,0.0504,0.014700000000000001,0.052500000000000005,-1.76,0.14,1.7655594014
2021-01-28 00:30:00,-1.43624,0.17318,1.4466432352,0.11376000000000001,0.03318,0.11850000000000001,-1.55,0.14,1.5563097378,-1.43624,0.17318,1.4466432352,0.11376000000000001,0.03318,0.11850000000000001,-1.55,0.14,1.5563097378
2021-01-28 01:00:00,-1.322,0.189,1.3354418744,0.168,0.049,0.17500000000000002,-1.49,0.14,1.4965627284,-1.322,0.189,1.3354418744,0.168,0.049,0.17500000000000002,-1.49,0.14,1.4965627284
2021-01-28 01:30:00,-1.30936,0.18102000000000001,1.3218138485,0.14064000000000002,0.04102,0.14650000000000002,-1.45,0.14,1.4567429423,-1.30936,0.18102000000000001,1.3218138485,0.14064000000000002,0.04102,0.14650000000000002,-1.45,0.14,1.4567429423
2021-01-28 02:00:00,-1.16888,0.19866,1.1856417039,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.37,0.14,1.3771347066000001,-1.16888,0.19866,1.1856417039,0.20112000000000002,0.058660000000000004,0.20950000000000002,-1.37,0.14,1.3771347066000001
2021-01-28 02:30:00,-0.72296,0.24122000000000002,0.7621405710000001,0.34704,0.10122,0.36150000000000004,-1.07,0.14,1.0791200119,-0.72296,0.24122000000000002,0.7621405710000001,0.34704,0.10122,0.36150000000000004,-1.07,0.14,1.0791200119
2021-01-28 03:00:00,-1.104,-0.377,1.166595474,0.216,0.063,0.225,-1.32,-0.44,1.3914021705000001,-1.074,0.663,1.2621588648,0.216,0.063,0.225,-1.29,0.6000000000000001,1.4227086842
2021-01-28 03:30:00,-1.03336,-0.36098,1.0945955646,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.27,-0.43,1.3408206442,-0.9433600000000001,0.7190200000000001,1.1861356794,0.23664000000000002,0.06902000000000001,0.24650000000000002,-1.18,0.65,1.3471822445
2021-01-28 04:00:00,-1.17768,-0.34474000000000005,1.2271005867,0.29232,0.08526,0.3045,-1.47,-0.43,1.5316004700999999,-1.08768,0.71526,1.3017851781,0.29232,0.08526,0.3045,-1.38,0.63,1.5170036256000001
2021-01-28 04:30:00,-0.9308000000000001,-0.33690000000000003,0.98989406,0.31920000000000004,0.0931,0.3325,-1.25,-0.43,1.3218925826,-0.8508,0.7231000000000001,1.1165725458,0.31920000000000004,0.0931,0.3325,-1.17,0.63,1.3288340754
2021-01-28 05:00:00,-0.43320000000000003,-0.2876,0.5199769226000001,0.5568000000000001,0.16240000000000002,0.58,-0.99,-0.45,1.0874741376000001,-0.38320000000000004,0.8024,0.8892063877,0.5568000000000001,0.16240000000000002,0.58,-0.9400000000000001,0.64,1.1371895181
2021-01-28 05:30:00,-1.30016,-0.41588,1.3650539183000001,0.21984,0.06412000000000001,0.229,-1.52,-0.48,1.5939887075999999,-1.22016,0.64412,1.3797394682,0.21984,0.06412000000000001,0.229,-1.44,0.58,1.5524174696
2021-01-28 06:00:00,-1.72824,-0.51032,1.8020099889,0.10176,0.02968,0.106,-1.83,-0.54,1.9080094339,-1.6382400000000001,0.5596800000000001,1.7312053604000002,0.10176,0.02968,0.106,-1.74,0.53,1.8189282559
2021-01-28 06:30:00,-0.9951200000000001,-0.44316000000000005,1.0893367707,0.43488000000000004,0.12684,0.453,-1.43,-0.5700000000000001,1.5394154735,-0.9651200000000001,0.56684,1.1192694939,0.43488000000000004,0.12684,0.453,-1.4,0.44,1.4675149062
2021-01-28 07:00:00,-1.8994400000000002,-0.12192000000000001,1.9033488382,0.13056,0.03808,0.136,-2.03,-0.16,2.0362956563,-1.8994400000000002,-0.12192000000000001,1.9033488382,0.13056,0.03808,0.136,-2.03,-0.16,2.0362956563
2021-01-28 07:30:00,-2.13088,-0.40734000000000004,2.1694643233,0.24912,0.07266,0.2595,-2.38,-0.48,2.4279209213,-2.08088,0.12266,2.0844920364,0.24912,0.07266,0.2595,-2.33,0.05,2.3305364189
2021-01-28 08:00:00,-2.56264,-0.24702000000000002,2.5745179452,0.14736000000000002,0.042980000000000004,0.1535,-2.71,-0.29,2.7254724361,-2.56264,-0.23702,2.573577714,0.14736000000000002,0.042980000000000004,0.1535,-2.71,-0.28,2.7244265452
2021-01-28 08:30:00,-2.3624,-0.4307,2.401340511,0.2376,0.0693,0.24750000000000003,-2.6,-0.5,2.647640459,-2.3324,-0.0707,2.3334712876,0.2376,0.0693,0.24750000000000003,-2.5700000000000003,-0.14,2.5738104048
2021-01-28 09:00:00,-2.47104,-0.27322,2.486098922,0.22896000000000002,0.06678,0.23850000000000002,-2.7,-0.34,2.7213232076000002,-2.47104,-0.26322,2.4850198088,0.22896000000000002,0.06678,0.23850000000000002,-2.7,-0.33,2.7200919102
2021-01-28 09:30:00,-2.40624,-0.29432,2.4241730961,0.29376,0.08568,0.306,-2.7,-0.38,2.7266096164,-2.40624,-0.28432,2.4229793231,0.29376,0.08568,0.306,-2.7,-0.37,2.7252339349
2021-01-28 10:00:00,-2.80336,-0.34348,2.8243239545,0.05664,0.01652,0.059000000000000004,-2.86,-0.36,2.8825682993,-2.80336,-0.33348000000000005,2.823125254,0.05664,0.01652,0.059000000000000004,-2.86,-0.35000000000000003,2.8813364954000003
2021-01-28 10:30:00,-2.74736,-0.28548,2.7621523854000003,0.15264000000000003,0.044520000000000004,0.159,-2.9,-0.33,2.9187154709,-2.74736,-0.27548,2.7611367587,0.15264000000000003,0.044520000000000004,0.159,-2.9,-0.32,2.9176017549
2021-01-28 11:00:00,-2.57592,-0.33506,2.5976198817,0.15408000000000002,0.04494,0.1605,-2.73,-0.38,2.7563200104,-2.57592,-0.32506,2.5963489461,0.15408000000000002,0.04494,0.1605,-2.73,-0.37,2.7549591649
2021-01-28 11:30:00,-3.02616,-0.40138,3.052662813,0.06384000000000001,0.01862,0.0665,-3.09,-0.42,3.118413058,-3.02616,-0.40138,3.052662813,0.06384000000000001,0.01862,0.0665,-3.09,-0.42,3.118413058
2021-01-28 12:00:00,-2.504,-0.3395,2.5269104158999998,0.276,0.0805,0.28750000000000003,-2.7800000000000002,-0.42,2.8115476165,-2.504,-0.3395,2.5269104158999998,0.276,0.0805,0.28750000000000003,-2.7800000000000002,-0.42,2.8115476165
2021-01-28 12:30:00,-2.6916,-0.33380000000000004,2.7122192021,0.1584,0.046200000000000005,0.165,-2.85,-0.38,2.8752217306,-2.6916,-0.32380000000000003,2.7110066396,0.1584,0.046200000000000005,0.165,-2.85,-0.37,2.8739171874
2021-01-28 13:00:00,-2.44424,-0.31082000000000004,2.463923345,0.30576000000000003,0.08918000000000001,0.3185,-2.75,-0.4,2.7789386463,-2.43424,-0.30082000000000003,2.4527570304,0.30576000000000003,0.08918000000000001,0.3185,-2.74,-0.39,2.7676163029
2021-01-28 13:30:00,-2.4708,-0.3244,2.4920048154,0.2592,0.0756,0.27,-2.73,-0.4,2.7591484192999998,-2.4708,-0.3144,2.4907227867,0.2592,0.0756,0.27,-2.73,-0.39,2.7577164466
2021-01-28 14:00:00,-2.77152,-0.27836,2.785463588,0.10848000000000001,0.03164,0.113,-2.88,-0.31,2.8966359799,-2.77152,-0.26836000000000004,2.7844820344,0.10848000000000001,0.03164,0.113,-2.88,-0.30000000000000004,2.8955828429
2021-01-28 14:30:00,-2.34408,-0.23244,2.3555762352,0.26592000000000005,0.07756,0.277,-2.61,-0.31,2.6283454872,-2.34408,-0.22244000000000003,2.3546104986,0.26592000000000005,0.07756,0.277,-2.61,-0.30000000000000004,2.6271848051
2021-01-28 15:00:00,-2.2476,-0.2318,2.2595214095,0.3024,0.0882,0.315,-2.55,-0.32,2.5700000000000003,-2.2476,-0.2218,2.2585174341,0.3024,0.0882,0.315,-2.55,-0.31,2.5687740267
2021-01-28 15:30:00,-2.21208,-0.13644,2.2162837815,0.21792000000000003,0.06356,0.227,-2.43,-0.2,2.4382165613,-2.21208,-0.12644,2.2156906373,0.21792000000000003,0.06356,0.227,-2.43,-0.19,2.4374166651999998
2021-01-28 16:00:00,-2.6368,-0.2174,2.6457469645,0.0432,0.0126,0.045,-2.68,-0.23,2.689851297,-2.6268000000000002,-0.10740000000000001,2.6289946748,0.0432,0.0126,0.045,-2.67,-0.12,2.6726952688
2021-01-28 16:30:00,-2.49704,-0.16122,2.5022391273,0.13296000000000002,0.03878,0.1385,-2.63,-0.2,2.6375936001999998,-2.49704,-0.12122000000000001,2.4999806099,0.13296000000000002,0.03878,0.1385,-2.63,-0.16,2.6348624253
2021-01-28 17:00:00,-2.20168,-0.06174,2.2025454933,0.26832,0.07826000000000001,0.2795,-2.47,-0.14,2.4739644298,-2.20168,-0.06174,2.2025454933,0.26832,0.07826000000000001,0.2795,-2.47,-0.14,2.4739644298
2021-01-28 17:30:00,-2.14568,-0.033740000000000006,2.1459452579000002,0.36432000000000003,0.10626000000000001,0.3795,-2.51,-0.14,2.5139013505,-2.14568,-0.033740000000000006,2.1459452579000002,0.36432000000000003,0.10626000000000001,0.3795,-2.51,-0.14,2.5139013505
2021-01-28 18:00:00,-2.89192,-0.10556000000000001,2.8938459185000003,0.11808,0.034440000000000005,0.123,-3.01,-0.14,3.013254055,-2.88192,-0.10556000000000001,2.8838525968,0.11808,0.034440000000000005,0.123,-3.0,-0.14,3.0032648901
2021-01-28 18:30:00,-2.7744,0.013300000000000001,2.7744318787999998,0.0456,0.013300000000000001,0.0475,-2.8200000000000003,0.0,2.8200000000000003,-2.7744,0.013300000000000001,2.7744318787999998,0.0456,0.013300000000000001,0.0475,-2.8200000000000003,0.0,2.8200000000000003
2021-01-28 19:00:00,-2.18848,0.05586000000000001,2.189192785,0.19152000000000002,0.05586000000000001,0.1995,-2.38,0.0,2.38,-2.18848,0.05586000000000001,2.189192785,0.19152000000000002,0.05586000000000001,0.1995,-2.38,0.0,2.38
2021-01-28 19:30:00,-2.79984,0.005880000000000001,2.7998461743,0.02016,0.005880000000000001,0.021,-2.8200000000000003,0.0,2.8200000000000003,-2.78984,0.005880000000000001,2.7898461965,0.02016,0.005880000000000001,0.021,-2.81,0.0,2.81
2021-01-28 20:00:00,-2.25864,0.03248,2.2588735246000002,0.11136000000000001,0.03248,0.116,-2.37,0.0,2.37,-2.25864,0.03248,2.2588735246000002,0.11136000000000001,0.03248,0.116,-2.37,0.0,2.37
2021-01-28 20:30:00,-2.30288,0.03416,2.3031333439,0.11712000000000002,0.03416,0.122,-2.42,0.0,2.42,-2.2928800000000003,0.17416,2.2994848119,0.11712000000000002,0.03416,0.122,-2.41,0.14,2.4140629652
2021-01-28 21:00:00,-1.65888,0.07616,1.6606273513,0.26112,0.07616,0.272,-1.92,0.0,1.92,-1.65888,0.21616000000000002,1.6729040618000002,0.26112,0.07616,0.272,-1.92,0.14,1.9250974001
2021-01-28 21:30:00,-2.21744,0.041580000000000006,2.2178298064,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.36,0.0,2.36,-2.21744,0.041580000000000006,2.2178298064,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.36,0.0,2.36
2021-01-28 22:00:00,-0.8906400000000001,0.16898000000000002,0.9065284607,0.5793600000000001,0.16898000000000002,0.6035,-1.47,0.0,1.47,-0.8906400000000001,0.16898000000000002,0.9065284607,0.5793600000000001,0.16898000000000002,0.6035,-1.47,0.0,1.47
2021-01-28 22:30:00,-1.10224,0.11018000000000001,1.1077331132000001,0.37776000000000004,0.11018000000000001,0.3935,-1.48,0.0,1.48,-1.10224,0.25018,1.1302756522,0.37776000000000004,0.11018000000000001,0.3935,-1.48,0.14,1.4866068747
2021-01-28 23:00:00,-0.63056,0.29442,0.6959087943000001,0.52944,0.15442,0.5515,-1.16,0.14,1.1684177335,-0.62056,0.29442,0.6868608666,0.52944,0.15442,0.5515,-1.15,0.14,1.158490397
2021-01-28 23:30:00,-0.432,0.749,0.8646531096000001,0.648,0.189,0.675,-1.08,0.56,1.2165525061,-0.432,-0.191,0.47233992,0.648,0.189,0.675,-1.08,-0.38,1.1449017425
2021-01-29 00:00:00,-1.2052800000000001,-0.41404,1.2744131983,0.29472000000000004,0.08596000000000001,0.307,-1.5,-0.5,1.5811388301,-1.11528,0.7559600000000001,1.3473399718999999,0.29472000000000004,0.08596000000000001,0.307,-1.4100000000000001,0.67,1.5610893632
2021-01-29 00:30:00,-1.23352,-0.41936,1.3028562469,0.27648,0.08064,0.28800000000000003,-1.51,-0.5,1.5906288065,-1.14352,0.7506400000000001,1.367880989,0.27648,0.08064,0.28800000000000003,-1.42,0.67,1.5701273834
2021-01-29 01:00:00,-1.1668,-0.3824,1.2278648134,0.4032,0.11760000000000001,0.42,-1.57,-0.5,1.6476953602000002,-1.0668,0.7576,1.3084418214,0.4032,0.11760000000000001,0.42,-1.47,0.64,1.6032778923
2021-01-29 01:30:00,-0.58672,-0.37196,0.6946902907,0.47328000000000003,0.13804000000000002,0.493,-1.06,-0.51,1.1763077829,-0.49672000000000005,0.8280400000000001,0.965598778,0.47328000000000003,0.13804000000000002,0.493,-0.97,0.6900000000000001,1.1903780912
2021-01-29 02:00:00,-0.77256,-0.39408000000000004,0.8672646655,0.39744,0.11592000000000001,0.41400000000000003,-1.17,-0.51,1.2763228432,-0.67256,0.8159200000000001,1.0573846982,0.39744,0.11592000000000001,0.41400000000000003,-1.07,0.7000000000000001,1.2786320816
2021-01-29 02:30:00,-0.9116000000000001,-0.39380000000000004,0.9930221548,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.31,-0.51,1.4057738083,-0.8216,0.8162,1.158105781,0.39840000000000003,0.11620000000000001,0.41500000000000004,-1.22,0.7000000000000001,1.4065560778
2021-01-29 03:00:00,-0.42856000000000005,0.28042,0.5121513936000001,0.48144000000000003,0.14042000000000002,0.5015000000000001,-0.91,0.14,0.9207062507,-0.42856000000000005,0.28042,0.5121513936000001,0.48144000000000003,0.14042000000000002,0.5015000000000001,-0.91,0.14,0.9207062507
2021-01-29 03:30:00,0.11192,0.36056000000000005,0.37753092590000004,0.72192,0.21056000000000002,0.752,-0.61,0.15,0.628171951,0.12192000000000001,0.38056,0.39961281260000003,0.72192,0.21056000000000002,0.752,-0.6000000000000001,0.17,0.6236184731000001
2021-01-29 04:00:00,-1.16312,0.21784,1.183343737,0.26688,0.07784,0.278,-1.43,0.14,1.4368368035,-1.16312,0.21784,1.183343737,0.26688,0.07784,0.278,-1.43,0.14,1.4368368035
2021-01-29 04:30:00,-0.36656000000000005,0.28392,0.4636559069,0.49344000000000005,0.14392000000000002,0.514,-0.86,0.14,0.8713208364,-0.36656000000000005,0.28392,0.4636559069,0.49344000000000005,0.14392000000000002,0.514,-0.86,0.14,0.8713208364
2021-01-29 05:00:00,-0.24928000000000003,0.30646,0.3950420864,0.57072,0.16646000000000002,0.5945,-0.8200000000000001,0.14,0.8318653737,-0.24928000000000003,0.32646000000000003,0.4107513238,0.57072,0.16646000000000002,0.5945,-0.8200000000000001,0.16,0.835463943
2021-01-29 05:30:00,-0.47400000000000003,0.273,0.5469963437,0.456,0.133,0.47500000000000003,-0.93,0.14,0.9404786016000001,-0.47400000000000003,0.273,0.5469963437,0.456,0.133,0.47500000000000003,-0.93,0.14,0.9404786016000001
2021-01-29 06:00:00,-0.32392000000000004,0.02094,0.3245961337,0.58608,0.17094,0.6105,-0.91,-0.15,0.9222797840000001,-0.32392000000000004,0.030940000000000002,0.3253942993,0.58608,0.17094,0.6105,-0.91,-0.14,0.9207062507
2021-01-29 06:30:00,-0.00568,0.09626000000000001,0.0964274339,0.8443200000000001,0.24626,0.8795000000000001,-0.85,-0.15,0.8631338251,0.00432,0.10626000000000001,0.1063477785,0.8443200000000001,0.24626,0.8795000000000001,-0.84,-0.14,0.8515867542000001
2021-01-29 07:00:00,-1.08648,-0.04064,1.087239808,0.44352,0.12936,0.462,-1.53,-0.17,1.5394154735,-1.08648,-0.04064,1.087239808,0.44352,0.12936,0.462,-1.53,-0.17,1.5394154735
2021-01-29 07:30:00,-1.11312,-0.09216,1.1169286459,0.50688,0.14784,0.528,-1.62,-0.24,1.6376812877,-1.11312,-0.08216000000000001,1.1161480189,0.50688,0.14784,0.528,-1.62,-0.23,1.6362457028000001
2021-01-29 08:00:00,-1.79872,-0.18796000000000002,1.8085139203,0.28128000000000003,0.08204,0.293,-2.08,-0.27,2.0974508338,-1.79872,-0.16796000000000003,1.8065448237,0.28128000000000003,0.08204,0.293,-2.08,-0.25,2.0949701669
2021-01-29 08:30:00,-2.51128,-0.31954000000000005,2.5315278094,0.13872,0.04046,0.14450000000000002,-2.65,-0.36,2.6743410403,-2.51128,-0.26954,2.5257036742,0.13872,0.04046,0.14450000000000002,-2.65,-0.31,2.6680704638
2021-01-29 09:00:00,-2.51624,-0.33682,2.5386830149,0.11376000000000001,0.03318,0.11850000000000001,-2.63,-0.37,2.6558990945,-2.51624,-0.32682,2.5373756226,0.11376000000000001,0.03318,0.11850000000000001,-2.63,-0.36,2.6545244395000003
2021-01-29 09:30:00,-2.5233600000000003,-0.31848000000000004,2.5433786977,0.17664000000000002,0.05152,0.184,-2.7,-0.37,2.7252339349,-2.5233600000000003,-0.30848000000000003,2.5421458652,0.17664000000000002,0.05152,0.184,-2.7,-0.36,2.7238942711
2021-01-29 10:00:00,-2.63672,-0.31696,2.6557025436,0.11328,0.03304,0.11800000000000001,-2.75,-0.35000000000000003,2.7721832551,-2.63672,-0.30696,2.6545276039,0.11328,0.03304,0.11800000000000001,-2.75,-0.34,2.7709384692
2021-01-29 10:30:00,-2.01448,-0.25714000000000004,2.0308251156,0.21552000000000002,0.06286,0.2245,-2.23,-0.32,2.2528426487,-2.01448,-0.24714000000000003,2.0295831715,0.21552000000000002,0.06286,0.2245,-2.23,-0.31,2.2514439811
2021-01-29 11:00:00,-2.09944,-0.31692000000000004,2.1232255179,0.25056,0.07308,0.261,-2.35,-0.39,2.3821418933,-2.09944,-0.31692000000000004,2.1232255179,0.25056,0.07308,0.261,-2.35,-0.39,2.3821418933
2021-01-29 11:30:00,-1.8296000000000001,-0.2728,1.8498259378,0.47040000000000004,0.13720000000000002,0.49,-2.3,-0.41000000000000003,2.3362576913,-1.8195999999999999,-0.26280000000000003,1.8384798068000001,0.47040000000000004,0.13720000000000002,0.49,-2.29,-0.4,2.3246720199
2021-01-29 12:00:00,-1.80864,-0.24252,1.8248272795,0.47136000000000006,0.13748000000000002,0.491,-2.2800000000000002,-0.38,2.3114497615,-1.80864,-0.23252000000000003,1.8235252122999999,0.47136000000000006,0.13748000000000002,0.491,-2.2800000000000002,-0.37,2.3098268333
2021-01-29 12:30:00,-1.25152,-0.15836,1.2614991875000001,0.58848,0.17164000000000001,0.613,-1.8399999999999999,-0.33,1.8693581786000002,-1.25152,-0.15836,1.2614991875000001,0.58848,0.17164000000000001,0.613,-1.8399999999999999,-0.33,1.8693581786000002
2021-01-29 13:00:00,-2.14728,-0.26004000000000005,2.162968377,0.34272,0.09996000000000001,0.357,-2.49,-0.36,2.5158895047,-2.14728,-0.25004000000000004,2.1617889351,0.34272,0.09996000000000001,0.357,-2.49,-0.35000000000000003,2.5144780771
2021-01-29 13:30:00,-2.512,-0.301,2.5299693674,0.168,0.049,0.17500000000000002,-2.68,-0.35000000000000003,2.7027578508,-2.512,-0.291,2.5287991221,0.168,0.049,0.17500000000000002,-2.68,-0.34,2.7014810753000003
2021-01-29 14:00:00,-2.03848,-0.24664000000000003,2.0533465368,0.25152,0.07336000000000001,0.262,-2.29,-0.32,2.3122499865,-2.03848,-0.23664000000000002,2.0521693887,0.25152,0.07336000000000001,0.262,-2.29,-0.31,2.3108872755
2021-01-29 14:30:00,-1.8034400000000002,-0.15642,1.810210775,0.28656000000000004,0.08358,0.2985,-2.09,-0.24,2.1037347742,-1.8034400000000002,-0.14642000000000002,1.8093741045,0.28656000000000004,0.08358,0.2985,-2.09,-0.23,2.1026174165000002
2021-01-29 15:00:00,-2.33336,-0.11598000000000001,2.3362406233,0.11664000000000001,0.03402,0.12150000000000001,-2.45,-0.15,2.4545875417,-2.33336,-0.11598000000000001,2.3362406233,0.11664000000000001,0.03402,0.12150000000000001,-2.45,-0.15,2.4545875417
2021-01-29 15:30:00,-1.7576,-0.3493,1.7919732838,0.2424,0.0707,0.2525,-2.0,-0.42,2.0436242316,-1.7576,0.45070000000000005,1.8144663816,0.2424,0.0707,0.2525,-2.0,0.38,2.0357799488
2021-01-29 16:00:00,-2.06112,-0.60116,2.147,0.09888000000000001,0.02884,0.10300000000000001,-2.16,-0.63,2.25,-2.05112,0.54884,2.1232801511,0.09888000000000001,0.02884,0.10300000000000001,-2.15,0.52,2.2119900542
2021-01-29 16:30:00,-2.63112,0.02884,2.6312780545,0.09888000000000001,0.02884,0.10300000000000001,-2.73,0.0,2.73,-2.62112,-0.10116000000000001,2.6230713677,0.09888000000000001,0.02884,0.10300000000000001,-2.7199999999999998,-0.13,2.7231048456
2021-01-29 17:00:00,-1.5300799999999999,-0.47294,1.6015046207,0.46992000000000006,0.13706000000000002,0.48950000000000005,-2.0,-0.61,2.0909567188000002,-1.51008,0.6670600000000001,1.6508514924000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,-1.98,0.53,2.0497072962
2021-01-29 17:30:00,-1.92008,-0.5079400000000001,1.9861294646,0.34992,0.10206000000000001,0.3645,-2.27,-0.61,2.3505318547,-1.82008,0.6620600000000001,1.9367536369,0.34992,0.10206000000000001,0.3645,-2.17,0.56,2.2410934831000002
2021-01-29 18:00:00,-1.95832,-0.51326,2.024463645,0.33168000000000003,0.09674,0.34550000000000003,-2.29,-0.61,2.3698523161000002,-1.85832,0.67674,1.9777083329,0.33168000000000003,0.09674,0.34550000000000003,-2.19,0.58,2.2655021518
2021-01-29 18:30:00,-2.71888,-0.5863400000000001,2.7813850956,0.08112000000000001,0.02366,0.0845,-2.8,-0.61,2.8656761855,-2.64888,0.6136600000000001,2.7190336243,0.08112000000000001,0.02366,0.0845,-2.73,0.59,2.7930270317
2021-01-29 19:00:00,-2.73088,0.00266,2.7308812955,0.009120000000000001,0.00266,0.0095,-2.74,0.0,2.74,-2.72088,0.14266,2.7246173768,0.009120000000000001,0.00266,0.0095,-2.73,0.14,2.7335873866
2021-01-29 19:30:00,-2.26696,0.04172,2.2673438645,0.14304,0.04172,0.149,-2.41,0.0,2.41,-2.26696,0.04172,2.2673438645,0.14304,0.04172,0.149,-2.41,0.0,2.41
2021-01-29 20:00:00,-1.19608,0.28406000000000003,1.2293483843,0.49392,0.14406000000000002,0.5145000000000001,-1.69,0.14,1.695788902,-1.18608,0.28406000000000003,1.2196211912,0.49392,0.14406000000000002,0.5145000000000001,-1.6800000000000002,0.14,1.685823241
2021-01-29 20:30:00,-1.57128,0.21546,1.5859835592,0.25872,0.07546,0.2695,-1.83,0.14,1.8353473786,-1.57128,0.21546,1.5859835592,0.25872,0.07546,0.2695,-1.83,0.14,1.8353473786
2021-01-29 21:00:00,-1.8892,0.1694,1.8967796393,0.1008,0.029400000000000003,0.105,-1.99,0.14,1.9949185447,-1.8792,0.1694,1.8868198112,0.1008,0.029400000000000003,0.105,-1.98,0.14,1.9849433241
2021-01-29 21:30:00,-1.23496,-0.35228000000000004,1.2842224885,0.33504,0.09772,0.34900000000000003,-1.57,-0.45,1.633217683,-1.17496,0.70772,1.3716408422,0.33504,0.09772,0.34900000000000003,-1.51,0.61,1.6285576441
2021-01-29 22:00:00,-1.8953600000000002,-0.41198,1.9396177587,0.16464,0.04802000000000001,0.1715,-2.06,-0.46,2.1107344693,-1.79536,0.7280200000000001,1.9373514524000002,0.16464,0.04802000000000001,0.1715,-1.96,0.68,2.0746083968
2021-01-29 22:30:00,-1.6626400000000001,0.18298,1.6726785256,0.14736000000000002,0.042980000000000004,0.1535,-1.81,0.14,1.8154062906,-1.6626400000000001,0.18298,1.6726785256,0.14736000000000002,0.042980000000000004,0.1535,-1.81,0.14,1.8154062906
2021-01-29 23:00:00,-0.7464000000000001,0.2723,0.7945188796,0.4536,0.1323,0.47250000000000003,-1.2,0.14,1.2081390648,-0.7464000000000001,0.2723,0.7945188796,0.4536,0.1323,0.47250000000000003,-1.2,0.14,1.2081390648
2021-01-29 23:30:00,-0.7197600000000001,0.27132,0.769200234,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.17,0.14,1.1783462988,-0.7197600000000001,0.27132,0.769200234,0.45024000000000003,0.13132000000000002,0.46900000000000003,-1.17,0.14,1.1783462988
2021-01-30 00:00:00,-0.9865600000000001,0.21392000000000003,1.0094862059,0.25344,0.07392,0.264,-1.24,0.14,1.2478781992,-0.9765600000000001,0.21392000000000003,0.9997155595,0.25344,0.07392,0.264,-1.23,0.14,1.2379418403
2021-01-30 00:30:00,-0.6732800000000001,0.24696,0.7171437792,0.36672000000000005,0.10696000000000001,0.382,-1.04,0.14,1.0493807698,-0.6732800000000001,0.24696,0.7171437792,0.36672000000000005,0.10696000000000001,0.382,-1.04,0.14,1.0493807698
2021-01-30 01:00:00,-0.9824800000000001,0.22386000000000003,1.0076607812,0.28752,0.08386,0.2995,-1.27,0.14,1.2776932339,-0.9824800000000001,0.22386000000000003,1.0076607812,0.28752,0.08386,0.2995,-1.27,0.14,1.2776932339
2021-01-30 01:30:00,-0.7348800000000001,0.24066,0.7732825163,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.08,0.14,1.0890362712,-0.7348800000000001,0.24066,0.7732825163,0.34512000000000004,0.10066000000000001,0.35950000000000004,-1.08,0.14,1.0890362712
2021-01-30 02:00:00,-0.442,0.2765,0.5213600004,0.468,0.1365,0.48750000000000004,-0.91,0.14,0.9207062507,-0.432,0.2765,0.5129095924,0.468,0.1365,0.48750000000000004,-0.9,0.14,0.9108238029
2021-01-30 02:30:00,-0.9943200000000001,0.24374,1.023758492,0.35568000000000005,0.10374000000000001,0.3705,-1.35,0.14,1.3572398462,-0.9843200000000001,0.24374,1.01404884,0.35568000000000005,0.10374000000000001,0.3705,-1.34,0.14,1.3472935834
2021-01-30 03:00:00,-0.66088,0.0051600000000000005,0.6609001437,0.42912000000000006,0.12516000000000002,0.447,-1.09,-0.12,1.09658561,-0.63088,0.50516,0.8082055432,0.42912000000000006,0.12516000000000002,0.447,-1.06,0.38,1.1260550608
2021-01-30 03:30:00,-0.52888,-0.25134,0.5855645566000001,0.44112,0.12866000000000002,0.4595,-0.97,-0.38,1.0417773275,-0.44888000000000006,0.8586600000000001,0.9689118897000001,0.44112,0.12866000000000002,0.4595,-0.89,0.73,1.1510864433
2021-01-30 04:00:00,-0.41832,-0.23826000000000003,0.48141401100000003,0.45168,0.13174000000000002,0.47050000000000003,-0.87,-0.37,0.9454099640000001,-0.32832,0.8817400000000001,0.9408822721000001,0.45168,0.13174000000000002,0.47050000000000003,-0.78,0.75,1.0820813278
2021-01-30 04:30:00,-0.53488,-0.22184,0.5790592370000001,0.40512000000000004,0.11816000000000002,0.422,-0.9400000000000001,-0.34,0.99959992,-0.45488000000000006,0.8881600000000001,0.9978697310000001,0.40512000000000004,0.11816000000000002,0.422,-0.86,0.77,1.1543396381
2021-01-30 05:00:00,-0.5556800000000001,-0.23624,0.6038125537,0.42432000000000003,0.12376000000000001,0.442,-0.98,-0.36,1.0440306509,-0.47568000000000005,0.8637600000000001,0.98607951,0.42432000000000003,0.12376000000000001,0.442,-0.9,0.74,1.1651609331000001
2021-01-30 05:30:00,-0.34408000000000005,-0.22494000000000003,0.4110827776,0.5659200000000001,0.16506,0.5895,-0.91,-0.39,0.9900505038,-0.25408000000000003,0.86506,0.9016016027,0.5659200000000001,0.16506,0.5895,-0.8200000000000001,0.7000000000000001,1.0781465578
2021-01-30 06:00:00,-0.32456,-0.14258,0.3544971791,0.50544,0.14742000000000002,0.5265000000000001,-0.8300000000000001,-0.29,0.8792041856,-0.27456,0.68742,0.7402225679000001,0.50544,0.14742000000000002,0.5265000000000001,-0.78,0.54,0.9486832981000001
2021-01-30 06:30:00,-0.56544,0.27258000000000004,0.6277119164,0.45456,0.13258,0.47350000000000003,-1.02,0.14,1.0295630141,-0.55544,0.27258000000000004,0.6187192013,0.45456,0.13258,0.47350000000000003,-1.01,0.14,1.019656805
2021-01-30 07:00:00,-0.7968000000000001,0.2751,0.8429532905,0.4632,0.1351,0.48250000000000004,-1.26,0.14,1.2677539193,-0.7968000000000001,0.2751,0.8429532905,0.4632,0.1351,0.48250000000000004,-1.26,0.14,1.2677539193
2021-01-30 07:30:00,-0.8096800000000001,0.27426,0.8548685571,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.27,0.14,1.2776932339,-0.8096800000000001,0.27426,0.8548685571,0.46032000000000006,0.13426000000000002,0.47950000000000004,-1.27,0.14,1.2776932339
2021-01-30 08:00:00,-0.22640000000000002,0.0898,0.24355902780000002,0.7536,0.21980000000000002,0.785,-0.98,-0.13,0.9885848471,-0.22640000000000002,0.0898,0.24355902780000002,0.7536,0.21980000000000002,0.785,-0.98,-0.13,0.9885848471
2021-01-30 08:30:00,-0.256,0.10450000000000001,0.27650723320000004,0.804,0.23450000000000001,0.8375,-1.06,-0.13,1.067941946,-0.256,0.10450000000000001,0.27650723320000004,0.804,0.23450000000000001,0.8375,-1.06,-0.13,1.067941946
