Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-30 09:00:00,-0.40488,0.22316000000000003,0.4623074734,0.76512,0.22316000000000003,0.797,-1.17,0.0,1.17,-0.40488,0.22316000000000003,0.4623074734,0.76512,0.22316000000000003,0.797,-1.17,0.0,1.17
2021-01-30 09:30:00,-1.02984,0.16338000000000003,1.0427192575,0.56016,0.16338000000000003,0.5835,-1.5899999999999999,0.0,1.5899999999999999,-1.02984,0.16338000000000003,1.0427192575,0.56016,0.16338000000000003,0.5835,-1.5899999999999999,0.0,1.5899999999999999
2021-01-30 10:00:00,-0.1264,0.2723,0.3002070119,0.9336000000000001,0.2723,0.9725,-1.06,0.0,1.06,-0.1264,0.2723,0.3002070119,0.9336000000000001,0.2723,0.9725,-1.06,0.0,1.06
2021-01-30 10:30:00,-0.99048,0.17486000000000002,1.0057965251,0.59952,0.17486000000000002,0.6245,-1.5899999999999999,0.0,1.5899999999999999,-0.99048,0.044860000000000004,0.9914953606,0.59952,0.17486000000000002,0.6245,-1.5899999999999999,-0.13,1.5953056133999999
2021-01-30 11:00:00,-0.5049600000000001,0.12522,0.5202544089,0.87504,0.25522,0.9115000000000001,-1.38,-0.13,1.3861096638000001,-0.49496000000000007,0.12522,0.5105540618000001,0.87504,0.25522,0.9115000000000001,-1.37,-0.13,1.3761540611
2021-01-30 11:30:00,-0.68488,0.09316,0.6911869501,0.76512,0.22316000000000003,0.797,-1.45,-0.13,1.4558159224,-0.68488,0.09316,0.6911869501,0.76512,0.22316000000000003,0.797,-1.45,-0.13,1.4558159224
2021-01-30 12:00:00,0.15960000000000002,0.2053,0.2600389394,1.1496,0.33530000000000004,1.1975,-0.99,-0.13,0.9984988733000001,0.1696,0.2053,0.266293541,1.1496,0.33530000000000004,1.1975,-0.98,-0.13,0.9885848471
2021-01-30 12:30:00,-0.8262400000000001,0.20818,0.8520630552,0.7137600000000001,0.20818,0.7435,-1.54,0.0,1.54,-0.8162400000000001,0.07818,0.8199755179,0.7137600000000001,0.20818,0.7435,-1.53,-0.13,1.5355129436000001
2021-01-30 13:00:00,-0.22008000000000003,0.16456,0.2748002911,1.00992,0.29456000000000004,1.052,-1.23,-0.13,1.2368508398,-0.22008000000000003,0.16456,0.2748002911,1.00992,0.29456000000000004,1.052,-1.23,-0.13,1.2368508398
2021-01-30 13:30:00,-1.232,0.1715,1.2438795159,0.588,0.1715,0.6125,-1.82,0.0,1.82,-1.232,0.0415,1.2326987669,0.588,0.1715,0.6125,-1.82,-0.13,1.8246369502
2021-01-30 14:00:00,-0.9272,0.0204,0.9274243904,0.6528,0.1904,0.68,-1.58,-0.17,1.5891192529,-0.9272,0.0204,0.9274243904,0.6528,0.1904,0.68,-1.58,-0.17,1.5891192529
2021-01-30 14:30:00,-0.8364,0.0723,0.8395190587,0.6936,0.2023,0.7225,-1.53,-0.13,1.5355129436000001,-0.8364,0.0723,0.8395190587,0.6936,0.2023,0.7225,-1.53,-0.13,1.5355129436000001
2021-01-30 15:00:00,-1.31656,0.048920000000000005,1.3174685575,0.6134400000000001,0.17892000000000002,0.639,-1.9300000000000002,-0.13,1.9343732835,-1.31656,0.048920000000000005,1.3174685575,0.6134400000000001,0.17892000000000002,0.639,-1.9300000000000002,-0.13,1.9343732835
2021-01-30 15:30:00,-0.58464,0.23198000000000002,0.6289822335,0.7953600000000001,0.23198000000000002,0.8285,-1.38,0.0,1.38,-0.58464,0.23198000000000002,0.6289822335,0.7953600000000001,0.23198000000000002,0.8285,-1.38,0.0,1.38
2021-01-30 16:00:00,-1.13608,0.19656,1.1529586289,0.6739200000000001,0.19656,0.7020000000000001,-1.81,0.0,1.81,-1.13608,0.19656,1.1529586289,0.6739200000000001,0.19656,0.7020000000000001,-1.81,0.0,1.81
2021-01-30 16:30:00,-1.274,0.203,1.2900717034,0.6960000000000001,0.203,0.725,-1.97,0.0,1.97,-1.274,0.203,1.2900717034,0.6960000000000001,0.203,0.725,-1.97,0.0,1.97
2021-01-30 17:00:00,-0.9017600000000001,0.25032000000000004,0.9358585363,0.8582400000000001,0.25032000000000004,0.894,-1.76,0.0,1.76,-0.8917600000000001,0.25032000000000004,0.9262267541,0.8582400000000001,0.25032000000000004,0.894,-1.75,0.0,1.75
2021-01-30 17:30:00,-1.32248,0.18886000000000003,1.3358972453,0.6475200000000001,0.18886000000000003,0.6745,-1.97,0.0,1.97,-1.32248,0.18886000000000003,1.3358972453,0.6475200000000001,0.18886000000000003,0.6745,-1.97,0.0,1.97
2021-01-30 18:00:00,-1.57192,0.15694000000000002,1.5797349936,0.53808,0.15694000000000002,0.5605,-2.11,0.0,2.11,-1.57192,0.15694000000000002,1.5797349936,0.53808,0.15694000000000002,0.5605,-2.11,0.0,2.11
2021-01-30 18:30:00,-1.9779200000000001,0.11144000000000001,1.9810568896,0.38208000000000003,0.11144000000000001,0.398,-2.36,0.0,2.36,-1.9679200000000001,0.11144000000000001,1.9710728042999999,0.38208000000000003,0.11144000000000001,0.398,-2.35,0.0,2.35
2021-01-30 19:00:00,-1.96184,0.10738,1.9647764886,0.36816000000000004,0.10738,0.3835,-2.33,0.0,2.33,-1.9518400000000002,0.10738,1.9547915106,0.36816000000000004,0.10738,0.3835,-2.32,0.0,2.32
2021-01-30 19:30:00,-1.98944,0.21308000000000002,2.0008184825,0.25056,0.07308,0.261,-2.24,0.14,2.2443707359,-1.98944,0.21308000000000002,2.0008184825,0.25056,0.07308,0.261,-2.24,0.14,2.2443707359
2021-01-30 20:00:00,-1.73408,0.23506000000000002,1.7499390418,0.32592000000000004,0.09506,0.3395,-2.06,0.14,2.0647518011,-1.72408,0.23506000000000002,1.7400301865,0.32592000000000004,0.09506,0.3395,-2.05,0.14,2.0547749268
2021-01-30 20:30:00,-1.55592,0.24744000000000002,1.5754725006,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.8900000000000001,0.15,1.8959430371,-1.55592,0.23744,1.5739329084,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.8900000000000001,0.14,1.8951780919
2021-01-30 21:00:00,-1.11224,0.29518,1.1507428253,0.49776000000000004,0.14518,0.5185000000000001,-1.6099999999999999,0.15,1.6169724797,-1.11224,0.28518000000000004,1.1482183808,0.49776000000000004,0.14518,0.5185000000000001,-1.6099999999999999,0.14,1.6160754932999999
2021-01-30 21:30:00,-1.4610400000000001,0.22428,1.4781540515,0.28896000000000005,0.08428000000000001,0.301,-1.75,0.14,1.7555910686,-1.4610400000000001,0.22428,1.4781540515,0.28896000000000005,0.08428000000000001,0.301,-1.75,0.14,1.7555910686
2021-01-30 22:00:00,-1.25816,0.24262000000000003,1.281339553,0.35184000000000004,0.10262,0.3665,-1.6099999999999999,0.14,1.6160754932999999,-1.25816,0.24262000000000003,1.281339553,0.35184000000000004,0.10262,0.3665,-1.6099999999999999,0.14,1.6160754932999999
2021-01-30 22:30:00,-0.9742400000000001,0.26418,1.0094229292,0.42576,0.12418000000000001,0.4435,-1.4,0.14,1.406982587,-0.9742400000000001,0.27418000000000003,1.0120860882,0.42576,0.12418000000000001,0.4435,-1.4,0.15,1.408012784
2021-01-30 23:00:00,-1.4686400000000002,0.21748,1.4846551788,0.23136,0.06748000000000001,0.241,-1.7000000000000002,0.15,1.7066048166,-1.4686400000000002,0.22748000000000002,1.4861529531,0.23136,0.06748000000000001,0.241,-1.7000000000000002,0.16,1.7075128111
2021-01-30 23:30:00,-1.25728,0.23246000000000003,1.2785893203,0.28272,0.08246,0.29450000000000004,-1.54,0.15,1.5472879499,-1.24728,0.24246,1.2706275025,0.28272,0.08246,0.29450000000000004,-1.53,0.16,1.5383432647
2021-01-31 00:00:00,-1.5880800000000002,0.20306000000000002,1.6010095096999999,0.18192000000000003,0.05306,0.1895,-1.77,0.15,1.7763445612000002,-1.5880800000000002,0.21306000000000003,1.6023085377,0.18192000000000003,0.05306,0.1895,-1.77,0.16,1.7772169253999999
2021-01-31 00:30:00,-1.35944,0.18808000000000002,1.3723888662000001,0.13056,0.03808,0.136,-1.49,0.15,1.4975313018,-1.35944,0.19808,1.3737950357,0.13056,0.03808,0.136,-1.49,0.16,1.4985659812
2021-01-31 01:00:00,-1.52536,0.18052,1.5360047526,0.10464000000000001,0.030520000000000002,0.109,-1.63,0.15,1.63688729,-1.52536,0.19052000000000002,1.5372120868999999,0.10464000000000001,0.030520000000000002,0.109,-1.63,0.16,1.6378339354
2021-01-31 01:30:00,-1.17304,0.21578000000000003,1.1927211954,0.15696000000000002,0.04578,0.1635,-1.33,0.17,1.3408206442,-1.17304,0.22578,1.1945708225,0.15696000000000002,0.04578,0.1635,-1.33,0.18,1.3421251805
2021-01-31 02:00:00,-1.29784,0.19688000000000003,1.3126882341,0.09216,0.02688,0.096,-1.3900000000000001,0.17,1.4003570973000001,-1.29784,0.20688,1.3142252471,0.09216,0.02688,0.096,-1.3900000000000001,0.18,1.4016062214
2021-01-31 02:30:00,-0.7568800000000001,0.25716,0.79937388,0.33312,0.09716000000000001,0.34700000000000003,-1.09,0.16,1.1016805345,-0.7568800000000001,0.25716,0.79937388,0.33312,0.09716000000000001,0.34700000000000003,-1.09,0.16,1.1016805345
2021-01-31 03:00:00,-1.47832,0.18674000000000002,1.4900677334,0.09168000000000001,0.026740000000000003,0.0955,-1.57,0.16,1.5781318069,-1.47832,0.18674000000000002,1.4900677334,0.09168000000000001,0.026740000000000003,0.0955,-1.57,0.16,1.5781318069
2021-01-31 03:30:00,-1.3753600000000001,0.17302,1.38620022,0.044640000000000006,0.01302,0.0465,-1.42,0.16,1.4289856542,-1.3753600000000001,0.17302,1.38620022,0.044640000000000006,0.01302,0.0465,-1.42,0.16,1.4289856542
2021-01-31 04:00:00,-1.4352,0.1789,1.4463071078,0.0648,0.0189,0.0675,-1.5,0.16,1.5085091979,-1.4352,0.1789,1.4463071078,0.0648,0.0189,0.0675,-1.5,0.16,1.5085091979
2021-01-31 04:30:00,-0.794,0.24050000000000002,0.8296241619,0.276,0.0805,0.28750000000000003,-1.07,0.16,1.081896483,-0.794,0.24050000000000002,0.8296241619,0.276,0.0805,0.28750000000000003,-1.07,0.16,1.081896483
2021-01-31 05:00:00,-1.2576,0.1857,1.2712365044,0.12240000000000001,0.0357,0.1275,-1.38,0.15,1.3881282362,-1.2576,0.1957,1.2727357344999999,0.12240000000000001,0.0357,0.1275,-1.38,0.16,1.3892443989
2021-01-31 05:30:00,-1.1376,0.1957,1.1543102919,0.12240000000000001,0.0357,0.1275,-1.26,0.16,1.2701181047,-1.1276,0.1957,1.144456312,0.12240000000000001,0.0357,0.1275,-1.25,0.16,1.2601983971
2021-01-31 06:00:00,-1.44112,0.17134000000000002,1.451269875,0.038880000000000005,0.011340000000000001,0.0405,-1.48,0.16,1.4886235253,-1.44112,0.17134000000000002,1.451269875,0.038880000000000005,0.011340000000000001,0.0405,-1.48,0.16,1.4886235253
2021-01-31 06:30:00,-1.81936,0.15602000000000002,1.826037527,0.020640000000000002,0.00602,0.021500000000000002,-1.8399999999999999,0.15,1.8461040057,-1.80936,0.16602,1.8169607178,0.020640000000000002,0.00602,0.021500000000000002,-1.83,0.16,1.8369812193000001
2021-01-31 07:00:00,-1.88496,0.15022000000000002,1.8909363421,0.03504,0.010220000000000002,0.036500000000000005,-1.92,0.14,1.9250974001,-1.88496,0.15022000000000002,1.8909363421,0.03504,0.010220000000000002,0.036500000000000005,-1.92,0.14,1.9250974001
2021-01-31 07:30:00,-2.09752,0.14364000000000002,2.1024325435,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.11,0.14,2.1146394492,-2.09752,0.14364000000000002,2.1024325435,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-2.11,0.14,2.1146394492
2021-01-31 08:00:00,-1.8190400000000002,0.15778,1.8258699433,0.06096000000000001,0.01778,0.0635,-1.88,0.14,1.8852055591,-1.8190400000000002,0.15778,1.8258699433,0.06096000000000001,0.01778,0.0635,-1.88,0.14,1.8852055591
2021-01-31 08:30:00,-0.7508800000000001,0.28266,0.8023200421000001,0.48912000000000005,0.14266,0.5095000000000001,-1.24,0.14,1.2478781992,-0.7508800000000001,0.28266,0.8023200421000001,0.48912000000000005,0.14266,0.5095000000000001,-1.24,0.14,1.2478781992
2021-01-31 09:00:00,-1.6169600000000002,-0.46828000000000003,1.6834030415,0.14304,0.04172,0.149,-1.76,-0.51,1.8324027941,-1.60696,0.61172,1.7194539249,0.14304,0.04172,0.149,-1.75,0.5700000000000001,1.8404890654
2021-01-31 09:30:00,-2.02624,0.015680000000000003,2.0263006687,0.05376,0.015680000000000003,0.056,-2.08,0.0,2.08,-2.02624,0.15568,2.0322118,0.05376,0.015680000000000003,0.056,-2.08,0.14,2.0847062143
2021-01-31 10:00:00,-1.80544,-0.48742,1.8700780331,0.21456000000000003,0.06258000000000001,0.2235,-2.02,-0.55,2.0935376758,-1.7754400000000001,0.6825800000000001,1.9021310812,0.21456000000000003,0.06258000000000001,0.2235,-1.99,0.62,2.0843464203
2021-01-31 10:30:00,-1.79176,-0.5121800000000001,1.8635268310000002,0.19824000000000003,0.05782,0.20650000000000002,-1.99,-0.5700000000000001,2.0700241544,-1.69176,0.6678200000000001,1.8188005526,0.19824000000000003,0.05782,0.20650000000000002,-1.8900000000000001,0.61,1.986001007
2021-01-31 11:00:00,-1.31728,-0.46504000000000006,1.3969569786,0.46272,0.13496000000000002,0.482,-1.78,-0.6000000000000001,1.8784035774999999,-1.2172800000000001,0.71496,1.4117147021,0.46272,0.13496000000000002,0.482,-1.6800000000000002,0.58,1.777301325
2021-01-31 11:30:00,-1.53952,-0.5148600000000001,1.6233307272,0.36048,0.10514000000000001,0.3755,-1.9,-0.62,1.9985995097,-1.45952,0.6851400000000001,1.6123323014,0.36048,0.10514000000000001,0.3755,-1.82,0.58,1.9101832373
2021-01-31 12:00:00,-1.7368800000000002,0.07966000000000001,1.7387057974,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.01,0.0,2.01,-1.72688,0.07966000000000001,1.728716359,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.0,0.0,2.0
2021-01-31 12:30:00,-1.20552,0.16464,1.2167106476,0.5644800000000001,0.16464,0.588,-1.77,0.0,1.77,-1.20552,0.16464,1.2167106476,0.5644800000000001,0.16464,0.588,-1.77,0.0,1.77
2021-01-31 13:00:00,-1.4376,0.14070000000000002,1.444468847,0.4824,0.14070000000000002,0.5025000000000001,-1.92,0.0,1.92,-1.4276,0.14070000000000002,1.4345167305,0.4824,0.14070000000000002,0.5025000000000001,-1.9100000000000001,0.0,1.9100000000000001
2021-01-31 13:30:00,-2.34824,0.04718000000000001,2.348713914,0.16176000000000001,0.04718000000000001,0.1685,-2.51,0.0,2.51,-2.33824,0.04718000000000001,2.3387159404,0.16176000000000001,0.04718000000000001,0.1685,-2.5,0.0,2.5
2021-01-31 14:00:00,-1.9686400000000002,-0.07252,1.969975279,0.23136,0.06748000000000001,0.241,-2.2,-0.14,2.2044500448,-1.95864,-0.06252,1.9596375685,0.23136,0.06748000000000001,0.241,-2.19,-0.13,2.1938550545
2021-01-31 14:30:00,-2.04952,0.052640000000000006,2.0501958931,0.18048,0.052640000000000006,0.188,-2.23,0.0,2.23,-2.04952,0.052640000000000006,2.0501958931,0.18048,0.052640000000000006,0.188,-2.23,0.0,2.23
2021-01-31 15:00:00,-2.15496,0.06272000000000001,2.155872538,0.21504,0.06272000000000001,0.224,-2.37,0.0,2.37,-2.14496,0.06272000000000001,2.1458767905,0.21504,0.06272000000000001,0.224,-2.36,0.0,2.36
2021-01-31 15:30:00,-2.27544,0.06258000000000001,2.2763003866,0.21456000000000003,0.06258000000000001,0.2235,-2.49,0.0,2.49,-2.27544,0.06258000000000001,2.2763003866,0.21456000000000003,0.06258000000000001,0.2235,-2.49,0.0,2.49
2021-01-31 16:00:00,-1.9690400000000001,0.08778000000000001,1.9709956494,0.30096,0.08778000000000001,0.3135,-2.27,0.0,2.27,-1.9690400000000001,0.08778000000000001,1.9709956494,0.30096,0.08778000000000001,0.3135,-2.27,0.0,2.27
2021-01-31 16:30:00,-2.6404,0.0378,2.6406705588,0.1296,0.0378,0.135,-2.77,0.0,2.77,-2.6404,0.0378,2.6406705588,0.1296,0.0378,0.135,-2.77,0.0,2.77
2021-01-31 17:00:00,-1.90896,0.67822,2.0258604715,0.37104000000000004,0.10822000000000001,0.3865,-2.2800000000000002,0.5700000000000001,2.3501702066,-1.98896,-0.48178000000000004,2.046478402,0.37104000000000004,0.10822000000000001,0.3865,-2.36,-0.59,2.4326323191
2021-01-31 17:30:00,-1.61776,0.16982000000000003,1.6266487789,0.5822400000000001,0.16982000000000003,0.6065,-2.2,0.0,2.2,-1.61776,0.16982000000000003,1.6266487789,0.5822400000000001,0.16982000000000003,0.6065,-2.2,0.0,2.2
2021-01-31 18:00:00,-2.9265600000000003,0.03892,2.926818785,0.13344,0.03892,0.139,-3.06,0.0,3.06,-2.9265600000000003,0.03892,2.926818785,0.13344,0.03892,0.139,-3.06,0.0,3.06
2021-01-31 18:30:00,-2.41944,0.055580000000000004,2.4200783148,0.19056,0.055580000000000004,0.1985,-2.61,0.0,2.61,-2.40944,0.055580000000000004,2.4100809634,0.19056,0.055580000000000004,0.1985,-2.6,0.0,2.6
2021-01-31 19:00:00,-2.76472,0.03654,2.7649614554,0.12528,0.03654,0.1305,-2.89,0.0,2.89,-2.76472,0.03654,2.7649614554,0.12528,0.03654,0.1305,-2.89,0.0,2.89
2021-01-31 19:30:00,-2.7948,0.033600000000000005,2.7950019678,0.11520000000000001,0.033600000000000005,0.12,-2.91,0.0,2.91,-2.7948,0.1736,2.8001864224,0.11520000000000001,0.033600000000000005,0.12,-2.91,0.14,2.9133657512
2021-01-31 20:00:00,-2.07248,0.18886000000000003,2.0810673824,0.16752,0.04886,0.17450000000000002,-2.24,0.14,2.2443707359,-2.07248,0.18886000000000003,2.0810673824,0.16752,0.04886,0.17450000000000002,-2.24,0.14,2.2443707359
2021-01-31 20:30:00,-1.2088,0.2891,1.2428902808,0.5112,0.1491,0.5325,-1.72,0.14,1.7256882685,-1.2088,0.2891,1.2428902808,0.5112,0.1491,0.5325,-1.72,0.14,1.7256882685
2021-01-31 21:00:00,-1.6724,0.2093,1.6854460092,0.2376,0.0693,0.24750000000000003,-1.9100000000000001,0.14,1.9151240169000001,-1.6724,0.2093,1.6854460092,0.2376,0.0693,0.24750000000000003,-1.9100000000000001,0.14,1.9151240169000001
2021-01-31 21:30:00,-1.996,0.1645,2.0027671482,0.084,0.0245,0.08750000000000001,-2.08,0.14,2.0847062143,-1.996,0.1645,2.0027671482,0.084,0.0245,0.08750000000000001,-2.08,0.14,2.0847062143
2021-01-31 22:00:00,-1.9792,0.1694,1.9864362562000002,0.1008,0.029400000000000003,0.105,-2.08,0.14,2.0847062143,-1.9792,0.1694,1.9864362562000002,0.1008,0.029400000000000003,0.105,-2.08,0.14,2.0847062143
2021-01-31 22:30:00,-1.70344,0.17108,1.7120094042,0.10656,0.031080000000000003,0.111,-1.81,0.14,1.8154062906,-1.70344,0.17108,1.7120094042,0.10656,0.031080000000000003,0.111,-1.81,0.14,1.8154062906
2021-01-31 23:00:00,-1.7456,0.1617,1.7530733727,0.07440000000000001,0.0217,0.0775,-1.82,0.14,1.8253766735,-1.7456,0.17170000000000002,1.7540240164,0.07440000000000001,0.0217,0.0775,-1.82,0.15,1.8261708573000002
2021-01-31 23:30:00,-1.39584,0.17038,1.4062000747,0.10416,0.03038,0.1085,-1.5,0.14,1.5065191668,-1.39584,0.18038,1.4074467130000001,0.10416,0.03038,0.1085,-1.5,0.15,1.5074813432
2021-02-01 00:00:00,-1.46544,0.16758,1.474990661,0.09456,0.027580000000000004,0.0985,-1.56,0.14,1.5662694531999999,-1.46544,0.17758000000000002,1.4761602386,0.09456,0.027580000000000004,0.0985,-1.56,0.15,1.5671949464
2021-02-01 00:30:00,-1.34888,0.17366,1.360012886,0.08112000000000001,0.02366,0.0845,-1.43,0.15,1.4378456106,-1.34888,0.17366,1.360012886,0.08112000000000001,0.02366,0.0845,-1.43,0.15,1.4378456106
2021-02-01 01:00:00,-0.7070400000000001,0.25878,0.7529094567,0.37296,0.10878000000000002,0.3885,-1.08,0.15,1.0903669107,-0.7070400000000001,0.25878,0.7529094567,0.37296,0.10878000000000002,0.3885,-1.08,0.15,1.0903669107
2021-02-01 01:30:00,-1.21832,0.19674000000000003,1.2341030143,0.09168000000000001,0.026740000000000003,0.0955,-1.31,0.17,1.3209844814,-1.21832,0.19674000000000003,1.2341030143,0.09168000000000001,0.026740000000000003,0.0955,-1.31,0.17,1.3209844814
2021-02-01 02:00:00,-1.20752,0.20864000000000002,1.2254122572,0.13248000000000001,0.03864,0.138,-1.34,0.17,1.3507405376000001,-1.20752,0.20864000000000002,1.2254122572,0.13248000000000001,0.03864,0.138,-1.34,0.17,1.3507405376000001
2021-02-01 02:30:00,-1.3404,0.1903,1.3538412942,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.4100000000000001,0.17,1.4202112519,-1.3404,0.1903,1.3538412942,0.06960000000000001,0.020300000000000002,0.07250000000000001,-1.4100000000000001,0.17,1.4202112519
2021-02-01 03:00:00,-1.2488000000000001,0.1966,1.2641807624,0.0912,0.026600000000000002,0.095,-1.34,0.17,1.3507405376000001,-1.2488000000000001,0.1966,1.2641807624,0.0912,0.026600000000000002,0.095,-1.34,0.17,1.3507405376000001
2021-02-01 03:30:00,-1.65928,0.15896000000000002,1.6668768401,0.030720000000000004,0.008960000000000001,0.032,-1.69,0.15,1.6966437457999999,-1.65928,0.16896000000000003,1.667860186,0.030720000000000004,0.008960000000000001,0.032,-1.69,0.16,1.6975570683
2021-02-01 04:00:00,-1.22336,0.18652000000000002,1.2374972323,0.05664,0.01652,0.059000000000000004,-1.28,0.17,1.2912397144,-1.22336,0.18652000000000002,1.2374972323,0.05664,0.01652,0.059000000000000004,-1.28,0.17,1.2912397144
2021-02-01 04:30:00,-1.1264,0.21480000000000002,1.1466978678,0.15360000000000001,0.0448,0.16,-1.28,0.17,1.2912397144,-1.1264,0.21480000000000002,1.1466978678,0.15360000000000001,0.0448,0.16,-1.28,0.17,1.2912397144
2021-02-01 05:00:00,-1.28136,0.19002000000000002,1.2953729386,0.06864,0.020020000000000003,0.07150000000000001,-1.35,0.17,1.3606616038000001,-1.28136,0.19002000000000002,1.2953729386,0.06864,0.020020000000000003,0.07150000000000001,-1.35,0.17,1.3606616038000001
2021-02-01 05:30:00,-1.55464,0.16198,1.5630556772,0.07536000000000001,0.021980000000000003,0.0785,-1.63,0.14,1.6360012225,-1.55464,0.16198,1.5630556772,0.07536000000000001,0.021980000000000003,0.0785,-1.63,0.14,1.6360012225
2021-02-01 06:00:00,-1.70496,0.02772,1.7051853272000002,0.09504000000000001,0.02772,0.099,-1.8,0.0,1.8,-1.70496,0.02772,1.7051853272000002,0.09504000000000001,0.02772,0.099,-1.8,0.0,1.8
2021-02-01 06:30:00,-1.40472,0.07154,1.4065405255,0.24528000000000003,0.07154,0.2555,-1.65,0.0,1.65,-1.40472,-0.058460000000000005,1.4059359338,0.24528000000000003,0.07154,0.2555,-1.65,-0.13,1.6551132892
2021-02-01 07:00:00,-1.43472,-0.58096,1.5478811324000001,0.30528000000000005,0.08904000000000001,0.318,-1.74,-0.67,1.8645374762,-1.42472,0.57904,1.5378928441,0.30528000000000005,0.08904000000000001,0.318,-1.73,0.49,1.7980545042
2021-02-01 07:30:00,-1.62872,-0.31046,1.6580453099999999,0.34128000000000003,0.09954,0.35550000000000004,-1.97,-0.41000000000000003,2.0122127124,-1.58872,0.25954000000000005,1.6097801869000001,0.34128000000000003,0.09954,0.35550000000000004,-1.9300000000000002,0.16,1.9366207682
2021-02-01 08:00:00,-3.08664,-0.32152000000000003,3.1033403938,0.06336,0.01848,0.066,-3.15,-0.34,3.168296072,-3.07664,-0.12152,3.079038941,0.06336,0.01848,0.066,-3.14,-0.14,3.1431194696
2021-02-01 08:30:00,-2.37888,-0.33384,2.4021905004,0.26112,0.07616,0.272,-2.64,-0.41000000000000003,2.6716474318,-2.35888,-0.11384000000000001,2.3616253725,0.26112,0.07616,0.272,-2.62,-0.19,2.626880279
2021-02-01 09:00:00,-2.07184,-0.40012000000000003,2.1101225083,0.30816000000000004,0.08988,0.321,-2.38,-0.49,2.4299176941000002,-2.04184,-0.07012,2.0430436608,0.30816000000000004,0.08988,0.321,-2.35,-0.16,2.3554405108
2021-02-01 09:30:00,-2.30376,-0.28818000000000005,2.3217144204,0.24624000000000001,0.07182000000000001,0.2565,-2.55,-0.36,2.5752863918,-2.30376,-0.28818000000000005,2.3217144204,0.24624000000000001,0.07182000000000001,0.2565,-2.55,-0.36,2.5752863918
2021-02-01 10:00:00,-2.07224,-0.24482,2.0866517318,0.25776000000000004,0.07518000000000001,0.2685,-2.33,-0.32,2.3518715951,-2.07224,-0.23482000000000003,2.0855021098,0.25776000000000004,0.07518000000000001,0.2685,-2.33,-0.31,2.3505318547
2021-02-01 10:30:00,-2.3472,-0.24710000000000001,2.3601708095,0.11280000000000001,0.0329,0.11750000000000001,-2.46,-0.28,2.4758836806,-2.3372,-0.2371,2.3491956602,0.11280000000000001,0.0329,0.11750000000000001,-2.45,-0.27,2.4648326515
2021-02-01 11:00:00,-2.52912,-0.30766000000000004,2.5477642454,0.11088,0.03234,0.1155,-2.64,-0.34,2.6618038996,-2.51912,-0.30766000000000004,2.5378377115,0.11088,0.03234,0.1155,-2.63,-0.34,2.6518861212
2021-02-01 11:30:00,-2.48448,-0.32464000000000004,2.5056001277,0.15552000000000002,0.045360000000000004,0.162,-2.64,-0.37,2.6658019431,-2.48448,-0.31464000000000003,2.5043241004,0.15552000000000002,0.045360000000000004,0.162,-2.64,-0.36,2.6644323973
2021-02-01 12:00:00,-2.70176,-0.30968,2.7194500915,0.13824,0.04032,0.14400000000000002,-2.84,-0.35000000000000003,2.8614856281,-2.70176,-0.29968,2.718329487,0.13824,0.04032,0.14400000000000002,-2.84,-0.34,2.8602797066
2021-02-01 12:30:00,-2.44672,-0.26946000000000003,2.4615132439,0.17328000000000002,0.05054,0.18050000000000002,-2.62,-0.32,2.6394696437,-2.44672,-0.26946000000000003,2.4615132439,0.17328000000000002,0.05054,0.18050000000000002,-2.62,-0.32,2.6394696437
2021-02-01 13:00:00,-2.7448,-0.2389,2.7551769907,0.1752,0.0511,0.1825,-2.92,-0.29,2.9343653488,-2.7448,-0.22890000000000002,2.7543279126,0.1752,0.0511,0.1825,-2.92,-0.28,2.9333939388
2021-02-01 13:30:00,-2.1596,-0.2528,2.1743458786,0.23040000000000002,0.06720000000000001,0.24,-2.39,-0.32,2.4113274353,-2.1596,-0.24280000000000002,2.1732059267,0.23040000000000002,0.06720000000000001,0.24,-2.39,-0.31,2.4100207468
2021-02-01 14:00:00,-1.7032,-0.22260000000000002,1.717684779,0.4368,0.1274,0.455,-2.14,-0.35000000000000003,2.1684326137,-1.7032,-0.2126,1.71641749,0.4368,0.1274,0.455,-2.14,-0.34,2.1668410186
2021-02-01 14:30:00,-3.01528,-0.34404,3.0348438181,0.054720000000000005,0.015960000000000002,0.057,-3.07,-0.36,3.0910354252,-3.01528,-0.34404,3.0348438181,0.054720000000000005,0.015960000000000002,0.057,-3.07,-0.36,3.0910354252
2021-02-01 15:00:00,-2.66392,-0.30656,2.6815012213,0.04608,0.01344,0.048,-2.71,-0.32,2.7288275871,-2.6539200000000003,-0.29656000000000005,2.6704380165,0.04608,0.01344,0.048,-2.7,-0.31,2.7177380301
2021-02-01 15:30:00,-1.25432,-0.08626,1.2572825657,0.5956800000000001,0.17374,0.6205,-1.85,-0.26,1.8681809334000001,-1.25432,-0.07626000000000001,1.256636085,0.5956800000000001,0.17374,0.6205,-1.85,-0.25,1.8668154703000002
2021-02-01 16:00:00,-2.88176,-0.15468,2.8859082798999998,0.018240000000000003,0.00532,0.019,-2.9,-0.16,2.9044104393,-2.88176,-0.15468,2.8859082798999998,0.018240000000000003,0.00532,0.019,-2.9,-0.16,2.9044104393
2021-02-01 16:30:00,-2.85208,-0.12144,2.8546642535,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.95,-0.15,2.9538110975,-2.85208,-0.11144000000000001,2.8542563305,0.09792000000000001,0.028560000000000002,0.10200000000000001,-2.95,-0.14,2.9533201655
2021-02-01 17:00:00,-2.50832,-0.08826,2.5098723175,0.21168,0.06174,0.2205,-2.7199999999999998,-0.15,2.7241328896,-2.50832,-0.07826000000000001,2.5095405655,0.21168,0.06174,0.2205,-2.7199999999999998,-0.14,2.7236005581000002
2021-02-01 17:30:00,-1.56872,-0.19546000000000002,1.5808501036,0.70128,0.20454000000000003,0.7305,-2.27,-0.4,2.3049728849,-1.55872,0.47454,1.6293545501,0.70128,0.20454000000000003,0.7305,-2.26,0.27,2.2760711764
2021-02-01 18:00:00,-3.80904,-0.13972,3.8116016843000002,0.0009600000000000001,0.00028000000000000003,0.001,-3.81,-0.14,3.8125713108,-3.80904,-0.13972,3.8116016843000002,0.0009600000000000001,0.00028000000000000003,0.001,-3.81,-0.14,3.8125713108
2021-02-01 18:30:00,-3.06968,-0.12824000000000002,3.0723575312999998,0.04032,0.011760000000000001,0.042,-3.11,-0.14,3.1131495306,-3.06968,-0.12824000000000002,3.0723575312999998,0.04032,0.011760000000000001,0.042,-3.11,-0.14,3.1131495306
2021-02-01 19:00:00,-2.84648,-0.08064,2.8476220254999998,0.20352,0.05936,0.212,-3.05,-0.14,3.0532114241,-2.84648,-0.08064,2.8476220254999998,0.20352,0.05936,0.212,-3.05,-0.14,3.0532114241
2021-02-01 19:30:00,-2.60632,-0.09226000000000001,2.6079524248,0.16368000000000002,0.047740000000000005,0.1705,-2.77,-0.14,2.7735356497,-2.60632,-0.09226000000000001,2.6079524248,0.16368000000000002,0.047740000000000005,0.1705,-2.77,-0.14,2.7735356497
2021-02-01 20:00:00,-2.70576,-0.10668000000000001,2.7078622195,0.11424000000000001,0.03332,0.11900000000000001,-2.8200000000000003,-0.14,2.8234730387,-2.70576,-0.10668000000000001,2.7078622195,0.11424000000000001,0.03332,0.11900000000000001,-2.8200000000000003,-0.14,2.8234730387
2021-02-01 20:30:00,-1.02072,0.061040000000000004,1.0225434954,0.68928,0.20104000000000002,0.718,-1.71,-0.14,1.7157214226000002,-1.02072,0.061040000000000004,1.0225434954,0.68928,0.20104000000000002,0.718,-1.71,-0.14,1.7157214226000002
2021-02-01 21:00:00,-1.41648,-0.030640000000000004,1.4168113495,0.44352,0.12936,0.462,-1.8599999999999999,-0.16,1.8668690366,-1.41648,-0.020640000000000002,1.4166303681999999,0.44352,0.12936,0.462,-1.8599999999999999,-0.15,1.8660385848
2021-02-01 21:30:00,-1.61928,-0.03354,1.6196273182,0.33072,0.09646,0.34450000000000003,-1.9500000000000002,-0.13,1.9543285292,-1.61928,-0.053540000000000004,1.6201648836,0.33072,0.09646,0.34450000000000003,-1.9500000000000002,-0.15,1.9557607216
2021-02-01 22:00:00,-1.5356,0.0917,1.5383355453,0.3144,0.0917,0.3275,-1.85,0.0,1.85,-1.5356,0.0917,1.5383355453,0.3144,0.0917,0.3275,-1.85,0.0,1.85
2021-02-01 22:30:00,-2.03448,0.027860000000000003,2.0346707473,0.09552000000000001,0.027860000000000003,0.0995,-2.13,0.0,2.13,-2.03448,0.027860000000000003,2.0346707473,0.09552000000000001,0.027860000000000003,0.0995,-2.13,0.0,2.13
2021-02-01 23:00:00,-1.49816,0.06762,1.4996852503,0.23184000000000002,0.06762,0.24150000000000002,-1.73,0.0,1.73,-1.49816,0.06762,1.4996852503,0.23184000000000002,0.06762,0.24150000000000002,-1.73,0.0,1.73
2021-02-01 23:30:00,-1.6148,0.0511,1.615608322,0.1752,0.0511,0.1825,-1.79,0.0,1.79,-1.6148,0.0511,1.615608322,0.1752,0.0511,0.1825,-1.79,0.0,1.79
2021-02-02 00:00:00,-1.82536,0.15302000000000002,1.8317626074,0.044640000000000006,0.01302,0.0465,-1.87,0.14,1.8752333187999999,-1.82536,0.15302000000000002,1.8317626074,0.044640000000000006,0.01302,0.0465,-1.87,0.14,1.8752333187999999
2021-02-02 00:30:00,-1.64256,0.15092,1.6494787662000001,0.03744,0.010920000000000001,0.039,-1.6800000000000002,0.14,1.685823241,-1.64256,0.15092,1.6494787662000001,0.03744,0.010920000000000001,0.039,-1.6800000000000002,0.14,1.685823241
2021-02-02 01:00:00,-1.31816,0.19012,1.3318000601,0.17184000000000002,0.050120000000000005,0.179,-1.49,0.14,1.4965627284,-1.31816,0.19012,1.3318000601,0.17184000000000002,0.050120000000000005,0.179,-1.49,0.14,1.4965627284
2021-02-02 01:30:00,-1.6448,0.1736,1.6539359117,0.11520000000000001,0.033600000000000005,0.12,-1.76,0.14,1.7655594014,-1.6448,0.1736,1.6539359117,0.11520000000000001,0.033600000000000005,0.12,-1.76,0.14,1.7655594014
2021-02-02 02:00:00,-0.9219200000000001,0.22694000000000003,0.9494410198000001,0.29808,0.08694,0.3105,-1.22,0.14,1.2280065146,-0.9119200000000001,0.22694000000000003,0.9397339251000001,0.29808,0.08694,0.3105,-1.21,0.14,1.2180722474
2021-02-02 02:30:00,-1.3376000000000001,-0.1968,1.3519999999999999,0.1824,0.053200000000000004,0.19,-1.52,-0.25,1.5404220201,-1.2676,0.6032000000000001,1.4038019803,0.1824,0.053200000000000004,0.19,-1.45,0.55,1.5508062419000002
2021-02-02 03:00:00,-0.69472,-0.25596,0.7403724738,0.42528000000000005,0.12404000000000001,0.443,-1.12,-0.38,1.1827087554,-0.61472,0.8340400000000001,1.0361000917,0.42528000000000005,0.12404000000000001,0.443,-1.04,0.71,1.259245806
2021-02-02 03:30:00,-1.29392,-0.33406,1.3363476531,0.22608000000000003,0.06594,0.23550000000000001,-1.52,-0.4,1.5717506164000001,-1.20392,0.72594,1.4058492985,0.22608000000000003,0.06594,0.23550000000000001,-1.43,0.66,1.574960317
2021-02-02 04:00:00,-0.9266400000000001,-0.28902,0.9706669099,0.24336000000000002,0.07098,0.2535,-1.17,-0.36,1.2241323458,-0.8466400000000001,0.81098,1.1723855381,0.24336000000000002,0.07098,0.2535,-1.09,0.74,1.3174596768
2021-02-02 04:30:00,-1.04344,0.18358000000000002,1.0594662099,0.28656000000000004,0.08358,0.2985,-1.33,0.1,1.3337541003,-1.04344,0.27358000000000005,1.0787089737,0.28656000000000004,0.08358,0.2985,-1.33,0.19,1.3435028843
2021-02-02 05:00:00,-1.20912,0.22484,1.2298472263,0.29088,0.08484000000000001,0.303,-1.5,0.14,1.5065191668,-1.20912,0.22484,1.2298472263,0.29088,0.08484000000000001,0.303,-1.5,0.14,1.5065191668
2021-02-02 05:30:00,-1.16552,0.25214000000000003,1.1924812158,0.38448000000000004,0.11214,0.4005,-1.55,0.14,1.5563097378,-1.16552,0.25214000000000003,1.1924812158,0.38448000000000004,0.11214,0.4005,-1.55,0.14,1.5563097378
2021-02-02 06:00:00,-1.01904,0.08528000000000001,1.0226021709,0.36096,0.10528000000000001,0.376,-1.38,-0.02,1.3801449199,-1.01904,0.18528000000000003,1.0357466872,0.36096,0.10528000000000001,0.376,-1.38,0.08,1.3823168957
2021-02-02 06:30:00,-0.9480000000000001,0.0035,0.9480064609000001,0.492,0.14350000000000002,0.5125000000000001,-1.44,-0.14,1.4467895493,-0.9380000000000001,0.0035,0.9380065298,0.492,0.14350000000000002,0.5125000000000001,-1.43,-0.14,1.4368368035
2021-02-02 07:00:00,-1.03096,-0.010280000000000001,1.0310112512,0.47904,0.13972,0.499,-1.51,-0.15,1.5174320413,-1.03096,-0.00028000000000000003,1.030960038,0.47904,0.13972,0.499,-1.51,-0.14,1.5164761785
2021-02-02 07:30:00,-1.2688000000000001,-0.4384,1.3424038141,0.45120000000000005,0.1316,0.47000000000000003,-1.72,-0.5700000000000001,1.8119878587,-1.2088,0.4016,1.2737660696,0.45120000000000005,0.1316,0.47000000000000003,-1.6600000000000001,0.27,1.6818144963
2021-02-02 08:00:00,-2.16216,-0.42188000000000003,2.2029340889,0.26784,0.07812000000000001,0.279,-2.43,-0.5,2.4809070922,-2.13216,0.01812,2.1322369943,0.26784,0.07812000000000001,0.279,-2.4,-0.06,2.4007498828
2021-02-02 08:30:00,-2.7488,-0.34590000000000004,2.7704779822,0.1512,0.0441,0.1575,-2.9,-0.39,2.9261066283,-2.7488,-0.34590000000000004,2.7704779822,0.1512,0.0441,0.1575,-2.9,-0.39,2.9261066283
2021-02-02 09:00:00,-2.0028,-0.2679,2.0206380799,0.4872,0.1421,0.5075000000000001,-2.49,-0.41000000000000003,2.5235292746,-2.0028,-0.2479,2.0180838065,0.4872,0.1421,0.5075000000000001,-2.49,-0.39,2.5203571176
2021-02-02 09:30:00,-3.16848,-0.35914,3.1887688925,0.07152,0.02086,0.0745,-3.24,-0.38,3.2622078413,-3.16848,-0.35914,3.1887688925,0.07152,0.02086,0.0745,-3.24,-0.38,3.2622078413
2021-02-02 10:00:00,-3.49184,-0.37762,3.5121992327,0.00816,0.00238,0.0085,-3.5,-0.38,3.520568136,-3.49184,-0.37762,3.5121992327,0.00816,0.00238,0.0085,-3.5,-0.38,3.520568136
2021-02-02 10:30:00,-2.91264,-0.34452000000000005,2.9329449023,0.08736000000000001,0.025480000000000003,0.091,-3.0,-0.37,3.0227305537,-2.91264,-0.33452000000000004,2.9317870659,0.08736000000000001,0.025480000000000003,0.091,-3.0,-0.36,3.0215227949
2021-02-02 11:00:00,-2.4608,-0.34940000000000004,2.4854812411,0.37920000000000004,0.1106,0.395,-2.84,-0.46,2.8770123392,-2.4608,-0.34940000000000004,2.4854812411,0.37920000000000004,0.1106,0.395,-2.84,-0.46,2.8770123392
2021-02-02 11:30:00,-2.44848,-0.32164000000000004,2.4695154585,0.37152,0.10836000000000001,0.387,-2.8200000000000003,-0.43,2.8525953095,-2.44848,-0.32164000000000004,2.4695154585,0.37152,0.10836000000000001,0.387,-2.8200000000000003,-0.43,2.8525953095
2021-02-02 12:00:00,-3.33032,-0.38426000000000005,3.3524151071,0.019680000000000003,0.00574,0.0205,-3.35,-0.39,3.3726250903,-3.33032,-0.37426000000000004,3.3512836123,0.019680000000000003,0.00574,0.0205,-3.35,-0.38,3.3714833531
2021-02-02 12:30:00,-3.00528,-0.34404,3.0249084945,0.054720000000000005,0.015960000000000002,0.057,-3.06,-0.36,3.0811036984,-3.00528,-0.34404,3.0249084945,0.054720000000000005,0.015960000000000002,0.057,-3.06,-0.36,3.0811036984
2021-02-02 13:00:00,-3.46232,-0.37776000000000004,3.4828669799,0.007680000000000001,0.0022400000000000002,0.008,-3.47,-0.38,3.4907449061999998,-3.46232,-0.37776000000000004,3.4828669799,0.007680000000000001,0.0022400000000000002,0.008,-3.47,-0.38,3.4907449061999998
2021-02-02 13:30:00,-3.02,-0.34500000000000003,3.0396422487,0.12,0.035,0.125,-3.14,-0.38,3.1629100525,-3.02,-0.34500000000000003,3.0396422487,0.12,0.035,0.125,-3.14,-0.38,3.1629100525
2021-02-02 14:00:00,-3.46176,-0.40468000000000004,3.4853332983,0.018240000000000003,0.00532,0.019,-3.48,-0.41000000000000003,3.5040690632000002,-3.46176,-0.40468000000000004,3.4853332983,0.018240000000000003,0.00532,0.019,-3.48,-0.41000000000000003,3.5040690632000002
2021-02-02 14:30:00,-2.59064,-0.32852000000000003,2.6113867963,0.27936,0.08148000000000001,0.291,-2.87,-0.41000000000000003,2.8991378029,-2.59064,-0.32852000000000003,2.6113867963,0.27936,0.08148000000000001,0.291,-2.87,-0.41000000000000003,2.8991378029
2021-02-02 15:00:00,-1.9592,-0.2456,1.974533869,0.46080000000000004,0.13440000000000002,0.48,-2.42,-0.38,2.4496530367,-1.9592,-0.2456,1.974533869,0.46080000000000004,0.13440000000000002,0.48,-2.42,-0.38,2.4496530367
2021-02-02 15:30:00,-3.11648,-0.30314,3.1311885044,0.023520000000000003,0.006860000000000001,0.0245,-3.14,-0.31,3.1552654405,-3.11648,-0.29314,3.1302361972,0.023520000000000003,0.006860000000000001,0.0245,-3.14,-0.30000000000000004,3.1542986541999998
2021-02-02 16:00:00,-2.28824,-0.18032,2.2953338755,0.34176,0.09968,0.356,-2.63,-0.28,2.6448629454,-2.28824,-0.17032000000000003,2.2945699379,0.34176,0.09968,0.356,-2.63,-0.27,2.6438229895000003
2021-02-02 16:30:00,-2.9564,-0.17020000000000002,2.9612951558000002,0.033600000000000005,0.0098,0.035,-2.99,-0.18,2.9954131602,-2.9564,-0.1602,2.9607372393,0.033600000000000005,0.0098,0.035,-2.99,-0.17,2.9948288766
2021-02-02 17:00:00,-2.09128,-0.00204,2.091280995,0.43872000000000005,0.12796000000000002,0.457,-2.5300000000000002,-0.13,2.5333377193,-2.09128,-0.00204,2.091280995,0.43872000000000005,0.12796000000000002,0.457,-2.5300000000000002,-0.13,2.5333377193
2021-02-02 17:30:00,-2.65576,-0.061680000000000006,2.6564761621,0.23424000000000003,0.06832,0.244,-2.89,-0.13,2.8929223979,-2.65576,-0.061680000000000006,2.6564761621,0.23424000000000003,0.06832,0.244,-2.89,-0.13,2.8929223979
2021-02-02 18:00:00,-3.26744,-0.12342000000000002,3.2697701219,0.02256,0.006580000000000001,0.0235,-3.29,-0.13,3.2925673873,-3.26744,-0.13342,3.2701628476,0.02256,0.006580000000000001,0.0235,-3.29,-0.14,3.2929773762
2021-02-02 18:30:00,-3.37416,-0.15538000000000002,3.3777357283000002,0.01584,0.00462,0.0165,-3.39,-0.16,3.3937737108,-3.37416,-0.13538,3.3768748052,0.01584,0.00462,0.0165,-3.39,-0.14,3.3928896239
2021-02-02 19:00:00,-2.89296,-0.10878000000000002,2.89500443,0.10704000000000001,0.03122,0.1115,-3.0,-0.14,3.0032648901,-2.89296,-0.10878000000000002,2.89500443,0.10704000000000001,0.03122,0.1115,-3.0,-0.14,3.0032648901
2021-02-02 19:30:00,-2.49392,-0.09156,2.4956001683,0.16608,0.048440000000000004,0.17300000000000001,-2.66,-0.14,2.6636816627,-2.49392,-0.09156,2.4956001683,0.16608,0.048440000000000004,0.17300000000000001,-2.66,-0.14,2.6636816627
2021-02-02 20:00:00,-2.52864,-0.19752000000000003,2.5363427213,0.11136000000000001,0.03248,0.116,-2.64,-0.23,2.65,-2.52864,-0.007520000000000001,2.528651182,0.11136000000000001,0.03248,0.116,-2.64,-0.04,2.6403030129
2021-02-02 20:30:00,-2.6152800000000003,-0.12404000000000001,2.6182198915,0.054720000000000005,0.015960000000000002,0.057,-2.67,-0.14,2.6736678926,-2.60528,-0.12404000000000001,2.6082311631,0.054720000000000005,0.015960000000000002,0.057,-2.66,-0.14,2.6636816627
2021-02-02 21:00:00,-1.81248,-0.07364000000000001,1.8139753582,0.22752000000000003,0.06636,0.23700000000000002,-2.04,-0.14,2.0447982786,-1.81248,0.06636,1.8136944065,0.22752000000000003,0.06636,0.23700000000000002,-2.04,0.0,2.04
2021-02-02 21:30:00,-1.66256,0.08092,1.6645281013000002,0.27744,0.08092,0.289,-1.94,0.0,1.94,-1.66256,0.08092,1.6645281013000002,0.27744,0.08092,0.289,-1.94,0.0,1.94
2021-02-02 22:00:00,-1.14792,-0.33106,1.1947054239,0.44208000000000003,0.12894,0.4605,-1.5899999999999999,-0.46,1.6552039149,-1.14792,0.6889400000000001,1.3387899947,0.44208000000000003,0.12894,0.4605,-1.5899999999999999,0.56,1.6857342614
2021-02-02 22:30:00,-0.7558400000000001,0.29288000000000003,0.8106002714,0.5241600000000001,0.15288000000000002,0.546,-1.28,0.14,1.2876334882,-0.7458400000000001,0.29288000000000003,0.8012839696,0.5241600000000001,0.15288000000000002,0.546,-1.27,0.14,1.2776932339
2021-02-02 23:00:00,-1.58656,0.17892000000000002,1.5966167355,0.13344,0.03892,0.139,-1.72,0.14,1.7256882685,-1.58656,0.17892000000000002,1.5966167355,0.13344,0.03892,0.139,-1.72,0.14,1.7256882685
2021-02-02 23:30:00,-1.42896,0.17822000000000002,1.4400309198,0.13104000000000002,0.038220000000000004,0.1365,-1.56,0.14,1.5662694531999999,-1.42896,0.17822000000000002,1.4400309198,0.13104000000000002,0.038220000000000004,0.1365,-1.56,0.14,1.5662694531999999
2021-02-03 00:00:00,-1.38552,0.18214000000000002,1.3974407501,0.14448000000000003,0.042140000000000004,0.1505,-1.53,0.14,1.5363918771,-1.38552,0.18214000000000002,1.3974407501,0.14448000000000003,0.042140000000000004,0.1505,-1.53,0.14,1.5363918771
2021-02-03 00:30:00,-0.67064,0.25648000000000004,0.718011142,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.07,0.14,1.0791200119,-0.67064,0.25648000000000004,0.718011142,0.39936000000000005,0.11648000000000001,0.41600000000000004,-1.07,0.14,1.0791200119
2021-02-03 01:00:00,-0.46512000000000003,0.28434000000000004,0.5451475488,0.49488000000000004,0.14434000000000002,0.5155000000000001,-0.96,0.14,0.9701546269,-0.45512,0.28434000000000004,0.5366408948,0.49488000000000004,0.14434000000000002,0.5155000000000001,-0.9500000000000001,0.14,0.9602603814
2021-02-03 01:30:00,-0.6375200000000001,0.26614000000000004,0.6908416968000001,0.43248000000000003,0.12614,0.4505,-1.07,0.14,1.0791200119,-0.6275200000000001,0.26614000000000004,0.68162442,0.43248000000000003,0.12614,0.4505,-1.06,0.14,1.0692053124
2021-02-03 02:00:00,-1.09144,-0.33292000000000005,1.1410858863,0.29856000000000005,0.08708,0.311,-1.3900000000000001,-0.42,1.4520674915,-1.07144,0.6470800000000001,1.2516773546,0.29856000000000005,0.08708,0.311,-1.37,0.56,1.4800337834000001
2021-02-03 02:30:00,-0.030480000000000004,0.33236000000000004,0.3337547003,0.6595200000000001,0.19236,0.687,-0.6900000000000001,0.14,0.7040596566,-0.030480000000000004,0.33236000000000004,0.3337547003,0.6595200000000001,0.19236,0.687,-0.6900000000000001,0.14,0.7040596566
2021-02-03 03:00:00,0.1428,0.39540000000000003,0.4203962417,0.7728,0.22540000000000002,0.805,-0.63,0.17,0.6525335240000001,0.1428,0.3754,0.4016428762,0.7728,0.22540000000000002,0.805,-0.63,0.15,0.6476109943
2021-02-03 03:30:00,-0.66176,0.26782,0.7139004482,0.43824,0.12782000000000002,0.4565,-1.1,0.14,1.1088733021,-0.66176,0.26782,0.7139004482,0.43824,0.12782000000000002,0.4565,-1.1,0.14,1.1088733021
2021-02-03 04:00:00,0.27344,0.38142000000000004,0.4693086937,0.79344,0.23142000000000001,0.8265,-0.52,0.15,0.5412023651,0.27344,0.39142000000000005,0.4774715175,0.79344,0.23142000000000001,0.8265,-0.52,0.16,0.5440588203
2021-02-03 04:30:00,0.26392000000000004,0.38156,0.4639415912,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.53,0.15,0.5508175742,0.26392000000000004,0.39156,0.47220016940000004,0.7939200000000001,0.23156000000000002,0.8270000000000001,-0.53,0.16,0.5536244214
2021-02-03 05:00:00,-0.36416000000000004,0.28462000000000004,0.4621915728,0.49584000000000006,0.14462,0.5165000000000001,-0.86,0.14,0.8713208364,-0.36416000000000004,0.28462000000000004,0.4621915728,0.49584000000000006,0.14462,0.5165000000000001,-0.86,0.14,0.8713208364
2021-02-03 05:30:00,-1.0004,0.1203,1.0076071903,0.30960000000000004,0.0903,0.3225,-1.31,0.03,1.3103434664,-1.0004,0.0903,1.0044671473,0.30960000000000004,0.0903,0.3225,-1.31,0.0,1.31
2021-02-03 06:00:00,-1.14944,-0.056920000000000005,1.1508484696,0.25056,0.07308,0.261,-1.4,-0.13,1.4060227593999999,-1.13944,0.07308,1.1417811524,0.25056,0.07308,0.261,-1.3900000000000001,0.0,1.3900000000000001
2021-02-03 06:30:00,-1.2468,-0.029900000000000003,1.2471584703,0.3432,0.10010000000000001,0.35750000000000004,-1.5899999999999999,-0.13,1.5953056133999999,-1.2468,-0.029900000000000003,1.2471584703,0.3432,0.10010000000000001,0.35750000000000004,-1.5899999999999999,-0.13,1.5953056133999999
2021-02-03 07:00:00,-1.24016,-0.5133800000000001,1.3422204923,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.6400000000000001,-0.63,1.7568437608,-1.19016,0.5166200000000001,1.2974502110000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,-1.5899999999999999,0.4,1.6395426191
2021-02-03 07:30:00,-1.57704,-0.11872,1.5815023237,0.31296,0.09128000000000001,0.326,-1.8900000000000001,-0.21,1.901630879,-1.56704,-0.048720000000000006,1.5677971808,0.31296,0.09128000000000001,0.326,-1.88,-0.14,1.8852055591
2021-02-03 08:00:00,-2.43864,-0.22752000000000003,2.4492305731,0.11136000000000001,0.03248,0.116,-2.55,-0.26,2.5632206304,-2.43864,-0.21752000000000002,2.4483218743,0.11136000000000001,0.03248,0.116,-2.55,-0.25,2.5622255951
2021-02-03 08:30:00,-2.64656,-0.33108000000000004,2.6671883698,0.13344,0.03892,0.139,-2.7800000000000002,-0.37,2.8045142182,-2.6365600000000002,-0.27108000000000004,2.6504590168,0.13344,0.03892,0.139,-2.77,-0.31,2.7872925932
2021-02-03 09:00:00,-2.8204000000000002,-0.8197,2.9371013346,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.89,-0.84,3.0096013025,-2.7404,0.1203,2.743039236,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.81,0.1,2.8117787964
2021-02-03 09:30:00,-3.17376,-0.9806800000000001,3.3218196519,0.06624000000000001,0.01932,0.069,-3.24,-1.0,3.3908111123999998,-3.06376,0.21932000000000001,3.0716000065,0.06624000000000001,0.01932,0.069,-3.13,0.2,3.1363832674
2021-02-03 10:00:00,-3.07112,-0.9586600000000001,3.2172670157,0.038880000000000005,0.011340000000000001,0.0405,-3.11,-0.97,3.2577599666,-2.96112,0.23134000000000002,2.9701430689,0.038880000000000005,0.011340000000000001,0.0405,-3.0,0.22,3.0080558505
2021-02-03 10:30:00,-2.72728,-0.91754,2.8774877671,0.04272,0.01246,0.044500000000000005,-2.77,-0.93,2.9219514027,-2.62728,0.27246000000000004,2.6413698435,0.04272,0.01246,0.044500000000000005,-2.67,0.26,2.6826293072
2021-02-03 11:00:00,-2.59176,-0.9371800000000001,2.7559982311,0.07824,0.022820000000000003,0.0815,-2.67,-0.96,2.8373403039,-2.49176,0.25282000000000004,2.504553024,0.07824,0.022820000000000003,0.0815,-2.5700000000000003,0.23,2.5802713036
2021-02-03 11:30:00,-2.8508,-0.9269000000000001,2.9976998265,0.0792,0.023100000000000002,0.0825,-2.93,-0.9500000000000001,3.0801623334,-2.7508,0.2531,2.7624192748,0.0792,0.023100000000000002,0.0825,-2.83,0.23,2.8393309071
2021-02-03 12:00:00,-2.99296,-0.92878,3.1337584224,0.10704000000000001,0.03122,0.1115,-3.1,-0.96,3.245242672,-2.88296,0.26122,2.894770155,0.10704000000000001,0.03122,0.1115,-2.99,0.23,2.9988331064000002
2021-02-03 12:30:00,-2.53368,-0.91024,2.6922242106,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.67,-0.9500000000000001,2.8339724769,-2.42368,0.28976,2.4409394913,0.13632000000000002,0.039760000000000004,0.14200000000000002,-2.56,0.25,2.5721780654
2021-02-03 13:00:00,-2.90672,-0.9544600000000001,3.0594141678,0.05328,0.015540000000000002,0.0555,-2.96,-0.97,3.1148836254,-2.79672,0.24554,2.8074779874,0.05328,0.015540000000000002,0.0555,-2.85,0.23,2.8592656400000003
2021-02-03 13:30:00,-3.4036,-0.9523,3.5343129813000003,0.0264,0.0077,0.0275,-3.43,-0.96,3.5618113369,-3.2936,0.23770000000000002,3.3021662965,0.0264,0.0077,0.0275,-3.32,0.23,3.3279573315
2021-02-03 14:00:00,-2.7656,-0.9008,2.908605164,0.13440000000000002,0.0392,0.14,-2.9,-0.9400000000000001,3.0485406345,-2.6656,0.2892,2.6812422494,0.13440000000000002,0.0392,0.14,-2.8,0.25,2.8111385594
2021-02-03 14:30:00,-2.12472,-0.85096,2.2887918210000002,0.30528000000000005,0.08904000000000001,0.318,-2.43,-0.9400000000000001,2.6054750047,-2.02472,0.33904,2.0529099347,0.30528000000000005,0.08904000000000001,0.318,-2.33,0.25,2.3433736364
2021-02-03 15:00:00,-2.6605600000000003,-0.88558,2.8040740807,0.049440000000000005,0.01442,0.051500000000000004,-2.71,-0.9,2.8555384781,-2.56056,0.31442000000000003,2.5797921330999998,0.049440000000000005,0.01442,0.051500000000000004,-2.61,0.30000000000000004,2.6271848051
2021-02-03 15:30:00,-2.88024,-0.8413200000000001,3.00060024,0.02976,0.00868,0.031,-2.91,-0.85,3.0316002375,-2.78024,0.34868000000000005,2.8020193076,0.02976,0.00868,0.031,-2.81,0.34,2.8304946564
2021-02-03 16:00:00,-2.7652,-0.7411,2.8627888937,0.0648,0.0189,0.0675,-2.83,-0.76,2.9302730248,-2.6652,0.4489,2.7027397672999998,0.0648,0.0189,0.0675,-2.73,0.43,2.7636569975
2021-02-03 16:30:00,-2.90808,-0.7194400000000001,2.9957508575,0.0019200000000000003,0.0005600000000000001,0.002,-2.91,-0.72,2.9977491556,-2.80808,0.47056000000000003,2.8472337452,0.0019200000000000003,0.0005600000000000001,0.002,-2.81,0.47000000000000003,2.8490349243
2021-02-03 17:00:00,-2.27424,-0.59082,2.3497310165,0.30576000000000003,0.08918000000000001,0.3185,-2.58,-0.68,2.6681079438,-2.17424,0.58918,2.2526545785,0.30576000000000003,0.08918000000000001,0.3185,-2.48,0.5,2.5299011838
2021-02-03 17:30:00,-2.7988,-0.7159,2.8889088338,0.1512,0.0441,0.1575,-2.95,-0.76,3.0463256556,-2.6888,0.4741,2.7302776873,0.1512,0.0441,0.1575,-2.84,0.43,2.8723683608
2021-02-03 18:00:00,-3.06008,-0.7254400000000001,3.1448931301,0.049920000000000006,0.014560000000000002,0.052000000000000005,-3.11,-0.74,3.1968265514,-2.95008,0.47456000000000004,2.9880058902,0.049920000000000006,0.014560000000000002,0.052000000000000005,-3.0,0.46,3.0350617786
2021-02-03 18:30:00,-2.8412,-0.6966,2.9253493808,0.14880000000000002,0.0434,0.155,-2.99,-0.74,3.0802110317,-2.7612,0.5034000000000001,2.806712846,0.14880000000000002,0.0434,0.155,-2.91,0.46,2.9461330588
2021-02-03 19:00:00,-3.15,-0.14,3.1531095763,0.0,0.0,0.0,-3.15,-0.14,3.1531095763,-3.15,-0.14,3.1531095763,0.0,0.0,0.0,-3.15,-0.14,3.1531095763
