Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-03 19:30:00,-3.11,-0.14,3.1131495306,0.0,0.0,0.0,-3.11,-0.14,3.1131495306,-3.11,-0.14,3.1131495306,0.0,0.0,0.0,-3.11,-0.14,3.1131495306
2021-02-03 20:00:00,-2.7136,-0.1323,2.7168231908,0.0264,0.0077,0.0275,-2.74,-0.14,2.743574311,-2.7136,-0.1423,2.7173285134,0.0264,0.0077,0.0275,-2.74,-0.15,2.7441027678000003
2021-02-03 20:30:00,-1.536,-0.0105,1.5360358883,0.444,0.1295,0.4625,-1.98,-0.14,1.9849433241,-1.536,-0.0005,1.5360000814,0.444,0.1295,0.4625,-1.98,-0.13,1.9842630874
2021-02-03 21:00:00,-2.46112,0.011340000000000001,2.4611461253,0.038880000000000005,0.011340000000000001,0.0405,-2.5,0.0,2.5,-2.46112,0.011340000000000001,2.4611461253,0.038880000000000005,0.011340000000000001,0.0405,-2.5,0.0,2.5
2021-02-03 21:30:00,-1.5330400000000002,-0.49172000000000005,1.6099690059,0.33696000000000004,0.09828,0.35100000000000003,-1.87,-0.59,1.9608671550999999,-1.48304,0.68828,1.6349730885,0.33696000000000004,0.09828,0.35100000000000003,-1.82,0.59,1.9132433196
2021-02-03 22:00:00,-1.9197600000000001,-0.50868,1.9860095166,0.21024,0.061320000000000006,0.219,-2.13,-0.5700000000000001,2.204948979,-1.81976,0.67132,1.9396383684,0.21024,0.061320000000000006,0.219,-2.03,0.61,2.1196697856
2021-02-03 22:30:00,-1.84952,-0.56486,1.9338539371,0.12048,0.035140000000000005,0.1255,-1.97,-0.6000000000000001,2.0593445559,-1.83952,0.64514,1.9493689876,0.12048,0.035140000000000005,0.1255,-1.96,0.61,2.0527298897
2021-02-03 23:00:00,-1.54112,0.046340000000000006,1.5418165422999999,0.15888000000000002,0.046340000000000006,0.1655,-1.7000000000000002,0.0,1.7000000000000002,-1.54112,0.18634,1.5523445010999999,0.15888000000000002,0.046340000000000006,0.1655,-1.7000000000000002,0.14,1.7057549648
2021-02-03 23:30:00,-1.7261600000000001,-0.11138,1.7297496495,0.06384000000000001,0.01862,0.0665,-1.79,-0.13,1.794714462,-1.7261600000000001,-0.11138,1.7297496495,0.06384000000000001,0.01862,0.0665,-1.79,-0.13,1.794714462
2021-02-04 00:00:00,-1.15472,0.21154,1.1739367317,0.24528000000000003,0.07154,0.2555,-1.4,0.14,1.406982587,-1.14472,0.21154,1.1641018211,0.24528000000000003,0.07154,0.2555,-1.3900000000000001,0.14,1.3970325694
2021-02-04 00:30:00,-1.20752,0.19614,1.2233460058,0.19248,0.05614,0.2005,-1.4,0.14,1.406982587,-1.19752,0.19614,1.2134764316,0.19248,0.05614,0.2005,-1.3900000000000001,0.14,1.3970325694
2021-02-04 01:00:00,-0.978,0.21350000000000002,1.0010325919,0.252,0.07350000000000001,0.2625,-1.23,0.14,1.2379418403,-0.978,0.2235,1.0032129634,0.252,0.07350000000000001,0.2625,-1.23,0.15,1.2391125857
2021-02-04 01:30:00,-1.6876,0.1507,1.6943152747,0.0024000000000000002,0.0007,0.0025,-1.69,0.15,1.6966437457999999,-1.6776,0.1507,1.6843551437,0.0024000000000000002,0.0007,0.0025,-1.6800000000000002,0.15,1.6866831356
2021-02-04 02:00:00,-1.36536,0.18052,1.3772419541,0.10464000000000001,0.030520000000000002,0.109,-1.47,0.15,1.4776332427,-1.36536,0.19052000000000002,1.3785883359,0.10464000000000001,0.030520000000000002,0.109,-1.47,0.16,1.4786818454000001
2021-02-04 02:30:00,-1.4556,0.17170000000000002,1.4656917309,0.07440000000000001,0.0217,0.0775,-1.53,0.15,1.537335357,-1.4556,0.1817,1.4668968096000001,0.07440000000000001,0.0217,0.0775,-1.53,0.16,1.5383432647
2021-02-04 03:00:00,-1.63456,0.15742,1.6421228486000001,0.02544,0.00742,0.026500000000000003,-1.6600000000000001,0.15,1.6667633305,-1.63456,0.14742000000000002,1.6411943974,0.02544,0.00742,0.026500000000000003,-1.6600000000000001,0.14,1.6658931538
2021-02-04 03:30:00,-1.06624,0.20068000000000003,1.084960921,0.17376000000000003,0.05068,0.181,-1.24,0.15,1.2490396311,-1.06624,0.19068000000000002,1.0831558521,0.17376000000000003,0.05068,0.181,-1.24,0.14,1.2478781992
2021-02-04 04:00:00,-1.60872,0.30204000000000003,1.6368287020999999,0.041280000000000004,0.01204,0.043000000000000003,-1.65,0.29,1.6752910195,-1.62872,0.05204,1.6295511652,0.041280000000000004,0.01204,0.043000000000000003,-1.67,0.04,1.6704789732
2021-02-04 04:30:00,-0.99184,0.21488000000000002,1.0148497426,0.18816000000000002,0.054880000000000005,0.196,-1.18,0.16,1.1907980517,-0.99184,0.21488000000000002,1.0148497426,0.18816000000000002,0.054880000000000005,0.196,-1.18,0.16,1.1907980517
2021-02-04 05:00:00,-0.6599200000000001,0.24794000000000002,0.7049600343,0.37008,0.10794000000000001,0.3855,-1.03,0.14,1.0394710193,-0.6599200000000001,0.24794000000000002,0.7049600343,0.37008,0.10794000000000001,0.3855,-1.03,0.14,1.0394710193
2021-02-04 05:30:00,-1.4890400000000001,0.01778,1.4891461480000001,0.06096000000000001,0.01778,0.0635,-1.55,0.0,1.55,-1.4890400000000001,0.01778,1.4891461480000001,0.06096000000000001,0.01778,0.0635,-1.55,0.0,1.55
2021-02-04 06:00:00,-1.5300799999999999,-0.09794000000000001,1.533211352,0.10992,0.032060000000000005,0.1145,-1.6400000000000001,-0.13,1.6451443706000002,-1.5300799999999999,0.032060000000000005,1.5304158422,0.10992,0.032060000000000005,0.1145,-1.6400000000000001,0.0,1.6400000000000001
2021-02-04 06:30:00,-1.67616,-0.09388,1.6787870026,0.12384,0.036120000000000006,0.129,-1.8,-0.13,1.8046883387000001,-1.67616,0.036120000000000006,1.6765491344,0.12384,0.036120000000000006,0.129,-1.8,0.0,1.8
2021-02-04 07:00:00,-1.6981600000000001,-0.10988,1.7017111976,0.17184000000000002,0.050120000000000005,0.179,-1.87,-0.16,1.8768324379,-1.6981600000000001,-0.09988000000000001,1.7010947651000001,0.17184000000000002,0.050120000000000005,0.179,-1.87,-0.15,1.8760063966
2021-02-04 07:30:00,-2.414,-0.1695,2.4199434394,0.036000000000000004,0.0105,0.0375,-2.45,-0.18,2.4566033461,-2.414,-0.1695,2.4199434394,0.036000000000000004,0.0105,0.0375,-2.45,-0.18,2.4566033461
2021-02-04 08:00:00,-2.54944,-0.43192,2.5857685898,0.13056,0.03808,0.136,-2.68,-0.47000000000000003,2.7209005862,-2.50944,0.03808,2.5097289097,0.13056,0.03808,0.136,-2.64,0.0,2.64
2021-02-04 08:30:00,-2.89304,-0.38922,2.9191047686,0.03696,0.010780000000000001,0.0385,-2.93,-0.4,2.9571777086,-2.8830400000000003,-0.23922000000000002,2.8929476058,0.03696,0.010780000000000001,0.0385,-2.92,-0.25,2.9306825144
2021-02-04 09:00:00,-3.1848,-0.3539,3.2044026354,0.055200000000000006,0.0161,0.0575,-3.24,-0.37,3.2610581105,-3.1848,-0.34390000000000004,3.2033136359,0.055200000000000006,0.0161,0.0575,-3.24,-0.36,3.2599386497
2021-02-04 09:30:00,-2.8186400000000003,-0.38502000000000003,2.8448149061,0.05136,0.014980000000000002,0.053500000000000006,-2.87,-0.4,2.8977404991,-2.8186400000000003,-0.37502,2.8434787585,0.05136,0.014980000000000002,0.053500000000000006,-2.87,-0.39,2.8963770473
2021-02-04 10:00:00,-2.8768000000000002,-0.3674,2.9001656849,0.0432,0.0126,0.045,-2.92,-0.38,2.9446222169,-2.8668,-0.3574,2.8889923849,0.0432,0.0126,0.045,-2.91,-0.37,2.9334280288
2021-02-04 10:30:00,-2.24256,-0.27408000000000005,2.2592466001,0.15744000000000002,0.04592,0.164,-2.4,-0.32,2.4212393521,-2.24256,-0.27408000000000005,2.2592466001,0.15744000000000002,0.04592,0.164,-2.4,-0.32,2.4212393521
2021-02-04 11:00:00,-2.41704,-0.32122,2.4382913382,0.13296000000000002,0.03878,0.1385,-2.55,-0.36,2.5752863918,-2.41704,-0.31122000000000005,2.4369941013,0.13296000000000002,0.03878,0.1385,-2.55,-0.35000000000000003,2.5739075352
2021-02-04 11:30:00,-2.20496,-0.32728,2.2291165963,0.21504,0.06272000000000001,0.224,-2.42,-0.39,2.451224184,-2.20496,-0.32728,2.2291165963,0.21504,0.06272000000000001,0.224,-2.42,-0.39,2.451224184
2021-02-04 12:00:00,-1.56328,-0.24554,1.5824456546999999,0.42672000000000004,0.12446000000000002,0.4445,-1.99,-0.37,2.0241047404,-1.56328,-0.23554000000000003,1.5809248717000002,0.42672000000000004,0.12446000000000002,0.4445,-1.99,-0.36,2.02230067
2021-02-04 12:30:00,-1.19528,-0.19654000000000002,1.2113307765,0.59472,0.17346,0.6195,-1.79,-0.37,1.8278402556,-1.1852800000000001,-0.18654,1.199869097,0.59472,0.17346,0.6195,-1.78,-0.36,1.8160396471
2021-02-04 13:00:00,-2.36872,-0.32296,2.3906353967,0.16128,0.047040000000000005,0.168,-2.5300000000000002,-0.37,2.5569122003,-2.36872,-0.31296,2.3893050036,0.16128,0.047040000000000005,0.168,-2.5300000000000002,-0.36,2.5554842985
2021-02-04 13:30:00,-2.71664,-0.31402,2.7347287708,0.12336000000000001,0.035980000000000005,0.1285,-2.84,-0.35000000000000003,2.8614856281,-2.71664,-0.31402,2.7347287708,0.12336000000000001,0.035980000000000005,0.1285,-2.84,-0.35000000000000003,2.8614856281
2021-02-04 14:00:00,-2.3088800000000003,-0.30384,2.3287862933,0.26112,0.07616,0.272,-2.5700000000000003,-0.38,2.5979414928,-2.3088800000000003,-0.29384000000000005,2.327502696,0.26112,0.07616,0.272,-2.5700000000000003,-0.37,2.5964976411
2021-02-04 14:30:00,-2.5183999999999997,-0.3387,2.541073838,0.1416,0.0413,0.14750000000000002,-2.66,-0.38,2.6870057685,-2.5183999999999997,-0.3287,2.5397602741,0.1416,0.0413,0.14750000000000002,-2.66,-0.37,2.6856098004
2021-02-04 15:00:00,-2.6156800000000002,-0.28124000000000005,2.630756127,0.06432,0.018760000000000002,0.067,-2.68,-0.30000000000000004,2.6967387712,-2.6156800000000002,-0.28124000000000005,2.630756127,0.06432,0.018760000000000002,0.067,-2.68,-0.30000000000000004,2.6967387712
2021-02-04 15:30:00,-3.1456,-0.21580000000000002,3.1529936568,0.014400000000000001,0.004200000000000001,0.015,-3.16,-0.22,3.1676489705,-3.1456,-0.2058,3.152325015,0.014400000000000001,0.004200000000000001,0.015,-3.16,-0.21,3.1669701609
2021-02-04 16:00:00,-3.33072,-0.19146000000000002,3.3362183157,0.029280000000000004,0.00854,0.030500000000000003,-3.36,-0.2,3.3659471178,-3.33072,-0.18146,3.3356593726,0.029280000000000004,0.00854,0.030500000000000003,-3.36,-0.19,3.3653677362
2021-02-04 16:30:00,-2.79256,-0.11158000000000001,2.7947882657000003,0.09744000000000001,0.02842,0.1015,-2.89,-0.14,2.8933890164,-2.79256,-0.11158000000000001,2.7947882657000003,0.09744000000000001,0.02842,0.1015,-2.89,-0.14,2.8933890164
2021-02-04 17:00:00,-2.82264,-0.11452000000000001,2.8249621944000003,0.08736000000000001,0.025480000000000003,0.091,-2.91,-0.14,2.9133657512,-2.82264,-0.11452000000000001,2.8249621944000003,0.08736000000000001,0.025480000000000003,0.091,-2.91,-0.14,2.9133657512
2021-02-04 17:30:00,-2.57392,-0.07406,2.5749852524,0.22608000000000003,0.06594,0.23550000000000001,-2.8,-0.14,2.8034978152,-2.57392,-0.07406,2.5749852524,0.22608000000000003,0.06594,0.23550000000000001,-2.8,-0.14,2.8034978152
2021-02-04 18:00:00,-2.9204,-0.1197,2.9228520746,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.99,-0.14,2.9932757975,-2.9204,-0.1197,2.9228520746,0.06960000000000001,0.020300000000000002,0.07250000000000001,-2.99,-0.14,2.9932757975
2021-02-04 18:30:00,-3.0748,-0.6139,3.1354853293,0.055200000000000006,0.0161,0.0575,-3.13,-0.63,3.1927730893,-2.9748,0.5861000000000001,3.0319875082,0.055200000000000006,0.0161,0.0575,-3.03,0.5700000000000001,3.0831477422
2021-02-04 19:00:00,-2.30064,-0.5560200000000001,2.3668761374000002,0.21936000000000003,0.06398000000000001,0.2285,-2.52,-0.62,2.5951493213,-2.29064,0.65398,2.382167385,0.21936000000000003,0.06398000000000001,0.2285,-2.51,0.59,2.578410363
2021-02-04 19:30:00,-1.8997600000000001,0.07882,1.9013943962000002,0.27024000000000004,0.07882,0.28150000000000003,-2.17,0.0,2.17,-1.8997600000000001,0.07882,1.9013943962000002,0.27024000000000004,0.07882,0.28150000000000003,-2.17,0.0,2.17
2021-02-04 20:00:00,-1.426,0.1295,1.431868098,0.444,0.1295,0.4625,-1.87,0.0,1.87,-1.426,0.1295,1.431868098,0.444,0.1295,0.4625,-1.87,0.0,1.87
2021-02-04 20:30:00,-1.88264,0.07798000000000001,1.8842542955,0.26736000000000004,0.07798000000000001,0.2785,-2.15,0.0,2.15,-1.87264,0.21798,1.8852840237000001,0.26736000000000004,0.07798000000000001,0.2785,-2.14,0.14,2.1445745499
2021-02-04 21:00:00,-0.8497600000000001,0.18382,0.8694146594000001,0.63024,0.18382,0.6565000000000001,-1.48,0.0,1.48,-0.8497600000000001,0.18382,0.8694146594000001,0.63024,0.18382,0.6565000000000001,-1.48,0.0,1.48
2021-02-04 21:30:00,-1.86288,0.051660000000000005,1.8635961607,0.17712000000000003,0.051660000000000005,0.1845,-2.04,0.0,2.04,-1.86288,0.19166000000000002,1.8727133924000001,0.17712000000000003,0.051660000000000005,0.1845,-2.04,0.14,2.0447982786
2021-02-04 22:00:00,-2.2668,-0.1174,2.2698381,0.0432,0.0126,0.045,-2.31,-0.13,2.3136551169,-2.2668,0.0126,2.2668350183,0.0432,0.0126,0.045,-2.31,0.0,2.31
2021-02-04 22:30:00,-1.29016,-0.04088000000000001,1.2908074992,0.33984000000000003,0.09912000000000001,0.354,-1.63,-0.14,1.6360012225,-1.28016,-0.07088000000000001,1.2821207431000001,0.33984000000000003,0.09912000000000001,0.354,-1.62,-0.17,1.6288953312
2021-02-04 23:00:00,-1.28664,0.08848,1.2896787197,0.30336,0.08848,0.316,-1.5899999999999999,0.0,1.5899999999999999,-1.28664,0.08848,1.2896787197,0.30336,0.08848,0.316,-1.5899999999999999,0.0,1.5899999999999999
2021-02-04 23:30:00,-1.37464,0.05698,1.375820428,0.19536,0.05698,0.20350000000000001,-1.57,0.0,1.57,-1.37464,0.05698,1.375820428,0.19536,0.05698,0.20350000000000001,-1.57,0.0,1.57
2021-02-05 00:00:00,-1.46632,0.030240000000000003,1.4666317875,0.10368000000000001,0.030240000000000003,0.108,-1.57,0.0,1.57,-1.46632,0.030240000000000003,1.4666317875,0.10368000000000001,0.030240000000000003,0.108,-1.57,0.0,1.57
2021-02-05 00:30:00,-1.15944,0.07308,1.1617408489,0.25056,0.07308,0.261,-1.4100000000000001,0.0,1.4100000000000001,-1.15944,0.07308,1.1617408489,0.25056,0.07308,0.261,-1.4100000000000001,0.0,1.4100000000000001
2021-02-05 01:00:00,-1.65168,0.00826,1.6517006538999999,0.02832,0.00826,0.029500000000000002,-1.6800000000000002,0.0,1.6800000000000002,-1.65168,0.00826,1.6517006538999999,0.02832,0.00826,0.029500000000000002,-1.6800000000000002,0.0,1.6800000000000002
2021-02-05 01:30:00,-1.38792,0.16394,1.3975686924000001,0.08208,0.023940000000000003,0.0855,-1.47,0.14,1.4766516177,-1.38792,0.16394,1.3975686924000001,0.08208,0.023940000000000003,0.0855,-1.47,0.14,1.4766516177
2021-02-05 02:00:00,-0.88848,0.21336000000000002,0.9137391313000001,0.25152,0.07336000000000001,0.262,-1.1400000000000001,0.14,1.1485643212,-0.88848,0.21336000000000002,0.9137391313000001,0.25152,0.07336000000000001,0.262,-1.1400000000000001,0.14,1.1485643212
2021-02-05 02:30:00,-1.38056,0.15442,1.3891693381,0.049440000000000005,0.01442,0.051500000000000004,-1.43,0.14,1.4368368035,-1.38056,0.15442,1.3891693381,0.049440000000000005,0.01442,0.051500000000000004,-1.43,0.14,1.4368368035
2021-02-05 03:00:00,-1.18152,0.17164000000000001,1.1939220243,0.10848000000000001,0.03164,0.113,-1.29,0.14,1.2975746607,-1.1715200000000001,0.17164000000000001,1.1840267733,0.10848000000000001,0.03164,0.113,-1.28,0.14,1.2876334882
2021-02-05 03:30:00,-1.3513600000000001,0.16002000000000002,1.3608013264,0.06864,0.020020000000000003,0.07150000000000001,-1.42,0.14,1.4268847185,-1.3513600000000001,0.16002000000000002,1.3608013264,0.06864,0.020020000000000003,0.07150000000000001,-1.42,0.14,1.4268847185
2021-02-05 04:00:00,-1.24216,0.16562000000000002,1.2531526044,0.08784,0.02562,0.0915,-1.33,0.14,1.3373481221999999,-1.24216,0.16562000000000002,1.2531526044,0.08784,0.02562,0.0915,-1.33,0.14,1.3373481221999999
2021-02-05 04:30:00,-0.9753600000000001,0.18802000000000002,0.9933169937,0.16464,0.04802000000000001,0.1715,-1.1400000000000001,0.14,1.1485643212,-0.9753600000000001,0.18802000000000002,0.9933169937,0.16464,0.04802000000000001,0.1715,-1.1400000000000001,0.14,1.1485643212
2021-02-05 05:00:00,-0.7849600000000001,0.22022000000000003,0.8152662449,0.27504,0.08022,0.28650000000000003,-1.06,0.14,1.0692053124,-0.7849600000000001,0.22022000000000003,0.8152662449,0.27504,0.08022,0.28650000000000003,-1.06,0.14,1.0692053124
2021-02-05 05:30:00,-0.8926400000000001,0.21798,0.9188696589,0.26736000000000004,0.07798000000000001,0.2785,-1.16,0.14,1.1684177335,-0.8926400000000001,0.21798,0.9188696589,0.26736000000000004,0.07798000000000001,0.2785,-1.16,0.14,1.1684177335
2021-02-05 06:00:00,-1.15576,-0.061680000000000006,1.1574046829,0.23424000000000003,0.06832,0.244,-1.3900000000000001,-0.13,1.396065901,-1.15576,0.06832,1.1577775261,0.23424000000000003,0.06832,0.244,-1.3900000000000001,0.0,1.3900000000000001
2021-02-05 06:30:00,-1.8674400000000002,-0.10592000000000001,1.8704414452,0.08256000000000001,0.02408,0.08600000000000001,-1.9500000000000002,-0.13,1.9543285292,-1.8674400000000002,-0.11592000000000001,1.8710343663,0.08256000000000001,0.02408,0.08600000000000001,-1.9500000000000002,-0.14,1.9550191815
2021-02-05 07:00:00,-2.17552,-0.14286000000000001,2.1802055522,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.2,-0.15,2.2051077071,-2.17552,-0.14286000000000001,2.1802055522,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-2.2,-0.15,2.2051077071
2021-02-05 07:30:00,-2.3296,-0.18530000000000002,2.3369579051000002,0.0504,0.014700000000000001,0.052500000000000005,-2.38,-0.2,2.3883885781,-2.3296,-0.1753,2.3361862618,0.0504,0.014700000000000001,0.052500000000000005,-2.38,-0.19,2.3875719884
2021-02-05 08:00:00,-2.7576,-0.4393,2.7923721545999998,0.0024000000000000002,0.0007,0.0025,-2.76,-0.44,2.7948524111,-2.7276,-0.1393,2.7311547466,0.0024000000000000002,0.0007,0.0025,-2.73,-0.14,2.7335873866
2021-02-05 08:30:00,-2.55392,-0.30906,2.5725523221,0.10608000000000001,0.030940000000000002,0.1105,-2.66,-0.34,2.6816412885,-2.55392,-0.30906,2.5725523221,0.10608000000000001,0.030940000000000002,0.1105,-2.66,-0.34,2.6816412885
2021-02-05 09:00:00,-2.97416,-0.33538,2.9930097644,0.01584,0.00462,0.0165,-2.99,-0.34,3.0092690142,-2.97416,-0.33538,2.9930097644,0.01584,0.00462,0.0165,-2.99,-0.34,3.0092690142
2021-02-05 09:30:00,-3.0964,-0.31020000000000003,3.1118992593,0.033600000000000005,0.0098,0.035,-3.13,-0.32,3.1463153052,-3.0964,-0.31020000000000003,3.1118992593,0.033600000000000005,0.0098,0.035,-3.13,-0.32,3.1463153052
2021-02-05 10:00:00,-2.0572,-0.2521,2.0725892623,0.2328,0.0679,0.24250000000000002,-2.29,-0.32,2.3122499865,-2.0572,-0.2521,2.0725892623,0.2328,0.0679,0.24250000000000002,-2.29,-0.32,2.3122499865
2021-02-05 10:30:00,-1.52664,-0.19652000000000003,1.5392367589,0.42336,0.12348,0.441,-1.9500000000000002,-0.32,1.9760819821000002,-1.52664,-0.19652000000000003,1.5392367589,0.42336,0.12348,0.441,-1.9500000000000002,-0.32,1.9760819821000002
2021-02-05 11:00:00,-1.92848,-0.25914000000000004,1.9458131077,0.31152,0.09086000000000001,0.3245,-2.24,-0.35000000000000003,2.2671788637,-1.92848,-0.24914000000000003,1.9445065826999999,0.31152,0.09086000000000001,0.3245,-2.24,-0.34,2.2656566377000003
2021-02-05 11:30:00,-2.5112,-0.3241,2.5320280903,0.0888,0.025900000000000003,0.0925,-2.6,-0.35000000000000003,2.6234519245,-2.5112,-0.3141,2.5307675219,0.0888,0.025900000000000003,0.0925,-2.6,-0.34,2.6221365334
2021-02-05 12:00:00,-2.424,-0.302,2.4427402645000003,0.096,0.028,0.1,-2.52,-0.33,2.541515296,-2.424,-0.302,2.4427402645000003,0.096,0.028,0.1,-2.52,-0.33,2.541515296
2021-02-05 12:30:00,-1.86728,-0.19004000000000001,1.8769256245000001,0.34272,0.09996000000000001,0.357,-2.21,-0.29,2.2289459392,-1.85728,-0.18004,1.8659859056,0.34272,0.09996000000000001,0.357,-2.2,-0.28,2.2177466041000002
2021-02-05 13:00:00,-1.67032,-0.17926,1.6799116197,0.37968,0.11074,0.3955,-2.05,-0.29,2.0704105873,-1.67032,-0.16926000000000002,1.6788739827999999,0.37968,0.11074,0.3955,-2.05,-0.28,2.0690335908
2021-02-05 13:30:00,-1.78936,-0.17648000000000003,1.7980418238,0.32064000000000004,0.09352,0.334,-2.11,-0.27,2.1272047386,-1.77936,-0.16648000000000002,1.7871311088000001,0.32064000000000004,0.09352,0.334,-2.1,-0.26,2.1160340262
2021-02-05 14:00:00,-2.26256,-0.21158000000000002,2.2724312641,0.09744000000000001,0.02842,0.1015,-2.36,-0.24,2.3721720005,-2.26256,-0.21158000000000002,2.2724312641,0.09744000000000001,0.02842,0.1015,-2.36,-0.24,2.3721720005
2021-02-05 14:30:00,-1.5139200000000002,-0.07406,1.5157304015,0.46608000000000005,0.13594,0.48550000000000004,-1.98,-0.21,1.9911052207000002,-1.50392,-0.07406,1.5057424249,0.46608000000000005,0.13594,0.48550000000000004,-1.97,-0.21,1.9811612755999999
2021-02-05 15:00:00,-1.7115200000000002,-0.06836,1.7128846429,0.34848,0.10164000000000001,0.363,-2.06,-0.17,2.0670026609,-1.7115200000000002,-0.05836,1.7125147007,0.34848,0.10164000000000001,0.363,-2.06,-0.16,2.0662042493
2021-02-05 15:30:00,-2.16032,-0.09926000000000001,2.1625991422,0.13968,0.040740000000000005,0.14550000000000002,-2.3,-0.14,2.3042569301,-2.16032,-0.09926000000000001,2.1625991422,0.13968,0.040740000000000005,0.14550000000000002,-2.3,-0.14,2.3042569301
2021-02-05 16:00:00,-2.91616,-0.13888,2.9194651565000003,0.0038400000000000005,0.0011200000000000001,0.004,-2.92,-0.14,2.9233542379,-2.91616,-0.13888,2.9194651565000003,0.0038400000000000005,0.0011200000000000001,0.004,-2.92,-0.14,2.9233542379
2021-02-05 16:30:00,-3.10808,-0.13944,3.1112063255,0.0019200000000000003,0.0005600000000000001,0.002,-3.11,-0.14,3.1131495306,-3.10808,-0.13944,3.1112063255,0.0019200000000000003,0.0005600000000000001,0.002,-3.11,-0.14,3.1131495306
2021-02-05 17:00:00,-2.89648,-0.14314000000000002,2.9000147327,0.023520000000000003,0.006860000000000001,0.0245,-2.92,-0.15,2.9238502014,-2.89648,0.006860000000000001,2.8964881236,0.023520000000000003,0.006860000000000001,0.0245,-2.92,0.0,2.92
2021-02-05 17:30:00,-2.07992,-0.039560000000000005,2.0802961808,0.31008,0.09044,0.323,-2.39,-0.13,2.3935329536,-2.07992,-0.04956000000000001,2.0805103701,0.31008,0.09044,0.323,-2.39,-0.14,2.394096907
2021-02-05 18:00:00,-2.49504,0.024780000000000003,2.4951630508,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.58,0.0,2.58,-2.49504,0.024780000000000003,2.4951630508,0.08496000000000001,0.024780000000000003,0.08850000000000001,-2.58,0.0,2.58
2021-02-05 18:30:00,-2.56832,-0.5907600000000001,2.6353870683,0.03168,0.00924,0.033,-2.6,-0.6000000000000001,2.6683328128,-2.51832,0.59924,2.588633655,0.03168,0.00924,0.033,-2.55,0.59,2.6173650873
2021-02-05 19:00:00,-2.41568,-0.53374,2.4739418445,0.12432000000000001,0.03626,0.1295,-2.54,-0.5700000000000001,2.603171143,-2.4056800000000003,0.58626,2.4760850248,0.12432000000000001,0.03626,0.1295,-2.5300000000000002,0.55,2.5890925051
2021-02-05 19:30:00,-2.6215200000000003,-0.10836000000000001,2.6237585636,0.10848000000000001,0.03164,0.113,-2.73,-0.14,2.7335873866,-2.61152,-0.12836,2.6146726373,0.10848000000000001,0.03164,0.113,-2.7199999999999998,-0.16,2.7247018185
2021-02-05 20:00:00,-2.65344,-0.12642,2.6564498584000003,0.046560000000000004,0.013580000000000002,0.0485,-2.7,-0.14,2.7036271932,-2.65344,-0.11642000000000001,2.6559927428,0.046560000000000004,0.013580000000000002,0.0485,-2.7,-0.13,2.7031278179
2021-02-05 20:30:00,-1.97024,0.07868,1.9718103864,0.26976,0.07868,0.281,-2.24,0.0,2.24,-1.97024,-0.051320000000000005,1.9709082678,0.26976,0.07868,0.281,-2.24,-0.13,2.2437691503
2021-02-05 21:00:00,-1.15576,0.13832,1.1640075601,0.47424000000000005,0.13832,0.494,-1.63,0.0,1.63,-1.1457600000000001,0.13832,1.1540790268,0.47424000000000005,0.13832,0.494,-1.62,0.0,1.62
2021-02-05 21:30:00,-2.08872,0.01204,2.0887547008,0.041280000000000004,0.01204,0.043000000000000003,-2.13,0.0,2.13,-2.08872,0.01204,2.0887547008,0.041280000000000004,0.01204,0.043000000000000003,-2.13,0.0,2.13
2021-02-05 22:00:00,-1.23024,0.71618,1.4235182647,0.32976000000000005,0.09618,0.3435,-1.56,0.62,1.6786899654,-1.24024,-0.45382000000000006,1.3206618984,0.32976000000000005,0.09618,0.3435,-1.57,-0.55,1.66355042
2021-02-05 22:30:00,-1.03992,0.7104400000000001,1.259427886,0.31008,0.09044,0.323,-1.35,0.62,1.4855638660000001,-1.12992,-0.44956,1.2160688303,0.31008,0.09044,0.323,-1.44,-0.54,1.5379206742
2021-02-05 23:00:00,-1.18496,0.20272,1.2021753616,0.21504,0.06272000000000001,0.224,-1.4,0.14,1.406982587,-1.17496,0.20272,1.1923197558,0.21504,0.06272000000000001,0.224,-1.3900000000000001,0.14,1.3970325694
2021-02-05 23:30:00,-0.97928,0.21896000000000002,1.0034604128,0.27072,0.07896,0.28200000000000003,-1.25,0.14,1.2578155668,-0.96928,0.21896000000000002,0.9937037788,0.27072,0.07896,0.28200000000000003,-1.24,0.14,1.2478781992
2021-02-06 00:00:00,-1.714,0.1505,1.7205947373,0.036000000000000004,0.0105,0.0375,-1.75,0.14,1.7555910686,-1.714,0.1505,1.7205947373,0.036000000000000004,0.0105,0.0375,-1.75,0.14,1.7555910686
2021-02-06 00:30:00,-1.10752,0.19614,1.1247539509,0.19248,0.05614,0.2005,-1.3,0.14,1.3075167303,-1.10752,0.19614,1.1247539509,0.19248,0.05614,0.2005,-1.3,0.14,1.3075167303
2021-02-06 01:00:00,-0.75592,0.23744,0.7923337681,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.09,0.14,1.0989540482,-0.75592,0.23744,0.7923337681,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.09,0.14,1.0989540482
2021-02-06 01:30:00,-1.85912,0.15484,1.8655569142,0.05088,0.01484,0.053,-1.9100000000000001,0.14,1.9151240169000001,-1.85912,0.15484,1.8655569142,0.05088,0.01484,0.053,-1.9100000000000001,0.14,1.9151240169000001
2021-02-06 02:00:00,-1.6440800000000002,0.14756000000000002,1.6506886442000002,0.025920000000000002,0.007560000000000001,0.027,-1.67,0.14,1.6758579892,-1.63408,0.14756000000000002,1.6407289234,0.025920000000000002,0.007560000000000001,0.027,-1.6600000000000001,0.14,1.6658931538
2021-02-06 02:30:00,-0.6006400000000001,0.23898000000000003,0.6464362691000001,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.9400000000000001,0.14,0.9503683496,-0.6006400000000001,0.23898000000000003,0.6464362691000001,0.33936000000000005,0.09898000000000001,0.35350000000000004,-0.9400000000000001,0.14,0.9503683496
2021-02-06 03:00:00,-0.92864,0.22498,0.9555041863,0.29136,0.08498000000000001,0.3035,-1.22,0.14,1.2280065146,-0.92864,0.22498,0.9555041863,0.29136,0.08498000000000001,0.3035,-1.22,0.14,1.2280065146
2021-02-06 03:30:00,-1.40792,0.16394,1.4174325557,0.08208,0.023940000000000003,0.0855,-1.49,0.14,1.4965627284,-1.40792,0.16394,1.4174325557,0.08208,0.023940000000000003,0.0855,-1.49,0.14,1.4965627284
2021-02-06 04:00:00,-1.32232,0.15974000000000002,1.3319335757,0.06768,0.01974,0.07050000000000001,-1.3900000000000001,0.14,1.3970325694,-1.32232,0.15974000000000002,1.3319335757,0.06768,0.01974,0.07050000000000001,-1.3900000000000001,0.14,1.3970325694
2021-02-06 04:30:00,-0.796,0.217,0.8250484834,0.264,0.077,0.275,-1.06,0.14,1.0692053124,-0.786,0.217,0.8154048074,0.264,0.077,0.275,-1.05,0.14,1.0592922165
2021-02-06 05:00:00,-0.71296,0.22372000000000003,0.7472366426,0.28704,0.08372,0.299,-1.0,0.14,1.0097524449,-0.71296,0.22372000000000003,0.7472366426,0.28704,0.08372,0.299,-1.0,0.14,1.0097524449
2021-02-06 05:30:00,-1.35824,0.15218,1.3667386912000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.4,0.14,1.406982587,-1.35824,0.15218,1.3667386912000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.4,0.14,1.406982587
2021-02-06 06:00:00,-1.37016,0.16912000000000002,1.3805578583,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.47,0.14,1.4766516177,-1.36016,0.16912000000000002,1.370633722,0.09984000000000001,0.029120000000000004,0.10400000000000001,-1.46,0.14,1.4666969694
2021-02-06 06:30:00,-0.95552,0.21714000000000003,0.9798817531,0.26448000000000005,0.07714,0.2755,-1.22,0.14,1.2280065146,-0.95552,0.21714000000000003,0.9798817531,0.26448000000000005,0.07714,0.2755,-1.22,0.14,1.2280065146
2021-02-06 07:00:00,-1.48744,0.16408,1.4964624954,0.08256000000000001,0.02408,0.08600000000000001,-1.57,0.14,1.5762296786999999,-1.47744,0.16408,1.4865231919,0.08256000000000001,0.02408,0.08600000000000001,-1.56,0.14,1.5662694531999999
2021-02-06 07:30:00,-1.54752,0.17864000000000002,1.5577966491000002,0.13248000000000001,0.03864,0.138,-1.6800000000000002,0.14,1.685823241,-1.54752,0.17864000000000002,1.5577966491000002,0.13248000000000001,0.03864,0.138,-1.6800000000000002,0.14,1.685823241
2021-02-06 08:00:00,-1.86104,0.014280000000000001,1.8610947853000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.9100000000000001,0.0,1.9100000000000001,-1.86104,0.014280000000000001,1.8610947853000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.9100000000000001,0.0,1.9100000000000001
2021-02-06 08:30:00,-2.02232,0.01974,2.0224163394,0.06768,0.01974,0.07050000000000001,-2.09,0.0,2.09,-2.02232,0.01974,2.0224163394,0.06768,0.01974,0.07050000000000001,-2.09,0.0,2.09
2021-02-06 09:00:00,-1.43032,0.07574,1.4323239333,0.25968,0.07574,0.2705,-1.69,0.0,1.69,-1.43032,0.07574,1.4323239333,0.25968,0.07574,0.2705,-1.69,0.0,1.69
2021-02-06 09:30:00,-2.14928,0.008960000000000001,2.1492986763,0.030720000000000004,0.008960000000000001,0.032,-2.18,0.0,2.18,-2.14928,0.008960000000000001,2.1492986763,0.030720000000000004,0.008960000000000001,0.032,-2.18,0.0,2.18
2021-02-06 10:00:00,-2.25104,-0.11572,2.2540124667,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.3,-0.13,2.3036709835,-2.25104,0.014280000000000001,2.2510852938,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.3,0.0,2.3
2021-02-06 10:30:00,-2.35608,0.00406,2.3560834981,0.013920000000000002,0.00406,0.0145,-2.37,0.0,2.37,-2.35608,0.00406,2.3560834981,0.013920000000000002,0.00406,0.0145,-2.37,0.0,2.37
2021-02-06 11:00:00,-2.43016,-0.12838000000000002,2.4335486537,0.03984,0.01162,0.0415,-2.47,-0.14,2.4739644298,-2.43016,-0.12838000000000002,2.4335486537,0.03984,0.01162,0.0415,-2.47,-0.14,2.4739644298
2021-02-06 11:30:00,-2.03592,-0.14256000000000002,2.0409050933,0.09408000000000001,0.027440000000000003,0.098,-2.13,-0.17,2.1367732683,-2.03592,0.027440000000000003,2.0361049089,0.09408000000000001,0.027440000000000003,0.098,-2.13,0.0,2.13
2021-02-06 12:00:00,-1.4552800000000001,-0.02654,1.4555219853999999,0.35472000000000004,0.10346000000000001,0.3695,-1.81,-0.13,1.8146625031,-1.4552800000000001,0.10346000000000001,1.4589529979,0.35472000000000004,0.10346000000000001,0.3695,-1.81,0.0,1.81
2021-02-06 12:30:00,-1.93344,0.06608,1.9345688925000002,0.22656,0.06608,0.23600000000000002,-2.16,0.0,2.16,-1.93344,0.06608,1.9345688925000002,0.22656,0.06608,0.23600000000000002,-2.16,0.0,2.16
2021-02-06 13:00:00,-2.394,0.028,2.3941637371,0.096,0.028,0.1,-2.49,0.0,2.49,-2.394,0.028,2.3941637371,0.096,0.028,0.1,-2.49,0.0,2.49
2021-02-06 13:30:00,-1.24448,0.16786,1.2557497561,0.57552,0.16786,0.5995,-1.82,0.0,1.82,-1.24448,0.16786,1.2557497561,0.57552,0.16786,0.5995,-1.82,0.0,1.82
2021-02-06 14:00:00,-1.4876800000000001,0.10276,1.4912247986,0.35232,0.10276,0.367,-1.8399999999999999,0.0,1.8399999999999999,-1.47768,0.10276,1.48124873,0.35232,0.10276,0.367,-1.83,0.0,1.83
2021-02-06 14:30:00,-2.05904,0.05278000000000001,2.0597163518,0.18096,0.05278000000000001,0.1885,-2.24,0.0,2.24,-2.05904,0.05278000000000001,2.0597163518,0.18096,0.05278000000000001,0.1885,-2.24,0.0,2.24
2021-02-06 15:00:00,-0.84408,0.18256000000000003,0.8635966651,0.62592,0.18256000000000003,0.652,-1.47,0.0,1.47,-0.84408,0.18256000000000003,0.8635966651,0.62592,0.18256000000000003,0.652,-1.47,0.0,1.47
2021-02-06 15:30:00,-1.51776,0.08232,1.5199907894,0.28224000000000005,0.08232,0.294,-1.8,0.0,1.8,-1.50776,0.08232,1.5100055629,0.28224000000000005,0.08232,0.294,-1.79,0.0,1.79
2021-02-06 16:00:00,-1.5965600000000002,0.07392,1.5982703151000002,0.25344,0.07392,0.264,-1.85,0.0,1.85,-1.5965600000000002,0.07392,1.5982703151000002,0.25344,0.07392,0.264,-1.85,0.0,1.85
2021-02-06 16:30:00,-1.63968,-0.030740000000000003,1.6399681247,0.34032,0.09926000000000001,0.35450000000000004,-1.98,-0.13,1.9842630874,-1.63968,-0.030740000000000003,1.6399681247,0.34032,0.09926000000000001,0.35450000000000004,-1.98,-0.13,1.9842630874
2021-02-06 17:00:00,-1.262,0.154,1.271361475,0.528,0.154,0.55,-1.79,0.0,1.79,-1.262,0.154,1.271361475,0.528,0.154,0.55,-1.79,0.0,1.79
2021-02-06 17:30:00,-2.07728,0.08246,2.0789160276,0.28272,0.08246,0.29450000000000004,-2.36,0.0,2.36,-2.07728,0.08246,2.0789160276,0.28272,0.08246,0.29450000000000004,-2.36,0.0,2.36
2021-02-06 18:00:00,-2.1024,0.0868,2.104191056,0.29760000000000003,0.0868,0.31,-2.4,0.0,2.4,-2.1024,0.0868,2.104191056,0.29760000000000003,0.0868,0.31,-2.4,0.0,2.4
2021-02-06 18:30:00,-2.21424,0.054180000000000006,2.2149027631,0.18576,0.054180000000000006,0.1935,-2.4,0.0,2.4,-2.21424,0.054180000000000006,2.2149027631,0.18576,0.054180000000000006,0.1935,-2.4,0.0,2.4
2021-02-06 19:00:00,-2.00944,0.07308,2.0107684601,0.25056,0.07308,0.261,-2.26,0.0,2.26,-2.00944,0.07308,2.0107684601,0.25056,0.07308,0.261,-2.26,0.0,2.26
2021-02-06 19:30:00,-2.34032,0.040740000000000005,2.3406745716,0.13968,0.040740000000000005,0.14550000000000002,-2.48,0.0,2.48,-2.34032,0.040740000000000005,2.3406745716,0.13968,0.040740000000000005,0.14550000000000002,-2.48,0.0,2.48
2021-02-06 20:00:00,-1.77576,0.12082000000000001,1.7798654584,0.41424000000000005,0.12082000000000001,0.4315,-2.19,0.0,2.19,-1.77576,0.12082000000000001,1.7798654584,0.41424000000000005,0.12082000000000001,0.4315,-2.19,0.0,2.19
2021-02-06 20:30:00,-0.53512,0.37184,0.651627501,0.79488,0.23184000000000002,0.8280000000000001,-1.33,0.14,1.3373481221999999,-0.53512,0.23184000000000002,0.583183676,0.79488,0.23184000000000002,0.8280000000000001,-1.33,0.0,1.33
2021-02-06 21:00:00,-1.5003199999999999,0.12824000000000002,1.5057906893,0.43968,0.12824000000000002,0.458,-1.94,0.0,1.94,-1.5003199999999999,0.26824000000000003,1.5241104947,0.43968,0.12824000000000002,0.458,-1.94,0.14,1.9450449866000001
2021-02-06 21:30:00,-0.6428,0.3346,0.7246716498,0.6672,0.19460000000000002,0.6950000000000001,-1.31,0.14,1.3174596768,-0.6328,0.3346,0.7158163172,0.6672,0.19460000000000002,0.6950000000000001,-1.3,0.14,1.3075167303
2021-02-06 22:00:00,-1.0124,0.3143,1.0600652103,0.5976,0.1743,0.6225,-1.6099999999999999,0.14,1.6160754932999999,-1.0124,0.3143,1.0600652103,0.5976,0.1743,0.6225,-1.6099999999999999,0.14,1.6160754932999999
2021-02-06 22:30:00,-1.14616,0.28112000000000004,1.1801318570000001,0.48384000000000005,0.14112000000000002,0.504,-1.63,0.14,1.6360012225,-1.14616,0.28112000000000004,1.1801318570000001,0.48384000000000005,0.14112000000000002,0.504,-1.63,0.14,1.6360012225
2021-02-06 23:00:00,-1.35384,0.26138,1.3788409082,0.41616000000000003,0.12138000000000002,0.4335,-1.77,0.14,1.7755280905,-1.35384,0.26138,1.3788409082,0.41616000000000003,0.12138000000000002,0.4335,-1.77,0.14,1.7755280905
2021-02-06 23:30:00,-0.64112,0.30884,0.7116298195,0.5788800000000001,0.16884000000000002,0.603,-1.22,0.14,1.2280065146,-0.64112,0.30884,0.7116298195,0.5788800000000001,0.16884000000000002,0.603,-1.22,0.14,1.2280065146
2021-02-07 00:00:00,-1.0172,0.2529,1.0481670907,0.3528,0.1029,0.3675,-1.37,0.15,1.3781872151,-1.0172,0.2529,1.0481670907,0.3528,0.1029,0.3675,-1.37,0.15,1.3781872151
2021-02-07 00:30:00,-0.77736,0.29952,0.8330671041000001,0.5126400000000001,0.14952000000000001,0.534,-1.29,0.15,1.2986916493,-0.77736,0.29952,0.8330671041000001,0.5126400000000001,0.14952000000000001,0.534,-1.29,0.15,1.2986916493
2021-02-07 01:00:00,-0.10640000000000001,0.3523,0.3680166436,0.6936,0.2023,0.7225,-0.8,0.15,0.8139410298,-0.0964,0.3423,0.3556153118,0.6936,0.2023,0.7225,-0.79,0.14,0.8023091673
2021-02-07 01:30:00,-0.10248,0.34636,0.3612027132,0.70752,0.20636000000000002,0.737,-0.81,0.14,0.8220097323000001,-0.10248,0.34636,0.3612027132,0.70752,0.20636000000000002,0.737,-0.81,0.14,0.8220097323000001
2021-02-07 02:00:00,-0.30016000000000004,0.34412000000000004,0.4566339891,0.69984,0.20412000000000002,0.729,-1.0,0.14,1.0097524449,-0.30016000000000004,0.34412000000000004,0.4566339891,0.69984,0.20412000000000002,0.729,-1.0,0.14,1.0097524449
2021-02-07 02:30:00,-0.12688000000000002,0.35966000000000004,0.38138412390000004,0.75312,0.21966000000000002,0.7845000000000001,-0.88,0.14,0.8910667764,-0.12688000000000002,0.35966000000000004,0.38138412390000004,0.75312,0.21966000000000002,0.7845000000000001,-0.88,0.14,0.8910667764
2021-02-07 03:00:00,-0.06824000000000001,0.32468,0.3317737181,0.70176,0.20468000000000003,0.731,-0.77,0.12,0.7792945528,-0.06824000000000001,0.34468000000000004,0.3513701752,0.70176,0.20468000000000003,0.731,-0.77,0.14,0.7826237921
2021-02-07 03:30:00,0.41752000000000006,0.41636,0.5896427732,0.94752,0.27636000000000005,0.987,-0.53,0.14,0.5481788029,0.42752,0.41636,0.5967654481,0.94752,0.27636000000000005,0.987,-0.52,0.14,0.5385164807
2021-02-07 04:00:00,-0.13128,0.33796000000000004,0.3625622705,0.6787200000000001,0.19796000000000002,0.707,-0.81,0.14,0.8220097323000001,-0.13128,0.33796000000000004,0.3625622705,0.6787200000000001,0.19796000000000002,0.707,-0.81,0.14,0.8220097323000001
2021-02-07 04:30:00,0.31104000000000004,0.37072000000000005,0.4839206547,0.7910400000000001,0.23072,0.8240000000000001,-0.48,0.14,0.5,0.31104000000000004,0.37072000000000005,0.4839206547,0.7910400000000001,0.23072,0.8240000000000001,-0.48,0.14,0.5
2021-02-07 05:00:00,0.16496000000000002,0.35728000000000004,0.39352356980000003,0.7449600000000001,0.21728000000000003,0.776,-0.58,0.14,0.5966573556,0.17496,0.35728000000000004,0.39781905430000003,0.7449600000000001,0.21728000000000003,0.776,-0.5700000000000001,0.14,0.5869412236
2021-02-07 05:30:00,-0.3408,0.30310000000000004,0.4560857924,0.5592,0.1631,0.5825,-0.9,0.14,0.9108238029,-0.3408,0.30310000000000004,0.4560857924,0.5592,0.1631,0.5825,-0.9,0.14,0.9108238029
2021-02-07 06:00:00,0.08856000000000001,0.34958,0.3606231412,0.7185600000000001,0.20958000000000002,0.7485,-0.63,0.14,0.645368112,0.08856000000000001,0.34958,0.3606231412,0.7185600000000001,0.20958000000000002,0.7485,-0.63,0.14,0.645368112
2021-02-07 06:30:00,0.21952000000000002,-0.12264000000000001,0.2514549661,0.7795200000000001,0.22736,0.812,-0.56,-0.35000000000000003,0.6603786792,0.25952000000000003,0.7873600000000001,0.8290273819,0.7795200000000001,0.22736,0.812,-0.52,0.56,0.764198927
2021-02-07 07:00:00,0.18768,-0.18026,0.26022576740000003,0.78768,0.22974000000000003,0.8205,-0.6000000000000001,-0.41000000000000003,0.726704892,0.24768,0.9297400000000001,0.9621651885,0.78768,0.22974000000000003,0.8205,-0.54,0.7000000000000001,0.8840814442
2021-02-07 07:30:00,0.37968,0.18824000000000002,0.42378201940000004,0.91968,0.26824000000000003,0.9580000000000001,-0.54,-0.08,0.5458937626,0.37968,0.60824,0.7170165967000001,0.91968,0.26824000000000003,0.9580000000000001,-0.54,0.34,0.6381222453000001
2021-02-07 08:00:00,0.057760000000000006,0.39268000000000003,0.3969052784,0.79776,0.23268000000000003,0.8310000000000001,-0.74,0.16,0.7570997292,0.06776,0.38268,0.3886327315,0.79776,0.23268000000000003,0.8310000000000001,-0.73,0.15,0.7452516354000001
2021-02-07 08:30:00,-0.75512,0.17934000000000003,0.7761243779,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.37,0.0,1.37,-0.75512,0.17934000000000003,0.7761243779,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.37,0.0,1.37
2021-02-07 09:00:00,-0.5556,0.2142,0.5954603261,0.7344,0.2142,0.765,-1.29,0.0,1.29,-0.5456,0.2142,0.5861407681,0.7344,0.2142,0.765,-1.28,0.0,1.28
2021-02-07 09:30:00,-0.91488,0.17066,0.9306611897,0.5851200000000001,0.17066,0.6095,-1.5,0.0,1.5,-0.91488,0.17066,0.9306611897,0.5851200000000001,0.17066,0.6095,-1.5,0.0,1.5
2021-02-07 10:00:00,-0.42304,0.23828000000000002,0.48553084350000003,0.81696,0.23828000000000002,0.851,-1.24,0.0,1.24,-0.42304,0.23828000000000002,0.48553084350000003,0.81696,0.23828000000000002,0.851,-1.24,0.0,1.24
2021-02-07 10:30:00,-0.60848,0.21336000000000002,0.6448026055,0.7315200000000001,0.21336000000000002,0.762,-1.34,0.0,1.34,-0.60848,0.21336000000000002,0.6448026055,0.7315200000000001,0.21336000000000002,0.762,-1.34,0.0,1.34
2021-02-07 11:00:00,-1.3712,-0.4766,1.4516669728,0.6288,0.1834,0.655,-2.0,-0.66,2.106086418,-1.3312,0.6834,1.4963719457,0.6288,0.1834,0.655,-1.96,0.5,2.0227703775
2021-02-07 11:30:00,-1.06016,-0.45588000000000006,1.1540215769,0.69984,0.20412000000000002,0.729,-1.76,-0.66,1.879680824,-0.9601600000000001,0.7041200000000001,1.1906688037,0.69984,0.20412000000000002,0.729,-1.6600000000000001,0.5,1.7336666346
2021-02-07 12:00:00,-1.16472,-0.49596000000000007,1.2659182438,0.6652800000000001,0.19404000000000002,0.6930000000000001,-1.83,-0.6900000000000001,1.9557607216,-1.0647199999999999,0.6940400000000001,1.2709524775,0.6652800000000001,0.19404000000000002,0.6930000000000001,-1.73,0.5,1.8008053754
2021-02-07 12:30:00,-0.50656,-0.39608000000000004,0.6430259715000001,0.9734400000000001,0.28392,1.014,-1.48,-0.68,1.6287418457,-0.40656000000000003,0.77392,0.8742100434000001,0.9734400000000001,0.28392,1.014,-1.38,0.49,1.4644111445
2021-02-07 13:00:00,-1.84136,-0.51998,1.9133702856,0.54864,0.16002000000000002,0.5715,-2.39,-0.68,2.4848541205,-1.74136,0.66002,1.8622462377,0.54864,0.16002000000000002,0.5715,-2.29,0.5,2.3439496582
2021-02-07 13:30:00,-1.11144,-0.48042,1.2108270934,0.7185600000000001,0.20958000000000002,0.7485,-1.83,-0.6900000000000001,1.9557607216,-1.04144,0.6995800000000001,1.2545953332,0.7185600000000001,0.20958000000000002,0.7485,-1.76,0.49,1.8269373279
2021-02-07 14:00:00,-0.74328,0.08696000000000001,0.7483496509,0.84672,0.24696,0.882,-1.5899999999999999,-0.16,1.5980300373,-0.74328,0.08696000000000001,0.7483496509,0.84672,0.24696,0.882,-1.5899999999999999,-0.16,1.5980300373
2021-02-07 14:30:00,-0.0648,0.2011,0.211282394,1.1352,0.3311,1.1825,-1.2,-0.13,1.2070211266,-0.0648,0.2011,0.211282394,1.1352,0.3311,1.1825,-1.2,-0.13,1.2070211266
2021-02-07 15:00:00,-0.69776,0.10982000000000001,0.7063493824,0.8222400000000001,0.23982000000000003,0.8565,-1.52,-0.13,1.5255490815,-0.69776,0.23982000000000003,0.7378229124,0.8222400000000001,0.23982000000000003,0.8565,-1.52,0.0,1.52
2021-02-07 15:30:00,-1.28072,0.18354,1.2938047186000001,0.6292800000000001,0.18354,0.6555000000000001,-1.9100000000000001,0.0,1.9100000000000001,-1.28072,0.18354,1.2938047186000001,0.6292800000000001,0.18354,0.6555000000000001,-1.9100000000000001,0.0,1.9100000000000001
2021-02-07 16:00:00,-0.7913600000000001,0.11752000000000001,0.8000384991,0.8486400000000001,0.24752000000000002,0.884,-1.6400000000000001,-0.13,1.6451443706000002,-0.7913600000000001,0.11752000000000001,0.8000384991,0.8486400000000001,0.24752000000000002,0.884,-1.6400000000000001,-0.13,1.6451443706000002
2021-02-07 16:30:00,-2.1164,0.24730000000000002,2.1307994392,0.5736,0.1673,0.5975,-2.69,0.08,2.6911893282,-2.1164,-0.1627,2.1226446358,0.5736,0.1673,0.5975,-2.69,-0.33,2.7101660466
2021-02-07 17:00:00,-2.07768,-0.49724,2.1363524522,0.5923200000000001,0.17276000000000002,0.617,-2.67,-0.67,2.7527804126,-2.04768,0.67276,2.1553652591,0.5923200000000001,0.17276000000000002,0.617,-2.64,0.5,2.6869313352
2021-02-07 17:30:00,-1.82224,-0.33982,1.8536548357,0.6177600000000001,0.18018,0.6435000000000001,-2.44,-0.52,2.4947945807,-1.82224,0.58018,1.9123722049,0.6177600000000001,0.18018,0.6435000000000001,-2.44,0.4,2.4725695137
2021-02-07 18:00:00,-1.8447200000000001,0.03654,1.8450818546,0.60528,0.17654,0.6305000000000001,-2.45,-0.14,2.45399674,-1.8447200000000001,0.046540000000000005,1.8453069799000001,0.60528,0.17654,0.6305000000000001,-2.45,-0.13,2.4534465554000002
2021-02-07 18:30:00,-1.27088,0.07266,1.2729553998,0.7291200000000001,0.21266000000000002,0.7595000000000001,-2.0,-0.14,2.0048940122,-1.27088,0.08266000000000001,1.2735653301,0.7291200000000001,0.21266000000000002,0.7595000000000001,-2.0,-0.13,2.0042205467
2021-02-07 19:00:00,-0.91888,-0.09884000000000001,0.9241806101000001,0.8611200000000001,0.25116,0.897,-1.78,-0.35000000000000003,1.8140837908,-0.91888,0.24116,0.9499992632,0.8611200000000001,0.25116,0.897,-1.78,-0.01,1.7800280897
2021-02-07 19:30:00,-1.3804,0.1953,1.3941471407,0.6696000000000001,0.1953,0.6975,-2.05,0.0,2.05,-1.3804,0.0653,1.3819436494000001,0.6696000000000001,0.1953,0.6975,-2.05,-0.13,2.0541178155
2021-02-07 20:00:00,-0.93688,0.03216,0.9374318109,0.6931200000000001,0.20216,0.722,-1.63,-0.17,1.6388410539,-0.93688,0.022160000000000003,0.9371420383,0.6931200000000001,0.20216,0.722,-1.63,-0.18,1.639908534
2021-02-07 20:30:00,-0.4444,0.25830000000000003,0.5140138617,0.8856,0.25830000000000003,0.9225000000000001,-1.33,0.0,1.33,-0.4344,0.25830000000000003,0.5053931638,0.8856,0.25830000000000003,0.9225000000000001,-1.32,0.0,1.32
2021-02-07 21:00:00,-0.8176800000000001,0.20776000000000003,0.8436615435,0.7123200000000001,0.20776000000000003,0.742,-1.53,0.0,1.53,-0.8076800000000001,0.20776000000000003,0.8339731411,0.7123200000000001,0.20776000000000003,0.742,-1.52,0.0,1.52
2021-02-07 21:30:00,-1.15976,0.20132000000000003,1.1771036488,0.6902400000000001,0.20132000000000003,0.719,-1.85,0.0,1.85,-1.15976,0.20132000000000003,1.1771036488,0.6902400000000001,0.20132000000000003,0.719,-1.85,0.0,1.85
2021-02-07 22:00:00,0.03352,0.42686,0.42817408840000004,0.9835200000000001,0.28686,1.0245,-0.9500000000000001,0.14,0.9602603814,0.04352,0.42686,0.4290727794,0.9835200000000001,0.28686,1.0245,-0.9400000000000001,0.14,0.9503683496
2021-02-07 22:30:00,-0.49016000000000004,0.23912000000000003,0.5453762004,0.81984,0.23912000000000003,0.854,-1.31,0.0,1.31,-0.48016000000000003,0.23912000000000003,0.5364065622,0.81984,0.23912000000000003,0.854,-1.3,0.0,1.3
2021-02-07 23:00:00,-0.27184,-0.36012000000000005,0.451202172,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.06,-0.59,1.2131364309000001,-0.26184,0.8898800000000001,0.9276026089,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.05,0.66,1.2402015965
2021-02-07 23:30:00,-0.32096,0.36722000000000005,0.487714927,0.7790400000000001,0.22722,0.8115,-1.1,0.14,1.1088733021,-0.32096,0.36722000000000005,0.487714927,0.7790400000000001,0.22722,0.8115,-1.1,0.14,1.1088733021
2021-02-08 00:00:00,-0.14120000000000002,0.3759,0.4015448294,0.8088000000000001,0.2359,0.8425,-0.9500000000000001,0.14,0.9602603814,-0.14120000000000002,0.3759,0.4015448294,0.8088000000000001,0.2359,0.8425,-0.9500000000000001,0.14,0.9602603814
2021-02-08 00:30:00,-0.24096,0.33222,0.41040449560000003,0.6590400000000001,0.19222,0.6865,-0.9,0.14,0.9108238029,-0.24096,0.33222,0.41040449560000003,0.6590400000000001,0.19222,0.6865,-0.9,0.14,0.9108238029
2021-02-08 01:00:00,0.033440000000000004,0.37142000000000003,0.3729223109,0.79344,0.23142000000000001,0.8265,-0.76,0.14,0.7727871635,0.033440000000000004,0.37142000000000003,0.3729223109,0.79344,0.23142000000000001,0.8265,-0.76,0.14,0.7727871635
2021-02-08 01:30:00,-0.14864000000000002,0.34748,0.3779367672,0.7113600000000001,0.20748000000000003,0.741,-0.86,0.14,0.8713208364,-0.14864000000000002,0.34748,0.3779367672,0.7113600000000001,0.20748000000000003,0.741,-0.86,0.14,0.8713208364
2021-02-08 02:00:00,0.12656,0.38108000000000003,0.40154626130000004,0.8265600000000001,0.24108000000000002,0.861,-0.7000000000000001,0.14,0.7138627319,0.12656,0.38108000000000003,0.40154626130000004,0.8265600000000001,0.24108000000000002,0.861,-0.7000000000000001,0.14,0.7138627319
2021-02-08 02:30:00,-0.43768,0.31276000000000004,0.5379429338,0.5923200000000001,0.17276000000000002,0.617,-1.03,0.14,1.0394710193,-0.43768,0.31276000000000004,0.5379429338,0.5923200000000001,0.17276000000000002,0.617,-1.03,0.14,1.0394710193
2021-02-08 03:00:00,-0.26792000000000005,0.32144,0.41845525450000004,0.6220800000000001,0.18144000000000002,0.648,-0.89,0.14,0.9009439494,-0.25792000000000004,0.32144,0.4121242531,0.6220800000000001,0.18144000000000002,0.648,-0.88,0.14,0.8910667764
2021-02-08 03:30:00,-0.75904,0.29778000000000004,0.8153616682,0.54096,0.15778,0.5635,-1.3,0.14,1.3075167303,-0.75904,0.29778000000000004,0.8153616682,0.54096,0.15778,0.5635,-1.3,0.14,1.3075167303
2021-02-08 04:00:00,-0.39016,0.29162000000000005,0.48710065690000004,0.5198400000000001,0.15162,0.5415,-0.91,0.14,0.9207062507,-0.39016,0.29162000000000005,0.48710065690000004,0.5198400000000001,0.15162,0.5415,-0.91,0.14,0.9207062507
2021-02-08 04:30:00,-0.1316,0.38120000000000004,0.40327658,0.7584000000000001,0.2212,0.79,-0.89,0.16,0.9042676595,-0.1316,0.37120000000000003,0.39383753,0.7584000000000001,0.2212,0.79,-0.89,0.15,0.9025519376000001
2021-02-08 05:00:00,-0.6100800000000001,0.31206,0.6852583819,0.58992,0.17206000000000002,0.6145,-1.2,0.14,1.2081390648,-0.6100800000000001,0.31206,0.6852583819,0.58992,0.17206000000000002,0.6145,-1.2,0.14,1.2081390648
2021-02-08 05:30:00,0.01152,0.35336,0.35354773370000003,0.7315200000000001,0.21336000000000002,0.762,-0.72,0.14,0.7334848328,0.01152,0.35336,0.35354773370000003,0.7315200000000001,0.21336000000000002,0.762,-0.72,0.14,0.7334848328
