Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-08 06:00:00,-1.11928,0.25396,1.147729672,0.39072,0.11396,0.40700000000000003,-1.51,0.14,1.5164761785,-1.11928,0.25396,1.147729672,0.39072,0.11396,0.40700000000000003,-1.51,0.14,1.5164761785
2021-02-08 06:30:00,-0.5410400000000001,0.31178,0.6244445932,0.58896,0.17178000000000002,0.6135,-1.13,0.14,1.1386395391,-0.5410400000000001,0.31178,0.6244445932,0.58896,0.17178000000000002,0.6135,-1.13,0.14,1.1386395391
2021-02-08 07:00:00,-1.2284,0.11130000000000001,1.2334318992,0.3816,0.11130000000000001,0.3975,-1.6099999999999999,0.0,1.6099999999999999,-1.2284,0.11130000000000001,1.2334318992,0.3816,0.11130000000000001,0.3975,-1.6099999999999999,0.0,1.6099999999999999
2021-02-08 07:30:00,-1.65064,-0.023520000000000003,1.65080756,0.39936000000000005,0.11648000000000001,0.41600000000000004,-2.05,-0.14,2.0547749268,-1.65064,-0.00352,1.6506437532,0.39936000000000005,0.11648000000000001,0.41600000000000004,-2.05,-0.12,2.0535091916
2021-02-08 08:00:00,-2.02936,-0.08898,2.0313097868,0.38064000000000003,0.11102000000000001,0.3965,-2.41,-0.2,2.4182845159,-2.02936,-0.08898,2.0313097868,0.38064000000000003,0.11102000000000001,0.3965,-2.41,-0.2,2.4182845159
2021-02-08 08:30:00,-1.71608,-0.13344,1.721260236,0.6739200000000001,0.19656,0.7020000000000001,-2.39,-0.33,2.4126748641,-1.71608,-0.12344000000000001,1.7205138767,0.6739200000000001,0.19656,0.7020000000000001,-2.39,-0.32,2.4113274353
2021-02-08 09:00:00,-2.04896,-0.24928000000000003,2.0640682159,0.5510400000000001,0.16072,0.5740000000000001,-2.6,-0.41000000000000003,2.6321284163,-2.04896,-0.23928000000000002,2.0628843884,0.5510400000000001,0.16072,0.5740000000000001,-2.6,-0.4,2.6305892876
2021-02-08 09:30:00,-2.44792,-0.28106000000000003,2.4640022423,0.44208000000000003,0.12894,0.4605,-2.89,-0.41000000000000003,2.9189381631,-2.44792,-0.27106,2.4628816151,0.44208000000000003,0.12894,0.4605,-2.89,-0.4,2.9175503423
2021-02-08 10:00:00,-2.13792,-0.23356000000000002,2.1506399513,0.5020800000000001,0.14644000000000001,0.523,-2.64,-0.38,2.6672082783,-2.13792,-0.23356000000000002,2.1506399513,0.5020800000000001,0.14644000000000001,0.523,-2.64,-0.38,2.6672082783
2021-02-08 10:30:00,-2.16024,-0.22632000000000002,2.1720629825,0.38976000000000005,0.11368,0.406,-2.55,-0.34,2.5725668116,-2.16024,-0.22632000000000002,2.1720629825,0.38976000000000005,0.11368,0.406,-2.55,-0.34,2.5725668116
2021-02-08 11:00:00,-2.80552,-0.33286000000000004,2.8251970285,0.26448000000000005,0.07714,0.2755,-3.07,-0.41000000000000003,3.0972568508,-2.80552,-0.33286000000000004,2.8251970285,0.26448000000000005,0.07714,0.2755,-3.07,-0.41000000000000003,3.0972568508
2021-02-08 11:30:00,-2.87704,-0.35372000000000003,2.8987026408,0.19296000000000002,0.056280000000000004,0.201,-3.07,-0.41000000000000003,3.0972568508,-2.87704,-0.35372000000000003,2.8987026408,0.19296000000000002,0.056280000000000004,0.201,-3.07,-0.41000000000000003,3.0972568508
2021-02-08 12:00:00,-2.20088,-0.27484000000000003,2.2179742559,0.42912000000000006,0.12516000000000002,0.447,-2.63,-0.4,2.6602443497,-2.20088,-0.27484000000000003,2.2179742559,0.42912000000000006,0.12516000000000002,0.447,-2.63,-0.4,2.6602443497
2021-02-08 12:30:00,-2.2028,-0.2554,2.2175565382,0.4272,0.1246,0.445,-2.63,-0.38,2.6573106706000003,-2.2028,-0.2554,2.2175565382,0.4272,0.1246,0.445,-2.63,-0.38,2.6573106706000003
2021-02-08 13:00:00,-2.44,-0.27,2.454893073,0.48,0.14,0.5,-2.92,-0.41000000000000003,2.948643756,-2.44,-0.27,2.454893073,0.48,0.14,0.5,-2.92,-0.41000000000000003,2.948643756
2021-02-08 13:30:00,-2.25088,-0.27484000000000003,2.2675973628,0.42912000000000006,0.12516000000000002,0.447,-2.68,-0.4,2.7096863287,-2.25088,-0.26484,2.2664070685,0.42912000000000006,0.12516000000000002,0.447,-2.68,-0.39,2.7082282031
2021-02-08 14:00:00,-1.65952,-0.11486,1.6634901412,0.60048,0.17514000000000002,0.6255000000000001,-2.26,-0.29,2.278530228,-1.64952,-0.11486,1.6535141517,0.60048,0.17514000000000002,0.6255000000000001,-2.25,-0.29,2.2686119103999998
2021-02-08 14:30:00,-2.08672,-0.14196,2.0915432102000002,0.47328000000000003,0.13804000000000002,0.493,-2.56,-0.28,2.5752669765,-2.08672,-0.14196,2.0915432102000002,0.47328000000000003,0.13804000000000002,0.493,-2.56,-0.28,2.5752669765
2021-02-08 15:00:00,-1.6627200000000002,-0.07496000000000001,1.664408844,0.49728000000000006,0.14504,0.518,-2.16,-0.22,2.1711747972,-1.65272,-0.06496,1.6539961306,0.49728000000000006,0.14504,0.518,-2.15,-0.21,2.1602314691
2021-02-08 15:30:00,-1.44992,0.010440000000000001,1.4499575856,0.55008,0.16044,0.5730000000000001,-2.0,-0.15,2.005617112,-1.44992,0.010440000000000001,1.4499575856,0.55008,0.16044,0.5730000000000001,-2.0,-0.15,2.005617112
2021-02-08 16:00:00,-1.8616000000000001,-0.033800000000000004,1.8619068183,0.39840000000000003,0.11620000000000001,0.41500000000000004,-2.26,-0.15,2.264972406,-1.8616000000000001,-0.033800000000000004,1.8619068183,0.39840000000000003,0.11620000000000001,0.41500000000000004,-2.26,-0.15,2.264972406
2021-02-08 16:30:00,-3.05728,-0.11004000000000001,3.0592596817,0.10272,0.029960000000000004,0.107,-3.16,-0.14,3.1630997455,-3.05728,-0.11004000000000001,3.0592596817,0.10272,0.029960000000000004,0.107,-3.16,-0.14,3.1630997455
2021-02-08 17:00:00,-2.18792,-0.028560000000000002,2.1881063960000002,0.38208000000000003,0.11144000000000001,0.398,-2.5700000000000003,-0.14,2.5738104048,-2.18792,-0.028560000000000002,2.1881063960000002,0.38208000000000003,0.11144000000000001,0.398,-2.5700000000000003,-0.14,2.5738104048
2021-02-08 17:30:00,-2.08256,0.010920000000000001,2.0825886296,0.51744,0.15092,0.539,-2.6,-0.14,2.6037665026,-2.08256,0.010920000000000001,2.0825886296,0.51744,0.15092,0.539,-2.6,-0.14,2.6037665026
2021-02-08 18:00:00,-1.428,0.21350000000000002,1.4438719645,0.732,0.21350000000000002,0.7625000000000001,-2.16,0.0,2.16,-1.418,0.21350000000000002,1.4339826533,0.732,0.21350000000000002,0.7625000000000001,-2.15,0.0,2.15
2021-02-08 18:30:00,-2.53808,-0.05944000000000001,2.5387759255,0.24192000000000002,0.07056000000000001,0.252,-2.7800000000000002,-0.13,2.7830379085,-2.52808,0.07056000000000001,2.5290644910999998,0.24192000000000002,0.07056000000000001,0.252,-2.77,0.0,2.77
2021-02-08 19:00:00,-2.7923999999999998,-0.09570000000000001,2.7940394145000003,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.91,-0.13,2.9129023327,-2.7923999999999998,0.034300000000000004,2.7926106513,0.11760000000000001,0.034300000000000004,0.12250000000000001,-2.91,0.0,2.91
2021-02-08 19:30:00,-2.18568,0.40126,2.2222076073,0.24432,0.07126,0.2545,-2.43,0.33,2.4523050381,-2.18568,-0.28874,2.2046695557,0.24432,0.07126,0.2545,-2.43,-0.36,2.4565219315
2021-02-08 20:00:00,-2.12384,0.06888000000000001,2.1249566584,0.23616,0.06888000000000001,0.246,-2.36,0.0,2.36,-2.11384,0.06888000000000001,2.1149619382,0.23616,0.06888000000000001,0.246,-2.35,0.0,2.35
2021-02-08 20:30:00,-2.5735200000000003,0.06314,2.5742944373,0.21648,0.06314,0.2255,-2.79,0.0,2.79,-2.5735200000000003,0.06314,2.5742944373,0.21648,0.06314,0.2255,-2.79,0.0,2.79
2021-02-08 21:00:00,-1.4855200000000002,0.25214000000000003,1.5067661564,0.38448000000000004,0.11214,0.4005,-1.87,0.14,1.8752333187999999,-1.4855200000000002,0.25214000000000003,1.5067661564,0.38448000000000004,0.11214,0.4005,-1.87,0.14,1.8752333187999999
2021-02-08 21:30:00,-1.09968,0.29176,1.1377258018,0.52032,0.15176,0.542,-1.62,0.14,1.6260381299,-1.08968,0.29176,1.1280631188,0.52032,0.15176,0.542,-1.6099999999999999,0.14,1.6160754932999999
2021-02-08 22:00:00,-2.3944,0.1708,2.4004841178,0.1056,0.0308,0.11,-2.5,0.14,2.5039169315,-2.3944,0.1708,2.4004841178,0.1056,0.0308,0.11,-2.5,0.14,2.5039169315
2021-02-08 22:30:00,-1.9172,0.1729,1.9249805843,0.11280000000000001,0.0329,0.11750000000000001,-2.03,0.14,2.0348218595,-1.9172,0.1729,1.9249805843,0.11280000000000001,0.0329,0.11750000000000001,-2.03,0.14,2.0348218595
2021-02-08 23:00:00,-0.92832,0.27174000000000004,0.9672748575000001,0.45168,0.13174000000000002,0.47050000000000003,-1.38,0.14,1.3870832708,-0.92832,0.27174000000000004,0.9672748575000001,0.45168,0.13174000000000002,0.47050000000000003,-1.38,0.14,1.3870832708
2021-02-08 23:30:00,-1.03408,0.23506000000000002,1.0604596409,0.32592000000000004,0.09506,0.3395,-1.3599999999999999,0.14,1.3671868929,-1.03408,0.23506000000000002,1.0604596409,0.32592000000000004,0.09506,0.3395,-1.3599999999999999,0.14,1.3671868929
2021-02-09 00:00:00,-1.21536,0.22302000000000002,1.2356528032,0.28464,0.08302000000000001,0.29650000000000004,-1.5,0.14,1.5065191668,-1.21536,0.22302000000000002,1.2356528032,0.28464,0.08302000000000001,0.29650000000000004,-1.5,0.14,1.5065191668
2021-02-09 00:30:00,-1.18496,0.20272,1.2021753616,0.21504,0.06272000000000001,0.224,-1.4,0.14,1.406982587,-1.18496,0.20272,1.2021753616,0.21504,0.06272000000000001,0.224,-1.4,0.14,1.406982587
2021-02-09 01:00:00,-1.0136,0.2177,1.0367151248,0.2664,0.0777,0.2775,-1.28,0.14,1.2876334882,-1.0136,0.2177,1.0367151248,0.2664,0.0777,0.2775,-1.28,0.14,1.2876334882
2021-02-09 01:30:00,-1.27432,0.19124000000000002,1.2885900046,0.17568,0.05124,0.183,-1.45,0.14,1.4567429423,-1.27432,0.20124000000000003,1.2901120106000001,0.17568,0.05124,0.183,-1.45,0.15,1.4577379737
2021-02-09 02:00:00,-1.4810400000000001,0.17178000000000002,1.4909687622,0.10896000000000002,0.03178,0.1135,-1.5899999999999999,0.14,1.5961516219,-1.4810400000000001,0.17178000000000002,1.4909687622,0.10896000000000002,0.03178,0.1135,-1.5899999999999999,0.14,1.5961516219
2021-02-09 02:30:00,-0.8261600000000001,0.24612000000000003,0.8620414143,0.36384000000000005,0.10612,0.379,-1.19,0.14,1.1982069938,-0.8261600000000001,0.24612000000000003,0.8620414143,0.36384000000000005,0.10612,0.379,-1.19,0.14,1.1982069938
2021-02-09 03:00:00,-0.88768,0.22526000000000002,0.9158154017000001,0.29232,0.08526,0.3045,-1.18,0.14,1.1882760622,-0.88768,0.22526000000000002,0.9158154017000001,0.29232,0.08526,0.3045,-1.18,0.14,1.1882760622
2021-02-09 03:30:00,-1.5485600000000002,0.15792,1.5565914043,0.06144000000000001,0.017920000000000002,0.064,-1.6099999999999999,0.14,1.6160754932999999,-1.5485600000000002,0.15792,1.5565914043,0.06144000000000001,0.017920000000000002,0.064,-1.6099999999999999,0.14,1.6160754932999999
2021-02-09 04:00:00,-1.30632,0.19774000000000003,1.3212013662,0.16368000000000002,0.047740000000000005,0.1705,-1.47,0.15,1.4776332427,-1.30632,0.19774000000000003,1.3212013662,0.16368000000000002,0.047740000000000005,0.1705,-1.47,0.15,1.4776332427
2021-02-09 04:30:00,-1.88008,0.16456,1.8872680785,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.9300000000000002,0.15,1.9358202396,-1.88008,0.15456,1.8864224341,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.9300000000000002,0.14,1.9350710581000001
2021-02-09 05:00:00,-1.2324,0.18430000000000002,1.2461044298,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.35,0.15,1.3583077707,-1.2324,0.1743,1.2446647139,0.11760000000000001,0.034300000000000004,0.12250000000000001,-1.35,0.14,1.3572398462
2021-02-09 05:30:00,-1.0844,0.2233,1.1071523156,0.2856,0.0833,0.2975,-1.37,0.14,1.3771347066000001,-1.0844,0.2233,1.1071523156,0.2856,0.0833,0.2975,-1.37,0.14,1.3771347066000001
2021-02-09 06:00:00,-1.69936,0.16352000000000003,1.7072091846,0.08064,0.023520000000000003,0.084,-1.78,0.14,1.7854971297,-1.69936,0.16352000000000003,1.7072091846,0.08064,0.023520000000000003,0.084,-1.78,0.14,1.7854971297
2021-02-09 06:30:00,-1.12064,0.09898000000000001,1.1250026889,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.46,0.0,1.46,-1.12064,0.23898000000000003,1.1458383176,0.33936000000000005,0.09898000000000001,0.35350000000000004,-1.46,0.14,1.4666969694
2021-02-09 07:00:00,-2.46144,-0.52292,2.5163728261,0.05856000000000001,0.01708,0.061,-2.52,-0.54,2.5772077914000002,-2.45144,0.44708000000000003,2.4918745153,0.05856000000000001,0.01708,0.061,-2.51,0.43,2.5465663156
2021-02-09 07:30:00,-1.99008,-0.14294,1.9952068189,0.22992,0.06706000000000001,0.23950000000000002,-2.22,-0.21,2.2299103121,-1.98008,-0.14294,1.9852326438,0.22992,0.06706000000000001,0.23950000000000002,-2.21,-0.21,2.2199549545
2021-02-09 08:00:00,-1.80912,-0.16016000000000002,1.8161955842,0.41088,0.11984000000000002,0.428,-2.22,-0.28,2.2375879871,-1.79912,-0.16016000000000002,1.8062347577,0.41088,0.11984000000000002,0.428,-2.21,-0.28,2.227666941
2021-02-09 08:30:00,-2.11696,-0.25578,2.1323562202,0.32304000000000005,0.09422000000000001,0.3365,-2.44,-0.35000000000000003,2.4649746449,-2.11696,-0.24578000000000003,2.1311798258,0.32304000000000005,0.09422000000000001,0.3365,-2.44,-0.34,2.4635746386
2021-02-09 09:00:00,-2.79984,-0.28912000000000004,2.8147281219,0.14016,0.04088000000000001,0.146,-2.94,-0.33,2.9584624385,-2.79984,-0.27912000000000003,2.813718536,0.14016,0.04088000000000001,0.146,-2.94,-0.32,2.9573636909000003
2021-02-09 09:30:00,-3.01728,-0.38004000000000004,3.0411196951,0.10272,0.029960000000000004,0.107,-3.12,-0.41000000000000003,3.1468237955,-3.01728,-0.38004000000000004,3.0411196951,0.10272,0.029960000000000004,0.107,-3.12,-0.41000000000000003,3.1468237955
2021-02-09 10:00:00,-3.09952,-0.37236,3.1218065603,0.060480000000000006,0.017640000000000003,0.063,-3.16,-0.39,3.1839755024,-3.08952,-0.37236,3.1118781788,0.060480000000000006,0.017640000000000003,0.063,-3.15,-0.39,3.1740510393
2021-02-09 10:30:00,-2.00864,-0.7675200000000001,2.1502840743,0.35136,0.10248,0.366,-2.36,-0.87,2.5152534664,-1.9186400000000001,0.30248,1.9423371489,0.35136,0.10248,0.366,-2.27,0.2,2.2787935405
2021-02-09 11:00:00,-2.15552,-0.83286,2.3108271787,0.26448000000000005,0.07714,0.2755,-2.42,-0.91,2.5854400012000003,-2.05552,0.34714,2.0846267412,0.26448000000000005,0.07714,0.2755,-2.32,0.27,2.3356583654
2021-02-09 11:30:00,-2.13152,-0.8458600000000001,2.2932197125,0.28848,0.08414,0.3005,-2.42,-0.93,2.5925470102,-2.03152,0.35414,2.0621563108,0.28848,0.08414,0.3005,-2.32,0.27,2.3356583654
2021-02-09 12:00:00,-2.04472,-0.8009600000000001,2.1960001821,0.30528000000000005,0.08904000000000001,0.318,-2.35,-0.89,2.5128867861,-1.9447200000000002,0.37904000000000004,1.9813145131,0.30528000000000005,0.08904000000000001,0.318,-2.25,0.29,2.2686119103999998
2021-02-09 12:30:00,-2.16848,-0.8516400000000001,2.3297201978,0.37152,0.10836000000000001,0.387,-2.54,-0.96,2.7153636957,-2.06848,0.33836000000000005,2.0959716124,0.37152,0.10836000000000001,0.387,-2.44,0.23,2.4508161906
2021-02-09 13:00:00,-2.01064,-0.38102,2.0464235754,0.33936000000000005,0.09898000000000001,0.35350000000000004,-2.35,-0.48,2.3985203772,-1.97064,-0.01102,1.9706708122,0.33936000000000005,0.09898000000000001,0.35350000000000004,-2.31,-0.11,2.3126175646
2021-02-09 13:30:00,-2.25416,-0.18288000000000001,2.2615663598,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.45,-0.24,2.461727036,-2.25416,-0.17288,2.2607796885,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.45,-0.23,2.4607722365
2021-02-09 14:00:00,-2.2492,-0.1781,2.2562402908,0.2808,0.0819,0.29250000000000004,-2.5300000000000002,-0.26,2.5433245959,-2.2392,-0.1681,2.2455008907,0.2808,0.0819,0.29250000000000004,-2.52,-0.25,2.532370431
2021-02-09 14:30:00,-2.5492,-0.1781,2.5554139097,0.2808,0.0819,0.29250000000000004,-2.83,-0.26,2.8419183662,-2.5492,-0.1681,2.5547364345,0.2808,0.0819,0.29250000000000004,-2.83,-0.25,2.8410209433
2021-02-09 15:00:00,-2.9554400000000003,-0.23242000000000002,2.9645648332,0.09456,0.027580000000000004,0.0985,-3.05,-0.26,3.0610619072,-2.9554400000000003,-0.22242,2.9637976061,0.09456,0.027580000000000004,0.0985,-3.05,-0.25,3.0602287496
2021-02-09 15:30:00,-2.72416,-0.18038,2.7301253909,0.13584000000000002,0.03962,0.14150000000000001,-2.86,-0.22,2.8684490583,-2.72416,-0.17038,2.7294829272000003,0.13584000000000002,0.03962,0.14150000000000001,-2.86,-0.21,2.8676994264
2021-02-09 16:00:00,-2.50288,-0.11834000000000001,2.5056760864000003,0.17712000000000003,0.051660000000000005,0.1845,-2.68,-0.17,2.6853863782,-2.49288,-0.10834,2.4952331053,0.17712000000000003,0.051660000000000005,0.1845,-2.67,-0.16,2.6747897114
2021-02-09 16:30:00,-3.06632,-0.13726000000000002,3.0693905991,0.043680000000000004,0.012740000000000001,0.0455,-3.11,-0.15,3.113615262,-3.06632,-0.12726,3.068959669,0.043680000000000004,0.012740000000000001,0.0455,-3.11,-0.14,3.1131495306
2021-02-09 17:00:00,-2.388,-0.074,2.389146291,0.192,0.056,0.2,-2.58,-0.13,2.5832731176,-2.388,0.056,2.3886565262,0.192,0.056,0.2,-2.58,0.0,2.58
2021-02-09 17:30:00,-2.8293600000000003,-0.10648,2.8313629227,0.08064,0.023520000000000003,0.084,-2.91,-0.13,2.9129023327,-2.8293600000000003,-0.10648,2.8313629227,0.08064,0.023520000000000003,0.084,-2.91,-0.13,2.9129023327
2021-02-09 18:00:00,-3.20704,0.02128,3.2071105999,0.07296000000000001,0.02128,0.076,-3.2800000000000002,0.0,3.2800000000000002,-3.20704,0.02128,3.2071105999,0.07296000000000001,0.02128,0.076,-3.2800000000000002,0.0,3.2800000000000002
2021-02-09 18:30:00,-2.64168,0.04326000000000001,2.6420341879,0.14832,0.04326000000000001,0.1545,-2.79,0.0,2.79,-2.64168,0.04326000000000001,2.6420341879,0.14832,0.04326000000000001,0.1545,-2.79,0.0,2.79
2021-02-09 19:00:00,-1.83576,0.13832,1.8409636607,0.47424000000000005,0.13832,0.494,-2.31,0.0,2.31,-1.83576,0.13832,1.8409636607,0.47424000000000005,0.13832,0.494,-2.31,0.0,2.31
2021-02-09 19:30:00,-2.58408,-0.53744,2.6393770477,0.14592000000000002,0.04256,0.152,-2.73,-0.58,2.7909317441,-2.54408,0.64256,2.6239714937,0.14592000000000002,0.04256,0.152,-2.69,0.6000000000000001,2.7561023203
2021-02-09 20:00:00,-2.12528,-0.48154,2.1791502587,0.23472,0.06846000000000001,0.24450000000000002,-2.36,-0.55,2.4232416305,-2.02528,0.6984600000000001,2.1423364465,0.23472,0.06846000000000001,0.24450000000000002,-2.26,0.63,2.346167087
2021-02-09 20:30:00,-1.41304,-0.41922000000000004,1.4739156862,0.5169600000000001,0.15078000000000003,0.5385,-1.9300000000000002,-0.5700000000000001,2.0124114887,-1.33304,0.76078,1.5348556447,0.5169600000000001,0.15078000000000003,0.5385,-1.85,0.61,1.9479733058000002
2021-02-09 21:00:00,-1.54704,0.24878000000000003,1.566915521,0.37296,0.10878000000000002,0.3885,-1.92,0.14,1.9250974001,-1.54704,0.24878000000000003,1.566915521,0.37296,0.10878000000000002,0.3885,-1.92,0.14,1.9250974001
2021-02-09 21:30:00,-2.16864,0.17248000000000002,2.1754881751,0.11136000000000001,0.03248,0.116,-2.2800000000000002,0.14,2.2842942017,-2.15864,0.17248000000000002,2.165519799,0.11136000000000001,0.03248,0.116,-2.27,0.14,2.2743130831
2021-02-09 22:00:00,-2.02304,-0.18422000000000002,2.0314103106,0.15696000000000002,0.04578,0.1635,-2.18,-0.23,2.1920994503,-2.01304,0.35578000000000004,2.0442381099,0.15696000000000002,0.04578,0.1635,-2.17,0.31,2.1920310217
2021-02-09 22:30:00,-1.75656,-0.34608000000000005,1.7903280146,0.25344,0.07392,0.264,-2.01,-0.42,2.053411795,-1.66656,0.73392,1.8210054366000001,0.25344,0.07392,0.264,-1.92,0.66,2.0302709179
2021-02-09 23:00:00,-1.36368,0.08726,1.3664689715,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.56,0.03,1.5602884349,-1.34368,0.28726,1.3740430306,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.54,0.23,1.5570806016
2021-02-09 23:30:00,-1.11776,0.22232000000000002,1.1396550355,0.28224000000000005,0.08232,0.294,-1.4,0.14,1.406982587,-1.11776,0.23232000000000003,1.1416479317000001,0.28224000000000005,0.08232,0.294,-1.4,0.15,1.408012784
2021-02-10 00:00:00,-1.77584,0.18788000000000002,1.7857509905,0.16416,0.047880000000000006,0.171,-1.94,0.14,1.9450449866000001,-1.77584,0.19788000000000003,1.7868307697999999,0.16416,0.047880000000000006,0.171,-1.94,0.15,1.9457903279000002
2021-02-10 00:30:00,-0.98984,0.23588,1.0175571728,0.26016,0.07588,0.271,-1.25,0.16,1.2601983971,-0.98984,0.24588000000000002,1.0199216637,0.26016,0.07588,0.271,-1.25,0.17,1.2615070353
2021-02-10 01:00:00,-0.7271200000000001,0.26584,0.7741927409,0.36288000000000004,0.10584,0.378,-1.09,0.16,1.1016805345,-0.7271200000000001,0.27584000000000003,0.7776832260000001,0.36288000000000004,0.10584,0.378,-1.09,0.17,1.1031772296
2021-02-10 01:30:00,-1.23368,0.21726,1.2526644603000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.43,0.16,1.4389232084999999,-1.23368,0.22726000000000002,1.2544375034,0.19632000000000002,0.057260000000000005,0.20450000000000002,-1.43,0.17,1.4400694428
2021-02-10 02:00:00,-1.1328,0.2146,1.1529479607,0.1872,0.0546,0.195,-1.32,0.16,1.3296616111000001,-1.1328,0.22460000000000002,1.1548510726,0.1872,0.0546,0.195,-1.32,0.17,1.3309019498
2021-02-10 02:30:00,-0.85472,0.26654,0.8953155030000001,0.36528000000000005,0.10654000000000001,0.3805,-1.22,0.16,1.2304470732000001,-0.85472,0.27654,0.8983432807,0.36528000000000005,0.10654000000000001,0.3805,-1.22,0.17,1.2317873193
2021-02-10 03:00:00,-0.4284,0.2863,0.5152613415,0.5016,0.1463,0.5225000000000001,-0.93,0.14,0.9404786016000001,-0.4284,0.2963,0.5208841042,0.5016,0.1463,0.5225000000000001,-0.93,0.15,0.9420191081
2021-02-10 03:30:00,-0.75592,0.24744000000000002,0.7953877042,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.09,0.15,1.1002726935,-0.74592,0.25744,0.7890956849,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.08,0.16,1.0917875251
2021-02-10 04:00:00,-1.60568,0.16876000000000002,1.6145241404,0.06432,0.018760000000000002,0.067,-1.67,0.15,1.6767229944,-1.5956800000000002,0.17876,1.605661795,0.06432,0.018760000000000002,0.067,-1.6600000000000001,0.16,1.6676930173
2021-02-10 04:30:00,-0.9696,0.2172,0.9936297097000001,0.23040000000000002,0.06720000000000001,0.24,-1.2,0.15,1.2093386622,-0.9696,0.2272,0.9958634445000001,0.23040000000000002,0.06720000000000001,0.24,-1.2,0.16,1.210619676
2021-02-10 05:00:00,-1.3888,0.19410000000000002,1.402298203,0.1512,0.0441,0.1575,-1.54,0.15,1.5472879499,-1.3788,0.2041,1.3938243254,0.1512,0.0441,0.1575,-1.53,0.16,1.5383432647
2021-02-10 05:30:00,-1.3968,0.18760000000000002,1.4093416903,0.1632,0.0476,0.17,-1.56,0.14,1.5662694531999999,-1.3968,0.18760000000000002,1.4093416903,0.1632,0.0476,0.17,-1.56,0.14,1.5662694531999999
2021-02-10 06:00:00,-1.29272,0.19754000000000002,1.3077259078,0.19728,0.05754000000000001,0.20550000000000002,-1.49,0.14,1.4965627284,-1.28272,0.19754000000000002,1.297841535,0.19728,0.05754000000000001,0.20550000000000002,-1.48,0.14,1.4866068747
2021-02-10 06:30:00,-1.03568,0.24626,1.06455486,0.36432000000000003,0.10626000000000001,0.3795,-1.4,0.14,1.406982587,-1.03568,0.24626,1.06455486,0.36432000000000003,0.10626000000000001,0.3795,-1.4,0.14,1.406982587
2021-02-10 07:00:00,-1.5476800000000002,-0.11474000000000001,1.5519273984000002,0.29232,0.08526,0.3045,-1.8399999999999999,-0.2,1.8508376482000002,-1.5476800000000002,-0.12474,1.5526987634,0.29232,0.08526,0.3045,-1.8399999999999999,-0.21,1.8519449236
2021-02-10 07:30:00,-1.78008,-0.057940000000000005,1.7810226978,0.34992,0.10206000000000001,0.3645,-2.13,-0.16,2.1360009363,-1.78008,-0.04794,1.780725428,0.34992,0.10206000000000001,0.3645,-2.13,-0.15,2.1352751578999998
2021-02-10 08:00:00,-2.32344,-0.17142000000000002,2.3297549764,0.16656,0.048580000000000005,0.17350000000000002,-2.49,-0.22,2.499699982,-2.32344,-0.16142,2.3290405428,0.16656,0.048580000000000005,0.17350000000000002,-2.49,-0.21,2.4988397308
2021-02-10 08:30:00,-2.27712,-0.19166000000000002,2.2851715581,0.30288000000000004,0.08834,0.3155,-2.58,-0.28,2.5951493213,-2.27712,-0.19166000000000002,2.2851715581,0.30288000000000004,0.08834,0.3155,-2.58,-0.28,2.5951493213
2021-02-10 09:00:00,-3.11936,-0.48648,3.1570666132,0.08064,0.023520000000000003,0.084,-3.2,-0.51,3.2403857795,-3.08936,-0.11648000000000001,3.091555078,0.08064,0.023520000000000003,0.084,-3.17,-0.14,3.1730899767
2021-02-10 09:30:00,-2.50448,-0.86214,2.6487176992,0.33552000000000004,0.09786,0.34950000000000003,-2.84,-0.96,2.9978659076,-2.39448,0.32786000000000004,2.4168216008,0.33552000000000004,0.09786,0.34950000000000003,-2.73,0.23,2.7396715132000002
2021-02-10 10:00:00,-2.46704,-0.40622,2.5002601965,0.25296,0.07378000000000001,0.2635,-2.7199999999999998,-0.48,2.7620282403000003,-2.44704,-0.15622000000000003,2.4520215028,0.25296,0.07378000000000001,0.2635,-2.7,-0.23,2.7097785887
2021-02-10 10:30:00,-2.2388,-0.2409,2.2517233955,0.2712,0.0791,0.28250000000000003,-2.51,-0.32,2.5303161858000003,-2.2388,-0.16090000000000002,2.2445744029,0.2712,0.0791,0.28250000000000003,-2.51,-0.24,2.5214479967
2021-02-10 11:00:00,-2.12024,-0.20632,2.1302548204,0.38976000000000005,0.11368,0.406,-2.51,-0.32,2.5303161858000003,-2.12024,-0.19632000000000002,2.1293095595000002,0.38976000000000005,0.11368,0.406,-2.51,-0.31,2.5290709757
2021-02-10 11:30:00,-2.12616,-0.25138000000000005,2.1409689979,0.30384,0.08862,0.3165,-2.43,-0.34,2.4536707196,-2.12616,-0.25138000000000005,2.1409689979,0.30384,0.08862,0.3165,-2.43,-0.34,2.4536707196
2021-02-10 12:00:00,-0.84216,-0.10438000000000001,0.8486039418,0.8078400000000001,0.23562000000000002,0.8415,-1.65,-0.34,1.684666139,-0.84216,-0.10438000000000001,0.8486039418,0.8078400000000001,0.23562000000000002,0.8415,-1.65,-0.34,1.684666139
2021-02-10 12:30:00,-1.5735999999999999,-0.15230000000000002,1.5809529563,0.5064000000000001,0.1477,0.5275000000000001,-2.08,-0.30000000000000004,2.1015232571,-1.5735999999999999,-0.1423,1.5800209651000001,0.5064000000000001,0.1477,0.5275000000000001,-2.08,-0.29,2.1001190442
2021-02-10 13:00:00,-1.8709600000000002,-0.16278,1.8780278619000002,0.29904000000000003,0.08722,0.3115,-2.17,-0.25,2.1843534513,-1.8709600000000002,-0.15278,1.8771875372,0.29904000000000003,0.08722,0.3115,-2.17,-0.24,2.1832315498
2021-02-10 13:30:00,-2.45968,-0.17574,2.4659501718,0.22032000000000002,0.06426000000000001,0.2295,-2.68,-0.24,2.6907248094,-2.45968,-0.16574000000000003,2.4652576843,0.22032000000000002,0.06426000000000001,0.2295,-2.68,-0.23,2.689851297
2021-02-10 14:00:00,-1.89784,-0.11312000000000001,1.9012082474,0.33216,0.09688000000000001,0.34600000000000003,-2.23,-0.21,2.2398660674,-1.89784,-0.11312000000000001,1.9012082474,0.33216,0.09688000000000001,0.34600000000000003,-2.23,-0.21,2.2398660674
2021-02-10 14:30:00,-2.18336,-0.13848000000000002,2.1877471518,0.41664,0.12152,0.434,-2.6,-0.26,2.6129676615,-2.18336,-0.12848,2.1871369413,0.41664,0.12152,0.434,-2.6,-0.25,2.6119915773
2021-02-10 15:00:00,-1.71128,-0.09204000000000001,1.7137533662000002,0.43872000000000005,0.12796000000000002,0.457,-2.15,-0.22,2.1612265036,-1.71128,-0.08204,1.7132453998,0.43872000000000005,0.12796000000000002,0.457,-2.15,-0.21,2.1602314691
2021-02-10 15:30:00,-3.05496,-0.17228000000000002,3.0598138832,0.09504000000000001,0.02772,0.099,-3.15,-0.2,3.1563428204,-3.05496,-0.16228,3.0592671345,0.09504000000000001,0.02772,0.099,-3.15,-0.19,3.1557249563
2021-02-10 16:00:00,-3.03456,-0.10758000000000001,3.0364663426,0.14544,0.042420000000000006,0.1515,-3.18,-0.15,3.1835357702,-3.03456,-0.10758000000000001,3.0364663426,0.14544,0.042420000000000006,0.1515,-3.18,-0.15,3.1835357702
2021-02-10 16:30:00,-2.50528,-0.11654,2.5079891248,0.11472,0.033460000000000004,0.11950000000000001,-2.62,-0.15,2.6242903803,-2.50528,-0.11654,2.5079891248,0.11472,0.033460000000000004,0.11950000000000001,-2.62,-0.15,2.6242903803
2021-02-10 17:00:00,-2.6699200000000003,-0.10956,2.6721669484,0.07008,0.020440000000000003,0.073,-2.74,-0.13,2.743082208,-2.6699200000000003,-0.10956,2.6721669484,0.07008,0.020440000000000003,0.073,-2.74,-0.13,2.743082208
2021-02-10 17:30:00,-2.51144,-0.18542,2.5182754913,0.11856000000000001,0.03458,0.12350000000000001,-2.63,-0.22,2.6391854804,-2.51144,-0.14542000000000002,2.5156466067,0.11856000000000001,0.03458,0.12350000000000001,-2.63,-0.18,2.6361524994
2021-02-10 18:00:00,4.04664,0.81652,4.128195756,3.41664,0.9965200000000001,3.559,0.63,-0.18,0.65520989,4.05664,0.82652,4.1399835024,3.41664,0.9965200000000001,3.559,0.64,-0.17,0.6621933252000001
2021-02-10 18:30:00,-2.50472,-0.12596000000000002,2.5078852047,0.18528000000000003,0.054040000000000005,0.193,-2.69,-0.18,2.6960155786,-2.49472,-0.11596000000000001,2.4974135821,0.18528000000000003,0.054040000000000005,0.193,-2.68,-0.17,2.6853863782
2021-02-10 19:00:00,-2.8432,0.3749,2.8678103581,0.016800000000000002,0.0049,0.0175,-2.86,0.37,2.8838342532,-2.8432,-0.18510000000000001,2.8492188842,0.016800000000000002,0.0049,0.0175,-2.86,-0.19,2.8663042407
2021-02-10 19:30:00,-2.46008,0.032060000000000005,2.4602888956,0.10992,0.032060000000000005,0.1145,-2.5700000000000003,0.0,2.5700000000000003,-2.46008,-0.5079400000000001,2.5119706706000002,0.10992,0.032060000000000005,0.1145,-2.5700000000000003,-0.54,2.6261188092000003
2021-02-10 20:00:00,-2.91872,-0.10046000000000001,2.9204483645,0.10128000000000001,0.029540000000000004,0.10550000000000001,-3.02,-0.13,3.0227967183,-2.91872,-0.10046000000000001,2.9204483645,0.10128000000000001,0.029540000000000004,0.10550000000000001,-3.02,-0.13,3.0227967183
2021-02-10 20:30:00,-2.3108,0.058100000000000006,2.3115302832,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.51,0.0,2.51,-2.3108,0.058100000000000006,2.3115302832,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.51,0.0,2.51
2021-02-10 21:00:00,-1.9077600000000001,-0.060180000000000004,1.9087089485000002,0.34224000000000004,0.09982,0.35650000000000004,-2.25,-0.16,2.2556817151,-1.9077600000000001,-0.060180000000000004,1.9087089485000002,0.34224000000000004,0.09982,0.35650000000000004,-2.25,-0.16,2.2556817151
2021-02-10 21:30:00,-2.56584,0.03038,2.566019846,0.10416,0.03038,0.1085,-2.67,0.0,2.67,-2.56584,0.03038,2.566019846,0.10416,0.03038,0.1085,-2.67,0.0,2.67
2021-02-10 22:00:00,-2.46464,0.14448000000000003,2.4688711591,0.015360000000000002,0.0044800000000000005,0.016,-2.48,0.14,2.4839484697,-2.45464,0.14448000000000003,2.4588883667,0.015360000000000002,0.0044800000000000005,0.016,-2.47,0.14,2.4739644298
2021-02-10 22:30:00,-1.6296,0.1897,1.6406042332,0.1704,0.0497,0.17750000000000002,-1.8,0.14,1.8054362354,-1.6196000000000002,0.1897,1.6306717174,0.1704,0.0497,0.17750000000000002,-1.79,0.14,1.7954665132
2021-02-10 23:00:00,-1.7092800000000001,0.18396,1.7191507787,0.15072000000000002,0.043960000000000006,0.157,-1.8599999999999999,0.14,1.8652613758,-1.7092800000000001,0.18396,1.7191507787,0.15072000000000002,0.043960000000000006,0.157,-1.8599999999999999,0.14,1.8652613758
2021-02-10 23:30:00,-2.10528,0.15596000000000002,2.1110488862,0.054720000000000005,0.015960000000000002,0.057,-2.16,0.14,2.164532282,-2.10528,0.15596000000000002,2.1110488862,0.054720000000000005,0.015960000000000002,0.057,-2.16,0.14,2.164532282
2021-02-11 00:00:00,-1.98368,0.14476,1.9889549517,0.01632,0.00476,0.017,-2.0,0.14,2.0048940122,-1.98368,0.14476,1.9889549517,0.01632,0.00476,0.017,-2.0,0.14,2.0048940122
2021-02-11 00:30:00,-1.45832,0.16674000000000003,1.4678213277,0.09168000000000001,0.026740000000000003,0.0955,-1.55,0.14,1.5563097378,-1.45832,0.16674000000000003,1.4678213277,0.09168000000000001,0.026740000000000003,0.0955,-1.55,0.14,1.5563097378
2021-02-11 01:00:00,-1.47176,0.16282000000000002,1.480738954,0.07824,0.022820000000000003,0.0815,-1.55,0.14,1.5563097378,-1.47176,0.16282000000000002,1.480738954,0.07824,0.022820000000000003,0.0815,-1.55,0.14,1.5563097378
2021-02-11 01:30:00,-1.2588,0.1841,1.2721911216000001,0.1512,0.0441,0.1575,-1.4100000000000001,0.14,1.4169333082,-1.2588,0.1841,1.2721911216000001,0.1512,0.0441,0.1575,-1.4100000000000001,0.14,1.4169333082
2021-02-11 02:00:00,-1.5006400000000002,0.16898000000000002,1.5101240512,0.09936,0.028980000000000002,0.10350000000000001,-1.6,0.14,1.606113321,-1.5006400000000002,0.16898000000000002,1.5101240512,0.09936,0.028980000000000002,0.10350000000000001,-1.6,0.14,1.606113321
2021-02-11 02:30:00,-0.88136,0.23002000000000003,0.9108812491,0.30864,0.09002,0.3215,-1.19,0.14,1.1982069938,-0.87136,0.23002000000000003,0.9012088826,0.30864,0.09002,0.3215,-1.18,0.14,1.1882760622
2021-02-11 03:00:00,-1.1488,0.2016,1.166355006,0.2112,0.0616,0.22,-1.3599999999999999,0.14,1.3671868929,-1.1488,0.2016,1.166355006,0.2112,0.0616,0.22,-1.3599999999999999,0.14,1.3671868929
2021-02-11 03:30:00,-0.8735200000000001,0.22064000000000003,0.9009546048,0.27648,0.08064,0.28800000000000003,-1.15,0.14,1.158490397,-0.8735200000000001,0.22064000000000003,0.9009546048,0.27648,0.08064,0.28800000000000003,-1.15,0.14,1.158490397
2021-02-11 04:00:00,-1.44472,0.15904000000000001,1.4534474879000001,0.06528,0.01904,0.068,-1.51,0.14,1.5164761785,-1.44472,0.15904000000000001,1.4534474879000001,0.06528,0.01904,0.068,-1.51,0.14,1.5164761785
2021-02-11 04:30:00,-0.54952,0.26264000000000004,0.6090582895000001,0.42048,0.12264000000000001,0.438,-0.97,0.14,0.9800510191,-0.54952,0.26264000000000004,0.6090582895000001,0.42048,0.12264000000000001,0.438,-0.97,0.14,0.9800510191
2021-02-11 05:00:00,-0.91968,0.22176,0.9460384770000001,0.28032,0.08176000000000001,0.292,-1.2,0.14,1.2081390648,-0.91968,0.22176,0.9460384770000001,0.28032,0.08176000000000001,0.292,-1.2,0.14,1.2081390648
2021-02-11 05:30:00,-1.56136,0.17752,1.5714192311000001,0.12864,0.037520000000000005,0.134,-1.69,0.14,1.695788902,-1.56136,0.17752,1.5714192311000001,0.12864,0.037520000000000005,0.134,-1.69,0.14,1.695788902
2021-02-11 06:00:00,-1.41392,0.18844000000000002,1.4264218871,0.16608,0.048440000000000004,0.17300000000000001,-1.58,0.14,1.5861904047,-1.40392,0.18844000000000002,1.4165101482,0.16608,0.048440000000000004,0.17300000000000001,-1.57,0.14,1.5762296786999999
2021-02-11 06:30:00,-1.92576,0.15582000000000001,1.9320536871,0.054240000000000003,0.01582,0.0565,-1.98,0.14,1.9849433241,-1.92576,0.15582000000000001,1.9320536871,0.054240000000000003,0.01582,0.0565,-1.98,0.14,1.9849433241
2021-02-11 07:00:00,-2.03248,0.01386,2.0325272569,0.04752000000000001,0.01386,0.0495,-2.08,0.0,2.08,-2.03248,0.01386,2.0325272569,0.04752000000000001,0.01386,0.0495,-2.08,0.0,2.08
2021-02-11 07:30:00,-2.54672,-0.14446,2.5508138798999997,0.05328,0.015540000000000002,0.0555,-2.6,-0.16,2.6049184248,-2.54672,-0.13446000000000002,2.5502670939,0.05328,0.015540000000000002,0.0555,-2.6,-0.15,2.6043233286
2021-02-11 08:00:00,-2.72112,-0.18866000000000002,2.7276522230999998,0.038880000000000005,0.011340000000000001,0.0405,-2.76,-0.2,2.7672368890000003,-2.72112,-0.18866000000000002,2.7276522230999998,0.038880000000000005,0.011340000000000001,0.0405,-2.76,-0.2,2.7672368890000003
2021-02-11 08:30:00,-2.79224,-0.22482000000000002,2.8012761824,0.01776,0.005180000000000001,0.018500000000000003,-2.81,-0.23,2.8193970987,-2.79224,-0.21482,2.8004913587,0.01776,0.005180000000000001,0.018500000000000003,-2.81,-0.22,2.8185989427
2021-02-11 09:00:00,-3.20104,-0.24572000000000002,3.2104571949,0.048960000000000004,0.014280000000000001,0.051000000000000004,-3.25,-0.26,3.260383413,-3.20104,-0.23572,3.2097073075,0.048960000000000004,0.014280000000000001,0.051000000000000004,-3.25,-0.25,3.2596012026
2021-02-11 09:30:00,-2.61416,-0.23788,2.6249608378,0.07584,0.02212,0.079,-2.69,-0.26,2.7025358462,-2.61416,-0.22788000000000003,2.6240735127,0.07584,0.02212,0.079,-2.69,-0.25,2.7015921232
2021-02-11 10:00:00,-1.9228,-0.1704,1.9303357221000002,0.30720000000000003,0.0896,0.32,-2.23,-0.26,2.2451057882,-1.9228,-0.16040000000000001,1.9294786861,0.30720000000000003,0.0896,0.32,-2.23,-0.25,2.2439696968
2021-02-11 10:30:00,-1.51696,-0.17328000000000002,1.5268246789000002,0.50304,0.14672000000000002,0.524,-2.02,-0.32,2.0451894778,-1.51696,-0.16328,1.5257221241,0.50304,0.14672000000000002,0.524,-2.02,-0.31,2.0436486978
2021-02-11 11:00:00,-1.1556,-0.1433,1.1644510509,0.6744,0.1967,0.7025,-1.83,-0.34,1.8613167382,-1.1556,-0.1333,1.1632627604999999,0.6744,0.1967,0.7025,-1.83,-0.33,1.8595160661
2021-02-11 11:30:00,-1.3372,-0.1971,1.3516479756,0.5928,0.1729,0.6175,-1.9300000000000002,-0.37,1.9651463050000002,-1.3372,-0.1971,1.3516479756,0.5928,0.1729,0.6175,-1.9300000000000002,-0.37,1.9651463050000002
2021-02-11 12:00:00,-1.07248,-0.14614000000000002,1.0823909876,0.7675200000000001,0.22386000000000003,0.7995,-1.8399999999999999,-0.37,1.8768324379,-1.06248,-0.14614000000000002,1.0724834031,0.7675200000000001,0.22386000000000003,0.7995,-1.83,-0.37,1.8670297266
2021-02-11 12:30:00,-1.174,-0.137,1.1819665816,0.6960000000000001,0.203,0.725,-1.87,-0.34,1.9006577809,-1.174,-0.137,1.1819665816,0.6960000000000001,0.203,0.725,-1.87,-0.34,1.9006577809
2021-02-11 13:00:00,-1.612,-0.166,1.6205246064,0.528,0.154,0.55,-2.14,-0.32,2.1637929661,-1.612,-0.156,1.6195307962,0.528,0.154,0.55,-2.14,-0.31,2.162336699
2021-02-11 13:30:00,-2.14072,-0.18896000000000002,2.1490435082,0.44928,0.13104000000000002,0.468,-2.59,-0.32,2.6096934686,-2.14072,-0.17896,2.1481873289,0.44928,0.13104000000000002,0.468,-2.59,-0.31,2.608486151
2021-02-11 14:00:00,-2.10272,-0.22746000000000002,2.1149868676,0.31728,0.09254000000000001,0.3305,-2.42,-0.32,2.4410653412,-2.10272,-0.21746000000000001,2.113934779,0.31728,0.09254000000000001,0.3305,-2.42,-0.31,2.4397745798
2021-02-11 14:30:00,-1.9388800000000002,-0.17634000000000002,1.9468824952000001,0.32112,0.09366000000000001,0.3345,-2.26,-0.27,2.2760711764,-1.92888,-0.16634000000000002,1.9360390105,0.32112,0.09366000000000001,0.3345,-2.25,-0.26,2.264972406
2021-02-11 15:00:00,-1.84144,-0.18292000000000003,1.8505029045999999,0.29856000000000005,0.08708,0.311,-2.14,-0.27,2.156965461,-1.84144,-0.17292000000000002,1.8495411863000002,0.29856000000000005,0.08708,0.311,-2.14,-0.26,2.1557365331
2021-02-11 15:30:00,-1.83696,-0.11828000000000001,1.8407640262,0.38304000000000005,0.11172000000000001,0.399,-2.22,-0.23,2.2318826134,-1.83696,-0.11828000000000001,1.8407640262,0.38304000000000005,0.11172000000000001,0.399,-2.22,-0.23,2.2318826134
2021-02-11 16:00:00,-2.09088,-0.11234000000000001,2.0938957591,0.36912,0.10766,0.3845,-2.46,-0.22,2.469817807,-2.09088,-0.11234000000000001,2.0938957591,0.36912,0.10766,0.3845,-2.46,-0.22,2.469817807
2021-02-11 16:30:00,-2.71616,-0.13388,2.7194574827,0.12384,0.036120000000000006,0.129,-2.84,-0.17,2.8450834786,-2.70616,-0.13388,2.7094696529,0.12384,0.036120000000000006,0.129,-2.83,-0.17,2.8351014091
2021-02-11 17:00:00,-1.6982400000000002,0.012180000000000002,1.6982836777,0.52176,0.15218,0.5435,-2.22,-0.14,2.2244100341,-1.6982400000000002,0.012180000000000002,1.6982836777,0.52176,0.15218,0.5435,-2.22,-0.14,2.2244100341
2021-02-11 17:30:00,-2.41952,-0.052360000000000004,2.4200864860999998,0.30048,0.08764000000000001,0.313,-2.7199999999999998,-0.14,2.7236005581000002,-2.40952,-0.052360000000000004,2.4100888365,0.30048,0.08764000000000001,0.313,-2.71,-0.14,2.7136138266
2021-02-11 18:00:00,-2.40016,-0.05838,2.4008698944,0.27984000000000003,0.08162000000000001,0.29150000000000004,-2.68,-0.14,2.6836542251,-2.40016,-0.05838,2.4008698944,0.27984000000000003,0.08162000000000001,0.29150000000000004,-2.68,-0.14,2.6836542251
2021-02-11 18:30:00,-2.92808,-0.12444000000000001,2.9307230848,0.12192000000000001,0.03556,0.127,-3.05,-0.16,3.054193838,-2.9180800000000002,-0.13444,2.9211752772,0.12192000000000001,0.03556,0.127,-3.04,-0.17,3.0447495792
2021-02-11 19:00:00,-2.07624,-0.00932,2.0762609181,0.41376,0.12068000000000001,0.431,-2.49,-0.13,2.4933912649,-2.07624,-0.00932,2.0762609181,0.41376,0.12068000000000001,0.431,-2.49,-0.13,2.4933912649
2021-02-11 19:30:00,-2.61464,-0.5430200000000001,2.6704331203000002,0.19536,0.05698,0.20350000000000001,-2.81,-0.6000000000000001,2.8733430008000003,-2.59464,0.6269800000000001,2.6693183868,0.19536,0.05698,0.20350000000000001,-2.79,0.5700000000000001,2.847630594
2021-02-11 20:00:00,-2.4136800000000003,-0.5227400000000001,2.4696372709,0.19632000000000002,0.057260000000000005,0.20450000000000002,-2.61,-0.58,2.6736678926,-2.31368,0.6572600000000001,2.4052246984,0.19632000000000002,0.057260000000000005,0.20450000000000002,-2.51,0.6000000000000001,2.5807169546
2021-02-11 20:30:00,-1.9468800000000002,-0.50034,2.0101447336,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.22,-0.58,2.2945151993,-1.91688,0.68966,2.0371695683,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.19,0.61,2.2733675462000003
2021-02-11 21:00:00,-1.49848,0.10836000000000001,1.5023928248,0.37152,0.10836000000000001,0.387,-1.87,0.0,1.87,-1.48848,0.10836000000000001,1.492419043,0.37152,0.10836000000000001,0.387,-1.8599999999999999,0.0,1.8599999999999999
2021-02-11 21:30:00,-1.41936,-0.38898000000000005,1.4716957056,0.38064000000000003,0.11102000000000001,0.3965,-1.8,-0.5,1.8681541691999999,-1.40936,0.42102000000000006,1.4709022571,0.38064000000000003,0.11102000000000001,0.3965,-1.79,0.31,1.8166452598
2021-02-11 22:00:00,-1.7155200000000002,-0.37286,1.7555721147,0.26448000000000005,0.07714,0.2755,-1.98,-0.45,2.0304925511,-1.70552,0.64714,1.8241679336,0.26448000000000005,0.07714,0.2755,-1.97,0.5700000000000001,2.0508047201
2021-02-11 22:30:00,-2.03384,0.19138000000000002,2.0428243806,0.17616,0.05138,0.1835,-2.21,0.14,2.2144299492,-2.03384,0.19138000000000002,2.0428243806,0.17616,0.05138,0.1835,-2.21,0.14,2.2144299492
2021-02-11 23:00:00,-1.82064,0.18648,1.8301652384,0.15936,0.04648,0.166,-1.98,0.14,1.9849433241,-1.82064,0.18648,1.8301652384,0.15936,0.04648,0.166,-1.98,0.14,1.9849433241
2021-02-11 23:30:00,-0.7620800000000001,0.27356,0.8096919167000001,0.45792000000000005,0.13356,0.47700000000000004,-1.22,0.14,1.2280065146,-0.7620800000000001,0.27356,0.8096919167000001,0.45792000000000005,0.13356,0.47700000000000004,-1.22,0.14,1.2280065146
2021-02-12 00:00:00,-1.80384,0.19138000000000002,1.8139639054,0.17616,0.05138,0.1835,-1.98,0.14,1.9849433241,-1.80384,0.19138000000000002,1.8139639054,0.17616,0.05138,0.1835,-1.98,0.14,1.9849433241
2021-02-12 00:30:00,-1.24744,0.19908,1.2632257914,0.20256000000000002,0.05908000000000001,0.211,-1.45,0.14,1.4567429423,-1.24744,0.19908,1.2632257914,0.20256000000000002,0.05908000000000001,0.211,-1.45,0.14,1.4567429423
2021-02-12 01:00:00,-1.07,0.21,1.0904127659,0.24,0.07,0.25,-1.31,0.14,1.3174596768,-1.07,0.21,1.0904127659,0.24,0.07,0.25,-1.31,0.14,1.3174596768
2021-02-12 01:30:00,-1.0316,0.2212,1.055048814,0.27840000000000004,0.08120000000000001,0.29,-1.31,0.14,1.3174596768,-1.0316,0.2212,1.055048814,0.27840000000000004,0.08120000000000001,0.29,-1.31,0.14,1.3174596768
2021-02-12 02:00:00,-1.60488,0.15316000000000002,1.612171765,0.04512,0.013160000000000002,0.047,-1.65,0.14,1.6559287424,-1.60488,0.15316000000000002,1.612171765,0.04512,0.013160000000000002,0.047,-1.65,0.14,1.6559287424
2021-02-12 02:30:00,-1.27608,0.17906000000000002,1.2885816427,0.13392,0.039060000000000004,0.1395,-1.4100000000000001,0.14,1.4169333082,-1.27608,0.17906000000000002,1.2885816427,0.13392,0.039060000000000004,0.1395,-1.4100000000000001,0.14,1.4169333082
2021-02-12 03:00:00,-1.04144,0.05958000000000001,1.0431428713,0.23856000000000002,0.06958,0.2485,-1.28,-0.01,1.2800390619,-1.02144,0.33958000000000005,1.0764080314,0.23856000000000002,0.06958,0.2485,-1.26,0.27,1.2886038957000001
2021-02-12 03:30:00,-1.3888,-0.34590000000000004,1.4312275326,0.1512,0.0441,0.1575,-1.54,-0.39,1.5886157496000002,-1.3088,0.7241000000000001,1.4957534055,0.1512,0.0441,0.1575,-1.46,0.68,1.610589954
2021-02-12 04:00:00,-1.7061600000000001,-0.39138,1.7504742929,0.06384000000000001,0.01862,0.0665,-1.77,-0.41000000000000003,1.8168654326,-1.61616,0.6586200000000001,1.7452087124,0.06384000000000001,0.01862,0.0665,-1.6800000000000002,0.64,1.7977764043
2021-02-12 04:30:00,-1.2844,-0.3517,1.3316817375,0.1656,0.0483,0.17250000000000001,-1.45,-0.4,1.5041608956,-1.2044,0.6883,1.3872044730000002,0.1656,0.0483,0.17250000000000001,-1.37,0.64,1.5121177203
2021-02-12 05:00:00,-1.17608,-0.34344,1.2252000653,0.19392,0.056560000000000006,0.202,-1.37,-0.4,1.4272000561,-1.09608,0.7065600000000001,1.3040776051,0.19392,0.056560000000000006,0.202,-1.29,0.65,1.4445068363
2021-02-12 05:30:00,-1.02296,-0.36628000000000005,1.0865579598,0.28704,0.08372,0.299,-1.31,-0.45,1.3851353724,-0.9429600000000001,0.69372,1.1706498195,0.28704,0.08372,0.299,-1.23,0.61,1.3729530218
2021-02-12 06:00:00,-1.8745600000000002,-0.46758000000000005,1.9319954063,0.14544,0.042420000000000006,0.1515,-2.02,-0.51,2.083386666,-1.78456,0.5924200000000001,1.8803233366,0.14544,0.042420000000000006,0.1515,-1.9300000000000002,0.55,2.0068383094
2021-02-12 06:30:00,-1.32008,-0.5479400000000001,1.4292828445999999,0.34992,0.10206000000000001,0.3645,-1.67,-0.65,1.7920379460000002,-1.27008,0.59206,1.4012987726000001,0.34992,0.10206000000000001,0.3645,-1.62,0.49,1.6924833825
2021-02-12 07:00:00,-2.05232,-0.09526000000000001,2.0545295934,0.18768,0.054740000000000004,0.1955,-2.24,-0.15,2.2450167037,-2.05232,-0.08526,2.0540902244,0.18768,0.054740000000000004,0.1955,-2.24,-0.14,2.2443707359
2021-02-12 07:30:00,-1.54184,-0.39262,1.5910440126,0.36816000000000004,0.10738,0.3835,-1.9100000000000001,-0.5,1.974360656,-1.49184,0.26738,1.5156116422,0.36816000000000004,0.10738,0.3835,-1.8599999999999999,0.16,1.8668690366
2021-02-12 08:00:00,-2.22648,-0.76314,2.3536346042,0.26352000000000003,0.07686000000000001,0.2745,-2.49,-0.84,2.6278698598,-2.13648,0.41686,2.1767680285,0.26352000000000003,0.07686000000000001,0.2745,-2.4,0.34,2.4239636961
2021-02-12 08:30:00,-2.08136,-0.8024800000000001,2.2307024902,0.36864,0.10752,0.384,-2.45,-0.91,2.6135416584,-1.98136,0.39752000000000004,2.0208437842,0.36864,0.10752,0.384,-2.35,0.29,2.3678260071
2021-02-12 09:00:00,-1.73072,-0.77646,1.8969137698,0.6292800000000001,0.18354,0.6555000000000001,-2.36,-0.96,2.5477833503,-1.6307200000000002,0.42354,1.6848245754,0.6292800000000001,0.18354,0.6555000000000001,-2.26,0.24,2.2727076363
2021-02-12 09:30:00,-1.9864800000000002,-0.26314000000000004,2.0038326901,0.5035200000000001,0.14686000000000002,0.5245000000000001,-2.49,-0.41000000000000003,2.5235292746,-1.97648,-0.14314000000000002,1.9816564410000002,0.5035200000000001,0.14686000000000002,0.5245000000000001,-2.48,-0.29,2.4968980756
2021-02-12 10:00:00,-2.19744,-0.5034200000000001,2.2543678160000002,0.50256,0.14658000000000002,0.5235000000000001,-2.7,-0.65,2.7771388154,-2.14744,0.11658,2.1506021134,0.50256,0.14658000000000002,0.5235000000000001,-2.65,-0.03,2.6501698059
2021-02-12 10:30:00,-2.02976,-0.23118000000000002,2.0428827304,0.51024,0.14882,0.5315,-2.54,-0.38,2.5682678988000003,-2.01976,-0.14118,2.0246881859,0.51024,0.14882,0.5315,-2.5300000000000002,-0.29,2.5465663156
2021-02-12 11:00:00,-1.78888,-0.21634,1.8019141628000002,0.5611200000000001,0.16366,0.5845,-2.35,-0.38,2.3805251521,-1.78888,-0.20634000000000002,1.8007409170000002,0.5611200000000001,0.16366,0.5845,-2.35,-0.37,2.3789493479
2021-02-12 11:30:00,-2.3750400000000003,-0.24022000000000002,2.3871574414,0.44496,0.12978,0.4635,-2.8200000000000003,-0.37,2.8441694746,-2.3750400000000003,-0.24022000000000002,2.3871574414,0.44496,0.12978,0.4635,-2.8200000000000003,-0.37,2.8441694746
2021-02-12 12:00:00,-1.8719999999999999,-0.1935,1.8819740301,0.468,0.1365,0.48750000000000004,-2.34,-0.33,2.3631546712000002,-1.8719999999999999,-0.1835,1.8809721556,0.468,0.1365,0.48750000000000004,-2.34,-0.32,2.3617789905
2021-02-12 12:30:00,-1.38768,-0.13974,1.3946981932,0.65232,0.19026,0.6795,-2.04,-0.33,2.0665188119,-1.38768,-0.12974000000000002,1.3937317712000001,0.65232,0.19026,0.6795,-2.04,-0.32,2.0649455199
2021-02-12 13:00:00,-0.5462400000000001,-0.01182,0.5463678706,0.95376,0.27818000000000004,0.9935,-1.5,-0.29,1.5277761616,-0.5462400000000001,-0.0018200000000000002,0.546243032,0.95376,0.27818000000000004,0.9935,-1.5,-0.28,1.5259095648
2021-02-12 13:30:00,-0.32144,0.06708,0.3283647362,1.01856,0.29708,1.061,-1.34,-0.23,1.3595955281,-0.31144000000000005,0.07708000000000001,0.3208367186,1.01856,0.29708,1.061,-1.33,-0.22,1.3480726983
2021-02-12 14:00:00,-1.06192,-0.07056000000000001,1.064261622,0.71808,0.20944000000000002,0.748,-1.78,-0.28,1.8018878988,-1.06192,-0.06056,1.0636454296,0.71808,0.20944000000000002,0.748,-1.78,-0.27,1.8003610749
2021-02-12 14:30:00,-1.18448,-0.059640000000000006,1.1859805226,0.7555200000000001,0.22036000000000003,0.787,-1.94,-0.28,1.9601020382,-1.17448,-0.049640000000000004,1.175528562,0.7555200000000001,0.22036000000000003,0.787,-1.9300000000000002,-0.27,1.9487944992
