Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-12 15:00:00,-0.56264,0.07298,0.5673533731,0.86736,0.25298000000000004,0.9035000000000001,-1.43,-0.18,1.4412841496,-0.56264,0.08298000000000001,0.5687261643,0.86736,0.25298000000000004,0.9035000000000001,-1.43,-0.17,1.4400694428
2021-02-12 15:30:00,-0.85072,0.061040000000000004,0.8529070289,0.68928,0.20104000000000002,0.718,-1.54,-0.14,1.5463505424,-0.85072,0.061040000000000004,0.8529070289,0.68928,0.20104000000000002,0.718,-1.54,-0.14,1.5463505424
2021-02-12 16:00:00,-0.09168000000000001,0.16576000000000002,0.18942439120000001,1.04832,0.30576000000000003,1.092,-1.1400000000000001,-0.14,1.1485643212,-0.08168,0.16576000000000002,0.1847917747,1.04832,0.30576000000000003,1.092,-1.13,-0.14,1.1386395391
2021-02-12 16:30:00,-0.7305600000000001,0.10192000000000001,0.7376351402,0.8294400000000001,0.24192000000000002,0.864,-1.56,-0.14,1.5662694531999999,-0.7305600000000001,0.10192000000000001,0.7376351402,0.8294400000000001,0.24192000000000002,0.864,-1.56,-0.14,1.5662694531999999
2021-02-12 17:00:00,-1.20456,0.19992000000000001,1.2210375916,0.68544,0.19992000000000001,0.714,-1.8900000000000001,0.0,1.8900000000000001,-1.20456,0.19992000000000001,1.2210375916,0.68544,0.19992000000000001,0.714,-1.8900000000000001,0.0,1.8900000000000001
2021-02-12 17:30:00,-0.72328,0.28196000000000004,0.7762959487000001,0.96672,0.28196000000000004,1.007,-1.69,0.0,1.69,-0.72328,0.28196000000000004,0.7762959487000001,0.96672,0.28196000000000004,1.007,-1.69,0.0,1.69
2021-02-12 18:00:00,-1.7062400000000002,0.17318,1.7150061953,0.5937600000000001,0.17318,0.6185,-2.3,0.0,2.3,-1.7062400000000002,0.17318,1.7150061953,0.5937600000000001,0.17318,0.6185,-2.3,0.0,2.3
2021-02-12 18:30:00,-1.9380000000000002,0.031,1.9382479202,0.552,0.161,0.5750000000000001,-2.49,-0.13,2.4933912649,-1.9380000000000002,0.161,1.9446760656,0.552,0.161,0.5750000000000001,-2.49,0.0,2.49
2021-02-12 19:00:00,-1.9292,0.0219,1.9293242988000001,0.5208,0.1519,0.5425,-2.45,-0.13,2.4534465554000002,-1.9292,0.1519,1.9351708581,0.5208,0.1519,0.5425,-2.45,0.0,2.45
2021-02-12 19:30:00,-1.976,0.112,1.9791715439000002,0.384,0.112,0.4,-2.36,0.0,2.36,-1.976,0.112,1.9791715439000002,0.384,0.112,0.4,-2.36,0.0,2.36
2021-02-12 20:00:00,-1.944,0.2555,1.9607182994999999,0.396,0.1155,0.41250000000000003,-2.34,0.14,2.3441842931,-1.944,0.2555,1.9607182994999999,0.396,0.1155,0.41250000000000003,-2.34,0.14,2.3441842931
2021-02-12 20:30:00,-1.6271200000000001,0.12334,1.6317880530000002,0.42288000000000003,0.12334,0.4405,-2.05,0.0,2.05,-1.61712,0.12334,1.6218168361,0.42288000000000003,0.12334,0.4405,-2.04,0.0,2.04
2021-02-12 21:00:00,-1.38608,0.28406000000000003,1.4148879284,0.49392,0.14406000000000002,0.5145000000000001,-1.88,0.14,1.8852055591,-1.38608,0.28406000000000003,1.4148879284,0.49392,0.14406000000000002,0.5145000000000001,-1.88,0.14,1.8852055591
2021-02-12 21:30:00,-1.41792,0.28644000000000003,1.4465631683,0.5020800000000001,0.14644000000000001,0.523,-1.92,0.14,1.9250974001,-1.41792,0.28644000000000003,1.4465631683,0.5020800000000001,0.14644000000000001,0.523,-1.92,0.14,1.9250974001
2021-02-12 22:00:00,-0.8798400000000001,0.33838,0.9426661392000001,0.6801600000000001,0.19838000000000003,0.7085,-1.56,0.14,1.5662694531999999,-0.8798400000000001,0.33838,0.9426661392000001,0.6801600000000001,0.19838000000000003,0.7085,-1.56,0.14,1.5662694531999999
2021-02-12 22:30:00,-0.45888,-0.07384,0.46478296010000003,0.7411200000000001,0.21616000000000002,0.772,-1.2,-0.29,1.2345444504,-0.44888000000000006,0.61616,0.7623295875,0.7411200000000001,0.21616000000000002,0.772,-1.19,0.4,1.2554282138000001
2021-02-12 23:00:00,-0.8002400000000001,-0.10382000000000001,0.8069464976,0.56976,0.16618000000000002,0.5935,-1.37,-0.27,1.3963523911,-0.75024,0.6461800000000001,0.9901558716000001,0.56976,0.16618000000000002,0.5935,-1.32,0.48,1.4045639893000001
2021-02-12 23:30:00,0.0032,0.42760000000000004,0.42761197360000003,0.8832000000000001,0.2576,0.92,-0.88,0.17,0.8962700486,0.0132,0.4176,0.41780856860000004,0.8832000000000001,0.2576,0.92,-0.87,0.16,0.8845903006
2021-02-13 00:00:00,-0.6772800000000001,0.29246,0.7377269481000001,0.5227200000000001,0.15246,0.5445,-1.2,0.14,1.2081390648,-0.6772800000000001,0.29246,0.7377269481000001,0.5227200000000001,0.15246,0.5445,-1.2,0.14,1.2081390648
2021-02-13 00:30:00,-0.9552800000000001,0.27846000000000004,0.9950376124,0.47472000000000003,0.13846,0.49450000000000005,-1.43,0.14,1.4368368035,-0.9552800000000001,0.27846000000000004,0.9950376124,0.47472000000000003,0.13846,0.49450000000000005,-1.43,0.14,1.4368368035
2021-02-13 01:00:00,0.1096,0.3703,0.38617903880000004,0.7896000000000001,0.2303,0.8225,-0.68,0.14,0.6942621983,0.1096,0.3703,0.38617903880000004,0.7896000000000001,0.2303,0.8225,-0.68,0.14,0.6942621983
2021-02-13 01:30:00,-0.3896,0.31220000000000003,0.4992564471,0.5904,0.17220000000000002,0.615,-0.98,0.14,0.9899494937000001,-0.3896,0.31220000000000003,0.4992564471,0.5904,0.17220000000000002,0.615,-0.98,0.14,0.9899494937000001
2021-02-13 02:00:00,-0.62968,0.30926000000000003,0.7015259439,0.5803200000000001,0.16926000000000002,0.6045,-1.21,0.14,1.2180722474,-0.61968,0.30926000000000003,0.6925641126000001,0.5803200000000001,0.16926000000000002,0.6045,-1.2,0.14,1.2081390648
2021-02-13 02:30:00,-0.16192,0.33194,0.3693267523,0.6580800000000001,0.19194000000000003,0.6855,-0.8200000000000001,0.14,0.8318653737,-0.15192,0.34194,0.37416927990000004,0.6580800000000001,0.19194000000000003,0.6855,-0.81,0.15,0.8237718131
2021-02-13 03:00:00,0.676,0.448,0.8109747222,1.056,0.308,1.1,-0.38,0.14,0.4049691346,0.676,0.448,0.8109747222,1.056,0.308,1.1,-0.38,0.14,0.4049691346
2021-02-13 03:30:00,0.60272,0.47996000000000005,0.7704758270000001,1.06272,0.30996,1.107,-0.46,0.17,0.4904079934,0.60272,0.47996000000000005,0.7704758270000001,1.06272,0.30996,1.107,-0.46,0.17,0.4904079934
2021-02-13 04:00:00,0.09264000000000001,0.35952,0.3712637876,0.7526400000000001,0.21952000000000002,0.784,-0.66,0.14,0.6746851117,0.09264000000000001,0.35952,0.3712637876,0.7526400000000001,0.21952000000000002,0.784,-0.66,0.14,0.6746851117
2021-02-13 04:30:00,0.20776000000000003,0.37268,0.4266785675,0.79776,0.23268000000000003,0.8310000000000001,-0.59,0.14,0.6063827174,0.20776000000000003,0.37268,0.4266785675,0.79776,0.23268000000000003,0.8310000000000001,-0.59,0.14,0.6063827174
2021-02-13 05:00:00,0.41992,0.43706000000000006,0.6060975582,0.9499200000000001,0.27706000000000003,0.9895,-0.53,0.16,0.5536244214,0.41992,0.43706000000000006,0.6060975582,0.9499200000000001,0.27706000000000003,0.9895,-0.53,0.16,0.5536244214
2021-02-13 05:30:00,-0.18960000000000002,0.3297,0.3803291338,0.6504,0.1897,0.6775,-0.84,0.14,0.8515867542000001,-0.18960000000000002,0.3297,0.3803291338,0.6504,0.1897,0.6775,-0.84,0.14,0.8515867542000001
2021-02-13 06:00:00,-0.28472000000000003,0.31654000000000004,0.4257499853,0.60528,0.17654,0.6305000000000001,-0.89,0.14,0.9009439494,-0.28472000000000003,0.31654000000000004,0.4257499853,0.60528,0.17654,0.6305000000000001,-0.89,0.14,0.9009439494
2021-02-13 06:30:00,-0.69488,0.27566,0.7475604658,0.46512000000000003,0.13566,0.48450000000000004,-1.16,0.14,1.1684177335,-0.69488,0.27566,0.7475604658,0.46512000000000003,0.13566,0.48450000000000004,-1.16,0.14,1.1684177335
2021-02-13 07:00:00,-0.8159200000000001,0.14994000000000002,0.8295826963,0.5140800000000001,0.14994000000000002,0.5355,-1.33,0.0,1.33,-0.8159200000000001,0.28994000000000003,0.8659045271,0.5140800000000001,0.14994000000000002,0.5355,-1.33,0.14,1.3373481221999999
2021-02-13 07:30:00,-1.58376,0.07182000000000001,1.5853876024,0.24624000000000001,0.07182000000000001,0.2565,-1.83,0.0,1.83,-1.57376,0.21182,1.5879509596,0.24624000000000001,0.07182000000000001,0.2565,-1.82,0.14,1.8253766735
2021-02-13 08:00:00,-0.9596,0.0247,0.959917835,0.5304,0.1547,0.5525,-1.49,-0.13,1.4956603893,-0.9496,0.0947,0.9543103531,0.5304,0.1547,0.5525,-1.48,-0.06,1.4812157169
2021-02-13 08:30:00,-1.60088,0.09016,1.6034168516,0.30912,0.09016,0.322,-1.9100000000000001,0.0,1.9100000000000001,-1.60088,0.09016,1.6034168516,0.30912,0.09016,0.322,-1.9100000000000001,0.0,1.9100000000000001
2021-02-13 09:00:00,-1.30192,-0.46056,1.3809819695,0.47808000000000006,0.13944,0.498,-1.78,-0.6000000000000001,1.8784035774999999,-1.28192,0.6994400000000001,1.4603202389,0.47808000000000006,0.13944,0.498,-1.76,0.56,1.8469434209000002
2021-02-13 09:30:00,-1.31992,-0.47706000000000004,1.4034867474000001,0.49008,0.14294,0.5105000000000001,-1.81,-0.62,1.9132433196,-1.31992,0.70294,1.4954308576,0.49008,0.14294,0.5105000000000001,-1.81,0.56,1.8946503635
2021-02-13 10:00:00,-0.60416,0.10212,0.6127297936,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.4,-0.13,1.4060227593999999,-0.60416,0.23212000000000002,0.6472163471,0.7958400000000001,0.23212000000000002,0.8290000000000001,-1.4,0.0,1.4
2021-02-13 10:30:00,-1.05,0.0625,1.0518584743,0.66,0.1925,0.6875,-1.71,-0.13,1.7149344011,-1.05,0.0625,1.0518584743,0.66,0.1925,0.6875,-1.71,-0.13,1.7149344011
2021-02-13 11:00:00,-0.7495200000000001,0.11514,0.7583122378,0.8404800000000001,0.24514000000000002,0.8755000000000001,-1.5899999999999999,-0.13,1.5953056133999999,-0.7395200000000001,0.11514,0.7484297228,0.8404800000000001,0.24514000000000002,0.8755000000000001,-1.58,-0.13,1.5853390804
2021-02-13 11:30:00,-0.51056,0.12942,0.5267077463000001,0.8894400000000001,0.25942000000000004,0.9265,-1.4,-0.13,1.4060227593999999,-0.51056,0.12942,0.5267077463000001,0.8894400000000001,0.25942000000000004,0.9265,-1.4,-0.13,1.4060227593999999
2021-02-13 12:00:00,0.3296,0.2228,0.39783916350000004,1.2096,0.3528,1.26,-0.88,-0.13,0.8895504483000001,0.3396,0.2228,0.40616252900000005,1.2096,0.3528,1.26,-0.87,-0.13,0.8796590248
2021-02-13 12:30:00,0.33448000000000006,0.20964000000000002,0.3947477676,1.16448,0.33964000000000005,1.213,-0.8300000000000001,-0.13,0.8401190392000001,0.33448000000000006,0.20964000000000002,0.3947477676,1.16448,0.33964000000000005,1.213,-0.8300000000000001,-0.13,0.8401190392000001
2021-02-13 13:00:00,-0.60736,0.12452,0.6199930645,0.8726400000000001,0.25452,0.909,-1.48,-0.13,1.4856984889,-0.59736,0.25452,0.6493222621,0.8726400000000001,0.25452,0.909,-1.47,0.0,1.47
2021-02-13 13:30:00,-0.40024000000000004,0.27118000000000003,0.4834569784,0.92976,0.27118000000000003,0.9685,-1.33,0.0,1.33,-0.39024000000000003,0.27118000000000003,0.475211374,0.92976,0.27118000000000003,0.9685,-1.32,0.0,1.32
2021-02-13 14:00:00,-0.47056000000000003,0.08942000000000001,0.4789808451,0.8894400000000001,0.25942000000000004,0.9265,-1.3599999999999999,-0.17,1.3705838172,-0.46056,0.08942000000000001,0.469160367,0.8894400000000001,0.25942000000000004,0.9265,-1.35,-0.17,1.3606616038000001
2021-02-13 14:30:00,-0.51376,0.24682,0.5699732011,0.8462400000000001,0.24682,0.8815000000000001,-1.3599999999999999,0.0,1.3599999999999999,-0.5037600000000001,0.24682,0.5609761581,0.8462400000000001,0.24682,0.8815000000000001,-1.35,0.0,1.35
2021-02-13 15:00:00,-0.47208000000000006,0.23856000000000002,0.5289332661,0.8179200000000001,0.23856000000000002,0.852,-1.29,0.0,1.29,-0.46208000000000005,0.23856000000000002,0.5200276916000001,0.8179200000000001,0.23856000000000002,0.852,-1.28,0.0,1.28
2021-02-13 15:30:00,-0.84408,0.21756000000000003,0.8716670236,0.74592,0.21756000000000003,0.777,-1.5899999999999999,0.0,1.5899999999999999,-0.83408,0.21756000000000003,0.8619871229,0.74592,0.21756000000000003,0.777,-1.58,0.0,1.58
2021-02-13 16:00:00,-1.39344,0.18858000000000003,1.4061427559,0.64656,0.18858000000000003,0.6735,-2.04,0.0,2.04,-1.39344,0.18858000000000003,1.4061427559,0.64656,0.18858000000000003,0.6735,-2.04,0.0,2.04
2021-02-13 16:30:00,-2.022,-0.40850000000000003,2.0628514852,0.588,0.1715,0.6125,-2.61,-0.58,2.6736678926,-1.972,0.7515000000000001,2.1103403162,0.588,0.1715,0.6125,-2.56,0.58,2.6248809497
2021-02-13 17:00:00,-0.9273600000000001,-0.32548000000000005,0.9828193120000001,0.8726400000000001,0.25452,0.909,-1.8,-0.58,1.891137224,-0.8373600000000001,0.83452,1.182199391,0.8726400000000001,0.25452,0.909,-1.71,0.58,1.8056854654
2021-02-13 17:30:00,-0.9664,-0.3552,1.0296096348,0.8736,0.2548,0.91,-1.8399999999999999,-0.61,1.938478785,-0.9564,0.8348,1.2694849349,0.8736,0.2548,0.91,-1.83,0.58,1.9197135203000002
2021-02-13 18:00:00,-1.14752,0.24864000000000003,1.1741482019,0.85248,0.24864000000000003,0.888,-2.0,0.0,2.0,-1.14752,0.24864000000000003,1.1741482019,0.85248,0.24864000000000003,0.888,-2.0,0.0,2.0
2021-02-13 18:30:00,-1.50776,0.18732000000000001,1.5193515064,0.64224,0.18732000000000001,0.669,-2.15,0.0,2.15,-1.50776,0.18732000000000001,1.5193515064,0.64224,0.18732000000000001,0.669,-2.15,0.0,2.15
2021-02-13 19:00:00,-1.25096,0.20972000000000002,1.2684176757,0.71904,0.20972000000000002,0.749,-1.97,0.0,1.97,-1.25096,0.20972000000000002,1.2684176757,0.71904,0.20972000000000002,0.749,-1.97,0.0,1.97
2021-02-13 19:30:00,-1.45688,0.16716,1.4664384746999999,0.5731200000000001,0.16716,0.597,-2.03,0.0,2.03,-1.4468800000000002,0.16716,1.4565041023,0.5731200000000001,0.16716,0.597,-2.02,0.0,2.02
2021-02-13 20:00:00,-1.98608,0.30156000000000005,2.0088434981,0.5539200000000001,0.16156,0.577,-2.54,0.14,2.5438553418,-1.98608,0.30156000000000005,2.0088434981,0.5539200000000001,0.16156,0.577,-2.54,0.14,2.5438553418
2021-02-13 20:30:00,-1.38672,0.17304000000000003,1.3974745794,0.59328,0.17304000000000003,0.618,-1.98,0.0,1.98,-1.38672,0.17304000000000003,1.3974745794,0.59328,0.17304000000000003,0.618,-1.98,0.0,1.98
2021-02-13 21:00:00,-0.75136,0.35252000000000006,0.8299471067,0.7286400000000001,0.21252000000000001,0.759,-1.48,0.14,1.4866068747,-0.75136,0.35252000000000006,0.8299471067,0.7286400000000001,0.21252000000000001,0.759,-1.48,0.14,1.4866068747
2021-02-13 21:30:00,-0.8160000000000001,0.3395,0.8838078128,0.684,0.1995,0.7125,-1.5,0.14,1.5065191668,-0.8160000000000001,0.3395,0.8838078128,0.684,0.1995,0.7125,-1.5,0.14,1.5065191668
2021-02-13 22:00:00,-1.0976,0.31570000000000004,1.14209993,0.6024,0.1757,0.6275000000000001,-1.7000000000000002,0.14,1.7057549648,-1.0976,0.31570000000000004,1.14209993,0.6024,0.1757,0.6275000000000001,-1.7000000000000002,0.14,1.7057549648
2021-02-13 22:30:00,-1.4084,0.2788,1.4357297796,0.44160000000000005,0.1288,0.46,-1.85,0.15,1.8560711193000001,-1.4084,0.2788,1.4357297796,0.44160000000000005,0.1288,0.46,-1.85,0.15,1.8560711193000001
2021-02-13 23:00:00,-1.2594400000000001,0.27558000000000005,1.289237546,0.43056000000000005,0.12558,0.4485,-1.69,0.15,1.6966437457999999,-1.2594400000000001,0.26558000000000004,1.2871370751,0.43056000000000005,0.12558,0.4485,-1.69,0.14,1.695788902
2021-02-13 23:30:00,-1.4764,0.24730000000000002,1.496968353,0.3336,0.09730000000000001,0.34750000000000003,-1.81,0.15,1.8162048343000001,-1.4764,0.25730000000000003,1.4986528117,0.3336,0.09730000000000001,0.34750000000000003,-1.81,0.16,1.8170580618
2021-02-14 00:00:00,-1.3396,0.25470000000000004,1.363598273,0.2904,0.0847,0.3025,-1.63,0.17,1.6388410539,-1.3396,0.2647,1.3655014647,0.2904,0.0847,0.3025,-1.63,0.18,1.639908534
2021-02-14 00:30:00,-0.7162400000000001,0.29818,0.775829266,0.47376,0.13818000000000003,0.49350000000000005,-1.19,0.16,1.2007081244,-0.7062400000000001,0.29818,0.7666069723000001,0.47376,0.13818000000000003,0.49350000000000005,-1.18,0.16,1.1907980517
2021-02-14 01:00:00,-0.34904,0.34528000000000003,0.4909655792,0.60096,0.17528000000000002,0.626,-0.9500000000000001,0.17,0.9650906693,-0.34904,0.35528000000000004,0.49804899360000005,0.60096,0.17528000000000002,0.626,-0.9500000000000001,0.18,0.9669022701000001
2021-02-14 01:30:00,-0.48856000000000005,0.33792000000000005,0.5940377092,0.54144,0.15792,0.5640000000000001,-1.03,0.18,1.0456098699,-0.48856000000000005,0.34792,0.5997826273,0.54144,0.15792,0.5640000000000001,-1.03,0.19,1.0473776778
2021-02-14 02:00:00,-0.39432000000000006,0.32624000000000003,0.5117819848,0.53568,0.15624000000000002,0.558,-0.93,0.17,0.9454099640000001,-0.39432000000000006,0.34624000000000005,0.5247574678,0.53568,0.15624000000000002,0.558,-0.93,0.19,0.9492101980000001
2021-02-14 02:30:00,-0.7632,0.3049,0.8218505034,0.4968,0.1449,0.5175000000000001,-1.26,0.16,1.2701181047,-0.7632,0.3049,0.8218505034,0.4968,0.1449,0.5175000000000001,-1.26,0.16,1.2701181047
2021-02-14 03:00:00,-0.42432000000000003,0.31624,0.5292024187000001,0.53568,0.15624000000000002,0.558,-0.96,0.16,0.9732420048,-0.42432000000000003,0.31624,0.5292024187000001,0.53568,0.15624000000000002,0.558,-0.96,0.16,0.9732420048
2021-02-14 03:30:00,-0.5622400000000001,0.28768000000000005,0.6315644069,0.43776000000000004,0.12768000000000002,0.456,-1.0,0.16,1.0127191121,-0.5522400000000001,0.28768000000000005,0.6226787294,0.43776000000000004,0.12768000000000002,0.456,-0.99,0.16,1.0028459503
2021-02-14 04:00:00,-0.26176000000000005,0.32282000000000005,0.4156092516,0.5582400000000001,0.16282000000000002,0.5815,-0.8200000000000001,0.16,0.835463943,-0.26176000000000005,0.32282000000000005,0.4156092516,0.5582400000000001,0.16282000000000002,0.5815,-0.8200000000000001,0.16,0.835463943
2021-02-14 04:30:00,-0.644,0.303,0.7117197482000001,0.456,0.133,0.47500000000000003,-1.1,0.17,1.1130588484,-0.644,0.313,0.7160342171,0.456,0.133,0.47500000000000003,-1.1,0.18,1.1146299834
2021-02-14 05:00:00,-0.6228,0.29460000000000003,0.6889622631,0.4272,0.1246,0.445,-1.05,0.17,1.063672882,-0.6228,0.30460000000000004,0.6932971946,0.4272,0.1246,0.445,-1.05,0.18,1.0653168543
2021-02-14 05:30:00,-0.5441600000000001,0.29462000000000005,0.6187980688,0.49584000000000006,0.14462,0.5165000000000001,-1.04,0.15,1.0507616285,-0.5441600000000001,0.30462,0.6236212392,0.49584000000000006,0.14462,0.5165000000000001,-1.04,0.16,1.052235715
2021-02-14 06:00:00,0.2068,0.3724,0.4259671349,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.59,0.14,0.6063827174,0.2068,0.3824,0.4347367019,0.7968000000000001,0.23240000000000002,0.8300000000000001,-0.59,0.15,0.6087692502000001
2021-02-14 06:30:00,0.039360000000000006,0.36148,0.3636165563,0.75936,0.22148,0.791,-0.72,0.14,0.7334848328,0.039360000000000006,0.36148,0.3636165563,0.75936,0.22148,0.791,-0.72,0.14,0.7334848328
2021-02-14 07:00:00,-0.30088000000000004,0.33516,0.4504009325,0.66912,0.19516000000000003,0.6970000000000001,-0.97,0.14,0.9800510191,-0.30088000000000004,0.33516,0.4504009325,0.66912,0.19516000000000003,0.6970000000000001,-0.97,0.14,0.9800510191
2021-02-14 07:30:00,-1.07784,0.25438,1.1074512405,0.39216,0.11438000000000001,0.40850000000000003,-1.47,0.14,1.4766516177,-1.07784,0.25438,1.1074512405,0.39216,0.11438000000000001,0.40850000000000003,-1.47,0.14,1.4766516177
2021-02-14 08:00:00,-0.65424,0.31668,0.7268536304000001,0.6057600000000001,0.17668,0.631,-1.26,0.14,1.2677539193,-0.65424,0.31668,0.7268536304000001,0.6057600000000001,0.17668,0.631,-1.26,0.14,1.2677539193
2021-02-14 08:30:00,-0.37696,0.35672000000000004,0.5189874758,0.74304,0.21672000000000002,0.774,-1.12,0.14,1.1287160848,-0.37696,0.35672000000000004,0.5189874758,0.74304,0.21672000000000002,0.774,-1.12,0.14,1.1287160848
2021-02-14 09:00:00,-0.7472000000000001,0.3129,0.8100705216,0.5928,0.1729,0.6175,-1.34,0.14,1.3472935834,-0.7372000000000001,0.3129,0.8008559483000001,0.5928,0.1729,0.6175,-1.33,0.14,1.3373481221999999
2021-02-14 09:30:00,-1.1875200000000001,0.30114,1.2251077708,0.5524800000000001,0.16114,0.5755,-1.74,0.14,1.7456230979,-1.1875200000000001,0.30114,1.2251077708,0.5524800000000001,0.16114,0.5755,-1.74,0.14,1.7456230979
2021-02-14 10:00:00,-0.61792,0.23394,0.6607216131,0.80208,0.23394,0.8355,-1.42,0.0,1.42,-0.61792,0.23394,0.6607216131,0.80208,0.23394,0.8355,-1.42,0.0,1.42
2021-02-14 10:30:00,-1.24208,0.18606,1.2559383146,0.63792,0.18606,0.6645,-1.88,0.0,1.88,-1.24208,0.18606,1.2559383146,0.63792,0.18606,0.6645,-1.88,0.0,1.88
2021-02-14 11:00:00,-1.1732,0.19740000000000002,1.1896911364,0.6768000000000001,0.19740000000000002,0.705,-1.85,0.0,1.85,-1.1732,0.19740000000000002,1.1896911364,0.6768000000000001,0.19740000000000002,0.705,-1.85,0.0,1.85
2021-02-14 11:30:00,-1.3140800000000001,0.74006,1.5081429143,0.6859200000000001,0.20006000000000002,0.7145,-2.0,0.54,2.0716177254,-1.3340800000000002,-0.42994000000000004,1.4016482619000001,0.6859200000000001,0.20006000000000002,0.7145,-2.02,-0.63,2.1159631377
2021-02-14 12:00:00,-1.51824,0.74468,1.6910354816000002,0.70176,0.20468000000000003,0.731,-2.22,0.54,2.2847319318,-1.55824,-0.43532000000000004,1.6179046325000002,0.70176,0.20468000000000003,0.731,-2.26,-0.64,2.3488720697
2021-02-14 12:30:00,-1.08632,0.22274000000000002,1.1089203082,0.76368,0.22274000000000002,0.7955,-1.85,0.0,1.85,-1.08632,0.09274,1.090271457,0.76368,0.22274000000000002,0.7955,-1.85,-0.13,1.8545619429
2021-02-14 13:00:00,-0.66288,0.14916000000000001,0.6794546342000001,0.9571200000000001,0.27916,0.997,-1.62,-0.13,1.625207679,-0.66288,0.14916000000000001,0.6794546342000001,0.9571200000000001,0.27916,0.997,-1.62,-0.13,1.625207679
2021-02-14 13:30:00,-1.16304,0.09078000000000001,1.1665774942,0.7569600000000001,0.22078000000000003,0.7885000000000001,-1.92,-0.13,1.9243960091,-1.16304,0.09078000000000001,1.1665774942,0.7569600000000001,0.22078000000000003,0.7885000000000001,-1.92,-0.13,1.9243960091
2021-02-14 14:00:00,-1.7728000000000002,0.0246,1.7729706709,0.6672,0.19460000000000002,0.6950000000000001,-2.44,-0.17,2.4459149617,-1.7728000000000002,0.0246,1.7729706709,0.6672,0.19460000000000002,0.6950000000000001,-2.44,-0.17,2.4459149617
2021-02-14 14:30:00,-0.8009600000000001,0.24472000000000002,0.8375110746000001,0.8390400000000001,0.24472000000000002,0.874,-1.6400000000000001,0.0,1.6400000000000001,-0.8009600000000001,0.24472000000000002,0.8375110746000001,0.8390400000000001,0.24472000000000002,0.874,-1.6400000000000001,0.0,1.6400000000000001
2021-02-14 15:00:00,-1.15312,0.08784,1.1564608078,0.7468800000000001,0.21784,0.778,-1.9,-0.13,1.9044421755,-1.15312,0.08784,1.1564608078,0.7468800000000001,0.21784,0.778,-1.9,-0.13,1.9044421755
2021-02-14 15:30:00,-1.3696000000000002,0.1897,1.3826750341,0.6504,0.1897,0.6775,-2.02,0.0,2.02,-1.3596,0.1897,1.372770283,0.6504,0.1897,0.6775,-2.01,0.0,2.01
2021-02-14 16:00:00,-1.75144,0.17458,1.7601193851999999,0.5985600000000001,0.17458,0.6235,-2.35,0.0,2.35,-1.75144,0.17458,1.7601193851999999,0.5985600000000001,0.17458,0.6235,-2.35,0.0,2.35
2021-02-14 16:30:00,-1.8763200000000002,0.022740000000000003,1.8764577933000002,0.52368,0.15274000000000001,0.5455,-2.4,-0.13,2.4035182546,-1.8763200000000002,0.15274000000000001,1.8825265602,0.52368,0.15274000000000001,0.5455,-2.4,0.0,2.4
2021-02-14 17:00:00,-1.48824,0.07468000000000001,1.4901125461,0.70176,0.20468000000000003,0.731,-2.19,-0.13,2.1938550545,-1.48824,0.20468000000000003,1.5022490472999999,0.70176,0.20468000000000003,0.731,-2.19,0.0,2.19
2021-02-14 17:30:00,-0.8292,0.27440000000000003,0.8734231506000001,0.9408000000000001,0.27440000000000003,0.98,-1.77,0.0,1.77,-0.8192,0.27440000000000003,0.8639351828,0.9408000000000001,0.27440000000000003,0.98,-1.76,0.0,1.76
2021-02-14 18:00:00,-1.2485600000000001,0.22792,1.2691924991999999,0.78144,0.22792,0.8140000000000001,-2.03,0.0,2.03,-1.2485600000000001,0.22792,1.2691924991999999,0.78144,0.22792,0.8140000000000001,-2.03,0.0,2.03
2021-02-14 18:30:00,-1.24576,0.20832,1.2630578767,0.7142400000000001,0.20832,0.744,-1.96,0.0,1.96,-1.24576,0.20832,1.2630578767,0.7142400000000001,0.20832,0.744,-1.96,0.0,1.96
2021-02-14 19:00:00,-1.2688000000000001,-0.39590000000000003,1.3291313893,0.6312,0.1841,0.6575000000000001,-1.9,-0.58,1.9865548067,-1.2488000000000001,0.7841,1.474555611,0.6312,0.1841,0.6575000000000001,-1.88,0.6000000000000001,1.9734234214000002
2021-02-14 19:30:00,-1.03176,-0.37468,1.0976856563,0.73824,0.21532,0.769,-1.77,-0.59,1.8657438195,-1.00176,0.81532,1.2916151904,0.73824,0.21532,0.769,-1.74,0.6000000000000001,1.8405433979999999
2021-02-14 20:00:00,-1.58464,0.04948,1.5854123123,0.61536,0.17948000000000003,0.641,-2.2,-0.13,2.2038375621,-1.58464,0.04948,1.5854123123,0.61536,0.17948000000000003,0.641,-2.2,-0.13,2.2038375621
2021-02-14 20:30:00,-0.42288000000000003,0.26166,0.4972860847,0.89712,0.26166,0.9345,-1.32,0.0,1.32,-0.42288000000000003,0.26166,0.4972860847,0.89712,0.26166,0.9345,-1.32,0.0,1.32
2021-02-14 21:00:00,-1.2728,0.2796,1.303148495,0.5472,0.15960000000000002,0.5700000000000001,-1.82,0.12,1.8239517537,-1.2728,0.2896,1.3053306095,0.5472,0.15960000000000002,0.5700000000000001,-1.82,0.13,1.8246369502
2021-02-14 21:30:00,-1.58784,0.18188000000000001,1.5982228255000002,0.21216000000000002,0.061880000000000004,0.221,-1.8,0.12,1.8039955654000002,-1.58784,0.19188000000000002,1.5993916969000002,0.21216000000000002,0.061880000000000004,0.221,-1.8,0.13,1.8046883387000001
2021-02-14 22:00:00,-1.6884000000000001,0.1613,1.6960873356000001,0.1416,0.0413,0.14750000000000002,-1.83,0.12,1.8339302059,-1.6884000000000001,0.1713,1.6970675443,0.1416,0.0413,0.14750000000000002,-1.83,0.13,1.8346116755000001
2021-02-14 22:30:00,-1.55144,0.19208000000000003,1.5632852587000001,0.17856000000000002,0.05208,0.186,-1.73,0.14,1.7356554958000001,-1.55144,0.19208000000000003,1.5632852587000001,0.17856000000000002,0.05208,0.186,-1.73,0.14,1.7356554958000001
2021-02-14 23:00:00,-1.50136,0.17752,1.5118185076000001,0.12864,0.037520000000000005,0.134,-1.63,0.14,1.6360012225,-1.49136,0.17752,1.5018881450000001,0.12864,0.037520000000000005,0.134,-1.62,0.14,1.6260381299
2021-02-14 23:30:00,-1.3152,0.2164,1.332884091,0.12480000000000001,0.0364,0.13,-1.44,0.18,1.4512063947,-1.3052000000000001,0.2364,1.3264358258,0.12480000000000001,0.0364,0.13,-1.43,0.2,1.4439182802000001
2021-02-15 00:00:00,-1.14616,0.21612,1.1663578353,0.12384,0.036120000000000006,0.129,-1.27,0.18,1.2826924807,-1.14616,0.23612000000000002,1.1702287811,0.12384,0.036120000000000006,0.129,-1.27,0.2,1.2856515858
2021-02-15 00:30:00,-1.17104,0.19428,1.1870465029,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.22,0.18,1.2332072008,-1.17104,0.21428000000000003,1.1904833472,0.048960000000000004,0.014280000000000001,0.051000000000000004,-1.22,0.2,1.2362847568
2021-02-15 01:00:00,-1.12896,0.20072,1.1466643798,0.07104,0.020720000000000002,0.074,-1.2,0.18,1.213424905,-1.12896,0.22072000000000003,1.1503338646,0.07104,0.020720000000000002,0.074,-1.2,0.2,1.2165525061
2021-02-15 01:30:00,-1.14696,0.20672000000000001,1.1654400027,0.02304,0.00672,0.024,-1.17,0.2,1.1869709348,-1.14696,0.20672000000000001,1.1654400027,0.02304,0.00672,0.024,-1.17,0.2,1.1869709348
2021-02-15 02:00:00,-1.11536,0.21302000000000001,1.135519903,0.044640000000000006,0.01302,0.0465,-1.16,0.2,1.1771151176,-1.11536,0.21302000000000001,1.135519903,0.044640000000000006,0.01302,0.0465,-1.16,0.2,1.1771151176
2021-02-15 02:30:00,-1.11264,0.20798000000000003,1.1319114144,0.027360000000000002,0.007980000000000001,0.0285,-1.1400000000000001,0.2,1.1574109037,-1.10264,0.20798000000000003,1.1220831743,0.027360000000000002,0.007980000000000001,0.0285,-1.13,0.2,1.1475626345
2021-02-15 03:00:00,-1.09984,0.20588,1.1189435196,0.02016,0.005880000000000001,0.021,-1.12,0.2,1.1377170123,-1.09984,0.20588,1.1189435196,0.02016,0.005880000000000001,0.021,-1.12,0.2,1.1377170123
2021-02-15 03:30:00,-1.09704,0.20378000000000002,1.1158060091,0.012960000000000001,0.0037800000000000004,0.0135,-1.11,0.2,1.1278741064,-1.08704,0.20378000000000002,1.1059757005,0.012960000000000001,0.0037800000000000004,0.0135,-1.1,0.2,1.1180339887
2021-02-15 04:00:00,-1.0647199999999999,0.20154000000000002,1.0836268038,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.07,0.2,1.0885311204,-1.0647199999999999,0.20154000000000002,1.0836268038,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.07,0.2,1.0885311204
2021-02-15 04:30:00,-1.09856,0.20042000000000001,1.1166925495,0.00144,0.00042,0.0015,-1.1,0.2,1.1180339887,-1.08856,0.20042000000000001,1.1068563818,0.00144,0.00042,0.0015,-1.09,0.2,1.1081967334
2021-02-15 05:00:00,-1.09904,0.20028,1.1171396511,0.0009600000000000001,0.00028000000000000003,0.001,-1.1,0.2,1.1180339887,-1.08904,0.20028,1.1073031202,0.0009600000000000001,0.00028000000000000003,0.001,-1.09,0.2,1.1081967334
2021-02-15 05:30:00,-1.1576,0.1607,1.1687010952,0.0024000000000000002,0.0007,0.0025,-1.16,0.16,1.1709824935,-1.1576,0.17070000000000002,1.1701180496,0.0024000000000000002,0.0007,0.0025,-1.16,0.17,1.1723907199
2021-02-15 06:00:00,-1.32136,0.14252,1.3290237771,0.00864,0.00252,0.009000000000000001,-1.33,0.14,1.3373481221999999,-1.32136,0.14252,1.3290237771,0.00864,0.00252,0.009000000000000001,-1.33,0.14,1.3373481221999999
2021-02-15 06:30:00,-1.50568,0.00126,1.5056805272,0.00432,0.00126,0.0045000000000000005,-1.51,0.0,1.51,-1.50568,0.00126,1.5056805272,0.00432,0.00126,0.0045000000000000005,-1.51,0.0,1.51
2021-02-15 07:00:00,-1.6004,-0.1272,1.6054469783,0.009600000000000001,0.0028,0.01,-1.6099999999999999,-0.13,1.6152399203,-1.6004,-0.1272,1.6054469783,0.009600000000000001,0.0028,0.01,-1.6099999999999999,-0.13,1.6152399203
2021-02-15 07:30:00,-1.84664,-0.6890200000000001,1.9709966641,0.00336,0.0009800000000000002,0.0035,-1.85,-0.6900000000000001,1.9744872752,-1.79664,0.5009800000000001,1.8651799511,0.00336,0.0009800000000000002,0.0035,-1.8,0.5,1.8681541691999999
2021-02-15 08:00:00,-2.07616,-0.7288800000000001,2.200387784,0.0038400000000000005,0.0011200000000000001,0.004,-2.08,-0.73,2.2043819996,-1.9661600000000001,0.46112000000000003,2.0195090492,0.0038400000000000005,0.0011200000000000001,0.004,-1.97,0.46,2.0229928324
2021-02-15 08:30:00,-2.32856,-0.7895800000000001,2.4587859301,0.00144,0.00042,0.0015,-2.33,-0.79,2.4602845364,-2.22856,0.39042000000000004,2.2625002652,0.00144,0.00042,0.0015,-2.23,0.39,2.2638462845
2021-02-15 09:00:00,-2.32472,-0.76846,2.448439064,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.33,-0.77,2.4539356145,-2.22472,0.41154,2.2624641986,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-2.23,0.41000000000000003,2.2673773396
2021-02-15 09:30:00,-2.46616,-0.78888,2.5892618253,0.0038400000000000005,0.0011200000000000001,0.004,-2.47,-0.79,2.593260496,-2.36616,0.38112,2.396657172,0.0038400000000000005,0.0011200000000000001,0.004,-2.37,0.38,2.4002708181
2021-02-15 10:00:00,-2.56568,-0.82874,2.6962054540000002,0.00432,0.00126,0.0045000000000000005,-2.5700000000000003,-0.8300000000000001,2.700703612,-2.45568,0.36126,2.4821106039,0.00432,0.00126,0.0045000000000000005,-2.46,0.36,2.4862019226
2021-02-15 10:30:00,-2.50328,-0.8080400000000001,2.6304637234,0.00672,0.0019600000000000004,0.007,-2.51,-0.81,2.6374609002,-2.40328,0.38196,2.4334436916,0.00672,0.0019600000000000004,0.007,-2.41,0.38,2.4397745798
2021-02-15 11:00:00,-2.60336,-0.8434800000000001,2.7365931009,0.05664,0.01652,0.059000000000000004,-2.66,-0.86,2.7955679208,-2.50336,0.34652000000000005,2.5272291942000003,0.05664,0.01652,0.059000000000000004,-2.56,0.33,2.5811818998
2021-02-15 11:30:00,-2.37304,-0.8167200000000001,2.5096514498999998,0.21696000000000001,0.06328,0.226,-2.59,-0.88,2.7354158733,-2.27304,0.35328000000000004,2.3003298894,0.21696000000000001,0.06328,0.226,-2.49,0.29,2.5068306684
2021-02-15 12:00:00,-2.54528,-0.8565400000000001,2.6855373857,0.11472,0.033460000000000004,0.11950000000000001,-2.66,-0.89,2.8049420671,-2.44528,0.32346,2.4665807609,0.11472,0.033460000000000004,0.11950000000000001,-2.56,0.29,2.5763734201
2021-02-15 12:30:00,-2.05504,-0.80022,2.2053438394000002,0.20496,0.05978000000000001,0.21350000000000002,-2.26,-0.86,2.4180984265,-1.9550400000000001,0.37978,1.9915858631,0.20496,0.05978000000000001,0.21350000000000002,-2.16,0.32,2.1835750502
2021-02-15 13:00:00,-1.67504,-0.7577200000000001,1.8384500537,0.38496,0.11228,0.401,-2.06,-0.87,2.2361797781,-1.57504,0.43228000000000005,1.6332841149,0.38496,0.11228,0.401,-1.96,0.32,1.985950654
2021-02-15 13:30:00,-2.61248,-0.80864,2.7347669736,0.10752,0.031360000000000006,0.112,-2.7199999999999998,-0.84,2.8467525358,-2.5024800000000003,0.37136,2.5298842661,0.10752,0.031360000000000006,0.112,-2.61,0.34,2.6320524311
2021-02-15 14:00:00,-2.29712,-0.7466600000000001,2.4154215885,0.18288000000000001,0.053340000000000005,0.1905,-2.48,-0.8,2.605839596,-2.18712,0.43334000000000006,2.2296361699,0.18288000000000001,0.053340000000000005,0.1905,-2.37,0.38,2.4002708181
2021-02-15 14:30:00,-1.5481600000000002,-0.63988,1.6751853032000001,0.41184000000000004,0.12012,0.429,-1.96,-0.76,2.102189335,-1.4481600000000001,0.55012,1.5491285938,0.41184000000000004,0.12012,0.429,-1.8599999999999999,0.43,1.9090573590000002
2021-02-15 15:00:00,-2.03792,-0.65856,2.1416860648,0.14208,0.041440000000000005,0.148,-2.18,-0.7000000000000001,2.2896287909,-1.93792,0.52144,2.0068466807,0.14208,0.041440000000000005,0.148,-2.08,0.48,2.1346662503
2021-02-15 15:30:00,-1.52752,-0.5713600000000001,1.6308800078,0.37248000000000003,0.10864000000000001,0.388,-1.9,-0.68,2.0180188304,-1.44752,0.6086400000000001,1.5702728425,0.37248000000000003,0.10864000000000001,0.388,-1.82,0.5,1.887432118
2021-02-15 16:00:00,-2.02696,-0.08078,2.0285690153,0.20304000000000003,0.05922,0.21150000000000002,-2.23,-0.14,2.2343902972,-2.02696,-0.08078,2.0285690153,0.20304000000000003,0.05922,0.21150000000000002,-2.23,-0.14,2.2343902972
2021-02-15 16:30:00,-1.3124,-0.0007,1.3124001867000001,0.4776,0.1393,0.4975,-1.79,-0.14,1.7954665132,-1.3124,0.1393,1.3197720447,0.4776,0.1393,0.4975,-1.79,0.0,1.79
2021-02-15 17:00:00,-1.54968,0.13426000000000002,1.5554850851,0.46032000000000006,0.13426000000000002,0.47950000000000004,-2.01,0.0,2.01,-1.54968,0.13426000000000002,1.5554850851,0.46032000000000006,0.13426000000000002,0.47950000000000004,-2.01,0.0,2.01
2021-02-15 17:30:00,-1.77664,0.12348,1.7809258828,0.42336,0.12348,0.441,-2.2,0.0,2.2,-1.7666400000000002,0.12348,1.770950084,0.42336,0.12348,0.441,-2.19,0.0,2.19
2021-02-15 18:00:00,-2.03744,0.11158000000000001,2.0404930409,0.38256,0.11158000000000001,0.3985,-2.42,0.0,2.42,-2.03744,0.11158000000000001,2.0404930409,0.38256,0.11158000000000001,0.3985,-2.42,0.0,2.42
2021-02-15 18:30:00,-2.73848,0.07336000000000001,2.739462429,0.25152,0.07336000000000001,0.262,-2.99,0.0,2.99,-2.7284800000000002,0.21336000000000002,2.7368093832,0.25152,0.07336000000000001,0.262,-2.98,0.14,2.983286778
2021-02-15 19:00:00,-2.57776,0.18732000000000001,2.5845570994,0.16224000000000002,0.04732,0.169,-2.74,0.14,2.743574311,-2.57776,0.18732000000000001,2.5845570994,0.16224000000000002,0.04732,0.169,-2.74,0.14,2.743574311
2021-02-15 19:30:00,-2.14648,0.19936,2.1557181634,0.20352,0.05936,0.212,-2.35,0.14,2.3541665192,-2.14648,0.19936,2.1557181634,0.20352,0.05936,0.212,-2.35,0.14,2.3541665192
2021-02-15 20:00:00,-1.69224,0.21518,1.7058659531,0.25776000000000004,0.07518000000000001,0.2685,-1.9500000000000002,0.14,1.9550191815,-1.6822400000000002,0.21518,1.6959462993,0.25776000000000004,0.07518000000000001,0.2685,-1.94,0.14,1.9450449866000001
2021-02-15 20:30:00,-1.9172,0.1904,1.9266312569,0.1728,0.0504,0.18,-2.09,0.14,2.094683747,-1.9172,0.1904,1.9266312569,0.1728,0.0504,0.18,-2.09,0.14,2.094683747
2021-02-15 21:00:00,-1.6244,0.2058,1.6373848051,0.22560000000000002,0.0658,0.23500000000000001,-1.85,0.14,1.8552897348,-1.6244,0.2058,1.6373848051,0.22560000000000002,0.0658,0.23500000000000001,-1.85,0.14,1.8552897348
2021-02-15 21:30:00,-2.04048,0.19236,2.0495270186,0.17952,0.052360000000000004,0.187,-2.22,0.14,2.2244100341,-2.04048,0.19236,2.0495270186,0.17952,0.052360000000000004,0.187,-2.22,0.14,2.2244100341
2021-02-15 22:00:00,-0.97416,0.26712,1.0101192009,0.43584000000000006,0.12712,0.454,-1.4100000000000001,0.14,1.4169333082,-0.97416,0.26712,1.0101192009,0.43584000000000006,0.12712,0.454,-1.4100000000000001,0.14,1.4169333082
2021-02-15 22:30:00,-1.17808,0.23806000000000002,1.2018922789,0.30192,0.08806000000000001,0.3145,-1.48,0.15,1.4875819305,-1.17808,0.24806000000000003,1.2039128914,0.30192,0.08806000000000001,0.3145,-1.48,0.16,1.4886235253
2021-02-15 23:00:00,-1.3528,0.2146,1.3697156639,0.1872,0.0546,0.195,-1.54,0.16,1.5482893786,-1.3428,0.2146,1.3598400641000001,0.1872,0.0546,0.195,-1.53,0.16,1.5383432647
2021-02-15 23:30:00,-0.5684800000000001,0.29336,0.6397105596,0.49152000000000007,0.14336000000000002,0.512,-1.06,0.15,1.0705606008,-0.5684800000000001,0.30336,0.6443576647,0.49152000000000007,0.14336000000000002,0.512,-1.06,0.16,1.0720074627
2021-02-16 00:00:00,-1.16368,0.23476000000000002,1.1871240036,0.25632000000000005,0.07476000000000001,0.267,-1.42,0.16,1.4289856542,-1.16368,0.24476000000000003,1.1891419596000001,0.25632000000000005,0.07476000000000001,0.267,-1.42,0.17,1.4301398533
2021-02-16 00:30:00,-0.678,0.3035,0.742829893,0.492,0.14350000000000002,0.5125000000000001,-1.17,0.16,1.1808894953,-0.678,0.3135,0.746971385,0.492,0.14350000000000002,0.5125000000000001,-1.17,0.17,1.1822859214
2021-02-16 01:00:00,-0.64824,0.27718000000000004,0.7050133687,0.40176,0.11718,0.41850000000000004,-1.05,0.16,1.0621205205,-0.64824,0.28718000000000005,0.7090045486000001,0.40176,0.11718,0.41850000000000004,-1.05,0.17,1.063672882
2021-02-16 01:30:00,-0.11456000000000001,0.37742000000000003,0.39442344,0.7454400000000001,0.21742000000000003,0.7765000000000001,-0.86,0.16,0.8747571091,-0.10456000000000001,0.38742000000000004,0.4012817589,0.7454400000000001,0.21742000000000003,0.7765000000000001,-0.85,0.17,0.8668333173
2021-02-16 02:00:00,-0.8428,0.3196,0.9013634117,0.5472,0.15960000000000002,0.5700000000000001,-1.3900000000000001,0.16,1.3991783303,-0.8428,0.3296,0.9049574576,0.5472,0.15960000000000002,0.5700000000000001,-1.3900000000000001,0.17,1.4003570973000001
2021-02-16 02:30:00,0.52864,0.49502,0.7242272088,1.14864,0.33502000000000004,1.1965,-0.62,0.16,0.6403124237000001,0.52864,0.49502,0.7242272088,1.14864,0.33502000000000004,1.1965,-0.62,0.16,0.6403124237000001
2021-02-16 03:00:00,-0.34312000000000004,0.37784,0.5103865202,0.7468800000000001,0.21784,0.778,-1.09,0.16,1.1016805345,-0.34312000000000004,0.37784,0.5103865202,0.7468800000000001,0.21784,0.778,-1.09,0.16,1.1016805345
2021-02-16 03:30:00,-0.6612,0.27340000000000003,0.7154949336,0.38880000000000003,0.1134,0.405,-1.05,0.16,1.0621205205,-0.6612,0.27340000000000003,0.7154949336,0.38880000000000003,0.1134,0.405,-1.05,0.16,1.0621205205
2021-02-16 04:00:00,0.12216,0.35938000000000003,0.3795748279,0.75216,0.21938000000000002,0.7835000000000001,-0.63,0.14,0.645368112,0.12216,0.37938000000000005,0.3985627303,0.75216,0.21938000000000002,0.7835000000000001,-0.63,0.16,0.65
2021-02-16 04:30:00,0.06832,0.35826,0.3647161225,0.7483200000000001,0.21826,0.7795000000000001,-0.68,0.14,0.6942621983,0.06832,0.37826000000000004,0.3843803455,0.7483200000000001,0.21826,0.7795000000000001,-0.68,0.16,0.6985699679
2021-02-16 05:00:00,-0.36176,0.33782,0.4949673222,0.6782400000000001,0.19782000000000002,0.7065,-1.04,0.14,1.0493807698,-0.36176,0.33782,0.4949673222,0.6782400000000001,0.19782000000000002,0.7065,-1.04,0.14,1.0493807698
2021-02-16 05:30:00,-0.7852800000000001,0.17346,0.8042095809,0.59472,0.17346,0.6195,-1.38,0.0,1.38,-0.7852800000000001,0.31346,0.8455305139,0.59472,0.17346,0.6195,-1.38,0.14,1.3870832708
2021-02-16 06:00:00,-0.6487200000000001,0.18704,0.6751456139,0.6412800000000001,0.18704,0.668,-1.29,0.0,1.29,-0.6487200000000001,0.32704000000000005,0.7264934962,0.6412800000000001,0.18704,0.668,-1.29,0.14,1.2975746607
2021-02-16 06:30:00,-0.89592,0.18494000000000002,0.9148089691,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.53,0.0,1.53,-0.88592,0.18494000000000002,0.9050177070000001,0.6340800000000001,0.18494000000000002,0.6605000000000001,-1.52,0.0,1.52
2021-02-16 07:00:00,-1.3167200000000001,0.08554,1.3194956044000001,0.29328000000000004,0.08554,0.3055,-1.6099999999999999,0.0,1.6099999999999999,-1.3167200000000001,0.08554,1.3194956044000001,0.29328000000000004,0.08554,0.3055,-1.6099999999999999,0.0,1.6099999999999999
2021-02-16 07:30:00,-1.22512,-0.030660000000000003,1.2255035904,0.37488000000000005,0.10934,0.3905,-1.6,-0.14,1.606113321,-1.21512,-0.04066,1.2158000864,0.37488000000000005,0.10934,0.3905,-1.5899999999999999,-0.15,1.5970597985000001
2021-02-16 08:00:00,-1.21008,-0.020440000000000003,1.2102526183,0.40992,0.11956000000000001,0.427,-1.62,-0.14,1.6260381299,-1.21008,-0.030440000000000002,1.2104628041,0.40992,0.11956000000000001,0.427,-1.62,-0.15,1.6269296236000002
2021-02-16 08:30:00,-1.7704,-0.1272,1.7749636616000002,0.24960000000000002,0.0728,0.26,-2.02,-0.2,2.0298768436,-1.7704,-0.11720000000000001,1.7742750632000002,0.24960000000000002,0.0728,0.26,-2.02,-0.19,2.0289159667
2021-02-16 09:00:00,-1.79744,-0.11592000000000001,1.8011740615,0.32256,0.09408000000000001,0.336,-2.12,-0.21,2.1303755537,-1.79744,-0.11592000000000001,1.8011740615,0.32256,0.09408000000000001,0.336,-2.12,-0.21,2.1303755537
2021-02-16 09:30:00,0.44364000000000003,0.13152,0.4627244969,0.44064000000000003,0.12852000000000002,0.459,0.003,0.003,0.0042426407000000005,0.44364000000000003,0.13152,0.4627244969,0.44064000000000003,0.12852000000000002,0.459,0.003,0.003,0.0042426407000000005
2021-02-16 10:00:00,-1.4308,-0.0644,1.4322485818000001,0.49920000000000003,0.1456,0.52,-1.9300000000000002,-0.21,1.9413912537,-1.4308,-0.0644,1.4322485818000001,0.49920000000000003,0.1456,0.52,-1.9300000000000002,-0.21,1.9413912537
2021-02-16 10:30:00,-1.86928,-0.12104000000000001,1.8731947042,0.27072,0.07896,0.28200000000000003,-2.14,-0.2,2.1493254756,-1.86928,-0.11104000000000001,1.8725751253,0.27072,0.07896,0.28200000000000003,-2.14,-0.19,2.1484180226
2021-02-16 11:00:00,-1.7948,-0.13140000000000002,1.7996035675000002,0.4752,0.1386,0.495,-2.27,-0.27,2.2860008749,-1.7948,-0.12140000000000001,1.7989010534,0.4752,0.1386,0.495,-2.27,-0.26,2.2848413512
2021-02-16 11:30:00,-1.8804,-0.17220000000000002,1.8882682542,0.36960000000000004,0.1078,0.385,-2.25,-0.28,2.2673552876,-1.8804,-0.17220000000000002,1.8882682542,0.36960000000000004,0.1078,0.385,-2.25,-0.28,2.2673552876
2021-02-16 12:00:00,-1.3931200000000001,-0.06966,1.3948605127,0.44688000000000005,0.13034,0.4655,-1.8399999999999999,-0.2,1.8508376482000002,-1.3931200000000001,-0.059660000000000005,1.3943968768000001,0.44688000000000005,0.13034,0.4655,-1.8399999999999999,-0.19,1.8497837711
2021-02-16 12:30:00,-1.5292,-0.2131,1.5439767647,0.40080000000000005,0.1169,0.41750000000000004,-1.9300000000000002,-0.33,1.958009193,-1.5091999999999999,0.056900000000000006,1.5102722437,0.40080000000000005,0.1169,0.41750000000000004,-1.9100000000000001,-0.06,1.910942176
2021-02-16 13:00:00,-1.6108,-0.7144,1.7621135037,0.49920000000000003,0.1456,0.52,-2.11,-0.86,2.278530228,-1.5108000000000001,0.4756,1.5838914104000001,0.49920000000000003,0.1456,0.52,-2.01,0.33,2.0369094236
2021-02-16 13:30:00,-1.72952,-0.7023600000000001,1.8666946724,0.5404800000000001,0.15764,0.5630000000000001,-2.27,-0.86,2.4274472188000003,-1.62952,0.48764,1.70091981,0.5404800000000001,0.15764,0.5630000000000001,-2.17,0.33,2.1949487466
2021-02-16 14:00:00,-1.32216,-0.6393800000000001,1.4686435408,0.68784,0.20062000000000002,0.7165,-2.01,-0.84,2.1784627608,-1.2221600000000001,0.5306200000000001,1.3323785686,0.68784,0.20062000000000002,0.7165,-1.9100000000000001,0.33,1.9382982227
2021-02-16 14:30:00,-2.89,-0.8,2.9986830443,0.24,0.07,0.25,-3.13,-0.87,3.2486612626999998,-2.7800000000000002,0.38,2.8058510295,0.24,0.07,0.25,-3.02,0.31,3.0358689036
2021-02-16 15:00:00,-2.06128,-0.7645400000000001,2.1984987264,0.25872,0.07546,0.2695,-2.32,-0.84,2.4673872821,-1.96128,0.41546000000000005,2.0048008006,0.25872,0.07546,0.2695,-2.22,0.34,2.2458851262
2021-02-16 15:30:00,-1.6448,-0.6789000000000001,1.779402217,0.4152,0.1211,0.4325,-2.06,-0.8,2.2098868749,-1.5448,0.5011,1.6240407169000002,0.4152,0.1211,0.4325,-1.96,0.38,1.9964969321
2021-02-16 16:00:00,-2.17416,-0.6953800000000001,2.2826574535,0.25584,0.07462,0.2665,-2.43,-0.77,2.5490782648,-2.07416,0.49462000000000006,2.1323200159,0.25584,0.07462,0.2665,-2.33,0.42,2.3675514778
2021-02-16 16:30:00,-1.9398400000000002,-0.34412000000000004,1.9701263411,0.26016,0.07588,0.271,-2.2,-0.42,2.2397321268,-1.8998400000000002,0.16588000000000003,1.9070679589,0.26016,0.07588,0.271,-2.16,0.09,2.1618741869
2021-02-16 17:00:00,-1.2844,0.0308,1.28476924,0.5856,0.1708,0.61,-1.87,-0.14,1.8752333187999999,-1.2844,0.0308,1.28476924,0.5856,0.1708,0.61,-1.87,-0.14,1.8752333187999999
2021-02-16 17:30:00,-2.63448,-0.09464,2.6361793566,0.15552000000000002,0.045360000000000004,0.162,-2.79,-0.14,2.7935103365,-2.63448,-0.09464,2.6361793566,0.15552000000000002,0.045360000000000004,0.162,-2.79,-0.14,2.7935103365
2021-02-16 18:00:00,-2.82768,-0.10724,2.8297128123,0.11232,0.032760000000000004,0.117,-2.94,-0.14,2.9433314458,-2.82768,-0.10724,2.8297128123,0.11232,0.032760000000000004,0.117,-2.94,-0.14,2.9433314458
2021-02-16 18:30:00,-2.68024,-0.09632,2.6819701713,0.14976,0.043680000000000004,0.156,-2.83,-0.14,2.8334607814,-2.68024,-0.09632,2.6819701713,0.14976,0.043680000000000004,0.156,-2.83,-0.14,2.8334607814
2021-02-16 19:00:00,-2.1208,-0.0819,2.1223807976,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.32,-0.14,2.3242202994,-2.1208,-0.0819,2.1223807976,0.19920000000000002,0.058100000000000006,0.20750000000000002,-2.32,-0.14,2.3242202994
2021-02-16 19:30:00,-2.2333600000000002,0.6315200000000001,2.3209296413000002,0.17664000000000002,0.05152,0.184,-2.41,0.58,2.4788101985,-2.2333600000000002,-0.48848,2.2861560752,0.17664000000000002,0.05152,0.184,-2.41,-0.54,2.4697570731000003
2021-02-16 20:00:00,-1.1964000000000001,0.32480000000000003,1.2397048036,0.6336,0.18480000000000002,0.66,-1.83,0.14,1.8353473786,-1.1964000000000001,0.32480000000000003,1.2397048036,0.6336,0.18480000000000002,0.66,-1.83,0.14,1.8353473786
2021-02-16 20:30:00,-2.2848800000000002,0.15316000000000002,2.2900075546,0.04512,0.013160000000000002,0.047,-2.33,0.14,2.3342022192,-2.2848800000000002,0.15316000000000002,2.2900075546,0.04512,0.013160000000000002,0.047,-2.33,0.14,2.3342022192
2021-02-16 21:00:00,-2.098,0.161,2.1041684818,0.07200000000000001,0.021,0.075,-2.17,0.14,2.1745114394,-2.098,0.161,2.1041684818,0.07200000000000001,0.021,0.075,-2.17,0.14,2.1745114394
2021-02-16 21:30:00,-2.04344,0.18858000000000003,2.0521231566,0.16656,0.048580000000000005,0.17350000000000002,-2.21,0.14,2.2144299492,-2.04344,0.18858000000000003,2.0521231566,0.16656,0.048580000000000005,0.17350000000000002,-2.21,0.14,2.2144299492
2021-02-16 22:00:00,-1.3719999999999999,0.259,1.3962324305,0.40800000000000003,0.11900000000000001,0.425,-1.78,0.14,1.7854971297,-1.3719999999999999,0.259,1.3962324305,0.40800000000000003,0.11900000000000001,0.425,-1.78,0.14,1.7854971297
2021-02-16 22:30:00,-0.7912800000000001,0.30296,0.84729499,0.55872,0.16296000000000002,0.582,-1.35,0.14,1.3572398462,-0.7912800000000001,0.30296,0.84729499,0.55872,0.16296000000000002,0.582,-1.35,0.14,1.3572398462
2021-02-16 23:00:00,-1.2172,0.2604,1.2447425437,0.4128,0.12040000000000001,0.43,-1.63,0.14,1.6360012225,-1.2172,0.2604,1.2447425437,0.4128,0.12040000000000001,0.43,-1.63,0.14,1.6360012225
2021-02-16 23:30:00,-0.92456,0.25242000000000003,0.9583981688000001,0.38544,0.11242,0.4015,-1.31,0.14,1.3174596768,-0.92456,0.25242000000000003,0.9583981688000001,0.38544,0.11242,0.4015,-1.31,0.14,1.3174596768
2021-02-17 00:00:00,-1.5236,0.2177,1.5390744784,0.2664,0.0777,0.2775,-1.79,0.14,1.7954665132,-1.5236,0.2177,1.5390744784,0.2664,0.0777,0.2775,-1.79,0.14,1.7954665132
2021-02-17 00:30:00,-0.9956800000000001,0.26376,1.0300233007,0.42432000000000003,0.12376000000000001,0.442,-1.42,0.14,1.4268847185,-0.9956800000000001,0.26376,1.0300233007,0.42432000000000003,0.12376000000000001,0.442,-1.42,0.14,1.4268847185
2021-02-17 01:00:00,-0.26576,0.36582000000000003,0.4521644059,0.77424,0.22582000000000002,0.8065,-1.04,0.14,1.0493807698,-0.26576,0.36582000000000003,0.4521644059,0.77424,0.22582000000000002,0.8065,-1.04,0.14,1.0493807698
2021-02-17 01:30:00,-1.31912,0.22484,1.3381444616,0.29088,0.08484000000000001,0.303,-1.6099999999999999,0.14,1.6160754932999999,-1.31912,0.22484,1.3381444616,0.29088,0.08484000000000001,0.303,-1.6099999999999999,0.14,1.6160754932999999
