Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-17 02:00:00,-1.2796,0.2422,1.3023198532,0.3504,0.1022,0.365,-1.63,0.14,1.6360012225,-1.2796,0.2422,1.3023198532,0.3504,0.1022,0.365,-1.63,0.14,1.6360012225
2021-02-17 02:30:00,-0.9453600000000001,0.24052,0.9754770115,0.34464,0.10052000000000001,0.359,-1.29,0.14,1.2975746607,-0.9453600000000001,0.24052,0.9754770115,0.34464,0.10052000000000001,0.359,-1.29,0.14,1.2975746607
2021-02-17 03:00:00,-1.38936,0.21602000000000002,1.4060532884999999,0.26064000000000004,0.07602,0.2715,-1.65,0.14,1.6559287424,-1.38936,0.21602000000000002,1.4060532884999999,0.26064000000000004,0.07602,0.2715,-1.65,0.14,1.6559287424
2021-02-17 03:30:00,-0.4776,0.2807,0.5539803697,0.4824,0.14070000000000002,0.5025000000000001,-0.96,0.14,0.9701546269,-0.4776,0.2807,0.5539803697,0.4824,0.14070000000000002,0.5025000000000001,-0.96,0.14,0.9701546269
2021-02-17 04:00:00,-0.69928,0.27146000000000003,0.7501220234,0.45072,0.13146000000000002,0.46950000000000003,-1.15,0.14,1.158490397,-0.69928,0.27146000000000003,0.7501220234,0.45072,0.13146000000000002,0.46950000000000003,-1.15,0.14,1.158490397
2021-02-17 04:30:00,-0.5872,0.2954,0.6573165143,0.5328,0.1554,0.555,-1.12,0.14,1.1287160848,-0.5872,0.2954,0.6573165143,0.5328,0.1554,0.555,-1.12,0.14,1.1287160848
2021-02-17 05:00:00,-0.42208,0.30856,0.5228391722,0.5779200000000001,0.16856000000000002,0.602,-1.0,0.14,1.0097524449,-0.42208,0.30856,0.5228391722,0.5779200000000001,0.16856000000000002,0.602,-1.0,0.14,1.0097524449
2021-02-17 05:30:00,-0.8151200000000001,0.31934,0.8754419741,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.43,0.14,1.4368368035,-0.8151200000000001,0.31934,0.8754419741,0.6148800000000001,0.17934000000000003,0.6405000000000001,-1.43,0.14,1.4368368035
2021-02-17 06:00:00,-0.8325600000000001,0.16842000000000001,0.8494241873,0.5774400000000001,0.16842000000000001,0.6015,-1.4100000000000001,0.0,1.4100000000000001,-0.8325600000000001,0.16842000000000001,0.8494241873,0.5774400000000001,0.16842000000000001,0.6015,-1.4100000000000001,0.0,1.4100000000000001
2021-02-17 06:30:00,-1.37296,-0.49378000000000005,1.4590537516,0.46704,0.13622,0.48650000000000004,-1.8399999999999999,-0.63,1.9448650339,-1.27296,0.67622,1.4414231336,0.46704,0.13622,0.48650000000000004,-1.74,0.54,1.8218671740999999
2021-02-17 07:00:00,-0.8756800000000001,-0.46874000000000005,0.9932434999,0.7243200000000001,0.21126000000000003,0.7545000000000001,-1.6,-0.68,1.738505105,-0.77568,0.6912600000000001,1.0389994466,0.7243200000000001,0.21126000000000003,0.7545000000000001,-1.5,0.48,1.5749285698
2021-02-17 07:30:00,-0.7890400000000001,-0.5147200000000001,0.9420832235000001,0.84096,0.24528000000000003,0.876,-1.63,-0.76,1.7984715733,-0.6990400000000001,0.6552800000000001,0.9581486315000001,0.84096,0.24528000000000003,0.876,-1.54,0.41000000000000003,1.5936436239
2021-02-17 08:00:00,-1.20696,-0.040780000000000004,1.2076487279,0.6830400000000001,0.19922,0.7115,-1.8900000000000001,-0.24,1.9051771571,-1.20696,-0.040780000000000004,1.2076487279,0.6830400000000001,0.19922,0.7115,-1.8900000000000001,-0.24,1.9051771571
2021-02-17 08:30:00,-1.89104,-0.19072000000000003,1.9006331577000002,0.40896000000000005,0.11928000000000001,0.426,-2.3,-0.31,2.3207972768,-1.88104,-0.16072,1.8878936411,0.40896000000000005,0.11928000000000001,0.426,-2.29,-0.28,2.307054399
2021-02-17 09:00:00,-2.29224,-0.26482,2.3074864788,0.25776000000000004,0.07518000000000001,0.2685,-2.55,-0.34,2.5725668116,-2.29224,-0.25482000000000005,2.3063602169,0.25776000000000004,0.07518000000000001,0.2685,-2.55,-0.33,2.5712642805
2021-02-17 09:30:00,-2.192,-0.28600000000000003,2.2105791096,0.28800000000000003,0.084,0.30000000000000004,-2.48,-0.37,2.5074489028,-2.192,-0.28600000000000003,2.2105791096,0.28800000000000003,0.084,0.30000000000000004,-2.48,-0.37,2.5074489028
2021-02-17 10:00:00,-1.49312,-0.31466000000000005,1.5259155448000001,0.56688,0.16534000000000001,0.5905,-2.06,-0.48,2.1151832072,-1.47312,-0.014660000000000001,1.4731929439,0.56688,0.16534000000000001,0.5905,-2.04,-0.18,2.0479257799
2021-02-17 10:30:00,-1.25136,-0.51498,1.3531837458,0.66864,0.19502000000000003,0.6965,-1.92,-0.71,2.0470710784,-1.19136,0.25502,1.2183488212,0.66864,0.19502000000000003,0.6965,-1.8599999999999999,0.06,1.8609674903000002
2021-02-17 11:00:00,-0.4252,-0.12610000000000002,0.44350450960000004,1.1448,0.33390000000000003,1.1925,-1.57,-0.46,1.6360012225,-0.3952,0.1139,0.41128609260000004,1.1448,0.33390000000000003,1.1925,-1.54,-0.22,1.5556349186
2021-02-17 11:30:00,-0.81208,-0.6589400000000001,1.0457895821,0.99792,0.29106000000000004,1.0395,-1.81,-0.9500000000000001,2.0441624202,-0.71208,0.5110600000000001,0.8764931546,0.99792,0.29106000000000004,1.0395,-1.71,0.22,1.724093965
2021-02-17 12:00:00,-1.31704,-0.7362200000000001,1.5088453366999999,0.7329600000000001,0.21378000000000003,0.7635000000000001,-2.05,-0.9500000000000001,2.2594247055,-1.21704,0.43378000000000005,1.2920338424,0.7329600000000001,0.21378000000000003,0.7635000000000001,-1.9500000000000002,0.22,1.9623710149
2021-02-17 12:30:00,-1.39808,-0.6944400000000001,1.5610491985000001,0.60192,0.17556000000000002,0.627,-2.0,-0.87,2.1810318659,-1.2980800000000001,0.46556000000000003,1.3790423489,0.60192,0.17556000000000002,0.627,-1.9,0.29,1.9220041623
2021-02-17 13:00:00,-1.60488,-0.73684,1.7659481872,0.52512,0.15316000000000002,0.547,-2.13,-0.89,2.3084626919,-1.50488,0.43316000000000004,1.5659793740999999,0.52512,0.15316000000000002,0.547,-2.03,0.28,2.0492193636
2021-02-17 13:30:00,-1.7031200000000002,-0.6996600000000001,1.8412337847,0.44688000000000005,0.13034,0.4655,-2.15,-0.8300000000000001,2.3046474785,-1.60312,0.47034000000000004,1.6706925061,0.44688000000000005,0.13034,0.4655,-2.05,0.34,2.0780038499
2021-02-17 14:00:00,-1.5201600000000002,-0.6483800000000001,1.6526593872,0.5198400000000001,0.15162,0.5415,-2.04,-0.8,2.191255348,-1.42016,0.54162,1.5199363967,0.5198400000000001,0.15162,0.5415,-1.94,0.39,1.9788127754
2021-02-17 14:30:00,-1.14616,-0.6088800000000001,1.2978511471,0.72384,0.21112000000000003,0.754,-1.87,-0.8200000000000001,2.0418863827,-1.04616,0.5711200000000001,1.1919013382,0.72384,0.21112000000000003,0.754,-1.77,0.36,1.8062391868
2021-02-17 15:00:00,-1.5480800000000001,-0.59194,1.6573909165,0.5419200000000001,0.15806,0.5645,-2.09,-0.75,2.2204954402,-1.44808,0.57806,1.5591950006,0.5419200000000001,0.15806,0.5645,-1.99,0.42,2.033838735
2021-02-17 15:30:00,-1.28296,-0.48878000000000005,1.372913781,0.58704,0.17122,0.6115,-1.87,-0.66,1.9830532015000002,-1.20296,0.5912200000000001,1.3403931699,0.58704,0.17122,0.6115,-1.79,0.42,1.8386136081000002
2021-02-17 16:00:00,-1.6991200000000002,-0.02766,1.6993451239000001,0.35088,0.10234000000000001,0.3655,-2.05,-0.13,2.0541178155,-1.6991200000000002,-0.02766,1.6993451239000001,0.35088,0.10234000000000001,0.3655,-2.05,-0.13,2.0541178155
2021-02-17 16:30:00,-1.95648,-0.09314000000000001,1.9586957523000001,0.26352000000000003,0.07686000000000001,0.2745,-2.22,-0.17,2.2264994947,-1.95648,-0.09314000000000001,1.9586957523000001,0.26352000000000003,0.07686000000000001,0.2745,-2.22,-0.17,2.2264994947
2021-02-17 17:00:00,-1.6222400000000001,-0.01982,1.6223610726,0.37776000000000004,0.11018000000000001,0.3935,-2.0,-0.13,2.0042205467,-1.6222400000000001,-0.01982,1.6223610726,0.37776000000000004,0.11018000000000001,0.3935,-2.0,-0.13,2.0042205467
2021-02-17 17:30:00,-2.2216,-0.5563,2.2901913130000002,0.2184,0.0637,0.2275,-2.44,-0.62,2.5175384803,-2.1216,0.6137,2.2085774268,0.2184,0.0637,0.2275,-2.34,0.55,2.4037678756
2021-02-17 18:00:00,-3.09384,-0.55112,3.1425434285,0.23616,0.06888000000000001,0.246,-3.33,-0.62,3.3872260037,-2.98384,0.6188800000000001,3.0473453365,0.23616,0.06888000000000001,0.246,-3.22,0.55,3.2666343535999998
2021-02-17 18:30:00,-2.95968,-0.5932400000000001,3.0185492211,0.16032000000000002,0.04676,0.167,-3.12,-0.64,3.184964678,-2.84968,0.5967600000000001,2.9114942212,0.16032000000000002,0.04676,0.167,-3.01,0.55,3.0598365969
2021-02-17 19:00:00,-2.51376,-0.55818,2.5749862621,0.24624000000000001,0.07182000000000001,0.2565,-2.76,-0.63,2.8309892264,-2.41376,0.6418200000000001,2.4976329294,0.24624000000000001,0.07182000000000001,0.2565,-2.66,0.5700000000000001,2.720386002
2021-02-17 19:30:00,-1.94216,0.09562000000000001,1.9445124453,0.32784,0.09562000000000001,0.3415,-2.27,0.0,2.27,-1.94216,0.09562000000000001,1.9445124453,0.32784,0.09562000000000001,0.3415,-2.27,0.0,2.27
2021-02-17 20:00:00,-1.5574400000000002,-0.018420000000000002,1.5575489238,0.38256,0.11158000000000001,0.3985,-1.94,-0.13,1.9443507914,-1.5574400000000002,0.11158000000000001,1.5614318589,0.38256,0.11158000000000001,0.3985,-1.94,0.0,1.94
2021-02-17 20:30:00,-0.8525600000000001,0.20342000000000002,0.8764920137000001,0.6974400000000001,0.20342000000000002,0.7265,-1.55,0.0,1.55,-0.8525600000000001,0.07342,0.8557155193,0.6974400000000001,0.20342000000000002,0.7265,-1.55,-0.13,1.5554420594
2021-02-17 21:00:00,-0.7723200000000001,0.19474000000000002,0.7964934714,0.66768,0.19474000000000002,0.6955,-1.44,0.0,1.44,-0.7723200000000001,0.19474000000000002,0.7964934714,0.66768,0.19474000000000002,0.6955,-1.44,0.0,1.44
2021-02-17 21:30:00,-0.45368,0.10226,0.4650619851,0.79632,0.23226000000000002,0.8295,-1.25,-0.13,1.2567418191,-0.45368,0.23226000000000002,0.5096766132,0.79632,0.23226000000000002,0.8295,-1.25,0.0,1.25
2021-02-17 22:00:00,-0.27792,0.23394,0.3632732443,0.80208,0.23394,0.8355,-1.08,0.0,1.08,-0.27792,0.23394,0.3632732443,0.80208,0.23394,0.8355,-1.08,0.0,1.08
2021-02-17 22:30:00,0.11576000000000002,0.26418,0.2884292808,0.9057600000000001,0.26418,0.9435,-0.79,0.0,0.79,0.12576,0.26418,0.29258614120000004,0.9057600000000001,0.26418,0.9435,-0.78,0.0,0.78
2021-02-17 23:00:00,-0.14304,0.23828000000000002,0.27791689410000003,0.81696,0.23828000000000002,0.851,-0.96,0.0,0.96,-0.13304000000000002,0.23828000000000002,0.27290474530000003,0.81696,0.23828000000000002,0.851,-0.9500000000000001,0.0,0.9500000000000001
2021-02-17 23:30:00,-0.06688000000000001,0.37716000000000005,0.3830438617,0.8131200000000001,0.23716,0.847,-0.88,0.14,0.8910667764,-0.06688000000000001,0.38716,0.3928941333,0.8131200000000001,0.23716,0.847,-0.88,0.15,0.8926925563
2021-02-18 00:00:00,-0.2564,0.21980000000000002,0.33771733740000004,0.7536,0.21980000000000002,0.785,-1.01,0.0,1.01,-0.2464,0.21980000000000002,0.3301893396,0.7536,0.21980000000000002,0.785,-1.0,0.0,1.0
2021-02-18 00:30:00,-0.16896000000000003,0.36322000000000004,0.4005948702,0.73104,0.21322000000000002,0.7615000000000001,-0.9,0.15,0.9124143795,-0.15896000000000002,0.37322000000000005,0.4056617433,0.73104,0.21322000000000002,0.7615000000000001,-0.89,0.16,0.9042676595
2021-02-18 01:00:00,0.26504,0.23772000000000001,0.3560294932,0.8150400000000001,0.23772000000000001,0.849,-0.55,0.0,0.55,0.27504,0.23772000000000001,0.36353514270000004,0.8150400000000001,0.23772000000000001,0.849,-0.54,0.0,0.54
2021-02-18 01:30:00,0.0228,0.2079,0.2091464798,0.7128,0.2079,0.7425,-0.6900000000000001,0.0,0.6900000000000001,0.0328,0.2079,0.2104714945,0.7128,0.2079,0.7425,-0.68,0.0,0.68
2021-02-18 02:00:00,-0.08448000000000001,0.20286,0.2197476962,0.69552,0.20286,0.7245,-0.78,0.0,0.78,-0.08448000000000001,0.20286,0.2197476962,0.69552,0.20286,0.7245,-0.78,0.0,0.78
2021-02-18 02:30:00,-0.16736,0.34202000000000005,0.3807716507,0.69264,0.20202,0.7215,-0.86,0.14,0.8713208364,-0.16736,0.34202000000000005,0.3807716507,0.69264,0.20202,0.7215,-0.86,0.14,0.8713208364
2021-02-18 03:00:00,0.39472,0.24346,0.4637635712,0.83472,0.24346,0.8695,-0.44,0.0,0.44,0.39472,0.24346,0.4637635712,0.83472,0.24346,0.8695,-0.44,0.0,0.44
2021-02-18 03:30:00,0.21712,0.39416,0.45000355550000004,0.8371200000000001,0.24416000000000002,0.872,-0.62,0.15,0.6378871374,0.22712000000000002,0.40416,0.4636041415,0.8371200000000001,0.24416000000000002,0.872,-0.61,0.16,0.630634601
2021-02-18 04:00:00,0.030320000000000003,0.34426,0.345592607,0.70032,0.20426000000000002,0.7295,-0.67,0.14,0.6844705983,0.030320000000000003,0.34426,0.345592607,0.70032,0.20426000000000002,0.7295,-0.67,0.14,0.6844705983
2021-02-18 04:30:00,0.58552,0.46036000000000005,0.7448254829000001,0.9955200000000001,0.29036,1.037,-0.41000000000000003,0.17,0.4438468204,0.58552,0.46036000000000005,0.7448254829000001,0.9955200000000001,0.29036,1.037,-0.41000000000000003,0.17,0.4438468204
2021-02-18 05:00:00,0.61904,0.44972000000000006,0.7651526645000001,0.9590400000000001,0.27972,0.999,-0.34,0.17,0.3801315562,0.62904,0.44972000000000006,0.7732654137,0.9590400000000001,0.27972,0.999,-0.33,0.17,0.37121422390000003
2021-02-18 05:30:00,-0.02152,0.10664000000000001,0.1087897054,0.7084800000000001,0.20664000000000002,0.738,-0.73,-0.1,0.7368174808,-0.02152,0.05664,0.0605904283,0.7084800000000001,0.20664000000000002,0.738,-0.73,-0.15,0.7452516354000001
2021-02-18 06:00:00,0.32696000000000003,0.14328000000000002,0.3569761897,0.9369600000000001,0.27328,0.976,-0.61,-0.13,0.6236986452000001,0.33696000000000004,0.14328000000000002,0.36615734320000004,0.9369600000000001,0.27328,0.976,-0.6000000000000001,-0.13,0.6139218191
2021-02-18 06:30:00,0.29096,0.15778,0.3309867822,1.02096,0.29778000000000004,1.0635,-0.73,-0.14,0.7433034374,0.30096,0.16778,0.3445679178,1.02096,0.29778000000000004,1.0635,-0.72,-0.13,0.731641989
2021-02-18 07:00:00,0.6308,0.1819,0.6565030465,1.2408000000000001,0.3619,1.2925,-0.61,-0.18,0.6360031446000001,0.6308,0.19190000000000002,0.6593438026,1.2408000000000001,0.3619,1.2925,-0.61,-0.17,0.6332456080000001
2021-02-18 07:30:00,-0.6844,-0.046700000000000005,0.6859914358,0.7656000000000001,0.2233,0.7975,-1.45,-0.27,1.4749237268,-0.6644,0.0733,0.6684311857,0.7656000000000001,0.2233,0.7975,-1.43,-0.15,1.4378456106
2021-02-18 08:00:00,-0.85928,-0.23854000000000003,0.8917754482,0.6907200000000001,0.20146000000000003,0.7195,-1.55,-0.44,1.6112417572000002,-0.83928,0.051460000000000006,0.8408561411000001,0.6907200000000001,0.20146000000000003,0.7195,-1.53,-0.15,1.537335357
2021-02-18 08:30:00,-1.22608,-0.19344000000000003,1.2412458258,0.6739200000000001,0.19656,0.7020000000000001,-1.9,-0.39,1.9396133635,-1.22608,-0.19344000000000003,1.2412458258,0.6739200000000001,0.19656,0.7020000000000001,-1.9,-0.39,1.9396133635
2021-02-18 09:00:00,-0.718,-0.114,0.7269938102,0.912,0.266,0.9500000000000001,-1.63,-0.38,1.6737084573,-0.718,-0.10400000000000001,0.7254929359000001,0.912,0.266,0.9500000000000001,-1.63,-0.37,1.671466422
2021-02-18 09:30:00,-1.4964,-0.1852,1.507816965,0.6336,0.18480000000000002,0.66,-2.13,-0.37,2.1618973149,-1.4964,-0.1752,1.5066213858,0.6336,0.18480000000000002,0.66,-2.13,-0.36,2.1602083233
2021-02-18 10:00:00,-1.55,-0.2525,1.5704318674,0.54,0.1575,0.5625,-2.09,-0.41000000000000003,2.1298356744,-1.55,-0.24250000000000002,1.5688550762,0.54,0.1575,0.5625,-2.09,-0.4,2.1279332696
2021-02-18 10:30:00,-2.04256,-0.25158,2.0579951045,0.5774400000000001,0.16842000000000001,0.6015,-2.62,-0.42,2.6534505836999998,-2.04256,-0.25158,2.0579951045,0.5774400000000001,0.16842000000000001,0.6015,-2.62,-0.42,2.6534505836999998
2021-02-18 11:00:00,-2.7729600000000003,-0.35378000000000004,2.7954368979,0.22704000000000002,0.06622,0.23650000000000002,-3.0,-0.42,3.0292573347,-2.78296,-0.43378000000000005,2.8165637664,0.22704000000000002,0.06622,0.23650000000000002,-3.01,-0.5,3.0512456473
2021-02-18 11:30:00,-2.91048,0.24986000000000003,2.9211853502,0.23952,0.06986,0.2495,-3.15,0.18,3.1551386657,-3.01048,-0.9401400000000001,3.1538631946,0.23952,0.06986,0.2495,-3.25,-1.01,3.4033219066
2021-02-18 12:00:00,-2.1948,0.2461,2.2085543349,0.2952,0.08610000000000001,0.3075,-2.49,0.16,2.4951352669,-2.2948,-0.9439000000000001,2.48134122,0.2952,0.08610000000000001,0.3075,-2.59,-1.03,2.7872925932
2021-02-18 12:30:00,-2.1228,0.1821,2.1305962194,0.4872,0.1421,0.5075000000000001,-2.61,0.04,2.6103064954,-2.1928,-0.6579,2.2893676529,0.4872,0.1421,0.5075000000000001,-2.68,-0.8,2.796855377
2021-02-18 13:00:00,-1.81848,-0.20914000000000002,1.8304668940000002,0.55152,0.16086,0.5745,-2.37,-0.37,2.3987079856,-1.81848,-0.20914000000000002,1.8304668940000002,0.55152,0.16086,0.5745,-2.37,-0.37,2.3987079856
2021-02-18 13:30:00,-1.35192,-0.15806,1.3611284473,0.6580800000000001,0.19194000000000003,0.6855,-2.01,-0.35000000000000003,2.0402450833,-1.34192,-0.15806,1.3511965993000001,0.6580800000000001,0.19194000000000003,0.6855,-2.0,-0.35000000000000003,2.0303940504
2021-02-18 14:00:00,-1.33064,-0.19352000000000003,1.3446385388,0.63936,0.18648,0.666,-1.97,-0.38,2.0063150301,-1.33064,-0.18352000000000002,1.3432357946,0.63936,0.18648,0.666,-1.97,-0.37,2.0044450604
2021-02-18 14:30:00,-1.32264,-0.17452,1.3341041189,0.5673600000000001,0.16548000000000002,0.591,-1.8900000000000001,-0.34,1.9203385118,-1.32264,-0.16452000000000003,1.3328328477,0.5673600000000001,0.16548000000000002,0.591,-1.8900000000000001,-0.33,1.9185932346
2021-02-18 15:00:00,-0.56008,-0.55794,0.7905609717000001,0.8299200000000001,0.24206000000000003,0.8645,-1.3900000000000001,-0.8,1.6037767924000002,-0.47008000000000005,0.48206000000000004,0.6733179412,0.8299200000000001,0.24206000000000003,0.8645,-1.3,0.24,1.3219682296
2021-02-18 15:30:00,-0.8540800000000001,-0.009940000000000001,0.8541378402,0.6859200000000001,0.20006000000000002,0.7145,-1.54,-0.21,1.5542522318,-0.8540800000000001,-0.009940000000000001,0.8541378402,0.6859200000000001,0.20006000000000002,0.7145,-1.54,-0.21,1.5542522318
2021-02-18 16:00:00,-1.4171200000000002,-0.03166,1.4174736153,0.54288,0.15834,0.5655,-1.96,-0.19,1.9691876498,-1.4171200000000002,-0.021660000000000002,1.4172855217,0.54288,0.15834,0.5655,-1.96,-0.18,1.9682479519
2021-02-18 16:30:00,-0.8425600000000001,0.07092000000000001,0.8455394728000001,0.7574400000000001,0.22092,0.789,-1.6,-0.15,1.607015868,-0.8425600000000001,0.08092,0.8464368848,0.7574400000000001,0.22092,0.789,-1.6,-0.14,1.606113321
2021-02-18 17:00:00,-1.1668,0.0476,1.1677705254,0.6432,0.18760000000000002,0.67,-1.81,-0.14,1.8154062906,-1.1568,0.0476,1.1577789081,0.6432,0.18760000000000002,0.67,-1.8,-0.14,1.8054362354
2021-02-18 17:30:00,-1.85312,-0.00966,1.8531451778,0.44688000000000005,0.13034,0.4655,-2.3,-0.14,2.3042569301,-1.84312,-0.00966,1.8431453144,0.44688000000000005,0.13034,0.4655,-2.29,-0.14,2.2942754848
2021-02-18 18:00:00,-1.6089600000000002,0.038220000000000004,1.609413884,0.61104,0.17822000000000002,0.6365000000000001,-2.22,-0.14,2.2244100341,-1.6089600000000002,0.038220000000000004,1.609413884,0.61104,0.17822000000000002,0.6365000000000001,-2.22,-0.14,2.2244100341
2021-02-18 18:30:00,-1.41416,0.03962,1.4147149006,0.61584,0.17962,0.6415000000000001,-2.03,-0.14,2.0348218595,-1.41416,0.03962,1.4147149006,0.61584,0.17962,0.6415000000000001,-2.03,-0.14,2.0348218595
2021-02-18 19:00:00,-1.52248,0.17136,1.5320932087,0.58752,0.17136,0.612,-2.11,0.0,2.11,-1.52248,0.17136,1.5320932087,0.58752,0.17136,0.612,-2.11,0.0,2.11
2021-02-18 19:30:00,-0.62816,0.26012,0.6798877849,0.8918400000000001,0.26012,0.929,-1.52,0.0,1.52,-0.61816,0.26012,0.6706595261,0.8918400000000001,0.26012,0.929,-1.51,0.0,1.51
2021-02-18 20:00:00,-0.9757600000000001,0.060820000000000006,0.9776536452000001,0.65424,0.19082000000000002,0.6815,-1.63,-0.13,1.6351758315,-0.9757600000000001,0.060820000000000006,0.9776536452000001,0.65424,0.19082000000000002,0.6815,-1.63,-0.13,1.6351758315
2021-02-18 20:30:00,-1.02536,0.17052,1.0394422543,0.58464,0.17052,0.609,-1.6099999999999999,0.0,1.6099999999999999,-1.02536,0.17052,1.0394422543,0.58464,0.17052,0.609,-1.6099999999999999,0.0,1.6099999999999999
2021-02-18 21:00:00,-1.18176,0.14532,1.1906614128,0.49824,0.14532,0.519,-1.6800000000000002,0.0,1.6800000000000002,-1.18176,0.14532,1.1906614128,0.49824,0.14532,0.519,-1.6800000000000002,0.0,1.6800000000000002
2021-02-18 21:30:00,-1.26992,0.24794000000000002,1.2938976196,0.37008,0.10794000000000001,0.3855,-1.6400000000000001,0.14,1.6459647627,-1.26992,0.24794000000000002,1.2938976196,0.37008,0.10794000000000001,0.3855,-1.6400000000000001,0.14,1.6459647627
2021-02-18 22:00:00,-1.32944,0.23058,1.3492879048,0.31056,0.09058000000000001,0.3235,-1.6400000000000001,0.14,1.6459647627,-1.32944,0.23058,1.3492879048,0.31056,0.09058000000000001,0.3235,-1.6400000000000001,0.14,1.6459647627
2021-02-18 22:30:00,-1.00832,0.25424,1.0398784544,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.4,0.14,1.406982587,-1.00832,0.25424,1.0398784544,0.39168000000000003,0.11424000000000001,0.40800000000000003,-1.4,0.14,1.406982587
2021-02-18 23:00:00,-1.27592,0.20244,1.291879948,0.21408000000000002,0.06244,0.223,-1.49,0.14,1.4965627284,-1.27592,0.20244,1.291879948,0.21408000000000002,0.06244,0.223,-1.49,0.14,1.4965627284
2021-02-18 23:30:00,-0.68608,0.26656,0.7360434770000001,0.43392000000000003,0.12656,0.452,-1.12,0.14,1.1287160848,-0.68608,0.26656,0.7360434770000001,0.43392000000000003,0.12656,0.452,-1.12,0.14,1.1287160848
2021-02-19 00:00:00,-0.9957600000000001,0.22582000000000002,1.0210448815,0.29424,0.08582000000000001,0.3065,-1.29,0.14,1.2975746607,-0.9857600000000001,0.23582000000000003,1.0135747876,0.29424,0.08582000000000001,0.3065,-1.28,0.15,1.2887590931
2021-02-19 00:30:00,-0.78656,0.24892000000000003,0.8250077575,0.37344000000000005,0.10892,0.389,-1.16,0.14,1.1684177335,-0.77656,0.25892000000000004,0.8185871976,0.37344000000000005,0.10892,0.389,-1.15,0.15,1.1597413505
2021-02-19 01:00:00,-0.6552800000000001,0.26096,0.7053311279000001,0.41472000000000003,0.12096000000000001,0.432,-1.07,0.14,1.0791200119,-0.6552800000000001,0.26096,0.7053311279000001,0.41472000000000003,0.12096000000000001,0.432,-1.07,0.14,1.0791200119
2021-02-19 01:30:00,-0.5276000000000001,0.31570000000000004,0.6148400198,0.6024,0.1757,0.6275000000000001,-1.13,0.14,1.1386395391,-0.5276000000000001,0.31570000000000004,0.6148400198,0.6024,0.1757,0.6275000000000001,-1.13,0.14,1.1386395391
2021-02-19 02:00:00,-0.8150400000000001,0.28728000000000004,0.8641874797,0.5049600000000001,0.14728000000000002,0.526,-1.32,0.14,1.3274034805000001,-0.8150400000000001,0.28728000000000004,0.8641874797,0.5049600000000001,0.14728000000000002,0.526,-1.32,0.14,1.3274034805000001
2021-02-19 02:30:00,-0.8388,0.2716,0.8816756773000001,0.45120000000000005,0.1316,0.47000000000000003,-1.29,0.14,1.2975746607,-0.8388,0.2716,0.8816756773000001,0.45120000000000005,0.1316,0.47000000000000003,-1.29,0.14,1.2975746607
2021-02-19 03:00:00,-1.03112,0.23884000000000002,1.0584200489,0.33888,0.09884000000000001,0.353,-1.37,0.14,1.3771347066000001,-1.02112,0.23884000000000002,1.0486804089,0.33888,0.09884000000000001,0.353,-1.3599999999999999,0.14,1.3671868929
2021-02-19 03:30:00,-0.9561600000000001,0.21112000000000003,0.9791902777,0.24384000000000003,0.07112,0.254,-1.2,0.14,1.2081390648,-0.9561600000000001,0.21112000000000003,0.9791902777,0.24384000000000003,0.07112,0.254,-1.2,0.14,1.2081390648
2021-02-19 04:00:00,-1.06424,0.22918000000000002,1.088636877,0.30576000000000003,0.08918000000000001,0.3185,-1.37,0.14,1.3771347066000001,-1.06424,0.22918000000000002,1.088636877,0.30576000000000003,0.08918000000000001,0.3185,-1.37,0.14,1.3771347066000001
2021-02-19 04:30:00,-0.32376000000000005,0.32682,0.46003461830000003,0.60624,0.17682,0.6315000000000001,-0.93,0.15,0.9420191081,-0.32376000000000005,0.31682000000000005,0.4529850439,0.60624,0.17682,0.6315000000000001,-0.93,0.14,0.9404786016000001
2021-02-19 05:00:00,-0.35904,0.29778000000000004,0.4664575543,0.54096,0.15778,0.5635,-0.9,0.14,0.9108238029,-0.35904,0.29778000000000004,0.4664575543,0.54096,0.15778,0.5635,-0.9,0.14,0.9108238029
2021-02-19 05:30:00,-0.36744000000000004,0.32158000000000003,0.4882886953,0.62256,0.18158000000000002,0.6485000000000001,-0.99,0.14,0.9998499887000001,-0.35744000000000004,0.32158000000000003,0.4808087458,0.62256,0.18158000000000002,0.6485000000000001,-0.98,0.14,0.9899494937000001
2021-02-19 06:00:00,-0.3524,0.041800000000000004,0.3548703989,0.6576000000000001,0.1918,0.685,-1.01,-0.15,1.0210778619,-0.3524,0.0318,0.353831881,0.6576000000000001,0.1918,0.685,-1.01,-0.16,1.0225947389
2021-02-19 06:30:00,-0.5561600000000001,0.08112000000000001,0.5620448381,0.72384,0.21112000000000003,0.754,-1.28,-0.13,1.2865846261,-0.5561600000000001,0.08112000000000001,0.5620448381,0.72384,0.21112000000000003,0.754,-1.28,-0.13,1.2865846261
2021-02-19 07:00:00,-0.03288,0.14916000000000001,0.1527409572,0.9571200000000001,0.27916,0.997,-0.99,-0.13,0.9984988733000001,-0.02288,0.14916000000000001,0.15090460560000002,0.9571200000000001,0.27916,0.997,-0.98,-0.13,0.9885848471
2021-02-19 07:30:00,-0.48824000000000006,0.059680000000000004,0.4918739676,0.82176,0.23968000000000003,0.856,-1.31,-0.18,1.3223085873,-0.48824000000000006,0.06968,0.4931871856,0.82176,0.23968000000000003,0.856,-1.31,-0.17,1.3209844814
2021-02-19 08:00:00,-1.31032,-0.28676,1.3413313535,0.5596800000000001,0.16324000000000002,0.583,-1.87,-0.45,1.9233824373,-1.2803200000000001,-0.01676,1.2804296935,0.5596800000000001,0.16324000000000002,0.583,-1.8399999999999999,-0.18,1.8487833837
2021-02-19 08:30:00,-1.3132000000000001,-0.15760000000000002,1.3226231512,0.5568000000000001,0.16240000000000002,0.58,-1.87,-0.32,1.8971821209000002,-1.3132000000000001,-0.15760000000000002,1.3226231512,0.5568000000000001,0.16240000000000002,0.58,-1.87,-0.32,1.8971821209000002
2021-02-19 09:00:00,-1.4761600000000001,-0.15388000000000002,1.4841588190000001,0.60384,0.17612000000000003,0.629,-2.08,-0.33,2.1060151946,-1.4761600000000001,-0.15388000000000002,1.4841588190000001,0.60384,0.17612000000000003,0.629,-2.08,-0.33,2.1060151946
2021-02-19 09:30:00,-0.56072,-0.06146000000000001,0.5640782304,0.98928,0.28854,1.0305,-1.55,-0.35000000000000003,1.5890248582000002,-0.5507200000000001,-0.06146000000000001,0.5541388364000001,0.98928,0.28854,1.0305,-1.54,-0.35000000000000003,1.5792719842
2021-02-19 10:00:00,-0.8444800000000001,-0.6771400000000001,1.0824347786,0.9355200000000001,0.27286000000000005,0.9745,-1.78,-0.9500000000000001,2.0176471446,-0.75448,0.42286,0.8648992138,0.9355200000000001,0.27286000000000005,0.9745,-1.69,0.15,1.6966437457999999
2021-02-19 10:30:00,-1.59912,-0.80766,1.7915075914,0.5908800000000001,0.17234000000000002,0.6155,-2.19,-0.98,2.3992707225,-1.49912,0.37234,1.5446675532,0.5908800000000001,0.17234000000000002,0.6155,-2.09,0.2,2.0995475703
2021-02-19 11:00:00,-0.9079200000000001,-0.74106,1.171959321,0.9220800000000001,0.26894,0.9605,-1.83,-1.01,2.0902152999,-0.8079200000000001,0.43894000000000005,0.9194580197000001,0.9220800000000001,0.26894,0.9605,-1.73,0.17,1.7383325344
2021-02-19 11:30:00,-1.26784,-0.25562,1.2933521756,0.87216,0.25438,0.9085000000000001,-2.14,-0.51,2.1999318171,-1.25784,-0.15562,1.2674300967,0.87216,0.25438,0.9085000000000001,-2.13,-0.41000000000000003,2.1691011963
2021-02-19 12:00:00,-0.9602400000000001,-0.15632000000000001,0.9728806710000001,0.8697600000000001,0.25368,0.906,-1.83,-0.41000000000000003,1.8753666307999999,-0.9602400000000001,-0.15632000000000001,0.9728806710000001,0.8697600000000001,0.25368,0.906,-1.83,-0.41000000000000003,1.8753666307999999
2021-02-19 12:30:00,-0.6017600000000001,-0.06468,0.6052260735,0.9782400000000001,0.28532,1.019,-1.58,-0.35000000000000003,1.6183015788000001,-0.5917600000000001,-0.054680000000000006,0.59428091,0.9782400000000001,0.28532,1.019,-1.57,-0.34,1.6063934761
2021-02-19 13:00:00,-1.36584,-0.10212,1.3696522916,0.6441600000000001,0.18788000000000002,0.671,-2.01,-0.29,2.0308126452,-1.36584,-0.10212,1.3696522916,0.6441600000000001,0.18788000000000002,0.671,-2.01,-0.29,2.0308126452
2021-02-19 13:30:00,-1.20416,-0.025380000000000003,1.2044274366,0.73584,0.21462,0.7665000000000001,-1.94,-0.24,1.9547889912,-1.20416,-0.015380000000000001,1.2042582157,0.73584,0.21462,0.7665000000000001,-1.94,-0.23,1.9535864455
2021-02-19 14:00:00,-1.38344,-0.05142000000000001,1.3843952651,0.64656,0.18858000000000003,0.6735,-2.03,-0.24,2.0441379601,-1.38344,-0.041420000000000005,1.3840599156,0.64656,0.18858000000000003,0.6735,-2.03,-0.23,2.0429880078
2021-02-19 14:30:00,-1.58024,-0.10632000000000001,1.5838126152,0.6297600000000001,0.18368,0.656,-2.21,-0.29,2.2289459392,-1.58024,-0.10632000000000001,1.5838126152,0.6297600000000001,0.18368,0.656,-2.21,-0.29,2.2289459392
2021-02-19 15:00:00,-1.64504,-0.05772000000000001,1.6460523078,0.6249600000000001,0.18228000000000003,0.651,-2.27,-0.24,2.2826519665,-1.64504,-0.047720000000000005,1.6457319952,0.6249600000000001,0.18228000000000003,0.651,-2.27,-0.23,2.2816222299
2021-02-19 15:30:00,-1.29272,-0.06996000000000001,1.2946116792,0.61728,0.18004,0.643,-1.9100000000000001,-0.25,1.9262917744,-1.29272,-0.059960000000000006,1.2941098099000001,0.61728,0.18004,0.643,-1.9100000000000001,-0.24,1.9250194804
2021-02-19 16:00:00,-1.3132000000000001,-0.0126,1.3132604464,0.6768000000000001,0.19740000000000002,0.705,-1.99,-0.21,2.0010497245,-1.3032,-0.0126,1.3032609102000001,0.6768000000000001,0.19740000000000002,0.705,-1.98,-0.21,1.9911052207000002
2021-02-19 16:30:00,-1.51288,0.01416,1.5129462647,0.5971200000000001,0.17416,0.622,-2.11,-0.16,2.1160576552,-1.51288,0.01416,1.5129462647,0.5971200000000001,0.17416,0.622,-2.11,-0.16,2.1160576552
2021-02-19 17:00:00,-1.31448,0.07286000000000001,1.3164977212,0.69552,0.20286,0.7245,-2.01,-0.13,2.0141995929,-1.31448,0.06286,1.3159821617,0.69552,0.20286,0.7245,-2.01,-0.14,2.0148697228
2021-02-19 17:30:00,-1.35128,0.06796,1.3529878787,0.6787200000000001,0.19796000000000002,0.707,-2.03,-0.13,2.0341583026,-1.34128,0.057960000000000005,1.3425317128,0.6787200000000001,0.19796000000000002,0.707,-2.02,-0.14,2.0248456731
2021-02-19 18:00:00,-1.108,0.0835,1.1111418676,0.732,0.21350000000000002,0.7625000000000001,-1.8399999999999999,-0.13,1.8445866746,-1.108,0.21350000000000002,1.1283821383000001,0.732,0.21350000000000002,0.7625000000000001,-1.8399999999999999,0.0,1.8399999999999999
2021-02-19 18:30:00,-1.28704,0.06628,1.2887455141,0.67296,0.19628,0.7010000000000001,-1.96,-0.13,1.9643064934,-1.28704,0.19628,1.3019208117,0.67296,0.19628,0.7010000000000001,-1.96,0.0,1.96
2021-02-19 19:00:00,-1.73736,0.054520000000000006,1.7382152341000001,0.6326400000000001,0.18452000000000002,0.659,-2.37,-0.13,2.373562723,-1.73736,0.054520000000000006,1.7382152341000001,0.6326400000000001,0.18452000000000002,0.659,-2.37,-0.13,2.373562723
2021-02-19 19:30:00,-1.34376,0.06432,1.3452984799,0.66624,0.19432000000000002,0.6940000000000001,-2.01,-0.13,2.0141995929,-1.34376,0.06432,1.3452984799,0.66624,0.19432000000000002,0.6940000000000001,-2.01,-0.13,2.0141995929
2021-02-19 20:00:00,-1.1104,0.0828,1.1134828243000001,0.7296,0.21280000000000002,0.76,-1.8399999999999999,-0.13,1.8445866746,-1.1104,0.0828,1.1134828243000001,0.7296,0.21280000000000002,0.76,-1.8399999999999999,-0.13,1.8445866746
2021-02-19 20:30:00,-0.83472,0.21154,0.8611078039000001,0.72528,0.21154,0.7555000000000001,-1.56,0.0,1.56,-0.8247200000000001,0.21154,0.8514177882,0.72528,0.21154,0.7555000000000001,-1.55,0.0,1.55
2021-02-19 21:00:00,-0.8660800000000001,0.31906,0.9229809586000001,0.61392,0.17906000000000002,0.6395000000000001,-1.48,0.14,1.4866068747,-0.8660800000000001,0.31906,0.9229809586000001,0.61392,0.17906000000000002,0.6395000000000001,-1.48,0.14,1.4866068747
2021-02-19 21:30:00,-0.0071200000000000005,0.26334,0.26343623520000004,0.9028800000000001,0.26334,0.9405,-0.91,0.0,0.91,0.00288,0.40334000000000003,0.403350282,0.9028800000000001,0.26334,0.9405,-0.9,0.14,0.9108238029
2021-02-19 22:00:00,0.057920000000000006,0.44356,0.4473256085,0.9379200000000001,0.27356,0.977,-0.88,0.17,0.8962700486,0.057920000000000006,0.45356,0.45724326130000004,0.9379200000000001,0.27356,0.977,-0.88,0.18,0.8982204629
2021-02-19 22:30:00,0.21608000000000002,0.44594000000000006,0.4955330968,0.94608,0.27594,0.9855,-0.73,0.17,0.7495331881,0.21608000000000002,0.43594000000000005,0.48655344,0.94608,0.27594,0.9855,-0.73,0.16,0.7473285757
2021-02-19 23:00:00,0.57272,0.47996000000000005,0.7472414603,1.06272,0.30996,1.107,-0.49,0.17,0.5186520992,0.57272,0.48996000000000006,0.7537035226000001,1.06272,0.30996,1.107,-0.49,0.18,0.5220153254000001
2021-02-19 23:30:00,0.32496,0.43978000000000006,0.5468139080000001,0.9249600000000001,0.26978,0.9635,-0.6000000000000001,0.17,0.6236184731000001,0.33496000000000004,0.42978000000000005,0.5448936135,0.9249600000000001,0.26978,0.9635,-0.59,0.16,0.6113100686
2021-02-20 00:00:00,0.28336,0.43348000000000003,0.517878171,0.90336,0.26348000000000005,0.9410000000000001,-0.62,0.17,0.6428841264,0.28336,0.42348,0.5095372410000001,0.90336,0.26348000000000005,0.9410000000000001,-0.62,0.16,0.6403124237000001
2021-02-20 00:30:00,0.06696,0.39078,0.396475283,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.6900000000000001,0.17,0.7106335202,0.06696,0.40078,0.4063351449,0.7569600000000001,0.22078000000000003,0.7885000000000001,-0.6900000000000001,0.18,0.7130918594
2021-02-20 01:00:00,0.41352000000000005,0.42186,0.5907322998,0.8635200000000001,0.25186000000000003,0.8995000000000001,-0.45,0.17,0.48104053880000003,0.41352000000000005,0.43186,0.5979145842,0.8635200000000001,0.25186000000000003,0.8995000000000001,-0.45,0.18,0.48466483260000004
2021-02-20 01:30:00,-0.16392,0.32844,0.3670730173,0.6460800000000001,0.18844000000000002,0.673,-0.81,0.14,0.8220097323000001,-0.16392,0.32844,0.3670730173,0.6460800000000001,0.18844000000000002,0.673,-0.81,0.14,0.8220097323000001
2021-02-20 02:00:00,0.12952000000000002,0.41486,0.43460815680000003,0.83952,0.24486000000000002,0.8745,-0.71,0.17,0.7300684899000001,0.12952000000000002,0.41486,0.43460815680000003,0.83952,0.24486000000000002,0.8745,-0.71,0.17,0.7300684899000001
2021-02-20 02:30:00,-0.32464000000000004,0.33698,0.4679173538,0.6753600000000001,0.19698000000000002,0.7035,-1.0,0.14,1.0097524449,-0.31464000000000003,0.33698,0.4610356277,0.6753600000000001,0.19698000000000002,0.7035,-0.99,0.14,0.9998499887000001
2021-02-20 03:00:00,0.7838400000000001,0.46612000000000003,0.9119610737,1.08384,0.31612,1.129,-0.30000000000000004,0.15,0.3354101966,0.7938400000000001,0.47612000000000004,0.9256739167,1.08384,0.31612,1.129,-0.29,0.16,0.3312099032
2021-02-20 03:30:00,0.6593600000000001,0.43398000000000003,0.7893631927,0.9393600000000001,0.27398,0.9785,-0.28,0.16,0.3224903099,0.6593600000000001,0.43398000000000003,0.7893631927,0.9393600000000001,0.27398,0.9785,-0.28,0.16,0.3224903099
2021-02-20 04:00:00,-0.06376000000000001,0.31682000000000005,0.3231721677,0.60624,0.17682,0.6315000000000001,-0.67,0.14,0.6844705983,-0.05376,0.31682000000000005,0.32134879800000005,0.60624,0.17682,0.6315000000000001,-0.66,0.14,0.6746851117
2021-02-20 04:30:00,-0.17248000000000002,0.31136,0.3559415682,0.58752,0.17136,0.612,-0.76,0.14,0.7727871635,-0.17248000000000002,0.31136,0.3559415682,0.58752,0.17136,0.612,-0.76,0.14,0.7727871635
2021-02-20 05:00:00,-0.3508,0.30310000000000004,0.4636057053,0.5592,0.1631,0.5825,-0.91,0.14,0.9207062507,-0.3508,0.30310000000000004,0.4636057053,0.5592,0.1631,0.5825,-0.91,0.14,0.9207062507
2021-02-20 05:30:00,-0.65736,0.30702,0.7255228804,0.57264,0.16702,0.5965,-1.23,0.14,1.2379418403,-0.65736,0.30702,0.7255228804,0.57264,0.16702,0.5965,-1.23,0.14,1.2379418403
2021-02-20 06:00:00,-0.041600000000000005,0.0637,0.0760805494,0.6984,0.20370000000000002,0.7275,-0.74,-0.14,0.7531268154,-0.041600000000000005,0.0637,0.0760805494,0.6984,0.20370000000000002,0.7275,-0.74,-0.14,0.7531268154
2021-02-20 06:30:00,-0.07608000000000001,0.07406,0.10617462030000001,0.73392,0.21406000000000003,0.7645000000000001,-0.81,-0.14,0.8220097323000001,-0.07608000000000001,0.08406000000000001,0.11337658490000001,0.73392,0.21406000000000003,0.7645000000000001,-0.81,-0.13,0.8203657721000001
2021-02-20 07:00:00,0.38648000000000005,0.15064000000000002,0.41480019290000003,0.99648,0.29064,1.038,-0.61,-0.14,0.6258594091,0.38648000000000005,0.16064,0.4185355421,0.99648,0.29064,1.038,-0.61,-0.13,0.6236986452000001
2021-02-20 07:30:00,-0.73584,0.047880000000000006,0.7373960944,0.6441600000000001,0.18788000000000002,0.671,-1.38,-0.14,1.3870832708,-0.73584,0.05788000000000001,0.7381128640000001,0.6441600000000001,0.18788000000000002,0.671,-1.38,-0.13,1.3861096638000001
2021-02-20 08:00:00,-0.14456000000000002,0.09492,0.17293756100000002,0.80544,0.23492000000000002,0.839,-0.9500000000000001,-0.14,0.9602603814,-0.14456000000000002,0.10492000000000001,0.1786219471,0.80544,0.23492000000000002,0.839,-0.9500000000000001,-0.13,0.9588534820000001
2021-02-20 08:30:00,-0.27616,0.048620000000000003,0.2804072931,0.7838400000000001,0.22862000000000002,0.8165,-1.06,-0.18,1.0751744045,-0.27616,0.048620000000000003,0.2804072931,0.7838400000000001,0.22862000000000002,0.8165,-1.06,-0.18,1.0751744045
2021-02-20 09:00:00,-0.13472,0.07404000000000001,0.1537250793,0.9052800000000001,0.26404,0.9430000000000001,-1.04,-0.19,1.0572133181,-0.12472000000000001,0.08404,0.1503921541,0.9052800000000001,0.26404,0.9430000000000001,-1.03,-0.18,1.0456098699
2021-02-20 09:30:00,-0.21760000000000002,0.0732,0.2295822293,0.9024000000000001,0.2632,0.9400000000000001,-1.12,-0.19,1.1360017606,-0.2076,0.08320000000000001,0.22365151460000002,0.9024000000000001,0.2632,0.9400000000000001,-1.11,-0.18,1.1244998888
2021-02-20 10:00:00,-0.9905600000000001,-0.00058,0.9905601698000001,0.64944,0.18942,0.6765,-1.6400000000000001,-0.19,1.6509694122,-0.9905600000000001,0.009420000000000001,0.99060479,0.64944,0.18942,0.6765,-1.6400000000000001,-0.18,1.6498484779
2021-02-20 10:30:00,-0.76344,0.01608,0.7636093242,0.7065600000000001,0.20608,0.736,-1.47,-0.19,1.4822280526,-0.76344,0.01608,0.7636093242,0.7065600000000001,0.20608,0.736,-1.47,-0.19,1.4822280526
2021-02-20 11:00:00,-0.43144000000000005,0.042080000000000006,0.4334872547,0.89856,0.26208000000000004,0.936,-1.33,-0.22,1.3480726983,-0.42144000000000004,0.042080000000000006,0.4235355947,0.89856,0.26208000000000004,0.936,-1.32,-0.22,1.3382077567000001
2021-02-20 11:30:00,-0.7488800000000001,0.03366,0.7496360784,0.80112,0.23366,0.8345,-1.55,-0.2,1.5628499608,-0.7488800000000001,0.043660000000000004,0.7501516180000001,0.80112,0.23366,0.8345,-1.55,-0.19,1.5616017418
2021-02-20 12:00:00,-0.48984000000000005,0.08088000000000001,0.49647235570000003,0.86016,0.25088000000000005,0.896,-1.35,-0.17,1.3606616038000001,-0.48984000000000005,0.09088,0.498199157,0.86016,0.25088000000000005,0.896,-1.35,-0.16,1.3594484176
2021-02-20 12:30:00,0.21056000000000002,0.14808000000000002,0.2574163942,1.09056,0.31808000000000003,1.1360000000000001,-0.88,-0.17,0.8962700486,0.21056000000000002,0.15808000000000003,0.2632960311,1.09056,0.31808000000000003,1.1360000000000001,-0.88,-0.16,0.894427191
2021-02-20 13:00:00,0.07168000000000001,0.14924,0.1655614689,0.9916800000000001,0.28924,1.033,-0.92,-0.14,0.9305912099,0.08168,0.14924,0.1701299503,0.9916800000000001,0.28924,1.033,-0.91,-0.14,0.9207062507
2021-02-20 13:30:00,-0.312,0.24150000000000002,0.39454562470000004,0.8280000000000001,0.24150000000000002,0.8625,-1.1400000000000001,0.0,1.1400000000000001,-0.302,0.24150000000000002,0.38668624230000004,0.8280000000000001,0.24150000000000002,0.8625,-1.13,0.0,1.13
2021-02-20 14:00:00,-0.8736800000000001,0.06476000000000001,0.8760768231,0.7363200000000001,0.21476,0.767,-1.6099999999999999,-0.15,1.6169724797,-0.8736800000000001,0.08476,0.8777818636,0.7363200000000001,0.21476,0.767,-1.6099999999999999,-0.13,1.6152399203
2021-02-20 14:30:00,-0.27864,0.11248000000000001,0.3004862726,0.8313600000000001,0.24248000000000003,0.866,-1.11,-0.13,1.1175866857,-0.27864,0.24248000000000003,0.36937352370000004,0.8313600000000001,0.24248000000000003,0.866,-1.11,0.0,1.11
2021-02-20 15:00:00,-0.69488,0.07566,0.698986874,0.7051200000000001,0.20566,0.7345,-1.4,-0.13,1.4060227593999999,-0.68488,0.20566,0.715092057,0.7051200000000001,0.20566,0.7345,-1.3900000000000001,0.0,1.3900000000000001
2021-02-20 15:30:00,-0.9147200000000001,0.08154,0.9183471294000001,0.72528,0.21154,0.7555000000000001,-1.6400000000000001,-0.13,1.6451443706000002,-0.9147200000000001,0.08154,0.9183471294000001,0.72528,0.21154,0.7555000000000001,-1.6400000000000001,-0.13,1.6451443706000002
2021-02-20 16:00:00,-0.3224,0.26180000000000003,0.4153083192,0.8976000000000001,0.26180000000000003,0.935,-1.22,0.0,1.22,-0.3124,0.26180000000000003,0.4075941609,0.8976000000000001,0.26180000000000003,0.935,-1.21,0.0,1.21
2021-02-20 16:30:00,-0.7468800000000001,0.07216,0.7503577813000001,0.6931200000000001,0.20216,0.722,-1.44,-0.13,1.4458561478,-0.7368800000000001,0.20216,0.7641078458,0.6931200000000001,0.20216,0.722,-1.43,0.0,1.43
2021-02-20 17:00:00,-0.0268,0.2926,0.2938247777,1.0032,0.2926,1.045,-1.03,0.0,1.03,-0.0268,0.2926,0.2938247777,1.0032,0.2926,1.045,-1.03,0.0,1.03
2021-02-20 17:30:00,-0.22160000000000002,0.2912,0.3659289549,0.9984000000000001,0.2912,1.04,-1.22,0.0,1.22,-0.22160000000000002,0.2912,0.3659289549,0.9984000000000001,0.2912,1.04,-1.22,0.0,1.22
2021-02-20 18:00:00,-0.6590400000000001,-0.37722000000000006,0.7593606851,0.9009600000000001,0.26278,0.9385,-1.56,-0.64,1.6861791127,-0.60904,0.8127800000000001,1.0156480936,0.9009600000000001,0.26278,0.9385,-1.51,0.55,1.6070469813
2021-02-20 18:30:00,-0.9107200000000001,0.21854,0.9365738892000001,0.7492800000000001,0.21854,0.7805000000000001,-1.6600000000000001,0.0,1.6600000000000001,-0.9007200000000001,0.21854,0.926852874,0.7492800000000001,0.21854,0.7805000000000001,-1.65,0.0,1.65
2021-02-20 19:00:00,-0.8918400000000001,0.22988000000000003,0.9209904451,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.6800000000000002,0.0,1.6800000000000002,-0.8918400000000001,0.09988000000000001,0.8974155113000001,0.7881600000000001,0.22988000000000003,0.8210000000000001,-1.6800000000000002,-0.13,1.685022255
2021-02-20 19:30:00,-0.9919200000000001,0.22694000000000003,1.017549532,0.7780800000000001,0.22694000000000003,0.8105,-1.77,0.0,1.77,-0.9919200000000001,0.22694000000000003,1.017549532,0.7780800000000001,0.22694000000000003,0.8105,-1.77,0.0,1.77
2021-02-20 20:00:00,-0.41664,0.24598000000000003,0.48383370080000004,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.26,0.0,1.26,-0.41664,0.24598000000000003,0.48383370080000004,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.26,0.0,1.26
2021-02-20 20:30:00,-0.7784000000000001,0.2338,0.8127539603,0.8016000000000001,0.2338,0.835,-1.58,0.0,1.58,-0.7784000000000001,0.2338,0.8127539603,0.8016000000000001,0.2338,0.835,-1.58,0.0,1.58
2021-02-20 21:00:00,-0.57096,0.20972000000000002,0.6082580045,0.71904,0.20972000000000002,0.749,-1.29,0.0,1.29,-0.57096,0.20972000000000002,0.6082580045,0.71904,0.20972000000000002,0.749,-1.29,0.0,1.29
2021-02-20 21:30:00,-0.11232,0.38724000000000003,0.4032004464,0.8476800000000001,0.24724000000000002,0.883,-0.96,0.14,0.9701546269,-0.11232,0.24724000000000002,0.2715573604,0.8476800000000001,0.24724000000000002,0.883,-0.96,0.0,0.96
2021-02-20 22:00:00,0.031920000000000004,0.40306000000000003,0.40432196330000003,0.90192,0.26306,0.9395,-0.87,0.14,0.8811923740000001,0.031920000000000004,0.40306000000000003,0.40432196330000003,0.90192,0.26306,0.9395,-0.87,0.14,0.8811923740000001
2021-02-20 22:30:00,-0.30792,0.35644000000000003,0.47102462780000004,0.7420800000000001,0.21644000000000002,0.773,-1.05,0.14,1.0592922165,-0.30792,0.35644000000000003,0.47102462780000004,0.7420800000000001,0.21644000000000002,0.773,-1.05,0.14,1.0592922165
2021-02-20 23:00:00,-0.38104000000000005,0.34678000000000003,0.5152163138,0.70896,0.20678000000000002,0.7385,-1.09,0.14,1.0989540482,-0.37104000000000004,0.34678000000000003,0.5078651888,0.70896,0.20678000000000002,0.7385,-1.08,0.14,1.0890362712
2021-02-20 23:30:00,-0.30024,0.35868000000000005,0.4677557055,0.7497600000000001,0.21868,0.781,-1.05,0.14,1.0592922165,-0.30024,0.35868000000000005,0.4677557055,0.7497600000000001,0.21868,0.781,-1.05,0.14,1.0592922165
2021-02-21 00:00:00,-0.07408000000000001,0.34006000000000003,0.3480354149,0.6859200000000001,0.20006000000000002,0.7145,-0.76,0.14,0.7727871635,-0.07408000000000001,0.34006000000000003,0.3480354149,0.6859200000000001,0.20006000000000002,0.7145,-0.76,0.14,0.7727871635
2021-02-21 00:30:00,0.48736,0.42048,0.6436794233,0.9273600000000001,0.27048,0.966,-0.44,0.15,0.464865572,0.48736,0.42048,0.6436794233,0.9273600000000001,0.27048,0.966,-0.44,0.15,0.464865572
2021-02-21 01:00:00,0.40432,0.40626,0.5731682563,0.8443200000000001,0.24626,0.8795000000000001,-0.44,0.16,0.46818799640000003,0.40432,0.41626,0.5802991039000001,0.8443200000000001,0.24626,0.8795000000000001,-0.44,0.17,0.4716990566
2021-02-21 01:30:00,-0.46592000000000006,0.27494,0.5409930221,0.39408000000000004,0.11494000000000001,0.41050000000000003,-0.86,0.16,0.8747571091,-0.46592000000000006,0.28494,0.5461430673000001,0.39408000000000004,0.11494000000000001,0.41050000000000003,-0.86,0.17,0.8766413178
2021-02-21 02:00:00,-0.8140000000000001,0.223,0.8439934834,0.216,0.063,0.225,-1.03,0.16,1.0423531072,-0.8140000000000001,0.233,0.8466906165,0.216,0.063,0.225,-1.03,0.17,1.0439348639
2021-02-21 02:30:00,0.03152,0.33836000000000005,0.33982495490000003,0.6115200000000001,0.17836000000000002,0.637,-0.58,0.16,0.6016643583,0.03152,0.34836,0.3497830756,0.6115200000000001,0.17836000000000002,0.637,-0.58,0.17,0.6044005295
2021-02-21 03:00:00,-0.9805600000000001,0.20942000000000002,1.0026737505,0.16944,0.049420000000000006,0.17650000000000002,-1.15,0.16,1.1610770862,-0.9705600000000001,0.21942000000000003,0.995053692,0.16944,0.049420000000000006,0.17650000000000002,-1.1400000000000001,0.17,1.1526057435000001
2021-02-21 03:30:00,-0.87248,0.22636,0.9013657415,0.22752000000000003,0.06636,0.23700000000000002,-1.1,0.16,1.1115754585,-0.87248,0.23636000000000001,0.9039288689,0.22752000000000003,0.06636,0.23700000000000002,-1.1,0.17,1.1130588484
2021-02-21 04:00:00,-1.31264,0.20298000000000002,1.3282411867000001,0.14736000000000002,0.042980000000000004,0.1535,-1.46,0.16,1.4687409574,-1.31264,0.21298000000000003,1.3298060949,0.14736000000000002,0.042980000000000004,0.1535,-1.46,0.17,1.4698639393000001
2021-02-21 04:30:00,-0.90056,0.22692,0.9287093194,0.22944,0.06692000000000001,0.23900000000000002,-1.13,0.16,1.1412712211,-0.90056,0.23692000000000002,0.9312032002,0.22944,0.06692000000000001,0.23900000000000002,-1.13,0.17,1.1427160627
2021-02-21 05:00:00,-0.3788,0.2741,0.46756844420000004,0.3912,0.11410000000000001,0.40750000000000003,-0.77,0.16,0.7864477096,-0.3788,0.2841,0.47350000000000003,0.3912,0.11410000000000001,0.40750000000000003,-0.77,0.17,0.7885429601
2021-02-21 05:30:00,-0.50648,0.24436000000000002,0.5623466902,0.32352000000000003,0.09436000000000001,0.337,-0.8300000000000001,0.15,0.8434453154,-0.50648,0.26436000000000004,0.5713214507000001,0.32352000000000003,0.09436000000000001,0.337,-0.8300000000000001,0.17,0.8472307832
2021-02-21 06:00:00,-1.04528,0.19346000000000002,1.063032008,0.11472,0.033460000000000004,0.11950000000000001,-1.16,0.16,1.1709824935,-1.04528,0.20346000000000003,1.0648972955,0.11472,0.033460000000000004,0.11950000000000001,-1.16,0.17,1.1723907199
2021-02-21 06:30:00,-1.12592,0.16744,1.1383022446,0.09408000000000001,0.027440000000000003,0.098,-1.22,0.14,1.2280065146,-1.12592,0.17744000000000001,1.1398161254999999,0.09408000000000001,0.027440000000000003,0.098,-1.22,0.15,1.229186723
2021-02-21 07:00:00,-0.5616800000000001,0.25326000000000004,0.6161372006,0.38832000000000005,0.11326000000000001,0.4045,-0.9500000000000001,0.14,0.9602603814,-0.5616800000000001,0.25326000000000004,0.6161372006,0.38832000000000005,0.11326000000000001,0.4045,-0.9500000000000001,0.14,0.9602603814
2021-02-21 07:30:00,-1.47736,0.16702,1.4867710819,0.09264000000000001,0.027020000000000002,0.0965,-1.57,0.14,1.5762296786999999,-1.47736,0.16702,1.4867710819,0.09264000000000001,0.027020000000000002,0.0965,-1.57,0.14,1.5762296786999999
2021-02-21 08:00:00,-0.8044800000000001,0.25536000000000003,0.8440360182000001,0.39552000000000004,0.11536,0.41200000000000003,-1.2,0.14,1.2081390648,-0.7944800000000001,0.25536000000000003,0.8345101557,0.39552000000000004,0.11536,0.41200000000000003,-1.19,0.14,1.1982069938
