Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-21 08:30:00,-1.02464,0.23198000000000002,1.0505721536000001,0.31536000000000003,0.09198,0.3285,-1.34,0.14,1.3472935834,-1.01464,0.23198000000000002,1.0408213343,0.31536000000000003,0.09198,0.3285,-1.33,0.14,1.3373481221999999
2021-02-21 09:00:00,-0.9958400000000001,0.24038,1.0244412379,0.34416,0.10038000000000001,0.35850000000000004,-1.34,0.14,1.3472935834,-0.98584,0.10038000000000001,0.9909372584,0.34416,0.10038000000000001,0.35850000000000004,-1.33,0.0,1.33
2021-02-21 09:30:00,-1.05112,0.09884000000000001,1.0557568849,0.33888,0.09884000000000001,0.353,-1.3900000000000001,0.0,1.3900000000000001,-1.05112,0.09884000000000001,1.0557568849,0.33888,0.09884000000000001,0.353,-1.3900000000000001,0.0,1.3900000000000001
2021-02-21 10:00:00,-0.7939200000000001,0.15344000000000002,0.8086116497,0.52608,0.15344000000000002,0.548,-1.32,0.0,1.32,-0.7939200000000001,0.15344000000000002,0.8086116497,0.52608,0.15344000000000002,0.548,-1.32,0.0,1.32
2021-02-21 10:30:00,-1.7944,0.0308,1.794664314,0.1056,0.0308,0.11,-1.9,0.0,1.9,-1.7944,0.0308,1.794664314,0.1056,0.0308,0.11,-1.9,0.0,1.9
2021-02-21 11:00:00,-2.04272,0.02254,2.0428443529,0.07728,0.02254,0.0805,-2.12,0.0,2.12,-2.04272,0.02254,2.0428443529,0.07728,0.02254,0.0805,-2.12,0.0,2.12
2021-02-21 11:30:00,-2.49288,-0.5933400000000001,2.5625188877,0.057120000000000004,0.01666,0.059500000000000004,-2.55,-0.61,2.6219458423,-2.49288,0.51666,2.5458570757,0.057120000000000004,0.01666,0.059500000000000004,-2.55,0.5,2.598557292
2021-02-21 12:00:00,-2.14168,-0.08674000000000001,2.143435805,0.14832,0.04326000000000001,0.1545,-2.29,-0.13,2.2936869882,-2.14168,-0.08674000000000001,2.143435805,0.14832,0.04326000000000001,0.1545,-2.29,-0.13,2.2936869882
2021-02-21 12:30:00,-2.39288,0.01666,2.3929379954,0.057120000000000004,0.01666,0.059500000000000004,-2.45,0.0,2.45,-2.39288,-0.11334000000000001,2.3955627001,0.057120000000000004,0.01666,0.059500000000000004,-2.45,-0.13,2.4534465554000002
2021-02-21 13:00:00,-2.5992,0.0119,2.5992272409,0.0408,0.0119,0.0425,-2.64,0.0,2.64,-2.5992,0.0119,2.5992272409,0.0408,0.0119,0.0425,-2.64,0.0,2.64
2021-02-21 13:30:00,-2.3648,0.0161,2.3648548053000003,0.055200000000000006,0.0161,0.0575,-2.42,0.0,2.42,-2.3648,0.0161,2.3648548053000003,0.055200000000000006,0.0161,0.0575,-2.42,0.0,2.42
2021-02-21 14:00:00,-2.54264,0.007980000000000001,2.5426525225,0.027360000000000002,0.007980000000000001,0.0285,-2.5700000000000003,0.0,2.5700000000000003,-2.53264,0.007980000000000001,2.5326525719,0.027360000000000002,0.007980000000000001,0.0285,-2.56,0.0,2.56
2021-02-21 14:30:00,-1.4524,0.0868,1.4549914089,0.29760000000000003,0.0868,0.31,-1.75,0.0,1.75,-1.4424000000000001,0.0868,1.4450093425000001,0.29760000000000003,0.0868,0.31,-1.74,0.0,1.74
2021-02-21 15:00:00,-2.0132,0.16240000000000002,2.0197395872,0.07680000000000001,0.0224,0.08,-2.09,0.14,2.094683747,-2.0032,0.16240000000000002,2.0097721264,0.07680000000000001,0.0224,0.08,-2.08,0.14,2.0847062143
2021-02-21 15:30:00,-0.82432,0.29624,0.8759347008,0.53568,0.15624000000000002,0.558,-1.3599999999999999,0.14,1.3671868929,-0.82432,0.29624,0.8759347008,0.53568,0.15624000000000002,0.558,-1.3599999999999999,0.14,1.3671868929
2021-02-21 16:00:00,-1.4939200000000001,0.22344000000000003,1.510537123,0.28608,0.08344,0.298,-1.78,0.14,1.7854971297,-1.4939200000000001,0.22344000000000003,1.510537123,0.28608,0.08344,0.298,-1.78,0.14,1.7854971297
2021-02-21 16:30:00,-1.8044,-0.4117,1.8507717985,0.1656,0.0483,0.17250000000000001,-1.97,-0.46,2.0229928324,-1.8044,0.5683,1.8917780657,0.1656,0.0483,0.17250000000000001,-1.97,0.52,2.0374739262
2021-02-21 17:00:00,-2.40096,0.017220000000000003,2.4010217513,0.05904,0.017220000000000003,0.061500000000000006,-2.46,0.0,2.46,-2.40096,0.017220000000000003,2.4010217513,0.05904,0.017220000000000003,0.061500000000000006,-2.46,0.0,2.46
2021-02-21 17:30:00,-2.39328,0.03696,2.3935653741,0.12672,0.03696,0.132,-2.52,0.0,2.52,-2.39328,0.03696,2.3935653741,0.12672,0.03696,0.132,-2.52,0.0,2.52
2021-02-21 18:00:00,-2.24056,0.049420000000000006,2.2411049618,0.16944,0.049420000000000006,0.17650000000000002,-2.41,0.0,2.41,-2.24056,0.049420000000000006,2.2411049618,0.16944,0.049420000000000006,0.17650000000000002,-2.41,0.0,2.41
2021-02-21 18:30:00,-2.93208,0.01106,2.9321008595,0.03792,0.01106,0.0395,-2.9699999999999998,0.0,2.9699999999999998,-2.93208,0.01106,2.9321008595,0.03792,0.01106,0.0395,-2.9699999999999998,0.0,2.9699999999999998
2021-02-21 19:00:00,-3.15992,0.0029400000000000003,3.1599213677,0.01008,0.0029400000000000003,0.0105,-3.17,0.0,3.17,-3.15992,0.0029400000000000003,3.1599213677,0.01008,0.0029400000000000003,0.0105,-3.17,0.0,3.17
2021-02-21 19:30:00,-2.58824,0.012180000000000002,2.5882686588,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.63,0.0,2.63,-2.58824,0.15218,2.5927099819,0.041760000000000005,0.012180000000000002,0.043500000000000004,-2.63,0.14,2.6337235998
2021-02-21 20:00:00,-2.3684,0.1463,2.3729142947,0.0216,0.0063,0.022500000000000003,-2.39,0.14,2.394096907,-2.3584,0.1463,2.3629333994,0.0216,0.0063,0.022500000000000003,-2.38,0.14,2.3841140912
2021-02-21 20:30:00,-1.83216,0.18312,1.8412884619,0.14784,0.043120000000000006,0.154,-1.98,0.14,1.9849433241,-1.83216,0.18312,1.8412884619,0.14784,0.043120000000000006,0.154,-1.98,0.14,1.9849433241
2021-02-21 21:00:00,-2.10208,0.15106,2.1075007592,0.03792,0.01106,0.0395,-2.14,0.14,2.1445745499,-2.10208,0.15106,2.1075007592,0.03792,0.01106,0.0395,-2.14,0.14,2.1445745499
2021-02-21 21:30:00,-2.02168,0.14826,2.0271090375,0.02832,0.00826,0.029500000000000002,-2.05,0.14,2.0547749268,-2.02168,0.14826,2.0271090375,0.02832,0.00826,0.029500000000000002,-2.05,0.14,2.0547749268
2021-02-21 22:00:00,-1.6271200000000001,0.16834000000000002,1.6358049548,0.06288,0.018340000000000002,0.0655,-1.69,0.15,1.6966437457999999,-1.6271200000000001,0.16834000000000002,1.6358049548,0.06288,0.018340000000000002,0.0655,-1.69,0.15,1.6966437457999999
2021-02-21 22:30:00,-1.59192,0.16694,1.6006493214000002,0.05808000000000001,0.01694,0.060500000000000005,-1.65,0.15,1.6568041526,-1.59192,0.16694,1.6006493214000002,0.05808000000000001,0.01694,0.060500000000000005,-1.65,0.15,1.6568041526
2021-02-21 23:00:00,-1.8523200000000002,0.14224,1.8577732908,0.007680000000000001,0.0022400000000000002,0.008,-1.8599999999999999,0.14,1.8652613758,-1.8523200000000002,0.14224,1.8577732908,0.007680000000000001,0.0022400000000000002,0.008,-1.8599999999999999,0.14,1.8652613758
2021-02-21 23:30:00,-1.54496,0.15022000000000002,1.5522459373,0.03504,0.010220000000000002,0.036500000000000005,-1.58,0.14,1.5861904047,-1.5349599999999999,0.16022,1.5432992743,0.03504,0.010220000000000002,0.036500000000000005,-1.57,0.15,1.5771493270999999
2021-02-22 00:00:00,-1.30632,0.17024,1.3173661602,0.10368000000000001,0.030240000000000003,0.108,-1.4100000000000001,0.14,1.4169333082,-1.30632,0.18024,1.3186957193,0.10368000000000001,0.030240000000000003,0.108,-1.4100000000000001,0.15,1.4179562758
2021-02-22 00:30:00,-1.33296,0.17122,1.3439116972,0.10704000000000001,0.03122,0.1115,-1.44,0.14,1.4467895493,-1.3229600000000001,0.18122000000000002,1.3353141391,0.10704000000000001,0.03122,0.1115,-1.43,0.15,1.4378456106
2021-02-22 01:00:00,-0.8394400000000001,0.22308000000000003,0.868575961,0.25056,0.07308,0.261,-1.09,0.15,1.1002726935,-0.8294400000000001,0.23308,0.8615665964,0.25056,0.07308,0.261,-1.08,0.16,1.0917875251
2021-02-22 01:30:00,-0.79224,0.22518000000000002,0.8236202098000001,0.25776000000000004,0.07518000000000001,0.2685,-1.05,0.15,1.0606601718,-0.79224,0.23518000000000003,0.826410219,0.25776000000000004,0.07518000000000001,0.2685,-1.05,0.16,1.0621205205
2021-02-22 02:00:00,-1.5784799999999999,0.15336000000000002,1.5859124817999999,0.01152,0.00336,0.012,-1.5899999999999999,0.15,1.5970597985000001,-1.5784799999999999,0.16336,1.5869107095000001,0.01152,0.00336,0.012,-1.5899999999999999,0.16,1.5980300373
2021-02-22 02:30:00,-0.8728800000000001,0.21916000000000002,0.8999725551000001,0.23712000000000003,0.06916,0.247,-1.11,0.15,1.1200892822,-0.8728800000000001,0.22916000000000003,0.9024598606,0.23712000000000003,0.06916,0.247,-1.11,0.16,1.1214722466
2021-02-22 03:00:00,-1.29952,0.16764,1.3102882889,0.060480000000000006,0.017640000000000003,0.063,-1.3599999999999999,0.15,1.3682470537,-1.29952,0.17764000000000002,1.3116051997,0.060480000000000006,0.017640000000000003,0.063,-1.3599999999999999,0.16,1.3693794215000001
2021-02-22 03:30:00,-1.2088,0.1766,1.221632105,0.0912,0.026600000000000002,0.095,-1.3,0.15,1.3086252328,-1.1988,0.18660000000000002,1.2132357561,0.0912,0.026600000000000002,0.095,-1.29,0.16,1.2998846103
2021-02-22 04:00:00,-1.16696,0.19422,1.1830118554,0.08304,0.024220000000000002,0.08650000000000001,-1.25,0.17,1.2615070353,-1.16696,0.18422000000000002,1.1814112959,0.08304,0.024220000000000002,0.08650000000000001,-1.25,0.16,1.2601983971
2021-02-22 04:30:00,-0.5268,0.2701,0.5920069679000001,0.3432,0.10010000000000001,0.35750000000000004,-0.87,0.17,0.8864536085,-0.5168,0.2601,0.5785622266,0.3432,0.10010000000000001,0.35750000000000004,-0.86,0.16,0.8747571091
2021-02-22 05:00:00,-0.5788,0.2666,0.6372479894,0.3312,0.0966,0.34500000000000003,-0.91,0.17,0.9257429449000001,-0.5788,0.2566,0.6331295286,0.3312,0.0966,0.34500000000000003,-0.91,0.16,0.9239588735
2021-02-22 05:30:00,-1.34488,0.16316,1.3547410823,0.04512,0.013160000000000002,0.047,-1.3900000000000001,0.15,1.3980700984,-1.34488,0.16316,1.3547410823,0.04512,0.013160000000000002,0.047,-1.3900000000000001,0.15,1.3980700984
2021-02-22 06:00:00,-1.42888,-0.5563400000000001,1.5333663131000002,0.08112000000000001,0.02366,0.0845,-1.51,-0.58,1.6175598907,-1.42888,0.5936600000000001,1.5472977251,0.08112000000000001,0.02366,0.0845,-1.51,0.5700000000000001,1.6140012392
2021-02-22 06:30:00,-1.56376,-0.09318000000000001,1.5665337054,0.12624000000000002,0.036820000000000006,0.1315,-1.69,-0.13,1.6949926254,-1.55376,0.036820000000000006,1.554196207,0.12624000000000002,0.036820000000000006,0.1315,-1.6800000000000002,0.0,1.6800000000000002
2021-02-22 07:00:00,-2.03064,-0.11852000000000001,2.0340958188,0.039360000000000006,0.01148,0.041,-2.07,-0.13,2.0740781085,-2.03064,-0.11852000000000001,2.0340958188,0.039360000000000006,0.01148,0.041,-2.07,-0.13,2.0740781085
2021-02-22 07:30:00,-1.63568,-0.09874000000000001,1.6386575756,0.24432,0.07126,0.2545,-1.88,-0.17,1.8876705221,-1.63568,-0.08874000000000001,1.6380854221,0.24432,0.07126,0.2545,-1.88,-0.16,1.8867962264
2021-02-22 08:00:00,-2.70464,-0.26552000000000003,2.7176420662,0.015360000000000002,0.0044800000000000005,0.016,-2.7199999999999998,-0.27,2.733367886,-2.70464,-0.25552,2.7166832719,0.015360000000000002,0.0044800000000000005,0.016,-2.7199999999999998,-0.26,2.732398214
2021-02-22 08:30:00,-2.5144,-0.1892,2.5215082788,0.1056,0.0308,0.11,-2.62,-0.22,2.6292204168,-2.5343999999999998,-0.4092,2.5672218447,0.1056,0.0308,0.11,-2.64,-0.44,2.6764155133000003
2021-02-22 09:00:00,-2.99464,-0.36552,3.0168648627,0.015360000000000002,0.0044800000000000005,0.016,-3.01,-0.37,3.0326556019,-2.98464,-0.36552,3.0069387756,0.015360000000000002,0.0044800000000000005,0.016,-3.0,-0.37,3.0227305537
2021-02-22 09:30:00,-2.88176,-0.34718000000000004,2.9025979139,0.07824,0.022820000000000003,0.0815,-2.96,-0.37,2.9830353669000003,-2.88176,-0.34718000000000004,2.9025979139,0.07824,0.022820000000000003,0.0815,-2.96,-0.37,2.9830353669000003
2021-02-22 10:00:00,-3.06784,-0.34312000000000004,3.086968351,0.09216,0.02688,0.096,-3.16,-0.37,3.181587654,-3.05784,-0.34312000000000004,3.0770305166,0.09216,0.02688,0.096,-3.15,-0.37,3.171655719
2021-02-22 10:30:00,-2.88184,-0.32262,2.8998423147,0.12816000000000002,0.037380000000000004,0.1335,-3.01,-0.36,3.0314517974,-2.88184,-0.31262,2.8987468068,0.12816000000000002,0.037380000000000004,0.1335,-3.01,-0.35000000000000003,3.0302805151
2021-02-22 11:00:00,-2.51744,-0.43092,2.5540548545,0.20256000000000002,0.05908000000000001,0.211,-2.7199999999999998,-0.49,2.7637836384,-2.50744,-0.31092000000000003,2.5266433464,0.20256000000000002,0.05908000000000001,0.211,-2.71,-0.37,2.7351416781999998
2021-02-22 11:30:00,-2.7216,-0.9263,2.8749153466,0.2184,0.0637,0.2275,-2.94,-0.99,3.1022088905,-2.6116,0.2637,2.6248794734,0.2184,0.0637,0.2275,-2.83,0.2,2.8370583357
2021-02-22 12:00:00,-3.03224,-0.92732,3.1708676731,0.07776000000000001,0.022680000000000002,0.081,-3.11,-0.9500000000000001,3.2518610056,-2.92224,0.26268,2.9340223926,0.07776000000000001,0.022680000000000002,0.081,-3.0,0.24,3.009584689
2021-02-22 12:30:00,-2.54512,-0.9006600000000001,2.6997822597,0.13488,0.03934,0.1405,-2.68,-0.9400000000000001,2.8400704217,-2.44512,0.29934000000000005,2.4633749715,0.13488,0.03934,0.1405,-2.58,0.26,2.5930676813
2021-02-22 13:00:00,-2.5552799999999998,-0.9090400000000001,2.7121595823,0.17472000000000001,0.050960000000000005,0.182,-2.73,-0.96,2.8938728376,-2.44528,0.29096,2.4625295937000002,0.17472000000000001,0.050960000000000005,0.182,-2.62,0.24,2.6309694031
2021-02-22 13:30:00,-2.4244,-0.8717,2.5763494037,0.1656,0.0483,0.17250000000000001,-2.59,-0.92,2.7485450697,-2.3144,0.3183,2.3361854057,0.1656,0.0483,0.17250000000000001,-2.48,0.27,2.4946542847
2021-02-22 14:00:00,-2.15448,-0.8371400000000001,2.3114037834,0.21552000000000002,0.06286,0.2245,-2.37,-0.9,2.5351331326,-2.05448,0.34286000000000005,2.082892472,0.21552000000000002,0.06286,0.2245,-2.27,0.28,2.2872035327
2021-02-22 14:30:00,-1.53848,-0.72414,1.7003821482,0.43152,0.12586,0.4495,-1.97,-0.85,2.1455535416,-1.43848,0.46586000000000005,1.5120351352,0.43152,0.12586,0.4495,-1.87,0.34,1.9006577809
2021-02-22 15:00:00,-1.42264,-0.6595200000000001,1.5680788245000001,0.44736000000000004,0.13048,0.466,-1.87,-0.79,2.0300246304,-1.32264,0.52048,1.4213641335,0.44736000000000004,0.13048,0.466,-1.77,0.39,1.812456896
2021-02-22 15:30:00,-2.2764,-0.7427,2.3944937356000002,0.0936,0.0273,0.0975,-2.37,-0.77,2.4919470299,-2.1664,0.44730000000000003,2.2120954432,0.0936,0.0273,0.0975,-2.26,0.42,2.2986952821
2021-02-22 16:00:00,-1.13896,-0.01678,1.139083601,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.63,-0.16,1.6378339354,-1.13896,0.04322,1.1397797375,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.63,-0.1,1.6330646037
2021-02-22 16:30:00,-2.33472,-0.11096,2.3373552576,0.06528,0.01904,0.068,-2.4,-0.13,2.4035182546,-2.33472,-0.11096,2.3373552576,0.06528,0.01904,0.068,-2.4,-0.13,2.4035182546
2021-02-22 17:00:00,-1.66408,-0.01744,1.6641713854,0.38592000000000004,0.11256000000000001,0.402,-2.05,-0.13,2.0541178155,-1.65408,-0.01744,1.6541719379000002,0.38592000000000004,0.11256000000000001,0.402,-2.04,-0.13,2.0441379601
2021-02-22 17:30:00,-2.78752,-0.12886,2.7904968464,0.07248,0.021140000000000003,0.0755,-2.86,-0.15,2.8639308651,-2.78752,-0.10886000000000001,2.7896448251,0.07248,0.021140000000000003,0.0755,-2.86,-0.13,2.8629530209
2021-02-22 18:00:00,-2.32488,0.06566000000000001,2.3258070105,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.55,0.0,2.55,-2.32488,0.06566000000000001,2.3258070105,0.22512000000000001,0.06566000000000001,0.23450000000000001,-2.55,0.0,2.55
2021-02-22 18:30:00,-2.79088,-0.11984000000000002,2.7934517716,0.06912,0.02016,0.07200000000000001,-2.86,-0.14,2.8634245232,-2.79088,-0.11984000000000002,2.7934517716,0.06912,0.02016,0.07200000000000001,-2.86,-0.14,2.8634245232
2021-02-22 19:00:00,-2.08208,-0.041440000000000005,2.0824923529,0.33792000000000005,0.09856000000000001,0.352,-2.42,-0.14,2.4240462042,-2.08208,-0.041440000000000005,2.0824923529,0.33792000000000005,0.09856000000000001,0.352,-2.42,-0.14,2.4240462042
2021-02-22 19:30:00,-2.6299200000000003,-0.11956000000000001,2.6326362833,0.07008,0.020440000000000003,0.073,-2.7,-0.14,2.7036271932,-2.61992,-0.11956000000000001,2.6226466403,0.07008,0.020440000000000003,0.073,-2.69,-0.14,2.693640659
2021-02-22 20:00:00,-2.2884,0.0238,2.28852376,0.0816,0.0238,0.085,-2.37,0.0,2.37,-2.2884,0.0238,2.28852376,0.0816,0.0238,0.085,-2.37,0.0,2.37
2021-02-22 20:30:00,-2.06528,0.06846000000000001,2.0664143462,0.23472,0.06846000000000001,0.24450000000000002,-2.3,0.0,2.3,-2.05528,0.06846000000000001,2.0564198623,0.23472,0.06846000000000001,0.24450000000000002,-2.29,0.0,2.29
2021-02-22 21:00:00,-1.7657600000000002,0.20832,1.7780060742,0.23424000000000003,0.06832,0.244,-2.0,0.14,2.0048940122,-1.7657600000000002,0.20832,1.7780060742,0.23424000000000003,0.06832,0.244,-2.0,0.14,2.0048940122
2021-02-22 21:30:00,-1.6456,0.1967,1.6573141676,0.19440000000000002,0.0567,0.2025,-1.8399999999999999,0.14,1.8453184007,-1.6356000000000002,0.1967,1.6473852767000001,0.19440000000000002,0.0567,0.2025,-1.83,0.14,1.8353473786
2021-02-22 22:00:00,-2.00656,0.17892000000000002,2.0145211342,0.13344,0.03892,0.139,-2.14,0.14,2.1445745499,-2.00656,0.17892000000000002,2.0145211342,0.13344,0.03892,0.139,-2.14,0.14,2.1445745499
2021-02-22 22:30:00,-1.22624,0.22568000000000002,1.2468343916,0.29376,0.08568,0.306,-1.52,0.14,1.5264337522,-1.22624,0.22568000000000002,1.2468343916,0.29376,0.08568,0.306,-1.52,0.14,1.5264337522
2021-02-22 23:00:00,-1.2631999999999999,0.19740000000000002,1.2785307974,0.1968,0.0574,0.20500000000000002,-1.46,0.14,1.4666969694,-1.2631999999999999,0.19740000000000002,1.2785307974,0.1968,0.0574,0.20500000000000002,-1.46,0.14,1.4666969694
2021-02-22 23:30:00,-1.22512,0.19684000000000001,1.2408323819,0.19488000000000003,0.05684,0.203,-1.42,0.14,1.4268847185,-1.22512,0.19684000000000001,1.2408323819,0.19488000000000003,0.05684,0.203,-1.42,0.14,1.4268847185
2021-02-23 00:00:00,-1.24136,0.21252000000000001,1.2594202635,0.24864000000000003,0.07252,0.259,-1.49,0.14,1.4965627284,-1.24136,0.21252000000000001,1.2594202635,0.24864000000000003,0.07252,0.259,-1.49,0.14,1.4965627284
2021-02-23 00:30:00,-1.10896,0.19572,1.1260988411,0.19104000000000002,0.055720000000000006,0.199,-1.3,0.14,1.3075167303,-1.10896,0.19572,1.1260988411,0.19104000000000002,0.055720000000000006,0.199,-1.3,0.14,1.3075167303
2021-02-23 01:00:00,-1.15928,0.21896000000000002,1.1797769281,0.27072,0.07896,0.28200000000000003,-1.43,0.14,1.4368368035,-1.15928,0.21896000000000002,1.1797769281,0.27072,0.07896,0.28200000000000003,-1.43,0.14,1.4368368035
2021-02-23 01:30:00,-0.90512,0.23184000000000002,0.9343404091,0.31488000000000005,0.09184,0.328,-1.22,0.14,1.2280065146,-0.90512,0.23184000000000002,0.9343404091,0.31488000000000005,0.09184,0.328,-1.22,0.14,1.2280065146
2021-02-23 02:00:00,-0.5212800000000001,0.28546000000000005,0.5943233547,0.49872000000000005,0.14546,0.5195000000000001,-1.02,0.14,1.0295630141,-0.5212800000000001,0.28546000000000005,0.5943233547,0.49872000000000005,0.14546,0.5195000000000001,-1.02,0.14,1.0295630141
2021-02-23 02:30:00,-0.73048,0.24486000000000002,0.7704267973000001,0.35952,0.10486000000000001,0.3745,-1.09,0.14,1.0989540482,-0.73048,0.24486000000000002,0.7704267973000001,0.35952,0.10486000000000001,0.3745,-1.09,0.14,1.0989540482
2021-02-23 03:00:00,-0.38528,0.27846000000000004,0.47537422100000004,0.47472000000000003,0.13846,0.49450000000000005,-0.86,0.14,0.8713208364,-0.38528,0.27846000000000004,0.47537422100000004,0.47472000000000003,0.13846,0.49450000000000005,-0.86,0.14,0.8713208364
2021-02-23 03:30:00,-0.061360000000000005,0.31752,0.3233944959,0.6086400000000001,0.17752,0.634,-0.67,0.14,0.6844705983,-0.061360000000000005,0.31752,0.3233944959,0.6086400000000001,0.17752,0.634,-0.67,0.14,0.6844705983
2021-02-23 04:00:00,0.026240000000000003,0.33432,0.3353481773,0.66624,0.19432000000000002,0.6940000000000001,-0.64,0.14,0.6551335742000001,0.03624,0.33432,0.336278456,0.66624,0.19432000000000002,0.6940000000000001,-0.63,0.14,0.645368112
2021-02-23 04:30:00,-0.34976,0.29882000000000003,0.4600276622,0.51024,0.14882,0.5315,-0.86,0.15,0.8729833904000001,-0.34976,0.29882000000000003,0.4600276622,0.51024,0.14882,0.5315,-0.86,0.15,0.8729833904000001
2021-02-23 05:00:00,-0.2796,0.2947,0.4062317688,0.5304,0.1547,0.5525,-0.81,0.14,0.8220097323000001,-0.2796,0.2947,0.4062317688,0.5304,0.1547,0.5525,-0.81,0.14,0.8220097323000001
2021-02-23 05:30:00,0.05632,0.39226000000000005,0.3962825381,0.79632,0.23226000000000002,0.8295,-0.74,0.16,0.7570997292,0.06632,0.40226,0.40769038500000004,0.79632,0.23226000000000002,0.8295,-0.73,0.17,0.7495331881
2021-02-23 06:00:00,0.16864,0.11752000000000001,0.20554902090000002,0.8486400000000001,0.24752000000000002,0.884,-0.68,-0.13,0.6923149572,0.17864000000000002,0.11752000000000001,0.2138298389,0.8486400000000001,0.24752000000000002,0.884,-0.67,-0.13,0.6824954212000001
2021-02-23 06:30:00,-0.9296000000000001,0.0247,0.9299280886,0.5304,0.1547,0.5525,-1.46,-0.13,1.4657762449,-0.9196000000000001,0.0247,0.9199316551000001,0.5304,0.1547,0.5525,-1.45,-0.13,1.4558159224
2021-02-23 07:00:00,-0.02544,0.04258000000000001,0.0496009072,0.9345600000000001,0.27258000000000004,0.9735,-0.96,-0.23,0.9871676656,-0.01544,0.20258,0.2031675417,0.9345600000000001,0.27258000000000004,0.9735,-0.9500000000000001,-0.07,0.9525754563000001
2021-02-23 07:30:00,-0.36648000000000003,0.02186,0.3671313798,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.23,-0.23,1.2513193038,-0.35648,0.04186,0.3589293106,0.8635200000000001,0.25186000000000003,0.8995000000000001,-1.22,-0.21,1.2379418403
2021-02-23 08:00:00,-1.45824,-0.19782000000000002,1.4715966329,0.52176,0.15218,0.5435,-1.98,-0.35000000000000003,2.0106963968,-1.45824,-0.19782000000000002,1.4715966329,0.52176,0.15218,0.5435,-1.98,-0.35000000000000003,2.0106963968
2021-02-23 08:30:00,-2.0116,-0.25630000000000003,2.0278619899,0.45840000000000003,0.1337,0.47750000000000004,-2.47,-0.39,2.500599928,-2.0116,-0.24630000000000002,2.0266223748,0.45840000000000003,0.1337,0.47750000000000004,-2.47,-0.38,2.4990598232
2021-02-23 09:00:00,-2.28288,-0.26834,2.2985968437,0.41712000000000005,0.12166,0.4345,-2.7,-0.39,2.7280212609000003,-2.28288,-0.25834,2.2974509026,0.41712000000000005,0.12166,0.4345,-2.7,-0.38,2.7266096164
2021-02-23 09:30:00,-1.42368,-0.23274000000000003,1.4425784727,0.67632,0.19726000000000002,0.7045,-2.1,-0.43,2.1435717856,-1.42368,-0.22274000000000002,1.440998907,0.67632,0.19726000000000002,0.7045,-2.1,-0.42,2.1415881957
2021-02-23 10:00:00,-1.814,-0.227,1.8281479699,0.6960000000000001,0.203,0.725,-2.51,-0.43,2.5465663156,-1.804,-0.217,1.8170044028999999,0.6960000000000001,0.203,0.725,-2.5,-0.42,2.5350345165
2021-02-23 10:30:00,-0.76568,-0.14374,0.7790552291,0.8443200000000001,0.24626,0.8795000000000001,-1.6099999999999999,-0.39,1.6565627063,-0.76568,-0.13374,0.7772723139000001,0.8443200000000001,0.24626,0.8795000000000001,-1.6099999999999999,-0.38,1.6542369842
2021-02-23 11:00:00,0.36408,-0.07256,0.371240084,1.2940800000000001,0.37744000000000005,1.348,-0.93,-0.45,1.0331505215,0.37408,-0.07256,0.3810522274,1.2940800000000001,0.37744000000000005,1.348,-0.92,-0.45,1.0241581909
2021-02-23 11:30:00,0.9012,-0.27590000000000003,0.9424872678,1.5912000000000002,0.4641,1.6575000000000002,-0.6900000000000001,-0.74,1.0117806086,0.9512,0.3241,1.0048991243,1.5912000000000002,0.4641,1.6575000000000002,-0.64,-0.14,0.6551335742000001
2021-02-23 12:00:00,-0.2928,-0.7004,0.7591389860000001,1.0272000000000001,0.29960000000000003,1.07,-1.32,-1.0,1.6560193236,-0.1928,0.48960000000000004,0.5261938806,1.0272000000000001,0.29960000000000003,1.07,-1.22,0.19,1.2347064428
2021-02-23 12:30:00,-0.37232000000000004,-0.7002600000000001,0.7930865337,1.02768,0.29974,1.0705,-1.4,-1.0,1.7204650533999999,-0.27232,0.48974000000000006,0.5603601074,1.02768,0.29974,1.0705,-1.3,0.19,1.3138112498
2021-02-23 13:00:00,-0.2432,-0.6801,0.7222757437,1.0968,0.3199,1.1425,-1.34,-1.0,1.6720047847,-0.1432,0.5099,0.5296265194,1.0968,0.3199,1.1425,-1.24,0.19,1.2544720005
2021-02-23 13:30:00,-0.44848000000000005,-0.6991400000000001,0.8306208822000001,1.03152,0.30086,1.0745,-1.48,-1.0,1.7861690849,-0.34848,0.5108600000000001,0.6183981323000001,1.03152,0.30086,1.0745,-1.38,0.21,1.3958868148999999
2021-02-23 14:00:00,-0.8220000000000001,-0.7585000000000001,1.1184839069,0.8280000000000001,0.24150000000000002,0.8625,-1.65,-1.0,1.9293781382000001,-0.722,0.4515,0.8515493233,0.8280000000000001,0.24150000000000002,0.8625,-1.55,0.21,1.564161117
2021-02-23 14:30:00,-0.8160000000000001,-0.7755000000000001,1.1257247665,0.804,0.23450000000000001,0.8375,-1.62,-1.01,1.9090573590000002,-0.716,0.42450000000000004,0.8323798712,0.804,0.23450000000000001,0.8375,-1.52,0.19,1.5318289722
2021-02-23 15:00:00,-1.08448,-0.7546400000000001,1.3212033909,0.6355200000000001,0.18536000000000002,0.662,-1.72,-0.9400000000000001,1.9601020382,-0.9844800000000001,0.42536,1.072442073,0.6355200000000001,0.18536000000000002,0.662,-1.62,0.24,1.6376812877
2021-02-23 15:30:00,-1.06296,-0.65878,1.2505498990000001,0.58704,0.17122,0.6115,-1.65,-0.8300000000000001,1.8469975636,-0.96296,0.52122,1.0949713467,0.58704,0.17122,0.6115,-1.55,0.35000000000000003,1.5890248582000002
2021-02-23 16:00:00,-1.16936,-0.62648,1.3266046887,0.56064,0.16352000000000003,0.584,-1.73,-0.79,1.9018412131,-1.06936,0.55352,1.2041242461000001,0.56064,0.16352000000000003,0.584,-1.63,0.39,1.6760071599000002
2021-02-23 16:30:00,-1.44568,-0.58374,1.559084042,0.6043200000000001,0.17626000000000003,0.6295000000000001,-2.05,-0.76,2.1863439803,-1.34568,0.60626,1.47594236,0.6043200000000001,0.17626000000000003,0.6295000000000001,-1.9500000000000002,0.43,1.9968475155
2021-02-23 17:00:00,-1.2268,-0.1374,1.2344703318,0.7632,0.22260000000000002,0.795,-1.99,-0.36,2.02230067,-1.1868,0.2926,1.2223375148,0.7632,0.22260000000000002,0.795,-1.9500000000000002,0.07,1.9512560058
2021-02-23 17:30:00,-1.27024,0.07868,1.2726744281,0.7497600000000001,0.21868,0.781,-2.02,-0.14,2.0248456731,-1.27024,0.07868,1.2726744281,0.7497600000000001,0.21868,0.781,-2.02,-0.14,2.0248456731
2021-02-23 18:00:00,-1.54464,0.05698,1.5456906062,0.6753600000000001,0.19698000000000002,0.7035,-2.22,-0.14,2.2244100341,-1.54464,0.05698,1.5456906062,0.6753600000000001,0.19698000000000002,0.7035,-2.22,-0.14,2.2244100341
2021-02-23 18:30:00,-1.63504,0.042280000000000005,1.6355865615,0.6249600000000001,0.18228000000000003,0.651,-2.26,-0.14,2.2643321311,-1.63504,0.042280000000000005,1.6355865615,0.6249600000000001,0.18228000000000003,0.651,-2.26,-0.14,2.2643321311
2021-02-23 19:00:00,-1.7468,0.0076,1.746816533,0.6432,0.18760000000000002,0.67,-2.39,-0.18,2.396768658,-1.7468,0.0176,1.7468886627,0.6432,0.18760000000000002,0.67,-2.39,-0.17,2.396038397
2021-02-23 19:30:00,-1.09216,0.058120000000000005,1.0937053534,0.7478400000000001,0.21812,0.779,-1.8399999999999999,-0.16,1.8469434209000002,-1.09216,0.06812,1.0942823219,0.7478400000000001,0.21812,0.779,-1.8399999999999999,-0.15,1.8461040057
2021-02-23 20:00:00,-1.32824,0.007180000000000001,1.3282594061,0.64176,0.18718,0.6685,-1.97,-0.18,1.9782062582000002,-1.32824,0.01718,1.3283511019,0.64176,0.18718,0.6685,-1.97,-0.17,1.9773214205
2021-02-23 20:30:00,-1.11064,0.03398,1.111159687,0.6993600000000001,0.20398000000000002,0.7285,-1.81,-0.17,1.8179658963,-1.10064,0.03398,1.1011644064,0.6993600000000001,0.20398000000000002,0.7285,-1.8,-0.17,1.8080099557
2021-02-23 21:00:00,-1.16032,0.06574,1.1621808164,0.7396800000000001,0.21574000000000002,0.7705000000000001,-1.9,-0.15,1.9059118553,-1.15032,0.07574,1.1528107607,0.7396800000000001,0.21574000000000002,0.7705000000000001,-1.8900000000000001,-0.14,1.8951780919
2021-02-23 21:30:00,-1.01296,0.056220000000000006,1.0145189254,0.7070400000000001,0.20622000000000001,0.7365,-1.72,-0.15,1.7265283085,-1.01296,0.06622,1.0151221848,0.7070400000000001,0.20622000000000001,0.7365,-1.72,-0.14,1.7256882685
2021-02-23 22:00:00,-0.10888,0.13866,0.1762993193,0.92112,0.26866,0.9595,-1.03,-0.13,1.0381714695,-0.10888,0.12866000000000002,0.1685474711,0.92112,0.26866,0.9595,-1.03,-0.14,1.0394710193
2021-02-23 22:30:00,0.014640000000000002,0.12802000000000002,0.1288543752,0.8846400000000001,0.25802,0.9215000000000001,-0.87,-0.13,0.8796590248,0.014640000000000002,0.11802000000000001,0.1189245559,0.8846400000000001,0.25802,0.9215000000000001,-0.87,-0.14,0.8811923740000001
2021-02-23 23:00:00,-0.43072000000000005,0.20104000000000002,0.4753280972,0.68928,0.20104000000000002,0.718,-1.12,0.0,1.12,-0.43072000000000005,0.20104000000000002,0.4753280972,0.68928,0.20104000000000002,0.718,-1.12,0.0,1.12
2021-02-23 23:30:00,0.21824000000000002,0.34782,0.4106183751,0.9182400000000001,0.26782,0.9565,-0.7000000000000001,0.08,0.7045565982,0.21824000000000002,0.33782,0.4021828564,0.9182400000000001,0.26782,0.9565,-0.7000000000000001,0.07,0.7034912935000001
2021-02-24 00:00:00,0.038400000000000004,0.2212,0.2245083517,0.7584000000000001,0.2212,0.79,-0.72,0.0,0.72,0.038400000000000004,0.2212,0.2245083517,0.7584000000000001,0.2212,0.79,-0.72,0.0,0.72
2021-02-24 00:30:00,0.51776,0.42518000000000006,0.6699652603,0.9777600000000001,0.28518000000000004,1.0185,-0.46,0.14,0.48083261120000004,0.51776,0.43518,0.6763557126,0.9777600000000001,0.28518000000000004,1.0185,-0.46,0.15,0.4838388161
2021-02-24 01:00:00,0.36704000000000003,0.25872,0.44905946150000003,0.88704,0.25872,0.924,-0.52,0.0,0.52,0.36704000000000003,0.40872,0.5493363269,0.88704,0.25872,0.924,-0.52,0.15,0.5412023651
2021-02-24 01:30:00,0.45624000000000003,0.40432,0.6096143043000001,0.90624,0.26432,0.9440000000000001,-0.45,0.14,0.4712748667,0.45624000000000003,0.39432000000000006,0.6030283575000001,0.90624,0.26432,0.9440000000000001,-0.45,0.13,0.46840153710000004
2021-02-24 02:00:00,0.0284,0.2212,0.2230156945,0.7584000000000001,0.2212,0.79,-0.73,0.0,0.73,0.038400000000000004,0.2212,0.2245083517,0.7584000000000001,0.2212,0.79,-0.72,0.0,0.72
2021-02-24 02:30:00,0.20648000000000002,0.22064000000000003,0.30218537360000003,0.75648,0.22064000000000003,0.788,-0.55,0.0,0.55,0.20648000000000002,0.22064000000000003,0.30218537360000003,0.75648,0.22064000000000003,0.788,-0.55,0.0,0.55
2021-02-24 03:00:00,0.8977600000000001,0.46018000000000003,1.0088303376,1.09776,0.32018,1.1435,-0.2,0.14,0.2441311123,0.9077600000000001,0.46018000000000003,1.0177395787,1.09776,0.32018,1.1435,-0.19,0.14,0.2360084744
2021-02-24 03:30:00,0.03184,0.20762000000000003,0.2100472566,0.71184,0.20762000000000003,0.7415,-0.68,0.0,0.68,0.03184,0.20762000000000003,0.2100472566,0.71184,0.20762000000000003,0.7415,-0.68,0.0,0.68
2021-02-24 04:00:00,-0.31,0.1925,0.36490580980000004,0.66,0.1925,0.6875,-0.97,0.0,0.97,-0.30000000000000004,0.1925,0.3564495055,0.66,0.1925,0.6875,-0.96,0.0,0.96
2021-02-24 04:30:00,0.99848,0.45914000000000005,1.0989867379,1.12848,0.32914000000000004,1.1755,-0.13,0.13,0.1838477631,1.00848,0.46914000000000006,1.1122608731999999,1.12848,0.32914000000000004,1.1755,-0.12,0.14,0.1843908891
2021-02-24 05:00:00,0.9044800000000001,0.45214000000000004,1.0111946647,1.10448,0.32214000000000004,1.1505,-0.2,0.13,0.2385372088,0.9044800000000001,0.46214000000000005,1.0157053953,1.10448,0.32214000000000004,1.1505,-0.2,0.14,0.2441311123
2021-02-24 05:30:00,0.42584000000000005,0.20462000000000002,0.47245005030000004,0.97584,0.28462000000000004,1.0165,-0.55,-0.08,0.5557877293,0.43584000000000006,0.26462,0.5098825845,0.97584,0.28462000000000004,1.0165,-0.54,-0.02,0.5403702434000001
2021-02-24 06:00:00,0.013840000000000002,0.11362000000000001,0.1144598183,0.9038400000000001,0.26362,0.9415,-0.89,-0.15,0.9025519376000001,0.013840000000000002,0.11362000000000001,0.1144598183,0.9038400000000001,0.26362,0.9415,-0.89,-0.15,0.9025519376000001
2021-02-24 06:30:00,-0.46872,0.062040000000000005,0.47280799490000003,0.7612800000000001,0.22204000000000002,0.793,-1.23,-0.16,1.2403628501,-0.46872,0.062040000000000005,0.47280799490000003,0.7612800000000001,0.22204000000000002,0.793,-1.23,-0.16,1.2403628501
2021-02-24 07:00:00,-0.04032,0.10824,0.11550584400000001,0.91968,0.26824000000000003,0.9580000000000001,-0.96,-0.16,0.9732420048,-0.04032,0.10824,0.11550584400000001,0.91968,0.26824000000000003,0.9580000000000001,-0.96,-0.16,0.9732420048
2021-02-24 07:30:00,-0.4176,-0.041800000000000004,0.41968678800000003,0.7824,0.22820000000000001,0.8150000000000001,-1.2,-0.27,1.23,-0.4076,0.09820000000000001,0.41926244760000003,0.7824,0.22820000000000001,0.8150000000000001,-1.19,-0.13,1.1970797801
2021-02-24 08:00:00,-1.0312,-0.7016,1.2472433604,0.7488,0.2184,0.78,-1.78,-0.92,2.0036965838,-0.9312,0.47840000000000005,1.0469001863,0.7488,0.2184,0.78,-1.6800000000000002,0.26,1.7000000000000002
2021-02-24 08:30:00,-1.53312,-0.47716000000000003,1.6056583074000002,0.6268800000000001,0.18284,0.653,-2.16,-0.66,2.258583627,-1.48312,0.052840000000000005,1.4840609826,0.6268800000000001,0.18284,0.653,-2.11,-0.13,2.1140009461
2021-02-24 09:00:00,-1.85088,-0.25984,1.8690301228,0.54912,0.16016000000000002,0.5720000000000001,-2.4,-0.42,2.4364728605,-1.85088,-0.24984000000000003,1.8676661372,0.54912,0.16016000000000002,0.5720000000000001,-2.4,-0.41000000000000003,2.4347689829
2021-02-24 09:30:00,-1.3025600000000002,-0.28408,1.3331781576,0.63744,0.18592,0.664,-1.94,-0.47000000000000003,1.9961212388,-1.29256,-0.27408000000000005,1.3212990577000001,0.63744,0.18592,0.664,-1.9300000000000002,-0.46,1.984061491
2021-02-24 10:00:00,-1.54392,-0.31906,1.5765431329,0.58608,0.17094,0.6105,-2.13,-0.49,2.1856349192,-1.54392,-0.31906,1.5765431329,0.58608,0.17094,0.6105,-2.13,-0.49,2.1856349192
2021-02-24 10:30:00,-1.47288,-0.27584000000000003,1.4984869702,0.5971200000000001,0.17416,0.622,-2.07,-0.45,2.1183484133,-1.46288,-0.27584000000000003,1.4886589939000001,0.5971200000000001,0.17416,0.622,-2.06,-0.45,2.1085777197
2021-02-24 11:00:00,-1.69368,-0.31024,1.7218596923,0.6163200000000001,0.17976,0.642,-2.31,-0.49,2.3613978911,-1.69368,-0.31024,1.7218596923,0.6163200000000001,0.17976,0.642,-2.31,-0.49,2.3613978911
2021-02-24 11:30:00,-1.52064,-0.28602,1.5473052219999999,0.6993600000000001,0.20398000000000002,0.7285,-2.22,-0.49,2.2734335266,-1.52064,-0.26602000000000003,1.5437333481,0.6993600000000001,0.20398000000000002,0.7285,-2.22,-0.47000000000000003,2.2692069099
2021-02-24 12:00:00,-1.02776,-0.23518000000000003,1.0543245468,0.7022400000000001,0.20482000000000003,0.7315,-1.73,-0.44,1.7850770292,-1.02776,-0.23518000000000003,1.0543245468,0.7022400000000001,0.20482000000000003,0.7315,-1.73,-0.44,1.7850770292
2021-02-24 12:30:00,-0.53112,-0.13366,0.5476800617,0.8788800000000001,0.25634,0.9155000000000001,-1.4100000000000001,-0.39,1.4629422408,-0.52112,-0.13366,0.5379879645,0.8788800000000001,0.25634,0.9155000000000001,-1.4,-0.39,1.4533065747
2021-02-24 13:00:00,-1.01848,-0.17414000000000002,1.0332600108,0.67152,0.19586,0.6995,-1.69,-0.37,1.7300289014999999,-1.01848,-0.17414000000000002,1.0332600108,0.67152,0.19586,0.6995,-1.69,-0.37,1.7300289014999999
2021-02-24 13:30:00,-0.8705600000000001,-0.14308,0.8822395366,0.7094400000000001,0.20692000000000002,0.739,-1.58,-0.35000000000000003,1.6183015788000001,-0.8705600000000001,-0.13308,0.8806730381000001,0.7094400000000001,0.20692000000000002,0.739,-1.58,-0.34,1.6161683081
2021-02-24 14:00:00,-0.9691200000000001,-0.16016000000000002,0.9822651373000001,0.65088,0.18984,0.678,-1.62,-0.35000000000000003,1.6573774464,-0.9591200000000001,-0.15016000000000002,0.9708033787,0.65088,0.18984,0.678,-1.6099999999999999,-0.34,1.6455090398
2021-02-24 14:30:00,-0.8941600000000001,-0.14038,0.9051125068,0.85584,0.24962,0.8915000000000001,-1.75,-0.39,1.792930562,-0.8841600000000001,-0.13038000000000002,0.8937213492,0.85584,0.24962,0.8915000000000001,-1.74,-0.38,1.7810109489000001
2021-02-24 15:00:00,-0.62616,-0.13138000000000002,0.6397945373,0.7838400000000001,0.22862000000000002,0.8165,-1.4100000000000001,-0.36,1.4552319403,-0.61616,-0.12138000000000002,0.6280017914,0.7838400000000001,0.22862000000000002,0.8165,-1.4,-0.35000000000000003,1.443086969
2021-02-24 15:30:00,-1.4284,-0.1962,1.4418117075,0.5616,0.1638,0.585,-1.99,-0.36,2.02230067,-1.4284,-0.1862,1.4404849878000001,0.5616,0.1638,0.585,-1.99,-0.35000000000000003,2.0205444811
2021-02-24 16:00:00,-1.2736,-0.1348,1.2807138634,0.5664,0.1652,0.59,-1.8399999999999999,-0.30000000000000004,1.8642961138,-1.2636,-0.12480000000000001,1.2697480065,0.5664,0.1652,0.59,-1.83,-0.29,1.8528356646000002
2021-02-24 16:30:00,-1.6369600000000002,-0.35578000000000004,1.6751768414,0.5630400000000001,0.16422,0.5865,-2.2,-0.52,2.2606193842,-1.5769600000000001,0.30422000000000005,1.6060363165,0.5630400000000001,0.16422,0.5865,-2.14,0.14,2.1445745499
2021-02-24 17:00:00,-0.36304000000000003,-0.48922000000000004,0.6092078873,0.9969600000000001,0.29078000000000004,1.0385,-1.3599999999999999,-0.78,1.5678010078,-0.27304,0.6107800000000001,0.6690314268,0.9969600000000001,0.29078000000000004,1.0385,-1.27,0.32,1.3096946209
2021-02-24 17:30:00,-0.9960800000000001,0.03406,0.9966621544,0.73392,0.21406000000000003,0.7645000000000001,-1.73,-0.18,1.7393389549,-0.9960800000000001,0.03406,0.9966621544,0.73392,0.21406000000000003,0.7645000000000001,-1.73,-0.18,1.7393389549
2021-02-24 18:00:00,-1.3724,0.034300000000000004,1.3728285581000002,0.5976,0.1743,0.6225,-1.97,-0.14,1.9749683542,-1.3724,0.034300000000000004,1.3728285581000002,0.5976,0.1743,0.6225,-1.97,-0.14,1.9749683542
2021-02-24 18:30:00,-1.40552,0.03214,1.4058874244,0.62448,0.18214000000000002,0.6505000000000001,-2.03,-0.15,2.0355343279,-1.39552,0.042140000000000004,1.396156098,0.62448,0.18214000000000002,0.6505000000000001,-2.02,-0.14,2.0248456731
2021-02-24 19:00:00,-1.23496,0.03522,1.23546212,0.63504,0.18522000000000002,0.6615,-1.87,-0.15,1.8760063966,-1.23496,0.03522,1.23546212,0.63504,0.18522000000000002,0.6615,-1.87,-0.15,1.8760063966
2021-02-24 19:30:00,-0.9997600000000001,0.04882,1.0009512725,0.75024,0.21882000000000001,0.7815000000000001,-1.75,-0.17,1.7582377541,-0.9997600000000001,0.058820000000000004,1.0014888167,0.75024,0.21882000000000001,0.7815000000000001,-1.75,-0.16,1.7572990639000001
2021-02-24 20:00:00,-0.9344,0.043300000000000005,0.9354027208000001,0.7656000000000001,0.2233,0.7975,-1.7000000000000002,-0.18,1.7095028517,-0.9244,0.0533,0.9259353379,0.7656000000000001,0.2233,0.7975,-1.69,-0.17,1.6985287751
2021-02-24 20:30:00,-0.7222400000000001,0.052680000000000005,0.7241586843000001,0.79776,0.23268000000000003,0.8310000000000001,-1.52,-0.18,1.5306207890999999,-0.7122400000000001,0.06268,0.7149927272000001,0.79776,0.23268000000000003,0.8310000000000001,-1.51,-0.17,1.5195394039
2021-02-24 21:00:00,-0.9006400000000001,0.06398000000000001,0.9029096577,0.6993600000000001,0.20398000000000002,0.7285,-1.6,-0.14,1.606113321,-0.9006400000000001,0.06398000000000001,0.9029096577,0.6993600000000001,0.20398000000000002,0.7285,-1.6,-0.14,1.606113321
2021-02-24 21:30:00,-0.6539200000000001,0.06594,0.6572362209,0.70608,0.20594,0.7355,-1.3599999999999999,-0.14,1.3671868929,-0.64392,0.06594,0.6472874555,0.70608,0.20594,0.7355,-1.35,-0.14,1.3572398462
2021-02-24 22:00:00,0.23984000000000003,0.16912000000000002,0.2934702711,1.05984,0.30912,1.104,-0.8200000000000001,-0.14,0.8318653737,0.23984000000000003,0.16912000000000002,0.2934702711,1.05984,0.30912,1.104,-0.8200000000000001,-0.14,0.8318653737
2021-02-24 22:30:00,-0.21064000000000002,0.08148000000000001,0.2258499502,0.75936,0.22148,0.791,-0.97,-0.14,0.9800510191,-0.20064,0.08148000000000001,0.2165534576,0.75936,0.22148,0.791,-0.96,-0.14,0.9701546269
2021-02-24 23:00:00,-0.06960000000000001,0.2247,0.23523233200000002,0.7704000000000001,0.2247,0.8025,-0.84,0.0,0.84,-0.06960000000000001,0.0847,0.1096277793,0.7704000000000001,0.2247,0.8025,-0.84,-0.14,0.8515867542000001
2021-02-24 23:30:00,-0.9398400000000001,0.16338000000000003,0.9539351393000001,0.56016,0.16338000000000003,0.5835,-1.5,0.0,1.5,-0.9398400000000001,0.16338000000000003,0.9539351393000001,0.56016,0.16338000000000003,0.5835,-1.5,0.0,1.5
2021-02-25 00:00:00,-0.5330400000000001,0.30828,0.6157663518000001,0.57696,0.16828,0.601,-1.11,0.14,1.1187939935,-0.5330400000000001,0.30828,0.6157663518000001,0.57696,0.16828,0.601,-1.11,0.14,1.1187939935
2021-02-25 00:30:00,0.024960000000000003,0.33978,0.3406955386,0.68496,0.19978,0.7135,-0.66,0.14,0.6746851117,0.034960000000000005,0.33978,0.3415737841,0.68496,0.19978,0.7135,-0.65,0.14,0.6649060084
2021-02-25 01:00:00,-0.5551200000000001,0.26684,0.6159235342,0.43488000000000004,0.12684,0.453,-0.99,0.14,0.9998499887000001,-0.5551200000000001,0.26684,0.6159235342,0.43488000000000004,0.12684,0.453,-0.99,0.14,0.9998499887000001
2021-02-25 01:30:00,-1.28616,0.17612000000000003,1.2981624706,0.12384,0.036120000000000006,0.129,-1.4100000000000001,0.14,1.4169333082,-1.28616,0.17612000000000003,1.2981624706,0.12384,0.036120000000000006,0.129,-1.4100000000000001,0.14,1.4169333082
2021-02-25 02:00:00,-0.9532800000000001,0.19446000000000002,0.9729118408,0.18672000000000002,0.05446,0.1945,-1.1400000000000001,0.14,1.1485643212,-0.9432800000000001,0.19446000000000002,0.9631156992000001,0.18672000000000002,0.05446,0.1945,-1.13,0.14,1.1386395391
2021-02-25 02:30:00,-1.49272,0.18004,1.5035382935000001,0.13728,0.040040000000000006,0.14300000000000002,-1.63,0.14,1.6360012225,-1.49272,0.18004,1.5035382935000001,0.13728,0.040040000000000006,0.14300000000000002,-1.63,0.14,1.6360012225
2021-02-25 03:00:00,-1.35432,0.17374,1.3654187087,0.11568,0.033740000000000006,0.12050000000000001,-1.47,0.14,1.4766516177,-1.35432,0.17374,1.3654187087,0.11568,0.033740000000000006,0.12050000000000001,-1.47,0.14,1.4766516177
2021-02-25 03:30:00,0.11536,0.34698,0.3656542766,0.6753600000000001,0.19698000000000002,0.7035,-0.56,0.15,0.5797413216,0.11536,0.34698,0.3656542766,0.6753600000000001,0.19698000000000002,0.7035,-0.56,0.15,0.5797413216
2021-02-25 04:00:00,-0.29184000000000004,0.28238,0.4060899531,0.48816000000000004,0.14238,0.5085000000000001,-0.78,0.14,0.7924645102000001,-0.29184000000000004,0.28238,0.4060899531,0.48816000000000004,0.14238,0.5085000000000001,-0.78,0.14,0.7924645102000001
2021-02-25 04:30:00,-0.30024,0.27118000000000003,0.40457712490000003,0.44976000000000005,0.13118000000000002,0.4685,-0.75,0.14,0.7629547824,-0.30024,0.27118000000000003,0.40457712490000003,0.44976000000000005,0.13118000000000002,0.4685,-0.75,0.14,0.7629547824
2021-02-25 05:00:00,-0.5716800000000001,0.23576000000000003,0.6183856402,0.32832,0.09576000000000001,0.342,-0.9,0.14,0.9108238029,-0.5716800000000001,0.23576000000000003,0.6183856402,0.32832,0.09576000000000001,0.342,-0.9,0.14,0.9108238029
2021-02-25 05:30:00,-0.24416000000000002,0.24212000000000003,0.3438549113,0.55584,0.16212000000000001,0.579,-0.8,0.08,0.8039900497,-0.24416000000000002,0.28212000000000004,0.3731029349,0.55584,0.16212000000000001,0.579,-0.8,0.12,0.8089499366
2021-02-25 06:00:00,-0.84752,0.10864000000000001,0.8544546799,0.37248000000000003,0.10864000000000001,0.388,-1.22,0.0,1.22,-0.84752,-0.02136,0.8477891247,0.37248000000000003,0.10864000000000001,0.388,-1.22,-0.13,1.2269066794
2021-02-25 06:30:00,-1.78856,-0.11458000000000002,1.7922263947000001,0.12144,0.03542,0.1265,-1.9100000000000001,-0.15,1.9158809984,-1.78856,-0.07458000000000001,1.7901142561,0.12144,0.03542,0.1265,-1.9100000000000001,-0.11,1.9131649171
2021-02-25 07:00:00,-1.58296,-0.10128000000000001,1.5861967091,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.75,-0.15,1.756416807,-1.58296,-0.09128000000000001,1.5855896064000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.75,-0.14,1.7555910686
2021-02-25 07:30:00,-1.92256,-0.09158000000000001,1.9247399435,0.09744000000000001,0.02842,0.1015,-2.02,-0.12,2.0235612173,-1.93256,-0.23158,1.9463857403,0.09744000000000001,0.02842,0.1015,-2.03,-0.26,2.0465825173
2021-02-25 08:00:00,-1.86984,-0.20162000000000002,1.8806786674,0.20016,0.05838,0.20850000000000002,-2.07,-0.26,2.0862646045,-1.86984,-0.20162000000000002,1.8806786674,0.20016,0.05838,0.20850000000000002,-2.07,-0.26,2.0862646045
2021-02-25 08:30:00,-2.36504,-0.26772,2.3801445754,0.14496,0.042280000000000005,0.151,-2.51,-0.31,2.5290709757,-2.36504,-0.26772,2.3801445754,0.14496,0.042280000000000005,0.151,-2.51,-0.31,2.5290709757
2021-02-25 09:00:00,-2.34232,-0.29526,2.3608560841,0.18768,0.054740000000000004,0.1955,-2.5300000000000002,-0.35000000000000003,2.5540947516,-2.34232,-0.28526,2.3596262946,0.18768,0.054740000000000004,0.1955,-2.5300000000000002,-0.34,2.5527436221
2021-02-25 09:30:00,-2.35032,-0.29926,2.369295391,0.13968,0.040740000000000005,0.14550000000000002,-2.49,-0.34,2.5131056484,-2.34032,-0.29926,2.3593758179,0.13968,0.040740000000000005,0.14550000000000002,-2.48,-0.34,2.5031979546
2021-02-25 10:00:00,-2.35512,-0.30066000000000004,2.374233908,0.13488,0.03934,0.1405,-2.49,-0.34,2.5131056484,-2.34512,-0.29066000000000003,2.3630639115,0.13488,0.03934,0.1405,-2.48,-0.33,2.5018593086000003
2021-02-25 10:30:00,-2.36992,-0.28456000000000004,2.386942647,0.19008000000000003,0.05544,0.198,-2.56,-0.34,2.5824794288,-2.36992,-0.27456,2.3857711542,0.19008000000000003,0.05544,0.198,-2.56,-0.33,2.5811818998
2021-02-25 11:00:00,-1.76848,-0.23664000000000002,1.784242136,0.49152000000000007,0.14336000000000002,0.512,-2.26,-0.38,2.2917242417,-1.76848,-0.23664000000000002,1.784242136,0.49152000000000007,0.14336000000000002,0.512,-2.26,-0.38,2.2917242417
2021-02-25 11:30:00,-1.49088,-0.23484000000000002,1.5092624026,0.42912000000000006,0.12516000000000002,0.447,-1.92,-0.36,1.9534584715,-1.49088,-0.22484,1.5077387705,0.42912000000000006,0.12516000000000002,0.447,-1.92,-0.35000000000000003,1.9516403357
2021-02-25 12:00:00,-1.44448,-0.20964000000000002,1.459613442,0.5155200000000001,0.15036000000000002,0.537,-1.96,-0.36,1.9927869931000002,-1.44448,-0.19964,1.4582107529,0.5155200000000001,0.15036000000000002,0.537,-1.96,-0.35000000000000003,1.9910047715
2021-02-25 12:30:00,-1.6893600000000002,-0.19398,1.7004603641,0.5006400000000001,0.14602,0.5215000000000001,-2.19,-0.34,2.216235547,-1.6893600000000002,-0.19398,1.7004603641,0.5006400000000001,0.14602,0.5215000000000001,-2.19,-0.34,2.216235547
2021-02-25 13:00:00,-0.9521600000000001,-0.15438000000000002,0.9645941374,0.56784,0.16562000000000002,0.5915,-1.52,-0.32,1.5533190271000001,-0.9521600000000001,-0.14438,0.9630442617,0.56784,0.16562000000000002,0.5915,-1.52,-0.31,1.551289786
2021-02-25 13:30:00,-1.7860800000000001,-0.22844000000000003,1.800629501,0.31392000000000003,0.09156,0.327,-2.1,-0.32,2.1242410409,-1.7860800000000001,-0.21844000000000002,1.7993881738000002,0.31392000000000003,0.09156,0.327,-2.1,-0.31,2.1227576404
2021-02-25 14:00:00,-1.81,-0.625,1.9148694472,0.36,0.105,0.375,-2.17,-0.73,2.2894977615,-1.74,0.225,1.7544871045,0.36,0.105,0.375,-2.1,0.12,2.1034257772
2021-02-25 14:30:00,-0.7214400000000001,-0.72292,1.0213172866,0.77856,0.22708000000000003,0.811,-1.5,-0.9500000000000001,1.7755280905,-0.6214400000000001,0.47708000000000006,0.7834494240000001,0.77856,0.22708000000000003,0.811,-1.4,0.25,1.4221462652999999
2021-02-25 15:00:00,-1.50608,-0.75094,1.6829105294,0.37392000000000003,0.10906,0.3895,-1.88,-0.86,2.0673654733,-1.40608,0.43906000000000006,1.4730358617000001,0.37392000000000003,0.10906,0.3895,-1.78,0.33,1.8103314614000001
2021-02-25 15:30:00,-1.92544,-0.71992,2.0556273981,0.27456,0.08008000000000001,0.28600000000000003,-2.2,-0.8,2.3409399821,-1.82544,0.47008000000000005,1.8849950663000001,0.27456,0.08008000000000001,0.28600000000000003,-2.1,0.39,2.1359073014
2021-02-25 16:00:00,-1.58088,-0.49234000000000006,1.6557717989,0.36912,0.10766,0.3845,-1.9500000000000002,-0.6000000000000001,2.0402205763,-1.53088,0.43766000000000005,1.5922122503,0.36912,0.10766,0.3845,-1.9,0.33,1.9284449694
2021-02-25 16:30:00,-1.37664,-0.01652,1.3767391184,0.42336,0.12348,0.441,-1.8,-0.14,1.8054362354,-1.37664,-0.01652,1.3767391184,0.42336,0.12348,0.441,-1.8,-0.14,1.8054362354
2021-02-25 17:00:00,-0.7102400000000001,0.07868,0.7145847745,0.7497600000000001,0.21868,0.781,-1.46,-0.14,1.4666969694,-0.7002400000000001,0.07868,0.7046464362,0.7497600000000001,0.21868,0.781,-1.45,-0.14,1.4567429423
2021-02-25 17:30:00,-2.1928,-0.0679,2.1938510091,0.2472,0.0721,0.2575,-2.44,-0.14,2.4440130933,-2.1928,-0.0679,2.1938510091,0.2472,0.0721,0.2575,-2.44,-0.14,2.4440130933
