Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-25 18:00:00,-2.23808,-0.17194,2.2446749096,0.30192,0.08806000000000001,0.3145,-2.54,-0.26,2.5532724101,-2.23808,0.24806000000000003,2.2517850364,0.30192,0.08806000000000001,0.3145,-2.54,0.16,2.5450343809
2021-02-25 18:30:00,-2.00264,-0.03452,2.0029374928,0.32736000000000004,0.09548000000000001,0.341,-2.33,-0.13,2.3336237914,-2.00264,-0.03452,2.0029374928,0.32736000000000004,0.09548000000000001,0.341,-2.33,-0.13,2.3336237914
2021-02-25 19:00:00,-2.70032,-0.10676000000000001,2.7024296106,0.07968,0.02324,0.083,-2.7800000000000002,-0.13,2.7830379085,-2.70032,-0.10676000000000001,2.7024296106,0.07968,0.02324,0.083,-2.7800000000000002,-0.13,2.7830379085
2021-02-25 19:30:00,-2.06384,-0.043620000000000006,2.0643009107,0.29616000000000003,0.08638000000000001,0.3085,-2.36,-0.13,2.3635777965,-2.06384,-0.043620000000000006,2.0643009107,0.29616000000000003,0.08638000000000001,0.3085,-2.36,-0.13,2.3635777965
2021-02-25 20:00:00,-2.72168,-0.10424000000000001,2.7236754578999998,0.08832000000000001,0.02576,0.092,-2.81,-0.13,2.8130055101,-2.7116800000000003,-0.10424000000000001,2.7136828112,0.08832000000000001,0.02576,0.092,-2.8,-0.13,2.8030162326
2021-02-25 20:30:00,-2.24568,-0.09374,2.2476356133,0.12432000000000001,0.03626,0.1295,-2.37,-0.13,2.373562723,-2.24568,-0.09374,2.2476356133,0.12432000000000001,0.03626,0.1295,-2.37,-0.13,2.373562723
2021-02-25 21:00:00,-1.5659200000000002,-0.032560000000000006,1.5662584715999999,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.9,-0.13,1.9044421755,-1.5659200000000002,-0.032560000000000006,1.5662584715999999,0.33408000000000004,0.09744000000000001,0.34800000000000003,-1.9,-0.13,1.9044421755
2021-02-25 21:30:00,-2.366,-0.10550000000000001,2.3683509558,0.084,0.0245,0.08750000000000001,-2.45,-0.13,2.4534465554000002,-2.366,-0.14550000000000002,2.3704696265000003,0.084,0.0245,0.08750000000000001,-2.45,-0.17,2.4558908771
2021-02-25 22:00:00,-1.5556800000000002,-0.05874000000000001,1.5567885695,0.24432,0.07126,0.2545,-1.8,-0.13,1.8046883387000001,-1.5556800000000002,-0.05874000000000001,1.5567885695,0.24432,0.07126,0.2545,-1.8,-0.13,1.8046883387000001
2021-02-25 22:30:00,-1.4176,0.053200000000000004,1.4185978993,0.1824,0.053200000000000004,0.19,-1.6,0.0,1.6,-1.4176,0.053200000000000004,1.4185978993,0.1824,0.053200000000000004,0.19,-1.6,0.0,1.6
2021-02-25 23:00:00,-0.73584,0.27538,0.7856810103,0.46416,0.13538,0.48350000000000004,-1.2,0.14,1.2081390648,-0.73584,0.13538,0.7481899826,0.46416,0.13538,0.48350000000000004,-1.2,0.0,1.2
2021-02-25 23:30:00,-1.28552,0.19964,1.3009295907,0.20448000000000002,0.059640000000000006,0.213,-1.49,0.14,1.4965627284,-1.28552,0.19964,1.3009295907,0.20448000000000002,0.059640000000000006,0.213,-1.49,0.14,1.4965627284
2021-02-26 00:00:00,-0.892,-0.34850000000000003,0.9576618662,0.34800000000000003,0.1015,0.36250000000000004,-1.24,-0.45,1.3191285002,-0.8220000000000001,0.7215,1.0937304284,0.34800000000000003,0.1015,0.36250000000000004,-1.17,0.62,1.3241223508
2021-02-26 00:30:00,-1.07592,-0.36756000000000005,1.1369715036,0.21408000000000002,0.06244,0.223,-1.29,-0.43,1.3597793939,-0.9859200000000001,0.68244,1.1990673876,0.21408000000000002,0.06244,0.223,-1.2,0.62,1.3507035204
2021-02-26 01:00:00,-1.06,-0.34750000000000003,1.1155071716,0.18,0.052500000000000005,0.1875,-1.24,-0.4,1.302919798,-0.97,0.7025,1.197667003,0.18,0.052500000000000005,0.1875,-1.15,0.65,1.3209844814
2021-02-26 01:30:00,-1.1151200000000001,-0.34316,1.1667267889,0.19488000000000003,0.05684,0.203,-1.31,-0.4,1.3697079981,-1.02512,0.70684,1.2451882589,0.19488000000000003,0.05684,0.203,-1.22,0.65,1.3823530662999999
2021-02-26 02:00:00,-1.0072,-0.3496,1.0661482073,0.1728,0.0504,0.18,-1.18,-0.4,1.2459534502,-0.9172,0.7604000000000001,1.191412607,0.1728,0.0504,0.18,-1.09,0.71,1.3008458786000001
2021-02-26 02:30:00,0.23376000000000002,-0.20432000000000003,0.3104680338,0.7737600000000001,0.22568000000000002,0.806,-0.54,-0.43,0.6902897942,0.30376000000000003,0.90568,0.9552624770000001,0.7737600000000001,0.22568000000000002,0.806,-0.47000000000000003,0.68,0.8266196223000001
2021-02-26 03:00:00,-0.5298400000000001,0.26838,0.5939345503,0.44016000000000005,0.12838000000000002,0.4585,-0.97,0.14,0.9800510191,-0.5298400000000001,0.26838,0.5939345503,0.44016000000000005,0.12838000000000002,0.4585,-0.97,0.14,0.9800510191
2021-02-26 03:30:00,-1.2488000000000001,0.1841,1.2622972114,0.1512,0.0441,0.1575,-1.4,0.14,1.406982587,-1.2388,0.1841,1.2524049864,0.1512,0.0441,0.1575,-1.3900000000000001,0.14,1.3970325694
2021-02-26 04:00:00,-1.25816,0.19012,1.2724433976,0.17184000000000002,0.050120000000000005,0.179,-1.43,0.14,1.4368368035,-1.25816,0.19012,1.2724433976,0.17184000000000002,0.050120000000000005,0.179,-1.43,0.14,1.4368368035
2021-02-26 04:30:00,-0.23896,0.28322,0.3705609936,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.73,0.14,0.7433034374,-0.23896,0.28322,0.3705609936,0.49104000000000003,0.14322000000000001,0.5115000000000001,-0.73,0.14,0.7433034374
2021-02-26 05:00:00,-1.04352,0.18564000000000003,1.0599038636,0.15648,0.04564000000000001,0.163,-1.2,0.14,1.2081390648,-1.04352,0.18564000000000003,1.0599038636,0.15648,0.04564000000000001,0.163,-1.2,0.14,1.2081390648
2021-02-26 05:30:00,-1.1048,0.19110000000000002,1.1212057126,0.1752,0.0511,0.1825,-1.28,0.14,1.2876334882,-1.1048,0.19110000000000002,1.1212057126,0.1752,0.0511,0.1825,-1.28,0.14,1.2876334882
2021-02-26 06:00:00,-1.52432,0.033740000000000006,1.5246933625999999,0.11568,0.033740000000000006,0.12050000000000001,-1.6400000000000001,0.0,1.6400000000000001,-1.52432,0.033740000000000006,1.5246933625999999,0.11568,0.033740000000000006,0.12050000000000001,-1.6400000000000001,0.0,1.6400000000000001
2021-02-26 06:30:00,-1.3679999999999999,0.056,1.3691457191,0.192,0.056,0.2,-1.56,0.0,1.56,-1.3679999999999999,-0.074,1.37,0.192,0.056,0.2,-1.56,-0.13,1.5654072952
2021-02-26 07:00:00,-1.77264,-0.12452,1.7770081035,0.08736000000000001,0.025480000000000003,0.091,-1.8599999999999999,-0.15,1.8660385848,-1.77264,-0.12452,1.7770081035,0.08736000000000001,0.025480000000000003,0.091,-1.8599999999999999,-0.15,1.8660385848
2021-02-26 07:30:00,-1.67936,-0.14148000000000002,1.6853090518,0.20064,0.05852,0.209,-1.88,-0.2,1.8906083677,-1.67936,-0.13148,1.6844990353,0.20064,0.05852,0.209,-1.88,-0.19,1.8895766722
2021-02-26 08:00:00,-1.97512,-0.50316,2.0382023943,0.19488000000000003,0.05684,0.203,-2.17,-0.56,2.2410934831000002,-1.91512,0.12684,1.9193157635,0.19488000000000003,0.05684,0.203,-2.11,0.07,2.1111608181
2021-02-26 08:30:00,-2.12744,-0.5809200000000001,2.2053274133,0.20256000000000002,0.05908000000000001,0.211,-2.33,-0.64,2.4162988226,-2.07744,0.09908,2.0798013847,0.20256000000000002,0.05908000000000001,0.211,-2.2800000000000002,0.04,2.2803508502
2021-02-26 09:00:00,-2.44672,-0.26696000000000003,2.4612408253,0.11328,0.03304,0.11800000000000001,-2.56,-0.30000000000000004,2.5775181862,-2.44672,-0.26696000000000003,2.4612408253,0.11328,0.03304,0.11800000000000001,-2.56,-0.30000000000000004,2.5775181862
2021-02-26 09:30:00,-1.7541600000000002,-0.23038000000000003,1.7692236291999999,0.37584,0.10962000000000001,0.3915,-2.13,-0.34,2.156965461,-1.7541600000000002,-0.23038000000000003,1.7692236291999999,0.37584,0.10962000000000001,0.3915,-2.13,-0.34,2.156965461
2021-02-26 10:00:00,-2.10392,-0.24406000000000003,2.1180284819,0.22608000000000003,0.06594,0.23550000000000001,-2.33,-0.31,2.3505318547,-2.10392,-0.24406000000000003,2.1180284819,0.22608000000000003,0.06594,0.23550000000000001,-2.33,-0.31,2.3505318547
2021-02-26 10:30:00,-2.16672,-0.28196000000000004,2.184989016,0.23328000000000002,0.06804,0.243,-2.4,-0.35000000000000003,2.4253865671,-2.16672,-0.27196000000000004,2.1837210902,0.23328000000000002,0.06804,0.243,-2.4,-0.34,2.4239636961
2021-02-26 11:00:00,-1.28264,-0.20202,1.2984519437,0.50736,0.14798,0.5285000000000001,-1.79,-0.35000000000000003,1.8238969269,-1.27264,-0.19202000000000002,1.2870447739,0.50736,0.14798,0.5285000000000001,-1.78,-0.34,1.8121810064
2021-02-26 11:30:00,-0.9968,-0.1774,1.0124628388,0.5232,0.1526,0.545,-1.52,-0.33,1.5554099138000002,-0.9968,-0.16740000000000002,1.010758626,0.5232,0.1526,0.545,-1.52,-0.32,1.5533190271000001
2021-02-26 12:00:00,-1.87208,-0.26894,1.8912990906,0.27792,0.08106000000000001,0.28950000000000004,-2.15,-0.35000000000000003,2.1783020911,-1.87208,-0.25894,1.8899030265999999,0.27792,0.08106000000000001,0.28950000000000004,-2.15,-0.34,2.1767177125
2021-02-26 12:30:00,-1.712,-0.166,1.7200290695,0.28800000000000003,0.084,0.30000000000000004,-2.0,-0.25,2.0155644371,-1.712,-0.166,1.7200290695,0.28800000000000003,0.084,0.30000000000000004,-2.0,-0.25,2.0155644371
2021-02-26 13:00:00,-1.88616,-0.16888,1.8937053625,0.24384000000000003,0.07112,0.254,-2.13,-0.24,2.1434784813,-1.88616,-0.15888000000000002,1.8928397713,0.24384000000000003,0.07112,0.254,-2.13,-0.23,2.1423818521
2021-02-26 13:30:00,-1.15088,-0.10234000000000001,1.1554212435,0.36912,0.10766,0.3845,-1.52,-0.21,1.5344380079,-1.15088,-0.09234,1.1545784729,0.36912,0.10766,0.3845,-1.52,-0.2,1.5331014317
2021-02-26 14:00:00,-1.37152,0.09164000000000001,1.3745781171,0.34848,0.10164000000000001,0.363,-1.72,-0.01,1.7200290695,-1.40152,-0.31836000000000003,1.4372235038,0.34848,0.10164000000000001,0.363,-1.75,-0.42,1.7996944185000001
2021-02-26 14:30:00,-1.44904,0.43028000000000005,1.5115746095,0.24096,0.07028000000000001,0.251,-1.69,0.36,1.7279178221,-1.5290400000000002,-0.6297200000000001,1.6536355705,0.24096,0.07028000000000001,0.251,-1.77,-0.7000000000000001,1.9033917096000001
2021-02-26 15:00:00,-1.8456000000000001,-0.0833,1.8474788903000001,0.19440000000000002,0.0567,0.2025,-2.04,-0.14,2.0447982786,-1.8456000000000001,-0.0833,1.8474788903000001,0.19440000000000002,0.0567,0.2025,-2.04,-0.14,2.0447982786
2021-02-26 15:30:00,-1.34224,-0.04732,1.3430738625,0.31776000000000004,0.09268000000000001,0.331,-1.6600000000000001,-0.14,1.6658931538,-1.34224,-0.04732,1.3430738625,0.31776000000000004,0.09268000000000001,0.331,-1.6600000000000001,-0.14,1.6658931538
2021-02-26 16:00:00,-1.72992,-0.06706000000000001,1.7312192958,0.25008,0.07294,0.2605,-1.98,-0.14,1.9849433241,-1.7199200000000001,-0.06706000000000001,1.7212268444,0.25008,0.07294,0.2605,-1.97,-0.14,1.9749683542
2021-02-26 16:30:00,-1.89824,-0.09282000000000001,1.9005079979000001,0.16176000000000001,0.04718000000000001,0.1685,-2.06,-0.14,2.0647518011,-1.89824,0.04718000000000001,1.8988262295,0.16176000000000001,0.04718000000000001,0.1685,-2.06,0.0,2.06
2021-02-26 17:00:00,-1.35944,0.12558,1.3652279846,0.43056000000000005,0.12558,0.4485,-1.79,0.0,1.79,-1.35944,0.12558,1.3652279846,0.43056000000000005,0.12558,0.4485,-1.79,0.0,1.79
2021-02-26 17:30:00,-1.8252000000000002,0.6414000000000001,1.9346185671,0.24480000000000002,0.0714,0.255,-2.07,0.5700000000000001,2.1470444802,-1.8252000000000002,-0.3986,1.8682175997,0.24480000000000002,0.0714,0.255,-2.07,-0.47000000000000003,2.1226869765
2021-02-26 18:00:00,-1.69976,0.66632,1.8256961412,0.33024000000000003,0.09632,0.34400000000000003,-2.03,0.5700000000000001,2.1085065805,-1.6897600000000002,-0.44368,1.7470377214,0.33024000000000003,0.09632,0.34400000000000003,-2.02,-0.54,2.0909328062
2021-02-26 18:30:00,-1.62912,0.11984000000000002,1.6335218395000002,0.41088,0.11984000000000002,0.428,-2.04,0.0,2.04,-1.6191200000000001,0.11984000000000002,1.6235489521000002,0.41088,0.11984000000000002,0.428,-2.03,0.0,2.03
2021-02-26 19:00:00,-2.39392,0.030940000000000002,2.3941199323,0.10608000000000001,0.030940000000000002,0.1105,-2.5,0.0,2.5,-2.39392,0.030940000000000002,2.3941199323,0.10608000000000001,0.030940000000000002,0.1105,-2.5,0.0,2.5
2021-02-26 19:30:00,-2.23872,0.17954,2.2459078009,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.34,0.15,2.3448027636,-2.23872,0.16954000000000002,2.2451305196,0.10128000000000001,0.029540000000000004,0.10550000000000001,-2.34,0.14,2.3441842931
2021-02-26 20:00:00,-2.49904,0.14028000000000002,2.5029741109,0.0009600000000000001,0.00028000000000000003,0.001,-2.5,0.14,2.5039169315,-2.49904,0.14028000000000002,2.5029741109,0.0009600000000000001,0.00028000000000000003,0.001,-2.5,0.14,2.5039169315
2021-02-26 20:30:00,-1.59024,0.21868,1.6052053451,0.26976,0.07868,0.281,-1.8599999999999999,0.14,1.8652613758,-1.59024,0.21868,1.6052053451,0.26976,0.07868,0.281,-1.8599999999999999,0.14,1.8652613758
2021-02-26 21:00:00,-1.7824,0.2093,1.7946465529000002,0.2376,0.0693,0.24750000000000003,-2.02,0.14,2.0248456731,-1.7824,0.2093,1.7946465529000002,0.2376,0.0693,0.24750000000000003,-2.02,0.14,2.0248456731
2021-02-26 21:30:00,-2.17176,0.14532,2.1766165027,0.018240000000000003,0.00532,0.019,-2.19,0.14,2.1944703233,-2.17176,0.14532,2.1766165027,0.018240000000000003,0.00532,0.019,-2.19,0.14,2.1944703233
2021-02-26 22:00:00,-0.9076000000000001,0.2632,0.9449931217,0.4224,0.1232,0.44,-1.33,0.14,1.3373481221999999,-0.9076000000000001,0.2632,0.9449931217,0.4224,0.1232,0.44,-1.33,0.14,1.3373481221999999
2021-02-26 22:30:00,-1.5689600000000001,0.17822000000000002,1.5790496667,0.13104000000000002,0.038220000000000004,0.1365,-1.7000000000000002,0.14,1.7057549648,-1.5689600000000001,0.17822000000000002,1.5790496667,0.13104000000000002,0.038220000000000004,0.1365,-1.7000000000000002,0.14,1.7057549648
2021-02-26 23:00:00,-1.47472,0.17654,1.4852492888,0.12528,0.03654,0.1305,-1.6,0.14,1.606113321,-1.47472,0.17654,1.4852492888,0.12528,0.03654,0.1305,-1.6,0.14,1.606113321
2021-02-26 23:30:00,-1.34488,0.17066,1.3556648,0.10512,0.030660000000000003,0.1095,-1.45,0.14,1.4567429423,-1.33488,0.17066,1.3457449424,0.10512,0.030660000000000003,0.1095,-1.44,0.14,1.4467895493
2021-02-27 00:00:00,-1.59824,0.16218000000000002,1.6064474626,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.6400000000000001,0.15,1.6468454694,-1.59824,0.17218000000000003,1.6074878071,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.6400000000000001,0.16,1.6477863939000001
2021-02-27 00:30:00,-1.31712,0.15834,1.3266034260000001,0.06288,0.018340000000000002,0.0655,-1.38,0.14,1.3870832708,-1.31712,0.16834000000000002,1.3278341198999999,0.06288,0.018340000000000002,0.0655,-1.38,0.15,1.3881282362
2021-02-27 01:00:00,-1.12176,0.18032,1.136160552,0.13824,0.04032,0.14400000000000002,-1.26,0.14,1.2677539193,-1.12176,0.19032000000000002,1.1377904904,0.13824,0.04032,0.14400000000000002,-1.26,0.15,1.268897159
2021-02-27 01:30:00,-1.8612000000000002,0.1484,1.8671068529000001,0.028800000000000003,0.008400000000000001,0.03,-1.8900000000000001,0.14,1.8951780919,-1.8512,0.1584,1.8579644776,0.028800000000000003,0.008400000000000001,0.03,-1.88,0.15,1.8859745491000002
2021-02-27 02:00:00,-1.16696,0.18172000000000002,1.1810240472,0.14304,0.04172,0.149,-1.31,0.14,1.3174596768,-1.15696,0.19172000000000003,1.172737396,0.14304,0.04172,0.149,-1.3,0.15,1.3086252328
2021-02-27 02:30:00,-1.282,0.1715,1.2934203686,0.108,0.0315,0.1125,-1.3900000000000001,0.14,1.3970325694,-1.272,0.18150000000000002,1.2848837496,0.108,0.0315,0.1125,-1.38,0.15,1.3881282362
2021-02-27 03:00:00,-0.9427200000000001,0.22504000000000002,0.9692079240000001,0.25728,0.07504000000000001,0.268,-1.2,0.15,1.2093386622,-0.9427200000000001,0.23504000000000003,0.9715785094,0.25728,0.07504000000000001,0.268,-1.2,0.16,1.210619676
2021-02-27 03:30:00,-1.4372800000000001,0.16246000000000002,1.4464325252,0.04272,0.01246,0.044500000000000005,-1.48,0.15,1.4875819305,-1.4372800000000001,0.17246,1.4475898072,0.04272,0.01246,0.044500000000000005,-1.48,0.16,1.4886235253
2021-02-27 04:00:00,-1.5499200000000002,0.15294000000000002,1.5574474791,0.01008,0.0029400000000000003,0.0105,-1.56,0.15,1.5671949464,-1.5499200000000002,0.16294,1.5584612443,0.01008,0.0029400000000000003,0.0105,-1.56,0.16,1.5681836627
2021-02-27 04:30:00,-0.60672,0.23554000000000003,0.6508365770000001,0.29328000000000004,0.08554,0.3055,-0.9,0.15,0.9124143795,-0.59672,0.24554,0.6452632409,0.29328000000000004,0.08554,0.3055,-0.89,0.16,0.9042676595
2021-02-27 05:00:00,-0.48224000000000006,0.25018,0.5432729056,0.37776000000000004,0.11018000000000001,0.3935,-0.86,0.14,0.8713208364,-0.47224000000000005,0.27018000000000003,0.5440660346,0.37776000000000004,0.11018000000000001,0.3935,-0.85,0.16,0.8649277426
2021-02-27 05:30:00,-0.6105600000000001,0.24192000000000002,0.6567410449000001,0.34944000000000003,0.10192000000000001,0.364,-0.96,0.14,0.9701546269,-0.6105600000000001,0.26192000000000004,0.6643685724,0.34944000000000003,0.10192000000000001,0.364,-0.96,0.16,0.9732420048
2021-02-27 06:00:00,-1.1012,0.1834,1.1163677709,0.14880000000000002,0.0434,0.155,-1.25,0.14,1.2578155668,-1.1012,0.1834,1.1163677709,0.14880000000000002,0.0434,0.155,-1.25,0.14,1.2578155668
2021-02-27 06:30:00,-0.9144800000000001,0.22036000000000003,0.9406551972,0.27552000000000004,0.08036,0.28700000000000003,-1.19,0.14,1.1982069938,-0.9144800000000001,0.22036000000000003,0.9406551972,0.27552000000000004,0.08036,0.28700000000000003,-1.19,0.14,1.1982069938
2021-02-27 07:00:00,-2.27,-0.58,2.3429255217,0.0,0.0,0.0,-2.27,-0.58,2.3429255217,-2.18,0.59,2.2584286573,0.0,0.0,0.0,-2.18,0.59,2.2584286573
2021-02-27 07:30:00,-1.57216,-0.55688,1.6678736163,0.14784,0.043120000000000006,0.154,-1.72,-0.6000000000000001,1.8216476059,-1.48216,0.61312,1.6039683289000002,0.14784,0.043120000000000006,0.154,-1.63,0.5700000000000001,1.7267889275
2021-02-27 08:00:00,-1.46448,-0.52464,1.5556184622,0.15552000000000002,0.045360000000000004,0.162,-1.62,-0.5700000000000001,1.7173526138000001,-1.36448,0.64536,1.5094022658,0.15552000000000002,0.045360000000000004,0.162,-1.52,0.6000000000000001,1.6341358573
2021-02-27 08:30:00,-1.26952,-0.49986,1.3643830291,0.24048000000000003,0.07014000000000001,0.2505,-1.51,-0.5700000000000001,1.6140012392,-1.1795200000000001,0.6701400000000001,1.3565968635,0.24048000000000003,0.07014000000000001,0.2505,-1.42,0.6000000000000001,1.5415576538
2021-02-27 09:00:00,-1.64784,-0.5256200000000001,1.7296395723,0.15216000000000002,0.04438,0.1585,-1.8,-0.5700000000000001,1.8880942773,-1.5578400000000001,0.6443800000000001,1.6858502454000002,0.15216000000000002,0.04438,0.1585,-1.71,0.6000000000000001,1.8122085973000002
2021-02-27 09:30:00,-1.1748,-0.4864,1.2715109123000001,0.3552,0.10360000000000001,0.37,-1.53,-0.59,1.6398170630000002,-1.0748,0.6836,1.2737754904,0.3552,0.10360000000000001,0.37,-1.43,0.58,1.543146137
2021-02-27 10:00:00,-1.72864,-0.5225200000000001,1.805885766,0.23136,0.06748000000000001,0.241,-1.96,-0.59,2.0468756679,-1.64864,0.64748,1.7712267499999998,0.23136,0.06748000000000001,0.241,-1.88,0.58,1.9674348782000002
2021-02-27 10:30:00,-0.6608,0.1456,0.6766505745,0.49920000000000003,0.1456,0.52,-1.16,0.0,1.16,-0.6508,0.1456,0.6668882965,0.49920000000000003,0.1456,0.52,-1.15,0.0,1.15
2021-02-27 11:00:00,-1.3432,0.07490000000000001,1.3452866795,0.25680000000000003,0.07490000000000001,0.2675,-1.6,0.0,1.6,-1.3332,0.07490000000000001,1.3353023066,0.25680000000000003,0.07490000000000001,0.2675,-1.5899999999999999,0.0,1.5899999999999999
2021-02-27 11:30:00,-0.7156800000000001,0.14126000000000002,0.7294876627,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.2,0.0,1.2,-0.7156800000000001,0.14126000000000002,0.7294876627,0.48432000000000003,0.14126000000000002,0.5045000000000001,-1.2,0.0,1.2
2021-02-27 12:00:00,-1.4437600000000002,0.05432000000000001,1.444781506,0.18624000000000002,0.05432000000000001,0.194,-1.63,0.0,1.63,-1.4437600000000002,0.05432000000000001,1.444781506,0.18624000000000002,0.05432000000000001,0.194,-1.63,0.0,1.63
2021-02-27 12:30:00,-1.1272,0.0854,1.130430449,0.2928,0.0854,0.305,-1.42,0.0,1.42,-1.1172,0.22540000000000002,1.1397109283,0.2928,0.0854,0.305,-1.4100000000000001,0.14,1.4169333082
2021-02-27 13:00:00,-1.39992,-0.45706,1.47264383,0.25008,0.07294,0.2605,-1.65,-0.53,1.7330320251,-1.39992,0.60294,1.5242416639,0.25008,0.07294,0.2605,-1.65,0.53,1.7330320251
2021-02-27 13:30:00,-1.1096,-0.44530000000000003,1.1956187729,0.2904,0.0847,0.3025,-1.4,-0.53,1.4969635934,-1.0696,0.7547,1.3090516606,0.2904,0.0847,0.3025,-1.3599999999999999,0.67,1.5160804728000001
2021-02-27 14:00:00,-1.39736,-0.45048000000000005,1.4681781908,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.67,-0.53,1.7520844728,-1.3473600000000001,0.7295200000000001,1.5321809293,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.62,0.65,1.7455371666000001
2021-02-27 14:30:00,-0.8765600000000001,0.23142000000000001,0.906593983,0.31344000000000005,0.09142,0.3265,-1.19,0.14,1.1982069938,-0.8765600000000001,0.23142000000000001,0.906593983,0.31344000000000005,0.09142,0.3265,-1.19,0.14,1.1982069938
2021-02-27 15:00:00,-1.11544,0.22008000000000003,1.136943974,0.27456,0.08008000000000001,0.28600000000000003,-1.3900000000000001,0.14,1.3970325694,-1.11544,0.22008000000000003,1.136943974,0.27456,0.08008000000000001,0.28600000000000003,-1.3900000000000001,0.14,1.3970325694
2021-02-27 15:30:00,-1.00568,0.24626,1.035391834,0.36432000000000003,0.10626000000000001,0.3795,-1.37,0.14,1.3771347066000001,-1.00568,0.24626,1.035391834,0.36432000000000003,0.10626000000000001,0.3795,-1.37,0.14,1.3771347066000001
2021-02-27 16:00:00,-0.9127200000000001,0.25004000000000004,0.9463497239,0.37728,0.11004000000000001,0.393,-1.29,0.14,1.2975746607,-0.9027200000000001,0.25004000000000004,0.9367088128000001,0.37728,0.11004000000000001,0.393,-1.28,0.14,1.2876334882
2021-02-27 16:30:00,-1.15576,0.22582000000000002,1.1776144743,0.29424,0.08582000000000001,0.3065,-1.45,0.14,1.4567429423,-1.15576,0.22582000000000002,1.1776144743,0.29424,0.08582000000000001,0.3065,-1.45,0.14,1.4567429423
2021-02-27 17:00:00,-1.31192,0.22694000000000003,1.3314037141,0.29808,0.08694,0.3105,-1.6099999999999999,0.14,1.6160754932999999,-1.31192,0.22694000000000003,1.3314037141,0.29808,0.08694,0.3105,-1.6099999999999999,0.14,1.6160754932999999
2021-02-27 17:30:00,-2.4676,-0.4993,2.5176080414,0.0024000000000000002,0.0007,0.0025,-2.47,-0.5,2.5200992044,-2.3776,0.6607000000000001,2.467692495,0.0024000000000000002,0.0007,0.0025,-2.38,0.66,2.469817807
2021-02-27 18:00:00,-2.45392,-0.51656,2.507699663,0.04608,0.01344,0.048,-2.5,-0.53,2.5555625604000003,-2.35392,0.67344,2.4483587972,0.04608,0.01344,0.048,-2.4,0.66,2.4890962215
2021-02-27 18:30:00,-2.1664,-0.4652,2.2157842855,0.15360000000000001,0.0448,0.16,-2.32,-0.51,2.375394704,-2.1264,0.7048,2.2401607085,0.15360000000000001,0.0448,0.16,-2.2800000000000002,0.66,2.3736048534
2021-02-27 19:00:00,-2.5768,0.0126,2.5768308055,0.0432,0.0126,0.045,-2.62,0.0,2.62,-2.5768,0.1526,2.5813145876,0.0432,0.0126,0.045,-2.62,0.14,2.6237377918
2021-02-27 19:30:00,-2.2184,0.1638,2.2244390304,0.0816,0.0238,0.085,-2.3,0.14,2.3042569301,-2.2184,0.1638,2.2244390304,0.0816,0.0238,0.085,-2.3,0.14,2.3042569301
2021-02-27 20:00:00,-1.9859200000000001,0.18494000000000002,1.994512735,0.15408000000000002,0.04494,0.1605,-2.14,0.14,2.1445745499,-1.9859200000000001,0.18494000000000002,1.994512735,0.15408000000000002,0.04494,0.1605,-2.14,0.14,2.1445745499
2021-02-27 20:30:00,-1.91168,0.18326,1.920443868,0.14832,0.04326000000000001,0.1545,-2.06,0.14,2.0647518011,-1.91168,0.18326,1.920443868,0.14832,0.04326000000000001,0.1545,-2.06,0.14,2.0647518011
2021-02-27 21:00:00,-1.45888,0.21616000000000002,1.474807106,0.26112,0.07616,0.272,-1.72,0.14,1.7256882685,-1.44888,0.21616000000000002,1.4649158338000001,0.26112,0.07616,0.272,-1.71,0.14,1.7157214226000002
2021-02-27 21:30:00,-1.4968,0.2051,1.5107866329,0.2232,0.0651,0.2325,-1.72,0.14,1.7256882685,-1.4868000000000001,0.2051,1.5008798253,0.2232,0.0651,0.2325,-1.71,0.14,1.7157214226000002
2021-02-27 22:00:00,-1.5796000000000001,0.19970000000000002,1.5921734359,0.1704,0.0497,0.17750000000000002,-1.75,0.15,1.756416807,-1.5796000000000001,0.2097,1.5934585812000002,0.1704,0.0497,0.17750000000000002,-1.75,0.16,1.7572990639000001
2021-02-27 22:30:00,-1.1736,0.2477,1.1994549804,0.2664,0.0777,0.2775,-1.44,0.17,1.45,-1.1736,0.2477,1.1994549804,0.2664,0.0777,0.2775,-1.44,0.17,1.45
2021-02-27 23:00:00,-1.37696,0.21172000000000002,1.3931418449000001,0.14304,0.04172,0.149,-1.52,0.17,1.5294770348,-1.37696,0.21172000000000002,1.3931418449000001,0.14304,0.04172,0.149,-1.52,0.17,1.5294770348
2021-02-27 23:30:00,-1.48464,0.19198,1.4970010855,0.07536000000000001,0.021980000000000003,0.0785,-1.56,0.17,1.5692354826,-1.48464,0.19198,1.4970010855,0.07536000000000001,0.021980000000000003,0.0785,-1.56,0.17,1.5692354826
2021-02-28 00:00:00,-1.42144,0.20458,1.4360865747,0.11856000000000001,0.03458,0.12350000000000001,-1.54,0.17,1.5493547044,-1.42144,0.20458,1.4360865747,0.11856000000000001,0.03458,0.12350000000000001,-1.54,0.17,1.5493547044
2021-02-28 00:30:00,-1.2324,0.2218,1.2522000639,0.1776,0.051800000000000006,0.185,-1.4100000000000001,0.17,1.4202112519,-1.2324,0.2218,1.2522000639,0.1776,0.051800000000000006,0.185,-1.4100000000000001,0.17,1.4202112519
2021-02-28 01:00:00,-1.22448,0.21536000000000002,1.2432743864,0.15552000000000002,0.045360000000000004,0.162,-1.38,0.17,1.3904315877,-1.22448,0.21536000000000002,1.2432743864,0.15552000000000002,0.045360000000000004,0.162,-1.38,0.17,1.3904315877
2021-02-28 01:30:00,-1.75,0.17,1.7582377541,0.0,0.0,0.0,-1.75,0.17,1.7582377541,-1.75,0.17,1.7582377541,0.0,0.0,0.0,-1.75,0.17,1.7582377541
2021-02-28 02:00:00,-1.48616,0.17112000000000002,1.4959791442,0.0038400000000000005,0.0011200000000000001,0.004,-1.49,0.17,1.4996666296,-1.48616,0.17112000000000002,1.4959791442,0.0038400000000000005,0.0011200000000000001,0.004,-1.49,0.17,1.4996666296
2021-02-28 02:30:00,-1.32672,0.19554000000000002,1.3410525158,0.05328,0.015540000000000002,0.0555,-1.38,0.18,1.3916896206,-1.32672,0.20554000000000003,1.3425470755,0.05328,0.015540000000000002,0.0555,-1.38,0.19,1.3930183057
2021-02-28 03:00:00,-1.60952,0.17014,1.6184876428,0.00048000000000000007,0.00014000000000000001,0.0005,-1.6099999999999999,0.17,1.6189502772000002,-1.60952,0.18014000000000002,1.6195694026,0.00048000000000000007,0.00014000000000000001,0.0005,-1.6099999999999999,0.18,1.6200308639
2021-02-28 03:30:00,-1.16592,0.21744000000000002,1.1860225967,0.09408000000000001,0.027440000000000003,0.098,-1.26,0.19,1.2742448744,-1.16592,0.22744000000000003,1.1878966284999999,0.09408000000000001,0.027440000000000003,0.098,-1.26,0.2,1.2757742747
2021-02-28 04:00:00,-1.2763200000000001,0.20274,1.292322038,0.043680000000000004,0.012740000000000001,0.0455,-1.32,0.19,1.3336041392,-1.2763200000000001,0.21274,1.2939285336,0.043680000000000004,0.012740000000000001,0.0455,-1.32,0.2,1.3350655415000001
2021-02-28 04:30:00,-1.32344,0.20358,1.3390064414,0.046560000000000004,0.013580000000000002,0.0485,-1.37,0.19,1.3831124322,-1.32344,0.21358000000000002,1.3405632585,0.046560000000000004,0.013580000000000002,0.0485,-1.37,0.2,1.384521578
2021-02-28 05:00:00,-1.1584,0.21380000000000002,1.1779647703,0.0816,0.0238,0.085,-1.24,0.19,1.2544720005,-1.1584,0.2238,1.1798207491000001,0.0816,0.0238,0.085,-1.24,0.2,1.2560254774000001
2021-02-28 05:30:00,-1.21032,0.21324,1.2289612687,0.07968,0.02324,0.083,-1.29,0.19,1.3039171753,-1.20032,0.22324000000000002,1.2209030265,0.07968,0.02324,0.083,-1.28,0.2,1.2955307793
2021-02-28 06:00:00,-0.7808,0.2456,0.8185157298,0.2592,0.0756,0.27,-1.04,0.17,1.0538026381,-0.7808,0.2556,0.8215716646000001,0.2592,0.0756,0.27,-1.04,0.18,1.0554619842
2021-02-28 06:30:00,-1.22696,0.19422,1.242236793,0.08304,0.024220000000000002,0.08650000000000001,-1.31,0.17,1.3209844814,-1.22696,0.20422,1.2438394792,0.08304,0.024220000000000002,0.08650000000000001,-1.31,0.18,1.3223085873
2021-02-28 07:00:00,-1.3244,0.18330000000000002,1.3370244014,0.0456,0.013300000000000001,0.0475,-1.37,0.17,1.3805071532,-1.3244,0.1933,1.3384320117000001,0.0456,0.013300000000000001,0.0475,-1.37,0.18,1.3817742218
2021-02-28 07:30:00,-1.1108,0.21810000000000002,1.1320089443,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.31,0.16,1.3197348218,-1.1008,0.2281,1.1241842598,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.3,0.17,1.3110682667
2021-02-28 08:00:00,-1.8341600000000002,0.16462000000000002,1.8415326905,0.01584,0.00462,0.0165,-1.85,0.16,1.8569060289000001,-1.8341600000000002,0.17462000000000003,1.8424535408,0.01584,0.00462,0.0165,-1.85,0.17,1.8577943912000001
2021-02-28 08:30:00,-1.31856,0.21042000000000002,1.3352441912,0.24144000000000002,0.07042000000000001,0.2515,-1.56,0.14,1.5662694531999999,-1.31856,0.21042000000000002,1.3352441912,0.24144000000000002,0.07042000000000001,0.2515,-1.56,0.14,1.5662694531999999
2021-02-28 09:00:00,-0.9556800000000001,0.22876000000000002,0.9826776684,0.30432000000000003,0.08876,0.317,-1.26,0.14,1.2677539193,-0.9456800000000001,0.22876000000000002,0.9729551891,0.30432000000000003,0.08876,0.317,-1.25,0.14,1.2578155668
2021-02-28 09:30:00,-1.22816,0.22512000000000001,1.24862164,0.29184000000000004,0.08512,0.304,-1.52,0.14,1.5264337522,-1.2181600000000001,0.22512000000000001,1.2387868259,0.29184000000000004,0.08512,0.304,-1.51,0.14,1.5164761785
2021-02-28 10:00:00,-1.4348,-0.4314,1.498251314,0.23520000000000002,0.06860000000000001,0.245,-1.67,-0.5,1.7432441022,-1.4148,0.6986,1.5778786392000002,0.23520000000000002,0.06860000000000001,0.245,-1.65,0.63,1.7661823235
2021-02-28 10:30:00,-1.52384,0.06888000000000001,1.5253959486,0.23616,0.06888000000000001,0.246,-1.76,0.0,1.76,-1.52384,0.20888,1.5380894642,0.23616,0.06888000000000001,0.246,-1.76,0.14,1.7655594014
2021-02-28 11:00:00,-1.36984,0.21588000000000002,1.3867464801,0.26016,0.07588,0.271,-1.63,0.14,1.6360012225,-1.3598400000000002,0.21588000000000002,1.3768692748,0.26016,0.07588,0.271,-1.62,0.14,1.6260381299
2021-02-28 11:30:00,-1.14816,0.22512000000000001,1.1700215382999999,0.29184000000000004,0.08512,0.304,-1.44,0.14,1.4467895493,-1.13816,0.22512000000000001,1.160209981,0.29184000000000004,0.08512,0.304,-1.43,0.14,1.4368368035
2021-02-28 12:00:00,-1.10856,0.22792,1.1317476751,0.30144000000000004,0.08792000000000001,0.314,-1.4100000000000001,0.14,1.4169333082,-1.09856,0.08792000000000001,1.1020725929,0.30144000000000004,0.08792000000000001,0.314,-1.4,0.0,1.4
2021-02-28 12:30:00,-1.12728,0.09996000000000001,1.1317032296,0.34272,0.09996000000000001,0.357,-1.47,0.0,1.47,-1.12728,0.09996000000000001,1.1317032296,0.34272,0.09996000000000001,0.357,-1.47,0.0,1.47
2021-02-28 13:00:00,-0.72496,0.15022000000000002,0.7403600813,0.51504,0.15022000000000002,0.5365,-1.24,0.0,1.24,-0.72496,0.29022000000000003,0.7808934947,0.51504,0.15022000000000002,0.5365,-1.24,0.14,1.2478781992
2021-02-28 13:30:00,-1.0204,0.24780000000000002,1.0500576175,0.36960000000000004,0.1078,0.385,-1.3900000000000001,0.14,1.3970325694,-1.0204,0.24780000000000002,1.0500576175,0.36960000000000004,0.1078,0.385,-1.3900000000000001,0.14,1.3970325694
2021-02-28 14:00:00,-1.01008,0.24206000000000003,1.0386792816,0.34992,0.10206000000000001,0.3645,-1.3599999999999999,0.14,1.3671868929,-1.01008,0.24206000000000003,1.0386792816,0.34992,0.10206000000000001,0.3645,-1.3599999999999999,0.14,1.3671868929
2021-02-28 14:30:00,-1.19344,0.08358,1.1963630929,0.28656000000000004,0.08358,0.2985,-1.48,0.0,1.48,-1.18344,0.08358,1.1863877317,0.28656000000000004,0.08358,0.2985,-1.47,0.0,1.47
2021-02-28 15:00:00,-0.82264,0.27048,0.8659653573,0.44736000000000004,0.13048,0.466,-1.27,0.14,1.2776932339,-0.81264,0.27048,0.8564713655,0.44736000000000004,0.13048,0.466,-1.26,0.14,1.2677539193
2021-02-28 15:30:00,-1.42432,0.20874,1.4395345949,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.6600000000000001,0.14,1.6658931538,-1.42432,0.20874,1.4395345949,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.6600000000000001,0.14,1.6658931538
2021-02-28 16:00:00,-1.3349600000000001,0.23022,1.3546658075,0.27504,0.08022,0.28650000000000003,-1.6099999999999999,0.15,1.6169724797,-1.3349600000000001,0.22022000000000003,1.3530022358,0.27504,0.08022,0.28650000000000003,-1.6099999999999999,0.14,1.6160754932999999
2021-02-28 16:30:00,-1.33944,0.09058000000000001,1.3424992551,0.31056,0.09058000000000001,0.3235,-1.65,0.0,1.65,-1.32944,0.24058000000000002,1.3510327346,0.31056,0.09058000000000001,0.3235,-1.6400000000000001,0.15,1.6468454694
2021-02-28 17:00:00,-1.62576,0.08582000000000001,1.6280235410000001,0.29424,0.08582000000000001,0.3065,-1.92,0.0,1.92,-1.62576,0.08582000000000001,1.6280235410000001,0.29424,0.08582000000000001,0.3065,-1.92,0.0,1.92
2021-02-28 17:30:00,-2.49104,-0.53822,2.5485213458000002,0.10896000000000002,0.03178,0.1135,-2.6,-0.5700000000000001,2.6617475463,-2.48104,0.54178,2.5395048828,0.10896000000000002,0.03178,0.1135,-2.59,0.51,2.6397348352
2021-02-28 18:00:00,-3.07,-0.56,3.1206569821,0.0,0.0,0.0,-3.07,-0.56,3.1206569821,-2.96,0.61,3.0222011846,0.0,0.0,0.0,-2.96,0.61,3.0222011846
2021-02-28 18:30:00,-3.0476,-0.5593,3.0984967726,0.0024000000000000002,0.0007,0.0025,-3.05,-0.56,3.1009837149,-2.9376,0.6207,3.0024593669,0.0024000000000000002,0.0007,0.0025,-2.94,0.62,3.0046630427
2021-02-28 19:00:00,-2.37952,-0.51736,2.4351133033,0.18048,0.052640000000000006,0.188,-2.56,-0.5700000000000001,2.6226894593,-2.32952,0.67264,2.4246871963,0.18048,0.052640000000000006,0.188,-2.51,0.62,2.5854400012000003
2021-02-28 19:30:00,-2.60072,0.14854,2.6049584738,0.029280000000000004,0.00854,0.030500000000000003,-2.63,0.14,2.6337235998,-2.60072,0.14854,2.6049584738,0.029280000000000004,0.00854,0.030500000000000003,-2.63,0.14,2.6337235998
2021-02-28 20:00:00,-1.99344,0.20608,2.0040638712,0.22656,0.06608,0.23600000000000002,-2.22,0.14,2.2244100341,-1.99344,0.20608,2.0040638712,0.22656,0.06608,0.23600000000000002,-2.22,0.14,2.2244100341
2021-02-28 20:30:00,-1.4412800000000001,0.23296000000000003,1.4599857534,0.31872,0.09296,0.332,-1.76,0.14,1.7655594014,-1.4412800000000001,0.23296000000000003,1.4599857534,0.31872,0.09296,0.332,-1.76,0.14,1.7655594014
2021-02-28 21:00:00,-2.08248,0.15386000000000002,2.0881560885,0.04752000000000001,0.01386,0.0495,-2.13,0.14,2.1345959805,-2.08248,0.15386000000000002,2.0881560885,0.04752000000000001,0.01386,0.0495,-2.13,0.14,2.1345959805
2021-02-28 21:30:00,-0.8220000000000001,0.294,0.8729948453,0.528,0.154,0.55,-1.35,0.14,1.3572398462,-0.8220000000000001,0.294,0.8729948453,0.528,0.154,0.55,-1.35,0.14,1.3572398462
2021-02-28 22:00:00,-1.21496,0.24772000000000002,1.2399568541,0.33504,0.09772,0.34900000000000003,-1.55,0.15,1.5572411501999999,-1.21496,0.24772000000000002,1.2399568541,0.33504,0.09772,0.34900000000000003,-1.55,0.15,1.5572411501999999
2021-02-28 22:30:00,-0.7898400000000001,0.27838,0.837462029,0.44016000000000005,0.12838000000000002,0.4585,-1.23,0.15,1.2391125857,-0.7898400000000001,0.27838,0.837462029,0.44016000000000005,0.12838000000000002,0.4585,-1.23,0.15,1.2391125857
2021-02-28 23:00:00,-1.13504,0.22728,1.1575715961,0.26496000000000003,0.07728,0.276,-1.4,0.15,1.408012784,-1.13504,0.22728,1.1575715961,0.26496000000000003,0.07728,0.276,-1.4,0.15,1.408012784
2021-02-28 23:30:00,-1.22456,0.19242,1.2395856767,0.14544,0.042420000000000006,0.1515,-1.37,0.15,1.3781872151,-1.21456,0.19242,1.2297078718,0.14544,0.042420000000000006,0.1515,-1.3599999999999999,0.15,1.3682470537
2021-03-01 00:00:00,-1.31928,0.17646,1.331028869,0.09072000000000001,0.02646,0.0945,-1.4100000000000001,0.15,1.4179562758,-1.31928,0.17646,1.331028869,0.09072000000000001,0.02646,0.0945,-1.4100000000000001,0.15,1.4179562758
2021-03-01 00:30:00,-1.5823200000000002,0.15224000000000001,1.5896268745,0.007680000000000001,0.0022400000000000002,0.008,-1.5899999999999999,0.15,1.5970597985000001,-1.5823200000000002,0.15224000000000001,1.5896268745,0.007680000000000001,0.0022400000000000002,0.008,-1.5899999999999999,0.15,1.5970597985000001
2021-03-01 01:00:00,-1.44944,0.16308,1.4585854106,0.010560000000000002,0.0030800000000000003,0.011,-1.46,0.16,1.4687409574,-1.44944,0.17308,1.4597373051,0.010560000000000002,0.0030800000000000003,0.011,-1.46,0.17,1.4698639393000001
2021-03-01 01:30:00,-1.33944,0.18058000000000002,1.3515578604,0.07056000000000001,0.02058,0.07350000000000001,-1.4100000000000001,0.16,1.4190489773000001,-1.33944,0.19058000000000003,1.3529302458,0.07056000000000001,0.02058,0.07350000000000001,-1.4100000000000001,0.17,1.4202112519
2021-03-01 02:00:00,-1.78472,0.15154,1.7911420519,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.79,0.15,1.7962739212,-1.78472,0.16154000000000002,1.7920158063,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.79,0.16,1.7971366114
2021-03-01 02:30:00,-1.51904,0.17028000000000001,1.5285541534,0.0009600000000000001,0.00028000000000000003,0.001,-1.52,0.17,1.5294770348,-1.51904,0.18028000000000002,1.5297004282,0.0009600000000000001,0.00028000000000000003,0.001,-1.52,0.18,1.5306207890999999
2021-03-01 03:00:00,-1.37896,0.17322,1.3897970535,0.011040000000000001,0.00322,0.0115,-1.3900000000000001,0.17,1.4003570973000001,-1.37896,0.18322000000000002,1.391078808,0.011040000000000001,0.00322,0.0115,-1.3900000000000001,0.18,1.4016062214
2021-03-01 03:30:00,-0.624,0.20800000000000002,0.6577537533000001,0.336,0.098,0.35000000000000003,-0.96,0.11,0.9662815325,-0.614,0.328,0.6961178061000001,0.336,0.098,0.35000000000000003,-0.9500000000000001,0.23,0.9774456507
2021-03-01 04:00:00,-1.25304,-0.31172000000000005,1.2912314277,0.09696,0.028280000000000003,0.101,-1.35,-0.34,1.3921566003999999,-1.17304,0.7682800000000001,1.4022399937,0.09696,0.028280000000000003,0.101,-1.27,0.74,1.4698639393000001
2021-03-01 04:30:00,-0.9084800000000001,-0.28414,0.9518778546000001,0.19152000000000002,0.05586000000000001,0.1995,-1.1,-0.34,1.1513470372,-0.8284800000000001,0.82586,1.1697964994,0.19152000000000002,0.05586000000000001,0.1995,-1.02,0.77,1.2780062598
2021-03-01 05:00:00,-1.30312,-0.31466000000000005,1.3405717623,0.08688000000000001,0.02534,0.09050000000000001,-1.3900000000000001,-0.34,1.4309786861,-1.21312,0.75534,1.4290551599,0.08688000000000001,0.02534,0.09050000000000001,-1.3,0.73,1.4909393012
2021-03-01 05:30:00,-1.348,-0.319,1.3852310277,0.07200000000000001,0.021,0.075,-1.42,-0.34,1.4601369799000001,-1.298,0.661,1.4566142248,0.07200000000000001,0.021,0.075,-1.37,0.64,1.5121177203
2021-03-01 06:00:00,-1.74368,0.14476,1.7496786562,0.01632,0.00476,0.017,-1.76,0.14,1.7655594014,-1.74368,0.14476,1.7496786562,0.01632,0.00476,0.017,-1.76,0.14,1.7655594014
2021-03-01 06:30:00,-1.57464,-0.58052,1.6782415202,0.13536,0.03948,0.14100000000000001,-1.71,-0.62,1.8189282559,-1.53464,0.59948,1.6475728208,0.13536,0.03948,0.14100000000000001,-1.67,0.56,1.7613914954
2021-03-01 07:00:00,-1.7504,-0.1022,1.7533810196,0.1296,0.0378,0.135,-1.88,-0.14,1.8852055591,-1.7504,-0.0922,1.7528265744,0.1296,0.0378,0.135,-1.88,-0.13,1.8844893207000002
2021-03-01 07:30:00,-1.53736,-0.43048000000000003,1.5964926558,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.81,-0.51,1.8804786625,-1.48736,0.36952,1.5325745659,0.27264000000000005,0.07952000000000001,0.28400000000000003,-1.76,0.29,1.7837320427
2021-03-01 08:00:00,-2.10424,-0.25582000000000005,2.1197334384,0.18576,0.054180000000000006,0.1935,-2.29,-0.31,2.3108872755,-2.07424,0.0041800000000000006,2.0742442118,0.18576,0.054180000000000006,0.1935,-2.26,-0.05,2.2605530297
2021-03-01 08:30:00,-2.11368,-0.21524000000000001,2.124610882,0.25632000000000005,0.07476000000000001,0.267,-2.37,-0.29,2.387676695,-2.11368,-0.16524000000000003,2.1201290998,0.25632000000000005,0.07476000000000001,0.267,-2.37,-0.24,2.3821209037
2021-03-01 09:00:00,-2.806,-0.313,2.8234030885,0.024,0.007,0.025,-2.83,-0.32,2.8480344099,-2.7960000000000003,-0.303,2.8123699970000002,0.024,0.007,0.025,-2.8200000000000003,-0.31,2.8369878392
2021-03-01 09:30:00,-2.9184,-0.37620000000000003,2.9425473658,0.0816,0.0238,0.085,-3.0,-0.4,3.0265491901,-2.9084000000000003,-0.3662,2.9313636758,0.0816,0.0238,0.085,-2.99,-0.39,3.0153275112
2021-03-01 10:00:00,-2.8372,-0.36460000000000004,2.8605308948,0.0528,0.0154,0.055,-2.89,-0.38,2.9148756406,-2.8372,-0.36460000000000004,2.8605308948,0.0528,0.0154,0.055,-2.89,-0.38,2.9148756406
2021-03-01 10:30:00,-2.5416,-0.3038,2.5596923643,0.1584,0.046200000000000005,0.165,-2.7,-0.35000000000000003,2.722590678,-2.5416,-0.3038,2.5596923643,0.1584,0.046200000000000005,0.165,-2.7,-0.35000000000000003,2.722590678
2021-03-01 11:00:00,-2.6041600000000003,-0.33288,2.6253491958,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.8,-0.39,2.8270302439,-2.59416,-0.32288,2.6141762756,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.79,-0.38,2.8157592227
2021-03-01 11:30:00,-3.08408,-0.38244000000000006,3.107701691,0.025920000000000002,0.007560000000000001,0.027,-3.11,-0.39,3.1343579885,-3.07408,-0.37244000000000005,3.0965592841,0.025920000000000002,0.007560000000000001,0.027,-3.1,-0.38,3.1232034836
2021-03-01 12:00:00,-2.9164,-0.4002,2.9437304564,0.033600000000000005,0.0098,0.035,-2.95,-0.41000000000000003,2.9783552508,-2.9064,-0.31020000000000003,2.9229069434,0.033600000000000005,0.0098,0.035,-2.94,-0.32,2.9573636909000003
2021-03-01 12:30:00,-2.6601600000000003,-0.31088000000000005,2.6782639153,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.76,-0.34,2.7808631753,-2.6601600000000003,-0.30088000000000004,2.6771215886,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.76,-0.33,2.7796582524
2021-03-01 13:00:00,-3.24352,-0.32936000000000004,3.2601993804,0.036480000000000005,0.01064,0.038,-3.2800000000000002,-0.34,3.2975748665,-3.23352,-0.31936000000000003,3.249252591,0.036480000000000005,0.01064,0.038,-3.27,-0.33,3.2866091949
2021-03-01 13:30:00,-3.08312,-0.32216,3.099905805,0.02688,0.007840000000000001,0.028,-3.11,-0.33,3.1274590325,-3.07312,-0.31216000000000005,3.0889335376,0.02688,0.007840000000000001,0.028,-3.1,-0.32,3.1164723647
2021-03-01 14:00:00,-2.21712,-0.21916000000000002,2.2279255374,0.24288,0.07084,0.253,-2.46,-0.29,2.4770345173,-2.20712,-0.20916,2.2170084799,0.24288,0.07084,0.253,-2.45,-0.28,2.4659480934999998
2021-03-01 14:30:00,-2.3705600000000002,-0.18308000000000002,2.3776191873,0.22944,0.06692000000000001,0.23900000000000002,-2.6,-0.25,2.6119915773,-2.3705600000000002,-0.18308000000000002,2.3776191873,0.22944,0.06692000000000001,0.23900000000000002,-2.6,-0.25,2.6119915773
2021-03-01 15:00:00,-2.98592,-0.20006000000000002,2.9926146177,0.034080000000000006,0.009940000000000001,0.035500000000000004,-3.02,-0.21,3.0272925197,-2.98592,-0.19006,2.9919627421,0.034080000000000006,0.009940000000000001,0.035500000000000004,-3.02,-0.2,3.0266152712
2021-03-01 15:30:00,-1.8824800000000002,-0.058640000000000005,1.8833931082,0.34752000000000005,0.10136,0.362,-2.23,-0.16,2.2357325421,-1.8824800000000002,-0.04864,1.8831082815,0.34752000000000005,0.10136,0.362,-2.23,-0.15,2.2350391495
2021-03-01 16:00:00,-2.07416,-0.08538000000000001,2.0759165325,0.25584,0.07462,0.2665,-2.33,-0.16,2.3354871012,-2.06416,-0.07538,2.0655359232,0.25584,0.07462,0.2665,-2.32,-0.15,2.3248440808
2021-03-01 16:30:00,-2.34832,-0.14576,2.352839306,0.15168,0.04424,0.158,-2.5,-0.19,2.5072096043,-2.34832,-0.14576,2.352839306,0.15168,0.04424,0.158,-2.5,-0.19,2.5072096043
2021-03-01 17:00:00,-2.53744,-0.12842,2.5406875939,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.68,-0.17,2.6853863782,-2.53744,-0.11842000000000001,2.5402017734999998,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.68,-0.16,2.6847718711
2021-03-01 17:30:00,-3.15056,-0.12558,3.1530617898,0.049440000000000005,0.01442,0.051500000000000004,-3.2,-0.14,3.2030610359000002,-3.15056,-0.12558,3.1530617898,0.049440000000000005,0.01442,0.051500000000000004,-3.2,-0.14,3.2030610359000002
2021-03-01 18:00:00,-3.28552,0.0071400000000000005,3.2855277582,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-3.31,0.0,3.31,-3.28552,0.0071400000000000005,3.2855277582,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-3.31,0.0,3.31
2021-03-01 18:30:00,-2.24152,-0.49586,2.2957110119,0.28848,0.08414,0.3005,-2.5300000000000002,-0.58,2.5956309445,-2.22152,0.6741400000000001,2.3215546192,0.28848,0.08414,0.3005,-2.51,0.59,2.578410363
2021-03-01 19:00:00,-2.6648,-0.5439,2.7197401071,0.055200000000000006,0.0161,0.0575,-2.7199999999999998,-0.56,2.7770487932,-2.5648,0.6161,2.637760082,0.055200000000000006,0.0161,0.0575,-2.62,0.6000000000000001,2.687824399
2021-03-01 19:30:00,-2.43376,-0.5231800000000001,2.4893583611,0.12624000000000002,0.036820000000000006,0.1315,-2.56,-0.56,2.6205342967,-2.33376,0.6568200000000001,2.4244274066,0.12624000000000002,0.036820000000000006,0.1315,-2.46,0.62,2.5369272753
2021-03-01 20:00:00,-2.01832,-0.48826,2.076538815,0.21168,0.06174,0.2205,-2.23,-0.55,2.296823894,-1.91832,0.69174,2.0392292294,0.21168,0.06174,0.2205,-2.13,0.63,2.2212158832
2021-03-01 20:30:00,-1.77752,-0.47636000000000006,1.8402435165000002,0.25248000000000004,0.07364000000000001,0.263,-2.03,-0.55,2.1031880563,-1.67752,0.70364,1.8191158842,0.25248000000000004,0.07364000000000001,0.263,-1.9300000000000002,0.63,2.0302216628
2021-03-01 21:00:00,-2.014,-0.492,2.0732245416,0.096,0.028,0.1,-2.11,-0.52,2.1731313812,-1.9140000000000001,0.678,2.0305368748,0.096,0.028,0.1,-2.01,0.65,2.1124866863
2021-03-01 21:30:00,-2.46968,-0.53824,2.5276514,0.04032,0.011760000000000001,0.042,-2.51,-0.55,2.5695524902,-2.43968,0.65176,2.5252385234,0.04032,0.011760000000000001,0.042,-2.48,0.64,2.561249695
2021-03-01 22:00:00,-1.93072,0.16604000000000002,1.9378464851000001,0.08928000000000001,0.02604,0.093,-2.02,0.14,2.0248456731,-1.93072,0.16604000000000002,1.9378464851000001,0.08928000000000001,0.02604,0.093,-2.02,0.14,2.0248456731
2021-03-01 22:30:00,-1.71632,0.17024,1.7247422996,0.10368000000000001,0.030240000000000003,0.108,-1.82,0.14,1.8253766735,-1.71632,0.17024,1.7247422996,0.10368000000000001,0.030240000000000003,0.108,-1.82,0.14,1.8253766735
2021-03-01 23:00:00,-1.90368,0.14476,1.9091760003,0.01632,0.00476,0.017,-1.92,0.14,1.9250974001,-1.90368,0.14476,1.9091760003,0.01632,0.00476,0.017,-1.92,0.14,1.9250974001
2021-03-01 23:30:00,-1.59088,0.16016000000000002,1.5989216366,0.06912,0.02016,0.07200000000000001,-1.6600000000000001,0.14,1.6658931538,-1.59088,0.16016000000000002,1.5989216366,0.06912,0.02016,0.07200000000000001,-1.6600000000000001,0.14,1.6658931538
2021-03-02 00:00:00,-1.62752,0.16114,1.6354777437,0.07248,0.021140000000000003,0.0755,-1.7000000000000002,0.14,1.7057549648,-1.62752,0.16114,1.6354777437,0.07248,0.021140000000000003,0.0755,-1.7000000000000002,0.14,1.7057549648
2021-03-02 00:30:00,-1.46928,0.16646000000000002,1.4786793601000001,0.09072000000000001,0.02646,0.0945,-1.56,0.14,1.5662694531999999,-1.46928,0.16646000000000002,1.4786793601000001,0.09072000000000001,0.02646,0.0945,-1.56,0.14,1.5662694531999999
2021-03-02 01:00:00,-0.5388000000000001,0.2716,0.6033837916,0.45120000000000005,0.1316,0.47000000000000003,-0.99,0.14,0.9998499887000001,-0.5388000000000001,0.2716,0.6033837916,0.45120000000000005,0.1316,0.47000000000000003,-0.99,0.14,0.9998499887000001
2021-03-02 01:30:00,-1.21056,0.17192000000000002,1.2227068332,0.10944000000000001,0.031920000000000004,0.114,-1.32,0.14,1.3274034805000001,-1.21056,0.17192000000000002,1.2227068332,0.10944000000000001,0.031920000000000004,0.114,-1.32,0.14,1.3274034805000001
2021-03-02 02:00:00,-0.9500000000000001,0.21,0.9729337079,0.24,0.07,0.25,-1.19,0.14,1.1982069938,-0.9500000000000001,0.21,0.9729337079,0.24,0.07,0.25,-1.19,0.14,1.1982069938
2021-03-02 02:30:00,-0.78088,0.23016000000000003,0.8140928694,0.30912,0.09016,0.322,-1.09,0.14,1.0989540482,-0.78088,0.23016000000000003,0.8140928694,0.30912,0.09016,0.322,-1.09,0.14,1.0989540482
2021-03-02 03:00:00,-0.9544,0.2233,0.9801746018,0.2856,0.0833,0.2975,-1.24,0.14,1.2478781992,-0.9444,0.2233,0.9704402352,0.2856,0.0833,0.2975,-1.23,0.14,1.2379418403
2021-03-02 03:30:00,-1.19792,0.16394,1.2090858737,0.08208,0.023940000000000003,0.0855,-1.28,0.14,1.2876334882,-1.19792,0.16394,1.2090858737,0.08208,0.023940000000000003,0.0855,-1.28,0.14,1.2876334882
2021-03-02 04:00:00,-1.4636,0.1477,1.4710337352,0.0264,0.0077,0.0275,-1.49,0.14,1.4965627284,-1.4636,0.1577,1.4720714147,0.0264,0.0077,0.0275,-1.49,0.15,1.4975313018
