Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-02 04:30:00,-0.9872000000000001,0.20040000000000002,1.0073350982,0.1728,0.0504,0.18,-1.16,0.15,1.1696580697,-0.9872000000000001,0.2104,1.009372082,0.1728,0.0504,0.18,-1.16,0.16,1.1709824935
2021-03-02 05:00:00,-0.8331200000000001,0.21784,0.8611290263,0.26688,0.07784,0.278,-1.1,0.14,1.1088733021,-0.8231200000000001,0.21784,0.8514580436,0.26688,0.07784,0.278,-1.09,0.14,1.0989540482
2021-03-02 05:30:00,-0.8932800000000001,0.22946000000000003,0.9222803533,0.30672000000000005,0.08946000000000001,0.3195,-1.2,0.14,1.2081390648,-0.8932800000000001,0.22946000000000003,0.9222803533,0.30672000000000005,0.08946000000000001,0.3195,-1.2,0.14,1.2081390648
2021-03-02 06:00:00,-1.66424,0.019180000000000003,1.664350519,0.06576,0.019180000000000003,0.0685,-1.73,0.0,1.73,-1.66424,0.019180000000000003,1.664350519,0.06576,0.019180000000000003,0.0685,-1.73,0.0,1.73
2021-03-02 06:30:00,-1.98712,-0.17916,1.9951802425,0.00288,0.00084,0.003,-1.99,-0.18,1.9981241203,-1.98712,0.09084,1.9891952644000002,0.00288,0.00084,0.003,-1.99,0.09,1.9920341363
2021-03-02 07:00:00,-1.72144,-0.11542000000000001,1.725305031,0.11856000000000001,0.03458,0.12350000000000001,-1.8399999999999999,-0.15,1.8461040057,-1.72144,-0.09542,1.7240825531000001,0.11856000000000001,0.03458,0.12350000000000001,-1.8399999999999999,-0.13,1.8445866746
2021-03-02 07:30:00,-1.8702400000000001,-0.16882000000000003,1.8778439365000001,0.20976000000000003,0.061180000000000005,0.2185,-2.08,-0.23,2.0926777105,-1.8602400000000001,0.00118,1.8602403743,0.20976000000000003,0.061180000000000005,0.2185,-2.07,-0.06,2.0708693827
2021-03-02 08:00:00,-2.14616,-0.18638000000000002,2.1542377422,0.18384,0.05362,0.1915,-2.33,-0.24,2.3423279019,-2.14616,-0.17638,2.1533956093,0.18384,0.05362,0.1915,-2.33,-0.23,2.3413244115
2021-03-02 08:30:00,-2.19184,-0.24012000000000003,2.2049535596,0.30816000000000004,0.08988,0.321,-2.5,-0.33,2.521685944,-2.19184,-0.24012000000000003,2.2049535596,0.30816000000000004,0.08988,0.321,-2.5,-0.33,2.521685944
2021-03-02 09:00:00,-2.59448,-0.32464000000000004,2.6147117623,0.15552000000000002,0.045360000000000004,0.162,-2.75,-0.37,2.7747792705,-2.59448,-0.31464000000000003,2.6134890090000003,0.15552000000000002,0.045360000000000004,0.162,-2.75,-0.36,2.7734635386
2021-03-02 09:30:00,-2.46456,-0.31008,2.4839898551,0.20544,0.05992000000000001,0.214,-2.67,-0.37,2.6955147931,-2.45456,-0.30008,2.4728349723000003,0.20544,0.05992000000000001,0.214,-2.66,-0.36,2.6842503609
2021-03-02 10:00:00,-2.718,-0.319,2.7366558059,0.07200000000000001,0.021,0.075,-2.79,-0.34,2.8106404964,-2.718,-0.319,2.7366558059,0.07200000000000001,0.021,0.075,-2.79,-0.34,2.8106404964
2021-03-02 10:30:00,-2.5327200000000003,-0.29996,2.5504208672,0.13728,0.040040000000000006,0.14300000000000002,-2.67,-0.34,2.6915608854,-2.5327200000000003,-0.29996,2.5504208672,0.13728,0.040040000000000006,0.14300000000000002,-2.67,-0.34,2.6915608854
2021-03-02 11:00:00,-3.006,-0.363,3.0278383378,0.024,0.007,0.025,-3.03,-0.37,3.0525071662,-3.006,-0.363,3.0278383378,0.024,0.007,0.025,-3.03,-0.37,3.0525071662
2021-03-02 11:30:00,-2.71008,-0.38794,2.7377054352,0.10992,0.032060000000000005,0.1145,-2.8200000000000003,-0.42,2.8511050489,-2.71008,-0.38794,2.7377054352,0.10992,0.032060000000000005,0.1145,-2.8200000000000003,-0.42,2.8511050489
2021-03-02 12:00:00,-2.36408,-0.30994000000000005,2.3843106027,0.20592000000000002,0.06006,0.21450000000000002,-2.5700000000000003,-0.37,2.5964976411,-2.36408,-0.30994000000000005,2.3843106027,0.20592000000000002,0.06006,0.21450000000000002,-2.5700000000000003,-0.37,2.5964976411
2021-03-02 12:30:00,-2.0672800000000002,-0.22004,2.0789574791,0.34272,0.09996000000000001,0.357,-2.41,-0.32,2.4311519903,-2.0672800000000002,-0.22004,2.0789574791,0.34272,0.09996000000000001,0.357,-2.41,-0.32,2.4311519903
2021-03-02 13:00:00,-2.85816,-0.31488000000000005,2.87545266,0.051840000000000004,0.015120000000000001,0.054,-2.91,-0.33,2.9286515668,-2.85816,-0.31488000000000005,2.87545266,0.051840000000000004,0.015120000000000001,0.054,-2.91,-0.33,2.9286515668
2021-03-02 13:30:00,-2.4864,-0.3477,2.5105936051,0.2136,0.0623,0.2225,-2.7,-0.41000000000000003,2.7309522149000003,-2.4764,-0.1877,2.4835032213,0.2136,0.0623,0.2225,-2.69,-0.25,2.7015921232
2021-03-02 14:00:00,-2.6684,-0.8362,2.7963528032,0.0816,0.0238,0.085,-2.75,-0.86,2.8813364954000003,-2.5684,0.3538,2.5926536599,0.0816,0.0238,0.085,-2.65,0.33,2.6704681238
2021-03-02 14:30:00,-2.76592,-0.8950600000000001,2.9071370539,0.15408000000000002,0.04494,0.1605,-2.92,-0.9400000000000001,3.06757233,-2.65592,0.28494,2.6711611426,0.15408000000000002,0.04494,0.1605,-2.81,0.24,2.820230487
2021-03-02 15:00:00,-3.12552,-0.84286,3.2371728792,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-3.15,-0.85,3.2626676202000002,-3.01552,0.34714,3.0354352324,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-3.04,0.34,3.0589540696
2021-03-02 15:30:00,-1.9712800000000001,-0.63704,2.0716575007,0.31872,0.09296,0.332,-2.29,-0.73,2.4035390573,-1.87128,0.55296,1.9512697405,0.31872,0.09296,0.332,-2.19,0.46,2.2377890875
2021-03-02 16:00:00,-2.28608,-0.65344,2.3776344547,0.19392,0.056560000000000006,0.202,-2.48,-0.71,2.5796317567,-2.18608,0.53656,2.2509647709,0.19392,0.056560000000000006,0.202,-2.38,0.48,2.4279209213
2021-03-02 16:30:00,-5.3376,-0.8093,5.3986053986,0.0024000000000000002,0.0007,0.0025,-5.34,-0.81,5.4010832247,-5.2176,0.37070000000000003,5.2307521687,0.0024000000000000002,0.0007,0.0025,-5.22,0.37,5.2330965976
2021-03-02 17:00:00,-3.80904,-0.70972,3.8745952304999998,0.0009600000000000001,0.00028000000000000003,0.001,-3.81,-0.71,3.8755902776,-3.71904,0.49028000000000005,3.7512175357,0.0009600000000000001,0.00028000000000000003,0.001,-3.7199999999999998,0.49,3.7521327269
2021-03-02 17:30:00,-2.75952,0.00014000000000000001,2.7595200036,0.00048000000000000007,0.00014000000000000001,0.0005,-2.76,0.0,2.76,-2.75952,0.00014000000000000001,2.7595200036,0.00048000000000000007,0.00014000000000000001,0.0005,-2.76,0.0,2.76
2021-03-02 18:00:00,-2.77,0.0,2.77,0.0,0.0,0.0,-2.77,0.0,2.77,-2.77,0.0,2.77,0.0,0.0,0.0,-2.77,0.0,2.77
2021-03-02 18:30:00,-2.59432,-0.12626,2.5973905848000003,0.11568,0.033740000000000006,0.12050000000000001,-2.71,-0.16,2.7147191383,-2.59432,-0.11626000000000002,2.5969236897,0.11568,0.033740000000000006,0.12050000000000001,-2.71,-0.15,2.7141481168
2021-03-02 19:00:00,4.13056,0.83308,4.2137332853,3.3705600000000002,0.9830800000000001,3.511,0.76,-0.15,0.7746612163000001,4.14056,0.84308,4.2255202047000004,3.3705600000000002,0.9830800000000001,3.511,0.77,-0.14,0.7826237921
2021-03-02 19:30:00,-2.31152,-0.09836,2.3136117652,0.10848000000000001,0.03164,0.113,-2.42,-0.13,2.4234892201,-2.31152,-0.10836000000000001,2.3140584694,0.10848000000000001,0.03164,0.113,-2.42,-0.14,2.4240462042
2021-03-02 20:00:00,-3.94904,-0.6497200000000001,4.0021310573,0.0009600000000000001,0.00028000000000000003,0.001,-3.95,-0.65,4.0031237802,-3.90904,0.55028,3.9475817661,0.0009600000000000001,0.00028000000000000003,0.001,-3.91,0.55,3.9484933836
2021-03-02 20:30:00,-2.59232,-0.49776000000000004,2.6396757377,0.007680000000000001,0.0022400000000000002,0.008,-2.6,-0.5,2.647640459,-2.58232,0.5722400000000001,2.6449641207,0.007680000000000001,0.0022400000000000002,0.008,-2.59,0.5700000000000001,2.6519803921
2021-03-02 21:00:00,-2.50808,0.14056000000000002,2.512015605,0.0019200000000000003,0.0005600000000000001,0.002,-2.51,0.14,2.5139013505,-2.50808,0.14056000000000002,2.512015605,0.0019200000000000003,0.0005600000000000001,0.002,-2.51,0.14,2.5139013505
2021-03-02 21:30:00,-1.61008,0.20706000000000002,1.6233395979,0.22992,0.06706000000000001,0.23950000000000002,-1.8399999999999999,0.14,1.8453184007,-1.61008,0.20706000000000002,1.6233395979,0.22992,0.06706000000000001,0.23950000000000002,-1.8399999999999999,0.14,1.8453184007
2021-03-02 22:00:00,-1.81968,0.16926000000000002,1.8275350202,0.10032,0.02926,0.10450000000000001,-1.92,0.14,1.9250974001,-1.8096800000000002,0.16926000000000002,1.8175782377,0.10032,0.02926,0.10450000000000001,-1.9100000000000001,0.14,1.9151240169000001
2021-03-02 22:30:00,-2.09312,0.14784,2.0983345777,0.02688,0.007840000000000001,0.028,-2.12,0.14,2.1246176127,-2.09312,0.14784,2.0983345777,0.02688,0.007840000000000001,0.028,-2.12,0.14,2.1246176127
2021-03-02 23:00:00,-1.8194400000000002,0.16058,1.8265124828000001,0.07056000000000001,0.02058,0.07350000000000001,-1.8900000000000001,0.14,1.8951780919,-1.8194400000000002,0.16058,1.8265124828000001,0.07056000000000001,0.02058,0.07350000000000001,-1.8900000000000001,0.14,1.8951780919
2021-03-02 23:30:00,-1.14288,0.21916000000000002,1.1637034846,0.23712000000000003,0.06916,0.247,-1.38,0.15,1.3881282362,-1.14288,0.22916000000000003,1.1656281568,0.23712000000000003,0.06916,0.247,-1.38,0.16,1.3892443989
2021-03-03 00:00:00,-1.7584,0.1563,1.7653329006,0.0216,0.0063,0.022500000000000003,-1.78,0.15,1.7863090438,-1.7584,0.1663,1.766246373,0.0216,0.0063,0.022500000000000003,-1.78,0.16,1.7871765442
2021-03-03 00:30:00,-1.5939999999999999,0.1605,1.602060002,0.036000000000000004,0.0105,0.0375,-1.63,0.15,1.63688729,-1.5939999999999999,0.1705,1.6030927141,0.036000000000000004,0.0105,0.0375,-1.63,0.16,1.6378339354
2021-03-03 01:00:00,-1.07416,0.20712000000000003,1.093946251,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.27,0.15,1.2788275881,-1.07416,0.21712,1.0958835705,0.19584000000000001,0.057120000000000004,0.20400000000000001,-1.27,0.16,1.2800390619
2021-03-03 01:30:00,-0.92456,0.23742000000000002,0.9545572010000001,0.26544,0.07742,0.2765,-1.19,0.16,1.2007081244,-0.92456,0.24742000000000003,0.9570934385000001,0.26544,0.07742,0.2765,-1.19,0.17,1.202081528
2021-03-03 02:00:00,-1.97,0.16,1.9764867821,0.0,0.0,0.0,-1.97,0.16,1.9764867821,-1.97,0.17,1.9773214205,0.0,0.0,0.0,-1.97,0.17,1.9773214205
2021-03-03 02:30:00,-1.6547200000000002,0.16154000000000002,1.6625863737,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.6600000000000001,0.16,1.6676930173,-1.6547200000000002,0.17154000000000003,1.6635877644,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-1.6600000000000001,0.17,1.6686821147000002
2021-03-03 03:00:00,-1.58088,0.17266,1.5902808085,0.009120000000000001,0.00266,0.0095,-1.5899999999999999,0.17,1.5990622252,-1.58088,0.18266000000000002,1.5913975776,0.009120000000000001,0.00266,0.0095,-1.5899999999999999,0.18,1.6001562424
2021-03-03 03:30:00,-1.37928,0.17896,1.3908414719,0.030720000000000004,0.008960000000000001,0.032,-1.4100000000000001,0.17,1.4202112519,-1.37928,0.18896000000000002,1.3921634961,0.030720000000000004,0.008960000000000001,0.032,-1.4100000000000001,0.18,1.4214429289
2021-03-03 04:00:00,-1.32408,0.17756000000000002,1.3359324085,0.025920000000000002,0.007560000000000001,0.027,-1.35,0.17,1.3606616038000001,-1.32408,0.18756,1.3372982465,0.025920000000000002,0.007560000000000001,0.027,-1.35,0.18,1.3619471355
2021-03-03 04:30:00,-1.41008,0.18456,1.4221068877,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.46,0.17,1.4698639393000001,-1.41008,0.19456,1.4234392154,0.049920000000000006,0.014560000000000002,0.052000000000000005,-1.46,0.18,1.4710540439
2021-03-03 05:00:00,-1.29368,0.19226000000000001,1.3078883171,0.07632000000000001,0.022260000000000002,0.0795,-1.37,0.17,1.3805071532,-1.29368,0.19226000000000001,1.3078883171,0.07632000000000001,0.022260000000000002,0.0795,-1.37,0.17,1.3805071532
2021-03-03 05:30:00,-1.08216,0.21062000000000003,1.1024658952,0.20784000000000002,0.06062000000000001,0.2165,-1.29,0.15,1.2986916493,-1.08216,0.21062000000000003,1.1024658952,0.20784000000000002,0.06062000000000001,0.2165,-1.29,0.15,1.2986916493
2021-03-03 06:00:00,-1.90888,0.0061600000000000005,1.9088899392,0.021120000000000003,0.0061600000000000005,0.022,-1.9300000000000002,0.0,1.9300000000000002,-1.90888,0.0061600000000000005,1.9088899392,0.021120000000000003,0.0061600000000000005,0.022,-1.9300000000000002,0.0,1.9300000000000002
2021-03-03 06:30:00,-1.9672800000000001,-0.6175400000000001,2.0619277994,0.04272,0.01246,0.044500000000000005,-2.01,-0.63,2.1064187618,-1.88728,0.5524600000000001,1.9664785404,0.04272,0.01246,0.044500000000000005,-1.9300000000000002,0.54,2.0041207548
2021-03-03 07:00:00,-2.064,-0.1295,2.0680585703,0.036000000000000004,0.0105,0.0375,-2.1,-0.14,2.104661493,-2.064,-0.1295,2.0680585703,0.036000000000000004,0.0105,0.0375,-2.1,-0.14,2.104661493
2021-03-03 07:30:00,-1.53328,-0.5330400000000001,1.6232927031000002,0.36672000000000005,0.10696000000000001,0.382,-1.9,-0.64,2.0048940122,-1.47328,0.38696,1.5232504719,0.36672000000000005,0.10696000000000001,0.382,-1.8399999999999999,0.28,1.8611824199
2021-03-03 08:00:00,-2.0972,-0.7521,2.2279816539,0.2328,0.0679,0.24250000000000002,-2.33,-0.8200000000000001,2.4700809703,-1.9972,0.4279,2.0425244797,0.2328,0.0679,0.24250000000000002,-2.23,0.36,2.2588713996
2021-03-03 08:30:00,-2.61232,-0.5927600000000001,2.6787273471,0.12768000000000002,0.03724,0.133,-2.74,-0.63,2.8114942646000003,-2.56232,0.03724,2.5625906033,0.12768000000000002,0.03724,0.133,-2.69,0.0,2.69
2021-03-03 09:00:00,-2.9665600000000003,-0.34858,2.9869694089000003,0.07344,0.02142,0.0765,-3.04,-0.37,3.0624336728,-2.9665600000000003,-0.34858,2.9869694089000003,0.07344,0.02142,0.0765,-3.04,-0.37,3.0624336728
2021-03-03 09:30:00,-2.14792,-0.24856000000000003,2.1622540091,0.38208000000000003,0.11144000000000001,0.398,-2.5300000000000002,-0.36,2.5554842985,-2.14792,-0.23856000000000002,2.1611272984,0.38208000000000003,0.11144000000000001,0.398,-2.5300000000000002,-0.35000000000000003,2.5540947516
2021-03-03 10:00:00,-2.73544,-0.33242000000000005,2.7555643796,0.09456,0.027580000000000004,0.0985,-2.83,-0.36,2.8528056366000003,-2.73544,-0.30242,2.7521064387000003,0.09456,0.027580000000000004,0.0985,-2.83,-0.33,2.8491753193
2021-03-03 10:30:00,-2.45952,-0.8898600000000001,2.6155476386,0.24048000000000003,0.07014000000000001,0.2505,-2.7,-0.96,2.8655889447,-2.34952,0.31014,2.3699010633,0.24048000000000003,0.07014000000000001,0.2505,-2.59,0.24,2.6010959229
2021-03-03 11:00:00,-2.79848,-0.9016400000000001,2.940143704,0.13152,0.038360000000000005,0.137,-2.93,-0.9400000000000001,3.0770927838,-2.69848,0.27836,2.7127990342,0.13152,0.038360000000000005,0.137,-2.83,0.24,2.8401584463000003
2021-03-03 11:30:00,-2.45208,-0.85894,2.5981674792,0.27792,0.08106000000000001,0.28950000000000004,-2.73,-0.9400000000000001,2.8872997766,-2.34208,0.31106,2.3626461965,0.27792,0.08106000000000001,0.28950000000000004,-2.62,0.23,2.6300760445
2021-03-03 12:00:00,-2.5343999999999998,-0.8642000000000001,2.677690236,0.22560000000000002,0.0658,0.23500000000000001,-2.76,-0.93,2.9124731757999998,-2.4344,0.3158,2.454797955,0.22560000000000002,0.0658,0.23500000000000001,-2.66,0.25,2.671722291
2021-03-03 12:30:00,-2.82808,-0.8944400000000001,2.9661522887,0.12192000000000001,0.03556,0.127,-2.95,-0.93,3.0931214008,-2.71808,0.28556000000000004,2.733039224,0.12192000000000001,0.03556,0.127,-2.84,0.25,2.8509822869
2021-03-03 13:00:00,-2.83088,-0.8748400000000001,2.9629759702,0.18912,0.05516000000000001,0.197,-3.02,-0.93,3.1599525313,-2.72088,0.30516000000000004,2.7379391155,0.18912,0.05516000000000001,0.197,-2.91,0.25,2.9207190895
2021-03-03 13:30:00,-2.99016,-0.9008800000000001,3.1229219651,0.09984000000000001,0.029120000000000004,0.10400000000000001,-3.09,-0.93,3.2269180343,-2.88016,0.29912,2.8956509458,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.98,0.27,2.9922065437
2021-03-03 14:00:00,-2.9630400000000003,-0.89922,3.0964823025,0.03696,0.010780000000000001,0.0385,-3.0,-0.91,3.1349800637,-2.85304,0.28078000000000003,2.8668230936,0.03696,0.010780000000000001,0.0385,-2.89,0.27,2.9025850547000003
2021-03-03 14:30:00,-2.6783200000000003,-0.82576,2.8027268150999998,0.15168,0.04424,0.158,-2.83,-0.87,2.9607093745,-2.57832,0.34424000000000005,2.6011988005999997,0.15168,0.04424,0.158,-2.73,0.30000000000000004,2.7464340516
2021-03-03 15:00:00,-2.22832,-0.75326,2.3521927323,0.33168000000000003,0.09674,0.34550000000000003,-2.56,-0.85,2.6974246977,-2.12832,0.41674000000000005,2.1687365562,0.33168000000000003,0.09674,0.34550000000000003,-2.46,0.32,2.4807257003
2021-03-03 15:30:00,-2.3492,-0.3556,2.3759612791,0.22080000000000002,0.0644,0.23,-2.5700000000000003,-0.42,2.6040929323,-2.3092,0.1144,2.3120320067,0.22080000000000002,0.0644,0.23,-2.5300000000000002,0.05,2.5304940229
2021-03-03 16:00:00,-2.81112,-0.19866,2.8181308433,0.038880000000000005,0.011340000000000001,0.0405,-2.85,-0.21,2.857726369,-2.81112,-0.19866,2.8181308433,0.038880000000000005,0.011340000000000001,0.0405,-2.85,-0.21,2.857726369
2021-03-03 16:30:00,-2.61808,-0.15944000000000003,2.6229304223,0.0019200000000000003,0.0005600000000000001,0.002,-2.62,-0.16,2.6248809497,-2.60808,-0.14944000000000002,2.6123578622,0.0019200000000000003,0.0005600000000000001,0.002,-2.61,-0.15,2.6143067915
2021-03-03 17:00:00,-2.58904,-0.58972,2.6553526696,0.0009600000000000001,0.00028000000000000003,0.001,-2.59,-0.59,2.6563508804,-2.50904,0.57028,2.5730334238,0.0009600000000000001,0.00028000000000000003,0.001,-2.51,0.5700000000000001,2.5739075352
2021-03-03 17:30:00,-2.67952,-0.58986,2.7436767758,0.00048000000000000007,0.00014000000000000001,0.0005,-2.68,-0.59,2.7441756504,-2.57952,0.59014,2.6461648947,0.00048000000000000007,0.00014000000000000001,0.0005,-2.58,0.59,2.6466015945
2021-03-03 18:00:00,-3.00904,-0.6697200000000001,3.0826687464,0.0009600000000000001,0.00028000000000000003,0.001,-3.01,-0.67,3.0836666487,-2.8990400000000003,0.5102800000000001,2.9436063935,0.0009600000000000001,0.00028000000000000003,0.001,-2.9,0.51,2.9445033537
2021-03-03 18:30:00,-4.00056,-0.58808,4.0435526953,0.10944000000000001,0.031920000000000004,0.114,-4.11,-0.62,4.1565009323,-3.93056,0.18192000000000003,3.9347676933,0.10944000000000001,0.031920000000000004,0.114,-4.04,0.15,4.0427836944
2021-03-03 19:00:00,4.18768,0.79224,4.2619605817,3.36768,0.9822400000000001,3.508,0.8200000000000001,-0.19,0.8417244205000001,4.19768,0.8022400000000001,4.273652583,3.36768,0.9822400000000001,3.508,0.8300000000000001,-0.18,0.8492938243
2021-03-03 19:30:00,-2.39256,-0.49158,2.4425384849,0.09744000000000001,0.02842,0.1015,-2.49,-0.52,2.5437177516,-2.37256,0.5084200000000001,2.4264236749,0.09744000000000001,0.02842,0.1015,-2.47,0.48,2.5162074636
2021-03-03 20:00:00,-2.3676,-0.5893,2.439836931,0.0024000000000000002,0.0007,0.0025,-2.37,-0.59,2.4423349484,-2.3276,0.6007,2.4038640249,0.0024000000000000002,0.0007,0.0025,-2.33,0.6000000000000001,2.4060133
2021-03-03 20:30:00,-2.9429600000000002,-0.55628,2.9950727871,0.047040000000000005,0.013720000000000001,0.049,-2.99,-0.5700000000000001,3.043846251,-2.84296,0.56372,2.8983101628,0.047040000000000005,0.013720000000000001,0.049,-2.89,0.55,2.9418701535
2021-03-03 21:00:00,-2.94016,-0.5183800000000001,2.9855081058,0.03984,0.01162,0.0415,-2.98,-0.53,3.0267639485,-2.89016,0.6516200000000001,2.9627071151,0.03984,0.01162,0.0415,-2.93,0.64,2.9990831932
2021-03-03 21:30:00,-2.1212,-0.4566,2.169786395,0.14880000000000002,0.0434,0.155,-2.27,-0.5,2.3244139046,-2.0212,0.7034,2.1400983622,0.14880000000000002,0.0434,0.155,-2.17,0.66,2.2681490251
2021-03-03 22:00:00,-1.8876,-0.24180000000000001,1.9030241722,0.062400000000000004,0.0182,0.065,-1.9500000000000002,-0.26,1.9672569736,-1.8376000000000001,0.4782,1.8988019907,0.062400000000000004,0.0182,0.065,-1.9,0.46,1.9548913013
2021-03-03 22:30:00,-1.65056,-0.40808000000000005,1.7002580981,0.10944000000000001,0.031920000000000004,0.114,-1.76,-0.44,1.8141664753,-1.55056,0.73192,1.7146262567,0.10944000000000001,0.031920000000000004,0.114,-1.6600000000000001,0.7000000000000001,1.8015548840000002
2021-03-03 23:00:00,-1.65568,-0.40374000000000004,1.7041954847,0.12432000000000001,0.03626,0.1295,-1.78,-0.44,1.8335757415,-1.5556800000000002,0.76626,1.7341553131,0.12432000000000001,0.03626,0.1295,-1.6800000000000002,0.73,1.8317477992
2021-03-03 23:30:00,-1.84456,0.07742,1.8461840239,0.02544,0.00742,0.026500000000000003,-1.87,0.07,1.8713097018,-1.8345600000000002,0.22742,1.8486022422000001,0.02544,0.00742,0.026500000000000003,-1.8599999999999999,0.22,1.8729655630000002
2021-03-04 00:00:00,-1.7574400000000001,0.17658000000000001,1.7662887222,0.02256,0.006580000000000001,0.0235,-1.78,0.17,1.7880995498,-1.7574400000000001,0.17658000000000001,1.7662887222,0.02256,0.006580000000000001,0.0235,-1.78,0.17,1.7880995498
2021-03-04 00:30:00,-1.82,-0.29,1.8429595763000002,0.0,0.0,0.0,-1.82,-0.29,1.8429595763000002,-1.74,0.62,1.8471599822,0.0,0.0,0.0,-1.74,0.62,1.8471599822
2021-03-04 01:00:00,-1.608,-0.42650000000000005,1.6636003877,0.012,0.0035,0.0125,-1.62,-0.43,1.6760966559,-1.508,0.7335,1.6769276222,0.012,0.0035,0.0125,-1.52,0.73,1.6862087652
2021-03-04 01:30:00,-1.53912,-0.43516000000000005,1.5994544695,0.05088,0.01484,0.053,-1.5899999999999999,-0.45,1.6524527225,-1.44912,0.7448400000000001,1.629335877,0.05088,0.01484,0.053,-1.5,0.73,1.6682026256
2021-03-04 02:00:00,-1.6608800000000001,-0.42734000000000005,1.7149757578,0.009120000000000001,0.00266,0.0095,-1.67,-0.43,1.7244709334000001,-1.56088,0.7326600000000001,1.7242787043,0.009120000000000001,0.00266,0.0095,-1.57,0.73,1.7314156058
2021-03-04 02:30:00,-1.6776,-0.10930000000000001,1.681156819,0.0024000000000000002,0.0007,0.0025,-1.6800000000000002,-0.11,1.683597339,-1.6376,0.4007,1.6859105106999999,0.0024000000000000002,0.0007,0.0025,-1.6400000000000001,0.4,1.6880758277
2021-03-04 03:00:00,-1.4517600000000002,0.16532000000000002,1.4611426351,0.018240000000000003,0.00532,0.019,-1.47,0.16,1.4786818454000001,-1.4517600000000002,0.17532,1.4623078335000002,0.018240000000000003,0.00532,0.019,-1.47,0.17,1.4797972834
2021-03-04 03:30:00,-1.32128,0.17546,1.3328792331,0.01872,0.0054600000000000004,0.0195,-1.34,0.17,1.3507405376000001,-1.32128,0.18546,1.3342324573,0.01872,0.0054600000000000004,0.0195,-1.34,0.18,1.3520355025
2021-03-04 04:00:00,-1.19048,0.18736000000000003,1.2051333536,0.05952,0.01736,0.062,-1.25,0.17,1.2615070353,-1.19048,0.19736,1.2067284699,0.05952,0.01736,0.062,-1.25,0.18,1.262893503
2021-03-04 04:30:00,-1.31696,0.17672000000000002,1.3287639369,0.02304,0.00672,0.024,-1.34,0.17,1.3507405376000001,-1.31696,0.18672000000000002,1.3301308206,0.02304,0.00672,0.024,-1.34,0.18,1.3520355025
2021-03-04 05:00:00,-1.14528,0.20346000000000003,1.16321204,0.11472,0.033460000000000004,0.11950000000000001,-1.26,0.17,1.2714165328,-1.14528,0.21346,1.1650027682,0.11472,0.033460000000000004,0.11950000000000001,-1.26,0.18,1.2727922061
2021-03-04 05:30:00,-1.5445600000000002,0.19492,1.55681065,0.08544,0.02492,0.089,-1.63,0.17,1.6388410539,-1.5445600000000002,0.19492,1.55681065,0.08544,0.02492,0.089,-1.63,0.17,1.6388410539
2021-03-04 06:00:00,-1.8308,0.1456,1.8365805182,0.019200000000000002,0.0056,0.02,-1.85,0.14,1.8552897348,-1.8308,0.1456,1.8365805182,0.019200000000000002,0.0056,0.02,-1.85,0.14,1.8552897348
2021-03-04 06:30:00,-1.68456,-0.54508,1.7705520608,0.08544,0.02492,0.089,-1.77,-0.5700000000000001,1.8595160661,-1.65456,0.62492,1.7686417953,0.08544,0.02492,0.089,-1.74,0.6000000000000001,1.8405433979999999
2021-03-04 07:00:00,-1.9171200000000002,-0.10416,1.9199474993,0.12288000000000002,0.035840000000000004,0.128,-2.04,-0.14,2.0447982786,-1.9171200000000002,-0.10416,1.9199474993,0.12288000000000002,0.035840000000000004,0.128,-2.04,-0.14,2.0447982786
2021-03-04 07:30:00,-1.8265600000000002,-0.11108000000000001,1.8299344797,0.13344,0.03892,0.139,-1.96,-0.15,1.9657314160000001,-1.8265600000000002,-0.11108000000000001,1.8299344797,0.13344,0.03892,0.139,-1.96,-0.15,1.9657314160000001
2021-03-04 08:00:00,-2.85808,-0.21944000000000002,2.8664917931,0.0019200000000000003,0.0005600000000000001,0.002,-2.86,-0.22,2.8684490583,-2.85808,-0.20944000000000002,2.8657436033,0.0019200000000000003,0.0005600000000000001,0.002,-2.86,-0.21,2.8676994264
2021-03-04 08:30:00,-2.31632,-0.21476,2.3262545433,0.22368000000000002,0.06524,0.233,-2.54,-0.28,2.5553864678,-2.30632,-0.21476,2.3162974334,0.22368000000000002,0.06524,0.233,-2.5300000000000002,-0.28,2.5454469156
2021-03-04 09:00:00,-1.86592,-0.20506000000000002,1.8771539761,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.26,-0.32,2.2825424421,-1.8559200000000002,-0.19506,1.8661423981,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.25,-0.31,2.2712551596
2021-03-04 09:30:00,-2.5052,-0.2661,2.5192928075000003,0.18480000000000002,0.0539,0.1925,-2.69,-0.32,2.7089665926,-2.5052,-0.2561,2.5182561923,0.18480000000000002,0.0539,0.1925,-2.69,-0.31,2.7078035379000003
2021-03-04 10:00:00,-2.00944,-0.20942000000000002,2.0203232043,0.31056,0.09058000000000001,0.3235,-2.32,-0.30000000000000004,2.3393161394,-2.00944,-0.20942000000000002,2.0203232043,0.31056,0.09058000000000001,0.3235,-2.32,-0.30000000000000004,2.3393161394
2021-03-04 10:30:00,-2.644,-0.312,2.6623448312,0.096,0.028,0.1,-2.74,-0.34,2.7610143064,-2.634,-0.262,2.6469983,0.096,0.028,0.1,-2.73,-0.29,2.7453597214
2021-03-04 11:00:00,-2.24648,-0.26564000000000004,2.2621310749,0.32352000000000003,0.09436000000000001,0.337,-2.5700000000000003,-0.36,2.5950915205,-2.24648,-0.25564000000000003,2.2609785934,0.32352000000000003,0.09436000000000001,0.337,-2.5700000000000003,-0.35000000000000003,2.5937231926
2021-03-04 11:30:00,-2.7107200000000002,-0.31646,2.7291298705,0.14928000000000002,0.04354,0.1555,-2.86,-0.36,2.8825682993,-2.7107200000000002,-0.30646,2.7279883889,0.14928000000000002,0.04354,0.1555,-2.86,-0.35000000000000003,2.8813364954000003
2021-03-04 12:00:00,-2.45016,-0.26338,2.4642753600000002,0.15984,0.04662,0.1665,-2.61,-0.31,2.6283454872,-2.45016,-0.26338,2.4642753600000002,0.15984,0.04662,0.1665,-2.61,-0.31,2.6283454872
2021-03-04 12:30:00,-1.89336,-0.17348000000000002,1.9012909825,0.29664,0.08652000000000001,0.309,-2.19,-0.26,2.2053797859,-1.89336,-0.16348000000000001,1.9004046411000002,0.29664,0.08652000000000001,0.309,-2.19,-0.25,2.2042232192
2021-03-04 13:00:00,-1.952,-0.226,1.9650394398,0.28800000000000003,0.084,0.30000000000000004,-2.24,-0.31,2.2613491548,-1.952,-0.216,1.9639144584000001,0.28800000000000003,0.084,0.30000000000000004,-2.24,-0.30000000000000004,2.26
2021-03-04 13:30:00,-2.31616,-0.19888000000000003,2.3246828601000002,0.24384000000000003,0.07112,0.254,-2.56,-0.27,2.5741989045,-2.30616,-0.18888000000000002,2.3138819330000002,0.24384000000000003,0.07112,0.254,-2.55,-0.26,2.5632206304
2021-03-04 14:00:00,-1.69808,-0.6994400000000001,1.8364890416000001,0.48192,0.14056000000000002,0.502,-2.18,-0.84,2.3362362894,-1.59808,0.43056000000000005,1.6550654368000002,0.48192,0.14056000000000002,0.502,-2.08,0.29,2.1001190442
2021-03-04 14:30:00,-2.89976,-0.8336800000000001,3.0172222987,0.09024,0.026320000000000003,0.094,-2.99,-0.86,3.111221625,-2.7897600000000002,0.33632,2.8099594303,0.09024,0.026320000000000003,0.094,-2.88,0.31,2.8966359799
2021-03-04 15:00:00,-2.0088,-0.7234,2.1350843075,0.3312,0.0966,0.34500000000000003,-2.34,-0.8200000000000001,2.4795160818,-1.9088,0.4466,1.9603492036,0.3312,0.0966,0.34500000000000003,-2.24,0.35000000000000003,2.2671788637
2021-03-04 15:30:00,-2.832,-0.7385,2.9267056992000002,0.108,0.0315,0.1125,-2.94,-0.77,3.0391610685,-2.732,0.4415,2.7674439922,0.108,0.0315,0.1125,-2.84,0.41000000000000003,2.8694424546
2021-03-04 16:00:00,-2.14808,-0.6244400000000001,2.2370008941,0.36192,0.10556000000000001,0.377,-2.51,-0.73,2.6140007651,-2.04808,0.5655600000000001,2.1247328773,0.36192,0.10556000000000001,0.377,-2.41,0.46,2.4535076931
2021-03-04 16:30:00,-1.4372800000000001,-0.51004,1.5250949479,0.58272,0.16996000000000003,0.607,-2.02,-0.68,2.1313845265,-1.33728,0.66996,1.4957152804,0.58272,0.16996000000000003,0.607,-1.92,0.5,1.9840362900000001
2021-03-04 17:00:00,-1.38048,-0.46514000000000005,1.4567361635,0.59952,0.17486000000000002,0.6245,-1.98,-0.64,2.0808652047,-1.28048,0.70486,1.46166229,0.59952,0.17486000000000002,0.6245,-1.88,0.53,1.9532792939
2021-03-04 17:30:00,-2.13224,-0.54732,2.2013647131,0.31776000000000004,0.09268000000000001,0.331,-2.45,-0.64,2.5322124713000003,-2.03224,0.62268,2.1254951894,0.31776000000000004,0.09268000000000001,0.331,-2.35,0.53,2.4090246989
2021-03-04 18:00:00,-1.9468800000000002,-0.54284,2.0211424987,0.33312,0.09716000000000001,0.34700000000000003,-2.2800000000000002,-0.64,2.3681216185,-1.91688,0.6571600000000001,2.0263978385,0.33312,0.09716000000000001,0.34700000000000003,-2.25,0.56,2.3186418438
2021-03-04 18:30:00,-2.096,-0.018000000000000002,2.0960772887,0.384,0.112,0.4,-2.48,-0.13,2.4834049207,-2.086,0.112,2.0890045476,0.384,0.112,0.4,-2.47,0.0,2.47
2021-03-04 19:00:00,-2.2342400000000002,0.08918000000000001,2.2360191077,0.30576000000000003,0.08918000000000001,0.3185,-2.54,0.0,2.54,-2.2342400000000002,0.08918000000000001,2.2360191077,0.30576000000000003,0.08918000000000001,0.3185,-2.54,0.0,2.54
2021-03-04 19:30:00,-2.16016,0.06412000000000001,2.161111427,0.21984,0.06412000000000001,0.229,-2.38,0.0,2.38,-2.16016,0.06412000000000001,2.161111427,0.21984,0.06412000000000001,0.229,-2.38,0.0,2.38
2021-03-04 20:00:00,-1.12544,0.03508,1.1259865896,0.63456,0.18508000000000002,0.661,-1.76,-0.15,1.76638048,-1.12544,0.02508,1.1257194144,0.63456,0.18508000000000002,0.661,-1.76,-0.16,1.7672577627
2021-03-04 20:30:00,-1.72,-0.025,1.7201816765,0.36,0.105,0.375,-2.08,-0.13,2.0840585404,-1.72,-0.025,1.7201816765,0.36,0.105,0.375,-2.08,-0.13,2.0840585404
2021-03-04 21:00:00,-1.95496,0.06272000000000001,1.9559658484,0.21504,0.06272000000000001,0.224,-2.17,0.0,2.17,-1.94496,0.06272000000000001,1.9459710173,0.21504,0.06272000000000001,0.224,-2.16,0.0,2.16
2021-03-04 21:30:00,-2.09568,0.17626000000000003,2.1030792306,0.12432000000000001,0.03626,0.1295,-2.22,0.14,2.2244100341,-2.08568,0.17626000000000003,2.0931145812,0.12432000000000001,0.03626,0.1295,-2.21,0.14,2.2144299492
2021-03-04 22:00:00,-1.95984,0.18088,1.9681693017000002,0.14016,0.04088000000000001,0.146,-2.1,0.14,2.104661493,-1.95984,0.18088,1.9681693017000002,0.14016,0.04088000000000001,0.146,-2.1,0.14,2.104661493
2021-03-04 22:30:00,-1.5046400000000002,0.19698000000000002,1.5174790443,0.19536,0.05698,0.20350000000000001,-1.7000000000000002,0.14,1.7057549648,-1.5046400000000002,0.19698000000000002,1.5174790443,0.19536,0.05698,0.20350000000000001,-1.7000000000000002,0.14,1.7057549648
2021-03-04 23:00:00,-0.8975200000000001,0.24864000000000003,0.931323789,0.37248000000000003,0.10864000000000001,0.388,-1.27,0.14,1.2776932339,-0.8975200000000001,0.24864000000000003,0.931323789,0.37248000000000003,0.10864000000000001,0.388,-1.27,0.14,1.2776932339
2021-03-04 23:30:00,-1.15784,0.20188,1.1753080447,0.21216000000000002,0.061880000000000004,0.221,-1.37,0.14,1.3771347066000001,-1.15784,0.20188,1.1753080447,0.21216000000000002,0.061880000000000004,0.221,-1.37,0.14,1.3771347066000001
2021-03-05 00:00:00,-0.5954400000000001,0.27258000000000004,0.6548653678,0.45456,0.13258,0.47350000000000003,-1.05,0.14,1.0592922165,-0.5854400000000001,0.27258000000000004,0.6457862262,0.45456,0.13258,0.47350000000000003,-1.04,0.14,1.0493807698
2021-03-05 00:30:00,-1.2179200000000001,0.18144000000000002,1.2313608732,0.14208,0.041440000000000005,0.148,-1.3599999999999999,0.14,1.3671868929,-1.2179200000000001,0.18144000000000002,1.2313608732,0.14208,0.041440000000000005,0.148,-1.3599999999999999,0.14,1.3671868929
2021-03-05 01:00:00,-0.40328,0.28196000000000004,0.4920733685,0.48672000000000004,0.14196,0.507,-0.89,0.14,0.9009439494,-0.40328,0.29196,0.49787086680000003,0.48672000000000004,0.14196,0.507,-0.89,0.15,0.9025519376000001
2021-03-05 01:30:00,-0.8339200000000001,0.23344,0.8659773669,0.28608,0.08344,0.298,-1.12,0.15,1.13,-0.8339200000000001,0.24344000000000002,0.8687264241,0.28608,0.08344,0.298,-1.12,0.16,1.1313708499
2021-03-05 02:00:00,-1.0236,0.20020000000000002,1.0429942473,0.2064,0.060200000000000004,0.215,-1.23,0.14,1.2379418403,-1.0236,0.2202,1.0470171918,0.2064,0.060200000000000004,0.215,-1.23,0.16,1.2403628501
2021-03-05 02:30:00,-1.4508800000000002,0.16016000000000002,1.4596931184,0.06912,0.02016,0.07200000000000001,-1.52,0.14,1.5264337522,-1.4508800000000002,0.16016000000000002,1.4596931184,0.06912,0.02016,0.07200000000000001,-1.52,0.14,1.5264337522
2021-03-05 03:00:00,-0.964,0.2205,0.9888964809,0.276,0.0805,0.28750000000000003,-1.24,0.14,1.2478781992,-0.964,0.2205,0.9888964809,0.276,0.0805,0.28750000000000003,-1.24,0.14,1.2478781992
2021-03-05 03:30:00,-1.13752,0.10864000000000001,1.1426961101,0.13248000000000001,0.03864,0.138,-1.27,0.07,1.2719276709,-1.11752,0.29864,1.1567354062,0.13248000000000001,0.03864,0.138,-1.25,0.26,1.2767536959
2021-03-05 04:00:00,-0.9848,-0.3089,1.0321096114,0.1752,0.0511,0.1825,-1.16,-0.36,1.2145781161,-0.9048,0.7911,1.2018744735,0.1752,0.0511,0.1825,-1.08,0.74,1.3091982279
2021-03-05 04:30:00,-0.8694400000000001,-0.26692000000000005,0.9094900769,0.25056,0.07308,0.261,-1.12,-0.34,1.1704699911,-0.77944,0.81308,1.1263328993,0.25056,0.07308,0.261,-1.03,0.74,1.2682665335
2021-03-05 05:00:00,-1.4916,-0.32880000000000004,1.5274095718,0.038400000000000004,0.0112,0.04,-1.53,-0.34,1.5673225577,-1.4016,0.7012,1.5672153649,0.038400000000000004,0.0112,0.04,-1.44,0.6900000000000001,1.5967780059
2021-03-05 05:30:00,-1.06576,-0.25918,1.0968220685,0.17424,0.050820000000000004,0.18150000000000002,-1.24,-0.31,1.2781627439,-1.01576,0.6908200000000001,1.2284138757,0.17424,0.050820000000000004,0.18150000000000002,-1.19,0.64,1.3511846654
2021-03-05 06:00:00,-0.724,0.733,1.0302742353,0.456,0.133,0.47500000000000003,-1.18,0.6000000000000001,1.3237824595,-0.724,-0.40700000000000003,0.830557042,0.456,0.133,0.47500000000000003,-1.18,-0.54,1.2976902558
2021-03-05 06:30:00,-1.56176,-0.08968000000000001,1.5643327012000001,0.13824,0.04032,0.14400000000000002,-1.7000000000000002,-0.13,1.7049633427000002,-1.56176,-0.08968000000000001,1.5643327012000001,0.13824,0.04032,0.14400000000000002,-1.7000000000000002,-0.13,1.7049633427000002
2021-03-05 07:00:00,-1.5276800000000001,-0.062240000000000004,1.5289473503000002,0.23232000000000003,0.06776,0.242,-1.76,-0.13,1.7647946056000001,-1.5276800000000001,-0.062240000000000004,1.5289473503000002,0.23232000000000003,0.06776,0.242,-1.76,-0.13,1.7647946056000001
2021-03-05 07:30:00,-1.84952,-0.12986,1.854073313,0.24048000000000003,0.07014000000000001,0.2505,-2.09,-0.2,2.0995475703,-1.83952,-0.11986000000000001,1.8434208011000002,0.24048000000000003,0.07014000000000001,0.2505,-2.08,-0.19,2.0886598574
2021-03-05 08:00:00,-1.32376,-0.09068000000000001,1.3268622385,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.87,-0.25,1.88663722,-1.32376,-0.08068,1.3262163474,0.5462400000000001,0.15932000000000002,0.5690000000000001,-1.87,-0.24,1.885338166
2021-03-05 08:30:00,-2.26744,-0.7434200000000001,2.3862014689,0.26256,0.07658000000000001,0.2735,-2.5300000000000002,-0.8200000000000001,2.659567634,-2.17744,0.29658,2.1975451417,0.26256,0.07658000000000001,0.2735,-2.44,0.22,2.4498979571
2021-03-05 09:00:00,-2.31608,-0.8059400000000001,2.4522980753,0.25392000000000003,0.07406,0.2645,-2.5700000000000003,-0.88,2.7164867016,-2.21608,0.36406000000000005,2.2457849964,0.25392000000000003,0.07406,0.2645,-2.47,0.29,2.4869660231
2021-03-05 09:30:00,-2.47728,-0.41504,2.511806999,0.22272000000000003,0.06496,0.232,-2.7,-0.48,2.7423347717,-2.45728,-0.12504,2.4604593067,0.22272000000000003,0.06496,0.232,-2.68,-0.19,2.6867266329
2021-03-05 10:00:00,-1.69208,-0.19644,1.7034445691,0.45792000000000005,0.13356,0.47700000000000004,-2.15,-0.33,2.1751781536,-1.69208,-0.19644,1.7034445691,0.45792000000000005,0.13356,0.47700000000000004,-2.15,-0.33,2.1751781536
2021-03-05 10:30:00,-1.4690400000000001,-0.15222000000000002,1.4769053626,0.54096,0.15778,0.5635,-2.01,-0.31,2.0337649815,-1.4590400000000001,-0.14222,1.4659550641,0.54096,0.15778,0.5635,-2.0,-0.30000000000000004,2.0223748416
2021-03-05 11:00:00,-2.18552,-0.27536000000000005,2.202798402,0.32448000000000005,0.09464,0.338,-2.51,-0.37,2.5371243564,-2.18552,-0.27536000000000005,2.202798402,0.32448000000000005,0.09464,0.338,-2.51,-0.37,2.5371243564
2021-03-05 11:30:00,-1.6977600000000002,-0.72518,1.8461514158,0.46224000000000004,0.13482000000000002,0.48150000000000004,-2.16,-0.86,2.3249086004,-1.61776,0.24482,1.6361797731,0.46224000000000004,0.13482000000000002,0.48150000000000004,-2.08,0.11,2.082906623
2021-03-05 12:00:00,-1.7755200000000002,-0.5078600000000001,1.8467249524,0.38448000000000004,0.11214,0.4005,-2.16,-0.62,2.2472205054,-1.72552,0.12214000000000001,1.7298374057,0.38448000000000004,0.11214,0.4005,-2.11,0.01,2.1100236965
2021-03-05 12:30:00,-2.18208,-0.15644000000000002,2.187680644,0.21792000000000003,0.06356,0.227,-2.4,-0.22,2.4100622399000002,-2.18208,-0.15644000000000002,2.187680644,0.21792000000000003,0.06356,0.227,-2.4,-0.22,2.4100622399000002
2021-03-05 13:00:00,-3.00952,-0.22486000000000003,3.017908655,0.12048,0.035140000000000005,0.1255,-3.13,-0.26,3.1407801579,-3.00952,-0.21486000000000002,3.0171800493,0.12048,0.035140000000000005,0.1255,-3.13,-0.25,3.1399681527
2021-03-05 13:30:00,-1.6289600000000002,-0.08678000000000001,1.6312698888,0.49104000000000003,0.14322000000000001,0.5115000000000001,-2.12,-0.23,2.1324399171,-1.61896,-0.08678000000000001,1.6212841360999999,0.49104000000000003,0.14322000000000001,0.5115000000000001,-2.11,-0.23,2.1224985277
2021-03-05 14:00:00,-2.08568,-0.15124,2.091156283,0.30432000000000003,0.08876,0.317,-2.39,-0.24,2.4020199832999998,-2.08568,-0.15124,2.091156283,0.30432000000000003,0.08876,0.317,-2.39,-0.24,2.4020199832999998
2021-03-05 14:30:00,-2.58392,-0.17906000000000002,2.5901168024,0.10608000000000001,0.030940000000000002,0.1105,-2.69,-0.21,2.6981845749,-2.57392,-0.17906000000000002,2.5801408198,0.10608000000000001,0.030940000000000002,0.1105,-2.68,-0.21,2.6882150212
2021-03-05 15:00:00,-2.29072,-0.12396000000000001,2.2940715333,0.08928000000000001,0.02604,0.093,-2.38,-0.15,2.384722206,-2.29072,-0.12396000000000001,2.2940715333,0.08928000000000001,0.02604,0.093,-2.38,-0.15,2.384722206
2021-03-05 15:30:00,-2.41128,-0.10704000000000001,2.4136546563,0.07872000000000001,0.02296,0.082,-2.49,-0.13,2.4933912649,-2.40128,-0.10704000000000001,2.4036645357,0.07872000000000001,0.02296,0.082,-2.48,-0.13,2.4834049207
2021-03-05 16:00:00,-2.64984,0.005880000000000001,2.6498465239,0.02016,0.005880000000000001,0.021,-2.67,0.0,2.67,-2.64984,0.005880000000000001,2.6498465239,0.02016,0.005880000000000001,0.021,-2.67,0.0,2.67
2021-03-05 16:30:00,-2.8293600000000003,0.51602,2.8760310586,0.020640000000000002,0.00602,0.021500000000000002,-2.85,0.51,2.8952720079,-2.8293600000000003,-0.51398,2.8756657403,0.020640000000000002,0.00602,0.021500000000000002,-2.85,-0.52,2.8970502239
2021-03-05 17:00:00,-2.27568,0.05376,2.2763149167,0.18432,0.05376,0.192,-2.46,0.0,2.46,-2.26568,0.05376,2.2663177182,0.18432,0.05376,0.192,-2.45,0.0,2.45
2021-03-05 17:30:00,-2.63696,0.04172,2.6372900106,0.14304,0.04172,0.149,-2.7800000000000002,0.0,2.7800000000000002,-2.62696,0.04172,2.6272912667,0.14304,0.04172,0.149,-2.77,0.0,2.77
2021-03-05 18:00:00,-2.68512,0.021840000000000002,2.6852088187,0.07488,0.021840000000000002,0.078,-2.76,0.0,2.76,-2.68512,0.021840000000000002,2.6852088187,0.07488,0.021840000000000002,0.078,-2.76,0.0,2.76
2021-03-05 18:30:00,-2.40264,0.042980000000000004,2.4030243965,0.14736000000000002,0.042980000000000004,0.1535,-2.55,0.0,2.55,-2.40264,0.042980000000000004,2.4030243965,0.14736000000000002,0.042980000000000004,0.1535,-2.55,0.0,2.55
2021-03-05 19:00:00,-2.69464,-0.5680200000000001,2.753857558,0.07536000000000001,0.021980000000000003,0.0785,-2.77,-0.59,2.8321370023,-2.69464,0.42198,2.7274808615,0.07536000000000001,0.021980000000000003,0.0785,-2.77,0.4,2.7987318557
2021-03-05 19:30:00,-3.18896,-0.67678,3.2599842101,0.011040000000000001,0.00322,0.0115,-3.2,-0.68,3.2714522769,-3.07896,0.51322,3.1214402845,0.011040000000000001,0.00322,0.0115,-3.09,0.51,3.1318045916
2021-03-05 20:00:00,-2.72576,-0.61668,2.7946487794,0.11424000000000001,0.03332,0.11900000000000001,-2.84,-0.65,2.9134343995,-2.62576,0.57332,2.6876218856,0.11424000000000001,0.03332,0.11900000000000001,-2.74,0.54,2.7927047821
2021-03-05 20:30:00,-2.24336,-0.57598,2.3161211216,0.11664000000000001,0.03402,0.12150000000000001,-2.36,-0.61,2.4375602557000002,-2.14336,0.62402,2.232351462,0.11664000000000001,0.03402,0.12150000000000001,-2.26,0.59,2.3357439928
2021-03-05 21:00:00,-1.95472,-0.49596000000000007,2.0166572837,0.18528000000000003,0.054040000000000005,0.193,-2.14,-0.55,2.209547465,-1.8647200000000002,0.6940400000000001,1.9896914836000001,0.18528000000000003,0.054040000000000005,0.193,-2.05,0.64,2.1475800334
2021-03-05 21:30:00,-2.20336,0.15652000000000002,2.2089123568,0.05664,0.01652,0.059000000000000004,-2.26,0.14,2.2643321311,-2.20336,0.15652000000000002,2.2089123568,0.05664,0.01652,0.059000000000000004,-2.26,0.14,2.2643321311
2021-03-05 22:00:00,-1.9106400000000001,0.16898000000000002,1.9180978729,0.09936,0.028980000000000002,0.10350000000000001,-2.01,0.14,2.0148697228,-1.9106400000000001,0.16898000000000002,1.9180978729,0.09936,0.028980000000000002,0.10350000000000001,-2.01,0.14,2.0148697228
2021-03-05 22:30:00,-2.01656,0.16142,2.0230102941,0.07344,0.02142,0.0765,-2.09,0.14,2.094683747,-2.01656,0.16142,2.0230102941,0.07344,0.02142,0.0765,-2.09,0.14,2.094683747
2021-03-05 23:00:00,-2.00616,0.14112000000000002,2.0111173014,0.0038400000000000005,0.0011200000000000001,0.004,-2.01,0.14,2.0148697228,-2.00616,0.14112000000000002,2.0111173014,0.0038400000000000005,0.0011200000000000001,0.004,-2.01,0.14,2.0148697228
2021-03-05 23:30:00,-2.0,0.16,2.0063897926,0.0,0.0,0.0,-2.0,0.16,2.0063897926,-1.99,0.16,1.9964217991000002,0.0,0.0,0.0,-1.99,0.16,1.9964217991000002
2021-03-06 00:00:00,-1.7799200000000002,0.19294000000000003,1.7903466284,0.01008,0.0029400000000000003,0.0105,-1.79,0.19,1.8000555547000001,-1.7799200000000002,0.20294,1.7914518833000002,0.01008,0.0029400000000000003,0.0105,-1.79,0.2,1.8011385288000001
2021-03-06 00:30:00,-1.99,0.17,1.9972481068,0.0,0.0,0.0,-1.99,0.17,1.9972481068,-1.99,0.18,1.9981241203,0.0,0.0,0.0,-1.99,0.18,1.9981241203
2021-03-06 01:00:00,-1.7328000000000001,0.1721,1.7413254291,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.74,0.17,1.7482848737999999,-1.7328000000000001,0.19210000000000002,1.7434156848,0.007200000000000001,0.0021000000000000003,0.007500000000000001,-1.74,0.19,1.7503428236
2021-03-06 01:30:00,-1.49072,0.17854,1.5013735877999999,0.029280000000000004,0.00854,0.030500000000000003,-1.52,0.17,1.5294770348,-1.49072,0.19854000000000002,1.5038830573,0.029280000000000004,0.00854,0.030500000000000003,-1.52,0.19,1.5318289722
2021-03-06 02:00:00,-0.8352,0.2589,0.8744073707000001,0.3048,0.0889,0.3175,-1.1400000000000001,0.17,1.1526057435000001,-0.8352,0.27890000000000004,0.8805363422,0.3048,0.0889,0.3175,-1.1400000000000001,0.19,1.1557248808
2021-03-06 02:30:00,-1.3028,0.18960000000000002,1.3165242117,0.06720000000000001,0.0196,0.07,-1.37,0.17,1.3805071532,-1.3028,0.2096,1.3195529546,0.06720000000000001,0.0196,0.07,-1.37,0.19,1.3831124322
2021-03-06 03:00:00,-1.37816,0.22512000000000001,1.3964254366,0.051840000000000004,0.015120000000000001,0.054,-1.43,0.21,1.4453373309,-1.37816,0.23512000000000002,1.3980723873,0.051840000000000004,0.015120000000000001,0.054,-1.43,0.22,1.4468241082
2021-03-06 03:30:00,-0.9884800000000001,0.24836000000000003,1.0192033163,0.13152,0.038360000000000005,0.137,-1.12,0.21,1.1395174417,-0.9784800000000001,0.25836000000000003,1.012014328,0.13152,0.038360000000000005,0.137,-1.11,0.22,1.1315917992
2021-03-06 04:00:00,-1.24552,0.23714000000000002,1.2678941005,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.27,0.23,1.2906587465000001,-1.24552,0.24714000000000003,1.2698024453,0.024480000000000002,0.0071400000000000005,0.025500000000000002,-1.27,0.24,1.2924782397
2021-03-06 04:30:00,-1.07448,0.23786000000000002,1.1004929123,0.09552000000000001,0.027860000000000003,0.0995,-1.17,0.21,1.1886967654,-1.06448,0.24786000000000002,1.0929557402,0.09552000000000001,0.027860000000000003,0.0995,-1.16,0.22,1.1806777715
2021-03-06 05:00:00,-1.32616,0.21112000000000003,1.3428596353,0.0038400000000000005,0.0011200000000000001,0.004,-1.33,0.21,1.3464768843,-1.31616,0.23112000000000002,1.3362984697,0.0038400000000000005,0.0011200000000000001,0.004,-1.32,0.23,1.339888055
2021-03-06 05:30:00,-1.18256,0.22842,1.2044184696,0.09744000000000001,0.02842,0.1015,-1.28,0.2,1.2955307793,-1.17256,0.23842000000000002,1.1965538224,0.09744000000000001,0.02842,0.1015,-1.27,0.21,1.2872451204
2021-03-06 06:00:00,-1.56,0.19,1.5715279189,0.0,0.0,0.0,-1.56,0.19,1.5715279189,-1.56,0.18,1.5703502794,0.0,0.0,0.0,-1.56,0.18,1.5703502794
2021-03-06 06:30:00,-2.08952,0.14014000000000001,2.0942141844,0.00048000000000000007,0.00014000000000000001,0.0005,-2.09,0.14,2.094683747,-2.08952,0.14014000000000001,2.0942141844,0.00048000000000000007,0.00014000000000000001,0.0005,-2.09,0.14,2.094683747
2021-03-06 07:00:00,-1.8390400000000002,0.14028000000000002,1.8443824441,0.0009600000000000001,0.00028000000000000003,0.001,-1.8399999999999999,0.14,1.8453184007,-1.8390400000000002,0.14028000000000002,1.8443824441,0.0009600000000000001,0.00028000000000000003,0.001,-1.8399999999999999,0.14,1.8453184007
2021-03-06 07:30:00,-1.3873600000000001,0.044520000000000004,1.3880741335,0.15264000000000003,0.044520000000000004,0.159,-1.54,0.0,1.54,-1.37736,0.044520000000000004,1.3780793156,0.15264000000000003,0.044520000000000004,0.159,-1.53,0.0,1.53
2021-03-06 08:00:00,-1.74224,-0.10732000000000001,1.7455422653000001,0.07776000000000001,0.022680000000000002,0.081,-1.82,-0.13,1.8246369502,-1.74224,-0.10732000000000001,1.7455422653000001,0.07776000000000001,0.022680000000000002,0.081,-1.82,-0.13,1.8246369502
2021-03-06 08:30:00,-1.13008,-0.010440000000000001,1.1301282228,0.40992,0.11956000000000001,0.427,-1.54,-0.13,1.5454772726,-1.12008,-0.010440000000000001,1.1201286533,0.40992,0.11956000000000001,0.427,-1.53,-0.13,1.5355129436000001
2021-03-06 09:00:00,-1.4592800000000001,-0.03354,1.4596653897,0.33072,0.09646,0.34450000000000003,-1.79,-0.13,1.794714462,-1.44928,-0.03354,1.4496680482,0.33072,0.09646,0.34450000000000003,-1.78,-0.13,1.7847408776
2021-03-06 09:30:00,-2.4604,-0.1272,2.4636858566,0.009600000000000001,0.0028,0.01,-2.47,-0.13,2.4734186868,-2.4604,-0.1272,2.4636858566,0.009600000000000001,0.0028,0.01,-2.47,-0.13,2.4734186868
2021-03-06 10:00:00,-2.5036,-0.1223,2.5065853766,0.0264,0.0077,0.0275,-2.5300000000000002,-0.13,2.5333377193,-2.5036,-0.1223,2.5065853766,0.0264,0.0077,0.0275,-2.5300000000000002,-0.13,2.5333377193
2021-03-06 10:30:00,-2.19704,-0.10872000000000001,2.1997283469,0.07296000000000001,0.02128,0.076,-2.27,-0.13,2.2737194198,-2.19704,-0.10872000000000001,2.1997283469,0.07296000000000001,0.02128,0.076,-2.27,-0.13,2.2737194198
2021-03-06 11:00:00,-2.11632,-0.09976,2.1186699601,0.10368000000000001,0.030240000000000003,0.108,-2.22,-0.13,2.2238030488,-2.10632,-0.09976,2.1086811044,0.10368000000000001,0.030240000000000003,0.108,-2.21,-0.13,2.2138202276
2021-03-06 11:30:00,-1.9531200000000002,-0.08716,1.9550638353,0.14688,0.04284,0.153,-2.1,-0.13,2.1040199619,-1.9531200000000002,0.04284,1.9535897727,0.14688,0.04284,0.153,-2.1,0.0,2.1
2021-03-06 12:00:00,-2.38544,0.01008,2.3854612971,0.03456,0.01008,0.036000000000000004,-2.42,0.0,2.42,-2.38544,-0.11992000000000001,2.388452386,0.03456,0.01008,0.036000000000000004,-2.42,-0.13,2.4234892201
2021-03-06 12:30:00,-2.33888,0.02366,2.3389996687,0.08112000000000001,0.02366,0.0845,-2.42,0.0,2.42,-2.33888,0.02366,2.3389996687,0.08112000000000001,0.02366,0.0845,-2.42,0.0,2.42
2021-03-06 13:00:00,-2.7431200000000002,-0.12216,2.7458387425,0.02688,0.007840000000000001,0.028,-2.77,-0.13,2.7730488636,-2.73312,-0.12216,2.73584868,0.02688,0.007840000000000001,0.028,-2.76,-0.13,2.763059898
2021-03-06 13:30:00,-2.09432,0.01624,2.094382964,0.05568000000000001,0.01624,0.058,-2.15,0.0,2.15,-2.08432,0.01624,2.0843832661,0.05568000000000001,0.01624,0.058,-2.14,0.0,2.14
