Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-06 14:00:00,-2.17672,0.015540000000000002,2.1767754707,0.05328,0.015540000000000002,0.0555,-2.23,0.0,2.23,-2.16672,0.015540000000000002,2.1667757267,0.05328,0.015540000000000002,0.0555,-2.22,0.0,2.22
2021-03-06 14:30:00,-2.10688,0.027160000000000004,2.1070550539,0.09312000000000001,0.027160000000000004,0.097,-2.2,0.0,2.2,-2.10688,0.027160000000000004,2.1070550539,0.09312000000000001,0.027160000000000004,0.097,-2.2,0.0,2.2
2021-03-06 15:00:00,-2.39888,0.14616,2.4033285252,0.021120000000000003,0.0061600000000000005,0.022,-2.42,0.14,2.4240462042,-2.39888,0.0061600000000000005,2.398887909,0.021120000000000003,0.0061600000000000005,0.022,-2.42,0.0,2.42
2021-03-06 15:30:00,-2.4552,0.1414,2.4592683871,0.0048000000000000004,0.0014,0.005,-2.46,0.14,2.4639805194,-2.4552,0.1414,2.4592683871,0.0048000000000000004,0.0014,0.005,-2.46,0.14,2.4639805194
2021-03-06 16:00:00,-1.842,0.049,1.842651622,0.168,0.049,0.17500000000000002,-2.01,0.0,2.01,-1.842,0.049,1.842651622,0.168,0.049,0.17500000000000002,-2.01,0.0,2.01
2021-03-06 16:30:00,-2.2148,0.15610000000000002,2.220294181,0.055200000000000006,0.0161,0.0575,-2.27,0.14,2.2743130831,-2.2148,0.15610000000000002,2.220294181,0.055200000000000006,0.0161,0.0575,-2.27,0.14,2.2743130831
2021-03-06 17:00:00,-2.1898400000000002,0.16338000000000003,2.1959262852,0.08016000000000001,0.02338,0.0835,-2.27,0.14,2.2743130831,-2.1898400000000002,0.16338000000000003,2.1959262852,0.08016000000000001,0.02338,0.0835,-2.27,0.14,2.2743130831
2021-03-06 17:30:00,-2.19984,0.18088,2.2072638266,0.14016,0.04088000000000001,0.146,-2.34,0.14,2.3441842931,-2.19984,0.18088,2.2072638266,0.14016,0.04088000000000001,0.146,-2.34,0.14,2.3441842931
2021-03-06 18:00:00,-2.26688,0.18466000000000002,2.2743887640000002,0.15312,0.044660000000000005,0.1595,-2.42,0.14,2.4240462042,-2.26688,0.18466000000000002,2.2743887640000002,0.15312,0.044660000000000005,0.1595,-2.42,0.14,2.4240462042
2021-03-06 18:30:00,-1.77408,0.25256,1.7919671872,0.38592000000000004,0.11256000000000001,0.402,-2.16,0.14,2.164532282,-1.77408,0.25256,1.7919671872,0.38592000000000004,0.11256000000000001,0.402,-2.16,0.14,2.164532282
2021-03-06 19:00:00,-2.58832,0.16674000000000003,2.5936851486,0.09168000000000001,0.026740000000000003,0.0955,-2.68,0.14,2.6836542251,-2.58832,0.16674000000000003,2.5936851486,0.09168000000000001,0.026740000000000003,0.0955,-2.68,0.14,2.6836542251
2021-03-06 19:30:00,-2.4892,0.1519,2.4938304373,0.0408,0.0119,0.0425,-2.5300000000000002,0.14,2.5338705571,-2.4892,0.1519,2.4938304373,0.0408,0.0119,0.0425,-2.5300000000000002,0.14,2.5338705571
2021-03-06 20:00:00,-2.15416,0.17962,2.1616356423,0.13584000000000002,0.03962,0.14150000000000001,-2.29,0.14,2.2942754848,-2.15416,0.17962,2.1616356423,0.13584000000000002,0.03962,0.14150000000000001,-2.29,0.14,2.2942754848
2021-03-06 20:30:00,-1.5019200000000001,0.24444000000000002,1.5216815041,0.35808,0.10444,0.373,-1.8599999999999999,0.14,1.8652613758,-1.5019200000000001,0.24444000000000002,1.5216815041,0.35808,0.10444,0.373,-1.8599999999999999,0.14,1.8652613758
2021-03-06 21:00:00,-1.1952,0.2639,1.2239878472,0.4248,0.12390000000000001,0.4425,-1.62,0.14,1.6260381299,-1.1952,0.27390000000000003,1.2261827963,0.4248,0.12390000000000001,0.4425,-1.62,0.15,1.6269296236000002
2021-03-06 21:30:00,-2.00968,0.16176000000000001,2.0161795555,0.04032,0.011760000000000001,0.042,-2.05,0.15,2.0554804791,-2.00968,0.17176000000000002,2.0170064948,0.04032,0.011760000000000001,0.042,-2.05,0.16,2.0562344224
2021-03-06 22:00:00,-2.28904,-0.38972,2.3219788543,0.0009600000000000001,0.00028000000000000003,0.001,-2.29,-0.39,2.322972234,-2.19904,0.69028,2.304834788,0.0009600000000000001,0.00028000000000000003,0.001,-2.2,0.6900000000000001,2.3056669317000003
2021-03-06 22:30:00,-1.9003200000000002,0.14574,1.9059003778,0.019680000000000003,0.00574,0.0205,-1.92,0.14,1.9250974001,-1.89032,0.24574000000000001,1.9062260753,0.019680000000000003,0.00574,0.0205,-1.9100000000000001,0.24,1.9250194804
2021-03-06 23:00:00,-1.3844,0.2383,1.4047598549,0.1656,0.0483,0.17250000000000001,-1.55,0.19,1.5616017418,-1.3844,0.24830000000000002,1.4064907572,0.1656,0.0483,0.17250000000000001,-1.55,0.2,1.5628499608
2021-03-06 23:30:00,-1.05232,0.26224000000000003,1.0845032042,0.24768,0.07224000000000001,0.258,-1.3,0.19,1.3138112498,-1.05232,0.27224000000000004,1.0869645808,0.24768,0.07224000000000001,0.258,-1.3,0.2,1.3152946438
2021-03-07 00:00:00,-1.5636,0.2177,1.5786824412,0.0264,0.0077,0.0275,-1.5899999999999999,0.21,1.6038079686,-1.5636,0.2277,1.5800924815,0.0264,0.0077,0.0275,-1.5899999999999999,0.22,1.6051479683
2021-03-07 00:30:00,-1.57504,0.19728,1.587346969,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.6,0.19,1.6112417572000002,-1.57504,0.19728,1.587346969,0.024960000000000003,0.007280000000000001,0.026000000000000002,-1.6,0.19,1.6112417572000002
2021-03-07 01:00:00,-1.53352,0.20064,1.5465897969,0.036480000000000005,0.01064,0.038,-1.57,0.19,1.5814550262,-1.53352,0.20064,1.5465897969,0.036480000000000005,0.01064,0.038,-1.57,0.19,1.5814550262
2021-03-07 01:30:00,-1.37824,0.18218,1.3902284165,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.42,0.17,1.4301398533,-1.37824,0.19218000000000002,1.3915741626,0.041760000000000005,0.012180000000000002,0.043500000000000004,-1.42,0.18,1.4313629868
2021-03-07 02:00:00,-1.1776,0.20570000000000002,1.195430571,0.12240000000000001,0.0357,0.1275,-1.3,0.17,1.3110682667,-1.1776,0.2157,1.1971918183999999,0.12240000000000001,0.0357,0.1275,-1.3,0.18,1.3124023773
2021-03-07 02:30:00,-1.26928,0.19646000000000002,1.2843941179,0.09072000000000001,0.02646,0.0945,-1.3599999999999999,0.17,1.3705838172,-1.26928,0.20646,1.2859616829,0.09072000000000001,0.02646,0.0945,-1.3599999999999999,0.18,1.3718600512
2021-03-07 03:00:00,-1.09856,0.21542000000000003,1.1194819561,0.12144,0.03542,0.1265,-1.22,0.18,1.2332072008,-1.08856,0.22542,1.1116550949,0.12144,0.03542,0.1265,-1.21,0.19,1.2248265183
2021-03-07 03:30:00,-1.40384,0.45638000000000006,1.4761603741,0.05616,0.016380000000000002,0.0585,-1.46,0.44,1.5248606493999999,-1.44384,-0.06362000000000001,1.4452409661,0.05616,0.016380000000000002,0.0585,-1.5,-0.08,1.5021318185
2021-03-07 04:00:00,-0.5844,0.8533000000000001,1.0342360707,0.2856,0.0833,0.2975,-0.87,0.77,1.1618089344,-0.6644,-0.23670000000000002,0.7053043669,0.2856,0.0833,0.2975,-0.9500000000000001,-0.32,1.0024470061
2021-03-07 04:30:00,-0.76048,0.80986,1.1109469159,0.23952,0.06986,0.2495,-1.0,0.74,1.2440257232,-0.8404800000000001,-0.26014000000000004,0.8798178505,0.23952,0.06986,0.2495,-1.08,-0.33,1.1292918135
2021-03-07 05:00:00,-0.272,0.8765000000000001,0.9177343025,0.468,0.1365,0.48750000000000004,-0.74,0.74,1.0465180362,-0.342,-0.1935,0.3929456069,0.468,0.1365,0.48750000000000004,-0.81,-0.33,0.8746427842000001
2021-03-07 05:30:00,-1.05392,0.77844,1.3102351697,0.16608,0.048440000000000004,0.17300000000000001,-1.22,0.73,1.4217243052000001,-1.14392,-0.30156000000000005,1.1830010144,0.16608,0.048440000000000004,0.17300000000000001,-1.31,-0.35000000000000003,1.3559498516000001
2021-03-07 06:00:00,-0.73824,0.7721800000000001,1.0682978283,0.28176,0.08218,0.29350000000000004,-1.02,0.6900000000000001,1.2314625451,-0.8182400000000001,-0.30782000000000004,0.8742252856,0.28176,0.08218,0.29350000000000004,-1.1,-0.39,1.1670903992000001
2021-03-07 06:30:00,-1.412,0.604,1.535760398,0.048,0.014,0.05,-1.46,0.59,1.5747063218,-1.452,-0.446,1.5189535872,0.048,0.014,0.05,-1.5,-0.46,1.5689486926
2021-03-07 07:00:00,-1.03392,0.08344,1.0372814469,0.28608,0.08344,0.298,-1.32,0.0,1.32,-1.03392,0.08344,1.0372814469,0.28608,0.08344,0.298,-1.32,0.0,1.32
2021-03-07 07:30:00,-1.6933600000000002,0.01652,1.6934405806,0.05664,0.01652,0.059000000000000004,-1.75,0.0,1.75,-1.68336,0.01652,1.6834410593,0.05664,0.01652,0.059000000000000004,-1.74,0.0,1.74
2021-03-07 08:00:00,-1.65568,-0.13124000000000002,1.6608733245,0.06432,0.018760000000000002,0.067,-1.72,-0.15,1.7265283085,-1.65568,-0.11124,1.6594127274,0.06432,0.018760000000000002,0.067,-1.72,-0.13,1.7249057945000001
2021-03-07 08:30:00,-1.33032,0.09324,1.3335835182,0.31968,0.09324,0.333,-1.65,0.0,1.65,-1.33032,0.09324,1.3335835182,0.31968,0.09324,0.333,-1.65,0.0,1.65
2021-03-07 09:00:00,-0.8172800000000001,0.27496000000000004,0.8622932216,0.46272,0.13496000000000002,0.482,-1.28,0.14,1.2876334882,-0.8072800000000001,0.27496000000000004,0.8528212005,0.46272,0.13496000000000002,0.482,-1.27,0.14,1.2776932339
2021-03-07 09:30:00,-1.06576,0.26082,1.0972107592,0.41424000000000005,0.12082000000000001,0.4315,-1.48,0.14,1.4866068747,-1.06576,0.26082,1.0972107592,0.41424000000000005,0.12082000000000001,0.4315,-1.48,0.14,1.4866068747
2021-03-07 10:00:00,-1.11072,0.11354000000000002,1.1165080609,0.38928,0.11354000000000002,0.4055,-1.5,0.0,1.5,-1.10072,0.11354000000000002,1.1065603689,0.38928,0.11354000000000002,0.4055,-1.49,0.0,1.49
2021-03-07 10:30:00,-0.9539200000000001,0.13594,0.963557497,0.46608000000000005,0.13594,0.48550000000000004,-1.42,0.0,1.42,-0.9539200000000001,0.13594,0.963557497,0.46608000000000005,0.13594,0.48550000000000004,-1.42,0.0,1.42
2021-03-07 11:00:00,-1.5583200000000001,0.07924,1.5603333618000002,0.27168000000000003,0.07924,0.28300000000000003,-1.83,0.0,1.83,-1.54832,0.07924,1.5503463484000002,0.27168000000000003,0.07924,0.28300000000000003,-1.82,0.0,1.82
2021-03-07 11:30:00,-1.54024,0.07868,1.5422482939000002,0.26976,0.07868,0.281,-1.81,0.0,1.81,-1.54024,0.07868,1.5422482939000002,0.26976,0.07868,0.281,-1.81,0.0,1.81
2021-03-07 12:00:00,-1.6144,0.0833,1.6165476331000002,0.2856,0.0833,0.2975,-1.9,0.0,1.9,-1.6044,0.0833,1.606561001,0.2856,0.0833,0.2975,-1.8900000000000001,0.0,1.8900000000000001
2021-03-07 12:30:00,-1.37992,-0.44956,1.4513040343,0.31008,0.09044,0.323,-1.69,-0.54,1.7741758650000001,-1.37992,0.65044,1.5255331527,0.31008,0.09044,0.323,-1.69,0.56,1.7803651311
2021-03-07 13:00:00,-1.26416,0.09212000000000001,1.2675119723,0.31584,0.09212000000000001,0.329,-1.58,0.0,1.58,-1.26416,0.09212000000000001,1.2675119723,0.31584,0.09212000000000001,0.329,-1.58,0.0,1.58
2021-03-07 13:30:00,-1.54024,0.07868,1.5422482939000002,0.26976,0.07868,0.281,-1.81,0.0,1.81,-1.54024,0.07868,1.5422482939000002,0.26976,0.07868,0.281,-1.81,0.0,1.81
2021-03-07 14:00:00,-1.4495200000000001,0.21014000000000002,1.4646730181,0.24048000000000003,0.07014000000000001,0.2505,-1.69,0.14,1.695788902,-1.43952,0.21014000000000002,1.4547771823,0.24048000000000003,0.07014000000000001,0.2505,-1.6800000000000002,0.14,1.685823241
2021-03-07 14:30:00,-1.7488800000000002,0.04116,1.7493642845,0.14112000000000002,0.04116,0.147,-1.8900000000000001,0.0,1.8900000000000001,-1.7488800000000002,0.18116000000000002,1.758237811,0.14112000000000002,0.04116,0.147,-1.8900000000000001,0.14,1.8951780919
2021-03-07 15:00:00,-1.6688,0.2016,1.6809330742,0.2112,0.0616,0.22,-1.88,0.14,1.8852055591,-1.6688,0.0616,1.6699365257,0.2112,0.0616,0.22,-1.88,0.0,1.88
2021-03-07 15:30:00,-1.77936,0.18102000000000001,1.7885441705,0.14064000000000002,0.04102,0.14650000000000002,-1.92,0.14,1.9250974001,-1.77936,0.18102000000000001,1.7885441705,0.14064000000000002,0.04102,0.14650000000000002,-1.92,0.14,1.9250974001
2021-03-07 16:00:00,-2.15544,0.16758,2.1619446455,0.09456,0.027580000000000004,0.0985,-2.25,0.14,2.2543513479,-2.15544,0.17758000000000002,2.1627427609,0.09456,0.027580000000000004,0.0985,-2.25,0.15,2.2549944568
2021-03-07 16:30:00,-1.67176,-0.43968,1.7286121601,0.37824,0.11032000000000002,0.394,-2.05,-0.55,2.1224985277,-1.57176,0.7303200000000001,1.7331465028,0.37824,0.11032000000000002,0.394,-1.9500000000000002,0.62,2.0461915844
2021-03-07 17:00:00,-1.7656,-0.45830000000000004,1.8241113590000002,0.3144,0.0917,0.3275,-2.08,-0.55,2.1514878573,-1.6656,0.7217,1.8152339381,0.3144,0.0917,0.3275,-1.98,0.63,2.0778113485
2021-03-07 17:30:00,-2.9421600000000003,-0.56188,2.9953321352,0.027840000000000004,0.00812,0.029,-2.9699999999999998,-0.5700000000000001,3.0242023742,-2.83216,0.61812,2.8988277976,0.027840000000000004,0.00812,0.029,-2.86,0.61,2.9243289829
2021-03-07 18:00:00,-2.4394400000000003,-0.54942,2.5005459104,0.07056000000000001,0.02058,0.07350000000000001,-2.51,-0.5700000000000001,2.5739075352,-2.38944,0.63058,2.4712455665,0.07056000000000001,0.02058,0.07350000000000001,-2.46,0.61,2.5345019235
2021-03-07 18:30:00,-2.59536,-0.52698,2.6483204961,0.044640000000000006,0.01302,0.0465,-2.64,-0.54,2.6946613887,-2.59536,0.62302,2.6690911281,0.044640000000000006,0.01302,0.0465,-2.64,0.61,2.7095571594
2021-03-07 19:00:00,-2.79928,0.008960000000000001,2.7992943397000003,0.030720000000000004,0.008960000000000001,0.032,-2.83,0.0,2.83,-2.79928,0.008960000000000001,2.7992943397000003,0.030720000000000004,0.008960000000000001,0.032,-2.83,0.0,2.83
2021-03-07 19:30:00,-2.5987999999999998,0.1666,2.6041345971,0.0912,0.026600000000000002,0.095,-2.69,0.14,2.693640659,-2.5888,0.1666,2.5941551610999998,0.0912,0.026600000000000002,0.095,-2.68,0.14,2.6836542251
2021-03-07 20:00:00,-2.4509600000000002,0.15722000000000003,2.4559973636,0.05904,0.017220000000000003,0.061500000000000006,-2.51,0.14,2.5139013505,-2.4509600000000002,0.15722000000000003,2.4559973636,0.05904,0.017220000000000003,0.061500000000000006,-2.51,0.14,2.5139013505
2021-03-07 20:30:00,-1.84672,0.20804000000000003,1.8584013021999999,0.23328000000000002,0.06804,0.243,-2.08,0.14,2.0847062143,-1.84672,0.20804000000000003,1.8584013021999999,0.23328000000000002,0.06804,0.243,-2.08,0.14,2.0847062143
2021-03-07 21:00:00,-1.91688,0.16716,1.9241547235,0.09312000000000001,0.027160000000000004,0.097,-2.01,0.14,2.0148697228,-1.91688,0.16716,1.9241547235,0.09312000000000001,0.027160000000000004,0.097,-2.01,0.14,2.0148697228
2021-03-07 21:30:00,-1.74096,0.17472000000000001,1.7497053465999999,0.11904,0.03472,0.124,-1.8599999999999999,0.14,1.8652613758,-1.74096,0.17472000000000001,1.7497053465999999,0.11904,0.03472,0.124,-1.8599999999999999,0.14,1.8652613758
2021-03-07 22:00:00,-0.9815200000000001,0.25914000000000004,1.0151527225,0.40848,0.11914000000000001,0.42550000000000004,-1.3900000000000001,0.14,1.3970325694,-0.9815200000000001,0.25914000000000004,1.0151527225,0.40848,0.11914000000000001,0.42550000000000004,-1.3900000000000001,0.14,1.3970325694
2021-03-07 22:30:00,-1.492,0.189,1.5039232028,0.168,0.049,0.17500000000000002,-1.6600000000000001,0.14,1.6658931538,-1.482,0.189,1.494003012,0.168,0.049,0.17500000000000002,-1.65,0.14,1.6559287424
2021-03-07 23:00:00,-1.6489600000000002,0.16072,1.6567739737,0.07104,0.020720000000000002,0.074,-1.72,0.14,1.7256882685,-1.6489600000000002,0.16072,1.6567739737,0.07104,0.020720000000000002,0.074,-1.72,0.14,1.7256882685
2021-03-07 23:30:00,-1.2284,0.18130000000000002,1.2417069904,0.1416,0.0413,0.14750000000000002,-1.37,0.14,1.3771347066000001,-1.2284,0.18130000000000002,1.2417069904,0.1416,0.0413,0.14750000000000002,-1.37,0.14,1.3771347066000001
2021-03-08 00:00:00,-1.15504,0.20228000000000002,1.1726186934,0.14496,0.042280000000000005,0.151,-1.3,0.16,1.3098091464000001,-1.15504,0.21228000000000002,1.1743850306,0.14496,0.042280000000000005,0.151,-1.3,0.17,1.3110682667
2021-03-08 00:30:00,-1.0564,0.2048,1.076068771,0.15360000000000001,0.0448,0.16,-1.21,0.16,1.2205326706,-1.0564,0.21480000000000002,1.0780166975,0.15360000000000001,0.0448,0.16,-1.21,0.17,1.2218837915
2021-03-08 01:00:00,-0.74816,0.24512000000000003,0.7872910516,0.29184000000000004,0.08512,0.304,-1.04,0.16,1.052235715,-0.74816,0.25512,0.7904616373000001,0.29184000000000004,0.08512,0.304,-1.04,0.17,1.0538026381
2021-03-08 01:30:00,-0.80552,0.23714000000000002,0.839701048,0.26448000000000005,0.07714,0.2755,-1.07,0.16,1.081896483,-0.80552,0.24714000000000003,0.8425797588,0.26448000000000005,0.07714,0.2755,-1.07,0.17,1.0834205093
2021-03-08 02:00:00,-0.32496,0.29022000000000003,0.4356910029,0.51504,0.15022000000000002,0.5365,-0.84,0.14,0.8515867542000001,-0.32496,0.29022000000000003,0.4356910029,0.51504,0.15022000000000002,0.5365,-0.84,0.14,0.8515867542000001
2021-03-08 02:30:00,-0.7944800000000001,0.23036,0.8272026354,0.27552000000000004,0.08036,0.28700000000000003,-1.07,0.15,1.0804628638,-0.7844800000000001,0.23036,0.8176029599,0.27552000000000004,0.08036,0.28700000000000003,-1.06,0.15,1.0705606008
2021-03-08 03:00:00,-0.5994400000000001,0.24808000000000002,0.6487464836,0.37056000000000006,0.10808000000000001,0.386,-0.97,0.14,0.9800510191,-0.5994400000000001,0.25808000000000003,0.6526358862,0.37056000000000006,0.10808000000000001,0.386,-0.97,0.15,0.9815294188
2021-03-08 03:30:00,-0.8752800000000001,0.20846,0.8997614406000001,0.23472,0.06846000000000001,0.24450000000000002,-1.11,0.14,1.1187939935,-0.8752800000000001,0.21846000000000002,0.9021307278,0.23472,0.06846000000000001,0.24450000000000002,-1.11,0.15,1.1200892822
2021-03-08 04:00:00,-1.2392,0.1694,1.2507249898000001,0.1008,0.029400000000000003,0.105,-1.34,0.14,1.3472935834,-1.2292,0.1794,1.2422226048,0.1008,0.029400000000000003,0.105,-1.33,0.15,1.3384319183
2021-03-08 04:30:00,-1.23032,0.18324000000000001,1.2438907508,0.07968,0.02324,0.083,-1.31,0.16,1.3197348218,-1.22032,0.19324000000000002,1.2355252324000001,0.07968,0.02324,0.083,-1.3,0.17,1.3110682667
2021-03-08 05:00:00,-1.06408,0.21006000000000002,1.0846158076,0.20592000000000002,0.06006,0.21450000000000002,-1.27,0.15,1.2788275881,-1.06408,0.21006000000000002,1.0846158076,0.20592000000000002,0.06006,0.21450000000000002,-1.27,0.15,1.2788275881
2021-03-08 05:30:00,-1.64768,0.08526,1.6498844353000002,0.052320000000000005,0.015260000000000001,0.0545,-1.7000000000000002,0.07,1.7014405661,-1.64768,0.14526,1.6540706908,0.052320000000000005,0.015260000000000001,0.0545,-1.7000000000000002,0.13,1.7049633427000002
2021-03-08 06:00:00,-1.97856,0.017920000000000002,1.9786411499,0.06144000000000001,0.017920000000000002,0.064,-2.04,0.0,2.04,-1.97856,0.017920000000000002,1.9786411499,0.06144000000000001,0.017920000000000002,0.064,-2.04,0.0,2.04
2021-03-08 06:30:00,-1.3957600000000001,-0.061680000000000006,1.3971221851,0.23424000000000003,0.06832,0.244,-1.63,-0.13,1.6351758315,-1.3957600000000001,-0.061680000000000006,1.3971221851,0.23424000000000003,0.06832,0.244,-1.63,-0.13,1.6351758315
2021-03-08 07:00:00,-1.9008800000000001,-0.13234,1.9054812122,0.12912,0.037660000000000006,0.1345,-2.03,-0.17,2.0371057901,-1.9008800000000001,-0.04234,1.9013514799000002,0.12912,0.037660000000000006,0.1345,-2.03,-0.08,2.0315757431
2021-03-08 07:30:00,-1.53888,-0.63634,1.665256812,0.32112,0.09366000000000001,0.3345,-1.8599999999999999,-0.73,1.9981241203,-1.4388800000000002,0.54366,1.5381618413,0.32112,0.09366000000000001,0.3345,-1.76,0.45,1.8166177363
2021-03-08 08:00:00,-2.26328,-0.79554,2.399024854,0.18672000000000002,0.05446,0.1945,-2.45,-0.85,2.593260496,-2.16328,0.39446000000000003,2.1989495333,0.18672000000000002,0.05446,0.1945,-2.35,0.34,2.3744683615
2021-03-08 08:30:00,-2.90672,-0.39446000000000003,2.9333632319,0.05328,0.015540000000000002,0.0555,-2.96,-0.41000000000000003,2.9882603635000002,-2.89672,-0.21446,2.9046479735,0.05328,0.015540000000000002,0.0555,-2.95,-0.23,2.9589525174
2021-03-08 09:00:00,-3.3536,-0.3648,3.3733828718,0.0864,0.0252,0.09,-3.44,-0.39,3.4620369727,-4.0036,-0.4848,4.0328456454,0.0864,0.0252,0.09,-4.09,-0.51,4.121674417
2021-03-08 09:30:00,0.08112000000000001,0.02366,0.0845,0.08112000000000001,0.02366,0.0845,0.0,0.0,0.0,-5.58888,-0.63634,5.6249896222,0.08112000000000001,0.02366,0.0845,-5.67,-0.66,5.7082834548
2021-03-08 10:00:00,0.06,0.0175,0.0625,0.06,0.0175,0.0625,0.0,0.0,0.0,-5.76,-0.6725,5.7991254729,0.06,0.0175,0.0625,-5.82,-0.6900000000000001,5.8607593365
2021-03-08 10:30:00,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.0,0.0,0.0,-6.59592,-0.6500600000000001,6.6278758777,0.034080000000000006,0.009940000000000001,0.035500000000000004,-6.63,-0.66,6.6627696944
2021-03-08 11:00:00,0.05808000000000001,0.01694,0.060500000000000005,0.05808000000000001,0.01694,0.060500000000000005,0.0,0.0,0.0,-6.78192,-0.71306,6.8193030032,0.05808000000000001,0.01694,0.060500000000000005,-6.84,-0.73,6.8788443797
2021-03-08 11:30:00,0.20592000000000002,0.06006,0.21450000000000002,0.20592000000000002,0.06006,0.21450000000000002,0.0,0.0,0.0,-5.26408,-0.6699400000000001,5.3065391594,0.20592000000000002,0.06006,0.21450000000000002,-5.47,-0.73,5.518496172
2021-03-08 12:00:00,0.0984,0.0287,0.10250000000000001,0.0984,0.0287,0.10250000000000001,0.0,0.0,0.0,-5.2616,-0.6813,5.3055258222,0.0984,0.0287,0.10250000000000001,-5.36,-0.71,5.4068197677
2021-03-08 12:30:00,0.12912,0.037660000000000006,0.1345,0.12912,0.037660000000000006,0.1345,0.0,0.0,0.0,-5.49088,-0.6023400000000001,5.5238190276,0.12912,0.037660000000000006,0.1345,-5.62,-0.64,5.6563238945
2021-03-08 13:00:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,-5.5772,-0.6196,5.6115117393,0.1728,0.0504,0.18,-5.75,-0.67,5.7889031776
2021-03-08 13:30:00,0.49152000000000007,0.14336000000000002,0.512,0.49152000000000007,0.14336000000000002,0.512,0.0,0.0,0.0,-4.11848,-0.51664,4.1507582922,0.49152000000000007,0.14336000000000002,0.512,-4.61,-0.66,4.6570054756
2021-03-08 14:00:00,0.11520000000000001,0.033600000000000005,0.12,0.11520000000000001,0.033600000000000005,0.12,0.0,0.0,0.0,-5.3448,-0.6264000000000001,5.3813812353,0.11520000000000001,0.033600000000000005,0.12,-5.46,-0.66,5.4997454487
2021-03-08 14:30:00,0.168,0.049,0.17500000000000002,0.168,0.049,0.17500000000000002,0.0,0.0,0.0,-5.342,-0.541,5.3693244454,0.168,0.049,0.17500000000000002,-5.51,-0.59,5.5414979924
2021-03-08 15:00:00,0.29568,0.08624000000000001,0.308,0.29568,0.08624000000000001,0.308,0.0,0.0,0.0,-4.30432,-0.41376,4.3241609591,0.29568,0.08624000000000001,0.308,-4.6,-0.5,4.6270941205
2021-03-08 15:30:00,0.26304,0.07672000000000001,0.274,0.26304,0.07672000000000001,0.274,0.0,0.0,0.0,-3.88696,-0.26328,3.8958663221,0.26304,0.07672000000000001,0.274,-4.15,-0.34,4.1639044177
2021-03-08 16:00:00,0.5716800000000001,0.16674000000000003,0.5955,0.5716800000000001,0.16674000000000003,0.5955,0.0,0.0,0.0,-3.09832,-0.09326000000000001,3.0997232538,0.5716800000000001,0.16674000000000003,0.5955,-3.67,-0.26,3.6791982822
2021-03-08 16:30:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,-5.70472,-0.18096,5.7075894036,0.06528,0.01904,0.068,-5.77,-0.2,5.773465164
2021-03-08 17:00:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,-5.04552,-0.13536,5.0473353762,0.08448000000000001,0.024640000000000002,0.088,-5.13,-0.16,5.1324945202
2021-03-08 17:30:00,0.42144000000000004,0.12292000000000002,0.439,0.42144000000000004,0.12292000000000002,0.439,0.0,0.0,0.0,-3.77856,0.0029200000000000003,3.7785611283,0.42144000000000004,0.12292000000000002,0.439,-4.2,-0.12,4.201713936
2021-03-08 18:00:00,0.20256000000000002,0.05908000000000001,0.211,0.20256000000000002,0.05908000000000001,0.211,0.0,0.0,0.0,-4.53744,-0.08092,4.5381615,0.20256000000000002,0.05908000000000001,0.211,-4.74,-0.14,4.7420670598
2021-03-08 18:30:00,0.37872000000000006,0.11046,0.3945,0.37872000000000006,0.11046,0.3945,0.0,0.0,0.0,-4.12128,-0.029540000000000004,4.1213858652,0.37872000000000006,0.11046,0.3945,-4.5,-0.14,4.5021772511
2021-03-08 19:00:00,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,-5.70448,-0.12964,5.7059529090000005,0.03552,0.010360000000000001,0.037,-5.74,-0.14,5.7417070632
2021-03-08 19:30:00,0.01776,0.005180000000000001,0.018500000000000003,0.01776,0.005180000000000001,0.018500000000000003,0.0,0.0,0.0,-5.16224,0.13518000000000002,5.1640096292,0.01776,0.005180000000000001,0.018500000000000003,-5.18,0.13,5.1816310174
2021-03-08 20:00:00,0.14064000000000002,0.04102,0.14650000000000002,0.14064000000000002,0.04102,0.14650000000000002,0.0,0.0,0.0,-4.5293600000000005,0.17102,4.5325875447,0.14064000000000002,0.04102,0.14650000000000002,-4.67,0.13,4.6718090714
2021-03-08 20:30:00,0.16224000000000002,0.04732,0.169,0.16224000000000002,0.04732,0.169,0.0,0.0,0.0,-4.19776,0.18732000000000001,4.2019373865,0.16224000000000002,0.04732,0.169,-4.36,0.14,4.3622471273
2021-03-08 21:00:00,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0.0,0.0,0.0,-3.2843999999999998,0.24080000000000001,3.29321545,0.3456,0.1008,0.36,-3.63,0.14,3.6326987213
2021-03-08 21:30:00,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.0,0.0,0.0,-4.87472,0.16154000000000002,4.8773958472,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,-4.88,0.16,4.8826222463
2021-03-08 22:00:00,0.10944000000000001,0.031920000000000004,0.114,0.10944000000000001,0.031920000000000004,0.114,0.0,0.0,0.0,-4.03056,0.21192000000000003,4.0361273518,0.10944000000000001,0.031920000000000004,0.114,-4.14,0.18,4.143911196
2021-03-08 22:30:00,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0.0,0.0,0.0,-3.56032,0.22324000000000002,3.5673119572000003,0.07968,0.02324,0.083,-3.64,0.2,3.6454903648
2021-03-08 23:00:00,0.22608000000000003,0.06594,0.23550000000000001,0.22608000000000003,0.06594,0.23550000000000001,0.0,0.0,0.0,-2.78392,0.24594000000000002,2.7947624318,0.22608000000000003,0.06594,0.23550000000000001,-3.01,0.18,3.0153772567
2021-03-08 23:30:00,0.17856000000000002,0.05208,0.186,0.17856000000000002,0.05208,0.186,0.0,0.0,0.0,-2.78144,0.25208,2.7928395586,0.17856000000000002,0.05208,0.186,-2.96,0.2,2.9667490625
2021-03-09 00:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,-3.43408,0.20756000000000002,3.440346872,0.025920000000000002,0.007560000000000001,0.027,-3.46,0.2,3.4657755265
2021-03-09 00:30:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,-3.33488,0.24316000000000002,3.3437331532,0.04512,0.013160000000000002,0.047,-3.38,0.23,3.3878164058999998
2021-03-09 01:00:00,0.33792000000000005,0.09856000000000001,0.352,0.33792000000000005,0.09856000000000001,0.352,0.0,0.0,0.0,-1.9020800000000002,0.34856000000000004,1.9337534486,0.33792000000000005,0.09856000000000001,0.352,-2.24,0.25,2.2539077177
2021-03-09 01:30:00,0.34224000000000004,0.09982,0.35650000000000004,0.34224000000000004,0.09982,0.35650000000000004,0.0,0.0,0.0,-1.81776,0.34982,1.8511146507,0.34224000000000004,0.09982,0.35650000000000004,-2.16,0.25,2.1744194628
2021-03-09 02:00:00,0.2184,0.0637,0.2275,0.2184,0.0637,0.2275,0.0,0.0,0.0,-2.3916,0.31370000000000003,2.4120858712,0.2184,0.0637,0.2275,-2.61,0.25,2.6219458423
2021-03-09 02:30:00,0.29760000000000003,0.0868,0.31,0.29760000000000003,0.0868,0.31,0.0,0.0,0.0,-1.8624,0.33680000000000004,1.8926087815,0.29760000000000003,0.0868,0.31,-2.16,0.25,2.1744194628
2021-03-09 03:00:00,0.26448000000000005,0.07714,0.2755,0.26448000000000005,0.07714,0.2755,0.0,0.0,0.0,-2.01552,0.35714,2.0469171576,0.26448000000000005,0.07714,0.2755,-2.2800000000000002,0.28,2.2971286425
2021-03-09 03:30:00,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,-1.6308,0.3856,1.6757672869,0.2592,0.0756,0.27,-1.8900000000000001,0.31,1.9152545523
2021-03-09 04:00:00,0.41712000000000005,0.12166,0.4345,0.41712000000000005,0.12166,0.4345,0.0,0.0,0.0,-1.34288,0.41166,1.4045606608,0.41712000000000005,0.12166,0.4345,-1.76,0.29,1.7837320427
2021-03-09 04:30:00,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0,-2.6664,0.3448,2.6886011233,0.15360000000000001,0.0448,0.16,-2.8200000000000003,0.30000000000000004,2.8359125515
2021-03-09 05:00:00,0.27456,0.08008000000000001,0.28600000000000003,0.27456,0.08008000000000001,0.28600000000000003,0.0,0.0,0.0,-1.7754400000000001,0.36008,1.8115862662,0.27456,0.08008000000000001,0.28600000000000003,-2.05,0.28,2.0690335908
2021-03-09 05:30:00,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0.0,0.0,0.0,-1.3728,0.3846,1.4256566908,0.4272,0.1246,0.445,-1.8,0.26,1.8186808406
2021-03-09 06:00:00,0.36816000000000004,0.10738,0.3835,0.36816000000000004,0.10738,0.3835,0.0,0.0,0.0,-2.01184,0.24738000000000002,2.0269921189,0.36816000000000004,0.10738,0.3835,-2.38,0.14,2.3841140912
2021-03-09 06:30:00,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0,-3.21288,-0.08084000000000001,3.2138968558,0.23712000000000003,0.06916,0.247,-3.45,-0.15,3.45325933
2021-03-09 07:00:00,0.30672000000000005,0.08946000000000001,0.3195,0.30672000000000005,0.08946000000000001,0.3195,0.0,0.0,0.0,-2.88328,-0.07054,2.8841427583,0.30672000000000005,0.08946000000000001,0.3195,-3.19,-0.16,3.1940100188000002
2021-03-09 07:30:00,0.25392000000000003,0.07406,0.2645,0.25392000000000003,0.07406,0.2645,0.0,0.0,0.0,-3.78608,-0.27594,3.7961223176,0.25392000000000003,0.07406,0.2645,-4.04,-0.35000000000000003,4.0551325502
2021-03-09 08:00:00,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0,-4.76,-0.485,4.7846447099,0.12,0.035,0.125,-4.88,-0.52,4.9076267177
2021-03-09 08:30:00,0.12480000000000001,0.0364,0.13,0.12480000000000001,0.0364,0.13,0.0,0.0,0.0,-5.8252,-0.6136,5.8574277631000005,0.12480000000000001,0.0364,0.13,-5.95,-0.65,5.9853989007
2021-03-09 09:00:00,0.13584000000000002,0.03962,0.14150000000000001,0.13584000000000002,0.03962,0.14150000000000001,0.0,0.0,0.0,-5.56416,-0.6403800000000001,5.6008894874,0.13584000000000002,0.03962,0.14150000000000001,-5.7,-0.68,5.7404181032
2021-03-09 09:30:00,0.14352,0.04186,0.1495,0.14352,0.04186,0.1495,0.0,0.0,0.0,-5.52648,-0.72814,5.5742415672,0.14352,0.04186,0.1495,-5.67,-0.77,5.722045089
2021-03-09 10:00:00,0.19488000000000003,0.05684,0.203,0.19488000000000003,0.05684,0.203,0.0,0.0,0.0,-4.85512,-0.62316,4.8949482735,0.19488000000000003,0.05684,0.203,-5.05,-0.68,5.095576513
2021-03-09 10:30:00,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0.0,0.0,0.0,-4.95096,-0.55528,4.9820016861,0.11904,0.03472,0.124,-5.07,-0.59,5.1042139454
2021-03-09 11:00:00,0.23472,0.06846000000000001,0.24450000000000002,0.23472,0.06846000000000001,0.24450000000000002,0.0,0.0,0.0,-4.20528,-0.57154,4.2439413109,0.23472,0.06846000000000001,0.24450000000000002,-4.44,-0.64,4.4858889866
2021-03-09 11:30:00,0.37008,0.10794000000000001,0.3855,0.37008,0.10794000000000001,0.3855,0.0,0.0,0.0,-3.67992,-0.5320600000000001,3.7181849134,0.37008,0.10794000000000001,0.3855,-4.05,-0.64,4.1002560896
2021-03-09 12:00:00,0.35856000000000005,0.10458,0.3735,0.35856000000000005,0.10458,0.3735,0.0,0.0,0.0,-3.18144,-0.43542000000000003,3.2110981066,0.35856000000000005,0.10458,0.3735,-3.54,-0.54,3.5809495947
2021-03-09 12:30:00,0.19344000000000003,0.056420000000000005,0.2015,0.19344000000000003,0.056420000000000005,0.2015,0.0,0.0,0.0,-4.00656,-0.48358000000000007,4.0356378244,0.19344000000000003,0.056420000000000005,0.2015,-4.2,-0.54,4.2345719973
2021-03-09 13:00:00,0.22944,0.06692000000000001,0.23900000000000002,0.22944,0.06692000000000001,0.23900000000000002,0.0,0.0,0.0,-4.11056,-0.49308,4.1400279468,0.22944,0.06692000000000001,0.23900000000000002,-4.34,-0.56,4.3759798903
2021-03-09 13:30:00,0.48816000000000004,0.14238,0.5085000000000001,0.48816000000000004,0.14238,0.5085000000000001,0.0,0.0,0.0,-3.4718400000000003,-0.48762000000000005,3.5059158932,0.48816000000000004,0.14238,0.5085000000000001,-3.96,-0.63,4.0098004938
2021-03-09 14:00:00,0.61584,0.17962,0.6415000000000001,0.61584,0.17962,0.6415000000000001,0.0,0.0,0.0,-3.06416,-0.43038000000000004,3.0942371354000002,0.61584,0.17962,0.6415000000000001,-3.68,-0.61,3.730214471
2021-03-09 14:30:00,0.3432,0.10010000000000001,0.35750000000000004,0.3432,0.10010000000000001,0.35750000000000004,0.0,0.0,0.0,-3.8668,-0.45990000000000003,3.8940531904,0.3432,0.10010000000000001,0.35750000000000004,-4.21,-0.56,4.2470813508
2021-03-09 15:00:00,0.33216,0.09688000000000001,0.34600000000000003,0.33216,0.09688000000000001,0.34600000000000003,0.0,0.0,0.0,-3.40784,-0.36312000000000005,3.4271313952,0.33216,0.09688000000000001,0.34600000000000003,-3.74,-0.46,3.7681825858
2021-03-09 15:30:00,0.1656,0.0483,0.17250000000000001,0.1656,0.0483,0.17250000000000001,0.0,0.0,0.0,-4.2844,-0.3517,4.2988110275,0.1656,0.0483,0.17250000000000001,-4.45,-0.4,4.4679413604
2021-03-09 16:00:00,0.36096,0.10528000000000001,0.376,0.36096,0.10528000000000001,0.376,0.0,0.0,0.0,-3.59904,-0.20472,3.6048577226000003,0.36096,0.10528000000000001,0.376,-3.96,-0.31,3.9721153055
2021-03-09 16:30:00,0.23856000000000002,0.06958,0.2485,0.23856000000000002,0.06958,0.2485,0.0,0.0,0.0,-4.39144,-0.24042000000000002,4.398016263,0.23856000000000002,0.06958,0.2485,-4.63,-0.31,4.6403663648
2021-03-09 17:00:00,0.48624000000000006,0.14182,0.5065000000000001,0.48624000000000006,0.14182,0.5065000000000001,0.0,0.0,0.0,-3.47376,-0.08818000000000001,3.4748790267,0.48624000000000006,0.14182,0.5065000000000001,-3.96,-0.23,3.9666736695
2021-03-09 17:30:00,0.45168,0.13174000000000002,0.47050000000000003,0.45168,0.13174000000000002,0.47050000000000003,0.0,0.0,0.0,-3.70832,-0.028260000000000004,3.7084276789,0.45168,0.13174000000000002,0.47050000000000003,-4.16,-0.16,4.163075786
2021-03-09 18:00:00,0.1656,0.0483,0.17250000000000001,0.1656,0.0483,0.17250000000000001,0.0,0.0,0.0,-5.1444,-0.11170000000000001,5.1456125243,0.1656,0.0483,0.17250000000000001,-5.31,-0.16,5.3124099992
2021-03-09 18:30:00,0.1272,0.0371,0.1325,0.1272,0.0371,0.1325,0.0,0.0,0.0,-5.2228,-0.1129,5.2240201234,0.1272,0.0371,0.1325,-5.35,-0.15,5.3521023906
2021-03-09 19:00:00,0.17712000000000003,0.051660000000000005,0.1845,0.17712000000000003,0.051660000000000005,0.1845,0.0,0.0,0.0,-5.39288,-0.09834000000000001,5.393776548,0.17712000000000003,0.051660000000000005,0.1845,-5.57,-0.15,5.5720193826
2021-03-09 19:30:00,0.2808,0.0819,0.29250000000000004,0.2808,0.0819,0.29250000000000004,0.0,0.0,0.0,-4.5892,-0.058100000000000006,4.5895677629,0.2808,0.0819,0.29250000000000004,-4.87,-0.14,4.8720119047
2021-03-09 20:00:00,0.44304000000000004,0.12922,0.4615,0.44304000000000004,0.12922,0.4615,0.0,0.0,0.0,-3.95696,0.00922,3.9569707416,0.44304000000000004,0.12922,0.4615,-4.4,-0.12,4.4016360595
2021-03-09 20:30:00,0.4056,0.1183,0.42250000000000004,0.4056,0.1183,0.42250000000000004,0.0,0.0,0.0,-3.9244,-0.0217,3.9244599947000003,0.4056,0.1183,0.42250000000000004,-4.33,-0.14,4.3322626882
2021-03-09 21:00:00,0.38928,0.11354000000000002,0.4055,0.38928,0.11354000000000002,0.4055,0.0,0.0,0.0,-3.27072,0.25354000000000004,3.280532251,0.38928,0.11354000000000002,0.4055,-3.66,0.14,3.6626766169
2021-03-09 21:30:00,0.52656,0.15358000000000002,0.5485,0.52656,0.15358000000000002,0.5485,0.0,0.0,0.0,-2.56344,0.20358,2.5715111219,0.52656,0.15358000000000002,0.5485,-3.09,0.05,3.0904045043
2021-03-09 22:00:00,0.7838400000000001,0.22862000000000002,0.8165,0.7838400000000001,0.22862000000000002,0.8165,0.0,0.0,0.0,-1.7661600000000002,0.36862,1.8042177945,0.7838400000000001,0.22862000000000002,0.8165,-2.55,0.14,2.5538402456
2021-03-09 22:30:00,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,-2.35752,0.33614000000000005,2.3813631915,0.6724800000000001,0.19614,0.7005,-3.03,0.14,3.0332325991
2021-03-09 23:00:00,0.5688,0.16590000000000002,0.5925,0.5688,0.16590000000000002,0.5925,0.0,0.0,0.0,-2.1312,0.3159,2.1544851473,0.5688,0.16590000000000002,0.5925,-2.7,0.15,2.7041634566
2021-03-09 23:30:00,0.552,0.161,0.5750000000000001,0.552,0.161,0.5750000000000001,0.0,0.0,0.0,-2.148,0.311,2.170397429,0.552,0.161,0.5750000000000001,-2.7,0.15,2.7041634566
2021-03-10 00:00:00,0.5784,0.16870000000000002,0.6025,0.5784,0.16870000000000002,0.6025,0.0,0.0,0.0,-1.6916,0.31870000000000004,1.7213600001,0.5784,0.16870000000000002,0.6025,-2.27,0.15,2.2749505489
2021-03-10 00:30:00,0.60096,0.17528000000000002,0.626,0.60096,0.17528000000000002,0.626,0.0,0.0,0.0,-1.47904,0.34528000000000003,1.5188079536,0.60096,0.17528000000000002,0.626,-2.08,0.17,2.0869355524
2021-03-10 01:00:00,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.0,0.0,0.0,-0.54512,0.38434,0.6669880434000001,0.7348800000000001,0.21434000000000003,0.7655000000000001,-1.28,0.17,1.2912397144
2021-03-10 01:30:00,1.18608,0.34594,1.2355,1.18608,0.34594,1.2355,0.0,0.0,0.0,0.7260800000000001,0.61594,0.9521419274,1.18608,0.34594,1.2355,-0.46,0.27,0.5333854141000001
2021-03-10 02:00:00,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,-0.13952,0.55264,0.5699796488000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,-1.04,0.29,1.0796758773
2021-03-10 02:30:00,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,0.35928000000000004,0.5560400000000001,0.6620140482,1.04928,0.30604000000000003,1.093,-0.6900000000000001,0.25,0.7338937253000001
2021-03-10 03:00:00,0.8745600000000001,0.25508000000000003,0.911,0.8745600000000001,0.25508000000000003,0.911,0.0,0.0,0.0,-0.5854400000000001,0.40508000000000005,0.7119197989,0.8745600000000001,0.25508000000000003,0.911,-1.46,0.15,1.4676852524
2021-03-10 03:30:00,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,-0.11232,0.53474,0.5464088671,0.90768,0.26474000000000003,0.9455,-1.02,0.27,1.0551303237
2021-03-10 04:00:00,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.0,0.0,0.0,-0.6066400000000001,0.45598000000000005,0.7589004217,0.8433600000000001,0.24598000000000003,0.8785000000000001,-1.45,0.21,1.4651279808
2021-03-10 04:30:00,0.8476800000000001,0.24724000000000002,0.883,0.8476800000000001,0.24724000000000002,0.883,0.0,0.0,0.0,-0.28232,0.45724000000000004,0.5373760322,0.8476800000000001,0.24724000000000002,0.883,-1.13,0.21,1.1493476411
2021-03-10 05:00:00,0.9686400000000001,0.28252000000000005,1.009,0.9686400000000001,0.28252000000000005,1.009,0.0,0.0,0.0,-0.08136,0.16252000000000003,0.1817476272,0.9686400000000001,0.28252000000000005,1.009,-1.05,-0.12,1.0568348972
2021-03-10 05:30:00,0.7248,0.2114,0.755,0.7248,0.2114,0.755,0.0,0.0,0.0,-1.1252,0.0614,1.1268739947,0.7248,0.2114,0.755,-1.85,-0.15,1.8560711193000001
2021-03-10 06:00:00,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0,-2.23976,-0.00868,2.2397768192,0.6902400000000001,0.20132000000000003,0.719,-2.93,-0.21,2.9375159574
2021-03-10 06:30:00,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.0,0.0,0.0,-1.22952,-0.037360000000000004,1.2300874766,0.9004800000000001,0.26264000000000004,0.9380000000000001,-2.13,-0.30000000000000004,2.1510230124
2021-03-10 07:00:00,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.0,0.0,0.0,-1.47168,-0.10674000000000002,1.4755458143,0.8683200000000001,0.25326000000000004,0.9045000000000001,-2.34,-0.36,2.3675303588
2021-03-10 07:30:00,0.9902400000000001,0.28882,1.0315,0.9902400000000001,0.28882,1.0315,0.0,0.0,0.0,-1.30976,-0.15118,1.3184561616,0.9902400000000001,0.28882,1.0315,-2.3,-0.44,2.3417087778
2021-03-10 08:00:00,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0.0,0.0,0.0,-2.0572,-0.3996,2.0956507343,0.8928,0.2604,0.93,-2.95,-0.66,3.0229290432
2021-03-10 08:30:00,0.8232,0.2401,0.8575,0.8232,0.2401,0.8575,0.0,0.0,0.0,-2.8268,-0.5499,2.8797896191000003,0.8232,0.2401,0.8575,-3.65,-0.79,3.734514694
2021-03-10 09:00:00,0.6249600000000001,0.18228000000000003,0.651,0.6249600000000001,0.18228000000000003,0.651,0.0,0.0,0.0,-3.82504,-0.6677200000000001,3.8828830783,0.6249600000000001,0.18228000000000003,0.651,-4.45,-0.85,4.530452516
2021-03-10 09:30:00,0.8270400000000001,0.24122000000000002,0.8615,0.8270400000000001,0.24122000000000002,0.8615,0.0,0.0,0.0,-3.00296,-0.5787800000000001,3.058227436,0.8270400000000001,0.24122000000000002,0.8615,-3.83,-0.8200000000000001,3.9167971609
2021-03-10 10:00:00,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,-3.78392,-0.63156,3.8362636249,0.6460800000000001,0.18844000000000002,0.673,-4.43,-0.8200000000000001,4.5052524901
2021-03-10 10:30:00,0.59184,0.17262000000000002,0.6165,0.59184,0.17262000000000002,0.6165,0.0,0.0,0.0,-4.3281600000000005,-0.56738,4.3651906087,0.59184,0.17262000000000002,0.6165,-4.92,-0.74,4.9753391844
2021-03-10 11:00:00,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.0,0.0,0.0,-3.00856,-0.62458,3.0727078367,0.8414400000000001,0.24542000000000003,0.8765000000000001,-3.85,-0.87,3.9470748663
2021-03-10 11:30:00,0.9470400000000001,0.27622,0.9865,0.9470400000000001,0.27622,0.9865,0.0,0.0,0.0,-2.66296,-0.5837800000000001,2.726197911,0.9470400000000001,0.27622,0.9865,-3.61,-0.86,3.7110241174
2021-03-10 12:00:00,0.8308800000000001,0.24234000000000003,0.8655,0.8308800000000001,0.24234000000000003,0.8655,0.0,0.0,0.0,-2.99912,-0.55766,3.0505254383000002,0.8308800000000001,0.24234000000000003,0.8655,-3.83,-0.8,3.9126589425000002
2021-03-10 12:30:00,0.5745600000000001,0.03758,0.5757876779000001,0.5745600000000001,0.16758,0.5985,0.0,-0.13,0.13,-4.38544,-0.6124200000000001,4.4279952857,0.5745600000000001,0.16758,0.5985,-4.96,-0.78,5.0209560843
2021-03-10 13:00:00,0.7185600000000001,0.20958000000000002,0.7485,0.7185600000000001,0.20958000000000002,0.7485,0.0,0.0,0.0,-3.29144,-0.54042,3.3355106131,0.7185600000000001,0.20958000000000002,0.7485,-4.01,-0.75,4.0795342871
2021-03-10 13:30:00,0.7584000000000001,0.2212,0.79,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,-3.3416,-0.4988,3.3786227963,0.7584000000000001,0.2212,0.79,-4.1,-0.72,4.1627394826
2021-03-10 14:00:00,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.0,0.0,0.0,-4.34184,-0.5801200000000001,4.3804239293,0.5481600000000001,0.15988000000000002,0.5710000000000001,-4.89,-0.74,4.9456748781
2021-03-10 14:30:00,0.7641600000000001,0.22288000000000002,0.796,0.7641600000000001,0.22288000000000002,0.796,0.0,0.0,0.0,-3.09584,-0.38712,3.1199498714,0.7641600000000001,0.22288000000000002,0.796,-3.86,-0.61,3.9079022506000003
2021-03-10 15:00:00,0.55776,0.16268000000000002,0.581,0.55776,0.16268000000000002,0.581,0.0,0.0,0.0,-3.50224,-0.27732,3.5132024422,0.55776,0.16268000000000002,0.581,-4.06,-0.44,4.0837727655
2021-03-10 15:30:00,0.68784,0.20062000000000002,0.7165,0.68784,0.20062000000000002,0.7165,0.0,0.0,0.0,-2.84216,-0.23938,2.8522230365,0.68784,0.20062000000000002,0.7165,-3.5300000000000002,-0.44,3.5573164043
2021-03-10 16:00:00,0.8980800000000001,0.26194,0.9355,0.8980800000000001,0.26194,0.9355,0.0,0.0,0.0,-2.21192,-0.17806000000000002,2.2190753592,0.8980800000000001,0.26194,0.9355,-3.11,-0.44,3.1409711874
2021-03-10 16:30:00,0.8553600000000001,0.24948,0.891,0.8553600000000001,0.24948,0.891,0.0,0.0,0.0,-2.47464,-0.15052000000000001,2.479213464,0.8553600000000001,0.24948,0.891,-3.33,-0.4,3.3539379839
2021-03-10 17:00:00,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0,-3.2736,-0.1198,3.2757913548,0.6864,0.20020000000000002,0.715,-3.96,-0.32,3.9729082547
2021-03-10 17:30:00,0.81264,0.23702,0.8465,0.81264,0.23702,0.8465,0.0,0.0,0.0,-2.84736,-0.03298,2.8475509916,0.81264,0.23702,0.8465,-3.66,-0.27,3.6699455037
2021-03-10 18:00:00,0.6086400000000001,0.17752,0.634,0.6086400000000001,0.17752,0.634,0.0,0.0,0.0,-3.89136,-0.07248,3.8920349433,0.6086400000000001,0.17752,0.634,-4.5,-0.25,4.5069390943
2021-03-10 18:30:00,0.732,0.21350000000000002,0.7625000000000001,0.732,0.21350000000000002,0.7625000000000001,0.0,0.0,0.0,-3.068,0.0235,3.0680900003,0.732,0.21350000000000002,0.7625000000000001,-3.8,-0.19,3.804747035
2021-03-10 19:00:00,0.6772800000000001,0.19754000000000002,0.7055,0.6772800000000001,0.19754000000000002,0.7055,0.0,0.0,0.0,-3.47272,0.01754,3.4727642952,0.6772800000000001,0.19754000000000002,0.7055,-4.15,-0.18,4.1539017803
2021-03-10 19:30:00,0.6811200000000001,0.19866,0.7095,0.6811200000000001,0.19866,0.7095,0.0,0.0,0.0,-3.17888,0.04866,3.1792524043,0.6811200000000001,0.19866,0.7095,-3.86,-0.15,3.8629134083
2021-03-10 20:00:00,0.8088000000000001,0.2359,0.8425,0.8088000000000001,0.2359,0.8425,0.0,0.0,0.0,-2.2712,0.0959,2.2732237571000002,0.8088000000000001,0.2359,0.8425,-3.08,-0.14,3.0831801764
2021-03-10 20:30:00,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.0,0.0,0.0,-1.9464800000000002,0.11186000000000001,1.9496915269000001,0.8635200000000001,0.25186000000000003,0.8995000000000001,-2.81,-0.14,2.8134853829
2021-03-10 21:00:00,0.7022400000000001,0.20482000000000003,0.7315,0.7022400000000001,0.20482000000000003,0.7315,0.0,0.0,0.0,-2.14776,0.034820000000000004,2.1480422365,0.7022400000000001,0.20482000000000003,0.7315,-2.85,-0.17,2.8550656735
2021-03-10 21:30:00,0.72096,0.21028000000000002,0.751,0.72096,0.21028000000000002,0.751,0.0,0.0,0.0,-2.04904,0.07028000000000001,2.0502449122,0.72096,0.21028000000000002,0.751,-2.77,-0.14,2.7735356497
2021-03-10 22:00:00,0.7176,0.2093,0.7475,0.7176,0.2093,0.7475,0.0,0.0,0.0,-2.0724,0.3493,2.1016308548,0.7176,0.2093,0.7475,-2.79,0.14,2.7935103365
2021-03-10 22:30:00,0.83472,0.24346,0.8695,0.83472,0.24346,0.8695,0.0,0.0,0.0,-1.25528,0.20346000000000003,1.2716618458,0.83472,0.24346,0.8695,-2.09,-0.04,2.0903827401
2021-03-10 23:00:00,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,-1.43456,0.33992000000000006,1.4742821982,0.68544,0.19992000000000001,0.714,-2.12,0.14,2.1246176127
2021-03-10 23:30:00,0.8160000000000001,0.23800000000000002,0.85,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,-0.654,0.388,0.7604340866,0.8160000000000001,0.23800000000000002,0.85,-1.47,0.15,1.4776332427
2021-03-11 00:00:00,0.732,0.21350000000000002,0.7625000000000001,0.732,0.21350000000000002,0.7625000000000001,0.0,0.0,0.0,-0.9580000000000001,0.35350000000000004,1.0211396819,0.732,0.21350000000000002,0.7625000000000001,-1.69,0.14,1.695788902
2021-03-11 00:30:00,0.9321600000000001,0.27188,0.971,0.9321600000000001,0.27188,0.971,0.0,0.0,0.0,-0.10784,0.48188000000000003,0.493799352,0.9321600000000001,0.27188,0.971,-1.04,0.21,1.0609901036
2021-03-11 01:00:00,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0,-0.37472000000000005,0.41654,0.5602862215000001,0.84528,0.24654,0.8805000000000001,-1.22,0.17,1.2317873193
2021-03-11 01:30:00,0.65712,0.19166000000000002,0.6845,0.65712,0.19166000000000002,0.6845,0.0,0.0,0.0,-1.32288,0.33166,1.3638217809,0.65712,0.19166000000000002,0.6845,-1.98,0.14,1.9849433241
2021-03-11 02:00:00,0.6590400000000001,0.19222,0.6865,0.6590400000000001,0.19222,0.6865,0.0,0.0,0.0,-1.04096,0.33222,1.092688359,0.6590400000000001,0.19222,0.6865,-1.7000000000000002,0.14,1.7057549648
2021-03-11 02:30:00,0.8961600000000001,0.26138,0.9335,0.8961600000000001,0.26138,0.9335,0.0,0.0,0.0,-0.10384,0.50138,0.5120201656,0.8961600000000001,0.26138,0.9335,-1.0,0.24,1.0283968106
2021-03-11 03:00:00,0.9691200000000001,0.28266,1.0095,0.9691200000000001,0.28266,1.0095,0.0,0.0,0.0,0.059120000000000006,0.56266,0.5657574127,0.9691200000000001,0.28266,1.0095,-0.91,0.28,0.9521029356
2021-03-11 03:30:00,0.8424,0.2457,0.8775000000000001,0.8424,0.2457,0.8775000000000001,0.0,0.0,0.0,-0.18760000000000002,0.4057,0.4469745518,0.8424,0.2457,0.8775000000000001,-1.03,0.16,1.0423531072
2021-03-11 04:00:00,0.8088000000000001,0.2359,0.8425,0.8088000000000001,0.2359,0.8425,0.0,0.0,0.0,-0.4712,0.41590000000000005,0.6284920445000001,0.8088000000000001,0.2359,0.8425,-1.28,0.18,1.2925942906
2021-03-11 04:30:00,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.7512000000000001,0.21910000000000002,0.7825000000000001,0.0,0.0,0.0,-0.44880000000000003,0.35910000000000003,0.5747819152,0.7512000000000001,0.21910000000000002,0.7825000000000001,-1.2,0.14,1.2081390648
2021-03-11 05:00:00,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0.0,0.0,0.0,0.27640000000000003,0.1652,0.3220062111,1.0464,0.3052,1.09,-0.77,-0.14,0.7826237921
