Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-11 05:30:00,0.97008,0.28294,1.0105,0.97008,0.28294,1.0105,0.0,0.0,0.0,-0.07992,0.11294000000000001,0.13835696590000002,0.97008,0.28294,1.0105,-1.05,-0.17,1.063672882
2021-03-11 06:00:00,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0.0,0.0,0.0,0.07016,0.14088,0.15738360780000002,1.10016,0.32088,1.146,-1.03,-0.18,1.0456098699
2021-03-11 06:30:00,0.8668800000000001,0.25284,0.903,0.8668800000000001,0.25284,0.903,0.0,0.0,0.0,-1.03312,0.03284,1.0336418142,0.8668800000000001,0.25284,0.903,-1.9,-0.22,1.9126944346
2021-03-11 07:00:00,0.9115200000000001,0.26586000000000004,0.9495,0.9115200000000001,0.26586000000000004,0.9495,0.0,0.0,0.0,-1.30848,-0.21414000000000002,1.3258868164,0.9115200000000001,0.26586000000000004,0.9495,-2.22,-0.48,2.2712991877
2021-03-11 07:30:00,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,-1.7868,-0.2524,1.8045387222,0.8832000000000001,0.2576,0.92,-2.67,-0.51,2.7182715096
2021-03-11 08:00:00,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0.0,0.0,0.0,-2.88648,-0.45064000000000004,2.9214453957,0.68352,0.19936,0.712,-3.5700000000000003,-0.65,3.6286912241
2021-03-11 08:30:00,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0,-4.0028,-0.5529000000000001,4.0408051487,0.6072000000000001,0.1771,0.6325000000000001,-4.61,-0.73,4.667440412
2021-03-11 09:00:00,0.6355200000000001,0.18536000000000002,0.662,0.6355200000000001,0.18536000000000002,0.662,0.0,0.0,0.0,-4.04448,-0.6146400000000001,4.0909168654,0.6355200000000001,0.18536000000000002,0.662,-4.68,-0.8,4.7478837391
2021-03-11 09:30:00,0.7728,0.22540000000000002,0.805,0.7728,0.22540000000000002,0.805,0.0,0.0,0.0,-3.0772,-0.6146,3.13797594,0.7728,0.22540000000000002,0.805,-3.85,-0.84,3.9405710246
2021-03-11 10:00:00,0.74016,0.21588000000000002,0.771,0.74016,0.21588000000000002,0.771,0.0,0.0,0.0,-3.16984,-0.5841200000000001,3.2232098598,0.74016,0.21588000000000002,0.771,-3.91,-0.8,3.9910023804
2021-03-11 10:30:00,0.9345600000000001,0.27258000000000004,0.9735,0.9345600000000001,0.27258000000000004,0.9735,0.0,0.0,0.0,-2.34544,-0.56742,2.413100547,0.9345600000000001,0.27258000000000004,0.9735,-3.2800000000000002,-0.84,3.3858529206
2021-03-11 11:00:00,1.0992,0.3206,1.145,1.0992,0.3206,1.145,0.0,0.0,0.0,-1.3208,-0.5294,1.4229465907,1.0992,0.3206,1.145,-2.42,-0.85,2.5649366464
2021-03-11 11:30:00,0.89568,0.26124,0.933,0.89568,0.26124,0.933,0.0,0.0,0.0,-2.22432,-0.54876,2.2910122217,0.89568,0.26124,0.933,-3.12,-0.81,3.2234298503
2021-03-11 12:00:00,0.77136,0.22498,0.8035,0.77136,0.22498,0.8035,0.0,0.0,0.0,-2.47864,-0.59502,2.5490596403,0.77136,0.22498,0.8035,-3.25,-0.8200000000000001,3.3518502353
2021-03-11 12:30:00,0.55152,0.16086,0.5745,0.55152,0.16086,0.5745,0.0,0.0,0.0,-3.52848,-0.52914,3.567935012,0.55152,0.16086,0.5745,-4.08,-0.6900000000000001,4.1379342672
2021-03-11 13:00:00,0.8976000000000001,0.26180000000000003,0.935,0.8976000000000001,0.26180000000000003,0.935,0.0,0.0,0.0,-2.0724,-0.4782,2.1268561305,0.8976000000000001,0.26180000000000003,0.935,-2.9699999999999998,-0.74,3.0608005489
2021-03-11 13:30:00,0.9230400000000001,0.26922,0.9615,0.9230400000000001,0.26922,0.9615,0.0,0.0,0.0,-2.35696,-0.37078000000000005,2.3859459864,0.9230400000000001,0.26922,0.9615,-3.2800000000000002,-0.64,3.3418557719
2021-03-11 14:00:00,0.8049600000000001,0.23478000000000002,0.8385,0.8049600000000001,0.23478000000000002,0.8385,0.0,0.0,0.0,-2.56504,-0.46522,2.6068870037,0.8049600000000001,0.23478000000000002,0.8385,-3.37,-0.7000000000000001,3.4419325967
2021-03-11 14:30:00,0.79056,0.23058,0.8235,0.79056,0.23058,0.8235,0.0,0.0,0.0,-2.90944,-0.46942000000000006,2.9470657017,0.79056,0.23058,0.8235,-3.7,-0.7000000000000001,3.7656340768
2021-03-11 15:00:00,1.02864,0.30002,1.0715,1.02864,0.30002,1.0715,0.0,0.0,0.0,-0.9813600000000001,-0.31998000000000004,1.0322086272,1.02864,0.30002,1.0715,-2.01,-0.62,2.1034495478
2021-03-11 15:30:00,0.6168,0.1799,0.6425000000000001,0.6168,0.1799,0.6425000000000001,0.0,0.0,0.0,-2.7232000000000003,-0.2801,2.7375672138000002,0.6168,0.1799,0.6425000000000001,-3.34,-0.46,3.3715278436
2021-03-11 16:00:00,0.70032,0.20426000000000002,0.7295,0.70032,0.20426000000000002,0.7295,0.0,0.0,0.0,-2.32968,-0.10574000000000001,2.3320784399,0.70032,0.20426000000000002,0.7295,-3.03,-0.31,3.0458168034
2021-03-11 16:30:00,0.8092800000000001,0.23604000000000003,0.843,0.8092800000000001,0.23604000000000003,0.843,0.0,0.0,0.0,-2.53072,-0.033960000000000004,2.5309478462,0.8092800000000001,0.23604000000000003,0.843,-3.34,-0.27,3.3508954027
2021-03-11 17:00:00,1.07184,0.31262,1.1165,1.07184,0.31262,1.1165,0.0,0.0,0.0,-1.47816,0.042620000000000005,1.4787743066,1.07184,0.31262,1.1165,-2.55,-0.27,2.5642542776
2021-03-11 17:30:00,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,0.0,0.0,-3.20184,-0.09512000000000001,3.203252597,0.6681600000000001,0.19488000000000003,0.6960000000000001,-3.87,-0.29,3.8808504223
2021-03-11 18:00:00,0.5352,0.15610000000000002,0.5575,0.5352,0.15610000000000002,0.5575,0.0,0.0,0.0,-4.5748,-0.22390000000000002,4.5802757832,0.5352,0.15610000000000002,0.5575,-5.11,-0.38,5.1241096788
2021-03-11 18:30:00,0.67344,0.19642,0.7015,0.67344,0.19642,0.7015,0.0,0.0,0.0,-3.82656,-0.20358,3.8319715878,0.67344,0.19642,0.7015,-4.5,-0.4,4.5177427992
2021-03-11 19:00:00,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0,-3.11808,-0.08194000000000001,3.1191564645,0.7819200000000001,0.22806,0.8145,-3.9,-0.31,3.9123011132
2021-03-11 19:30:00,0.51648,0.15064000000000002,0.538,0.51648,0.15064000000000002,0.538,0.0,0.0,0.0,-4.27352,-0.15936,4.2764902432,0.51648,0.15064000000000002,0.538,-4.79,-0.31,4.8000208333
2021-03-11 20:00:00,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.7435200000000001,0.21686000000000002,0.7745000000000001,0.0,0.0,0.0,-2.75648,-0.03314,2.7566792069,0.7435200000000001,0.21686000000000002,0.7745000000000001,-3.5,-0.25,3.5089172119
2021-03-11 20:30:00,0.6278400000000001,0.18312,0.654,0.6278400000000001,0.18312,0.654,0.0,0.0,0.0,-2.95216,-0.03688,2.9523903536000002,0.6278400000000001,0.18312,0.654,-3.58,-0.22,3.5867534065999997
2021-03-11 21:00:00,0.7508,0.2569,0.7935352859,0.8808,0.2569,0.9175000000000001,-0.13,0.0,0.13,-1.8592,0.1769,1.8675969184999999,0.8808,0.2569,0.9175000000000001,-2.74,-0.08,2.7411676344
2021-03-11 21:30:00,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0,-2.41744,0.29908,2.4358704810000003,0.6825600000000001,0.19908,0.711,-3.1,0.1,3.1016124839
2021-03-11 22:00:00,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,-1.62344,0.37358,1.6658689774000002,0.76656,0.22358000000000003,0.7985,-2.39,0.15,2.3947024867
2021-03-11 22:30:00,0.45648000000000005,0.13314,0.47550000000000003,0.45648000000000005,0.13314,0.47550000000000003,0.0,0.0,0.0,-2.51352,0.28314,2.5294171364,0.45648000000000005,0.13314,0.47550000000000003,-2.9699999999999998,0.15,2.9737854664
2021-03-11 23:00:00,0.5352,0.15610000000000002,0.5575,0.5352,0.15610000000000002,0.5575,0.0,0.0,0.0,-1.9048,0.3161,1.9308501366000002,0.5352,0.15610000000000002,0.5575,-2.44,0.16,2.4452402745
2021-03-11 23:30:00,0.84384,0.24612000000000003,0.879,0.84384,0.24612000000000003,0.879,0.0,0.0,0.0,-0.75616,0.38612,0.8490386328,0.84384,0.24612000000000003,0.879,-1.6,0.14,1.606113321
2021-03-12 00:00:00,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,-1.8052000000000001,0.33390000000000003,1.8358203207,0.6648000000000001,0.19390000000000002,0.6925,-2.47,0.14,2.4739644298
2021-03-12 00:30:00,0.8505600000000001,0.24808000000000002,0.886,0.8505600000000001,0.24808000000000002,0.886,0.0,0.0,0.0,-0.55944,0.38808000000000004,0.6808665067,0.8505600000000001,0.24808000000000002,0.886,-1.4100000000000001,0.14,1.4169333082
2021-03-12 01:00:00,0.90144,0.26292000000000004,0.9390000000000001,0.90144,0.26292000000000004,0.9390000000000001,0.0,0.0,0.0,-0.18856,0.43292,0.4722018636,0.90144,0.26292000000000004,0.9390000000000001,-1.09,0.17,1.1031772296
2021-03-12 01:30:00,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,-0.6880000000000001,0.381,0.7864508885,0.792,0.231,0.8250000000000001,-1.48,0.15,1.4875819305
2021-03-12 02:00:00,0.7804800000000001,0.22764,0.8130000000000001,0.7804800000000001,0.22764,0.8130000000000001,0.0,0.0,0.0,-0.53952,0.37764000000000003,0.6585543258000001,0.7804800000000001,0.22764,0.8130000000000001,-1.32,0.15,1.3284953895
2021-03-12 02:30:00,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,-1.33832,0.35174000000000005,1.3837707361,0.6916800000000001,0.20174,0.7205,-2.03,0.15,2.0355343279
2021-03-12 03:00:00,0.9422400000000001,0.27482,0.9815,0.9422400000000001,0.27482,0.9815,0.0,0.0,0.0,0.022240000000000003,0.42482000000000003,0.4254017513,0.9422400000000001,0.27482,0.9815,-0.92,0.15,0.9321480569
2021-03-12 03:30:00,0.88224,0.25732000000000005,0.919,0.88224,0.25732000000000005,0.919,0.0,0.0,0.0,-0.06776,0.46732,0.47220694620000003,0.88224,0.25732000000000005,0.919,-0.9500000000000001,0.21,0.9729337079
2021-03-12 04:00:00,0.5107200000000001,0.14896,0.532,0.5107200000000001,0.14896,0.532,0.0,0.0,0.0,-1.40928,0.38896000000000003,1.4619712719,0.5107200000000001,0.14896,0.532,-1.92,0.24,1.9349418595999999
2021-03-12 04:30:00,0.65136,0.18998,0.6785,0.65136,0.18998,0.6785,0.0,0.0,0.0,-1.09864,0.37998000000000004,1.1624950107,0.65136,0.18998,0.6785,-1.75,0.19,1.760284068
2021-03-12 05:00:00,0.792,0.231,0.8250000000000001,0.792,0.231,0.8250000000000001,0.0,0.0,0.0,-0.258,0.441,0.5109256306000001,0.792,0.231,0.8250000000000001,-1.05,0.21,1.0707940979
2021-03-12 05:30:00,0.86016,0.25088000000000005,0.896,0.86016,0.25088000000000005,0.896,0.0,0.0,0.0,-0.5298400000000001,0.42088000000000003,0.6766612151,0.86016,0.25088000000000005,0.896,-1.3900000000000001,0.17,1.4003570973000001
2021-03-12 06:00:00,0.8376,0.24430000000000002,0.8725,0.8376,0.24430000000000002,0.8725,0.0,0.0,0.0,-0.8624,0.0843,0.8665103866,0.8376,0.24430000000000002,0.8725,-1.7000000000000002,-0.16,1.7075128111
2021-03-12 06:30:00,0.8073600000000001,0.23548000000000002,0.841,0.8073600000000001,0.23548000000000002,0.841,0.0,0.0,0.0,-1.24264,0.04548000000000001,1.2434719941,0.8073600000000001,0.23548000000000002,0.841,-2.05,-0.19,2.0587860501
2021-03-12 07:00:00,0.8294400000000001,0.11192,0.8369568687000001,0.8294400000000001,0.24192000000000002,0.864,0.0,-0.13,0.13,-1.5005600000000001,-0.05808000000000001,1.5016835885000002,0.8294400000000001,0.24192000000000002,0.864,-2.33,-0.30000000000000004,2.3492339177
2021-03-12 07:30:00,0.76224,0.22232000000000002,0.794,0.76224,0.22232000000000002,0.794,0.0,0.0,0.0,-2.40776,-0.25768,2.4215092814,0.76224,0.22232000000000002,0.794,-3.17,-0.48,3.2061347445
2021-03-12 08:00:00,0.6096,0.1778,0.635,0.6096,0.1778,0.635,0.0,0.0,0.0,-3.2604,-0.3922,3.2839045358,0.6096,0.1778,0.635,-3.87,-0.5700000000000001,3.9117515259
2021-03-12 08:30:00,0.7142400000000001,0.20832,0.744,0.7142400000000001,0.20832,0.744,0.0,0.0,0.0,-3.11576,-0.41168000000000005,3.1428396077,0.7142400000000001,0.20832,0.744,-3.83,-0.62,3.8798582448000003
2021-03-12 09:00:00,0.6292800000000001,0.18354,0.6555000000000001,0.6292800000000001,0.18354,0.6555000000000001,0.0,0.0,0.0,-3.59072,-0.51646,3.6276715742,0.6292800000000001,0.18354,0.6555000000000001,-4.22,-0.7000000000000001,4.2776629133
2021-03-12 09:30:00,0.78576,0.22918000000000002,0.8185,0.78576,0.22918000000000002,0.8185,0.0,0.0,0.0,-3.21424,-0.5308200000000001,3.2577766421,0.78576,0.22918000000000002,0.8185,-4.0,-0.76,4.0715598976
2021-03-12 10:00:00,0.8496,0.24780000000000002,0.885,0.8496,0.24780000000000002,0.885,0.0,0.0,0.0,-2.7904,-0.5922000000000001,2.8525485097,0.8496,0.24780000000000002,0.885,-3.64,-0.84,3.735665938
2021-03-12 10:30:00,0.7051200000000001,0.20566,0.7345,0.7051200000000001,0.20566,0.7345,0.0,0.0,0.0,-3.06488,-0.5843400000000001,3.1200869619000002,0.7051200000000001,0.20566,0.7345,-3.77,-0.79,3.8518826566
2021-03-12 11:00:00,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0.0,0.0,0.0,-2.8559200000000002,-0.6125600000000001,2.9208746635000002,0.81408,0.23744,0.848,-3.67,-0.85,3.7671474619
2021-03-12 11:30:00,0.85152,0.24836000000000003,0.887,0.85152,0.24836000000000003,0.887,0.0,0.0,0.0,-3.20848,-0.58164,3.2607742946,0.85152,0.24836000000000003,0.887,-4.06,-0.8300000000000001,4.143971525
2021-03-12 12:00:00,0.86448,0.25214000000000003,0.9005000000000001,0.86448,0.25214000000000003,0.9005000000000001,0.0,0.0,0.0,-2.74552,-0.55786,2.8016223603,0.86448,0.25214000000000003,0.9005000000000001,-3.61,-0.81,3.6997567488
2021-03-12 12:30:00,0.8740800000000001,0.25494,0.9105000000000001,0.8740800000000001,0.25494,0.9105000000000001,0.0,0.0,0.0,-2.42592,-0.44506,2.4664075596,0.8740800000000001,0.25494,0.9105000000000001,-3.3,-0.7000000000000001,3.3734255587
2021-03-12 13:00:00,0.83808,0.24444000000000002,0.873,0.83808,0.24444000000000002,0.873,0.0,0.0,0.0,-2.43192,-0.39556,2.4638795830999998,0.83808,0.24444000000000002,0.873,-3.27,-0.64,3.3320414163
2021-03-12 13:30:00,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.7329600000000001,0.21378000000000003,0.7635000000000001,0.0,0.0,0.0,-3.00704,-0.48622000000000004,3.0460957716,0.7329600000000001,0.21378000000000003,0.7635000000000001,-3.74,-0.7000000000000001,3.804944152
2021-03-12 14:00:00,0.852,0.2485,0.8875000000000001,0.852,0.2485,0.8875000000000001,0.0,0.0,0.0,-2.588,-0.48150000000000004,2.6324107297,0.852,0.2485,0.8875000000000001,-3.44,-0.73,3.5166034749
2021-03-12 14:30:00,0.8486400000000001,0.24752000000000002,0.884,0.8486400000000001,0.24752000000000002,0.884,0.0,0.0,0.0,-2.33136,-0.40248000000000006,2.3658464869999998,0.8486400000000001,0.24752000000000002,0.884,-3.18,-0.65,3.2457510687
2021-03-12 15:00:00,0.8092800000000001,0.23604000000000003,0.843,0.8092800000000001,0.23604000000000003,0.843,0.0,0.0,0.0,-2.33072,-0.33396000000000003,2.3545243681,0.8092800000000001,0.23604000000000003,0.843,-3.14,-0.5700000000000001,3.1913163428
2021-03-12 15:30:00,0.79344,0.23142000000000001,0.8265,0.79344,0.23142000000000001,0.8265,0.0,0.0,0.0,-1.61656,-0.11858,1.6209032821,0.79344,0.23142000000000001,0.8265,-2.41,-0.35000000000000003,2.4352823245
2021-03-12 16:00:00,0.9811200000000001,0.28616,1.022,0.9811200000000001,0.28616,1.022,0.0,0.0,0.0,-0.7188800000000001,0.09616000000000001,0.7252828414,0.9811200000000001,0.28616,1.022,-1.7000000000000002,-0.19,1.7105846954000001
2021-03-12 16:30:00,0.7809600000000001,0.22778,0.8135,0.7809600000000001,0.22778,0.8135,0.0,0.0,0.0,-1.62904,0.07778,1.6308957815,0.7809600000000001,0.22778,0.8135,-2.41,-0.15,2.4146635376
2021-03-12 17:00:00,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.0,0.0,0.0,-1.59088,0.09766000000000001,1.5938747285,0.8491200000000001,0.24766000000000002,0.8845000000000001,-2.44,-0.15,2.4446063078
2021-03-12 17:30:00,0.7478400000000001,0.21812,0.779,0.7478400000000001,0.21812,0.779,0.0,0.0,0.0,-2.34216,0.06812,2.3431504006,0.7478400000000001,0.21812,0.779,-3.09,-0.15,3.0936386344
2021-03-12 18:00:00,0.5510400000000001,0.16072,0.5740000000000001,0.5510400000000001,0.16072,0.5740000000000001,0.0,0.0,0.0,-2.96896,0.030720000000000004,2.9691189266,0.5510400000000001,0.16072,0.5740000000000001,-3.52,-0.13,3.5223997502
2021-03-12 18:30:00,0.612,0.17850000000000002,0.6375000000000001,0.612,0.17850000000000002,0.6375000000000001,0.0,0.0,0.0,-2.988,0.0485,2.9883935902000003,0.612,0.17850000000000002,0.6375000000000001,-3.6,-0.13,3.6023464575
2021-03-12 19:00:00,0.82032,0.23926000000000003,0.8545,0.82032,0.23926000000000003,0.8545,0.0,0.0,0.0,-2.29968,0.10926000000000001,2.3022740606,0.82032,0.23926000000000003,0.8545,-3.12,-0.13,3.1227071589
2021-03-12 19:30:00,0.6369600000000001,0.18578000000000003,0.6635,0.6369600000000001,0.18578000000000003,0.6635,0.0,0.0,0.0,-3.58304,0.05578,3.5834741592,0.6369600000000001,0.18578000000000003,0.6635,-4.22,-0.13,4.2220018948
2021-03-12 20:00:00,0.8932800000000001,0.26054,0.9305,0.8932800000000001,0.26054,0.9305,0.0,0.0,0.0,-1.69672,0.15054,1.7033851737,0.8932800000000001,0.26054,0.9305,-2.59,-0.11,2.5923348549
2021-03-12 20:30:00,0.7276800000000001,0.21224,0.758,0.7276800000000001,0.21224,0.758,0.0,0.0,0.0,-2.35232,0.35224000000000005,2.3785462787,0.7276800000000001,0.21224,0.758,-3.08,0.14,3.0831801764
2021-03-12 21:00:00,1.01328,0.29554,1.0555,1.01328,0.29554,1.0555,0.0,0.0,0.0,-0.9367200000000001,0.43554000000000004,1.0330244189,1.01328,0.29554,1.0555,-1.9500000000000002,0.14,1.9550191815
2021-03-12 21:30:00,0.73584,0.21462,0.7665000000000001,0.73584,0.21462,0.7665000000000001,0.0,0.0,0.0,-1.60416,0.35462000000000005,1.6428891168000002,0.73584,0.21462,0.7665000000000001,-2.34,0.14,2.3441842931
2021-03-12 22:00:00,0.76656,0.22358000000000003,0.7985,0.76656,0.22358000000000003,0.7985,0.0,0.0,0.0,-1.38344,0.36358,1.4304183478999999,0.76656,0.22358000000000003,0.7985,-2.15,0.14,2.154553318
2021-03-12 22:30:00,0.6398400000000001,0.18662,0.6665,0.6398400000000001,0.18662,0.6665,0.0,0.0,0.0,-1.7901600000000002,0.32662,1.8197124636000002,0.6398400000000001,0.18662,0.6665,-2.43,0.14,2.4340295808
2021-03-12 23:00:00,0.88992,0.25956,0.927,0.88992,0.25956,0.927,0.0,0.0,0.0,-0.56008,0.39956,0.6879954942000001,0.88992,0.25956,0.927,-1.45,0.14,1.4567429423
2021-03-12 23:30:00,0.80352,0.23436,0.837,0.80352,0.23436,0.837,0.0,0.0,0.0,-0.8364800000000001,0.37436,0.9164301392,0.80352,0.23436,0.837,-1.6400000000000001,0.14,1.6459647627
2021-03-13 00:00:00,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0,-1.35168,0.34076,1.393971377,0.68832,0.20076000000000002,0.717,-2.04,0.14,2.0447982786
2021-03-13 00:30:00,0.6979200000000001,0.20356000000000002,0.727,0.6979200000000001,0.20356000000000002,0.727,0.0,0.0,0.0,-1.11208,0.37356,1.1731449186,0.6979200000000001,0.20356000000000002,0.727,-1.81,0.17,1.8179658963
2021-03-13 01:00:00,0.6921600000000001,0.20188,0.721,0.6921600000000001,0.20188,0.721,0.0,0.0,0.0,-0.9478400000000001,0.35188,1.0110490591,0.6921600000000001,0.20188,0.721,-1.6400000000000001,0.15,1.6468454694
2021-03-13 01:30:00,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0,-1.04472,0.34404,1.0999106327,0.6652800000000001,0.19404000000000002,0.6930000000000001,-1.71,0.15,1.7165663401
2021-03-13 02:00:00,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0.0,0.0,0.0,-1.56064,0.33648,1.5965011744000002,0.63936,0.18648,0.666,-2.2,0.15,2.2051077071
2021-03-13 02:30:00,0.6667200000000001,0.19446000000000002,0.6945,0.6667200000000001,0.19446000000000002,0.6945,0.0,0.0,0.0,-1.32328,0.34446000000000004,1.3673780201999999,0.6667200000000001,0.19446000000000002,0.6945,-1.99,0.15,1.9956452591
2021-03-13 03:00:00,0.6724800000000001,0.19614,0.7005,0.6724800000000001,0.19614,0.7005,0.0,0.0,0.0,-1.21752,0.34614,1.265767692,0.6724800000000001,0.19614,0.7005,-1.8900000000000001,0.15,1.8959430371
2021-03-13 03:30:00,0.91344,0.26642000000000005,0.9515,0.91344,0.26642000000000005,0.9515,0.0,0.0,0.0,0.023440000000000003,0.45642000000000005,0.4570214984,0.91344,0.26642000000000005,0.9515,-0.89,0.19,0.9100549434
2021-03-13 04:00:00,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,0.0,0.0,0.0,-0.63856,0.36042,0.7332540146000001,0.7214400000000001,0.21042000000000002,0.7515000000000001,-1.3599999999999999,0.15,1.3682470537
2021-03-13 04:30:00,0.85872,0.25046,0.8945000000000001,0.85872,0.25046,0.8945000000000001,0.0,0.0,0.0,-0.42128000000000004,0.44046,0.6094931091,0.85872,0.25046,0.8945000000000001,-1.28,0.19,1.2940247293
2021-03-13 05:00:00,0.6916800000000001,0.20174,0.7205,0.6916800000000001,0.20174,0.7205,0.0,0.0,0.0,-0.65832,0.39174000000000003,0.7660583855,0.6916800000000001,0.20174,0.7205,-1.35,0.19,1.3633048082
2021-03-13 05:30:00,0.6772800000000001,0.19754000000000002,0.7055,0.6772800000000001,0.19754000000000002,0.7055,0.0,0.0,0.0,-1.21272,0.32754000000000005,1.2561736544,0.6772800000000001,0.19754000000000002,0.7055,-1.8900000000000001,0.13,1.8944656239
2021-03-13 06:00:00,0.64656,0.18858000000000003,0.6735,0.64656,0.18858000000000003,0.6735,0.0,0.0,0.0,-1.39344,0.048580000000000005,1.3942865738,0.64656,0.18858000000000003,0.6735,-2.04,-0.14,2.0447982786
2021-03-13 06:30:00,0.6907200000000001,0.20146000000000003,0.7195,0.6907200000000001,0.20146000000000003,0.7195,0.0,0.0,0.0,-1.63928,0.041460000000000004,1.6398042109,0.6907200000000001,0.20146000000000003,0.7195,-2.33,-0.16,2.3354871012
2021-03-13 07:00:00,1.03392,0.30156000000000005,1.077,1.03392,0.30156000000000005,1.077,0.0,0.0,0.0,-0.18608000000000002,0.12156000000000002,0.2222669566,1.03392,0.30156000000000005,1.077,-1.22,-0.18,1.2332072008
2021-03-13 07:30:00,0.7536,0.21980000000000002,0.785,0.7536,0.21980000000000002,0.785,0.0,0.0,0.0,-1.5064000000000002,-0.0002,1.5064000133,0.7536,0.21980000000000002,0.785,-2.26,-0.22,2.2706827167
2021-03-13 08:00:00,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0,-2.21456,-0.14008,2.2189858945,0.68544,0.19992000000000001,0.714,-2.9,-0.34,2.9198630105000003
2021-03-13 08:30:00,0.7819200000000001,0.22806,0.8145,0.7819200000000001,0.22806,0.8145,0.0,0.0,0.0,-1.8780800000000002,-0.24194000000000002,1.8935996013,0.7819200000000001,0.22806,0.8145,-2.66,-0.47000000000000003,2.7012034355
2021-03-13 09:00:00,0.63792,0.18606,0.6645,0.63792,0.18606,0.6645,0.0,0.0,0.0,-2.58208,-0.31394000000000005,2.6010950482,0.63792,0.18606,0.6645,-3.22,-0.5,3.2585886515
2021-03-13 09:30:00,0.8212800000000001,0.23954000000000003,0.8555,0.8212800000000001,0.23954000000000003,0.8555,0.0,0.0,0.0,-2.18872,-0.16046000000000002,2.1945939602,0.8212800000000001,0.23954000000000003,0.8555,-3.01,-0.4,3.0364617567
2021-03-13 10:00:00,0.6648000000000001,0.19390000000000002,0.6925,0.6648000000000001,0.19390000000000002,0.6925,0.0,0.0,0.0,-3.3352,-0.18610000000000002,3.3403880388,0.6648000000000001,0.19390000000000002,0.6925,-4.0,-0.38,4.0180094574
2021-03-13 10:30:00,0.72528,0.21154,0.7555000000000001,0.72528,0.21154,0.7555000000000001,0.0,0.0,0.0,-2.91472,-0.17846,2.9201781881,0.72528,0.21154,0.7555000000000001,-3.64,-0.39,3.6608332385
2021-03-13 11:00:00,0.6609600000000001,0.19278,0.6885,0.6609600000000001,0.19278,0.6885,0.0,0.0,0.0,-3.10904,-0.19722,3.1152889834,0.6609600000000001,0.19278,0.6885,-3.77,-0.39,3.7901187316
2021-03-13 11:30:00,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,-2.00552,0.014640000000000002,2.0055734342,0.8044800000000001,0.23464000000000002,0.838,-2.81,-0.22,2.8185989427
2021-03-13 12:00:00,0.92544,0.26992000000000005,0.964,0.92544,0.26992000000000005,0.964,0.0,0.0,0.0,-1.69456,0.10992,1.6981213149,0.92544,0.26992000000000005,0.964,-2.62,-0.16,2.6248809497
2021-03-13 12:30:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,-0.44992000000000004,0.13544,0.4698638101,1.15008,0.33544,1.198,-1.6,-0.2,1.6124515497
2021-03-13 13:00:00,1.13136,0.32998000000000005,1.1785,1.13136,0.32998000000000005,1.1785,0.0,0.0,0.0,-0.49864,0.09998000000000001,0.5085644994,1.13136,0.32998000000000005,1.1785,-1.63,-0.23,1.6461470165
2021-03-13 13:30:00,0.8832000000000001,0.2576,0.92,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,-1.5968,0.0976,1.5997799849,0.8832000000000001,0.2576,0.92,-2.48,-0.16,2.4851559307
2021-03-13 14:00:00,1.45872,0.42546000000000006,1.5195,1.45872,0.42546000000000006,1.5195,0.0,0.0,0.0,1.05872,0.24546,1.0868020289,1.45872,0.42546000000000006,1.5195,-0.4,-0.18,0.438634244
2021-03-13 14:30:00,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.7540800000000001,0.21994000000000002,0.7855000000000001,0.0,0.0,0.0,-1.66592,0.15994000000000003,1.6735800698,0.7540800000000001,0.21994000000000002,0.7855000000000001,-2.42,-0.06,2.4207436874
2021-03-13 15:00:00,0.8856,0.25830000000000003,0.9225000000000001,0.8856,0.25830000000000003,0.9225000000000001,0.0,0.0,0.0,-0.5844,0.39830000000000004,0.7072243279,0.8856,0.25830000000000003,0.9225000000000001,-1.47,0.14,1.4766516177
2021-03-13 15:30:00,0.8044800000000001,0.23464000000000002,0.838,0.8044800000000001,0.23464000000000002,0.838,0.0,0.0,0.0,-0.8655200000000001,0.37464000000000003,0.9431224735,0.8044800000000001,0.23464000000000002,0.838,-1.67,0.14,1.6758579892
2021-03-13 16:00:00,0.7152000000000001,0.2086,0.745,0.7152000000000001,0.2086,0.745,0.0,0.0,0.0,-1.7648000000000001,0.3486,1.7988999416,0.7152000000000001,0.2086,0.745,-2.48,0.14,2.4839484697
2021-03-13 16:30:00,0.54288,0.15834,0.5655,0.54288,0.15834,0.5655,0.0,0.0,0.0,-2.30712,0.29834000000000005,2.3263296091,0.54288,0.15834,0.5655,-2.85,0.14,2.8534365246
2021-03-13 17:00:00,0.7526400000000001,0.21952000000000002,0.784,0.7526400000000001,0.21952000000000002,0.784,0.0,0.0,0.0,-1.62736,0.13952,1.6333298503,0.7526400000000001,0.21952000000000002,0.784,-2.38,-0.08,2.3813441582
2021-03-13 17:30:00,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0,-3.15128,0.28046000000000004,3.1637356795000002,0.61872,0.18046,0.6445000000000001,-3.77,0.1,3.7713260267
2021-03-13 18:00:00,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0,-2.94024,0.28868000000000005,2.9543776671,0.50976,0.14868,0.531,-3.45,0.14,3.4528394113
2021-03-13 18:30:00,0.44592000000000004,0.13006,0.4645,0.44592000000000004,0.13006,0.4645,0.0,0.0,0.0,-3.33408,0.28006000000000003,3.3458217302,0.44592000000000004,0.13006,0.4645,-3.7800000000000002,0.15,3.7829750197000003
2021-03-13 19:00:00,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0.0,0.0,0.0,-3.71192,0.25444,3.7206302961,0.35808,0.10444,0.373,-4.07,0.15,4.0727631898
2021-03-13 19:30:00,0.2184,0.0637,0.2275,0.2184,0.0637,0.2275,0.0,0.0,0.0,-4.7416,0.2137,4.7464131984,0.2184,0.0637,0.2275,-4.96,0.15,4.9622676268
2021-03-13 20:00:00,0.24960000000000002,0.0728,0.26,0.24960000000000002,0.0728,0.26,0.0,0.0,0.0,-4.0904,0.24280000000000002,4.0975997852,0.24960000000000002,0.0728,0.26,-4.34,0.17,4.3433282169
2021-03-13 20:30:00,0.29136,0.08498000000000001,0.3035,0.29136,0.08498000000000001,0.3035,0.0,0.0,0.0,-3.6486400000000003,0.26498000000000005,3.6582493422,0.29136,0.08498000000000001,0.3035,-3.94,0.18,3.9441095319
2021-03-13 21:00:00,0.33552000000000004,0.09786,0.34950000000000003,0.33552000000000004,0.09786,0.34950000000000003,0.0,0.0,0.0,-3.36448,0.30786,3.3785356961,0.33552000000000004,0.09786,0.34950000000000003,-3.7,0.21,3.7059546678
2021-03-13 21:30:00,0.18864,0.055020000000000006,0.1965,0.18864,0.055020000000000006,0.1965,0.0,0.0,0.0,-3.80136,0.26502000000000003,3.8105870217,0.18864,0.055020000000000006,0.1965,-3.99,0.21,3.9955224940000003
2021-03-13 22:00:00,0.24480000000000002,0.0714,0.255,0.24480000000000002,0.0714,0.255,0.0,0.0,0.0,-3.2452,0.28140000000000004,3.2573776263,0.24480000000000002,0.0714,0.255,-3.49,0.21,3.496312343
2021-03-13 22:30:00,0.40656000000000003,0.11858,0.42350000000000004,0.40656000000000003,0.11858,0.42350000000000004,0.0,0.0,0.0,-2.39344,0.36858,2.4216536189,0.40656000000000003,0.11858,0.42350000000000004,-2.8,0.25,2.8111385594
2021-03-13 23:00:00,0.45792000000000005,0.13356,0.47700000000000004,0.45792000000000005,0.13356,0.47700000000000004,0.0,0.0,0.0,-1.99208,0.35356000000000004,2.023212149,0.45792000000000005,0.13356,0.47700000000000004,-2.45,0.22,2.4598577195
2021-03-13 23:30:00,0.45552000000000004,0.13286,0.47450000000000003,0.45552000000000004,0.13286,0.47450000000000003,0.0,0.0,0.0,-2.04448,0.41286000000000006,2.0857497093,0.45552000000000004,0.13286,0.47450000000000003,-2.5,0.28,2.5156311335
2021-03-14 00:00:00,0.15216000000000002,0.04438,0.1585,0.15216000000000002,0.04438,0.1585,0.0,0.0,0.0,-2.86784,0.32438,2.8861269289,0.15216000000000002,0.04438,0.1585,-3.02,0.28,3.032952357
2021-03-14 00:30:00,0.38064000000000003,0.11102000000000001,0.3965,0.38064000000000003,0.11102000000000001,0.3965,0.0,0.0,0.0,-1.71936,0.39102000000000003,1.7632627286,0.38064000000000003,0.11102000000000001,0.3965,-2.1,0.28,2.1185844331
2021-03-14 01:00:00,0.50448,0.14714000000000002,0.5255000000000001,0.50448,0.14714000000000002,0.5255000000000001,0.0,0.0,0.0,-1.49552,0.42714,1.5553226836,0.50448,0.14714000000000002,0.5255000000000001,-2.0,0.28,2.0195048898
2021-03-14 01:30:00,0.57696,0.16828,0.601,0.57696,0.16828,0.601,0.0,0.0,0.0,-1.34304,0.40828000000000003,1.4037268253000001,0.57696,0.16828,0.601,-1.92,0.24,1.9349418595999999
2021-03-14 02:00:00,0.7982400000000001,0.23282000000000003,0.8315,0.7982400000000001,0.23282000000000003,0.8315,0.0,0.0,0.0,-0.35176,0.5328200000000001,0.6384608445000001,0.7982400000000001,0.23282000000000003,0.8315,-1.15,0.30000000000000004,1.1884864324
2021-03-14 02:30:00,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0,-0.7425600000000001,0.45592000000000005,0.8713543481,0.63744,0.18592,0.664,-1.38,0.27,1.4061649974
2021-03-14 03:00:00,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52,0.0,0.0,0.0,-1.2508,0.42560000000000003,1.321225189,0.49920000000000003,0.1456,0.52,-1.75,0.28,1.7722584462
2021-03-14 03:30:00,0.5361600000000001,0.15638000000000002,0.5585,0.5361600000000001,0.15638000000000002,0.5585,0.0,0.0,0.0,-0.8938400000000001,0.44638000000000005,0.9991021219,0.5361600000000001,0.15638000000000002,0.5585,-1.43,0.29,1.4591093174
2021-03-14 04:00:00,0.6921600000000001,0.20188,0.721,0.6921600000000001,0.20188,0.721,0.0,0.0,0.0,-0.43784000000000006,0.49188000000000004,0.6585209184,0.6921600000000001,0.20188,0.721,-1.13,0.29,1.1666190466
2021-03-14 04:30:00,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,-0.2732,0.5524,0.6162661763,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.07,0.32,1.1168258593
2021-03-14 05:00:00,0.19440000000000002,0.0567,0.2025,0.19440000000000002,0.0567,0.2025,0.0,0.0,0.0,-2.0156,0.37670000000000003,2.0504990246,0.19440000000000002,0.0567,0.2025,-2.21,0.32,2.2330472454
2021-03-14 05:30:00,0.4776,0.1393,0.4975,0.4776,0.1393,0.4975,0.0,0.0,0.0,-1.1124,0.4093,1.1853101915,0.4776,0.1393,0.4975,-1.5899999999999999,0.27,1.6127616067
2021-03-14 06:00:00,0.8755200000000001,0.25536000000000003,0.912,0.8755200000000001,0.25536000000000003,0.912,0.0,0.0,0.0,-0.044480000000000006,0.52536,0.527239604,0.8755200000000001,0.25536000000000003,0.912,-0.92,0.27,0.9588013350000001
2021-03-14 06:30:00,0.49344000000000005,0.14392000000000002,0.514,0.49344000000000005,0.14392000000000002,0.514,0.0,0.0,0.0,-1.64656,0.36392,1.6862970082,0.49344000000000005,0.14392000000000002,0.514,-2.14,0.22,2.1512786895
2021-03-14 07:00:00,0.9312,0.2716,0.97,0.9312,0.2716,0.97,0.0,0.0,0.0,-0.0488,0.4616,0.46417238180000003,0.9312,0.2716,0.97,-0.98,0.19,0.9982484661000001
2021-03-14 07:30:00,0.47424000000000005,0.13832,0.494,0.47424000000000005,0.13832,0.494,0.0,0.0,0.0,-2.51576,0.31832000000000005,2.5358186055000003,0.47424000000000005,0.13832,0.494,-2.99,0.18,2.9954131602
2021-03-14 08:00:00,0.32256,0.09408000000000001,0.336,0.32256,0.09408000000000001,0.336,0.0,0.0,0.0,-2.91744,0.23408,2.9268156074,0.32256,0.09408000000000001,0.336,-3.24,0.14,3.2430232808
2021-03-14 08:30:00,0.21024,0.061320000000000006,0.219,0.21024,0.061320000000000006,0.219,0.0,0.0,0.0,-3.36976,0.20132000000000003,3.3757683866,0.21024,0.061320000000000006,0.219,-3.58,0.14,3.5827363844
2021-03-14 09:00:00,0.7627200000000001,0.22246000000000002,0.7945,0.7627200000000001,0.22246000000000002,0.7945,0.0,0.0,0.0,-1.22728,0.34246000000000004,1.2741644517,0.7627200000000001,0.22246000000000002,0.7945,-1.99,0.12,1.9936148073000002
2021-03-14 09:30:00,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,-1.03208,0.12356000000000002,1.0394499507,0.9379200000000001,0.27356,0.977,-1.97,-0.15,1.9757024067
2021-03-14 10:00:00,0.8323200000000001,0.24276000000000003,0.867,0.8323200000000001,0.24276000000000003,0.867,0.0,0.0,0.0,-1.46768,0.09276000000000001,1.4706083775,0.8323200000000001,0.24276000000000003,0.867,-2.3,-0.15,2.3048861143
2021-03-14 10:30:00,0.7867200000000001,0.22946000000000003,0.8195,0.7867200000000001,0.22946000000000003,0.8195,0.0,0.0,0.0,-2.22328,0.07946,2.2246994966,0.7867200000000001,0.22946000000000003,0.8195,-3.01,-0.15,3.0137352239
2021-03-14 11:00:00,0.7588800000000001,0.22134,0.7905000000000001,0.7588800000000001,0.22134,0.7905000000000001,0.0,0.0,0.0,-1.99112,0.07134,1.9923976134,0.7588800000000001,0.22134,0.7905000000000001,-2.75,-0.15,2.7540878708000003
2021-03-14 11:30:00,0.68208,0.19894,0.7105,0.68208,0.19894,0.7105,0.0,0.0,0.0,-2.22792,0.048940000000000004,2.2284574598,0.68208,0.19894,0.7105,-2.91,-0.15,2.9138634147999998
2021-03-14 12:00:00,0.94464,0.27552000000000004,0.984,0.94464,0.27552000000000004,0.984,0.0,0.0,0.0,-1.29536,0.12552000000000002,1.3014272166,0.94464,0.27552000000000004,0.984,-2.24,-0.15,2.2450167037
2021-03-14 12:30:00,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,-1.34432,0.12874000000000002,1.350470381,0.9556800000000001,0.27874000000000004,0.9955,-2.3,-0.15,2.3048861143
2021-03-14 13:00:00,1.14336,0.33348000000000005,1.191,1.14336,0.33348000000000005,1.191,0.0,0.0,0.0,-0.71664,0.17348000000000002,0.7373385925,1.14336,0.33348000000000005,1.191,-1.8599999999999999,-0.16,1.8668690366
2021-03-14 13:30:00,0.6859200000000001,0.20006000000000002,0.7145,0.6859200000000001,0.20006000000000002,0.7145,0.0,0.0,0.0,-2.47408,0.040060000000000005,2.474404302,0.6859200000000001,0.20006000000000002,0.7145,-3.16,-0.16,3.1640480401
2021-03-14 14:00:00,0.6921600000000001,0.20188,0.721,0.6921600000000001,0.20188,0.721,0.0,0.0,0.0,-2.20784,0.05188,2.2084494561,0.6921600000000001,0.20188,0.721,-2.9,-0.15,2.9038767191
2021-03-14 14:30:00,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0,-0.85152,0.15414,0.8653585673,1.00848,0.29414,1.0505,-1.8599999999999999,-0.14,1.8652613758
2021-03-14 15:00:00,0.63224,0.22232000000000002,0.670189227,0.76224,0.22232000000000002,0.794,-0.13,0.0,0.13,-1.83776,0.07232000000000001,1.8391824271,0.76224,0.22232000000000002,0.794,-2.6,-0.15,2.6043233286
2021-03-14 15:30:00,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.0,0.0,0.0,-2.00664,0.09598000000000001,2.0089341079,0.8433600000000001,0.24598000000000003,0.8785000000000001,-2.85,-0.15,2.8539446386
2021-03-14 16:00:00,0.6460800000000001,0.18844000000000002,0.673,0.6460800000000001,0.18844000000000002,0.673,0.0,0.0,0.0,-2.80392,0.03844,2.8041834819,0.6460800000000001,0.18844000000000002,0.673,-3.45,-0.15,3.45325933
2021-03-14 16:30:00,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,-4.55984,-0.01412,4.5598618619,0.26016,0.07588,0.271,-4.82,-0.09,4.8208401757
2021-03-14 17:00:00,0.31824,0.09282000000000001,0.3315,0.31824,0.09282000000000001,0.3315,0.0,0.0,0.0,-3.91176,0.09282000000000001,3.9128610824,0.31824,0.09282000000000001,0.3315,-4.23,0.0,4.23
2021-03-14 17:30:00,0.32064000000000004,0.09352,0.334,0.32064000000000004,0.09352,0.334,0.0,0.0,0.0,-4.02936,0.023520000000000003,4.0294286444,0.32064000000000004,0.09352,0.334,-4.35,-0.07,4.3505631819
2021-03-14 18:00:00,0.15888000000000002,0.046340000000000006,0.1655,0.15888000000000002,0.046340000000000006,0.1655,0.0,0.0,0.0,-5.04112,-0.12366,5.0426364781,0.15888000000000002,0.046340000000000006,0.1655,-5.2,-0.17,5.2027781041
2021-03-14 18:30:00,0.21168,0.06174,0.2205,0.21168,0.06174,0.2205,0.0,0.0,0.0,-4.56832,0.20174,4.5727723156,0.21168,0.06174,0.2205,-4.78,0.14,4.7820497697
2021-03-14 19:00:00,0.34848,0.10164000000000001,0.363,0.34848,0.10164000000000001,0.363,0.0,0.0,0.0,-5.22152,0.0016400000000000002,5.2215202575,0.34848,0.10164000000000001,0.363,-5.57,-0.1,5.5708975937
2021-03-14 19:30:00,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0.0,0.0,0.0,-4.05024,0.00868,4.050249301,0.50976,0.14868,0.531,-4.5600000000000005,-0.14,4.5621486166
2021-03-14 20:00:00,1.01424,0.29582,1.0565,1.01424,0.29582,1.0565,0.0,0.0,0.0,-1.28576,0.18582,1.2991181047,1.01424,0.29582,1.0565,-2.3,-0.11,2.3026289323
2021-03-14 20:30:00,0.61392,0.17906000000000002,0.6395000000000001,0.61392,0.17906000000000002,0.6395000000000001,0.0,0.0,0.0,-2.82608,0.31906,2.8440336584,0.61392,0.17906000000000002,0.6395000000000001,-3.44,0.14,3.4428476586
2021-03-14 21:00:00,0.55296,0.16128,0.5760000000000001,0.55296,0.16128,0.5760000000000001,0.0,0.0,0.0,-2.74704,0.30128000000000005,2.7635119685,0.55296,0.16128,0.5760000000000001,-3.3,0.14,3.3029683619
2021-03-14 21:30:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,-2.51688,0.30716000000000004,2.5355536279,0.5731200000000001,0.16716,0.597,-3.09,0.14,3.0931698951
2021-03-14 22:00:00,0.54912,0.16016000000000002,0.5720000000000001,0.54912,0.16016000000000002,0.5720000000000001,0.0,0.0,0.0,-2.64088,0.33016,2.6614381075,0.54912,0.16016000000000002,0.5720000000000001,-3.19,0.17,3.194526569
2021-03-14 22:30:00,0.52464,0.15302000000000002,0.5465,0.52464,0.15302000000000002,0.5465,0.0,0.0,0.0,-1.90536,0.34302000000000005,1.9359905604,0.52464,0.15302000000000002,0.5465,-2.43,0.19,2.4374166651999998
2021-03-14 23:00:00,0.33216,0.09688000000000001,0.34600000000000003,0.33216,0.09688000000000001,0.34600000000000003,0.0,0.0,0.0,-2.86784,0.26688,2.8802311018,0.33216,0.09688000000000001,0.34600000000000003,-3.2,0.17,3.2045124434
2021-03-14 23:30:00,0.7660800000000001,0.22344000000000003,0.798,0.7660800000000001,0.22344000000000003,0.798,0.0,0.0,0.0,-0.6839200000000001,0.39344,0.7890130544,0.7660800000000001,0.22344000000000003,0.798,-1.45,0.17,1.4599315052000001
2021-03-15 00:00:00,0.62112,0.18116000000000002,0.647,0.62112,0.18116000000000002,0.647,0.0,0.0,0.0,-1.02888,0.35116,1.0871556466,0.62112,0.18116000000000002,0.647,-1.65,0.17,1.6587344573
2021-03-15 00:30:00,0.432,0.126,0.45,0.432,0.126,0.45,0.0,0.0,0.0,-1.818,0.336,1.8487887927000002,0.432,0.126,0.45,-2.25,0.21,2.2597787502
2021-03-15 01:00:00,0.6057600000000001,0.17668,0.631,0.6057600000000001,0.17668,0.631,0.0,0.0,0.0,-1.1142400000000001,0.38668,1.17942876,0.6057600000000001,0.17668,0.631,-1.72,0.21,1.7327723450999999
2021-03-15 01:30:00,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0,-0.40672,0.44554000000000005,0.6032636654,0.7732800000000001,0.22554000000000002,0.8055,-1.18,0.22,1.200333287
2021-03-15 02:00:00,0.9379200000000001,0.27356,0.977,0.9379200000000001,0.27356,0.977,0.0,0.0,0.0,0.16792,0.62356,0.6457741091,0.9379200000000001,0.27356,0.977,-0.77,0.35000000000000003,0.8458132182
2021-03-15 02:30:00,0.82896,0.24178000000000002,0.8635,0.82896,0.24178000000000002,0.8635,0.0,0.0,0.0,0.028960000000000003,0.5917800000000001,0.5924881855,0.82896,0.24178000000000002,0.8635,-0.8,0.35000000000000003,0.8732124598000001
2021-03-15 03:00:00,0.32832,0.09576000000000001,0.342,0.32832,0.09576000000000001,0.342,0.0,0.0,0.0,-1.65168,0.36576000000000003,1.6916935893,0.32832,0.09576000000000001,0.342,-1.98,0.27,1.998324298
2021-03-15 03:30:00,0.30960000000000004,0.0903,0.3225,0.30960000000000004,0.0903,0.3225,0.0,0.0,0.0,-2.0504,0.3003,2.0722741735,0.30960000000000004,0.0903,0.3225,-2.36,0.21,2.3693247983
2021-03-15 04:00:00,0.19344000000000003,0.056420000000000005,0.2015,0.19344000000000003,0.056420000000000005,0.2015,0.0,0.0,0.0,-2.24656,0.29642,2.2660310347,0.19344000000000003,0.056420000000000005,0.2015,-2.44,0.24,2.4517748673
2021-03-15 04:30:00,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0,-1.71088,0.33016,1.742445408,0.30912,0.09016,0.322,-2.02,0.24,2.0342074624
2021-03-15 05:00:00,0.60384,0.17612000000000003,0.629,0.60384,0.17612000000000003,0.629,0.0,0.0,0.0,-0.9461600000000001,0.35612000000000005,1.0109600388,0.60384,0.17612000000000003,0.629,-1.55,0.18,1.560416611
2021-03-15 05:30:00,0.45120000000000005,0.1316,0.47000000000000003,0.45120000000000005,0.1316,0.47000000000000003,0.0,0.0,0.0,-1.7988,0.2416,1.8149523410000001,0.45120000000000005,0.1316,0.47000000000000003,-2.25,0.11,2.2526872841
2021-03-15 06:00:00,0.35760000000000003,0.1043,0.3725,0.35760000000000003,0.1043,0.3725,0.0,0.0,0.0,-2.3924,-0.0357,2.3926663474,0.35760000000000003,0.1043,0.3725,-2.75,-0.14,2.7535613304
2021-03-15 06:30:00,0.24384000000000003,0.07112,0.254,0.24384000000000003,0.07112,0.254,0.0,0.0,0.0,-3.16616,-0.10888,3.1680315655,0.24384000000000003,0.07112,0.254,-3.41,-0.18,3.4147474284
2021-03-15 07:00:00,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.0,0.0,0.0,-3.6441600000000003,-0.18288000000000001,3.6487459764,0.19584000000000001,0.057120000000000004,0.20400000000000001,-3.84,-0.24,3.8474926901
2021-03-15 07:30:00,0.21312,0.06216000000000001,0.222,0.21312,0.06216000000000001,0.222,0.0,0.0,0.0,-4.04688,-0.32784,4.0601375346,0.21312,0.06216000000000001,0.222,-4.26,-0.39,4.2778148628
2021-03-15 08:00:00,0.043680000000000004,0.012740000000000001,0.0455,0.043680000000000004,0.012740000000000001,0.0455,0.0,0.0,0.0,-5.14632,-0.5372600000000001,5.1742881491,0.043680000000000004,0.012740000000000001,0.0455,-5.19,-0.55,5.2190612183
2021-03-15 08:30:00,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0,-4.7112,-0.5616,4.7445547736,0.26880000000000004,0.0784,0.28,-4.98,-0.64,5.0209560843
2021-03-15 09:00:00,0.35184000000000004,0.10262,0.3665,0.35184000000000004,0.10262,0.3665,0.0,0.0,0.0,-4.00816,-0.5573800000000001,4.0467294263,0.35184000000000004,0.10262,0.3665,-4.36,-0.66,4.4096711896
2021-03-15 09:30:00,0.38544,0.11242,0.4015,0.38544,0.11242,0.4015,0.0,0.0,0.0,-3.98456,-0.5575800000000001,4.0233833834,0.38544,0.11242,0.4015,-4.37,-0.67,4.4210632205
2021-03-15 10:00:00,0.31632000000000005,0.09226000000000001,0.3295,0.31632000000000005,0.09226000000000001,0.3295,0.0,0.0,0.0,-4.41368,-0.6077400000000001,4.4553247974,0.31632000000000005,0.09226000000000001,0.3295,-4.73,-0.7000000000000001,4.7815164958
2021-03-15 10:30:00,0.43872000000000005,0.12796000000000002,0.457,0.43872000000000005,0.12796000000000002,0.457,0.0,0.0,0.0,-4.46128,-0.5320400000000001,4.4928928098,0.43872000000000005,0.12796000000000002,0.457,-4.9,-0.66,4.9442491847
2021-03-15 11:00:00,0.6264000000000001,0.1827,0.6525000000000001,0.6264000000000001,0.1827,0.6525000000000001,0.0,0.0,0.0,-3.2536,-0.4773,3.2884233684,0.6264000000000001,0.1827,0.6525000000000001,-3.88,-0.66,3.9357337308
2021-03-15 11:30:00,0.46176000000000006,0.13468000000000002,0.481,0.46176000000000006,0.13468000000000002,0.481,0.0,0.0,0.0,-3.83824,-0.49532000000000004,3.8700682423,0.46176000000000006,0.13468000000000002,0.481,-4.3,-0.63,4.3459061196
2021-03-15 12:00:00,0.27888,0.08134000000000001,0.29050000000000004,0.27888,0.08134000000000001,0.29050000000000004,0.0,0.0,0.0,-4.44112,-0.51866,4.4713035068,0.27888,0.08134000000000001,0.29050000000000004,-4.72,-0.6000000000000001,4.7579827658
2021-03-15 12:30:00,0.30624,0.08932000000000001,0.319,0.30624,0.08932000000000001,0.319,0.0,0.0,0.0,-3.88376,-0.43068000000000006,3.9075666341,0.30624,0.08932000000000001,0.319,-4.19,-0.52,4.2221440051
2021-03-15 13:00:00,0.19536,0.05698,0.20350000000000001,0.19536,0.05698,0.20350000000000001,0.0,0.0,0.0,-4.42464,-0.50302,4.4531413912,0.19536,0.05698,0.20350000000000001,-4.62,-0.56,4.6538156388
2021-03-15 13:30:00,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0.0,0.0,0.0,-3.86864,-0.44752000000000003,3.8944382907,0.35136,0.10248,0.366,-4.22,-0.55,4.2556903083
2021-03-15 14:00:00,0.19296000000000002,0.056280000000000004,0.201,0.19296000000000002,0.056280000000000004,0.201,0.0,0.0,0.0,-4.78704,-0.5137200000000001,4.814525958,0.19296000000000002,0.056280000000000004,0.201,-4.98,-0.5700000000000001,5.0125143391
2021-03-15 14:30:00,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0.0,0.0,0.0,-4.01648,-0.48064,4.0451361411,0.20352,0.05936,0.212,-4.22,-0.54,4.2544094772
2021-03-15 15:00:00,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0.0,0.0,0.0,-4.23568,-0.49624,4.2646499505,0.18432,0.05376,0.192,-4.42,-0.55,4.4540880099
2021-03-15 15:30:00,0.40656000000000003,0.11858,0.42350000000000004,0.40656000000000003,0.11858,0.42350000000000004,0.0,0.0,0.0,-2.85344,-0.23142000000000001,2.862808944,0.40656000000000003,0.11858,0.42350000000000004,-3.26,-0.35000000000000003,3.2787345119999998
2021-03-15 16:00:00,0.32496,0.09478,0.3385,0.32496,0.09478,0.3385,0.0,0.0,0.0,-3.32504,-0.12522,3.3273970382,0.32496,0.09478,0.3385,-3.65,-0.22,3.6566241262
2021-03-15 16:30:00,0.32784,0.09562000000000001,0.3415,0.32784,0.09562000000000001,0.3415,0.0,0.0,0.0,-3.62216,-0.04438,3.6224318696,0.32784,0.09562000000000001,0.3415,-3.95,-0.14,3.9524802340000003
2021-03-15 17:00:00,0.25104000000000004,0.07322000000000001,0.2615,0.25104000000000004,0.07322000000000001,0.2615,0.0,0.0,0.0,-3.91896,-0.07678,3.9197120621,0.25104000000000004,0.07322000000000001,0.2615,-4.17,-0.15,4.1726969696
2021-03-15 17:30:00,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,0.0,0.0,0.0,-4.54416,-0.08288000000000001,4.5449157528,0.19584000000000001,0.057120000000000004,0.20400000000000001,-4.74,-0.14,4.7420670598
2021-03-15 18:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,-6.1452,-0.1386,6.1467628066,0.0048000000000000004,0.0014,0.005,-6.15,-0.14,6.1515932895
2021-03-15 18:30:00,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0,-4.8328,-0.0679,4.8332769681,0.2472,0.0721,0.2575,-5.08,-0.14,5.0819287677
2021-03-15 19:00:00,0.33264000000000005,0.09702000000000001,0.34650000000000003,0.33264000000000005,0.09702000000000001,0.34650000000000003,0.0,0.0,0.0,-3.96736,0.19702000000000003,3.9722490166,0.33264000000000005,0.09702000000000001,0.34650000000000003,-4.3,0.1,4.3011626335
2021-03-15 19:30:00,0.29904000000000003,0.08722,0.3115,0.29904000000000003,0.08722,0.3115,0.0,0.0,0.0,-4.25096,0.27722,4.2599896537,0.29904000000000003,0.08722,0.3115,-4.55,0.19,4.5539653051
2021-03-15 20:00:00,0.2232,0.0651,0.2325,0.2232,0.0651,0.2325,0.0,0.0,0.0,-4.6068,0.1651,4.6097575045,0.2232,0.0651,0.2325,-4.83,0.1,4.8310350858
2021-03-15 20:30:00,0.14352,0.04186,0.1495,0.14352,0.04186,0.1495,0.0,0.0,0.0,-4.82648,0.18186000000000002,4.8299049939,0.14352,0.04186,0.1495,-4.97,0.14,4.97197144
2021-03-15 21:00:00,0.42048,0.12264000000000001,0.438,0.42048,0.12264000000000001,0.438,0.0,0.0,0.0,-2.8395200000000003,0.26264000000000004,2.8516405103,0.42048,0.12264000000000001,0.438,-3.26,0.14,3.2630047502
2021-03-15 21:30:00,0.15888000000000002,0.046340000000000006,0.1655,0.15888000000000002,0.046340000000000006,0.1655,0.0,0.0,0.0,-4.04112,0.18634,4.0454138787,0.15888000000000002,0.046340000000000006,0.1655,-4.2,0.14,4.2023326855
2021-03-15 22:00:00,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.0,0.0,0.0,-3.40368,0.20976000000000003,3.4101373579,0.13632000000000002,0.039760000000000004,0.14200000000000002,-3.54,0.17,3.5440795702
2021-03-15 22:30:00,0.07824,0.022820000000000003,0.0815,0.07824,0.022820000000000003,0.0815,0.0,0.0,0.0,-3.65176,0.19282000000000002,3.6568470914,0.07824,0.022820000000000003,0.0815,-3.73,0.17,3.733871985
2021-03-15 23:00:00,0.1416,0.0413,0.14750000000000002,0.1416,0.0413,0.14750000000000002,0.0,0.0,0.0,-3.1384,0.24130000000000001,3.1476626646,0.1416,0.0413,0.14750000000000002,-3.2800000000000002,0.2,3.2860919038
2021-03-15 23:30:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,-3.03912,0.21484000000000003,3.0467042193,0.05088,0.01484,0.053,-3.09,0.2,3.0964657272
2021-03-16 00:00:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,-2.8373600000000003,0.22952000000000003,2.8466280403,0.03264,0.00952,0.034,-2.87,0.22,2.8784197053
