Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-16 00:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,-0.8220000000000001,0.164,0.8382004534,0.048,0.014,0.05,-0.87,0.15,0.8828363382000001
2021-03-16 01:00:00,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.0,0.0,0.0,-0.050800000000000005,0.6781,0.6800001838,0.19920000000000002,0.058100000000000006,0.20750000000000002,-0.25,0.62,0.6685057965
2021-03-16 01:30:00,0.06288,0.018340000000000002,0.0655,0.06288,0.018340000000000002,0.0655,0.0,0.0,0.0,0.06288,0.018340000000000002,0.0655,0.06288,0.018340000000000002,0.0655,0.0,0.0,0.0
2021-03-16 02:00:00,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0
2021-03-16 02:30:00,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0
2021-03-16 03:00:00,0.16608,0.048440000000000004,0.17300000000000001,0.16608,0.048440000000000004,0.17300000000000001,0.0,0.0,0.0,0.16608,0.048440000000000004,0.17300000000000001,0.16608,0.048440000000000004,0.17300000000000001,0.0,0.0,0.0
2021-03-16 03:30:00,0.38592000000000004,0.11256000000000001,0.402,0.38592000000000004,0.11256000000000001,0.402,0.0,0.0,0.0,0.38592000000000004,0.11256000000000001,0.402,0.38592000000000004,0.11256000000000001,0.402,0.0,0.0,0.0
2021-03-16 04:00:00,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0
2021-03-16 04:30:00,0.312,0.091,0.325,0.312,0.091,0.325,0.0,0.0,0.0,0.312,0.091,0.325,0.312,0.091,0.325,0.0,0.0,0.0
2021-03-16 05:00:00,0.12816000000000002,0.037380000000000004,0.1335,0.12816000000000002,0.037380000000000004,0.1335,0.0,0.0,0.0,0.12816000000000002,0.037380000000000004,0.1335,0.12816000000000002,0.037380000000000004,0.1335,0.0,0.0,0.0
2021-03-16 05:30:00,0.2016,0.058800000000000005,0.21,0.2016,0.058800000000000005,0.21,0.0,0.0,0.0,0.2016,0.058800000000000005,0.21,0.2016,0.058800000000000005,0.21,0.0,0.0,0.0
2021-03-16 06:00:00,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0,0.28272,0.08246,0.29450000000000004,0.28272,0.08246,0.29450000000000004,0.0,0.0,0.0
2021-03-16 06:30:00,0.054240000000000003,0.01582,0.0565,0.054240000000000003,0.01582,0.0565,0.0,0.0,0.0,0.054240000000000003,0.01582,0.0565,0.054240000000000003,0.01582,0.0565,0.0,0.0,0.0
2021-03-16 07:00:00,0.14352,0.04186,0.1495,0.14352,0.04186,0.1495,0.0,0.0,0.0,0.14352,0.04186,0.1495,0.14352,0.04186,0.1495,0.0,0.0,0.0
2021-03-16 07:30:00,0.34032,0.09926000000000001,0.35450000000000004,0.34032,0.09926000000000001,0.35450000000000004,0.0,0.0,0.0,0.34032,0.09926000000000001,0.35450000000000004,0.34032,0.09926000000000001,0.35450000000000004,0.0,0.0,0.0
2021-03-16 08:00:00,0.22080000000000002,0.0644,0.23,0.22080000000000002,0.0644,0.23,0.0,0.0,0.0,0.22080000000000002,0.0644,0.23,0.22080000000000002,0.0644,0.23,0.0,0.0,0.0
2021-03-16 08:30:00,0.56688,0.16534000000000001,0.5905,0.56688,0.16534000000000001,0.5905,0.0,0.0,0.0,0.56688,0.16534000000000001,0.5905,0.56688,0.16534000000000001,0.5905,0.0,0.0,0.0
2021-03-16 09:00:00,0.48048,0.14014000000000001,0.5005000000000001,0.48048,0.14014000000000001,0.5005000000000001,0.0,0.0,0.0,0.48048,0.14014000000000001,0.5005000000000001,0.48048,0.14014000000000001,0.5005000000000001,0.0,0.0,0.0
2021-03-16 09:30:00,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.0,0.0,0.0,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.0,0.0,0.0
2021-03-16 10:00:00,0.1776,0.051800000000000006,0.185,0.1776,0.051800000000000006,0.185,0.0,0.0,0.0,0.1776,0.051800000000000006,0.185,0.1776,0.051800000000000006,0.185,0.0,0.0,0.0
2021-03-16 10:30:00,0.37968,0.11074,0.3955,0.37968,0.11074,0.3955,0.0,0.0,0.0,0.37968,0.11074,0.3955,0.37968,0.11074,0.3955,0.0,0.0,0.0
2021-03-16 11:00:00,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0,0.5731200000000001,0.16716,0.597,0.5731200000000001,0.16716,0.597,0.0,0.0,0.0
2021-03-16 11:30:00,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0,0.6580800000000001,0.19194000000000003,0.6855,0.6580800000000001,0.19194000000000003,0.6855,0.0,0.0,0.0
2021-03-16 12:00:00,0.43392000000000003,0.12656,0.452,0.43392000000000003,0.12656,0.452,0.0,0.0,0.0,0.43392000000000003,0.12656,0.452,0.43392000000000003,0.12656,0.452,0.0,0.0,0.0
2021-03-16 12:30:00,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0
2021-03-16 13:00:00,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0,0.68928,0.20104000000000002,0.718,0.68928,0.20104000000000002,0.718,0.0,0.0,0.0
2021-03-16 13:30:00,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0,0.7032,0.2051,0.7325,0.7032,0.2051,0.7325,0.0,0.0,0.0
2021-03-16 14:00:00,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0.0,0.0,0.0
2021-03-16 14:30:00,0.34800000000000003,0.1015,0.36250000000000004,0.34800000000000003,0.1015,0.36250000000000004,0.0,0.0,0.0,0.34800000000000003,0.1015,0.36250000000000004,0.34800000000000003,0.1015,0.36250000000000004,0.0,0.0,0.0
2021-03-16 15:00:00,0.5332800000000001,0.15554,0.5555,0.5332800000000001,0.15554,0.5555,0.0,0.0,0.0,0.5332800000000001,0.15554,0.5555,0.5332800000000001,0.15554,0.5555,0.0,0.0,0.0
2021-03-16 15:30:00,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0,0.756,0.2205,0.7875000000000001,0.756,0.2205,0.7875000000000001,0.0,0.0,0.0
2021-03-16 16:00:00,0.84384,0.24612000000000003,0.879,0.84384,0.24612000000000003,0.879,0.0,0.0,0.0,0.84384,0.24612000000000003,0.879,0.84384,0.24612000000000003,0.879,0.0,0.0,0.0
2021-03-16 16:30:00,0.41136000000000006,0.11998,0.42850000000000005,0.41136000000000006,0.11998,0.42850000000000005,0.0,0.0,0.0,0.41136000000000006,-0.010020000000000001,0.4114820166,0.41136000000000006,0.11998,0.42850000000000005,0.0,-0.13,0.13
2021-03-16 17:00:00,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0,0.23712000000000003,0.06916,0.247,0.23712000000000003,0.06916,0.247,0.0,0.0,0.0
2021-03-16 17:30:00,0.21552000000000002,0.06286,0.2245,0.21552000000000002,0.06286,0.2245,0.0,0.0,0.0,0.21552000000000002,0.06286,0.2245,0.21552000000000002,0.06286,0.2245,0.0,0.0,0.0
2021-03-16 18:00:00,0.42816000000000004,0.12488,0.446,0.42816000000000004,0.12488,0.446,0.0,0.0,0.0,0.42816000000000004,0.12488,0.446,0.42816000000000004,0.12488,0.446,0.0,0.0,0.0
2021-03-16 18:30:00,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0
2021-03-16 19:00:00,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0.0,0.0,0.0,0.98016,0.28588,1.021,0.98016,0.28588,1.021,0.0,0.0,0.0
2021-03-16 19:30:00,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0,0.95952,0.27986,0.9995,0.95952,0.27986,0.9995,0.0,0.0,0.0
2021-03-16 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-16 20:30:00,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0.0,0.0,0.0,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0.0,0.0,0.0
2021-03-16 21:00:00,0.013920000000000002,0.00406,0.0145,0.013920000000000002,0.00406,0.0145,0.0,0.0,0.0,0.013920000000000002,0.00406,0.0145,0.013920000000000002,0.00406,0.0145,0.0,0.0,0.0
2021-03-16 21:30:00,0.00144,0.00042,0.0015,0.00144,0.00042,0.0015,0.0,0.0,0.0,0.00144,0.00042,0.0015,0.00144,0.00042,0.0015,0.0,0.0,0.0
2021-03-16 22:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0
2021-03-16 22:30:00,0.01872,0.0054600000000000004,0.0195,0.01872,0.0054600000000000004,0.0195,0.0,0.0,0.0,0.01872,0.0054600000000000004,0.0195,0.01872,0.0054600000000000004,0.0195,0.0,0.0,0.0
2021-03-16 23:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0
2021-03-16 23:30:00,0.05136,0.014980000000000002,0.053500000000000006,0.05136,0.014980000000000002,0.053500000000000006,0.0,0.0,0.0,0.05136,0.014980000000000002,0.053500000000000006,0.05136,0.014980000000000002,0.053500000000000006,0.0,0.0,0.0
2021-03-17 00:00:00,0.052320000000000005,0.015260000000000001,0.0545,0.052320000000000005,0.015260000000000001,0.0545,0.0,0.0,0.0,0.052320000000000005,0.015260000000000001,0.0545,0.052320000000000005,0.015260000000000001,0.0545,0.0,0.0,0.0
2021-03-17 00:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0
2021-03-17 01:00:00,0.2904,0.0847,0.3025,0.2904,0.0847,0.3025,0.0,0.0,0.0,0.2904,0.0847,0.3025,0.2904,0.0847,0.3025,0.0,0.0,0.0
2021-03-17 01:30:00,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0
2021-03-17 02:00:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0
2021-03-17 02:30:00,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0,0.031200000000000002,0.0091,0.0325,0.031200000000000002,0.0091,0.0325,0.0,0.0,0.0
2021-03-17 03:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0
2021-03-17 03:30:00,-0.10264000000000001,0.007980000000000001,0.10294974500000001,0.027360000000000002,0.007980000000000001,0.0285,-0.13,0.0,0.13,0.027360000000000002,0.007980000000000001,0.0285,0.027360000000000002,0.007980000000000001,0.0285,0.0,0.0,0.0
2021-03-17 04:00:00,0.07344,0.02142,0.0765,0.07344,0.02142,0.0765,0.0,0.0,0.0,0.07344,0.02142,0.0765,0.07344,0.02142,0.0765,0.0,0.0,0.0
2021-03-17 04:30:00,0.14208,0.041440000000000005,0.148,0.14208,0.041440000000000005,0.148,0.0,0.0,0.0,0.14208,0.041440000000000005,0.148,0.14208,0.041440000000000005,0.148,0.0,0.0,0.0
2021-03-17 05:00:00,0.07344,0.02142,0.0765,0.07344,0.02142,0.0765,0.0,0.0,0.0,0.07344,0.02142,0.0765,0.07344,0.02142,0.0765,0.0,0.0,0.0
2021-03-17 05:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0
2021-03-17 06:00:00,0.020640000000000002,0.00602,0.021500000000000002,0.020640000000000002,0.00602,0.021500000000000002,0.0,0.0,0.0,0.020640000000000002,0.00602,0.021500000000000002,0.020640000000000002,0.00602,0.021500000000000002,0.0,0.0,0.0
2021-03-17 06:30:00,0.02544,0.00742,0.026500000000000003,0.02544,0.00742,0.026500000000000003,0.0,0.0,0.0,0.02544,0.00742,0.026500000000000003,0.02544,0.00742,0.026500000000000003,0.0,0.0,0.0
2021-03-17 07:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0
2021-03-17 07:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2021-03-17 08:00:00,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0
2021-03-17 08:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0
2021-03-17 09:00:00,0.9691200000000001,0.28266,1.0095,0.9691200000000001,0.28266,1.0095,0.0,0.0,0.0,0.9691200000000001,0.28266,1.0095,0.9691200000000001,0.28266,1.0095,0.0,0.0,0.0
2021-03-17 09:30:00,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0,0.96384,0.28112000000000004,1.004,0.96384,0.28112000000000004,1.004,0.0,0.0,0.0
2021-03-17 10:00:00,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0,0.90768,0.26474000000000003,0.9455,0.90768,0.26474000000000003,0.9455,0.0,0.0,0.0
2021-03-17 10:30:00,0.97008,0.28294,1.0105,0.97008,0.28294,1.0105,0.0,0.0,0.0,0.97008,0.28294,1.0105,0.97008,0.28294,1.0105,0.0,0.0,0.0
2021-03-17 11:00:00,0.42768000000000006,0.12474,0.4455,0.42768000000000006,0.12474,0.4455,0.0,0.0,0.0,0.42768000000000006,0.12474,0.4455,0.42768000000000006,0.12474,0.4455,0.0,0.0,0.0
2021-03-17 11:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0
2021-03-17 12:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0
2021-03-17 12:30:00,0.19728,0.05754000000000001,0.20550000000000002,0.19728,0.05754000000000001,0.20550000000000002,0.0,0.0,0.0,0.19728,0.05754000000000001,0.20550000000000002,0.19728,0.05754000000000001,0.20550000000000002,0.0,0.0,0.0
2021-03-17 13:00:00,0.29808,0.08694,0.3105,0.29808,0.08694,0.3105,0.0,0.0,0.0,0.29808,0.08694,0.3105,0.29808,0.08694,0.3105,0.0,0.0,0.0
2021-03-17 13:30:00,0.33984000000000003,0.09912000000000001,0.354,0.33984000000000003,0.09912000000000001,0.354,0.0,0.0,0.0,0.33984000000000003,0.09912000000000001,0.354,0.33984000000000003,0.09912000000000001,0.354,0.0,0.0,0.0
2021-03-17 14:00:00,0.3768,0.10990000000000001,0.3925,0.3768,0.10990000000000001,0.3925,0.0,0.0,0.0,0.3768,0.10990000000000001,0.3925,0.3768,0.10990000000000001,0.3925,0.0,0.0,0.0
2021-03-17 14:30:00,0.43056000000000005,0.12558,0.4485,0.43056000000000005,0.12558,0.4485,0.0,0.0,0.0,0.43056000000000005,0.12558,0.4485,0.43056000000000005,0.12558,0.4485,0.0,0.0,0.0
2021-03-17 15:00:00,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0
2021-03-17 15:30:00,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0,0.6624,0.1932,0.6900000000000001,0.6624,0.1932,0.6900000000000001,0.0,0.0,0.0
2021-03-17 16:00:00,0.40896000000000005,0.11928000000000001,0.426,0.40896000000000005,0.11928000000000001,0.426,0.0,0.0,0.0,0.40896000000000005,0.11928000000000001,0.426,0.40896000000000005,0.11928000000000001,0.426,0.0,0.0,0.0
2021-03-17 16:30:00,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0
2021-03-17 17:00:00,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0,1.14048,0.33264000000000005,1.188,1.14048,0.33264000000000005,1.188,0.0,0.0,0.0
2021-03-17 17:30:00,1.12464,0.32802000000000003,1.1715,1.12464,0.32802000000000003,1.1715,0.0,0.0,0.0,1.12464,0.32802000000000003,1.1715,1.12464,0.32802000000000003,1.1715,0.0,0.0,0.0
2021-03-17 18:00:00,1.092,0.3185,1.1375,1.092,0.3185,1.1375,0.0,0.0,0.0,1.092,0.3185,1.1375,1.092,0.3185,1.1375,0.0,0.0,0.0
2021-03-17 18:30:00,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0.0,0.0,0.0
2021-03-17 19:00:00,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0,0.70128,0.20454000000000003,0.7305,0.70128,0.20454000000000003,0.7305,0.0,0.0,0.0
2021-03-17 19:30:00,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0,0.03696,0.010780000000000001,0.0385,0.03696,0.010780000000000001,0.0385,0.0,0.0,0.0
2021-03-17 20:00:00,0.04272,0.01246,0.044500000000000005,0.04272,0.01246,0.044500000000000005,0.0,0.0,0.0,0.04272,0.01246,0.044500000000000005,0.04272,0.01246,0.044500000000000005,0.0,0.0,0.0
2021-03-17 20:30:00,0.05808000000000001,0.01694,0.060500000000000005,0.05808000000000001,0.01694,0.060500000000000005,0.0,0.0,0.0,0.05808000000000001,0.01694,0.060500000000000005,0.05808000000000001,0.01694,0.060500000000000005,0.0,0.0,0.0
2021-03-17 21:00:00,0.01488,0.00434,0.0155,0.01488,0.00434,0.0155,0.0,0.0,0.0,0.01488,0.00434,0.0155,0.01488,0.00434,0.0155,0.0,0.0,0.0
2021-03-17 21:30:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0
2021-03-17 22:00:00,0.07632000000000001,0.022260000000000002,0.0795,0.07632000000000001,0.022260000000000002,0.0795,0.0,0.0,0.0,0.07632000000000001,0.022260000000000002,0.0795,0.07632000000000001,0.022260000000000002,0.0795,0.0,0.0,0.0
2021-03-17 22:30:00,0.07488,0.021840000000000002,0.078,0.07488,0.021840000000000002,0.078,0.0,0.0,0.0,0.07488,0.021840000000000002,0.078,0.07488,0.021840000000000002,0.078,0.0,0.0,0.0
2021-03-17 23:00:00,0.03792,0.01106,0.0395,0.03792,0.01106,0.0395,0.0,0.0,0.0,0.03792,0.01106,0.0395,0.03792,0.01106,0.0395,0.0,0.0,0.0
2021-03-17 23:30:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0
2021-03-18 00:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0
2021-03-18 00:30:00,0.0648,0.0189,0.0675,0.0648,0.0189,0.0675,0.0,0.0,0.0,0.0648,0.0189,0.0675,0.0648,0.0189,0.0675,0.0,0.0,0.0
2021-03-18 01:00:00,0.13248000000000001,0.03864,0.138,0.13248000000000001,0.03864,0.138,0.0,0.0,0.0,0.13248000000000001,0.03864,0.138,0.13248000000000001,0.03864,0.138,0.0,0.0,0.0
2021-03-18 01:30:00,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0
2021-03-18 02:00:00,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0
2021-03-18 02:30:00,0.09024,0.026320000000000003,0.094,0.09024,0.026320000000000003,0.094,0.0,0.0,0.0,0.09024,0.026320000000000003,0.094,0.09024,0.026320000000000003,0.094,0.0,0.0,0.0
2021-03-18 03:00:00,0.12336000000000001,0.035980000000000005,0.1285,0.12336000000000001,0.035980000000000005,0.1285,0.0,0.0,0.0,0.12336000000000001,0.035980000000000005,0.1285,0.12336000000000001,0.035980000000000005,0.1285,0.0,0.0,0.0
2021-03-18 03:30:00,0.14112000000000002,0.04116,0.147,0.14112000000000002,0.04116,0.147,0.0,0.0,0.0,0.14112000000000002,0.04116,0.147,0.14112000000000002,0.04116,0.147,0.0,0.0,0.0
2021-03-18 04:00:00,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0.0,0.0,0.0,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0.0,0.0,0.0
2021-03-18 04:30:00,0.18336000000000002,0.05348000000000001,0.191,0.18336000000000002,0.05348000000000001,0.191,0.0,0.0,0.0,0.18336000000000002,0.05348000000000001,0.191,0.18336000000000002,0.05348000000000001,0.191,0.0,0.0,0.0
2021-03-18 05:00:00,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0.0,0.0,0.0
2021-03-18 05:30:00,1.15248,0.33614000000000005,1.2005,1.15248,0.33614000000000005,1.2005,0.0,0.0,0.0,1.15248,0.33614000000000005,1.2005,1.15248,0.33614000000000005,1.2005,0.0,0.0,0.0
2021-03-18 06:00:00,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0,0.5049600000000001,0.14728000000000002,0.526,0.5049600000000001,0.14728000000000002,0.526,0.0,0.0,0.0
2021-03-18 06:30:00,0.66624,0.19432000000000002,0.6940000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.0,0.0,0.0,0.66624,0.19432000000000002,0.6940000000000001,0.66624,0.19432000000000002,0.6940000000000001,0.0,0.0,0.0
2021-03-18 07:00:00,0.11568,0.033740000000000006,0.12050000000000001,0.11568,0.033740000000000006,0.12050000000000001,0.0,0.0,0.0,0.11568,0.033740000000000006,0.12050000000000001,0.11568,0.033740000000000006,0.12050000000000001,0.0,0.0,0.0
2021-03-18 07:30:00,0.09552000000000001,0.027860000000000003,0.0995,0.09552000000000001,0.027860000000000003,0.0995,0.0,0.0,0.0,0.09552000000000001,0.027860000000000003,0.0995,0.09552000000000001,0.027860000000000003,0.0995,0.0,0.0,0.0
2021-03-18 08:00:00,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0.0,0.0,0.0,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0.0,0.0,0.0
2021-03-18 08:30:00,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0.0,0.0,0.0
2021-03-18 09:00:00,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0,1.04208,0.30394000000000004,1.0855,1.04208,0.30394000000000004,1.0855,0.0,0.0,0.0
2021-03-18 09:30:00,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.0,0.0,0.0,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.0,0.0,0.0
2021-03-18 10:00:00,0.14736000000000002,0.042980000000000004,0.1535,0.14736000000000002,0.042980000000000004,0.1535,0.0,0.0,0.0,0.14736000000000002,0.042980000000000004,0.1535,0.14736000000000002,0.042980000000000004,0.1535,0.0,0.0,0.0
2021-03-18 10:30:00,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0
2021-03-18 11:00:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0.0,0.0,0.0
2021-03-18 11:30:00,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0,1.1064,0.32270000000000004,1.1525,1.1064,0.32270000000000004,1.1525,0.0,0.0,0.0
2021-03-18 12:00:00,0.12864,0.037520000000000005,0.134,0.12864,0.037520000000000005,0.134,0.0,0.0,0.0,0.12864,0.037520000000000005,0.134,0.12864,0.037520000000000005,0.134,0.0,0.0,0.0
2021-03-18 12:30:00,0.08832000000000001,0.02576,0.092,0.08832000000000001,0.02576,0.092,0.0,0.0,0.0,0.08832000000000001,0.02576,0.092,0.08832000000000001,0.02576,0.092,0.0,0.0,0.0
2021-03-18 13:00:00,0.07776000000000001,0.022680000000000002,0.081,0.07776000000000001,0.022680000000000002,0.081,0.0,0.0,0.0,0.07776000000000001,0.022680000000000002,0.081,0.07776000000000001,0.022680000000000002,0.081,0.0,0.0,0.0
2021-03-18 13:30:00,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0.0,0.0,0.0,1.01856,0.29708,1.061,1.01856,0.29708,1.061,0.0,0.0,0.0
2021-03-18 14:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0
2021-03-18 14:30:00,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0
2021-03-18 15:00:00,0.044640000000000006,0.01302,0.0465,0.044640000000000006,0.01302,0.0465,0.0,0.0,0.0,0.044640000000000006,0.01302,0.0465,0.044640000000000006,0.01302,0.0465,0.0,0.0,0.0
2021-03-18 15:30:00,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.0,0.0,0.0,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.0,0.0,0.0
2021-03-18 16:00:00,0.13872,0.04046,0.14450000000000002,0.13872,0.04046,0.14450000000000002,0.0,0.0,0.0,0.13872,0.04046,0.14450000000000002,0.13872,0.04046,0.14450000000000002,0.0,0.0,0.0
2021-03-18 16:30:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0
2021-03-18 17:00:00,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0,1.01232,0.29526,1.0545,1.01232,0.29526,1.0545,0.0,0.0,0.0
2021-03-18 17:30:00,0.97296,0.28378000000000003,1.0135,0.97296,0.28378000000000003,1.0135,0.0,0.0,0.0,0.97296,0.28378000000000003,1.0135,0.97296,0.28378000000000003,1.0135,0.0,0.0,0.0
2021-03-18 18:00:00,0.47328000000000003,0.13804000000000002,0.493,0.47328000000000003,0.13804000000000002,0.493,0.0,0.0,0.0,0.47328000000000003,0.13804000000000002,0.493,0.47328000000000003,0.13804000000000002,0.493,0.0,0.0,0.0
2021-03-18 18:30:00,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0.0,0.0,0.0,1.09392,0.31906,1.1395,1.09392,0.31906,1.1395,0.0,0.0,0.0
2021-03-18 19:00:00,0.9940800000000001,0.28994000000000003,1.0355,0.9940800000000001,0.28994000000000003,1.0355,0.0,0.0,0.0,0.9940800000000001,0.28994000000000003,1.0355,0.9940800000000001,0.28994000000000003,1.0355,0.0,0.0,0.0
2021-03-18 19:30:00,0.09648000000000001,0.028140000000000002,0.1005,0.09648000000000001,0.028140000000000002,0.1005,0.0,0.0,0.0,0.09648000000000001,0.028140000000000002,0.1005,0.09648000000000001,0.028140000000000002,0.1005,0.0,0.0,0.0
2021-03-18 20:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0
2021-03-18 20:30:00,0.11664000000000001,0.03402,0.12150000000000001,0.11664000000000001,0.03402,0.12150000000000001,0.0,0.0,0.0,0.11664000000000001,0.03402,0.12150000000000001,0.11664000000000001,0.03402,0.12150000000000001,0.0,0.0,0.0
2021-03-18 21:00:00,0.27504,0.08022,0.28650000000000003,0.27504,0.08022,0.28650000000000003,0.0,0.0,0.0,0.27504,0.08022,0.28650000000000003,0.27504,0.08022,0.28650000000000003,0.0,0.0,0.0
2021-03-18 21:30:00,0.42960000000000004,0.1253,0.4475,0.42960000000000004,0.1253,0.4475,0.0,0.0,0.0,0.42960000000000004,0.1253,0.4475,0.42960000000000004,0.1253,0.4475,0.0,0.0,0.0
2021-03-18 22:00:00,0.51792,0.15106,0.5395,0.51792,0.15106,0.5395,0.0,0.0,0.0,0.51792,0.15106,0.5395,0.51792,0.15106,0.5395,0.0,0.0,0.0
2021-03-18 22:30:00,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0,0.5625600000000001,0.16408,0.586,0.5625600000000001,0.16408,0.586,0.0,0.0,0.0
2021-03-18 23:00:00,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52,0.0,0.0,0.0,0.49920000000000003,0.1456,0.52,0.49920000000000003,0.1456,0.52,0.0,0.0,0.0
2021-03-18 23:30:00,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0.0,0.0,0.0,0.56352,0.16436,0.587,0.56352,0.16436,0.587,0.0,0.0,0.0
2021-03-19 00:00:00,0.55728,0.16254000000000002,0.5805,0.55728,0.16254000000000002,0.5805,0.0,0.0,0.0,0.55728,0.16254000000000002,0.5805,0.55728,0.16254000000000002,0.5805,0.0,0.0,0.0
2021-03-19 00:30:00,0.5467200000000001,0.15946000000000002,0.5695,0.5467200000000001,0.15946000000000002,0.5695,0.0,0.0,0.0,0.5467200000000001,0.15946000000000002,0.5695,0.5467200000000001,0.15946000000000002,0.5695,0.0,0.0,0.0
2021-03-19 01:00:00,0.3768,0.10990000000000001,0.3925,0.3768,0.10990000000000001,0.3925,0.0,0.0,0.0,0.3768,0.10990000000000001,0.3925,0.3768,0.10990000000000001,0.3925,0.0,0.0,0.0
2021-03-19 01:30:00,0.38976000000000005,0.11368,0.406,0.38976000000000005,0.11368,0.406,0.0,0.0,0.0,0.38976000000000005,0.11368,0.406,0.38976000000000005,0.11368,0.406,0.0,0.0,0.0
2021-03-19 02:00:00,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0.0,0.0,0.0,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0.0,0.0,0.0
2021-03-19 02:30:00,0.30096,0.08778000000000001,0.3135,0.30096,0.08778000000000001,0.3135,0.0,0.0,0.0,0.30096,0.08778000000000001,0.3135,0.30096,0.08778000000000001,0.3135,0.0,0.0,0.0
2021-03-19 03:00:00,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0
2021-03-19 03:30:00,0.27792,0.08106000000000001,0.28950000000000004,0.27792,0.08106000000000001,0.28950000000000004,0.0,0.0,0.0,0.27792,0.08106000000000001,0.28950000000000004,0.27792,0.08106000000000001,0.28950000000000004,0.0,0.0,0.0
2021-03-19 04:00:00,0.29856000000000005,0.08708,0.311,0.29856000000000005,0.08708,0.311,0.0,0.0,0.0,0.29856000000000005,0.08708,0.311,0.29856000000000005,0.08708,0.311,0.0,0.0,0.0
2021-03-19 04:30:00,0.30864,0.09002,0.3215,0.30864,0.09002,0.3215,0.0,0.0,0.0,0.30864,0.09002,0.3215,0.30864,0.09002,0.3215,0.0,0.0,0.0
2021-03-19 05:00:00,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0.0,0.0,0.0,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0.0,0.0,0.0
2021-03-19 05:30:00,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0
2021-03-19 06:00:00,0.2712,0.0791,0.28250000000000003,0.2712,0.0791,0.28250000000000003,0.0,0.0,0.0,0.2712,0.0791,0.28250000000000003,0.2712,0.0791,0.28250000000000003,0.0,0.0,0.0
2021-03-19 06:30:00,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0,1.15056,0.33558000000000004,1.1985000000000001,1.15056,0.33558000000000004,1.1985000000000001,0.0,0.0,0.0
2021-03-19 07:00:00,0.252,0.07350000000000001,0.2625,0.252,0.07350000000000001,0.2625,0.0,0.0,0.0,0.252,0.07350000000000001,0.2625,0.252,0.07350000000000001,0.2625,0.0,0.0,0.0
2021-03-19 07:30:00,0.21504,0.06272000000000001,0.224,0.21504,0.06272000000000001,0.224,0.0,0.0,0.0,0.21504,0.06272000000000001,0.224,0.21504,0.06272000000000001,0.224,0.0,0.0,0.0
2021-03-19 08:00:00,0.6532800000000001,0.19054000000000001,0.6805,0.6532800000000001,0.19054000000000001,0.6805,0.0,0.0,0.0,0.6532800000000001,0.19054000000000001,0.6805,0.6532800000000001,0.19054000000000001,0.6805,0.0,0.0,0.0
2021-03-19 08:30:00,0.16176000000000001,0.04718000000000001,0.1685,0.16176000000000001,0.04718000000000001,0.1685,0.0,0.0,0.0,0.16176000000000001,0.04718000000000001,0.1685,0.16176000000000001,0.04718000000000001,0.1685,0.0,0.0,0.0
2021-03-19 09:00:00,0.13776000000000002,0.04018,0.14350000000000002,0.13776000000000002,0.04018,0.14350000000000002,0.0,0.0,0.0,0.13776000000000002,0.04018,0.14350000000000002,0.13776000000000002,0.04018,0.14350000000000002,0.0,0.0,0.0
2021-03-19 09:30:00,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0.0,0.0,0.0,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0.0,0.0,0.0
2021-03-19 10:00:00,0.16464,0.04802000000000001,0.1715,0.16464,0.04802000000000001,0.1715,0.0,0.0,0.0,0.16464,0.04802000000000001,0.1715,0.16464,0.04802000000000001,0.1715,0.0,0.0,0.0
2021-03-19 10:30:00,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.0,0.0,0.0,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.0,0.0,0.0
2021-03-19 11:00:00,0.12144,0.03542,0.1265,0.12144,0.03542,0.1265,0.0,0.0,0.0,0.12144,0.03542,0.1265,0.12144,0.03542,0.1265,0.0,0.0,0.0
2021-03-19 11:30:00,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0.0,0.0,0.0,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0.0,0.0,0.0
2021-03-19 12:00:00,0.12768000000000002,0.03724,0.133,0.12768000000000002,0.03724,0.133,0.0,0.0,0.0,0.12768000000000002,0.03724,0.133,0.12768000000000002,0.03724,0.133,0.0,0.0,0.0
2021-03-19 12:30:00,1.04832,0.30576000000000003,1.092,1.04832,0.30576000000000003,1.092,0.0,0.0,0.0,1.04832,0.30576000000000003,1.092,1.04832,0.30576000000000003,1.092,0.0,0.0,0.0
2021-03-19 13:00:00,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0,1.00848,0.29414,1.0505,1.00848,0.29414,1.0505,0.0,0.0,0.0
2021-03-19 13:30:00,0.38784,0.11312000000000001,0.404,0.38784,0.11312000000000001,0.404,0.0,0.0,0.0,0.38784,0.11312000000000001,0.404,0.38784,0.11312000000000001,0.404,0.0,0.0,0.0
2021-03-19 14:00:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0
2021-03-19 14:30:00,0.03984,0.01162,0.0415,0.03984,0.01162,0.0415,0.0,0.0,0.0,0.03984,0.01162,0.0415,0.03984,0.01162,0.0415,0.0,0.0,0.0
2021-03-19 15:00:00,0.5121600000000001,0.14938,0.5335,0.5121600000000001,0.14938,0.5335,0.0,0.0,0.0,0.5121600000000001,0.14938,0.5335,0.5121600000000001,0.14938,0.5335,0.0,0.0,0.0
2021-03-19 15:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0
2021-03-19 16:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0
2021-03-19 16:30:00,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0,0.036000000000000004,0.0105,0.0375,0.036000000000000004,0.0105,0.0375,0.0,0.0,0.0
2021-03-19 17:00:00,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0,0.7780800000000001,0.22694000000000003,0.8105,0.7780800000000001,0.22694000000000003,0.8105,0.0,0.0,0.0
2021-03-19 17:30:00,0.016800000000000002,0.0049,0.0175,0.016800000000000002,0.0049,0.0175,0.0,0.0,0.0,0.016800000000000002,0.0049,0.0175,0.016800000000000002,0.0049,0.0175,0.0,0.0,0.0
2021-03-19 18:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0
2021-03-19 18:30:00,0.40608000000000005,0.11844,0.423,0.40608000000000005,0.11844,0.423,0.0,0.0,0.0,0.40608000000000005,0.11844,0.423,0.40608000000000005,0.11844,0.423,0.0,0.0,0.0
2021-03-19 19:00:00,0.96096,0.28028000000000003,1.001,0.96096,0.28028000000000003,1.001,0.0,0.0,0.0,0.96096,0.28028000000000003,1.001,0.96096,0.28028000000000003,1.001,0.0,0.0,0.0
2021-03-19 19:30:00,0.9619200000000001,0.28056000000000003,1.002,0.9619200000000001,0.28056000000000003,1.002,0.0,0.0,0.0,0.9619200000000001,0.28056000000000003,1.002,0.9619200000000001,0.28056000000000003,1.002,0.0,0.0,0.0
2021-03-19 20:00:00,0.9614400000000001,0.28042,1.0015,0.9614400000000001,0.28042,1.0015,0.0,0.0,0.0,0.9614400000000001,0.28042,1.0015,0.9614400000000001,0.28042,1.0015,0.0,0.0,0.0
2021-03-19 20:30:00,0.5774400000000001,0.16842000000000001,0.6015,0.5774400000000001,0.16842000000000001,0.6015,0.0,0.0,0.0,0.5774400000000001,0.16842000000000001,0.6015,0.5774400000000001,0.16842000000000001,0.6015,0.0,0.0,0.0
2021-03-19 21:00:00,0.33408000000000004,0.09744000000000001,0.34800000000000003,0.33408000000000004,0.09744000000000001,0.34800000000000003,0.0,0.0,0.0,0.33408000000000004,0.09744000000000001,0.34800000000000003,0.33408000000000004,0.09744000000000001,0.34800000000000003,0.0,0.0,0.0
2021-03-19 21:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2021-03-19 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-19 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 00:30:00,0.22368000000000002,0.06524,0.233,0.22368000000000002,0.06524,0.233,0.0,0.0,0.0,0.22368000000000002,0.06524,0.233,0.22368000000000002,0.06524,0.233,0.0,0.0,0.0
2021-03-20 01:00:00,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0.0,0.0,0.0
2021-03-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2021-03-20 02:30:00,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2021-03-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-20 04:00:00,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0,0.00048000000000000007,0.00014000000000000001,0.0005,0.00048000000000000007,0.00014000000000000001,0.0005,0.0,0.0,0.0
2021-03-20 04:30:00,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0
2021-03-20 05:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0
2021-03-20 05:30:00,0.8947200000000001,0.26096,0.932,0.8947200000000001,0.26096,0.932,0.0,0.0,0.0,0.8947200000000001,0.26096,0.932,0.8947200000000001,0.26096,0.932,0.0,0.0,0.0
2021-03-20 06:00:00,0.00432,0.00126,0.0045000000000000005,0.00432,0.00126,0.0045000000000000005,0.0,0.0,0.0,0.00432,0.00126,0.0045000000000000005,0.00432,0.00126,0.0045000000000000005,0.0,0.0,0.0
2021-03-20 06:30:00,0.61584,0.17962,0.6415000000000001,0.61584,0.17962,0.6415000000000001,0.0,0.0,0.0,0.61584,0.17962,0.6415000000000001,0.61584,0.17962,0.6415000000000001,0.0,0.0,0.0
2021-03-20 07:00:00,0.9662400000000001,0.28182,1.0065,0.9662400000000001,0.28182,1.0065,0.0,0.0,0.0,0.9662400000000001,0.28182,1.0065,0.9662400000000001,0.28182,1.0065,0.0,0.0,0.0
2021-03-20 07:30:00,0.9648,0.28140000000000004,1.005,0.9648,0.28140000000000004,1.005,0.0,0.0,0.0,0.9648,0.28140000000000004,1.005,0.9648,0.28140000000000004,1.005,0.0,0.0,0.0
2021-03-20 08:00:00,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0,0.504,0.147,0.525,0.504,0.147,0.525,0.0,0.0,0.0
2021-03-20 08:30:00,0.9676800000000001,0.28224000000000005,1.008,0.9676800000000001,0.28224000000000005,1.008,0.0,0.0,0.0,0.9676800000000001,0.28224000000000005,1.008,0.9676800000000001,0.28224000000000005,1.008,0.0,0.0,0.0
2021-03-20 09:00:00,0.36096,0.10528000000000001,0.376,0.36096,0.10528000000000001,0.376,0.0,0.0,0.0,0.36096,0.10528000000000001,0.376,0.36096,0.10528000000000001,0.376,0.0,0.0,0.0
2021-03-20 09:30:00,0.28944000000000003,0.08442000000000001,0.3015,0.28944000000000003,0.08442000000000001,0.3015,0.0,0.0,0.0,0.28944000000000003,0.08442000000000001,0.3015,0.28944000000000003,0.08442000000000001,0.3015,0.0,0.0,0.0
2021-03-20 10:00:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0
2021-03-20 10:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0
2021-03-20 11:00:00,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0
2021-03-20 11:30:00,0.13008,0.03794,0.1355,0.13008,0.03794,0.1355,0.0,0.0,0.0,0.13008,0.03794,0.1355,0.13008,0.03794,0.1355,0.0,0.0,0.0
2021-03-20 12:00:00,0.19488000000000003,0.05684,0.203,0.19488000000000003,0.05684,0.203,0.0,0.0,0.0,0.19488000000000003,0.05684,0.203,0.19488000000000003,0.05684,0.203,0.0,0.0,0.0
2021-03-20 12:30:00,0.11376000000000001,0.03318,0.11850000000000001,0.11376000000000001,0.03318,0.11850000000000001,0.0,0.0,0.0,0.11376000000000001,0.03318,0.11850000000000001,0.11376000000000001,0.03318,0.11850000000000001,0.0,0.0,0.0
2021-03-20 13:00:00,0.0888,0.025900000000000003,0.0925,0.0888,0.025900000000000003,0.0925,0.0,0.0,0.0,0.0888,0.025900000000000003,0.0925,0.0888,0.025900000000000003,0.0925,0.0,0.0,0.0
2021-03-20 13:30:00,0.17136,0.049980000000000004,0.17850000000000002,0.17136,0.049980000000000004,0.17850000000000002,0.0,0.0,0.0,0.17136,0.049980000000000004,0.17850000000000002,0.17136,0.049980000000000004,0.17850000000000002,0.0,0.0,0.0
2021-03-20 14:00:00,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0,0.9556800000000001,0.27874000000000004,0.9955,0.9556800000000001,0.27874000000000004,0.9955,0.0,0.0,0.0
2021-03-20 14:30:00,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0,0.8568,0.2499,0.8925000000000001,0.8568,0.2499,0.8925000000000001,0.0,0.0,0.0
2021-03-20 15:00:00,0.38832000000000005,0.11326000000000001,0.4045,0.38832000000000005,0.11326000000000001,0.4045,0.0,0.0,0.0,0.38832000000000005,0.11326000000000001,0.4045,0.38832000000000005,0.11326000000000001,0.4045,0.0,0.0,0.0
2021-03-20 15:30:00,0.39072,0.11396,0.40700000000000003,0.39072,0.11396,0.40700000000000003,0.0,0.0,0.0,0.39072,0.11396,0.40700000000000003,0.39072,0.11396,0.40700000000000003,0.0,0.0,0.0
2021-03-20 16:00:00,-2.24464,0.6419800000000001,2.3346406683,0.31536000000000003,0.09198,0.3285,-2.56,0.55,2.6184155514,-2.25464,0.6319800000000001,2.3415380095,0.31536000000000003,0.09198,0.3285,-2.5700000000000003,0.54,2.6261188092000003
2021-03-20 16:30:00,-2.22192,-0.37556,2.2534359986,0.35808,0.10444,0.373,-2.58,-0.48,2.6242713274,-2.20192,0.6944400000000001,2.3088305698,0.35808,0.10444,0.373,-2.56,0.59,2.6271086769
2021-03-20 17:00:00,-1.92656,-0.40608000000000005,1.9688916679,0.25344,0.07392,0.264,-2.18,-0.48,2.2322186273,-1.8665600000000002,0.6639200000000001,1.9811198853,0.25344,0.07392,0.264,-2.12,0.59,2.2005681085
2021-03-20 17:30:00,-1.84224,0.32768,1.871155365,0.19776000000000002,0.05768,0.20600000000000002,-2.04,0.27,2.0577900768,-1.84224,0.29768,1.866135472,0.19776000000000002,0.05768,0.20600000000000002,-2.04,0.24,2.0540691322
2021-03-20 18:00:00,1.53416,0.20788,1.5481798991,1.84416,0.53788,1.921,-0.31,-0.33,0.45276925690000003,1.53416,0.53788,1.6257188564,1.84416,0.53788,1.921,-0.31,0.0,0.31
2021-03-20 18:30:00,-2.09576,-0.43168,2.1397564347,0.23424000000000003,0.06832,0.244,-2.33,-0.5,2.3830442715,-2.08576,0.20832,2.0961374001,0.23424000000000003,0.06832,0.244,-2.32,0.14,2.3242202994
2021-03-20 19:00:00,-1.01712,0.21084000000000003,1.0387427978,0.7228800000000001,0.21084000000000003,0.753,-1.74,0.0,1.74,-1.01712,0.21084000000000003,1.0387427978,0.7228800000000001,0.21084000000000003,0.753,-1.74,0.0,1.74
2021-03-20 19:30:00,-2.13016,0.7041200000000001,2.24351657,0.21984,0.06412000000000001,0.229,-2.35,0.64,2.4355902775000002,-2.21016,-0.47588,2.2608115799,0.21984,0.06412000000000001,0.229,-2.43,-0.54,2.4892770035
2021-03-20 20:00:00,-2.1492,0.6869000000000001,2.2563005673,0.1608,0.046900000000000004,0.1675,-2.31,0.64,2.397018982,-2.2492,-0.49310000000000004,2.3026176951,0.1608,0.046900000000000004,0.1675,-2.41,-0.54,2.4697570731000003
2021-03-20 20:30:00,-2.11416,0.6821200000000001,2.2214770312,0.07584,0.02212,0.079,-2.19,0.66,2.2872909741,-2.18416,-0.47788,2.2358274084,0.07584,0.02212,0.079,-2.26,-0.5,2.3146490015
2021-03-20 21:00:00,-2.17144,0.15708000000000003,2.177114099,0.05856000000000001,0.01708,0.061,-2.23,0.14,2.2343902972,-2.17144,0.15708000000000003,2.177114099,0.05856000000000001,0.01708,0.061,-2.23,0.14,2.2343902972
2021-03-20 21:30:00,-1.58432,0.20874,1.598011968,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.82,0.14,1.8253766735,-1.58432,0.20874,1.598011968,0.23568000000000003,0.06874000000000001,0.24550000000000002,-1.82,0.14,1.8253766735
2021-03-20 22:00:00,-1.4681600000000001,0.22512000000000001,1.4853190903,0.29184000000000004,0.08512,0.304,-1.76,0.14,1.7655594014,-1.4681600000000001,0.22512000000000001,1.4853190903,0.29184000000000004,0.08512,0.304,-1.76,0.14,1.7655594014
2021-03-20 22:30:00,-1.3624,0.24430000000000002,1.384130142,0.35760000000000003,0.1043,0.3725,-1.72,0.14,1.7256882685,-1.3524,0.24430000000000002,1.3742882703000001,0.35760000000000003,0.1043,0.3725,-1.71,0.14,1.7157214226000002
2021-03-20 23:00:00,-1.01776,0.25732000000000005,1.0497852161,0.40224000000000004,0.11732000000000001,0.419,-1.42,0.14,1.4268847185,-1.00776,0.25732000000000005,1.0400931689,0.40224000000000004,0.11732000000000001,0.419,-1.4100000000000001,0.14,1.4169333082
2021-03-20 23:30:00,-1.43368,0.23226000000000002,1.4523715262,0.31632000000000005,0.09226000000000001,0.3295,-1.75,0.14,1.7555910686,-1.43368,0.23226000000000002,1.4523715262,0.31632000000000005,0.09226000000000001,0.3295,-1.75,0.14,1.7555910686
2021-03-21 00:00:00,-1.19544,0.22008000000000003,1.2155295142,0.27456,0.08008000000000001,0.28600000000000003,-1.47,0.14,1.4766516177,-1.19544,0.23008,1.2173798093000001,0.27456,0.08008000000000001,0.28600000000000003,-1.47,0.15,1.4776332427
2021-03-21 00:30:00,-1.52464,0.21448,1.5396521685,0.25536000000000003,0.07448,0.266,-1.78,0.14,1.7854971297,-1.51464,0.22448,1.5311843781999999,0.25536000000000003,0.07448,0.266,-1.77,0.15,1.7763445612000002
2021-03-21 01:00:00,-0.8691200000000001,0.24234000000000003,0.9022739329,0.35088,0.10234000000000001,0.3655,-1.22,0.14,1.2280065146,-0.8691200000000001,0.25234,0.9050110773000001,0.35088,0.10234000000000001,0.3655,-1.22,0.15,1.229186723
2021-03-21 01:30:00,-0.7468800000000001,0.25466,0.7891016728,0.39312,0.11466000000000001,0.40950000000000003,-1.1400000000000001,0.14,1.1485643212,-0.7468800000000001,0.26466,0.7923854176,0.39312,0.11466000000000001,0.40950000000000003,-1.1400000000000001,0.15,1.1498260738
2021-03-21 02:00:00,-0.9166400000000001,0.26348000000000005,0.9537560485000001,0.42336,0.12348,0.441,-1.34,0.14,1.3472935834,-0.9066400000000001,0.26348000000000005,0.9441492467,0.42336,0.12348,0.441,-1.33,0.14,1.3373481221999999
2021-03-21 02:30:00,-0.43544000000000005,0.28258,0.5190948372,0.45456,0.13258,0.47350000000000003,-0.89,0.15,0.9025519376000001,-0.43544000000000005,0.29258,0.5246056138,0.45456,0.13258,0.47350000000000003,-0.89,0.16,0.9042676595
2021-03-21 03:00:00,-1.30112,0.21384000000000003,1.3185752917,0.21888000000000002,0.06384000000000001,0.228,-1.52,0.15,1.5273833834000001,-1.29112,0.22384,1.3103797923,0.21888000000000002,0.06384000000000001,0.228,-1.51,0.16,1.5184531603
2021-03-21 03:30:00,-1.3876,0.16820000000000002,1.397757132,0.062400000000000004,0.0182,0.065,-1.45,0.15,1.4577379737,-1.3876,0.1782,1.3989957112,0.062400000000000004,0.0182,0.065,-1.45,0.16,1.4588008774
2021-03-21 04:00:00,-0.7984800000000001,0.22336000000000003,0.8291320763000001,0.25152,0.07336000000000001,0.262,-1.05,0.15,1.0606601718,-0.7984800000000001,0.23336,0.8318817224,0.25152,0.07336000000000001,0.262,-1.05,0.16,1.0621205205
2021-03-21 04:30:00,-0.8808,0.2081,0.905049308,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.08,0.15,1.0903669107,-0.8808,0.21810000000000002,0.9074008210000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,-1.08,0.16,1.0917875251
2021-03-21 05:00:00,-0.34712000000000004,0.27334,0.44182241910000003,0.42288000000000003,0.12334,0.4405,-0.77,0.15,0.7844743463,-0.34712000000000004,0.28334000000000004,0.4480779508,0.42288000000000003,0.12334,0.4405,-0.77,0.16,0.7864477096
2021-03-21 05:30:00,-0.6248,0.2361,0.6679208411,0.2952,0.08610000000000001,0.3075,-0.92,0.15,0.9321480569,-0.6248,0.2461,0.6715208485,0.2952,0.08610000000000001,0.3075,-0.92,0.16,0.9338094024
2021-03-21 06:00:00,-1.00848,0.18836000000000003,1.0259197824,0.13152,0.038360000000000005,0.137,-1.1400000000000001,0.15,1.1498260738,-1.00848,0.19836,1.0278028021,0.13152,0.038360000000000005,0.137,-1.1400000000000001,0.16,1.1511733145
2021-03-21 06:30:00,-1.1262400000000001,0.17318,1.1394770072,0.11376000000000001,0.03318,0.11850000000000001,-1.24,0.14,1.2478781992,-1.11624,0.17318,1.129594197,0.11376000000000001,0.03318,0.11850000000000001,-1.23,0.14,1.2379418403
