Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-21 07:00:00,-1.26208,0.028560000000000002,1.2624031052,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.3599999999999999,0.0,1.3599999999999999,-1.26208,0.028560000000000002,1.2624031052,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.3599999999999999,0.0,1.3599999999999999
2021-03-21 07:30:00,-1.23664,0.035980000000000005,1.2371633077,0.12336000000000001,0.035980000000000005,0.1285,-1.3599999999999999,0.0,1.3599999999999999,-1.23664,0.035980000000000005,1.2371633077,0.12336000000000001,0.035980000000000005,0.1285,-1.3599999999999999,0.0,1.3599999999999999
2021-03-21 08:00:00,-1.69536,-0.11698000000000001,1.6993910233,0.044640000000000006,0.01302,0.0465,-1.74,-0.13,1.7448495636999999,-1.69536,-0.11698000000000001,1.6993910233,0.044640000000000006,0.01302,0.0465,-1.74,-0.13,1.7448495636999999
2021-03-21 08:30:00,-1.26512,-0.18566000000000002,1.2786705010000001,0.25488,0.07434,0.2655,-1.52,-0.26,1.5420765221,-1.26512,0.38434,1.3222124829,0.25488,0.07434,0.2655,-1.52,0.31,1.551289786
2021-03-21 09:00:00,-1.3771200000000001,0.05084,1.3780581265,0.24288,0.07084,0.253,-1.62,-0.02,1.6201234521,-1.3771200000000001,-0.27916,1.4051298161,0.24288,0.07084,0.253,-1.62,-0.35000000000000003,1.6573774464
2021-03-21 09:30:00,-1.65616,-0.07638,1.6579203389,0.18384,0.05362,0.1915,-1.8399999999999999,-0.13,1.8445866746,-1.65616,-0.07638,1.6579203389,0.18384,0.05362,0.1915,-1.8399999999999999,-0.13,1.8445866746
2021-03-21 10:00:00,-1.68904,-0.07722000000000001,1.6908042613,0.18096,0.05278000000000001,0.1885,-1.87,-0.13,1.8745132702,-1.68904,-0.07722000000000001,1.6908042613,0.18096,0.05278000000000001,0.1885,-1.87,-0.13,1.8745132702
2021-03-21 10:30:00,-1.7715200000000002,-0.045860000000000005,1.7721134981,0.28848,0.08414,0.3005,-2.06,-0.13,2.0640978659,-1.7715200000000002,-0.045860000000000005,1.7721134981,0.28848,0.08414,0.3005,-2.06,-0.13,2.0640978659
2021-03-21 11:00:00,-1.44216,-0.03438,1.4425697383,0.32784,0.09562000000000001,0.3415,-1.77,-0.13,1.7747675904,-1.44216,-0.03438,1.4425697383,0.32784,0.09562000000000001,0.3415,-1.77,-0.13,1.7747675904
2021-03-21 11:30:00,-0.95952,0.010140000000000001,0.9595735772,0.48048,0.14014000000000001,0.5005000000000001,-1.44,-0.13,1.4458561478,-0.95952,0.010140000000000001,0.9595735772,0.48048,0.14014000000000001,0.5005000000000001,-1.44,-0.13,1.4458561478
2021-03-21 12:00:00,-1.49208,-0.03144,1.4924112034,0.33792000000000005,0.09856000000000001,0.352,-1.83,-0.13,1.8346116755000001,-1.49208,-0.03144,1.4924112034,0.33792000000000005,0.09856000000000001,0.352,-1.83,-0.13,1.8346116755000001
2021-03-21 12:30:00,-0.9232800000000001,0.04696,0.9244734718000001,0.60672,0.17696,0.632,-1.53,-0.13,1.5355129436000001,-0.9232800000000001,0.17696,0.940085528,0.60672,0.17696,0.632,-1.53,0.0,1.53
2021-03-21 13:00:00,-1.6866400000000001,0.07098,1.6881328887,0.24336000000000002,0.07098,0.2535,-1.9300000000000002,0.0,1.9300000000000002,-1.6866400000000001,0.07098,1.6881328887,0.24336000000000002,0.07098,0.2535,-1.9300000000000002,0.0,1.9300000000000002
2021-03-21 13:30:00,-1.9146400000000001,0.03948,1.9150469968000001,0.13536,0.03948,0.14100000000000001,-2.05,0.0,2.05,-1.9146400000000001,0.03948,1.9150469968000001,0.13536,0.03948,0.14100000000000001,-2.05,0.0,2.05
2021-03-21 14:00:00,-2.3484,-0.1062,2.3508000766,0.0816,0.0238,0.085,-2.43,-0.13,2.4334748817,-2.3484,0.1638,2.3541055626,0.0816,0.0238,0.085,-2.43,0.14,2.4340295808
2021-03-21 14:30:00,-2.26904,0.01778,2.2691096602,0.06096000000000001,0.01778,0.0635,-2.33,0.0,2.33,-2.26904,0.01778,2.2691096602,0.06096000000000001,0.01778,0.0635,-2.33,0.0,2.33
2021-03-21 15:00:00,-1.6816,0.1862,1.6918773596,0.1584,0.046200000000000005,0.165,-1.8399999999999999,0.14,1.8453184007,-1.6816,0.046200000000000005,1.6822345259,0.1584,0.046200000000000005,0.165,-1.8399999999999999,0.0,1.8399999999999999
2021-03-21 15:30:00,-2.21928,0.14896,2.2242735443,0.030720000000000004,0.008960000000000001,0.032,-2.25,0.14,2.2543513479,-2.21928,0.14896,2.2242735443,0.030720000000000004,0.008960000000000001,0.032,-2.25,0.14,2.2543513479
2021-03-21 16:00:00,-2.2936,0.1477,2.2983507674,0.0264,0.0077,0.0275,-2.32,0.14,2.3242202994,-2.2936,0.1477,2.2983507674,0.0264,0.0077,0.0275,-2.32,0.14,2.3242202994
2021-03-21 16:30:00,-2.14256,0.45092000000000004,2.1894958781,0.03744,0.010920000000000001,0.039,-2.18,0.44,2.2239604313,-2.13256,-0.32908000000000004,2.1578011493,0.03744,0.010920000000000001,0.039,-2.17,-0.34,2.1964744478
2021-03-21 17:00:00,-1.88856,0.07042000000000001,1.8898724428,0.24144000000000002,0.07042000000000001,0.2515,-2.13,0.0,2.13,-1.88856,0.07042000000000001,1.8898724428,0.24144000000000002,0.07042000000000001,0.2515,-2.13,0.0,2.13
2021-03-21 17:30:00,-2.21648,0.04186,2.2168752446,0.14352,0.04186,0.1495,-2.36,0.0,2.36,-2.20648,0.04186,2.2068770355,0.14352,0.04186,0.1495,-2.35,0.0,2.35
2021-03-21 18:00:00,-1.70864,0.08498000000000001,1.7107519546,0.29136,0.08498000000000001,0.3035,-2.0,0.0,2.0,-1.70864,0.08498000000000001,1.7107519546,0.29136,0.08498000000000001,0.3035,-2.0,0.0,2.0
2021-03-21 18:30:00,-2.16192,0.034440000000000005,2.1621943021,0.11808,0.034440000000000005,0.123,-2.2800000000000002,0.0,2.2800000000000002,-2.16192,0.034440000000000005,2.1621943021,0.11808,0.034440000000000005,0.123,-2.2800000000000002,0.0,2.2800000000000002
2021-03-21 19:00:00,-1.5044,0.1183,1.5090441511,0.4056,0.1183,0.42250000000000004,-1.9100000000000001,0.0,1.9100000000000001,-1.5044,0.1183,1.5090441511,0.4056,0.1183,0.42250000000000004,-1.9100000000000001,0.0,1.9100000000000001
2021-03-21 19:30:00,-1.9251200000000002,0.07434,1.9265548137000001,0.25488,0.07434,0.2655,-2.18,0.0,2.18,-1.9251200000000002,0.07434,1.9265548137000001,0.25488,0.07434,0.2655,-2.18,0.0,2.18
2021-03-21 20:00:00,-2.32248,0.031360000000000006,2.3226917144,0.10752,0.031360000000000006,0.112,-2.43,0.0,2.43,-2.32248,0.031360000000000006,2.3226917144,0.10752,0.031360000000000006,0.112,-2.43,0.0,2.43
2021-03-21 20:30:00,-2.0252,0.0364,2.0255270919,0.12480000000000001,0.0364,0.13,-2.15,0.0,2.15,-2.0252,0.1764,2.0328679249,0.12480000000000001,0.0364,0.13,-2.15,0.14,2.154553318
2021-03-21 21:00:00,-1.8968800000000001,-0.45284,1.9501840426000001,0.09312000000000001,0.027160000000000004,0.097,-1.99,-0.48,2.0470710784,-1.86688,0.71716,1.999889847,0.09312000000000001,0.027160000000000004,0.097,-1.96,0.6900000000000001,2.0779076014
2021-03-21 21:30:00,-2.01624,-0.46432,2.0690134847,0.05376,0.015680000000000003,0.056,-2.07,-0.48,2.124923528,-1.9162400000000002,0.7056800000000001,2.0420479916,0.05376,0.015680000000000003,0.056,-1.97,0.6900000000000001,2.0873428085
2021-03-21 22:00:00,-1.2683200000000001,-0.40076,1.3301293922,0.27168000000000003,0.07924,0.28300000000000003,-1.54,-0.48,1.6130716041,-1.19832,0.76924,1.4239736655000002,0.27168000000000003,0.07924,0.28300000000000003,-1.47,0.6900000000000001,1.6238842323
2021-03-21 22:30:00,-1.78176,0.16282000000000002,1.7891839060999999,0.07824,0.022820000000000003,0.0815,-1.8599999999999999,0.14,1.8652613758,-1.78176,0.16282000000000002,1.7891839060999999,0.07824,0.022820000000000003,0.0815,-1.8599999999999999,0.14,1.8652613758
2021-03-21 23:00:00,-1.45744,0.18158000000000002,1.4687078164,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.6,0.14,1.606113321,-1.44744,0.18158000000000002,1.4587850596,0.14256000000000002,0.041580000000000006,0.14850000000000002,-1.5899999999999999,0.14,1.5961516219
2021-03-21 23:30:00,-1.07888,0.21616000000000002,1.1003214076,0.26112,0.07616,0.272,-1.34,0.14,1.3472935834,-1.07888,0.21616000000000002,1.1003214076,0.26112,0.07616,0.272,-1.34,0.14,1.3472935834
2021-03-22 00:00:00,-1.28376,0.17682,1.2958800292000001,0.12624000000000002,0.036820000000000006,0.1315,-1.4100000000000001,0.14,1.4169333082,-1.27376,0.17682,1.2859742805,0.12624000000000002,0.036820000000000006,0.1315,-1.4,0.14,1.406982587
2021-03-22 00:30:00,-0.94496,0.20272,0.9664599319,0.21504,0.06272000000000001,0.224,-1.16,0.14,1.1684177335,-0.94496,0.20272,0.9664599319,0.21504,0.06272000000000001,0.224,-1.16,0.14,1.1684177335
2021-03-22 01:00:00,-0.64544,0.23758,0.6877768897000001,0.33456,0.09758000000000001,0.34850000000000003,-0.98,0.14,0.9899494937000001,-0.64544,0.23758,0.6877768897000001,0.33456,0.09758000000000001,0.34850000000000003,-0.98,0.14,0.9899494937000001
2021-03-22 01:30:00,-1.2104,0.1778,1.223389145,0.1296,0.0378,0.135,-1.34,0.14,1.3472935834,-1.2104,0.1778,1.223389145,0.1296,0.0378,0.135,-1.34,0.14,1.3472935834
2021-03-22 02:00:00,-1.4132,0.1449,1.4206091123,0.016800000000000002,0.0049,0.0175,-1.43,0.14,1.4368368035,-1.4132,0.1449,1.4206091123,0.016800000000000002,0.0049,0.0175,-1.43,0.14,1.4368368035
2021-03-22 02:30:00,-1.3764,0.14980000000000002,1.3845277173000001,0.033600000000000005,0.0098,0.035,-1.4100000000000001,0.14,1.4169333082,-1.3764,0.14980000000000002,1.3845277173000001,0.033600000000000005,0.0098,0.035,-1.4100000000000001,0.14,1.4169333082
2021-03-22 03:00:00,-0.9376000000000001,0.2107,0.9609829603000001,0.2424,0.0707,0.2525,-1.18,0.14,1.1882760622,-0.9276000000000001,0.2107,0.9512288105000001,0.2424,0.0707,0.2525,-1.17,0.14,1.1783462988
2021-03-22 03:30:00,-1.6852,0.1414,1.691121817,0.0048000000000000004,0.0014,0.005,-1.69,0.14,1.695788902,-1.6852,0.1414,1.691121817,0.0048000000000000004,0.0014,0.005,-1.69,0.14,1.695788902
2021-03-22 04:00:00,-1.27936,0.16352000000000003,1.289767731,0.08064,0.023520000000000003,0.084,-1.3599999999999999,0.14,1.3671868929,-1.27936,0.16352000000000003,1.289767731,0.08064,0.023520000000000003,0.084,-1.3599999999999999,0.14,1.3671868929
2021-03-22 04:30:00,-1.3833600000000001,0.15652000000000002,1.3921865536,0.05664,0.01652,0.059000000000000004,-1.44,0.14,1.4467895493,-1.3833600000000001,0.15652000000000002,1.3921865536,0.05664,0.01652,0.059000000000000004,-1.44,0.14,1.4467895493
2021-03-22 05:00:00,-0.8324,0.2093,0.858310113,0.2376,0.0693,0.24750000000000003,-1.07,0.14,1.0791200119,-0.8324,0.2093,0.858310113,0.2376,0.0693,0.24750000000000003,-1.07,0.14,1.0791200119
2021-03-22 05:30:00,-1.2784,-0.0912,1.2816489379,0.2016,0.058800000000000005,0.21,-1.48,-0.15,1.4875819305,-1.2784,-0.0712,1.2803811932,0.2016,0.058800000000000005,0.21,-1.48,-0.13,1.4856984889
2021-03-22 06:00:00,-1.44208,0.028560000000000002,1.4423627838,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.54,0.0,1.54,-1.44208,0.028560000000000002,1.4423627838,0.09792000000000001,0.028560000000000002,0.10200000000000001,-1.54,0.0,1.54
2021-03-22 06:30:00,-1.06528,-0.02654,1.0656105527,0.35472000000000004,0.10346000000000001,0.3695,-1.42,-0.13,1.4259382876,-1.06528,-0.02654,1.0656105527,0.35472000000000004,0.10346000000000001,0.3695,-1.42,-0.13,1.4259382876
2021-03-22 07:00:00,-1.66392,-0.16656,1.6722356293,0.28608,0.08344,0.298,-1.9500000000000002,-0.25,1.9659603251000002,-1.64392,0.05344,1.6447883754000001,0.28608,0.08344,0.298,-1.9300000000000002,-0.03,1.9302331465
2021-03-22 07:30:00,-2.0168,-0.1799,2.0248077069,0.1032,0.030100000000000002,0.1075,-2.12,-0.21,2.1303755537,-2.0168,-0.1799,2.0248077069,0.1032,0.030100000000000002,0.1075,-2.12,-0.21,2.1303755537
2021-03-22 08:00:00,-1.48776,-0.13018000000000002,1.4934445587,0.34224000000000004,0.09982,0.35650000000000004,-1.83,-0.23,1.8443969204,-1.47776,-0.12018000000000001,1.4826388131,0.34224000000000004,0.09982,0.35650000000000004,-1.82,-0.22,1.8332484829
2021-03-22 08:30:00,-1.84104,-0.23322,1.8557531758999999,0.22896000000000002,0.06678,0.23850000000000002,-2.07,-0.30000000000000004,2.0916261616,-1.84104,-0.22322000000000003,1.8545229710000002,0.22896000000000002,0.06678,0.23850000000000002,-2.07,-0.29,2.0902152999
2021-03-22 09:00:00,-2.3301600000000002,-0.46088,2.3753012441,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.43,-0.49,2.4789110512,-2.30016,-0.12088000000000002,2.3033341052000003,0.09984000000000001,0.029120000000000004,0.10400000000000001,-2.4,-0.15,2.4046829313
2021-03-22 09:30:00,-2.44416,-0.33788,2.4674036962,0.07584,0.02212,0.079,-2.52,-0.36,2.5455844123,-2.44416,-0.33788,2.4674036962,0.07584,0.02212,0.079,-2.52,-0.36,2.5455844123
2021-03-22 10:00:00,-2.7512,-0.3316,2.7711116903,0.028800000000000003,0.008400000000000001,0.03,-2.7800000000000002,-0.34,2.8007141946000003,-2.7512,-0.3316,2.7711116903,0.028800000000000003,0.008400000000000001,0.03,-2.7800000000000002,-0.34,2.8007141946000003
2021-03-22 10:30:00,-2.7688800000000002,-0.31384,2.7866094093,0.021120000000000003,0.0061600000000000005,0.022,-2.79,-0.32,2.8082912954,-2.7688800000000002,-0.31384,2.7866094093,0.021120000000000003,0.0061600000000000005,0.022,-2.79,-0.32,2.8082912954
2021-03-22 11:00:00,-2.13152,-0.28336,2.1502721688,0.22848000000000002,0.06664,0.23800000000000002,-2.36,-0.35000000000000003,2.3858122307,-2.12152,-0.28336,2.1403597828,0.22848000000000002,0.06664,0.23800000000000002,-2.35,-0.35000000000000003,2.3759208741
2021-03-22 11:30:00,-2.26216,-0.29688000000000003,2.2815577135,0.14784,0.043120000000000006,0.154,-2.41,-0.34,2.4338652387,-2.26216,-0.28688,2.2802780532,0.14784,0.043120000000000006,0.154,-2.41,-0.33,2.4324884378
2021-03-22 12:00:00,-2.1574400000000002,-0.27842,2.1753310208,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.3,-0.32,2.3221541723,-2.1574400000000002,-0.27842,2.1753310208,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.3,-0.32,2.3221541723
2021-03-22 12:30:00,-1.95568,-0.21874000000000002,1.9678748563,0.24432,0.07126,0.2545,-2.2,-0.29,2.2190313202,-1.94568,-0.20874,1.9568451778,0.24432,0.07126,0.2545,-2.19,-0.28,2.207826986
2021-03-22 13:00:00,-1.67232,-0.23026000000000002,1.6880977016,0.30768,0.08974000000000001,0.3205,-1.98,-0.32,2.0056919006,-1.66232,-0.22026,1.6768489049,0.30768,0.08974000000000001,0.3205,-1.97,-0.31,1.9942417104999999
2021-03-22 13:30:00,-1.31168,-0.20174,1.3271034059,0.50832,0.14826,0.5295,-1.82,-0.35000000000000003,1.8533483213,-1.31168,-0.13174000000000002,1.3182791245,0.50832,0.14826,0.5295,-1.82,-0.28,1.8414125013
2021-03-22 14:00:00,-1.6352,-0.22110000000000002,1.6500800737999999,0.3048,0.0889,0.3175,-1.94,-0.31,1.964611921,-1.6352,-0.2111,1.6487699203,0.3048,0.0889,0.3175,-1.94,-0.30000000000000004,1.9630588376
2021-03-22 14:30:00,-1.904,-0.2195,1.9166106151000002,0.276,0.0805,0.28750000000000003,-2.18,-0.30000000000000004,2.2005453869,-1.904,-0.20950000000000002,1.915491125,0.276,0.0805,0.28750000000000003,-2.18,-0.29,2.1992044016
2021-03-22 15:00:00,-1.10712,-0.06666000000000001,1.109124993,0.42288000000000003,0.12334,0.4405,-1.53,-0.19,1.5417522499,-1.10712,-0.06666000000000001,1.109124993,0.42288000000000003,0.12334,0.4405,-1.53,-0.19,1.5417522499
2021-03-22 15:30:00,-0.94896,0.00322,0.9489654630000001,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.44,-0.14,1.4467895493,-0.94896,0.00322,0.9489654630000001,0.49104000000000003,0.14322000000000001,0.5115000000000001,-1.44,-0.14,1.4467895493
2021-03-22 16:00:00,-0.9763200000000001,-0.00476,0.9763316035,0.46368000000000004,0.13524,0.483,-1.44,-0.14,1.4467895493,-0.9763200000000001,-0.00476,0.9763316035,0.46368000000000004,0.13524,0.483,-1.44,-0.14,1.4467895493
2021-03-22 16:30:00,-2.07688,-0.09534000000000001,2.0790671586,0.15312,0.044660000000000005,0.1595,-2.23,-0.14,2.2343902972,-2.07688,-0.09534000000000001,2.0790671586,0.15312,0.044660000000000005,0.1595,-2.23,-0.14,2.2343902972
2021-03-22 17:00:00,-1.20712,0.14084000000000002,1.2153084382000001,0.48288000000000003,0.14084000000000002,0.503,-1.69,0.0,1.69,-1.20712,0.14084000000000002,1.2153084382000001,0.48288000000000003,0.14084000000000002,0.503,-1.69,0.0,1.69
2021-03-22 17:30:00,-1.8220800000000001,0.06356,1.8231882514,0.21792000000000003,0.06356,0.227,-2.04,0.0,2.04,-1.8220800000000001,0.06356,1.8231882514,0.21792000000000003,0.06356,0.227,-2.04,0.0,2.04
2021-03-22 18:00:00,-2.19944,0.03808,2.1997696243,0.13056,0.03808,0.136,-2.33,0.0,2.33,-2.19944,-0.09192,2.2013599433,0.13056,0.03808,0.136,-2.33,-0.13,2.3336237914
2021-03-22 18:30:00,-2.51752,0.10114000000000001,2.5195508032,0.07248,0.021140000000000003,0.0755,-2.59,0.08,2.5912352267000003,-2.51752,-0.31886000000000003,2.5376324892,0.07248,0.021140000000000003,0.0755,-2.59,-0.34,2.612221277
2021-03-22 19:00:00,-1.71144,0.12208000000000001,1.7157885651,0.41856000000000004,0.12208000000000001,0.436,-2.13,0.0,2.13,-1.71144,-0.00792,1.7114583255,0.41856000000000004,0.12208000000000001,0.436,-2.13,-0.13,2.1339634486
2021-03-22 19:30:00,-2.52912,-0.08016000000000001,2.5303900095,0.17088,0.04984,0.178,-2.7,-0.13,2.7031278179,-2.51912,-0.08016000000000001,2.5203950484,0.17088,0.04984,0.178,-2.69,-0.13,2.693139432
2021-03-22 20:00:00,-2.41032,-0.12926,2.4137834721,0.13968,0.040740000000000005,0.14550000000000002,-2.55,-0.17,2.5556603843,-2.41032,-0.11926,2.4132686237,0.13968,0.040740000000000005,0.14550000000000002,-2.55,-0.16,2.5550146771
2021-03-22 20:30:00,-2.35752,-0.11886000000000001,2.3605144037,0.07248,0.021140000000000003,0.0755,-2.43,-0.14,2.4340295808,-2.3475200000000003,-0.11886000000000001,2.350527143,0.07248,0.021140000000000003,0.0755,-2.42,-0.14,2.4240462042
2021-03-22 21:00:00,-2.13536,-0.58948,2.2152311392,0.10464000000000001,0.030520000000000002,0.109,-2.24,-0.62,2.3242202994,-2.07536,0.60052,2.1604961004,0.10464000000000001,0.030520000000000002,0.109,-2.18,0.5700000000000001,2.2532864887
2021-03-22 21:30:00,-1.58,-0.06,1.5811388301,0.24,0.07,0.25,-1.82,-0.13,1.8246369502,-1.58,0.07,1.5815498728000001,0.24,0.07,0.25,-1.82,0.0,1.82
2021-03-22 22:00:00,-1.51648,0.05936,1.5176413279,0.20352,0.05936,0.212,-1.72,0.0,1.72,-1.50648,0.05936,1.5076490308000001,0.20352,0.05936,0.212,-1.71,0.0,1.71
2021-03-22 22:30:00,-1.14496,-0.06228,1.1466526065,0.33504,0.09772,0.34900000000000003,-1.48,-0.16,1.4886235253,-1.13496,-0.05228000000000001,1.1361634566,0.33504,0.09772,0.34900000000000003,-1.47,-0.15,1.4776332427
2021-03-22 23:00:00,-1.6768800000000001,0.027160000000000004,1.6770999374,0.09312000000000001,0.027160000000000004,0.097,-1.77,0.0,1.77,-1.6768800000000001,0.027160000000000004,1.6770999374,0.09312000000000001,0.027160000000000004,0.097,-1.77,0.0,1.77
2021-03-22 23:30:00,-0.6892,0.13440000000000002,0.7021823125000001,0.46080000000000004,0.13440000000000002,0.48,-1.15,0.0,1.15,-0.6892,0.13440000000000002,0.7021823125000001,0.46080000000000004,0.13440000000000002,0.48,-1.15,0.0,1.15
2021-03-23 00:00:00,-1.2772000000000001,0.0504,1.2781940385000001,0.1728,0.0504,0.18,-1.45,0.0,1.45,-1.2772000000000001,0.0504,1.2781940385000001,0.1728,0.0504,0.18,-1.45,0.0,1.45
2021-03-23 00:30:00,-1.5983200000000002,0.00924,1.5983467083,0.03168,0.00924,0.033,-1.63,0.0,1.63,-1.5983200000000002,0.00924,1.5983467083,0.03168,0.00924,0.033,-1.63,0.0,1.63
2021-03-23 01:00:00,-0.70752,0.10864000000000001,0.7158122659,0.37248000000000003,0.10864000000000001,0.388,-1.08,0.0,1.08,-0.70752,0.10864000000000001,0.7158122659,0.37248000000000003,0.10864000000000001,0.388,-1.08,0.0,1.08
2021-03-23 01:30:00,-1.49072,0.00854,1.4907444617,0.029280000000000004,0.00854,0.030500000000000003,-1.52,0.0,1.52,-1.48072,0.14854,1.4881518236,0.029280000000000004,0.00854,0.030500000000000003,-1.51,0.14,1.5164761785
2021-03-23 02:00:00,-1.6840000000000002,0.168,1.6923592999000001,0.096,0.028,0.1,-1.78,0.14,1.7854971297,-1.6840000000000002,0.168,1.6923592999000001,0.096,0.028,0.1,-1.78,0.14,1.7854971297
2021-03-23 02:30:00,-1.7995200000000002,0.14014000000000001,1.8049685454,0.00048000000000000007,0.00014000000000000001,0.0005,-1.8,0.14,1.8054362354,-1.7995200000000002,0.14014000000000001,1.8049685454,0.00048000000000000007,0.00014000000000000001,0.0005,-1.8,0.14,1.8054362354
2021-03-23 03:00:00,-1.54712,0.14084000000000002,1.5535173639000002,0.00288,0.00084,0.003,-1.55,0.14,1.5563097378,-1.54712,0.14084000000000002,1.5535173639000002,0.00288,0.00084,0.003,-1.55,0.14,1.5563097378
2021-03-23 03:30:00,-1.47872,0.15204,1.4865157248,0.041280000000000004,0.01204,0.043000000000000003,-1.52,0.14,1.5264337522,-1.47872,0.15204,1.4865157248,0.041280000000000004,0.01204,0.043000000000000003,-1.52,0.14,1.5264337522
2021-03-23 04:00:00,-1.36328,0.17696,1.3747171345,0.12672,0.03696,0.132,-1.49,0.14,1.4965627284,-1.36328,0.17696,1.3747171345,0.12672,0.03696,0.132,-1.49,0.14,1.4965627284
2021-03-23 04:30:00,-1.46176,0.16282000000000002,1.4708000034,0.07824,0.022820000000000003,0.0815,-1.54,0.14,1.5463505424,-1.46176,0.16282000000000002,1.4708000034,0.07824,0.022820000000000003,0.0815,-1.54,0.14,1.5463505424
2021-03-23 05:00:00,-1.40384,0.15638000000000002,1.4125230795000001,0.05616,0.016380000000000002,0.0585,-1.46,0.14,1.4666969694,-1.40384,0.15638000000000002,1.4125230795000001,0.05616,0.016380000000000002,0.0585,-1.46,0.14,1.4666969694
2021-03-23 05:30:00,-1.1228,0.0546,1.1241267722,0.1872,0.0546,0.195,-1.31,0.0,1.31,-1.1228,0.19460000000000002,1.1395389419,0.1872,0.0546,0.195,-1.31,0.14,1.3174596768
2021-03-23 06:00:00,-1.9264800000000002,-0.12314000000000001,1.9304115235000001,0.023520000000000003,0.006860000000000001,0.0245,-1.9500000000000002,-0.13,1.9543285292,-1.9264800000000002,-0.13314,1.9310752057,0.023520000000000003,0.006860000000000001,0.0245,-1.9500000000000002,-0.14,1.9550191815
2021-03-23 06:30:00,-1.68024,-0.11382,1.6840906894,0.08976,0.026180000000000002,0.0935,-1.77,-0.14,1.7755280905,-1.68024,-0.09382000000000001,1.6828572875,0.08976,0.026180000000000002,0.0935,-1.77,-0.12,1.774063133
2021-03-23 07:00:00,-1.8613600000000001,-0.13248000000000001,1.8660685947000002,0.12864,0.037520000000000005,0.134,-1.99,-0.17,1.9972481068,-1.8613600000000001,-0.13248000000000001,1.8660685947000002,0.12864,0.037520000000000005,0.134,-1.99,-0.17,1.9972481068
2021-03-23 07:30:00,-1.3652,-0.12860000000000002,1.3712435962,0.4848,0.1414,0.505,-1.85,-0.27,1.8695988875,-1.3652,-0.12860000000000002,1.3712435962,0.4848,0.1414,0.505,-1.85,-0.27,1.8695988875
2021-03-23 08:00:00,-2.42104,-0.28572000000000003,2.4378413812,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.47,-0.30000000000000004,2.4881519246,-2.41104,-0.28572000000000003,2.4279105832,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.46,-0.30000000000000004,2.4782251714
2021-03-23 08:30:00,-2.35744,-0.28842,2.3750177789,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.5,-0.33,2.521685944,-2.34744,-0.27842,2.3638934515,0.14256000000000002,0.041580000000000006,0.14850000000000002,-2.49,-0.32,2.5104780421
2021-03-23 09:00:00,-2.34864,-0.82252,2.4885033655,0.23136,0.06748000000000001,0.241,-2.58,-0.89,2.7291940202,-2.24864,0.28748,2.2669421254,0.23136,0.06748000000000001,0.241,-2.48,0.22,2.4897389421
2021-03-23 09:30:00,-2.06416,-0.86038,2.2362938649,0.37584,0.10962000000000001,0.3915,-2.44,-0.97,2.6257379915,-1.9641600000000001,0.32962,1.9916259312000002,0.37584,0.10962000000000001,0.3915,-2.34,0.22,2.3503191273
2021-03-23 10:00:00,-2.26104,-0.86572,2.4211098695,0.28896000000000005,0.08428000000000001,0.301,-2.55,-0.9500000000000001,2.7212129648000003,-2.16104,0.30428000000000005,2.1823565703,0.28896000000000005,0.08428000000000001,0.301,-2.45,0.22,2.4598577195
2021-03-23 10:30:00,-2.27224,-0.82732,2.4181672812,0.31776000000000004,0.09268000000000001,0.331,-2.59,-0.92,2.7485450697,-2.16224,0.34268000000000004,2.1892262103,0.31776000000000004,0.09268000000000001,0.331,-2.48,0.25,2.4925689559
2021-03-23 11:00:00,-0.9632000000000001,-0.7376,1.2131809428,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.76,-0.97,2.0096019506,-0.8632000000000001,0.4424,0.9699649478000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,-1.6600000000000001,0.21,1.6732304085
2021-03-23 11:30:00,-1.6648800000000001,-0.7818400000000001,1.8393203092000001,0.64512,0.18816000000000002,0.672,-2.31,-0.97,2.5053941805999997,-1.56488,0.38816,1.6123019568,0.64512,0.18816000000000002,0.672,-2.21,0.2,2.2190313202
2021-03-23 12:00:00,-1.88624,-0.81432,2.0545117181,0.53376,0.15568,0.556,-2.42,-0.97,2.6071632093,-1.77624,0.37568,1.8155340812,0.53376,0.15568,0.556,-2.31,0.22,2.3204525421
2021-03-23 12:30:00,-1.49136,-0.7249800000000001,1.6582372116,0.66864,0.19502000000000003,0.6965,-2.16,-0.92,2.3477648945,-1.3913600000000002,0.45502000000000004,1.4638735772,0.66864,0.19502000000000003,0.6965,-2.06,0.26,2.0763429389
2021-03-23 13:00:00,-0.8131200000000001,-0.65966,1.0470508345,0.92688,0.27034,0.9655,-1.74,-0.93,1.9729419657,-0.7131200000000001,0.53034,0.8887072915,0.92688,0.27034,0.9655,-1.6400000000000001,0.26,1.6604818578
2021-03-23 13:30:00,-1.16168,-0.71174,1.3623781597,0.7483200000000001,0.21826,0.7795000000000001,-1.9100000000000001,-0.93,2.1243822632000002,-1.06168,0.47826,1.1644299249,0.7483200000000001,0.21826,0.7795000000000001,-1.81,0.26,1.828578683
2021-03-23 14:00:00,-1.82376,-0.7781800000000001,1.9828425681000001,0.48624000000000006,0.14182,0.5065000000000001,-2.31,-0.92,2.4864633518,-1.72376,0.40182,1.7699739687,0.48624000000000006,0.14182,0.5065000000000001,-2.21,0.26,2.2252415599
2021-03-23 14:30:00,-0.8271200000000001,-0.5866600000000001,1.0140500234,0.9028800000000001,0.26334,0.9405,-1.73,-0.85,1.9275372889,-0.7271200000000001,0.5933400000000001,0.9384859349,0.9028800000000001,0.26334,0.9405,-1.63,0.33,1.6630694513000002
2021-03-23 15:00:00,-0.9681600000000001,-0.11488000000000001,0.9749518962,0.7718400000000001,0.22512000000000001,0.804,-1.74,-0.34,1.7729072170000002,-0.9481600000000001,0.14512,0.9592013344,0.7718400000000001,0.22512000000000001,0.804,-1.72,-0.08,1.7218594600000001
2021-03-23 15:30:00,-0.80944,0.04308,0.8105855908,0.7305600000000001,0.21308000000000002,0.761,-1.54,-0.17,1.5493547044,-0.79944,0.05308,0.8012002247000001,0.7305600000000001,0.21308000000000002,0.761,-1.53,-0.16,1.5383432647
2021-03-23 16:00:00,-1.21384,0.016380000000000002,1.2139505138,0.5361600000000001,0.15638000000000002,0.5585,-1.75,-0.14,1.7555910686,-1.21384,0.016380000000000002,1.2139505138,0.5361600000000001,0.15638000000000002,0.5585,-1.75,-0.14,1.7555910686
2021-03-23 16:30:00,-1.9288,-0.0434,1.9292882107,0.3312,0.0966,0.34500000000000003,-2.26,-0.14,2.2643321311,-1.9288,-0.0434,1.9292882107,0.3312,0.0966,0.34500000000000003,-2.26,-0.14,2.2643321311
2021-03-23 17:00:00,-1.5152,0.0189,1.5153178709000001,0.5448000000000001,0.1589,0.5675,-2.06,-0.14,2.0647518011,-1.5152,0.0189,1.5153178709000001,0.5448000000000001,0.1589,0.5675,-2.06,-0.14,2.0647518011
2021-03-23 17:30:00,-1.52688,0.00966,1.5269105573,0.51312,0.14966000000000002,0.5345,-2.04,-0.14,2.0447982786,-1.51688,0.14966000000000002,1.5242450754,0.51312,0.14966000000000002,0.5345,-2.03,0.0,2.03
2021-03-23 18:00:00,-2.29064,-0.05852,2.2913873963,0.27936,0.08148000000000001,0.291,-2.5700000000000003,-0.14,2.5738104048,-2.29064,-0.05852,2.2913873963,0.27936,0.08148000000000001,0.291,-2.5700000000000003,-0.14,2.5738104048
2021-03-23 18:30:00,-2.69696,0.58172,2.7589837622,0.14304,0.04172,0.149,-2.84,0.54,2.8908822183,-2.7569600000000003,-0.59828,2.8211287457000003,0.14304,0.04172,0.149,-2.9,-0.64,2.9697811367
2021-03-23 19:00:00,-2.21152,0.5491400000000001,2.2786784437,0.16848000000000002,0.04914,0.17550000000000002,-2.38,0.5,2.4319539469,-2.31152,-0.6108600000000001,2.3908731982,0.16848000000000002,0.04914,0.17550000000000002,-2.48,-0.66,2.5663203230000002
2021-03-23 19:30:00,-2.56568,0.51876,2.6175992436,0.06432,0.018760000000000002,0.067,-2.63,0.5,2.6771066471,-2.66568,-0.64124,2.7417218313,0.06432,0.018760000000000002,0.067,-2.73,-0.66,2.8086473613000003
2021-03-23 20:00:00,-2.08416,0.5571200000000001,2.1573376185,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.2800000000000002,0.5,2.3341807985,-2.18416,-0.6028800000000001,2.2658374169,0.19584000000000001,0.057120000000000004,0.20400000000000001,-2.38,-0.66,2.469817807
2021-03-23 20:30:00,-1.46688,0.56216,1.5709108186,0.45312,0.13216,0.47200000000000003,-1.92,0.43,1.9675619431,-1.48688,-0.55784,1.5880798469,0.45312,0.13216,0.47200000000000003,-1.94,-0.6900000000000001,2.0590531805
2021-03-23 21:00:00,-1.7448000000000001,-0.0089,1.7448226987000002,0.4152,0.1211,0.4325,-2.16,-0.13,2.1639085008,-1.7448000000000001,-0.0089,1.7448226987000002,0.4152,0.1211,0.4325,-2.16,-0.13,2.1639085008
2021-03-23 21:30:00,-1.32776,-0.47768000000000005,1.4110722164,0.52224,0.15232,0.544,-1.85,-0.63,1.9543285292,-1.29776,0.69232,1.4708800087,0.52224,0.15232,0.544,-1.82,0.54,1.8984203960000001
2021-03-23 22:00:00,-1.24072,-0.46396000000000004,1.3246301371,0.56928,0.16604000000000002,0.593,-1.81,-0.63,1.9165072397,-1.16072,0.7060400000000001,1.3585887531,0.56928,0.16604000000000002,0.593,-1.73,0.54,1.8123189565
2021-03-23 22:30:00,-0.99248,0.13636,1.0018036734,0.46752000000000005,0.13636,0.487,-1.46,0.0,1.46,-0.99248,0.13636,1.0018036734,0.46752000000000005,0.13636,0.487,-1.46,0.0,1.46
2021-03-23 23:00:00,-1.3833600000000001,0.7040200000000001,1.5522013560999999,0.35664,0.10402000000000002,0.3715,-1.74,0.6000000000000001,1.8405433979999999,-1.37336,-0.46598000000000006,1.4502603387000002,0.35664,0.10402000000000002,0.3715,-1.73,-0.5700000000000001,1.8214829124
2021-03-23 23:30:00,-1.42296,0.048720000000000006,1.4237938052999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.5899999999999999,0.0,1.5899999999999999,-1.42296,0.048720000000000006,1.4237938052999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,-1.5899999999999999,0.0,1.5899999999999999
2021-03-24 00:00:00,-0.28624000000000005,0.17318,0.3345514161,0.5937600000000001,0.17318,0.6185,-0.88,0.0,0.88,-0.28624000000000005,0.17318,0.3345514161,0.5937600000000001,0.17318,0.6185,-0.88,0.0,0.88
2021-03-24 00:30:00,-0.9542400000000001,0.07168000000000001,0.9569284195000001,0.24576000000000003,0.07168000000000001,0.256,-1.2,0.0,1.2,-0.9442400000000001,0.07168000000000001,0.94695681,0.24576000000000003,0.07168000000000001,0.256,-1.19,0.0,1.19
2021-03-24 01:00:00,-0.68928,0.11396,0.6986371018,0.39072,0.11396,0.40700000000000003,-1.08,0.0,1.08,-0.68928,0.11396,0.6986371018,0.39072,0.11396,0.40700000000000003,-1.08,0.0,1.08
2021-03-24 01:30:00,-0.88912,0.22484,0.9171081725,0.29088,0.08484000000000001,0.303,-1.18,0.14,1.1882760622,-0.88912,0.22484,0.9171081725,0.29088,0.08484000000000001,0.303,-1.18,0.14,1.1882760622
2021-03-24 02:00:00,-0.7346400000000001,0.24948,0.7758454743000001,0.37536,0.10948000000000001,0.391,-1.11,0.14,1.1187939935,-0.7346400000000001,0.24948,0.7758454743000001,0.37536,0.10948000000000001,0.391,-1.11,0.14,1.1187939935
2021-03-24 02:30:00,-0.9556800000000001,0.21126000000000003,0.9787517816,0.24432,0.07126,0.2545,-1.2,0.14,1.2081390648,-0.9456800000000001,0.21126000000000003,0.9689899122000001,0.24432,0.07126,0.2545,-1.19,0.14,1.1982069938
2021-03-24 03:00:00,-0.9844,0.2233,1.0094088617,0.2856,0.0833,0.2975,-1.27,0.14,1.2776932339,-0.9844,0.2233,1.0094088617,0.2856,0.0833,0.2975,-1.27,0.14,1.2776932339
2021-03-24 03:30:00,-0.43144000000000005,0.29708,0.5238291706,0.53856,0.15708000000000003,0.561,-0.97,0.14,0.9800510191,-0.42144000000000004,0.29708,0.5156240879,0.53856,0.15708000000000003,0.561,-0.96,0.14,0.9701546269
2021-03-24 04:00:00,-0.5264,0.2898,0.6009001581,0.5136000000000001,0.14980000000000002,0.535,-1.04,0.14,1.0493807698,-0.5264,0.2898,0.6009001581,0.5136000000000001,0.14980000000000002,0.535,-1.04,0.14,1.0493807698
2021-03-24 04:30:00,-1.06432,0.26124,1.0959121315,0.41568000000000005,0.12124000000000001,0.433,-1.48,0.14,1.4866068747,-1.06432,0.26124,1.0959121315,0.41568000000000005,0.12124000000000001,0.433,-1.48,0.14,1.4866068747
2021-03-24 05:00:00,-0.8093600000000001,0.25102,0.8473928546,0.38064000000000003,0.11102000000000001,0.3965,-1.19,0.14,1.1982069938,-0.8093600000000001,0.25102,0.8473928546,0.38064000000000003,0.11102000000000001,0.3965,-1.19,0.14,1.1982069938
2021-03-24 05:30:00,-1.088,-0.069,1.0901857640000001,0.312,0.091,0.325,-1.4,-0.16,1.4091131963,-1.088,-0.059000000000000004,1.0895985499,0.312,0.091,0.325,-1.4,-0.15,1.408012784
2021-03-24 06:00:00,-0.8534400000000001,0.11858,0.8616385843000001,0.40656000000000003,0.11858,0.42350000000000004,-1.26,0.0,1.26,-0.8534400000000001,0.11858,0.8616385843000001,0.40656000000000003,0.11858,0.42350000000000004,-1.26,0.0,1.26
2021-03-24 06:30:00,-1.06096,-0.035280000000000006,1.0615464191,0.35904,0.10472000000000001,0.374,-1.42,-0.14,1.4268847185,-1.06096,-0.02528,1.0612611366,0.35904,0.10472000000000001,0.374,-1.42,-0.13,1.4259382876
2021-03-24 07:00:00,-1.5463200000000001,-0.66476,1.6831551919,0.22368000000000002,0.06524,0.233,-1.77,-0.73,1.9146279012,-1.46632,0.51524,1.5542093167000002,0.22368000000000002,0.06524,0.233,-1.69,0.45,1.7488853593
2021-03-24 07:30:00,-1.80648,-0.72314,1.9458420928,0.26352000000000003,0.07686000000000001,0.2745,-2.07,-0.8,2.2192115717,-1.70648,0.46686000000000005,1.7691897157,0.26352000000000003,0.07686000000000001,0.2745,-1.97,0.39,2.0082330542
2021-03-24 08:00:00,-2.7107200000000002,-0.85396,2.8420504218,0.08928000000000001,0.02604,0.093,-2.8,-0.88,2.9350298125,-2.61072,0.33604,2.6322579281,0.08928000000000001,0.02604,0.093,-2.7,0.31,2.7177380301
2021-03-24 08:30:00,-2.88032,-0.8867600000000001,3.0137330008,0.07968,0.02324,0.083,-2.96,-0.91,3.0967240755,-2.78032,0.29324,2.7957412255,0.07968,0.02324,0.083,-2.86,0.27,2.8727164844
2021-03-24 09:00:00,-2.69904,-0.91222,2.8490282993,0.06096000000000001,0.01778,0.0635,-2.76,-0.93,2.9124731757999998,-2.59904,0.28778000000000004,2.6149237561,0.06096000000000001,0.01778,0.0635,-2.66,0.27,2.6736678926
2021-03-24 09:30:00,-2.32048,-0.8776400000000001,2.4809029405,0.17952,0.052360000000000004,0.187,-2.5,-0.93,2.6673769887,-2.2204800000000002,0.32236000000000004,2.243757429,0.17952,0.052360000000000004,0.187,-2.4,0.27,2.4151397475
2021-03-24 10:00:00,-2.55768,-0.87724,2.7039373144,0.11232,0.032760000000000004,0.117,-2.67,-0.91,2.8208154849,-2.45768,0.30276000000000003,2.4762581852,0.11232,0.032760000000000004,0.117,-2.5700000000000003,0.27,2.5841439588
2021-03-24 10:30:00,-2.01128,-0.22204000000000002,2.0234991969,0.19872,0.057960000000000005,0.20700000000000002,-2.21,-0.28,2.227666941,-2.01128,-0.22204000000000002,2.0234991969,0.19872,0.057960000000000005,0.20700000000000002,-2.21,-0.28,2.227666941
2021-03-24 11:00:00,-1.82456,-0.22258000000000003,1.8380862466,0.26544,0.07742,0.2765,-2.09,-0.30000000000000004,2.1114213222,-1.82456,-0.21258000000000002,1.836902134,0.26544,0.07742,0.2765,-2.09,-0.29,2.1100236965
2021-03-24 11:30:00,-1.50672,-0.18196,1.5176674866000002,0.47328000000000003,0.13804000000000002,0.493,-1.98,-0.32,2.0056919006,-1.49672,-0.17196,1.5065659626999999,0.47328000000000003,0.13804000000000002,0.493,-1.97,-0.31,1.9942417104999999
2021-03-24 12:00:00,-1.37352,-0.13936,1.3805717656,0.51648,0.15064000000000002,0.538,-1.8900000000000001,-0.29,1.9121192431,-1.37352,-0.12936,1.3795982024,0.51648,0.15064000000000002,0.538,-1.8900000000000001,-0.28,1.9106281690000002
2021-03-24 12:30:00,-1.15912,-0.07016,1.1612414047,0.65088,0.18984,0.678,-1.81,-0.26,1.828578683,-1.15912,-0.07016,1.1612414047,0.65088,0.18984,0.678,-1.81,-0.26,1.828578683
2021-03-24 13:00:00,-1.5214400000000001,-0.10292000000000001,1.5249171125,0.53856,0.15708000000000003,0.561,-2.06,-0.26,2.0763429389,-1.5214400000000001,-0.10292000000000001,1.5249171125,0.53856,0.15708000000000003,0.561,-2.06,-0.26,2.0763429389
2021-03-24 13:30:00,-0.34752000000000005,0.0011400000000000002,0.3475218698,0.7924800000000001,0.23114,0.8255,-1.1400000000000001,-0.23,1.162970335,-0.33752000000000004,0.0011400000000000002,0.3375219252,0.7924800000000001,0.23114,0.8255,-1.13,-0.23,1.1531695452
2021-03-24 14:00:00,-0.70984,-0.06912,0.7131973079,0.62016,0.18088,0.646,-1.33,-0.25,1.3532922818,-0.70984,-0.059120000000000006,0.7122976906,0.62016,0.18088,0.646,-1.33,-0.24,1.3514806695
2021-03-24 14:30:00,-0.34464,-0.01802,0.3451107793,0.7953600000000001,0.23198000000000002,0.8285,-1.1400000000000001,-0.25,1.1670903992000001,-0.34464,0.00198,0.34464568760000003,0.7953600000000001,0.23198000000000002,0.8285,-1.1400000000000001,-0.23,1.162970335
2021-03-24 15:00:00,-0.36696,0.039220000000000005,0.3690499289,0.6830400000000001,0.19922,0.7115,-1.05,-0.16,1.0621205205,-0.36696,0.039220000000000005,0.3690499289,0.6830400000000001,0.19922,0.7115,-1.05,-0.16,1.0621205205
2021-03-24 15:30:00,-0.9473600000000001,0.00202,0.9473621536000001,0.45264000000000004,0.13202,0.47150000000000003,-1.4,-0.13,1.4060227593999999,-0.9373600000000001,0.00202,0.9373621765000001,0.45264000000000004,0.13202,0.47150000000000003,-1.3900000000000001,-0.13,1.396065901
2021-03-24 16:00:00,-0.61504,0.05228000000000001,0.6172579688000001,0.6249600000000001,0.18228000000000003,0.651,-1.24,-0.13,1.2467958935,-0.61504,0.05228000000000001,0.6172579688000001,0.6249600000000001,0.18228000000000003,0.651,-1.24,-0.13,1.2467958935
2021-03-24 16:30:00,-1.5524,-0.0257,1.5526127173000002,0.35760000000000003,0.1043,0.3725,-1.9100000000000001,-0.13,1.9144189719,-1.5524,-0.0257,1.5526127173000002,0.35760000000000003,0.1043,0.3725,-1.9100000000000001,-0.13,1.9144189719
2021-03-24 17:00:00,-2.03808,-0.05944000000000001,2.0389465908,0.24192000000000002,0.07056000000000001,0.252,-2.2800000000000002,-0.13,2.2837031331,-2.03808,-0.05944000000000001,2.0389465908,0.24192000000000002,0.07056000000000001,0.252,-2.2800000000000002,-0.13,2.2837031331
2021-03-24 17:30:00,-1.65568,0.08876,1.6580574779,0.30432000000000003,0.08876,0.317,-1.96,0.0,1.96,-1.64568,0.08876,1.6480719038,0.30432000000000003,0.08876,0.317,-1.9500000000000002,0.0,1.9500000000000002
2021-03-24 18:00:00,-1.91688,-0.07034,1.9181701306,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.19,-0.15,2.1951309756,-1.91688,0.07966000000000001,1.9185345058,0.27312000000000003,0.07966000000000001,0.28450000000000003,-2.19,0.0,2.19
2021-03-24 18:30:00,-1.79776,-0.05018,1.7984601886,0.34224000000000004,0.09982,0.35650000000000004,-2.14,-0.15,2.1452505681,-1.79776,-0.07018,1.7991293033,0.34224000000000004,0.09982,0.35650000000000004,-2.14,-0.17,2.1467417171
2021-03-24 19:00:00,-2.16584,-0.08212000000000001,2.167396272,0.16416,0.047880000000000006,0.171,-2.33,-0.13,2.3336237914,-2.16584,-0.09212000000000001,2.1677981917,0.16416,0.047880000000000006,0.171,-2.33,-0.14,2.3342022192
2021-03-24 19:30:00,-2.06376,-0.05818,2.064579921,0.24624000000000001,0.07182000000000001,0.2565,-2.31,-0.13,2.3136551169,-2.06376,-0.06818,2.0648859169,0.24624000000000001,0.07182000000000001,0.2565,-2.31,-0.14,2.3142385357
2021-03-24 20:00:00,-2.4068,-0.1199,2.4097846896,0.1032,0.030100000000000002,0.1075,-2.51,-0.15,2.5144780771,-2.4068,-0.1199,2.4097846896,0.1032,0.030100000000000002,0.1075,-2.51,-0.15,2.5144780771
2021-03-24 20:30:00,-2.204,-0.612,2.2873915275,0.096,0.028,0.1,-2.3,-0.64,2.387383505,-2.134,0.548,2.2032385254,0.096,0.028,0.1,-2.23,0.52,2.2898253208
2021-03-24 21:00:00,-1.64384,-0.54112,1.7306128394,0.23616,0.06888000000000001,0.246,-1.88,-0.61,1.9764867821,-1.5438399999999999,0.63888,1.6708110605000002,0.23616,0.06888000000000001,0.246,-1.78,0.5700000000000001,1.8690371853
2021-03-24 21:30:00,-1.94048,-0.5751400000000001,2.0239191313,0.11952000000000002,0.03486,0.1245,-2.06,-0.61,2.1484180226,-1.8404800000000001,0.6148600000000001,1.9404688738,0.11952000000000002,0.03486,0.1245,-1.96,0.58,2.0440156555
2021-03-24 22:00:00,-2.25536,-0.6069800000000001,2.3356098668,0.044640000000000006,0.01302,0.0465,-2.3,-0.62,2.3820999139,-2.15536,0.5930200000000001,2.2354528512,0.044640000000000006,0.01302,0.0465,-2.2,0.58,2.2751703233000002
2021-03-24 22:30:00,-1.86752,0.021140000000000003,1.8676396467,0.07248,0.021140000000000003,0.0755,-1.94,0.0,1.94,-1.86752,0.021140000000000003,1.8676396467,0.07248,0.021140000000000003,0.0755,-1.94,0.0,1.94
2021-03-24 23:00:00,-0.7744800000000001,0.15036000000000002,0.7889406822,0.5155200000000001,0.15036000000000002,0.537,-1.29,0.0,1.29,-0.7744800000000001,0.15036000000000002,0.7889406822,0.5155200000000001,0.15036000000000002,0.537,-1.29,0.0,1.29
2021-03-24 23:30:00,-1.16,0.07,1.1621101497,0.24,0.07,0.25,-1.4,0.0,1.4,-1.16,0.07,1.1621101497,0.24,0.07,0.25,-1.4,0.0,1.4
2021-03-25 00:00:00,-1.2192,0.0819,1.221947728,0.2808,0.0819,0.29250000000000004,-1.5,0.0,1.5,-1.2192,0.0819,1.221947728,0.2808,0.0819,0.29250000000000004,-1.5,0.0,1.5
2021-03-25 00:30:00,-1.06016,0.08162000000000001,1.0632972538,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.34,0.0,1.34,-1.05016,0.08162000000000001,1.0533270385,0.27984000000000003,0.08162000000000001,0.29150000000000004,-1.33,0.0,1.33
2021-03-25 01:00:00,-0.7888000000000001,0.2366,0.8235198844,0.3312,0.0966,0.34500000000000003,-1.12,0.14,1.1287160848,-0.7788,0.2366,0.8139465584000001,0.3312,0.0966,0.34500000000000003,-1.11,0.14,1.1187939935
2021-03-25 01:30:00,-0.6063200000000001,0.27524000000000004,0.6658686057000001,0.46368000000000004,0.13524,0.483,-1.07,0.14,1.0791200119,-0.5963200000000001,0.27524000000000004,0.6567759131,0.46368000000000004,0.13524,0.483,-1.06,0.14,1.0692053124
2021-03-25 02:00:00,-0.39992000000000005,0.31794,0.5109029751,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.01,0.14,1.019656805,-0.39992000000000005,0.31794,0.5109029751,0.6100800000000001,0.17794000000000001,0.6355000000000001,-1.01,0.14,1.019656805
2021-03-25 02:30:00,-0.24768,0.34776,0.4269454298,0.7123200000000001,0.20776000000000003,0.742,-0.96,0.14,0.9701546269,-0.24768,0.34776,0.4269454298,0.7123200000000001,0.20776000000000003,0.742,-0.96,0.14,0.9701546269
2021-03-25 03:00:00,-0.4268,0.31010000000000004,0.52756066,0.5832,0.1701,0.6075,-1.01,0.14,1.019656805,-0.4268,0.31010000000000004,0.52756066,0.5832,0.1701,0.6075,-1.01,0.14,1.019656805
2021-03-25 03:30:00,-1.30104,0.18928,1.3147364755,0.16896000000000003,0.049280000000000004,0.176,-1.47,0.14,1.4766516177,-1.30104,0.18928,1.3147364755,0.16896000000000003,0.049280000000000004,0.176,-1.47,0.14,1.4766516177
2021-03-25 04:00:00,-0.96408,0.20006000000000002,0.9846188349,0.20592000000000002,0.06006,0.21450000000000002,-1.17,0.14,1.1783462988,-0.96408,0.20006000000000002,0.9846188349,0.20592000000000002,0.06006,0.21450000000000002,-1.17,0.14,1.1783462988
2021-03-25 04:30:00,-0.662,0.259,0.7108621526000001,0.40800000000000003,0.11900000000000001,0.425,-1.07,0.14,1.0791200119,-0.662,0.259,0.7108621526000001,0.40800000000000003,0.11900000000000001,0.425,-1.07,0.14,1.0791200119
2021-03-25 05:00:00,-1.15064,0.27398,1.1828091351,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.6099999999999999,0.14,1.6160754932999999,-1.15064,0.27398,1.1828091351,0.45936000000000005,0.13398000000000002,0.47850000000000004,-1.6099999999999999,0.14,1.6160754932999999
2021-03-25 05:30:00,-1.2568000000000001,0.1451,1.2651483115,0.4632,0.1351,0.48250000000000004,-1.72,0.01,1.7200290695,-1.2568000000000001,0.2151,1.2750742135,0.4632,0.1351,0.48250000000000004,-1.72,0.08,1.7218594600000001
2021-03-25 06:00:00,-1.3244,0.0758,1.3265673748,0.22560000000000002,0.0658,0.23500000000000001,-1.55,0.01,1.5500322576999999,-1.3244,0.0658,1.3260335591999999,0.22560000000000002,0.0658,0.23500000000000001,-1.55,0.0,1.55
2021-03-25 06:30:00,-0.7740800000000001,0.03506,0.7748735703,0.5659200000000001,0.16506,0.5895,-1.34,-0.13,1.3462912018,-0.7740800000000001,0.03506,0.7748735703,0.5659200000000001,0.16506,0.5895,-1.34,-0.13,1.3462912018
2021-03-25 07:00:00,-1.46392,-0.029060000000000002,1.4642084039,0.34608000000000005,0.10094,0.36050000000000004,-1.81,-0.13,1.8146625031,-1.46392,-0.029060000000000002,1.4642084039,0.34608000000000005,0.10094,0.36050000000000004,-1.81,-0.13,1.8146625031
2021-03-25 07:30:00,-1.63712,-0.06666000000000001,1.6384765638,0.42288000000000003,0.12334,0.4405,-2.06,-0.19,2.0687435801,-1.6271200000000001,-0.05666,1.6281062158,0.42288000000000003,0.12334,0.4405,-2.05,-0.18,2.0578872661
2021-03-25 08:00:00,-1.9704000000000002,-0.16970000000000002,1.977694175,0.30960000000000004,0.0903,0.3225,-2.2800000000000002,-0.26,2.2947766776,-1.9704000000000002,-0.16970000000000002,1.977694175,0.30960000000000004,0.0903,0.3225,-2.2800000000000002,-0.26,2.2947766776
2021-03-25 08:30:00,-2.5149600000000003,-0.7772800000000001,2.6323350851000002,0.21504,0.06272000000000001,0.224,-2.73,-0.84,2.8563088068,-2.42496,0.22272000000000003,2.4351663598,0.21504,0.06272000000000001,0.224,-2.64,0.16,2.6448440408
2021-03-25 09:00:00,-2.00296,-0.82628,2.1666996562,0.28704,0.08372,0.299,-2.29,-0.91,2.4641834347,-1.9029600000000002,0.35372000000000003,1.9355553725,0.28704,0.08372,0.299,-2.19,0.27,2.2065810658
2021-03-25 09:30:00,-1.6616,-0.7763,1.8340000682,0.45840000000000003,0.1337,0.47750000000000004,-2.12,-0.91,2.307054399,-1.5615999999999999,0.4037,1.61293777,0.45840000000000003,0.1337,0.47750000000000004,-2.02,0.27,2.0379646709
2021-03-25 10:00:00,-1.53624,-0.7093200000000001,1.6920898912,0.41376,0.12068000000000001,0.431,-1.9500000000000002,-0.8300000000000001,2.1192923347,-1.43624,0.48068000000000005,1.5145423731,0.41376,0.12068000000000001,0.431,-1.85,0.36,1.8847015679
2021-03-25 10:30:00,-1.12584,-0.6596200000000001,1.304842615,0.58416,0.17038,0.6085,-1.71,-0.8300000000000001,1.9007893097,-1.02584,0.5303800000000001,1.1548379324,0.58416,0.17038,0.6085,-1.6099999999999999,0.36,1.6497575579000001
2021-03-25 11:00:00,-1.51592,-0.46506000000000003,1.5856526259,0.6340800000000001,0.18494000000000002,0.6605000000000001,-2.15,-0.65,2.2461077445,-1.45592,0.24494000000000002,1.4763802525,0.6340800000000001,0.18494000000000002,0.6605000000000001,-2.09,0.06,2.0908610666
2021-03-25 11:30:00,-1.47656,-0.16858,1.486152297,0.55344,0.16142,0.5765,-2.03,-0.33,2.0566477579,-1.46656,-0.16858,1.4762172774,0.55344,0.16142,0.5765,-2.02,-0.33,2.0467779557
2021-03-25 12:00:00,-0.60368,-0.05774000000000001,0.6064350336000001,0.79632,0.23226000000000002,0.8295,-1.4,-0.29,1.4297202524000001,-0.60368,-0.05774000000000001,0.6064350336000001,0.79632,0.23226000000000002,0.8295,-1.4,-0.29,1.4297202524000001
2021-03-25 12:30:00,-1.18192,-0.055560000000000005,1.1832251688,0.5980800000000001,0.17444,0.623,-1.78,-0.23,1.7947980388,-1.18192,-0.055560000000000005,1.1832251688,0.5980800000000001,0.17444,0.623,-1.78,-0.23,1.7947980388
2021-03-25 13:00:00,-0.6965600000000001,-0.02858,0.6971460751,0.79344,0.23142000000000001,0.8265,-1.49,-0.26,1.5125144627,-0.6965600000000001,-0.018580000000000003,0.6968077568000001,0.79344,0.23142000000000001,0.8265,-1.49,-0.25,1.5108275878000001
2021-03-25 13:30:00,-1.04256,-0.08408,1.0459449316,0.63744,0.18592,0.664,-1.6800000000000002,-0.27,1.7015581095,-1.04256,-0.07408000000000001,1.0451885954,0.63744,0.18592,0.664,-1.6800000000000002,-0.26,1.7000000000000002
2021-03-25 14:00:00,-0.3976,-0.0068000000000000005,0.39765814460000004,0.9024000000000001,0.2632,0.9400000000000001,-1.3,-0.27,1.3277424449,-0.3976,0.0032,0.39761287710000004,0.9024000000000001,0.2632,0.9400000000000001,-1.3,-0.26,1.3257450735
2021-03-25 14:30:00,-0.6512800000000001,-0.06454,0.6544700528,0.73872,0.21546,0.7695000000000001,-1.3900000000000001,-0.28,1.4179210133,-0.6512800000000001,-0.06454,0.6544700528,0.73872,0.21546,0.7695000000000001,-1.3900000000000001,-0.28,1.4179210133
2021-03-25 15:00:00,-0.76168,-0.021740000000000002,0.7619901902,0.7483200000000001,0.21826,0.7795000000000001,-1.51,-0.24,1.5289538907,-0.76168,-0.021740000000000002,0.7619901902,0.7483200000000001,0.21826,0.7795000000000001,-1.51,-0.24,1.5289538907
2021-03-25 15:30:00,-1.7612,-0.1091,1.7645759406,0.44880000000000003,0.13090000000000002,0.4675,-2.21,-0.24,2.2229934773,-1.7612,-0.1091,1.7645759406,0.44880000000000003,0.13090000000000002,0.4675,-2.21,-0.24,2.2229934773
2021-03-25 16:00:00,-1.60776,-0.10018,1.6108780991,0.34224000000000004,0.09982,0.35650000000000004,-1.9500000000000002,-0.2,1.9602295784,-1.60776,-0.09018000000000001,1.6102871328,0.34224000000000004,0.09982,0.35650000000000004,-1.9500000000000002,-0.19,1.9592345444
2021-03-25 16:30:00,-2.03496,-0.05978000000000001,2.0358378742,0.27504,0.08022,0.28650000000000003,-2.31,-0.14,2.3142385357,-2.03496,-0.049780000000000005,2.035568778,0.27504,0.08022,0.28650000000000003,-2.31,-0.13,2.3136551169
