Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-25 17:00:00,-2.36776,-0.05768,2.3684624548,0.28224000000000005,0.08232,0.294,-2.65,-0.14,2.6536955364,-2.36776,0.08232,2.3691905791,0.28224000000000005,0.08232,0.294,-2.65,0.0,2.65
2021-03-25 17:30:00,-2.25336,-0.5334800000000001,2.3156494122,0.29664,0.08652000000000001,0.309,-2.55,-0.62,2.6242903803,-2.16336,0.6365200000000001,2.2550574716,0.29664,0.08652000000000001,0.309,-2.46,0.55,2.5207340201
2021-03-25 18:00:00,-1.80104,-0.50822,1.8713718631,0.34896000000000005,0.10178000000000001,0.3635,-2.15,-0.61,2.2348601746,-1.70104,0.66178,1.8252369298,0.34896000000000005,0.10178000000000001,0.3635,-2.05,0.56,2.1251117618
2021-03-25 18:30:00,-2.3732800000000003,-0.55554,2.4374336196,0.18672000000000002,0.05446,0.1945,-2.56,-0.61,2.631672472,-2.26328,0.63446,2.3505267176,0.18672000000000002,0.05446,0.1945,-2.45,0.58,2.5177172199999998
2021-03-25 19:00:00,-2.2396,-0.5303,2.3015269388,0.1704,0.0497,0.17750000000000002,-2.41,-0.58,2.4788101985,-2.1296,0.6297,2.2207472278,0.1704,0.0497,0.17750000000000002,-2.3,0.58,2.3720033727
2021-03-25 19:30:00,-1.83888,-0.47634000000000004,1.8995734916,0.32112,0.09366000000000001,0.3345,-2.16,-0.5700000000000001,2.2339427029,-1.73888,0.69366,1.872129229,0.32112,0.09366000000000001,0.3345,-2.06,0.6000000000000001,2.1456001491
2021-03-25 20:00:00,-1.5024000000000002,-0.4132,1.5581848414000001,0.5376000000000001,0.1568,0.56,-2.04,-0.5700000000000001,2.1181359730000002,-1.4024,0.7568,1.5935720881000002,0.5376000000000001,0.1568,0.56,-1.94,0.6000000000000001,2.0306649157
2021-03-25 20:30:00,-1.17256,-0.46408000000000005,1.2610579685,0.63744,0.18592,0.664,-1.81,-0.65,1.9231744591000002,-1.08256,0.7159200000000001,1.2978742620000001,0.63744,0.18592,0.664,-1.72,0.53,1.7998055451
2021-03-25 21:00:00,-1.1431200000000001,-0.44966000000000006,1.2283800104,0.68688,0.20034000000000002,0.7155,-1.83,-0.65,1.9420092688000001,-1.13312,0.7303400000000001,1.3480940064,0.68688,0.20034000000000002,0.7155,-1.82,0.53,1.8956001688000002
2021-03-25 21:30:00,-0.9932000000000001,0.19740000000000002,1.0126267822,0.6768000000000001,0.19740000000000002,0.705,-1.67,0.0,1.67,-0.9932000000000001,0.19740000000000002,1.0126267822,0.6768000000000001,0.19740000000000002,0.705,-1.67,0.0,1.67
2021-03-25 22:00:00,-1.78728,-0.48504,1.8519269964,0.46272,0.13496000000000002,0.482,-2.25,-0.62,2.3338594645,-1.7572800000000002,0.71496,1.8971559767000001,0.46272,0.13496000000000002,0.482,-2.22,0.58,2.2945151993
2021-03-25 22:30:00,-0.73,0.1925,0.7549544688000001,0.66,0.1925,0.6875,-1.3900000000000001,0.0,1.3900000000000001,-0.73,0.1925,0.7549544688000001,0.66,0.1925,0.6875,-1.3900000000000001,0.0,1.3900000000000001
2021-03-25 23:00:00,-1.5236,-0.4948,1.6019313344000001,0.3264,0.0952,0.34,-1.85,-0.59,1.9418032856,-1.4836,0.6752,1.6300196318,0.3264,0.0952,0.34,-1.81,0.58,1.9006577809
2021-03-25 23:30:00,-0.5833600000000001,-0.41598,0.7164832517,0.5966400000000001,0.17402,0.6215,-1.18,-0.59,1.3192801067,-0.49336,0.76402,0.9094672342000001,0.5966400000000001,0.17402,0.6215,-1.09,0.59,1.2394353553
2021-03-26 00:00:00,-0.9355200000000001,-0.46036000000000005,1.0426547847,0.44448000000000004,0.12964,0.463,-1.38,-0.59,1.500833102,-0.84552,0.7196400000000001,1.1103088759,0.44448000000000004,0.12964,0.463,-1.29,0.59,1.4185203559000001
2021-03-26 00:30:00,-0.38336000000000003,0.17402,0.42100813530000003,0.5966400000000001,0.17402,0.6215,-0.98,0.0,0.98,-0.38336000000000003,0.17402,0.42100813530000003,0.5966400000000001,0.17402,0.6215,-0.98,0.0,0.98
2021-03-26 01:00:00,-0.5510400000000001,0.15428,0.5722301984,0.5289600000000001,0.15428,0.551,-1.08,0.0,1.08,-0.5510400000000001,0.15428,0.5722301984,0.5289600000000001,0.15428,0.551,-1.08,0.0,1.08
2021-03-26 01:30:00,0.02968,-0.21926,0.22125968910000002,0.8596800000000001,0.25074,0.8955000000000001,-0.8300000000000001,-0.47000000000000003,0.9538343672,0.03968,0.82074,0.821698637,0.8596800000000001,0.25074,0.8955000000000001,-0.8200000000000001,0.5700000000000001,0.9986490875
2021-03-26 02:00:00,-0.8124800000000001,0.29386,0.8639892650000001,0.52752,0.15386000000000002,0.5495,-1.34,0.14,1.3472935834,-0.8124800000000001,0.29386,0.8639892650000001,0.52752,0.15386000000000002,0.5495,-1.34,0.14,1.3472935834
2021-03-26 02:30:00,0.13672,0.38696,0.410402729,0.84672,0.24696,0.882,-0.71,0.14,0.7236711961000001,0.14672000000000002,0.38696,0.41384151560000004,0.84672,0.24696,0.882,-0.7000000000000001,0.14,0.7138627319
2021-03-26 03:00:00,-0.0071200000000000005,0.35084000000000004,0.3509122397,0.7228800000000001,0.21084000000000003,0.753,-0.73,0.14,0.7433034374,0.00288,0.35084000000000004,0.35085182060000003,0.7228800000000001,0.21084000000000003,0.753,-0.72,0.14,0.7334848328
2021-03-26 03:30:00,-0.40776,0.30982000000000004,0.5121099979,0.5822400000000001,0.16982000000000003,0.6065,-0.99,0.14,0.9998499887000001,-0.40776,0.30982000000000004,0.5121099979,0.5822400000000001,0.16982000000000003,0.6065,-0.99,0.14,0.9998499887000001
2021-03-26 04:00:00,-0.37856,0.31542000000000003,0.4927448123,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.98,0.14,0.9899494937000001,-0.37856,0.31542000000000003,0.4927448123,0.6014400000000001,0.17542000000000002,0.6265000000000001,-0.98,0.14,0.9899494937000001
2021-03-26 04:30:00,-0.8382400000000001,0.11218000000000002,0.8457131015,0.52176,0.15218,0.5435,-1.3599999999999999,-0.04,1.3605881081,-0.8382400000000001,0.19218000000000002,0.8599880522000001,0.52176,0.15218,0.5435,-1.3599999999999999,0.04,1.3605881081
2021-03-26 05:00:00,-0.4708,0.1981,0.5107800407,0.6792,0.1981,0.7075,-1.15,0.0,1.15,-0.4708,0.1981,0.5107800407,0.6792,0.1981,0.7075,-1.15,0.0,1.15
2021-03-26 05:30:00,0.0037600000000000003,0.13068000000000002,0.13073408120000002,0.8937600000000001,0.26068,0.931,-0.89,-0.13,0.8994442729000001,0.0037600000000000003,0.12068000000000001,0.12073856050000001,0.8937600000000001,0.26068,0.931,-0.89,-0.14,0.9009439494
2021-03-26 06:00:00,-0.55888,0.08616,0.5654824489,0.7411200000000001,0.21616000000000002,0.772,-1.3,-0.13,1.3064838307,-0.54888,0.21616000000000002,0.5899105017,0.7411200000000001,0.21616000000000002,0.772,-1.29,0.0,1.29
2021-03-26 06:30:00,-0.75368,0.08476,0.7584311439,0.7363200000000001,0.21476,0.767,-1.49,-0.13,1.4956603893,-0.75368,0.08476,0.7584311439,0.7363200000000001,0.21476,0.767,-1.49,-0.13,1.4956603893
2021-03-26 07:00:00,-0.14120000000000002,0.1359,0.195975126,1.0488,0.3059,1.0925,-1.19,-0.17,1.202081528,-0.1312,0.1359,0.18889745900000002,1.0488,0.3059,1.0925,-1.18,-0.17,1.1921828719
2021-03-26 07:30:00,-1.54624,-0.03932,1.5467398618,0.65376,0.19068000000000002,0.681,-2.2,-0.23,2.2119900542,-1.54624,-0.029320000000000002,1.5465179598,0.65376,0.19068000000000002,0.681,-2.2,-0.22,2.2109726366
2021-03-26 08:00:00,-0.9552,-0.033600000000000005,0.9557907721000001,0.8448,0.2464,0.88,-1.8,-0.28,1.8216476059,-0.9552,-0.033600000000000005,0.9557907721000001,0.8448,0.2464,0.88,-1.8,-0.28,1.8216476059
2021-03-26 08:30:00,-0.9692000000000001,-0.0131,0.9692885277000001,0.8808,0.2569,0.9175000000000001,-1.85,-0.27,1.8695988875,-0.9692000000000001,-0.0031000000000000003,0.9692049577,0.8808,0.2569,0.9175000000000001,-1.85,-0.26,1.8681809334000001
2021-03-26 09:00:00,-1.11552,-0.00536,1.1155328771,0.8044800000000001,0.23464000000000002,0.838,-1.92,-0.24,1.9349418595999999,-1.10552,0.00464,1.1055297373,0.8044800000000001,0.23464000000000002,0.838,-1.9100000000000001,-0.23,1.9237983262
2021-03-26 09:30:00,-1.27448,-0.037140000000000006,1.275021039,0.69552,0.20286,0.7245,-1.97,-0.24,1.9845654436000002,-1.27448,-0.02714,1.2747689398,0.69552,0.20286,0.7245,-1.97,-0.23,1.9833809518
2021-03-26 10:00:00,-1.4268800000000001,-0.07784,1.4290016095,0.6931200000000001,0.20216,0.722,-2.12,-0.28,2.1384106247,-1.4268800000000001,-0.07784,1.4290016095,0.6931200000000001,0.20216,0.722,-2.12,-0.28,2.1384106247
2021-03-26 10:30:00,-1.53976,-0.07868,1.5417689191,0.6902400000000001,0.20132000000000003,0.719,-2.23,-0.28,2.2475097330000002,-1.53976,-0.07868,1.5417689191,0.6902400000000001,0.20132000000000003,0.719,-2.23,-0.28,2.2475097330000002
2021-03-26 11:00:00,-2.09808,-0.17944000000000002,2.1057393951,0.48192,0.14056000000000002,0.502,-2.58,-0.32,2.5997692205,-2.08808,-0.17944000000000002,2.0957759422,0.48192,0.14056000000000002,0.502,-2.5700000000000003,-0.32,2.5898455552
2021-03-26 11:30:00,-1.82192,-0.14556000000000002,1.827725417,0.5980800000000001,0.17444,0.623,-2.42,-0.32,2.4410653412,-1.8119200000000002,-0.14556000000000002,1.8177573544999999,0.5980800000000001,0.17444,0.623,-2.41,-0.32,2.4311519903
2021-03-26 12:00:00,-1.8678400000000002,-0.17562000000000003,1.8760779967999999,0.39216,0.11438000000000001,0.40850000000000003,-2.26,-0.29,2.278530228,-1.8678400000000002,-0.16562000000000002,1.8751683258,0.39216,0.11438000000000001,0.40850000000000003,-2.26,-0.28,2.2772790782
2021-03-26 12:30:00,-2.05024,-0.14132,2.0551047175,0.26976,0.07868,0.281,-2.32,-0.22,2.3304076897,-2.05024,-0.14132,2.0551047175,0.26976,0.07868,0.281,-2.32,-0.22,2.3304076897
2021-03-26 13:00:00,-2.00256,-0.11908,2.0060973556,0.27744,0.08092,0.289,-2.2800000000000002,-0.2,2.2887551201,-2.00256,-0.11908,2.0060973556,0.27744,0.08092,0.289,-2.2800000000000002,-0.2,2.2887551201
2021-03-26 13:30:00,-1.81864,-0.08252000000000001,1.8205111919,0.47136000000000006,0.13748000000000002,0.491,-2.29,-0.22,2.3005434141,-1.81864,-0.08252000000000001,1.8205111919,0.47136000000000006,0.13748000000000002,0.491,-2.29,-0.22,2.3005434141
2021-03-26 14:00:00,-0.9681600000000001,0.007620000000000001,0.9681899865,0.71184,0.20762000000000003,0.7415,-1.6800000000000002,-0.2,1.6918628786,-0.9681600000000001,0.007620000000000001,0.9681899865,0.71184,0.20762000000000003,0.7415,-1.6800000000000002,-0.2,1.6918628786
2021-03-26 14:30:00,-0.9241600000000001,-0.00288,0.9241644875,0.6758400000000001,0.19712000000000002,0.704,-1.6,-0.2,1.6124515497,-0.9241600000000001,-0.00288,0.9241644875,0.6758400000000001,0.19712000000000002,0.704,-1.6,-0.2,1.6124515497
2021-03-26 15:00:00,-0.31456,0.09992000000000001,0.33004848130000003,0.92544,0.26992000000000005,0.964,-1.24,-0.17,1.2515989773,-0.30456,0.10992,0.3237888201,0.92544,0.26992000000000005,0.964,-1.23,-0.16,1.2403628501
2021-03-26 15:30:00,-0.79688,0.07216,0.8001404877,0.6931200000000001,0.20216,0.722,-1.49,-0.13,1.4956603893,-0.79688,0.07216,0.8001404877,0.6931200000000001,0.20216,0.722,-1.49,-0.13,1.4956603893
2021-03-26 16:00:00,-0.862,0.094,0.8671101429,0.768,0.224,0.8,-1.63,-0.13,1.6351758315,-0.862,0.094,0.8671101429,0.768,0.224,0.8,-1.63,-0.13,1.6351758315
2021-03-26 16:30:00,-1.39952,0.15764,1.4083701928,0.5404800000000001,0.15764,0.5630000000000001,-1.94,0.0,1.94,-1.38952,0.15764,1.3984334807,0.5404800000000001,0.15764,0.5630000000000001,-1.9300000000000002,0.0,1.9300000000000002
2021-03-26 17:00:00,-0.50424,0.29918,0.586316169,1.02576,0.29918,1.0685,-1.53,0.0,1.53,-0.49424000000000007,0.29918,0.5777385654,1.02576,0.29918,1.0685,-1.52,0.0,1.52
2021-03-26 17:30:00,-1.8032,0.1274,1.8076949411,0.4368,0.1274,0.455,-2.24,0.0,2.24,-1.8032,0.1274,1.8076949411,0.4368,0.1274,0.455,-2.24,0.0,2.24
2021-03-26 18:00:00,-1.18544,0.18508000000000002,1.1998010668,0.63456,0.18508000000000002,0.661,-1.82,0.0,1.82,-1.18544,0.18508000000000002,1.1998010668,0.63456,0.18508000000000002,0.661,-1.82,0.0,1.82
2021-03-26 18:30:00,-2.06072,0.09604000000000001,2.0629567615,0.32928,0.09604000000000001,0.343,-2.39,0.0,2.39,-2.06072,0.09604000000000001,2.0629567615,0.32928,0.09604000000000001,0.343,-2.39,0.0,2.39
2021-03-26 19:00:00,-1.6684,0.1463,1.6748021524999999,0.5016,0.1463,0.5225000000000001,-2.17,0.0,2.17,-1.6583999999999999,0.1463,1.664840608,0.5016,0.1463,0.5225000000000001,-2.16,0.0,2.16
2021-03-26 19:30:00,-1.7872,0.1379,1.7925122733,0.4728,0.1379,0.49250000000000005,-2.26,0.0,2.26,-1.7872,0.1379,1.7925122733,0.4728,0.1379,0.49250000000000005,-2.26,0.0,2.26
2021-03-26 20:00:00,-1.2768,0.1701,1.2880808399,0.5832,0.1701,0.6075,-1.8599999999999999,0.0,1.8599999999999999,-1.2768,0.1701,1.2880808399,0.5832,0.1701,0.6075,-1.8599999999999999,0.0,1.8599999999999999
2021-03-26 20:30:00,-1.8309600000000001,0.12222000000000001,1.8350346727,0.41904,0.12222000000000001,0.4365,-2.25,0.0,2.25,-1.8309600000000001,0.12222000000000001,1.8350346727,0.41904,0.12222000000000001,0.4365,-2.25,0.0,2.25
2021-03-26 21:00:00,-1.82592,0.11494000000000001,1.8295341074,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.22,0.0,2.22,-1.8159200000000002,0.11494000000000001,1.8195539701,0.39408000000000004,0.11494000000000001,0.41050000000000003,-2.21,0.0,2.21
2021-03-26 21:30:00,-1.03696,0.32172,1.0857208665,0.62304,0.18172000000000002,0.649,-1.6600000000000001,0.14,1.6658931538,-1.03696,0.32172,1.0857208665,0.62304,0.18172000000000002,0.649,-1.6600000000000001,0.14,1.6658931538
2021-03-26 22:00:00,-0.62704,0.35378000000000004,0.7199579502,0.7329600000000001,0.21378000000000003,0.7635000000000001,-1.3599999999999999,0.14,1.3671868929,-0.62704,0.35378000000000004,0.7199579502,0.7329600000000001,0.21378000000000003,0.7635000000000001,-1.3599999999999999,0.14,1.3671868929
2021-03-26 22:30:00,-0.51864,0.36498,0.6341907048000001,0.77136,0.22498,0.8035,-1.29,0.14,1.2975746607,-0.51864,0.36498,0.6341907048000001,0.77136,0.22498,0.8035,-1.29,0.14,1.2975746607
2021-03-26 23:00:00,-0.58408,0.20006000000000002,0.6173924603000001,0.6859200000000001,0.20006000000000002,0.7145,-1.27,0.0,1.27,-0.58408,0.20006000000000002,0.6173924603000001,0.6859200000000001,0.20006000000000002,0.7145,-1.27,0.0,1.27
2021-03-26 23:30:00,-0.79664,0.08098000000000001,0.8007453091000001,0.7233600000000001,0.21098000000000003,0.7535000000000001,-1.52,-0.13,1.5255490815,-0.7866400000000001,0.08098000000000001,0.7907972243,0.7233600000000001,0.21098000000000003,0.7535000000000001,-1.51,-0.13,1.5155856954
2021-03-27 00:00:00,-1.02976,0.14882,1.0404580962,0.51024,0.14882,0.5315,-1.54,0.0,1.54,-1.02976,0.14882,1.0404580962,0.51024,0.14882,0.5315,-1.54,0.0,1.54
2021-03-28 00:30:00,-0.11544000000000001,0.39508000000000004,0.4116000486,0.8745600000000001,0.25508000000000003,0.911,-0.99,0.14,0.9998499887000001,-0.11544000000000001,0.39508000000000004,0.4116000486,0.8745600000000001,0.25508000000000003,0.911,-0.99,0.14,0.9998499887000001
2021-03-28 01:00:00,0.35744000000000004,0.45842000000000005,0.581302202,1.05744,0.30842,1.1015,-0.7000000000000001,0.15,0.7158910532,0.35744000000000004,0.45842000000000005,0.581302202,1.05744,0.30842,1.1015,-0.7000000000000001,0.15,0.7158910532
2021-03-28 01:30:00,0.9130800000000001,0.26844,0.9517221864000001,0.9100800000000001,0.26544,0.9480000000000001,0.003,0.003,0.0042426407000000005,0.9130800000000001,0.26844,0.9517221864000001,0.9100800000000001,0.26544,0.9480000000000001,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.6798000000000001,0.20040000000000002,0.708722936,0.6768000000000001,0.19740000000000002,0.705,0.003,0.003,0.0042426407000000005,0.6798000000000001,0.20040000000000002,0.708722936,0.6768000000000001,0.19740000000000002,0.705,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,0.1148,0.4214,0.4367573697,0.9648,0.28140000000000004,1.005,-0.85,0.14,0.8614522622,0.12480000000000001,0.4214,0.4394917519,0.9648,0.28140000000000004,1.005,-0.84,0.14,0.8515867542000001
2021-03-28 03:00:00,-0.49456000000000006,0.35742,0.6101955834,0.7454400000000001,0.21742000000000003,0.7765000000000001,-1.24,0.14,1.2478781992,-0.48456000000000005,0.35742,0.6021191327000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,-1.23,0.14,1.2379418403
2021-03-28 03:30:00,0.04336,0.36848000000000003,0.3710223713,0.7833600000000001,0.22848000000000002,0.8160000000000001,-0.74,0.14,0.7531268154,0.04336,0.36848000000000003,0.3710223713,0.7833600000000001,0.22848000000000002,0.8160000000000001,-0.74,0.14,0.7531268154
2021-03-28 04:00:00,-0.14336000000000002,0.34902000000000005,0.3773155841,0.71664,0.20902,0.7465,-0.86,0.14,0.8713208364,-0.13336,0.34902000000000005,0.3736306331,0.71664,0.20902,0.7465,-0.85,0.14,0.8614522622
2021-03-28 04:30:00,-0.0061600000000000005,0.40362000000000003,0.4036670039,0.9038400000000001,0.26362,0.9415,-0.91,0.14,0.9207062507,0.0038400000000000005,0.40362000000000003,0.4036382663,0.9038400000000001,0.26362,0.9415,-0.9,0.14,0.9108238029
2021-03-28 05:00:00,0.024560000000000002,0.43008,0.4307806867,0.9945600000000001,0.29008,1.036,-0.97,0.14,0.9800510191,0.024560000000000002,0.43008,0.4307806867,0.9945600000000001,0.29008,1.036,-0.97,0.14,0.9800510191
2021-03-28 05:30:00,0.18312,0.39466,0.4350740742,0.8731200000000001,0.25466,0.9095000000000001,-0.6900000000000001,0.14,0.7040596566,0.18312,0.39466,0.4350740742,0.8731200000000001,0.25466,0.9095000000000001,-0.6900000000000001,0.14,0.7040596566
2021-03-28 06:00:00,0.09232000000000001,0.36526000000000003,0.3767464001,0.7723200000000001,0.22526000000000002,0.8045,-0.68,0.14,0.6942621983,0.09232000000000001,0.36526000000000003,0.3767464001,0.7723200000000001,0.22526000000000002,0.8045,-0.68,0.14,0.6942621983
2021-03-28 06:30:00,-0.23192000000000002,0.20944000000000002,0.3124931999,0.71808,0.20944000000000002,0.748,-0.9500000000000001,0.0,0.9500000000000001,-0.23192000000000002,0.20944000000000002,0.3124931999,0.71808,0.20944000000000002,0.748,-0.9500000000000001,0.0,0.9500000000000001
2021-03-28 07:00:00,-0.31664000000000003,0.28098,0.4233327887,0.9633600000000001,0.28098,1.0035,-1.28,0.0,1.28,-0.31664000000000003,0.28098,0.4233327887,0.9633600000000001,0.28098,1.0035,-1.28,0.0,1.28
2021-03-28 07:30:00,-0.33512000000000003,0.26684,0.4283795046,0.91488,0.26684,0.9530000000000001,-1.25,0.0,1.25,-0.32512,0.26684,0.42060266290000003,0.91488,0.26684,0.9530000000000001,-1.24,0.0,1.24
2021-03-28 08:00:00,-0.06552000000000001,0.11214,0.12987782720000002,0.86448,0.25214000000000003,0.9005000000000001,-0.93,-0.14,0.9404786016000001,-0.06552000000000001,0.12214000000000001,0.1386039321,0.86448,0.25214000000000003,0.9005000000000001,-0.93,-0.13,0.9390420651
2021-03-28 08:30:00,-0.4556,0.1967,0.4962481738,0.6744,0.1967,0.7025,-1.13,0.0,1.13,-0.4456,0.1967,0.4870834117,0.6744,0.1967,0.7025,-1.12,0.0,1.12
2021-03-28 09:00:00,-0.6984,0.1988,0.7261432366,0.6816,0.1988,0.71,-1.38,0.0,1.38,-0.6884,0.1988,0.7165305297,0.6816,0.1988,0.71,-1.37,0.0,1.37
2021-03-28 09:30:00,-1.1644,0.058300000000000005,1.1658585892,0.6456000000000001,0.1883,0.6725,-1.81,-0.13,1.8146625031,-1.1644,0.1883,1.1795271298,0.6456000000000001,0.1883,0.6725,-1.81,0.0,1.81
2021-03-28 10:00:00,-1.18328,-0.43804000000000004,1.2617569497,0.72672,0.21196,0.757,-1.9100000000000001,-0.65,2.0175727992,-1.11328,0.73196,1.3323504794,0.72672,0.21196,0.757,-1.8399999999999999,0.52,1.9120669444
2021-03-28 10:30:00,-1.48616,-0.50388,1.5692567030000002,0.60384,0.17612000000000003,0.629,-2.09,-0.68,2.1978398486,-1.38616,0.67612,1.5422638555,0.60384,0.17612000000000003,0.629,-1.99,0.5,2.0518528212
2021-03-28 11:00:00,-1.25888,-0.51634,1.3606564041,0.5611200000000001,0.16366,0.5845,-1.82,-0.68,1.9428844536,-1.15888,0.64366,1.3256323208,0.5611200000000001,0.16366,0.5845,-1.72,0.48,1.7857211428
2021-03-28 11:30:00,-1.44456,-0.47258000000000006,1.5198965261000001,0.7454400000000001,0.21742000000000003,0.7765000000000001,-2.19,-0.6900000000000001,2.2961271742,-1.34456,0.69742,1.5146736447,0.7454400000000001,0.21742000000000003,0.7765000000000001,-2.09,0.48,2.1444113411
2021-03-28 12:00:00,-1.46112,-0.43866000000000005,1.5255471969,0.7588800000000001,0.22134,0.7905000000000001,-2.22,-0.66,2.3160310879,-1.36112,0.7413400000000001,1.5499137557,0.7588800000000001,0.22134,0.7905000000000001,-2.12,0.52,2.1828421839
2021-03-28 12:30:00,-1.3068,-0.39740000000000003,1.3658890877,0.7632,0.22260000000000002,0.795,-2.07,-0.62,2.1608563117,-1.2068,0.7726000000000001,1.4329260274,0.7632,0.22260000000000002,0.795,-1.97,0.55,2.0453361582
2021-03-28 13:00:00,-0.99328,-0.39054000000000005,1.0672987632,0.7867200000000001,0.22946000000000003,0.8195,-1.78,-0.62,1.8848872645,-0.8932800000000001,0.77946,1.185540826,0.7867200000000001,0.22946000000000003,0.8195,-1.6800000000000002,0.55,1.7677386685
2021-03-28 13:30:00,-1.12536,-0.36198,1.1821440902,0.8846400000000001,0.25802,0.9215000000000001,-2.01,-0.62,2.1034495478,-1.02536,0.8080200000000001,1.3054728837,0.8846400000000001,0.25802,0.9215000000000001,-1.9100000000000001,0.55,1.9876116321000001
2021-03-28 14:00:00,-1.40176,-0.40468000000000004,1.4590054832,0.73824,0.21532,0.769,-2.14,-0.62,2.2280035907,-1.30176,0.78532,1.5202981944,0.73824,0.21532,0.769,-2.04,0.5700000000000001,2.1181359730000002
2021-03-28 14:30:00,-0.67464,-0.32302000000000003,0.7479846589,0.9153600000000001,0.26698,0.9535,-1.5899999999999999,-0.59,1.6959363196,-0.57464,0.8669800000000001,1.0401276124,0.9153600000000001,0.26698,0.9535,-1.49,0.6000000000000001,1.6062689688
2021-03-28 15:00:00,-0.60704,-0.29622000000000004,0.6754582519,0.97296,0.28378000000000003,1.0135,-1.58,-0.58,1.683092392,-0.50704,0.8837800000000001,1.0188997252,0.97296,0.28378000000000003,1.0135,-1.48,0.6000000000000001,1.5969971822
2021-03-28 15:30:00,-0.7709600000000001,-0.31778,0.8338845544,0.8990400000000001,0.26222,0.9365,-1.67,-0.58,1.7678518037000002,-0.67096,0.8722200000000001,1.100434028,0.8990400000000001,0.26222,0.9365,-1.57,0.61,1.6843396332
2021-03-28 16:00:00,-0.37664000000000003,-0.24402000000000001,0.4487799572,1.08336,0.31598000000000004,1.1285,-1.46,-0.56,1.5637135288000001,-0.27664,0.92598,0.9664205348,1.08336,0.31598000000000004,1.1285,-1.3599999999999999,0.61,1.490536816
2021-03-28 16:30:00,-0.76768,-0.30974,0.8278112406,0.8923200000000001,0.26026000000000005,0.9295,-1.6600000000000001,-0.5700000000000001,1.7551353224000001,-0.66768,0.86026,1.088964577,0.8923200000000001,0.26026000000000005,0.9295,-1.56,0.6000000000000001,1.6714065933
2021-03-28 17:00:00,-0.69928,-0.34104,0.7780107968000001,0.75072,0.21896000000000002,0.782,-1.45,-0.56,1.5543809057,-0.60928,0.81896,1.0207436505,0.75072,0.21896000000000002,0.782,-1.3599999999999999,0.6000000000000001,1.4864723341000001
2021-03-28 17:30:00,-1.06568,-0.37624,1.1301461852,0.66432,0.19376000000000002,0.6920000000000001,-1.73,-0.5700000000000001,1.8214829124,-0.9656800000000001,0.79376,1.2500371194,0.66432,0.19376000000000002,0.6920000000000001,-1.63,0.6000000000000001,1.7369225659
2021-03-28 18:00:00,-1.3713600000000001,-0.37498000000000004,1.4217025884,0.66864,0.19502000000000003,0.6965,-2.04,-0.5700000000000001,2.1181359730000002,-1.27136,0.7950200000000001,1.4994709234,0.66864,0.19502000000000003,0.6965,-1.94,0.6000000000000001,2.0306649157
2021-03-28 18:30:00,-1.51952,-0.35986,1.5615505916,0.72048,0.21014000000000002,0.7505000000000001,-2.24,-0.5700000000000001,2.3113848663,-1.4195200000000001,0.8101400000000001,1.6344307419000002,0.72048,0.21014000000000002,0.7505000000000001,-2.14,0.6000000000000001,2.222521091
2021-03-28 19:00:00,-1.65432,-0.32626000000000005,1.6861851174,0.8356800000000001,0.24374,0.8705,-2.49,-0.5700000000000001,2.5544079549000003,-1.5543200000000001,0.84374,1.7685609546,0.8356800000000001,0.24374,0.8705,-2.39,0.6000000000000001,2.4641631439
2021-03-28 19:30:00,-1.362,-0.371,1.4116249502,0.648,0.189,0.675,-2.01,-0.56,2.08655218,-1.262,0.789,1.4883430384,0.648,0.189,0.675,-1.9100000000000001,0.6000000000000001,2.0020239759
2021-03-28 20:00:00,-1.1296,-0.3703,1.1887465037,0.6504,0.1897,0.6775,-1.78,-0.56,1.8660117899,-1.0296,0.7997000000000001,1.3036856408,0.6504,0.1897,0.6775,-1.6800000000000002,0.61,1.7873164241000001
2021-03-28 20:30:00,-1.63976,-0.29868,1.6667401117,0.9302400000000001,0.27132,0.969,-2.5700000000000003,-0.5700000000000001,2.6324513291000002,-1.52976,0.8813200000000001,1.7654717783,0.9302400000000001,0.27132,0.969,-2.46,0.61,2.5345019235
2021-03-28 21:00:00,-1.3682400000000001,-0.35532,1.4136240660000001,0.70176,0.20468000000000003,0.731,-2.07,-0.56,2.1444113411,-1.34824,0.8446800000000001,1.5909856693000002,0.70176,0.20468000000000003,0.731,-2.05,0.64,2.1475800334
2021-03-28 21:30:00,-0.42992,0.40544,0.5909422984,0.9100800000000001,0.26544,0.9480000000000001,-1.34,0.14,1.3472935834,-0.41992,0.40544,0.583707461,0.9100800000000001,0.26544,0.9480000000000001,-1.33,0.14,1.3373481221999999
2021-03-28 22:00:00,-0.988,0.371,1.0553601281,0.792,0.231,0.8250000000000001,-1.78,0.14,1.7854971297,-0.978,0.371,1.0460043021,0.792,0.231,0.8250000000000001,-1.77,0.14,1.7755280905
2021-03-28 22:30:00,-0.296,0.392,0.49120260590000003,0.864,0.252,0.9,-1.16,0.14,1.1684177335,-0.296,0.392,0.49120260590000003,0.864,0.252,0.9,-1.16,0.14,1.1684177335
2021-03-28 23:00:00,-0.43720000000000003,0.40040000000000003,0.592843993,0.8928,0.2604,0.93,-1.33,0.14,1.3373481221999999,-0.43720000000000003,0.40040000000000003,0.592843993,0.8928,0.2604,0.93,-1.33,0.14,1.3373481221999999
2021-03-28 23:30:00,-0.09720000000000001,0.40040000000000003,0.4120291252,0.8928,0.2604,0.93,-0.99,0.14,0.9998499887000001,-0.09720000000000001,0.40040000000000003,0.4120291252,0.8928,0.2604,0.93,-0.99,0.14,0.9998499887000001
2021-03-29 00:00:00,-0.0472,0.40040000000000003,0.4031724197,0.8928,0.2604,0.93,-0.9400000000000001,0.14,0.9503683496,-0.0472,0.40040000000000003,0.4031724197,0.8928,0.2604,0.93,-0.9400000000000001,0.14,0.9503683496
2021-03-29 00:30:00,-0.45768000000000003,0.34776,0.5748112734,0.7123200000000001,0.20776000000000003,0.742,-1.17,0.14,1.1783462988,-0.45768000000000003,0.34776,0.5748112734,0.7123200000000001,0.20776000000000003,0.742,-1.17,0.14,1.1783462988
2021-03-29 01:00:00,-0.2116,0.3612,0.4186167699,0.7584000000000001,0.2212,0.79,-0.97,0.14,0.9800510191,-0.2016,0.3612,0.41365202770000004,0.7584000000000001,0.2212,0.79,-0.96,0.14,0.9701546269
2021-03-29 01:30:00,-0.36744000000000004,0.33908000000000005,0.4999873998,0.6825600000000001,0.19908,0.711,-1.05,0.14,1.0592922165,-0.35744000000000004,0.33908000000000005,0.4926850921,0.6825600000000001,0.19908,0.711,-1.04,0.14,1.0493807698
2021-03-29 02:00:00,-0.26768000000000003,0.34776,0.43885031620000003,0.7123200000000001,0.20776000000000003,0.742,-0.98,0.14,0.9899494937000001,-0.26768000000000003,0.34776,0.43885031620000003,0.7123200000000001,0.20776000000000003,0.742,-0.98,0.14,0.9899494937000001
2021-03-29 02:30:00,-0.22504000000000002,0.35728000000000004,0.4222463736,0.7449600000000001,0.21728000000000003,0.776,-0.97,0.14,0.9800510191,-0.22504000000000002,0.35728000000000004,0.4222463736,0.7449600000000001,0.21728000000000003,0.776,-0.97,0.14,0.9800510191
2021-03-29 03:00:00,-0.38664000000000004,0.33348000000000005,0.5105873089,0.6633600000000001,0.19348,0.6910000000000001,-1.05,0.14,1.0592922165,-0.38664000000000004,0.33348000000000005,0.5105873089,0.6633600000000001,0.19348,0.6910000000000001,-1.05,0.14,1.0592922165
2021-03-29 03:30:00,-0.22056,0.34692,0.41109633910000004,0.7094400000000001,0.20692000000000002,0.739,-0.93,0.14,0.9404786016000001,-0.22056,0.34692,0.41109633910000004,0.7094400000000001,0.20692000000000002,0.739,-0.93,0.14,0.9404786016000001
2021-03-29 04:00:00,-0.40456000000000003,0.33992000000000006,0.5284074186000001,0.68544,0.19992000000000001,0.714,-1.09,0.14,1.0989540482,-0.40456000000000003,0.33992000000000006,0.5284074186000001,0.68544,0.19992000000000001,0.714,-1.09,0.14,1.0989540482
2021-03-29 04:30:00,0.025120000000000003,0.38066000000000005,0.38148794210000003,0.8251200000000001,0.24066,0.8595,-0.8,0.14,0.8121576202,0.025120000000000003,0.38066000000000005,0.38148794210000003,0.8251200000000001,0.24066,0.8595,-0.8,0.14,0.8121576202
2021-03-29 05:00:00,0.0824,0.38570000000000004,0.3944036638,0.8424,0.2457,0.8775000000000001,-0.76,0.14,0.7727871635,0.0824,0.38570000000000004,0.3944036638,0.8424,0.2457,0.8775000000000001,-0.76,0.14,0.7727871635
2021-03-29 05:30:00,-0.43256000000000006,0.09092,0.44201199080000003,0.7574400000000001,0.22092,0.789,-1.19,-0.13,1.1970797801,-0.43256000000000006,0.22092,0.485709584,0.7574400000000001,0.22092,0.789,-1.19,0.0,1.19
2021-03-29 06:00:00,-0.6887200000000001,0.18704,0.7136660283,0.6412800000000001,0.18704,0.668,-1.33,0.0,1.33,-0.6887200000000001,0.05704000000000001,0.6910779985000001,0.6412800000000001,0.18704,0.668,-1.33,-0.13,1.3363382805000001
2021-03-29 06:30:00,-0.63848,0.19586,0.6678456783000001,0.67152,0.19586,0.6995,-1.31,0.0,1.31,-0.63848,0.19586,0.6678456783000001,0.67152,0.19586,0.6995,-1.31,0.0,1.31
2021-03-29 07:00:00,-1.03528,-0.00404,1.0352878827,0.5347200000000001,0.15596000000000002,0.557,-1.57,-0.16,1.5781318069,-1.03528,-0.00404,1.0352878827,0.5347200000000001,0.15596000000000002,0.557,-1.57,-0.16,1.5781318069
2021-03-29 07:30:00,-1.5764,-0.1877,1.5875352752,0.4536,0.1323,0.47250000000000003,-2.03,-0.32,2.0550669089,-1.5564,0.0123,1.5564486018,0.4536,0.1323,0.47250000000000003,-2.01,-0.12,2.0135789033
2021-03-29 08:00:00,-0.50448,-0.58964,0.7759996134,0.9955200000000001,0.29036,1.037,-1.5,-0.88,1.7390802167000001,-0.40448,0.59036,0.7156318886,0.9955200000000001,0.29036,1.037,-1.4,0.30000000000000004,1.4317821063
2021-03-29 08:30:00,-1.48736,-0.11548000000000001,1.4918362511,0.6326400000000001,0.18452000000000002,0.659,-2.12,-0.30000000000000004,2.1411212016,-1.4073600000000002,-0.07548,1.4093826308000001,0.6326400000000001,0.18452000000000002,0.659,-2.04,-0.26,2.0565018843
2021-03-29 09:00:00,-2.54904,-0.36722000000000005,2.5753554027,0.9009600000000001,0.26278,0.9385,-3.45,-0.63,3.5070500424,0.9009600000000001,0.26278,0.9385,0.9009600000000001,0.26278,0.9385,0.0,0.0,0.0
2021-03-29 09:30:00,-3.5348800000000002,-0.49684000000000006,3.5696255546,0.76512,0.22316000000000003,0.797,-4.3,-0.72,4.3598623831,0.76512,0.22316000000000003,0.797,0.76512,0.22316000000000003,0.797,0.0,0.0,0.0
2021-03-29 10:00:00,-4.33152,-0.5433600000000001,4.3654673977,0.7084800000000001,0.20664000000000002,0.738,-5.04,-0.75,5.095498013,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0
2021-03-29 10:30:00,-4.54696,-0.47828000000000004,4.572045166,0.62304,0.18172000000000002,0.649,-5.17,-0.66,5.2119574058,0.62304,0.18172000000000002,0.649,0.62304,0.18172000000000002,0.649,0.0,0.0,0.0
2021-03-29 11:00:00,-4.88744,-0.64092,4.9292847554,0.6825600000000001,0.19908,0.711,-5.57,-0.84,5.6329832238,0.6825600000000001,0.19908,0.711,0.6825600000000001,0.19908,0.711,0.0,0.0,0.0
2021-03-29 11:30:00,-3.7680800000000003,-0.6469400000000001,3.8232130793,0.90192,0.26306,0.9395,-4.67,-0.91,4.7578356424,0.90192,0.26306,0.9395,0.90192,0.26306,0.9395,0.0,0.0,0.0
2021-03-29 12:00:00,-3.1396,-0.5703,3.1909763788,0.8904000000000001,0.2597,0.9275,-4.03,-0.8300000000000001,4.1145838186,0.8904000000000001,0.2597,0.9275,0.8904000000000001,0.2597,0.9275,0.0,0.0,0.0
2021-03-29 12:30:00,-1.5452,-0.3911,1.5939266765,1.0248,0.2989,1.0675,-2.5700000000000003,-0.6900000000000001,2.661014844,1.0248,0.2989,1.0675,1.0248,0.2989,1.0675,0.0,0.0,0.0
2021-03-29 13:00:00,-2.74472,-0.43346,2.7787363044999998,0.84528,0.24654,0.8805000000000001,-3.59,-0.68,3.6538336032,0.84528,0.24654,0.8805000000000001,0.84528,0.24654,0.8805000000000001,0.0,0.0,0.0
2021-03-29 13:30:00,-3.0708,-0.3794,3.0941488329,0.8592000000000001,0.2506,0.895,-3.93,-0.63,3.9801758755,0.8592000000000001,0.2506,0.895,0.8592000000000001,0.2506,0.895,0.0,0.0,0.0
2021-03-29 14:00:00,-2.30912,-0.51766,2.3664334028000003,0.8308800000000001,0.24234000000000003,0.8655,-3.14,-0.76,3.2306655661,0.8308800000000001,0.24234000000000003,0.8655,0.8308800000000001,0.24234000000000003,0.8655,0.0,0.0,0.0
2021-03-29 14:30:00,-1.5734400000000002,-0.42392,1.62954644,0.9465600000000001,0.27608000000000005,0.986,-2.52,-0.7000000000000001,2.6154158369,0.9465600000000001,0.27608000000000005,0.986,0.9465600000000001,0.27608000000000005,0.986,0.0,0.0,0.0
2021-03-29 15:00:00,-2.14616,-0.42138000000000003,2.1871359926,0.7838400000000001,0.22862000000000002,0.8165,-2.93,-0.65,3.0012330799,0.7838400000000001,0.22862000000000002,0.8165,0.7838400000000001,0.22862000000000002,0.8165,0.0,0.0,0.0
2021-03-29 15:30:00,-1.2556,-0.24580000000000002,1.2794330776,0.9744,0.2842,1.015,-2.23,-0.53,2.2921169255000002,0.9744,0.2842,1.015,0.9744,0.2842,1.015,0.0,0.0,0.0
2021-03-29 16:00:00,-0.5862400000000001,-0.06182000000000001,0.5894905003,1.19376,0.34818000000000005,1.2435,-1.78,-0.41000000000000003,1.8266088799,1.19376,0.34818000000000005,1.2435,1.19376,0.34818000000000005,1.2435,0.0,0.0,0.0
2021-03-29 16:30:00,-1.25024,-0.0013200000000000002,1.2502406968,0.9897600000000001,0.28868000000000005,1.031,-2.24,-0.29,2.2586943131,0.9897600000000001,0.28868000000000005,1.031,0.9897600000000001,0.28868000000000005,1.031,0.0,0.0,0.0
2021-03-29 17:00:00,-2.04672,0.03554,2.0470285416,0.7732800000000001,0.22554000000000002,0.8055,-2.8200000000000003,-0.19,2.8263934616,0.7732800000000001,0.22554000000000002,0.8055,0.7732800000000001,0.22554000000000002,0.8055,0.0,0.0,0.0
2021-03-29 17:30:00,-2.8036000000000003,0.060200000000000004,2.8042462445,0.6864,0.20020000000000002,0.715,-3.49,-0.14,3.4928068942,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0
2021-03-29 18:00:00,-1.96712,0.10584,1.9699652789000002,0.8428800000000001,0.24584000000000003,0.878,-2.81,-0.14,2.8134853829,0.8428800000000001,0.24584000000000003,0.878,0.8428800000000001,0.24584000000000003,0.878,0.0,0.0,0.0
2021-03-29 18:30:00,-2.4204,0.0728,2.4214945798,0.7296,0.21280000000000002,0.76,-3.15,-0.14,3.1531095763,0.7296,0.21280000000000002,0.76,0.7296,0.21280000000000002,0.76,0.0,0.0,0.0
2021-03-29 19:00:00,-2.8432,0.0574,2.8437793515000003,0.6768000000000001,0.19740000000000002,0.705,-3.52,-0.14,3.5227829908,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0
2021-03-29 19:30:00,-2.72712,0.043340000000000004,2.7274643627,0.66288,0.19334,0.6905,-3.39,-0.15,3.3933169613,0.66288,0.19334,0.6905,0.66288,0.19334,0.6905,0.0,0.0,0.0
2021-03-29 20:00:00,-2.98128,0.03046,2.9814356022,0.61872,0.18046,0.6445000000000001,-3.6,-0.15,3.6031236448,0.61872,0.18046,0.6445000000000001,0.61872,0.18046,0.6445000000000001,0.0,0.0,0.0
2021-03-29 20:30:00,-3.9204,-0.044700000000000004,3.9206548241,0.42960000000000004,0.1253,0.4475,-4.35,-0.17,4.3533205717,0.42960000000000004,0.1253,0.4475,0.42960000000000004,0.1253,0.4475,0.0,0.0,0.0
2021-03-29 21:00:00,-4.4120800000000004,-0.10394,4.413304142,0.39792000000000005,0.11606000000000001,0.41450000000000004,-4.8100000000000005,-0.22,4.8150285565,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.0,0.0,0.0
2021-03-29 21:30:00,-3.9585600000000003,-0.057080000000000006,3.9589715079000003,0.42144000000000004,0.12292000000000002,0.439,-4.38,-0.18,4.3836970698,0.42144000000000004,0.12292000000000002,0.439,0.42144000000000004,0.12292000000000002,0.439,0.0,0.0,0.0
2021-03-29 22:00:00,-4.24184,-0.042620000000000005,4.2420541073999996,0.36816000000000004,0.10738,0.3835,-4.61,-0.15,4.6124397015,0.36816000000000004,0.10738,0.3835,0.36816000000000004,0.10738,0.3835,0.0,0.0,0.0
2021-03-29 22:30:00,-1.87208,0.05356,1.8728460161,0.6979200000000001,0.20356000000000002,0.727,-2.5700000000000003,-0.15,2.5743737102,0.6979200000000001,0.20356000000000002,0.727,0.6979200000000001,0.20356000000000002,0.727,0.0,0.0,0.0
2021-03-29 23:00:00,-2.0328,0.057100000000000005,2.0336017924,0.6072000000000001,0.1771,0.6325000000000001,-2.64,-0.12,2.6427258655,0.6072000000000001,0.1771,0.6325000000000001,0.6072000000000001,0.1771,0.6325000000000001,0.0,0.0,0.0
2021-03-29 23:30:00,-1.35232,0.37474,1.4032816717,0.66768,0.19474000000000002,0.6955,-2.02,0.18,2.0280039448,0.66768,0.19474000000000002,0.6955,0.66768,0.19474000000000002,0.6955,0.0,0.0,0.0
2021-03-30 00:00:00,-1.65064,0.32398000000000005,1.6821341950000002,0.45936000000000005,0.13398000000000002,0.47850000000000004,-2.11,0.19,2.1185372312,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.0,0.0,0.0
2021-03-31 00:30:00,-2.76944,0.19058000000000003,2.7759896704,0.07056000000000001,0.02058,0.07350000000000001,-2.84,0.17,2.8450834786,0.07056000000000001,0.02058,0.07350000000000001,0.07056000000000001,0.02058,0.07350000000000001,0.0,0.0,0.0
2021-03-31 01:00:00,-2.53728,0.16996000000000003,2.5429660242,0.10272,0.029960000000000004,0.107,-2.64,0.14,2.6437095151000003,0.10272,0.029960000000000004,0.107,0.10272,0.029960000000000004,0.107,0.0,0.0,0.0
2021-03-31 01:30:00,-2.656,0.182,2.6622283899,0.14400000000000002,0.042,0.15,-2.8,0.14,2.8034978152,0.14400000000000002,0.042,0.15,0.14400000000000002,0.042,0.15,0.0,0.0,0.0
2021-03-31 02:00:00,-3.46944,-0.16692,3.4734530658000002,0.010560000000000002,0.0030800000000000003,0.011,-3.48,-0.17,3.4841498246000002,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0
2021-03-31 02:30:00,-3.128,-0.006500000000000001,3.1280067535000002,0.012,0.0035,0.0125,-3.14,-0.01,3.1400159235,0.012,0.0035,0.0125,0.012,0.0035,0.0125,0.0,0.0,0.0
2021-03-31 03:00:00,-2.26856,0.19292,2.2767482513,0.18144000000000002,0.05292,0.189,-2.45,0.14,2.45399674,0.18144000000000002,0.05292,0.189,0.18144000000000002,0.05292,0.189,0.0,0.0,0.0
2021-03-31 03:30:00,-2.2544,0.26080000000000003,2.269435172,0.1056,0.0308,0.11,-2.36,0.23,2.3711811403,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0.0,0.0,0.0
2021-03-31 04:00:00,-2.20608,0.26906,2.2224271079,0.13392,0.039060000000000004,0.1395,-2.34,0.23,2.3512762492,0.13392,0.039060000000000004,0.1395,0.13392,0.039060000000000004,0.1395,0.0,0.0,0.0
2021-03-31 04:30:00,-2.86104,0.24428000000000002,2.8714495642,0.048960000000000004,0.014280000000000001,0.051000000000000004,-2.91,0.23,2.919075196,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0
2021-03-31 05:00:00,-3.15824,-0.04782,3.1586020088,0.041760000000000005,0.012180000000000002,0.043500000000000004,-3.2,-0.06,3.2005624506,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.0,0.0,0.0
2021-03-31 05:30:00,-3.12104,-0.10572000000000001,3.1228300306,0.048960000000000004,0.014280000000000001,0.051000000000000004,-3.17,-0.12,3.1722704803,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0
2021-03-31 06:00:00,-2.97176,-0.11718,2.9740693755,0.07824,0.022820000000000003,0.0815,-3.05,-0.14,3.0532114241,0.07824,0.022820000000000003,0.0815,0.07824,0.022820000000000003,0.0815,0.0,0.0,0.0
2021-03-31 06:30:00,-3.51608,-0.12844,3.5184251307,0.07392,0.021560000000000003,0.077,-3.59,-0.15,3.5931323382,0.07392,0.021560000000000003,0.077,0.07392,0.021560000000000003,0.077,0.0,0.0,0.0
2021-03-31 07:00:00,-2.76072,-0.18396,2.7668422796,0.32928,0.09604000000000001,0.343,-3.09,-0.28,3.102660149,0.32928,0.09604000000000001,0.343,0.32928,0.09604000000000001,0.343,0.0,0.0,0.0
2021-03-31 07:30:00,-2.60744,-0.28342,2.6227981718,0.50256,0.14658000000000002,0.5235000000000001,-3.11,-0.43,3.13958596,0.50256,0.14658000000000002,0.5235000000000001,0.50256,0.14658000000000002,0.5235000000000001,0.0,0.0,0.0
2021-03-31 08:00:00,-2.5884,-0.3487,2.611782198,0.6216,0.18130000000000002,0.6475000000000001,-3.21,-0.53,3.2534596970000003,0.6216,0.18130000000000002,0.6475000000000001,0.6216,0.18130000000000002,0.6475000000000001,0.0,0.0,0.0
2021-03-31 08:30:00,-3.69184,-0.52012,3.7282981909,0.30816000000000004,0.08988,0.321,-4.0,-0.61,4.046245173,0.30816000000000004,0.08988,0.321,0.30816000000000004,0.08988,0.321,0.0,0.0,0.0
2021-03-31 09:00:00,-4.27656,-0.6110800000000001,4.3199981713,0.13344,0.03892,0.139,-4.41,-0.65,4.4576451182,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0.0,0.0,0.0
2021-03-31 09:30:00,-3.04688,-0.6103400000000001,3.1074093148,0.51312,0.14966000000000002,0.5345,-3.56,-0.76,3.6402197736,0.51312,0.14966000000000002,0.5345,0.51312,0.14966000000000002,0.5345,0.0,0.0,0.0
2021-03-31 10:00:00,-5.13792,-0.78856,5.1980812614,0.14208,0.041440000000000005,0.148,-5.28,-0.8300000000000001,5.3448386318,0.14208,0.041440000000000005,0.148,0.14208,0.041440000000000005,0.148,0.0,0.0,0.0
2021-03-31 10:30:00,-3.0856,-0.5908,3.1416511582,0.3744,0.1092,0.39,-3.46,-0.7000000000000001,3.5300991486999997,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0.0,0.0,0.0
2021-03-31 11:00:00,-2.92064,-0.61602,2.9848984321,0.45936000000000005,0.13398000000000002,0.47850000000000004,-3.38,-0.75,3.4622102767,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.0,0.0,0.0
2021-03-31 11:30:00,-3.19568,-0.68374,3.2680071986,0.36432000000000003,0.10626000000000001,0.3795,-3.56,-0.79,3.6466011572,0.36432000000000003,0.10626000000000001,0.3795,0.36432000000000003,0.10626000000000001,0.3795,0.0,0.0,0.0
2021-03-31 12:00:00,-4.08912,-0.68266,4.145711887,0.23088000000000003,0.06734000000000001,0.24050000000000002,-4.32,-0.75,4.3846208502,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.23088000000000003,0.06734000000000001,0.24050000000000002,0.0,0.0,0.0
2021-03-31 12:30:00,-1.83256,-0.49408,1.897996628,0.63744,0.18592,0.664,-2.47,-0.68,2.5618938307,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0.0,0.0,0.0
2021-03-31 13:00:00,-2.5601599999999998,-0.5333800000000001,2.6151316315,0.39984000000000003,0.11662000000000002,0.41650000000000004,-2.96,-0.65,3.0305280068,0.39984000000000003,0.11662000000000002,0.41650000000000004,0.39984000000000003,0.11662000000000002,0.41650000000000004,0.0,0.0,0.0
2021-03-31 13:30:00,-2.89288,-0.54584,2.9439252708,0.35712000000000005,0.10416,0.372,-3.25,-0.65,3.3143626837999998,0.35712000000000005,0.10416,0.372,0.35712000000000005,0.10416,0.372,0.0,0.0,0.0
2021-03-31 14:00:00,-4.11152,-0.62336,4.1585062703,0.22848000000000002,0.06664,0.23800000000000002,-4.34,-0.6900000000000001,4.394507936,0.22848000000000002,0.06664,0.23800000000000002,0.22848000000000002,0.06664,0.23800000000000002,0.0,0.0,0.0
2021-03-31 14:30:00,-4.35728,-0.6025400000000001,4.3987433944,0.16272,0.04746,0.1695,-4.52,-0.65,4.5664975638000005,0.16272,0.04746,0.1695,0.16272,0.04746,0.1695,0.0,0.0,0.0
2021-03-31 15:00:00,-4.1716,-0.6038,4.2150706993,0.1584,0.046200000000000005,0.165,-4.33,-0.65,4.3785157302,0.1584,0.046200000000000005,0.165,0.1584,0.046200000000000005,0.165,0.0,0.0,0.0
2021-03-31 15:30:00,-4.39944,-0.59192,4.4390811662,0.13056,0.03808,0.136,-4.53,-0.63,4.5735981459,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0.0,0.0,0.0
2021-03-31 16:00:00,-3.2702400000000003,-0.44132000000000005,3.2998837858,0.26976,0.07868,0.281,-3.54,-0.52,3.5779882616,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0
2021-03-31 16:30:00,-3.82432,-0.36876000000000003,3.8420577039,0.17568,0.05124,0.183,-4.0,-0.42,4.0219895574,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0.0,0.0,0.0
2021-03-31 17:00:00,-4.07288,-0.20584000000000002,4.0780781748,0.11712000000000002,0.03416,0.122,-4.19,-0.24,4.1968678797,0.11712000000000002,0.03416,0.122,0.11712000000000002,0.03416,0.122,0.0,0.0,0.0
2021-03-31 17:30:00,-3.85712,-0.14416,3.8598130525,0.12288000000000002,0.035840000000000004,0.128,-3.98,-0.18,3.9840682725,0.12288000000000002,0.035840000000000004,0.128,0.12288000000000002,0.035840000000000004,0.128,0.0,0.0,0.0
2021-03-31 18:00:00,-3.96904,-0.21472000000000002,3.9748437957,0.12096000000000001,0.035280000000000006,0.126,-4.09,-0.25,4.0976334634,0.12096000000000001,0.035280000000000006,0.126,0.12096000000000001,0.035280000000000006,0.126,0.0,0.0,0.0
2021-03-31 18:30:00,-4.7636,-0.3123,4.7738261646,0.0264,0.0077,0.0275,-4.79,-0.32,4.8006770356,0.0264,0.0077,0.0275,0.0264,0.0077,0.0275,0.0,0.0,0.0
2021-03-31 19:00:00,-4.7384,-0.32370000000000004,4.7494437832,0.0216,0.0063,0.022500000000000003,-4.76,-0.33,4.7714253636,0.0216,0.0063,0.022500000000000003,0.0216,0.0063,0.022500000000000003,0.0,0.0,0.0
2021-03-31 19:30:00,-4.3864,-0.25520000000000004,4.3938174746,0.15360000000000001,0.0448,0.16,-4.54,-0.30000000000000004,4.5499010978,0.15360000000000001,0.0448,0.16,0.15360000000000001,0.0448,0.16,0.0,0.0,0.0
2021-03-31 20:00:00,-3.61088,-0.18984,3.6158669223,0.30912,0.09016,0.322,-3.92,-0.28,3.9299872773,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0
2021-03-31 20:30:00,-4.16728,-0.17504,4.1709545191,0.22272000000000003,0.06496,0.232,-4.39,-0.24,4.3965554699,0.22272000000000003,0.06496,0.232,0.22272000000000003,0.06496,0.232,0.0,0.0,0.0
2021-03-31 21:00:00,-3.94136,-0.11748000000000001,3.9431104727,0.24864000000000003,0.07252,0.259,-4.19,-0.19,4.1943056636,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0
2021-03-31 21:30:00,-4.53272,-0.14496,4.5350373758,0.25728,0.07504000000000001,0.268,-4.79,-0.22,4.7950495305,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0
2021-03-31 22:00:00,-2.672,-0.041,2.6723145399,0.40800000000000003,0.11900000000000001,0.425,-3.08,-0.16,3.0841530442,0.40800000000000003,0.11900000000000001,0.425,0.40800000000000003,0.11900000000000001,0.425,0.0,0.0,0.0
2021-03-31 22:30:00,-2.912,-0.041,2.9122886189,0.40800000000000003,0.11900000000000001,0.425,-3.32,-0.16,3.3238531857,0.40800000000000003,0.11900000000000001,0.425,0.40800000000000003,0.11900000000000001,0.425,0.0,0.0,0.0
2021-03-31 23:00:00,-2.04712,0.05834,2.0479511347,0.54288,0.15834,0.5655,-2.59,-0.1,2.591929783,0.54288,0.15834,0.5655,0.54288,0.15834,0.5655,0.0,0.0,0.0
2021-03-31 23:30:00,-2.90848,0.17086,2.9134943024,0.31152,0.09086000000000001,0.3245,-3.22,0.08,3.2209936355,0.31152,0.09086000000000001,0.3245,0.31152,0.09086000000000001,0.3245,0.0,0.0,0.0
2021-04-01 00:00:00,-3.2640000000000002,-0.0495,3.2643753231,0.276,0.0805,0.28750000000000003,-3.54,-0.13,3.5423862014000003,0.276,0.0805,0.28750000000000003,0.276,0.0805,0.28750000000000003,0.0,0.0,0.0
